Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-08T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.95
881134,DUKE STREET BULWELL,2024-03-08T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.05
881134,DUKE STREET BULWELL,2024-03-08T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.72
881134,DUKE STREET BULWELL,2024-03-08T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.31
881134,DUKE STREET BULWELL,2024-03-08T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.79
881134,DUKE STREET BULWELL,2024-03-08T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.37
881134,DUKE STREET BULWELL,2024-03-08T23:50:00.000+00:00,feeder,5,N Current (RMS),A,36.2
881134,DUKE STREET BULWELL,2024-03-08T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,72.4
881134,DUKE STREET BULWELL,2024-03-08T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,61.8
881134,DUKE STREET BULWELL,2024-03-08T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,75.9
881134,DUKE STREET BULWELL,2024-03-08T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.43
881134,DUKE STREET BULWELL,2024-03-08T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
881134,DUKE STREET BULWELL,2024-03-08T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.28
881134,DUKE STREET BULWELL,2024-03-08T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-7.85
881134,DUKE STREET BULWELL,2024-03-08T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-10.99
881134,DUKE STREET BULWELL,2024-03-08T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,-13.49
881134,DUKE STREET BULWELL,2024-03-08T23:50:00.000+00:00,feeder,4,N Current (RMS),A,10.4
881134,DUKE STREET BULWELL,2024-03-08T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
881134,DUKE STREET BULWELL,2024-03-08T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
881134,DUKE STREET BULWELL,2024-03-08T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
881134,DUKE STREET BULWELL,2024-03-08T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
881134,DUKE STREET BULWELL,2024-03-08T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
881134,DUKE STREET BULWELL,2024-03-08T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
881134,DUKE STREET BULWELL,2024-03-08T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,-6.45
881134,DUKE STREET BULWELL,2024-03-08T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,-18.04
881134,DUKE STREET BULWELL,2024-03-08T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.53
881134,DUKE STREET BULWELL,2024-03-08T23:50:00.000+00:00,feeder,3,N Current (RMS),A,43.4
881134,DUKE STREET BULWELL,2024-03-08T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
881134,DUKE STREET BULWELL,2024-03-08T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.2
881134,DUKE STREET BULWELL,2024-03-08T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
881134,DUKE STREET BULWELL,2024-03-08T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
881134,DUKE STREET BULWELL,2024-03-08T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
881134,DUKE STREET BULWELL,2024-03-08T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
881134,DUKE STREET BULWELL,2024-03-08T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
881134,DUKE STREET BULWELL,2024-03-08T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
881134,DUKE STREET BULWELL,2024-03-08T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
881134,DUKE STREET BULWELL,2024-03-08T23:50:00.000+00:00,feeder,2,N Current (RMS),A,22.2
881134,DUKE STREET BULWELL,2024-03-08T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
881134,DUKE STREET BULWELL,2024-03-08T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
881134,DUKE STREET BULWELL,2024-03-08T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
881134,DUKE STREET BULWELL,2024-03-08T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
881134,DUKE STREET BULWELL,2024-03-08T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
881134,DUKE STREET BULWELL,2024-03-08T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
881134,DUKE STREET BULWELL,2024-03-08T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.71
881134,DUKE STREET BULWELL,2024-03-08T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.32
881134,DUKE STREET BULWELL,2024-03-08T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,-13.14
881134,DUKE STREET BULWELL,2024-03-08T23:50:00.000+00:00,feeder,1,N Current (RMS),A,23.2
881134,DUKE STREET BULWELL,2024-03-08T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
881134,DUKE STREET BULWELL,2024-03-08T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
881134,DUKE STREET BULWELL,2024-03-08T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
881134,DUKE STREET BULWELL,2024-03-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
881134,DUKE STREET BULWELL,2024-03-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
881134,DUKE STREET BULWELL,2024-03-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
881134,DUKE STREET BULWELL,2024-03-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
881134,DUKE STREET BULWELL,2024-03-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
881134,DUKE STREET BULWELL,2024-03-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
881134,DUKE STREET BULWELL,2024-03-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
881134,DUKE STREET BULWELL,2024-03-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
881134,DUKE STREET BULWELL,2024-03-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
881134,DUKE STREET BULWELL,2024-03-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.32
881134,DUKE STREET BULWELL,2024-03-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,0.16
881134,DUKE STREET BULWELL,2024-03-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.99
881134,DUKE STREET BULWELL,2024-03-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
881134,DUKE STREET BULWELL,2024-03-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
881134,DUKE STREET BULWELL,2024-03-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
881134,DUKE STREET BULWELL,2024-03-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
881134,DUKE STREET BULWELL,2024-03-08T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.68
881134,DUKE STREET BULWELL,2024-03-08T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.62
881134,DUKE STREET BULWELL,2024-03-08T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.43
881134,DUKE STREET BULWELL,2024-03-08T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.99
881134,DUKE STREET BULWELL,2024-03-08T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.77
881134,DUKE STREET BULWELL,2024-03-08T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.13
881134,DUKE STREET BULWELL,2024-03-08T23:40:00.000+00:00,feeder,5,N Current (RMS),A,37.7
881134,DUKE STREET BULWELL,2024-03-08T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,75.4
881134,DUKE STREET BULWELL,2024-03-08T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.6
881134,DUKE STREET BULWELL,2024-03-08T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,71.0
881134,DUKE STREET BULWELL,2024-03-08T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.45
881134,DUKE STREET BULWELL,2024-03-08T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
881134,DUKE STREET BULWELL,2024-03-08T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
881134,DUKE STREET BULWELL,2024-03-08T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.25
881134,DUKE STREET BULWELL,2024-03-08T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-10.85
881134,DUKE STREET BULWELL,2024-03-08T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,-13.55
881134,DUKE STREET BULWELL,2024-03-08T23:40:00.000+00:00,feeder,4,N Current (RMS),A,10.5
881134,DUKE STREET BULWELL,2024-03-08T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
881134,DUKE STREET BULWELL,2024-03-08T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
881134,DUKE STREET BULWELL,2024-03-08T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
881134,DUKE STREET BULWELL,2024-03-08T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
881134,DUKE STREET BULWELL,2024-03-08T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
881134,DUKE STREET BULWELL,2024-03-08T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
881134,DUKE STREET BULWELL,2024-03-08T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,-7.93
881134,DUKE STREET BULWELL,2024-03-08T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,-11.95
881134,DUKE STREET BULWELL,2024-03-08T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.94
881134,DUKE STREET BULWELL,2024-03-08T23:40:00.000+00:00,feeder,3,N Current (RMS),A,29.5
881134,DUKE STREET BULWELL,2024-03-08T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
881134,DUKE STREET BULWELL,2024-03-08T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
881134,DUKE STREET BULWELL,2024-03-08T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
881134,DUKE STREET BULWELL,2024-03-08T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
881134,DUKE STREET BULWELL,2024-03-08T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
881134,DUKE STREET BULWELL,2024-03-08T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
881134,DUKE STREET BULWELL,2024-03-08T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
881134,DUKE STREET BULWELL,2024-03-08T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
881134,DUKE STREET BULWELL,2024-03-08T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.72
881134,DUKE STREET BULWELL,2024-03-08T23:40:00.000+00:00,feeder,2,N Current (RMS),A,16.7
881134,DUKE STREET BULWELL,2024-03-08T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
881134,DUKE STREET BULWELL,2024-03-08T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
881134,DUKE STREET BULWELL,2024-03-08T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
881134,DUKE STREET BULWELL,2024-03-08T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
881134,DUKE STREET BULWELL,2024-03-08T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
881134,DUKE STREET BULWELL,2024-03-08T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.4
881134,DUKE STREET BULWELL,2024-03-08T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.49
881134,DUKE STREET BULWELL,2024-03-08T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.17
881134,DUKE STREET BULWELL,2024-03-08T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,-11.95
881134,DUKE STREET BULWELL,2024-03-08T23:40:00.000+00:00,feeder,1,N Current (RMS),A,23.6
881134,DUKE STREET BULWELL,2024-03-08T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
881134,DUKE STREET BULWELL,2024-03-08T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
881134,DUKE STREET BULWELL,2024-03-08T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
881134,DUKE STREET BULWELL,2024-03-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
881134,DUKE STREET BULWELL,2024-03-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
881134,DUKE STREET BULWELL,2024-03-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
881134,DUKE STREET BULWELL,2024-03-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
881134,DUKE STREET BULWELL,2024-03-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
881134,DUKE STREET BULWELL,2024-03-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
881134,DUKE STREET BULWELL,2024-03-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
881134,DUKE STREET BULWELL,2024-03-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
881134,DUKE STREET BULWELL,2024-03-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
881134,DUKE STREET BULWELL,2024-03-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.26
881134,DUKE STREET BULWELL,2024-03-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.41
881134,DUKE STREET BULWELL,2024-03-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.3
881134,DUKE STREET BULWELL,2024-03-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
881134,DUKE STREET BULWELL,2024-03-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
881134,DUKE STREET BULWELL,2024-03-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
881134,DUKE STREET BULWELL,2024-03-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
881134,DUKE STREET BULWELL,2024-03-08T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.76
881134,DUKE STREET BULWELL,2024-03-08T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.42
881134,DUKE STREET BULWELL,2024-03-08T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.45
881134,DUKE STREET BULWELL,2024-03-08T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.94
881134,DUKE STREET BULWELL,2024-03-08T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.23
881134,DUKE STREET BULWELL,2024-03-08T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.02
881134,DUKE STREET BULWELL,2024-03-08T23:30:00.000+00:00,feeder,5,N Current (RMS),A,42.4
881134,DUKE STREET BULWELL,2024-03-08T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,75.6
881134,DUKE STREET BULWELL,2024-03-08T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,55.2
881134,DUKE STREET BULWELL,2024-03-08T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,74.6
881134,DUKE STREET BULWELL,2024-03-08T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.29
881134,DUKE STREET BULWELL,2024-03-08T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.45
881134,DUKE STREET BULWELL,2024-03-08T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.39
881134,DUKE STREET BULWELL,2024-03-08T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.43
881134,DUKE STREET BULWELL,2024-03-08T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-11.84
881134,DUKE STREET BULWELL,2024-03-08T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,-13.58
881134,DUKE STREET BULWELL,2024-03-08T23:30:00.000+00:00,feeder,4,N Current (RMS),A,10.9
881134,DUKE STREET BULWELL,2024-03-08T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
881134,DUKE STREET BULWELL,2024-03-08T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
881134,DUKE STREET BULWELL,2024-03-08T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.3
881134,DUKE STREET BULWELL,2024-03-08T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
881134,DUKE STREET BULWELL,2024-03-08T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
881134,DUKE STREET BULWELL,2024-03-08T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
881134,DUKE STREET BULWELL,2024-03-08T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,-8.15
881134,DUKE STREET BULWELL,2024-03-08T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,-10.03
881134,DUKE STREET BULWELL,2024-03-08T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.02
881134,DUKE STREET BULWELL,2024-03-08T23:30:00.000+00:00,feeder,3,N Current (RMS),A,36.6
881134,DUKE STREET BULWELL,2024-03-08T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
881134,DUKE STREET BULWELL,2024-03-08T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
881134,DUKE STREET BULWELL,2024-03-08T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.1
881134,DUKE STREET BULWELL,2024-03-08T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
881134,DUKE STREET BULWELL,2024-03-08T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
881134,DUKE STREET BULWELL,2024-03-08T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
881134,DUKE STREET BULWELL,2024-03-08T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
881134,DUKE STREET BULWELL,2024-03-08T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.83
881134,DUKE STREET BULWELL,2024-03-08T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
881134,DUKE STREET BULWELL,2024-03-08T23:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
881134,DUKE STREET BULWELL,2024-03-08T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
881134,DUKE STREET BULWELL,2024-03-08T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
881134,DUKE STREET BULWELL,2024-03-08T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
881134,DUKE STREET BULWELL,2024-03-08T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.71
881134,DUKE STREET BULWELL,2024-03-08T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
881134,DUKE STREET BULWELL,2024-03-08T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.5
881134,DUKE STREET BULWELL,2024-03-08T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.17
881134,DUKE STREET BULWELL,2024-03-08T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.3
881134,DUKE STREET BULWELL,2024-03-08T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,-12.36
881134,DUKE STREET BULWELL,2024-03-08T23:30:00.000+00:00,feeder,1,N Current (RMS),A,20.3
881134,DUKE STREET BULWELL,2024-03-08T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
881134,DUKE STREET BULWELL,2024-03-08T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
881134,DUKE STREET BULWELL,2024-03-08T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
881134,DUKE STREET BULWELL,2024-03-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
881134,DUKE STREET BULWELL,2024-03-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
881134,DUKE STREET BULWELL,2024-03-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
881134,DUKE STREET BULWELL,2024-03-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
881134,DUKE STREET BULWELL,2024-03-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
881134,DUKE STREET BULWELL,2024-03-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
881134,DUKE STREET BULWELL,2024-03-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
881134,DUKE STREET BULWELL,2024-03-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
881134,DUKE STREET BULWELL,2024-03-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
881134,DUKE STREET BULWELL,2024-03-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
881134,DUKE STREET BULWELL,2024-03-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.49
881134,DUKE STREET BULWELL,2024-03-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.71
881134,DUKE STREET BULWELL,2024-03-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
881134,DUKE STREET BULWELL,2024-03-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
881134,DUKE STREET BULWELL,2024-03-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
881134,DUKE STREET BULWELL,2024-03-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
881134,DUKE STREET BULWELL,2024-03-08T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.47
881134,DUKE STREET BULWELL,2024-03-08T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.75
881134,DUKE STREET BULWELL,2024-03-08T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.39
881134,DUKE STREET BULWELL,2024-03-08T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.5
881134,DUKE STREET BULWELL,2024-03-08T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.83
881134,DUKE STREET BULWELL,2024-03-08T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.89
881134,DUKE STREET BULWELL,2024-03-08T23:20:00.000+00:00,feeder,5,N Current (RMS),A,44.4
881134,DUKE STREET BULWELL,2024-03-08T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,73.4
881134,DUKE STREET BULWELL,2024-03-08T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.4
881134,DUKE STREET BULWELL,2024-03-08T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,78.3
881134,DUKE STREET BULWELL,2024-03-08T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.26
881134,DUKE STREET BULWELL,2024-03-08T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
881134,DUKE STREET BULWELL,2024-03-08T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.14
881134,DUKE STREET BULWELL,2024-03-08T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-10.69
881134,DUKE STREET BULWELL,2024-03-08T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-12.85
881134,DUKE STREET BULWELL,2024-03-08T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,-13.46
881134,DUKE STREET BULWELL,2024-03-08T23:20:00.000+00:00,feeder,4,N Current (RMS),A,9.4
881134,DUKE STREET BULWELL,2024-03-08T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
881134,DUKE STREET BULWELL,2024-03-08T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.9
881134,DUKE STREET BULWELL,2024-03-08T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.2
881134,DUKE STREET BULWELL,2024-03-08T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.83
881134,DUKE STREET BULWELL,2024-03-08T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
881134,DUKE STREET BULWELL,2024-03-08T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
881134,DUKE STREET BULWELL,2024-03-08T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,-9.33
881134,DUKE STREET BULWELL,2024-03-08T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,-13.17
881134,DUKE STREET BULWELL,2024-03-08T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.32
881134,DUKE STREET BULWELL,2024-03-08T23:20:00.000+00:00,feeder,3,N Current (RMS),A,28.8
881134,DUKE STREET BULWELL,2024-03-08T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
881134,DUKE STREET BULWELL,2024-03-08T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
881134,DUKE STREET BULWELL,2024-03-08T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.9
881134,DUKE STREET BULWELL,2024-03-08T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
881134,DUKE STREET BULWELL,2024-03-08T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
881134,DUKE STREET BULWELL,2024-03-08T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
881134,DUKE STREET BULWELL,2024-03-08T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
881134,DUKE STREET BULWELL,2024-03-08T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
881134,DUKE STREET BULWELL,2024-03-08T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
881134,DUKE STREET BULWELL,2024-03-08T23:20:00.000+00:00,feeder,2,N Current (RMS),A,19.2
881134,DUKE STREET BULWELL,2024-03-08T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
881134,DUKE STREET BULWELL,2024-03-08T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
881134,DUKE STREET BULWELL,2024-03-08T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
881134,DUKE STREET BULWELL,2024-03-08T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
881134,DUKE STREET BULWELL,2024-03-08T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
881134,DUKE STREET BULWELL,2024-03-08T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.15
881134,DUKE STREET BULWELL,2024-03-08T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.29
881134,DUKE STREET BULWELL,2024-03-08T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.19
881134,DUKE STREET BULWELL,2024-03-08T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,-11.1
881134,DUKE STREET BULWELL,2024-03-08T23:20:00.000+00:00,feeder,1,N Current (RMS),A,25.5
881134,DUKE STREET BULWELL,2024-03-08T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
881134,DUKE STREET BULWELL,2024-03-08T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
881134,DUKE STREET BULWELL,2024-03-08T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
881134,DUKE STREET BULWELL,2024-03-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
881134,DUKE STREET BULWELL,2024-03-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
881134,DUKE STREET BULWELL,2024-03-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
881134,DUKE STREET BULWELL,2024-03-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
881134,DUKE STREET BULWELL,2024-03-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
881134,DUKE STREET BULWELL,2024-03-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
881134,DUKE STREET BULWELL,2024-03-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
881134,DUKE STREET BULWELL,2024-03-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
881134,DUKE STREET BULWELL,2024-03-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.9
881134,DUKE STREET BULWELL,2024-03-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.44
881134,DUKE STREET BULWELL,2024-03-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,4.24
881134,DUKE STREET BULWELL,2024-03-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.81
881134,DUKE STREET BULWELL,2024-03-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
881134,DUKE STREET BULWELL,2024-03-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
881134,DUKE STREET BULWELL,2024-03-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
881134,DUKE STREET BULWELL,2024-03-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
881134,DUKE STREET BULWELL,2024-03-08T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.93
881134,DUKE STREET BULWELL,2024-03-08T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
881134,DUKE STREET BULWELL,2024-03-08T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.31
881134,DUKE STREET BULWELL,2024-03-08T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.1
881134,DUKE STREET BULWELL,2024-03-08T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.02
881134,DUKE STREET BULWELL,2024-03-08T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.24
881134,DUKE STREET BULWELL,2024-03-08T23:10:00.000+00:00,feeder,5,N Current (RMS),A,33.7
881134,DUKE STREET BULWELL,2024-03-08T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,71.1
881134,DUKE STREET BULWELL,2024-03-08T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.0
881134,DUKE STREET BULWELL,2024-03-08T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,58.9
881134,DUKE STREET BULWELL,2024-03-08T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.39
881134,DUKE STREET BULWELL,2024-03-08T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
881134,DUKE STREET BULWELL,2024-03-08T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.98
881134,DUKE STREET BULWELL,2024-03-08T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-8.04
881134,DUKE STREET BULWELL,2024-03-08T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-10.82
881134,DUKE STREET BULWELL,2024-03-08T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,-13.34
881134,DUKE STREET BULWELL,2024-03-08T23:10:00.000+00:00,feeder,4,N Current (RMS),A,9.3
881134,DUKE STREET BULWELL,2024-03-08T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
881134,DUKE STREET BULWELL,2024-03-08T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.1
881134,DUKE STREET BULWELL,2024-03-08T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.1
881134,DUKE STREET BULWELL,2024-03-08T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
881134,DUKE STREET BULWELL,2024-03-08T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
881134,DUKE STREET BULWELL,2024-03-08T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
881134,DUKE STREET BULWELL,2024-03-08T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,-6.86
881134,DUKE STREET BULWELL,2024-03-08T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,-11.04
881134,DUKE STREET BULWELL,2024-03-08T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.58
881134,DUKE STREET BULWELL,2024-03-08T23:10:00.000+00:00,feeder,3,N Current (RMS),A,38.4
881134,DUKE STREET BULWELL,2024-03-08T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
881134,DUKE STREET BULWELL,2024-03-08T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
881134,DUKE STREET BULWELL,2024-03-08T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
881134,DUKE STREET BULWELL,2024-03-08T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
881134,DUKE STREET BULWELL,2024-03-08T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
881134,DUKE STREET BULWELL,2024-03-08T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
881134,DUKE STREET BULWELL,2024-03-08T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
881134,DUKE STREET BULWELL,2024-03-08T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
881134,DUKE STREET BULWELL,2024-03-08T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
881134,DUKE STREET BULWELL,2024-03-08T23:10:00.000+00:00,feeder,2,N Current (RMS),A,14.2
881134,DUKE STREET BULWELL,2024-03-08T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
881134,DUKE STREET BULWELL,2024-03-08T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
881134,DUKE STREET BULWELL,2024-03-08T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
881134,DUKE STREET BULWELL,2024-03-08T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.12
881134,DUKE STREET BULWELL,2024-03-08T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
881134,DUKE STREET BULWELL,2024-03-08T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.37
881134,DUKE STREET BULWELL,2024-03-08T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.59
881134,DUKE STREET BULWELL,2024-03-08T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.89
881134,DUKE STREET BULWELL,2024-03-08T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,-12.3
881134,DUKE STREET BULWELL,2024-03-08T23:10:00.000+00:00,feeder,1,N Current (RMS),A,27.4
881134,DUKE STREET BULWELL,2024-03-08T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
881134,DUKE STREET BULWELL,2024-03-08T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
881134,DUKE STREET BULWELL,2024-03-08T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
881134,DUKE STREET BULWELL,2024-03-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
881134,DUKE STREET BULWELL,2024-03-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
881134,DUKE STREET BULWELL,2024-03-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
881134,DUKE STREET BULWELL,2024-03-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
881134,DUKE STREET BULWELL,2024-03-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
881134,DUKE STREET BULWELL,2024-03-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
881134,DUKE STREET BULWELL,2024-03-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
881134,DUKE STREET BULWELL,2024-03-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
881134,DUKE STREET BULWELL,2024-03-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
881134,DUKE STREET BULWELL,2024-03-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.36
881134,DUKE STREET BULWELL,2024-03-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.72
881134,DUKE STREET BULWELL,2024-03-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.67
881134,DUKE STREET BULWELL,2024-03-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,73.6
881134,DUKE STREET BULWELL,2024-03-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
881134,DUKE STREET BULWELL,2024-03-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
881134,DUKE STREET BULWELL,2024-03-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
881134,DUKE STREET BULWELL,2024-03-08T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.82
881134,DUKE STREET BULWELL,2024-03-08T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.55
881134,DUKE STREET BULWELL,2024-03-08T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.67
881134,DUKE STREET BULWELL,2024-03-08T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.01
881134,DUKE STREET BULWELL,2024-03-08T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.75
881134,DUKE STREET BULWELL,2024-03-08T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.89
881134,DUKE STREET BULWELL,2024-03-08T23:00:00.000+00:00,feeder,5,N Current (RMS),A,37.6
881134,DUKE STREET BULWELL,2024-03-08T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,75.0
881134,DUKE STREET BULWELL,2024-03-08T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.8
881134,DUKE STREET BULWELL,2024-03-08T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,69.9
881134,DUKE STREET BULWELL,2024-03-08T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.45
881134,DUKE STREET BULWELL,2024-03-08T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.74
881134,DUKE STREET BULWELL,2024-03-08T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
881134,DUKE STREET BULWELL,2024-03-08T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-8.89
881134,DUKE STREET BULWELL,2024-03-08T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-11.23
881134,DUKE STREET BULWELL,2024-03-08T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,-13.75
881134,DUKE STREET BULWELL,2024-03-08T23:00:00.000+00:00,feeder,4,N Current (RMS),A,8.7
881134,DUKE STREET BULWELL,2024-03-08T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
881134,DUKE STREET BULWELL,2024-03-08T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
881134,DUKE STREET BULWELL,2024-03-08T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.2
881134,DUKE STREET BULWELL,2024-03-08T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.71
881134,DUKE STREET BULWELL,2024-03-08T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
881134,DUKE STREET BULWELL,2024-03-08T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.7
881134,DUKE STREET BULWELL,2024-03-08T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,-8.14
881134,DUKE STREET BULWELL,2024-03-08T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,-12.86
881134,DUKE STREET BULWELL,2024-03-08T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.59
881134,DUKE STREET BULWELL,2024-03-08T23:00:00.000+00:00,feeder,3,N Current (RMS),A,34.7
881134,DUKE STREET BULWELL,2024-03-08T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
881134,DUKE STREET BULWELL,2024-03-08T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.3
881134,DUKE STREET BULWELL,2024-03-08T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
881134,DUKE STREET BULWELL,2024-03-08T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
881134,DUKE STREET BULWELL,2024-03-08T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
881134,DUKE STREET BULWELL,2024-03-08T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
881134,DUKE STREET BULWELL,2024-03-08T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
881134,DUKE STREET BULWELL,2024-03-08T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.26
881134,DUKE STREET BULWELL,2024-03-08T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
881134,DUKE STREET BULWELL,2024-03-08T23:00:00.000+00:00,feeder,2,N Current (RMS),A,15.0
881134,DUKE STREET BULWELL,2024-03-08T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
881134,DUKE STREET BULWELL,2024-03-08T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
881134,DUKE STREET BULWELL,2024-03-08T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
881134,DUKE STREET BULWELL,2024-03-08T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.43
881134,DUKE STREET BULWELL,2024-03-08T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
881134,DUKE STREET BULWELL,2024-03-08T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
881134,DUKE STREET BULWELL,2024-03-08T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.91
881134,DUKE STREET BULWELL,2024-03-08T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.8
881134,DUKE STREET BULWELL,2024-03-08T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,-12.22
881134,DUKE STREET BULWELL,2024-03-08T23:00:00.000+00:00,feeder,1,N Current (RMS),A,15.8
881134,DUKE STREET BULWELL,2024-03-08T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
881134,DUKE STREET BULWELL,2024-03-08T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
881134,DUKE STREET BULWELL,2024-03-08T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
881134,DUKE STREET BULWELL,2024-03-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
881134,DUKE STREET BULWELL,2024-03-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
881134,DUKE STREET BULWELL,2024-03-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
881134,DUKE STREET BULWELL,2024-03-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
881134,DUKE STREET BULWELL,2024-03-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
881134,DUKE STREET BULWELL,2024-03-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
881134,DUKE STREET BULWELL,2024-03-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
881134,DUKE STREET BULWELL,2024-03-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
881134,DUKE STREET BULWELL,2024-03-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
881134,DUKE STREET BULWELL,2024-03-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.56
881134,DUKE STREET BULWELL,2024-03-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.72
881134,DUKE STREET BULWELL,2024-03-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,8.11
881134,DUKE STREET BULWELL,2024-03-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
881134,DUKE STREET BULWELL,2024-03-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
881134,DUKE STREET BULWELL,2024-03-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
881134,DUKE STREET BULWELL,2024-03-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
881134,DUKE STREET BULWELL,2024-03-08T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.71
881134,DUKE STREET BULWELL,2024-03-08T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
881134,DUKE STREET BULWELL,2024-03-08T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.99
881134,DUKE STREET BULWELL,2024-03-08T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.94
881134,DUKE STREET BULWELL,2024-03-08T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.21
881134,DUKE STREET BULWELL,2024-03-08T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.43
881134,DUKE STREET BULWELL,2024-03-08T22:50:00.000+00:00,feeder,5,N Current (RMS),A,36.0
881134,DUKE STREET BULWELL,2024-03-08T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,75.2
881134,DUKE STREET BULWELL,2024-03-08T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,55.0
881134,DUKE STREET BULWELL,2024-03-08T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,63.8
881134,DUKE STREET BULWELL,2024-03-08T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.37
881134,DUKE STREET BULWELL,2024-03-08T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.46
881134,DUKE STREET BULWELL,2024-03-08T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
881134,DUKE STREET BULWELL,2024-03-08T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-8.66
881134,DUKE STREET BULWELL,2024-03-08T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-12.31
881134,DUKE STREET BULWELL,2024-03-08T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,-14.97
881134,DUKE STREET BULWELL,2024-03-08T22:50:00.000+00:00,feeder,4,N Current (RMS),A,13.0
881134,DUKE STREET BULWELL,2024-03-08T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
881134,DUKE STREET BULWELL,2024-03-08T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.3
881134,DUKE STREET BULWELL,2024-03-08T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.8
881134,DUKE STREET BULWELL,2024-03-08T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
881134,DUKE STREET BULWELL,2024-03-08T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
881134,DUKE STREET BULWELL,2024-03-08T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.97
881134,DUKE STREET BULWELL,2024-03-08T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,-11.57
881134,DUKE STREET BULWELL,2024-03-08T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,-10.42
881134,DUKE STREET BULWELL,2024-03-08T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.62
881134,DUKE STREET BULWELL,2024-03-08T22:50:00.000+00:00,feeder,3,N Current (RMS),A,20.6
881134,DUKE STREET BULWELL,2024-03-08T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
881134,DUKE STREET BULWELL,2024-03-08T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
881134,DUKE STREET BULWELL,2024-03-08T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
881134,DUKE STREET BULWELL,2024-03-08T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
881134,DUKE STREET BULWELL,2024-03-08T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
881134,DUKE STREET BULWELL,2024-03-08T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
881134,DUKE STREET BULWELL,2024-03-08T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
881134,DUKE STREET BULWELL,2024-03-08T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.82
881134,DUKE STREET BULWELL,2024-03-08T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
881134,DUKE STREET BULWELL,2024-03-08T22:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
881134,DUKE STREET BULWELL,2024-03-08T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
881134,DUKE STREET BULWELL,2024-03-08T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
881134,DUKE STREET BULWELL,2024-03-08T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
881134,DUKE STREET BULWELL,2024-03-08T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
881134,DUKE STREET BULWELL,2024-03-08T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
881134,DUKE STREET BULWELL,2024-03-08T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.4
881134,DUKE STREET BULWELL,2024-03-08T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.75
881134,DUKE STREET BULWELL,2024-03-08T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.24
881134,DUKE STREET BULWELL,2024-03-08T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,-10.66
881134,DUKE STREET BULWELL,2024-03-08T22:50:00.000+00:00,feeder,1,N Current (RMS),A,19.7
881134,DUKE STREET BULWELL,2024-03-08T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
881134,DUKE STREET BULWELL,2024-03-08T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
881134,DUKE STREET BULWELL,2024-03-08T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
881134,DUKE STREET BULWELL,2024-03-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
881134,DUKE STREET BULWELL,2024-03-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
881134,DUKE STREET BULWELL,2024-03-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
881134,DUKE STREET BULWELL,2024-03-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
881134,DUKE STREET BULWELL,2024-03-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
881134,DUKE STREET BULWELL,2024-03-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
881134,DUKE STREET BULWELL,2024-03-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
881134,DUKE STREET BULWELL,2024-03-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
881134,DUKE STREET BULWELL,2024-03-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.14
881134,DUKE STREET BULWELL,2024-03-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.86
881134,DUKE STREET BULWELL,2024-03-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.55
881134,DUKE STREET BULWELL,2024-03-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.11
881134,DUKE STREET BULWELL,2024-03-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
881134,DUKE STREET BULWELL,2024-03-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
881134,DUKE STREET BULWELL,2024-03-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
881134,DUKE STREET BULWELL,2024-03-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
881134,DUKE STREET BULWELL,2024-03-08T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.41
881134,DUKE STREET BULWELL,2024-03-08T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.45
881134,DUKE STREET BULWELL,2024-03-08T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.22
881134,DUKE STREET BULWELL,2024-03-08T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.82
881134,DUKE STREET BULWELL,2024-03-08T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.02
881134,DUKE STREET BULWELL,2024-03-08T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.43
881134,DUKE STREET BULWELL,2024-03-08T22:40:00.000+00:00,feeder,5,N Current (RMS),A,40.8
881134,DUKE STREET BULWELL,2024-03-08T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,79.0
881134,DUKE STREET BULWELL,2024-03-08T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.0
881134,DUKE STREET BULWELL,2024-03-08T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,68.3
881134,DUKE STREET BULWELL,2024-03-08T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.75
881134,DUKE STREET BULWELL,2024-03-08T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.87
881134,DUKE STREET BULWELL,2024-03-08T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.87
881134,DUKE STREET BULWELL,2024-03-08T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-13.36
881134,DUKE STREET BULWELL,2024-03-08T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-11.8
881134,DUKE STREET BULWELL,2024-03-08T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,-15.06
881134,DUKE STREET BULWELL,2024-03-08T22:40:00.000+00:00,feeder,4,N Current (RMS),A,10.5
881134,DUKE STREET BULWELL,2024-03-08T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.3
881134,DUKE STREET BULWELL,2024-03-08T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
881134,DUKE STREET BULWELL,2024-03-08T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.3
881134,DUKE STREET BULWELL,2024-03-08T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
881134,DUKE STREET BULWELL,2024-03-08T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
881134,DUKE STREET BULWELL,2024-03-08T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.75
881134,DUKE STREET BULWELL,2024-03-08T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,-9.73
881134,DUKE STREET BULWELL,2024-03-08T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,-14.24
881134,DUKE STREET BULWELL,2024-03-08T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.88
881134,DUKE STREET BULWELL,2024-03-08T22:40:00.000+00:00,feeder,3,N Current (RMS),A,24.1
881134,DUKE STREET BULWELL,2024-03-08T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
881134,DUKE STREET BULWELL,2024-03-08T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.9
881134,DUKE STREET BULWELL,2024-03-08T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
881134,DUKE STREET BULWELL,2024-03-08T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
881134,DUKE STREET BULWELL,2024-03-08T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
881134,DUKE STREET BULWELL,2024-03-08T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
881134,DUKE STREET BULWELL,2024-03-08T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.45
881134,DUKE STREET BULWELL,2024-03-08T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.97
881134,DUKE STREET BULWELL,2024-03-08T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
881134,DUKE STREET BULWELL,2024-03-08T22:40:00.000+00:00,feeder,2,N Current (RMS),A,15.9
881134,DUKE STREET BULWELL,2024-03-08T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
881134,DUKE STREET BULWELL,2024-03-08T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
881134,DUKE STREET BULWELL,2024-03-08T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
881134,DUKE STREET BULWELL,2024-03-08T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
881134,DUKE STREET BULWELL,2024-03-08T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.7
881134,DUKE STREET BULWELL,2024-03-08T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.66
881134,DUKE STREET BULWELL,2024-03-08T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.85
881134,DUKE STREET BULWELL,2024-03-08T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.48
881134,DUKE STREET BULWELL,2024-03-08T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,-10.22
881134,DUKE STREET BULWELL,2024-03-08T22:40:00.000+00:00,feeder,1,N Current (RMS),A,27.2
881134,DUKE STREET BULWELL,2024-03-08T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
881134,DUKE STREET BULWELL,2024-03-08T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
881134,DUKE STREET BULWELL,2024-03-08T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
881134,DUKE STREET BULWELL,2024-03-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
881134,DUKE STREET BULWELL,2024-03-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
881134,DUKE STREET BULWELL,2024-03-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
881134,DUKE STREET BULWELL,2024-03-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
881134,DUKE STREET BULWELL,2024-03-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
881134,DUKE STREET BULWELL,2024-03-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
881134,DUKE STREET BULWELL,2024-03-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.08
881134,DUKE STREET BULWELL,2024-03-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
881134,DUKE STREET BULWELL,2024-03-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.5
881134,DUKE STREET BULWELL,2024-03-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.04
881134,DUKE STREET BULWELL,2024-03-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,1.44
881134,DUKE STREET BULWELL,2024-03-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.64
881134,DUKE STREET BULWELL,2024-03-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
881134,DUKE STREET BULWELL,2024-03-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
881134,DUKE STREET BULWELL,2024-03-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
