Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
881134,DUKE STREET BULWELL,2024-03-08T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.13
881134,DUKE STREET BULWELL,2024-03-08T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
881134,DUKE STREET BULWELL,2024-03-08T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.5
881134,DUKE STREET BULWELL,2024-03-08T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.75
881134,DUKE STREET BULWELL,2024-03-08T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
881134,DUKE STREET BULWELL,2024-03-08T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.47
881134,DUKE STREET BULWELL,2024-03-08T22:30:00.000+00:00,feeder,5,N Current (RMS),A,37.2
881134,DUKE STREET BULWELL,2024-03-08T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,78.3
881134,DUKE STREET BULWELL,2024-03-08T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.8
881134,DUKE STREET BULWELL,2024-03-08T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.7
881134,DUKE STREET BULWELL,2024-03-08T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.04
881134,DUKE STREET BULWELL,2024-03-08T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.43
881134,DUKE STREET BULWELL,2024-03-08T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.49
881134,DUKE STREET BULWELL,2024-03-08T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.2
881134,DUKE STREET BULWELL,2024-03-08T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-12.89
881134,DUKE STREET BULWELL,2024-03-08T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,-15.23
881134,DUKE STREET BULWELL,2024-03-08T22:30:00.000+00:00,feeder,4,N Current (RMS),A,12.3
881134,DUKE STREET BULWELL,2024-03-08T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
881134,DUKE STREET BULWELL,2024-03-08T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.9
881134,DUKE STREET BULWELL,2024-03-08T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.7
881134,DUKE STREET BULWELL,2024-03-08T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
881134,DUKE STREET BULWELL,2024-03-08T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
881134,DUKE STREET BULWELL,2024-03-08T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.79
881134,DUKE STREET BULWELL,2024-03-08T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,-9.2
881134,DUKE STREET BULWELL,2024-03-08T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,-12.34
881134,DUKE STREET BULWELL,2024-03-08T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.69
881134,DUKE STREET BULWELL,2024-03-08T22:30:00.000+00:00,feeder,3,N Current (RMS),A,26.3
881134,DUKE STREET BULWELL,2024-03-08T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
881134,DUKE STREET BULWELL,2024-03-08T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.1
881134,DUKE STREET BULWELL,2024-03-08T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
881134,DUKE STREET BULWELL,2024-03-08T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
881134,DUKE STREET BULWELL,2024-03-08T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
881134,DUKE STREET BULWELL,2024-03-08T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
881134,DUKE STREET BULWELL,2024-03-08T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
881134,DUKE STREET BULWELL,2024-03-08T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.86
881134,DUKE STREET BULWELL,2024-03-08T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
881134,DUKE STREET BULWELL,2024-03-08T22:30:00.000+00:00,feeder,2,N Current (RMS),A,15.6
881134,DUKE STREET BULWELL,2024-03-08T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
881134,DUKE STREET BULWELL,2024-03-08T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
881134,DUKE STREET BULWELL,2024-03-08T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
881134,DUKE STREET BULWELL,2024-03-08T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
881134,DUKE STREET BULWELL,2024-03-08T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
881134,DUKE STREET BULWELL,2024-03-08T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
881134,DUKE STREET BULWELL,2024-03-08T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.79
881134,DUKE STREET BULWELL,2024-03-08T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.92
881134,DUKE STREET BULWELL,2024-03-08T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,-12.45
881134,DUKE STREET BULWELL,2024-03-08T22:30:00.000+00:00,feeder,1,N Current (RMS),A,18.6
881134,DUKE STREET BULWELL,2024-03-08T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
881134,DUKE STREET BULWELL,2024-03-08T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
881134,DUKE STREET BULWELL,2024-03-08T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
881134,DUKE STREET BULWELL,2024-03-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
881134,DUKE STREET BULWELL,2024-03-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
881134,DUKE STREET BULWELL,2024-03-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
881134,DUKE STREET BULWELL,2024-03-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
881134,DUKE STREET BULWELL,2024-03-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
881134,DUKE STREET BULWELL,2024-03-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
881134,DUKE STREET BULWELL,2024-03-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
881134,DUKE STREET BULWELL,2024-03-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
881134,DUKE STREET BULWELL,2024-03-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
881134,DUKE STREET BULWELL,2024-03-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.13
881134,DUKE STREET BULWELL,2024-03-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,4.55
881134,DUKE STREET BULWELL,2024-03-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,2.16
881134,DUKE STREET BULWELL,2024-03-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
881134,DUKE STREET BULWELL,2024-03-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
881134,DUKE STREET BULWELL,2024-03-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
881134,DUKE STREET BULWELL,2024-03-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
881134,DUKE STREET BULWELL,2024-03-08T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.48
881134,DUKE STREET BULWELL,2024-03-08T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
881134,DUKE STREET BULWELL,2024-03-08T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.37
881134,DUKE STREET BULWELL,2024-03-08T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.73
881134,DUKE STREET BULWELL,2024-03-08T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.43
881134,DUKE STREET BULWELL,2024-03-08T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.24
881134,DUKE STREET BULWELL,2024-03-08T22:20:00.000+00:00,feeder,5,N Current (RMS),A,34.9
881134,DUKE STREET BULWELL,2024-03-08T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,77.5
881134,DUKE STREET BULWELL,2024-03-08T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.5
881134,DUKE STREET BULWELL,2024-03-08T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,58.4
881134,DUKE STREET BULWELL,2024-03-08T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.8
881134,DUKE STREET BULWELL,2024-03-08T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.42
881134,DUKE STREET BULWELL,2024-03-08T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
881134,DUKE STREET BULWELL,2024-03-08T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.94
881134,DUKE STREET BULWELL,2024-03-08T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-12.01
881134,DUKE STREET BULWELL,2024-03-08T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,-16.4
881134,DUKE STREET BULWELL,2024-03-08T22:20:00.000+00:00,feeder,4,N Current (RMS),A,13.3
881134,DUKE STREET BULWELL,2024-03-08T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
881134,DUKE STREET BULWELL,2024-03-08T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
881134,DUKE STREET BULWELL,2024-03-08T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.8
881134,DUKE STREET BULWELL,2024-03-08T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
881134,DUKE STREET BULWELL,2024-03-08T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
881134,DUKE STREET BULWELL,2024-03-08T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
881134,DUKE STREET BULWELL,2024-03-08T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,-7.69
881134,DUKE STREET BULWELL,2024-03-08T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,-14.28
881134,DUKE STREET BULWELL,2024-03-08T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.98
881134,DUKE STREET BULWELL,2024-03-08T22:20:00.000+00:00,feeder,3,N Current (RMS),A,30.5
881134,DUKE STREET BULWELL,2024-03-08T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
881134,DUKE STREET BULWELL,2024-03-08T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
881134,DUKE STREET BULWELL,2024-03-08T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
881134,DUKE STREET BULWELL,2024-03-08T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
881134,DUKE STREET BULWELL,2024-03-08T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
881134,DUKE STREET BULWELL,2024-03-08T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
881134,DUKE STREET BULWELL,2024-03-08T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.73
881134,DUKE STREET BULWELL,2024-03-08T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.83
881134,DUKE STREET BULWELL,2024-03-08T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
881134,DUKE STREET BULWELL,2024-03-08T22:20:00.000+00:00,feeder,2,N Current (RMS),A,14.9
881134,DUKE STREET BULWELL,2024-03-08T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.2
881134,DUKE STREET BULWELL,2024-03-08T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
881134,DUKE STREET BULWELL,2024-03-08T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
881134,DUKE STREET BULWELL,2024-03-08T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
881134,DUKE STREET BULWELL,2024-03-08T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
881134,DUKE STREET BULWELL,2024-03-08T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
881134,DUKE STREET BULWELL,2024-03-08T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.77
881134,DUKE STREET BULWELL,2024-03-08T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.83
881134,DUKE STREET BULWELL,2024-03-08T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,-14.3
881134,DUKE STREET BULWELL,2024-03-08T22:20:00.000+00:00,feeder,1,N Current (RMS),A,13.7
881134,DUKE STREET BULWELL,2024-03-08T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
881134,DUKE STREET BULWELL,2024-03-08T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
881134,DUKE STREET BULWELL,2024-03-08T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
881134,DUKE STREET BULWELL,2024-03-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
881134,DUKE STREET BULWELL,2024-03-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
881134,DUKE STREET BULWELL,2024-03-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
881134,DUKE STREET BULWELL,2024-03-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
881134,DUKE STREET BULWELL,2024-03-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
881134,DUKE STREET BULWELL,2024-03-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
881134,DUKE STREET BULWELL,2024-03-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
881134,DUKE STREET BULWELL,2024-03-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
881134,DUKE STREET BULWELL,2024-03-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
881134,DUKE STREET BULWELL,2024-03-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.58
881134,DUKE STREET BULWELL,2024-03-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.81
881134,DUKE STREET BULWELL,2024-03-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.93
881134,DUKE STREET BULWELL,2024-03-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
881134,DUKE STREET BULWELL,2024-03-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
881134,DUKE STREET BULWELL,2024-03-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
881134,DUKE STREET BULWELL,2024-03-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
881134,DUKE STREET BULWELL,2024-03-08T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.94
881134,DUKE STREET BULWELL,2024-03-08T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
881134,DUKE STREET BULWELL,2024-03-08T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.96
881134,DUKE STREET BULWELL,2024-03-08T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.56
881134,DUKE STREET BULWELL,2024-03-08T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.43
881134,DUKE STREET BULWELL,2024-03-08T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.19
881134,DUKE STREET BULWELL,2024-03-08T22:10:00.000+00:00,feeder,5,N Current (RMS),A,36.8
881134,DUKE STREET BULWELL,2024-03-08T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,76.6
881134,DUKE STREET BULWELL,2024-03-08T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,55.3
881134,DUKE STREET BULWELL,2024-03-08T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,70.6
881134,DUKE STREET BULWELL,2024-03-08T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.12
881134,DUKE STREET BULWELL,2024-03-08T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.77
881134,DUKE STREET BULWELL,2024-03-08T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.44
881134,DUKE STREET BULWELL,2024-03-08T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.22
881134,DUKE STREET BULWELL,2024-03-08T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-12.3
881134,DUKE STREET BULWELL,2024-03-08T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,-12.9
881134,DUKE STREET BULWELL,2024-03-08T22:10:00.000+00:00,feeder,4,N Current (RMS),A,10.0
881134,DUKE STREET BULWELL,2024-03-08T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
881134,DUKE STREET BULWELL,2024-03-08T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
881134,DUKE STREET BULWELL,2024-03-08T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.4
881134,DUKE STREET BULWELL,2024-03-08T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
881134,DUKE STREET BULWELL,2024-03-08T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
881134,DUKE STREET BULWELL,2024-03-08T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
881134,DUKE STREET BULWELL,2024-03-08T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,-8.81
881134,DUKE STREET BULWELL,2024-03-08T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,-15.22
881134,DUKE STREET BULWELL,2024-03-08T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.09
881134,DUKE STREET BULWELL,2024-03-08T22:10:00.000+00:00,feeder,3,N Current (RMS),A,31.0
881134,DUKE STREET BULWELL,2024-03-08T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
881134,DUKE STREET BULWELL,2024-03-08T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.1
881134,DUKE STREET BULWELL,2024-03-08T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
881134,DUKE STREET BULWELL,2024-03-08T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
881134,DUKE STREET BULWELL,2024-03-08T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
881134,DUKE STREET BULWELL,2024-03-08T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
881134,DUKE STREET BULWELL,2024-03-08T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.02
881134,DUKE STREET BULWELL,2024-03-08T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.13
881134,DUKE STREET BULWELL,2024-03-08T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
881134,DUKE STREET BULWELL,2024-03-08T22:10:00.000+00:00,feeder,2,N Current (RMS),A,14.4
881134,DUKE STREET BULWELL,2024-03-08T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
881134,DUKE STREET BULWELL,2024-03-08T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
881134,DUKE STREET BULWELL,2024-03-08T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
881134,DUKE STREET BULWELL,2024-03-08T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.1
881134,DUKE STREET BULWELL,2024-03-08T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
881134,DUKE STREET BULWELL,2024-03-08T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.32
881134,DUKE STREET BULWELL,2024-03-08T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.42
881134,DUKE STREET BULWELL,2024-03-08T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.8
881134,DUKE STREET BULWELL,2024-03-08T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,-13.64
881134,DUKE STREET BULWELL,2024-03-08T22:10:00.000+00:00,feeder,1,N Current (RMS),A,29.1
881134,DUKE STREET BULWELL,2024-03-08T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
881134,DUKE STREET BULWELL,2024-03-08T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
881134,DUKE STREET BULWELL,2024-03-08T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
881134,DUKE STREET BULWELL,2024-03-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
881134,DUKE STREET BULWELL,2024-03-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
881134,DUKE STREET BULWELL,2024-03-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
881134,DUKE STREET BULWELL,2024-03-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
881134,DUKE STREET BULWELL,2024-03-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
881134,DUKE STREET BULWELL,2024-03-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
881134,DUKE STREET BULWELL,2024-03-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
881134,DUKE STREET BULWELL,2024-03-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
881134,DUKE STREET BULWELL,2024-03-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
881134,DUKE STREET BULWELL,2024-03-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.99
881134,DUKE STREET BULWELL,2024-03-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,4.84
881134,DUKE STREET BULWELL,2024-03-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.38
881134,DUKE STREET BULWELL,2024-03-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
881134,DUKE STREET BULWELL,2024-03-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
881134,DUKE STREET BULWELL,2024-03-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
881134,DUKE STREET BULWELL,2024-03-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
881134,DUKE STREET BULWELL,2024-03-08T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.39
881134,DUKE STREET BULWELL,2024-03-08T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
881134,DUKE STREET BULWELL,2024-03-08T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.87
881134,DUKE STREET BULWELL,2024-03-08T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.44
881134,DUKE STREET BULWELL,2024-03-08T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.43
881134,DUKE STREET BULWELL,2024-03-08T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.01
881134,DUKE STREET BULWELL,2024-03-08T22:00:00.000+00:00,feeder,5,N Current (RMS),A,36.4
881134,DUKE STREET BULWELL,2024-03-08T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,84.4
881134,DUKE STREET BULWELL,2024-03-08T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,66.9
881134,DUKE STREET BULWELL,2024-03-08T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,73.2
881134,DUKE STREET BULWELL,2024-03-08T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.25
881134,DUKE STREET BULWELL,2024-03-08T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
881134,DUKE STREET BULWELL,2024-03-08T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
881134,DUKE STREET BULWELL,2024-03-08T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-7.87
881134,DUKE STREET BULWELL,2024-03-08T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-13.3
881134,DUKE STREET BULWELL,2024-03-08T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,-12.93
881134,DUKE STREET BULWELL,2024-03-08T22:00:00.000+00:00,feeder,4,N Current (RMS),A,9.0
881134,DUKE STREET BULWELL,2024-03-08T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
881134,DUKE STREET BULWELL,2024-03-08T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.7
881134,DUKE STREET BULWELL,2024-03-08T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.4
881134,DUKE STREET BULWELL,2024-03-08T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
881134,DUKE STREET BULWELL,2024-03-08T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
881134,DUKE STREET BULWELL,2024-03-08T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
881134,DUKE STREET BULWELL,2024-03-08T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,-8.38
881134,DUKE STREET BULWELL,2024-03-08T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,-14.14
881134,DUKE STREET BULWELL,2024-03-08T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.26
881134,DUKE STREET BULWELL,2024-03-08T22:00:00.000+00:00,feeder,3,N Current (RMS),A,35.3
881134,DUKE STREET BULWELL,2024-03-08T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
881134,DUKE STREET BULWELL,2024-03-08T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
881134,DUKE STREET BULWELL,2024-03-08T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
881134,DUKE STREET BULWELL,2024-03-08T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
881134,DUKE STREET BULWELL,2024-03-08T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
881134,DUKE STREET BULWELL,2024-03-08T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
881134,DUKE STREET BULWELL,2024-03-08T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
881134,DUKE STREET BULWELL,2024-03-08T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.9
881134,DUKE STREET BULWELL,2024-03-08T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
881134,DUKE STREET BULWELL,2024-03-08T22:00:00.000+00:00,feeder,2,N Current (RMS),A,13.9
881134,DUKE STREET BULWELL,2024-03-08T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
881134,DUKE STREET BULWELL,2024-03-08T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
881134,DUKE STREET BULWELL,2024-03-08T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
881134,DUKE STREET BULWELL,2024-03-08T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
881134,DUKE STREET BULWELL,2024-03-08T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.27
881134,DUKE STREET BULWELL,2024-03-08T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.64
881134,DUKE STREET BULWELL,2024-03-08T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.74
881134,DUKE STREET BULWELL,2024-03-08T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.26
881134,DUKE STREET BULWELL,2024-03-08T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,-10.12
881134,DUKE STREET BULWELL,2024-03-08T22:00:00.000+00:00,feeder,1,N Current (RMS),A,28.4
881134,DUKE STREET BULWELL,2024-03-08T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
881134,DUKE STREET BULWELL,2024-03-08T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
881134,DUKE STREET BULWELL,2024-03-08T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.9
881134,DUKE STREET BULWELL,2024-03-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
881134,DUKE STREET BULWELL,2024-03-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
881134,DUKE STREET BULWELL,2024-03-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
881134,DUKE STREET BULWELL,2024-03-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
881134,DUKE STREET BULWELL,2024-03-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
881134,DUKE STREET BULWELL,2024-03-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
881134,DUKE STREET BULWELL,2024-03-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
881134,DUKE STREET BULWELL,2024-03-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
881134,DUKE STREET BULWELL,2024-03-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.86
881134,DUKE STREET BULWELL,2024-03-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.93
881134,DUKE STREET BULWELL,2024-03-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,4.16
881134,DUKE STREET BULWELL,2024-03-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.9
881134,DUKE STREET BULWELL,2024-03-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
881134,DUKE STREET BULWELL,2024-03-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
881134,DUKE STREET BULWELL,2024-03-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
881134,DUKE STREET BULWELL,2024-03-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
881134,DUKE STREET BULWELL,2024-03-08T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
881134,DUKE STREET BULWELL,2024-03-08T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
881134,DUKE STREET BULWELL,2024-03-08T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.32
881134,DUKE STREET BULWELL,2024-03-08T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.06
881134,DUKE STREET BULWELL,2024-03-08T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.63
881134,DUKE STREET BULWELL,2024-03-08T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.52
881134,DUKE STREET BULWELL,2024-03-08T21:50:00.000+00:00,feeder,5,N Current (RMS),A,35.8
881134,DUKE STREET BULWELL,2024-03-08T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,82.7
881134,DUKE STREET BULWELL,2024-03-08T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,67.8
881134,DUKE STREET BULWELL,2024-03-08T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,75.9
881134,DUKE STREET BULWELL,2024-03-08T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.25
881134,DUKE STREET BULWELL,2024-03-08T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.11
881134,DUKE STREET BULWELL,2024-03-08T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
881134,DUKE STREET BULWELL,2024-03-08T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-7.9
881134,DUKE STREET BULWELL,2024-03-08T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-14.33
881134,DUKE STREET BULWELL,2024-03-08T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,-16.04
881134,DUKE STREET BULWELL,2024-03-08T21:50:00.000+00:00,feeder,4,N Current (RMS),A,11.9
881134,DUKE STREET BULWELL,2024-03-08T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
881134,DUKE STREET BULWELL,2024-03-08T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
881134,DUKE STREET BULWELL,2024-03-08T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.1
881134,DUKE STREET BULWELL,2024-03-08T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
881134,DUKE STREET BULWELL,2024-03-08T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
881134,DUKE STREET BULWELL,2024-03-08T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
881134,DUKE STREET BULWELL,2024-03-08T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,-9.82
881134,DUKE STREET BULWELL,2024-03-08T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,-14.06
881134,DUKE STREET BULWELL,2024-03-08T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.17
881134,DUKE STREET BULWELL,2024-03-08T21:50:00.000+00:00,feeder,3,N Current (RMS),A,25.0
881134,DUKE STREET BULWELL,2024-03-08T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
881134,DUKE STREET BULWELL,2024-03-08T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
881134,DUKE STREET BULWELL,2024-03-08T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
881134,DUKE STREET BULWELL,2024-03-08T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
881134,DUKE STREET BULWELL,2024-03-08T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
881134,DUKE STREET BULWELL,2024-03-08T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
881134,DUKE STREET BULWELL,2024-03-08T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
881134,DUKE STREET BULWELL,2024-03-08T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.04
881134,DUKE STREET BULWELL,2024-03-08T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
881134,DUKE STREET BULWELL,2024-03-08T21:50:00.000+00:00,feeder,2,N Current (RMS),A,14.1
881134,DUKE STREET BULWELL,2024-03-08T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
881134,DUKE STREET BULWELL,2024-03-08T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
881134,DUKE STREET BULWELL,2024-03-08T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
881134,DUKE STREET BULWELL,2024-03-08T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
881134,DUKE STREET BULWELL,2024-03-08T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
881134,DUKE STREET BULWELL,2024-03-08T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
881134,DUKE STREET BULWELL,2024-03-08T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.19
881134,DUKE STREET BULWELL,2024-03-08T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.66
881134,DUKE STREET BULWELL,2024-03-08T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,-13.45
881134,DUKE STREET BULWELL,2024-03-08T21:50:00.000+00:00,feeder,1,N Current (RMS),A,15.5
881134,DUKE STREET BULWELL,2024-03-08T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
881134,DUKE STREET BULWELL,2024-03-08T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
881134,DUKE STREET BULWELL,2024-03-08T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
881134,DUKE STREET BULWELL,2024-03-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
881134,DUKE STREET BULWELL,2024-03-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
881134,DUKE STREET BULWELL,2024-03-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
881134,DUKE STREET BULWELL,2024-03-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
881134,DUKE STREET BULWELL,2024-03-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
881134,DUKE STREET BULWELL,2024-03-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
881134,DUKE STREET BULWELL,2024-03-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
881134,DUKE STREET BULWELL,2024-03-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
881134,DUKE STREET BULWELL,2024-03-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
881134,DUKE STREET BULWELL,2024-03-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,17.52
881134,DUKE STREET BULWELL,2024-03-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.93
881134,DUKE STREET BULWELL,2024-03-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,3.88
881134,DUKE STREET BULWELL,2024-03-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
881134,DUKE STREET BULWELL,2024-03-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
881134,DUKE STREET BULWELL,2024-03-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
881134,DUKE STREET BULWELL,2024-03-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
881134,DUKE STREET BULWELL,2024-03-08T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.77
881134,DUKE STREET BULWELL,2024-03-08T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
881134,DUKE STREET BULWELL,2024-03-08T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.82
881134,DUKE STREET BULWELL,2024-03-08T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.05
881134,DUKE STREET BULWELL,2024-03-08T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.02
881134,DUKE STREET BULWELL,2024-03-08T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.91
881134,DUKE STREET BULWELL,2024-03-08T21:40:00.000+00:00,feeder,5,N Current (RMS),A,34.9
881134,DUKE STREET BULWELL,2024-03-08T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,94.4
881134,DUKE STREET BULWELL,2024-03-08T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,77.9
881134,DUKE STREET BULWELL,2024-03-08T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,81.4
881134,DUKE STREET BULWELL,2024-03-08T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.03
881134,DUKE STREET BULWELL,2024-03-08T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.43
881134,DUKE STREET BULWELL,2024-03-08T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.74
881134,DUKE STREET BULWELL,2024-03-08T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-8.16
881134,DUKE STREET BULWELL,2024-03-08T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-15.42
881134,DUKE STREET BULWELL,2024-03-08T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-14.04
881134,DUKE STREET BULWELL,2024-03-08T21:40:00.000+00:00,feeder,4,N Current (RMS),A,10.1
881134,DUKE STREET BULWELL,2024-03-08T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
881134,DUKE STREET BULWELL,2024-03-08T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.9
881134,DUKE STREET BULWELL,2024-03-08T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
881134,DUKE STREET BULWELL,2024-03-08T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
881134,DUKE STREET BULWELL,2024-03-08T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
881134,DUKE STREET BULWELL,2024-03-08T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
881134,DUKE STREET BULWELL,2024-03-08T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,-8.47
881134,DUKE STREET BULWELL,2024-03-08T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,-11.96
881134,DUKE STREET BULWELL,2024-03-08T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.58
881134,DUKE STREET BULWELL,2024-03-08T21:40:00.000+00:00,feeder,3,N Current (RMS),A,28.2
881134,DUKE STREET BULWELL,2024-03-08T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
881134,DUKE STREET BULWELL,2024-03-08T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
881134,DUKE STREET BULWELL,2024-03-08T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
881134,DUKE STREET BULWELL,2024-03-08T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
881134,DUKE STREET BULWELL,2024-03-08T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
881134,DUKE STREET BULWELL,2024-03-08T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
881134,DUKE STREET BULWELL,2024-03-08T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
881134,DUKE STREET BULWELL,2024-03-08T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
881134,DUKE STREET BULWELL,2024-03-08T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
881134,DUKE STREET BULWELL,2024-03-08T21:40:00.000+00:00,feeder,2,N Current (RMS),A,14.0
881134,DUKE STREET BULWELL,2024-03-08T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
881134,DUKE STREET BULWELL,2024-03-08T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
881134,DUKE STREET BULWELL,2024-03-08T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
881134,DUKE STREET BULWELL,2024-03-08T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.06
881134,DUKE STREET BULWELL,2024-03-08T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
881134,DUKE STREET BULWELL,2024-03-08T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
881134,DUKE STREET BULWELL,2024-03-08T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.67
881134,DUKE STREET BULWELL,2024-03-08T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.66
881134,DUKE STREET BULWELL,2024-03-08T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,-14.2
881134,DUKE STREET BULWELL,2024-03-08T21:40:00.000+00:00,feeder,1,N Current (RMS),A,21.0
881134,DUKE STREET BULWELL,2024-03-08T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
881134,DUKE STREET BULWELL,2024-03-08T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
881134,DUKE STREET BULWELL,2024-03-08T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
881134,DUKE STREET BULWELL,2024-03-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
881134,DUKE STREET BULWELL,2024-03-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
881134,DUKE STREET BULWELL,2024-03-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
881134,DUKE STREET BULWELL,2024-03-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
881134,DUKE STREET BULWELL,2024-03-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
881134,DUKE STREET BULWELL,2024-03-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
881134,DUKE STREET BULWELL,2024-03-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.56
881134,DUKE STREET BULWELL,2024-03-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
881134,DUKE STREET BULWELL,2024-03-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
881134,DUKE STREET BULWELL,2024-03-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.72
881134,DUKE STREET BULWELL,2024-03-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.09
881134,DUKE STREET BULWELL,2024-03-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.04
881134,DUKE STREET BULWELL,2024-03-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
881134,DUKE STREET BULWELL,2024-03-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
881134,DUKE STREET BULWELL,2024-03-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
881134,DUKE STREET BULWELL,2024-03-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
881134,DUKE STREET BULWELL,2024-03-08T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.42
881134,DUKE STREET BULWELL,2024-03-08T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
881134,DUKE STREET BULWELL,2024-03-08T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.3
881134,DUKE STREET BULWELL,2024-03-08T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.51
881134,DUKE STREET BULWELL,2024-03-08T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.74
881134,DUKE STREET BULWELL,2024-03-08T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.17
881134,DUKE STREET BULWELL,2024-03-08T21:30:00.000+00:00,feeder,5,N Current (RMS),A,31.2
881134,DUKE STREET BULWELL,2024-03-08T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,88.0
881134,DUKE STREET BULWELL,2024-03-08T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,80.1
881134,DUKE STREET BULWELL,2024-03-08T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,73.8
881134,DUKE STREET BULWELL,2024-03-08T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.65
881134,DUKE STREET BULWELL,2024-03-08T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
881134,DUKE STREET BULWELL,2024-03-08T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.3
881134,DUKE STREET BULWELL,2024-03-08T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-9.57
881134,DUKE STREET BULWELL,2024-03-08T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-19.26
881134,DUKE STREET BULWELL,2024-03-08T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-15.86
881134,DUKE STREET BULWELL,2024-03-08T21:30:00.000+00:00,feeder,4,N Current (RMS),A,16.4
881134,DUKE STREET BULWELL,2024-03-08T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
881134,DUKE STREET BULWELL,2024-03-08T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.6
881134,DUKE STREET BULWELL,2024-03-08T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.9
881134,DUKE STREET BULWELL,2024-03-08T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.18
881134,DUKE STREET BULWELL,2024-03-08T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
881134,DUKE STREET BULWELL,2024-03-08T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.03
881134,DUKE STREET BULWELL,2024-03-08T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,-14.12
881134,DUKE STREET BULWELL,2024-03-08T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,-12.02
881134,DUKE STREET BULWELL,2024-03-08T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.35
881134,DUKE STREET BULWELL,2024-03-08T21:30:00.000+00:00,feeder,3,N Current (RMS),A,20.8
881134,DUKE STREET BULWELL,2024-03-08T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
881134,DUKE STREET BULWELL,2024-03-08T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
881134,DUKE STREET BULWELL,2024-03-08T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
881134,DUKE STREET BULWELL,2024-03-08T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
881134,DUKE STREET BULWELL,2024-03-08T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
881134,DUKE STREET BULWELL,2024-03-08T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
881134,DUKE STREET BULWELL,2024-03-08T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.35
881134,DUKE STREET BULWELL,2024-03-08T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
881134,DUKE STREET BULWELL,2024-03-08T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
881134,DUKE STREET BULWELL,2024-03-08T21:30:00.000+00:00,feeder,2,N Current (RMS),A,17.7
881134,DUKE STREET BULWELL,2024-03-08T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
881134,DUKE STREET BULWELL,2024-03-08T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
881134,DUKE STREET BULWELL,2024-03-08T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
881134,DUKE STREET BULWELL,2024-03-08T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.11
881134,DUKE STREET BULWELL,2024-03-08T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
881134,DUKE STREET BULWELL,2024-03-08T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.68
881134,DUKE STREET BULWELL,2024-03-08T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.13
881134,DUKE STREET BULWELL,2024-03-08T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.54
881134,DUKE STREET BULWELL,2024-03-08T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,-12.45
881134,DUKE STREET BULWELL,2024-03-08T21:30:00.000+00:00,feeder,1,N Current (RMS),A,31.4
881134,DUKE STREET BULWELL,2024-03-08T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
881134,DUKE STREET BULWELL,2024-03-08T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
881134,DUKE STREET BULWELL,2024-03-08T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
881134,DUKE STREET BULWELL,2024-03-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
881134,DUKE STREET BULWELL,2024-03-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
881134,DUKE STREET BULWELL,2024-03-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
881134,DUKE STREET BULWELL,2024-03-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
881134,DUKE STREET BULWELL,2024-03-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
881134,DUKE STREET BULWELL,2024-03-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
881134,DUKE STREET BULWELL,2024-03-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
881134,DUKE STREET BULWELL,2024-03-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
881134,DUKE STREET BULWELL,2024-03-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
881134,DUKE STREET BULWELL,2024-03-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.29
881134,DUKE STREET BULWELL,2024-03-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,4.38
881134,DUKE STREET BULWELL,2024-03-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,4.9
881134,DUKE STREET BULWELL,2024-03-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
881134,DUKE STREET BULWELL,2024-03-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
881134,DUKE STREET BULWELL,2024-03-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
881134,DUKE STREET BULWELL,2024-03-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
881134,DUKE STREET BULWELL,2024-03-08T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.69
881134,DUKE STREET BULWELL,2024-03-08T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.73
881134,DUKE STREET BULWELL,2024-03-08T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.54
881134,DUKE STREET BULWELL,2024-03-08T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.84
881134,DUKE STREET BULWELL,2024-03-08T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.84
881134,DUKE STREET BULWELL,2024-03-08T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.07
881134,DUKE STREET BULWELL,2024-03-08T21:20:00.000+00:00,feeder,5,N Current (RMS),A,33.9
881134,DUKE STREET BULWELL,2024-03-08T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,89.4
881134,DUKE STREET BULWELL,2024-03-08T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,80.6
881134,DUKE STREET BULWELL,2024-03-08T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,77.6
881134,DUKE STREET BULWELL,2024-03-08T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.63
881134,DUKE STREET BULWELL,2024-03-08T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.99
881134,DUKE STREET BULWELL,2024-03-08T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
881134,DUKE STREET BULWELL,2024-03-08T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-11.2
881134,DUKE STREET BULWELL,2024-03-08T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-10.17
881134,DUKE STREET BULWELL,2024-03-08T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-13.01
881134,DUKE STREET BULWELL,2024-03-08T21:20:00.000+00:00,feeder,4,N Current (RMS),A,7.8
881134,DUKE STREET BULWELL,2024-03-08T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
881134,DUKE STREET BULWELL,2024-03-08T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.8
881134,DUKE STREET BULWELL,2024-03-08T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
881134,DUKE STREET BULWELL,2024-03-08T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.08
881134,DUKE STREET BULWELL,2024-03-08T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
881134,DUKE STREET BULWELL,2024-03-08T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
881134,DUKE STREET BULWELL,2024-03-08T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,-16.31
881134,DUKE STREET BULWELL,2024-03-08T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,-17.78
881134,DUKE STREET BULWELL,2024-03-08T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.4
881134,DUKE STREET BULWELL,2024-03-08T21:20:00.000+00:00,feeder,3,N Current (RMS),A,19.7
881134,DUKE STREET BULWELL,2024-03-08T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.8
881134,DUKE STREET BULWELL,2024-03-08T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
881134,DUKE STREET BULWELL,2024-03-08T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
881134,DUKE STREET BULWELL,2024-03-08T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
881134,DUKE STREET BULWELL,2024-03-08T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
881134,DUKE STREET BULWELL,2024-03-08T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
881134,DUKE STREET BULWELL,2024-03-08T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.9
881134,DUKE STREET BULWELL,2024-03-08T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.1
881134,DUKE STREET BULWELL,2024-03-08T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
881134,DUKE STREET BULWELL,2024-03-08T21:20:00.000+00:00,feeder,2,N Current (RMS),A,12.7
881134,DUKE STREET BULWELL,2024-03-08T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
881134,DUKE STREET BULWELL,2024-03-08T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
881134,DUKE STREET BULWELL,2024-03-08T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
881134,DUKE STREET BULWELL,2024-03-08T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.55
881134,DUKE STREET BULWELL,2024-03-08T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
881134,DUKE STREET BULWELL,2024-03-08T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.01
881134,DUKE STREET BULWELL,2024-03-08T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.45
881134,DUKE STREET BULWELL,2024-03-08T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.51
881134,DUKE STREET BULWELL,2024-03-08T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,-12.04
881134,DUKE STREET BULWELL,2024-03-08T21:20:00.000+00:00,feeder,1,N Current (RMS),A,15.6
881134,DUKE STREET BULWELL,2024-03-08T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
881134,DUKE STREET BULWELL,2024-03-08T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
881134,DUKE STREET BULWELL,2024-03-08T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
881134,DUKE STREET BULWELL,2024-03-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
881134,DUKE STREET BULWELL,2024-03-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
881134,DUKE STREET BULWELL,2024-03-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
881134,DUKE STREET BULWELL,2024-03-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
881134,DUKE STREET BULWELL,2024-03-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
881134,DUKE STREET BULWELL,2024-03-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
881134,DUKE STREET BULWELL,2024-03-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
881134,DUKE STREET BULWELL,2024-03-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
881134,DUKE STREET BULWELL,2024-03-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
881134,DUKE STREET BULWELL,2024-03-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.67
881134,DUKE STREET BULWELL,2024-03-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.5
881134,DUKE STREET BULWELL,2024-03-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.2
881134,DUKE STREET BULWELL,2024-03-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
881134,DUKE STREET BULWELL,2024-03-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
