Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
881134,DUKE STREET BULWELL,2024-03-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
881134,DUKE STREET BULWELL,2024-03-08T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.8
881134,DUKE STREET BULWELL,2024-03-08T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
881134,DUKE STREET BULWELL,2024-03-08T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.05
881134,DUKE STREET BULWELL,2024-03-08T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.56
881134,DUKE STREET BULWELL,2024-03-08T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.17
881134,DUKE STREET BULWELL,2024-03-08T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.01
881134,DUKE STREET BULWELL,2024-03-08T21:10:00.000+00:00,feeder,5,N Current (RMS),A,37.9
881134,DUKE STREET BULWELL,2024-03-08T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,92.7
881134,DUKE STREET BULWELL,2024-03-08T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,81.8
881134,DUKE STREET BULWELL,2024-03-08T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,85.3
881134,DUKE STREET BULWELL,2024-03-08T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.95
881134,DUKE STREET BULWELL,2024-03-08T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.62
881134,DUKE STREET BULWELL,2024-03-08T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
881134,DUKE STREET BULWELL,2024-03-08T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-8.87
881134,DUKE STREET BULWELL,2024-03-08T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-11.01
881134,DUKE STREET BULWELL,2024-03-08T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-14.57
881134,DUKE STREET BULWELL,2024-03-08T21:10:00.000+00:00,feeder,4,N Current (RMS),A,11.0
881134,DUKE STREET BULWELL,2024-03-08T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.1
881134,DUKE STREET BULWELL,2024-03-08T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
881134,DUKE STREET BULWELL,2024-03-08T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.8
881134,DUKE STREET BULWELL,2024-03-08T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
881134,DUKE STREET BULWELL,2024-03-08T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
881134,DUKE STREET BULWELL,2024-03-08T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
881134,DUKE STREET BULWELL,2024-03-08T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,-14.49
881134,DUKE STREET BULWELL,2024-03-08T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,-15.89
881134,DUKE STREET BULWELL,2024-03-08T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.38
881134,DUKE STREET BULWELL,2024-03-08T21:10:00.000+00:00,feeder,3,N Current (RMS),A,20.8
881134,DUKE STREET BULWELL,2024-03-08T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.8
881134,DUKE STREET BULWELL,2024-03-08T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
881134,DUKE STREET BULWELL,2024-03-08T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
881134,DUKE STREET BULWELL,2024-03-08T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
881134,DUKE STREET BULWELL,2024-03-08T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
881134,DUKE STREET BULWELL,2024-03-08T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
881134,DUKE STREET BULWELL,2024-03-08T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
881134,DUKE STREET BULWELL,2024-03-08T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.65
881134,DUKE STREET BULWELL,2024-03-08T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
881134,DUKE STREET BULWELL,2024-03-08T21:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
881134,DUKE STREET BULWELL,2024-03-08T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
881134,DUKE STREET BULWELL,2024-03-08T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
881134,DUKE STREET BULWELL,2024-03-08T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
881134,DUKE STREET BULWELL,2024-03-08T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
881134,DUKE STREET BULWELL,2024-03-08T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
881134,DUKE STREET BULWELL,2024-03-08T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
881134,DUKE STREET BULWELL,2024-03-08T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.14
881134,DUKE STREET BULWELL,2024-03-08T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.48
881134,DUKE STREET BULWELL,2024-03-08T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,-13.56
881134,DUKE STREET BULWELL,2024-03-08T21:10:00.000+00:00,feeder,1,N Current (RMS),A,14.7
881134,DUKE STREET BULWELL,2024-03-08T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
881134,DUKE STREET BULWELL,2024-03-08T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.4
881134,DUKE STREET BULWELL,2024-03-08T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
881134,DUKE STREET BULWELL,2024-03-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
881134,DUKE STREET BULWELL,2024-03-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
881134,DUKE STREET BULWELL,2024-03-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
881134,DUKE STREET BULWELL,2024-03-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
881134,DUKE STREET BULWELL,2024-03-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
881134,DUKE STREET BULWELL,2024-03-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
881134,DUKE STREET BULWELL,2024-03-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
881134,DUKE STREET BULWELL,2024-03-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
881134,DUKE STREET BULWELL,2024-03-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
881134,DUKE STREET BULWELL,2024-03-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.16
881134,DUKE STREET BULWELL,2024-03-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.4
881134,DUKE STREET BULWELL,2024-03-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.17
881134,DUKE STREET BULWELL,2024-03-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
881134,DUKE STREET BULWELL,2024-03-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
881134,DUKE STREET BULWELL,2024-03-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
881134,DUKE STREET BULWELL,2024-03-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
881134,DUKE STREET BULWELL,2024-03-08T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.88
881134,DUKE STREET BULWELL,2024-03-08T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
881134,DUKE STREET BULWELL,2024-03-08T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.87
881134,DUKE STREET BULWELL,2024-03-08T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.28
881134,DUKE STREET BULWELL,2024-03-08T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.85
881134,DUKE STREET BULWELL,2024-03-08T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.98
881134,DUKE STREET BULWELL,2024-03-08T21:00:00.000+00:00,feeder,5,N Current (RMS),A,40.2
881134,DUKE STREET BULWELL,2024-03-08T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,95.3
881134,DUKE STREET BULWELL,2024-03-08T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,84.5
881134,DUKE STREET BULWELL,2024-03-08T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,93.2
881134,DUKE STREET BULWELL,2024-03-08T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.23
881134,DUKE STREET BULWELL,2024-03-08T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.68
881134,DUKE STREET BULWELL,2024-03-08T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
881134,DUKE STREET BULWELL,2024-03-08T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-9.25
881134,DUKE STREET BULWELL,2024-03-08T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-8.12
881134,DUKE STREET BULWELL,2024-03-08T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-19.61
881134,DUKE STREET BULWELL,2024-03-08T21:00:00.000+00:00,feeder,4,N Current (RMS),A,20.0
881134,DUKE STREET BULWELL,2024-03-08T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
881134,DUKE STREET BULWELL,2024-03-08T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
881134,DUKE STREET BULWELL,2024-03-08T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.3
881134,DUKE STREET BULWELL,2024-03-08T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
881134,DUKE STREET BULWELL,2024-03-08T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
881134,DUKE STREET BULWELL,2024-03-08T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
881134,DUKE STREET BULWELL,2024-03-08T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,-15.48
881134,DUKE STREET BULWELL,2024-03-08T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,-13.17
881134,DUKE STREET BULWELL,2024-03-08T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.48
881134,DUKE STREET BULWELL,2024-03-08T21:00:00.000+00:00,feeder,3,N Current (RMS),A,25.4
881134,DUKE STREET BULWELL,2024-03-08T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.2
881134,DUKE STREET BULWELL,2024-03-08T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.7
881134,DUKE STREET BULWELL,2024-03-08T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.7
881134,DUKE STREET BULWELL,2024-03-08T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
881134,DUKE STREET BULWELL,2024-03-08T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
881134,DUKE STREET BULWELL,2024-03-08T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
881134,DUKE STREET BULWELL,2024-03-08T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
881134,DUKE STREET BULWELL,2024-03-08T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.44
881134,DUKE STREET BULWELL,2024-03-08T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
881134,DUKE STREET BULWELL,2024-03-08T21:00:00.000+00:00,feeder,2,N Current (RMS),A,14.6
881134,DUKE STREET BULWELL,2024-03-08T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
881134,DUKE STREET BULWELL,2024-03-08T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
881134,DUKE STREET BULWELL,2024-03-08T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
881134,DUKE STREET BULWELL,2024-03-08T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
881134,DUKE STREET BULWELL,2024-03-08T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
881134,DUKE STREET BULWELL,2024-03-08T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
881134,DUKE STREET BULWELL,2024-03-08T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.86
881134,DUKE STREET BULWELL,2024-03-08T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.27
881134,DUKE STREET BULWELL,2024-03-08T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,-12.81
881134,DUKE STREET BULWELL,2024-03-08T21:00:00.000+00:00,feeder,1,N Current (RMS),A,18.8
881134,DUKE STREET BULWELL,2024-03-08T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
881134,DUKE STREET BULWELL,2024-03-08T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
881134,DUKE STREET BULWELL,2024-03-08T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
881134,DUKE STREET BULWELL,2024-03-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
881134,DUKE STREET BULWELL,2024-03-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
881134,DUKE STREET BULWELL,2024-03-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
881134,DUKE STREET BULWELL,2024-03-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
881134,DUKE STREET BULWELL,2024-03-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
881134,DUKE STREET BULWELL,2024-03-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
881134,DUKE STREET BULWELL,2024-03-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
881134,DUKE STREET BULWELL,2024-03-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
881134,DUKE STREET BULWELL,2024-03-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
881134,DUKE STREET BULWELL,2024-03-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.47
881134,DUKE STREET BULWELL,2024-03-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.27
881134,DUKE STREET BULWELL,2024-03-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.05
881134,DUKE STREET BULWELL,2024-03-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
881134,DUKE STREET BULWELL,2024-03-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
881134,DUKE STREET BULWELL,2024-03-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
881134,DUKE STREET BULWELL,2024-03-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
881134,DUKE STREET BULWELL,2024-03-08T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.01
881134,DUKE STREET BULWELL,2024-03-08T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.43
881134,DUKE STREET BULWELL,2024-03-08T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.68
881134,DUKE STREET BULWELL,2024-03-08T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.59
881134,DUKE STREET BULWELL,2024-03-08T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.47
881134,DUKE STREET BULWELL,2024-03-08T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.91
881134,DUKE STREET BULWELL,2024-03-08T20:50:00.000+00:00,feeder,5,N Current (RMS),A,46.5
881134,DUKE STREET BULWELL,2024-03-08T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,88.7
881134,DUKE STREET BULWELL,2024-03-08T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,79.5
881134,DUKE STREET BULWELL,2024-03-08T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,101.3
881134,DUKE STREET BULWELL,2024-03-08T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.25
881134,DUKE STREET BULWELL,2024-03-08T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
881134,DUKE STREET BULWELL,2024-03-08T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.15
881134,DUKE STREET BULWELL,2024-03-08T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-10.22
881134,DUKE STREET BULWELL,2024-03-08T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-10.94
881134,DUKE STREET BULWELL,2024-03-08T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-21.52
881134,DUKE STREET BULWELL,2024-03-08T20:50:00.000+00:00,feeder,4,N Current (RMS),A,24.1
881134,DUKE STREET BULWELL,2024-03-08T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
881134,DUKE STREET BULWELL,2024-03-08T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
881134,DUKE STREET BULWELL,2024-03-08T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,88.4
881134,DUKE STREET BULWELL,2024-03-08T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
881134,DUKE STREET BULWELL,2024-03-08T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
881134,DUKE STREET BULWELL,2024-03-08T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
881134,DUKE STREET BULWELL,2024-03-08T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,-9.87
881134,DUKE STREET BULWELL,2024-03-08T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,-12.03
881134,DUKE STREET BULWELL,2024-03-08T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.53
881134,DUKE STREET BULWELL,2024-03-08T20:50:00.000+00:00,feeder,3,N Current (RMS),A,29.8
881134,DUKE STREET BULWELL,2024-03-08T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
881134,DUKE STREET BULWELL,2024-03-08T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.9
881134,DUKE STREET BULWELL,2024-03-08T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
881134,DUKE STREET BULWELL,2024-03-08T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
881134,DUKE STREET BULWELL,2024-03-08T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
881134,DUKE STREET BULWELL,2024-03-08T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
881134,DUKE STREET BULWELL,2024-03-08T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.15
881134,DUKE STREET BULWELL,2024-03-08T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.65
881134,DUKE STREET BULWELL,2024-03-08T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
881134,DUKE STREET BULWELL,2024-03-08T20:50:00.000+00:00,feeder,2,N Current (RMS),A,15.2
881134,DUKE STREET BULWELL,2024-03-08T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
881134,DUKE STREET BULWELL,2024-03-08T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
881134,DUKE STREET BULWELL,2024-03-08T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
881134,DUKE STREET BULWELL,2024-03-08T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
881134,DUKE STREET BULWELL,2024-03-08T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
881134,DUKE STREET BULWELL,2024-03-08T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.41
881134,DUKE STREET BULWELL,2024-03-08T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.3
881134,DUKE STREET BULWELL,2024-03-08T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.48
881134,DUKE STREET BULWELL,2024-03-08T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,-13.17
881134,DUKE STREET BULWELL,2024-03-08T20:50:00.000+00:00,feeder,1,N Current (RMS),A,17.2
881134,DUKE STREET BULWELL,2024-03-08T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
881134,DUKE STREET BULWELL,2024-03-08T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
881134,DUKE STREET BULWELL,2024-03-08T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.9
881134,DUKE STREET BULWELL,2024-03-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
881134,DUKE STREET BULWELL,2024-03-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
881134,DUKE STREET BULWELL,2024-03-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
881134,DUKE STREET BULWELL,2024-03-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
881134,DUKE STREET BULWELL,2024-03-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
881134,DUKE STREET BULWELL,2024-03-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
881134,DUKE STREET BULWELL,2024-03-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
881134,DUKE STREET BULWELL,2024-03-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
881134,DUKE STREET BULWELL,2024-03-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
881134,DUKE STREET BULWELL,2024-03-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.95
881134,DUKE STREET BULWELL,2024-03-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.63
881134,DUKE STREET BULWELL,2024-03-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.66
881134,DUKE STREET BULWELL,2024-03-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
881134,DUKE STREET BULWELL,2024-03-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
881134,DUKE STREET BULWELL,2024-03-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
881134,DUKE STREET BULWELL,2024-03-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
881134,DUKE STREET BULWELL,2024-03-08T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.04
881134,DUKE STREET BULWELL,2024-03-08T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
881134,DUKE STREET BULWELL,2024-03-08T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.13
881134,DUKE STREET BULWELL,2024-03-08T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.19
881134,DUKE STREET BULWELL,2024-03-08T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.15
881134,DUKE STREET BULWELL,2024-03-08T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.94
881134,DUKE STREET BULWELL,2024-03-08T20:40:00.000+00:00,feeder,5,N Current (RMS),A,47.2
881134,DUKE STREET BULWELL,2024-03-08T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,91.7
881134,DUKE STREET BULWELL,2024-03-08T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,66.3
881134,DUKE STREET BULWELL,2024-03-08T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,89.3
881134,DUKE STREET BULWELL,2024-03-08T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.97
881134,DUKE STREET BULWELL,2024-03-08T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
881134,DUKE STREET BULWELL,2024-03-08T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
881134,DUKE STREET BULWELL,2024-03-08T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-9.65
881134,DUKE STREET BULWELL,2024-03-08T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-11.1
881134,DUKE STREET BULWELL,2024-03-08T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-20.2
881134,DUKE STREET BULWELL,2024-03-08T20:40:00.000+00:00,feeder,4,N Current (RMS),A,25.0
881134,DUKE STREET BULWELL,2024-03-08T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
881134,DUKE STREET BULWELL,2024-03-08T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
881134,DUKE STREET BULWELL,2024-03-08T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.2
881134,DUKE STREET BULWELL,2024-03-08T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
881134,DUKE STREET BULWELL,2024-03-08T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
881134,DUKE STREET BULWELL,2024-03-08T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
881134,DUKE STREET BULWELL,2024-03-08T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,-8.74
881134,DUKE STREET BULWELL,2024-03-08T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,-13.55
881134,DUKE STREET BULWELL,2024-03-08T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.26
881134,DUKE STREET BULWELL,2024-03-08T20:40:00.000+00:00,feeder,3,N Current (RMS),A,31.2
881134,DUKE STREET BULWELL,2024-03-08T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
881134,DUKE STREET BULWELL,2024-03-08T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.4
881134,DUKE STREET BULWELL,2024-03-08T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
881134,DUKE STREET BULWELL,2024-03-08T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
881134,DUKE STREET BULWELL,2024-03-08T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
881134,DUKE STREET BULWELL,2024-03-08T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
881134,DUKE STREET BULWELL,2024-03-08T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.04
881134,DUKE STREET BULWELL,2024-03-08T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.91
881134,DUKE STREET BULWELL,2024-03-08T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
881134,DUKE STREET BULWELL,2024-03-08T20:40:00.000+00:00,feeder,2,N Current (RMS),A,17.8
881134,DUKE STREET BULWELL,2024-03-08T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
881134,DUKE STREET BULWELL,2024-03-08T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
881134,DUKE STREET BULWELL,2024-03-08T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
881134,DUKE STREET BULWELL,2024-03-08T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
881134,DUKE STREET BULWELL,2024-03-08T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
881134,DUKE STREET BULWELL,2024-03-08T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
881134,DUKE STREET BULWELL,2024-03-08T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.46
881134,DUKE STREET BULWELL,2024-03-08T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.29
881134,DUKE STREET BULWELL,2024-03-08T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,-13.86
881134,DUKE STREET BULWELL,2024-03-08T20:40:00.000+00:00,feeder,1,N Current (RMS),A,17.1
881134,DUKE STREET BULWELL,2024-03-08T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
881134,DUKE STREET BULWELL,2024-03-08T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
881134,DUKE STREET BULWELL,2024-03-08T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
881134,DUKE STREET BULWELL,2024-03-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
881134,DUKE STREET BULWELL,2024-03-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
881134,DUKE STREET BULWELL,2024-03-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
881134,DUKE STREET BULWELL,2024-03-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
881134,DUKE STREET BULWELL,2024-03-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
881134,DUKE STREET BULWELL,2024-03-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
881134,DUKE STREET BULWELL,2024-03-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.17
881134,DUKE STREET BULWELL,2024-03-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
881134,DUKE STREET BULWELL,2024-03-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
881134,DUKE STREET BULWELL,2024-03-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.29
881134,DUKE STREET BULWELL,2024-03-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.7
881134,DUKE STREET BULWELL,2024-03-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,3.75
881134,DUKE STREET BULWELL,2024-03-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,93.4
881134,DUKE STREET BULWELL,2024-03-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
881134,DUKE STREET BULWELL,2024-03-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
881134,DUKE STREET BULWELL,2024-03-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
881134,DUKE STREET BULWELL,2024-03-08T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.1
881134,DUKE STREET BULWELL,2024-03-08T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
881134,DUKE STREET BULWELL,2024-03-08T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.19
881134,DUKE STREET BULWELL,2024-03-08T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.63
881134,DUKE STREET BULWELL,2024-03-08T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.34
881134,DUKE STREET BULWELL,2024-03-08T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.31
881134,DUKE STREET BULWELL,2024-03-08T20:30:00.000+00:00,feeder,5,N Current (RMS),A,45.9
881134,DUKE STREET BULWELL,2024-03-08T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,89.2
881134,DUKE STREET BULWELL,2024-03-08T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,67.1
881134,DUKE STREET BULWELL,2024-03-08T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,90.8
881134,DUKE STREET BULWELL,2024-03-08T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.74
881134,DUKE STREET BULWELL,2024-03-08T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.55
881134,DUKE STREET BULWELL,2024-03-08T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
881134,DUKE STREET BULWELL,2024-03-08T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-9.89
881134,DUKE STREET BULWELL,2024-03-08T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-10.72
881134,DUKE STREET BULWELL,2024-03-08T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-17.44
881134,DUKE STREET BULWELL,2024-03-08T20:30:00.000+00:00,feeder,4,N Current (RMS),A,19.3
881134,DUKE STREET BULWELL,2024-03-08T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
881134,DUKE STREET BULWELL,2024-03-08T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
881134,DUKE STREET BULWELL,2024-03-08T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.8
881134,DUKE STREET BULWELL,2024-03-08T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.89
881134,DUKE STREET BULWELL,2024-03-08T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
881134,DUKE STREET BULWELL,2024-03-08T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
881134,DUKE STREET BULWELL,2024-03-08T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,-10.16
881134,DUKE STREET BULWELL,2024-03-08T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,-20.34
881134,DUKE STREET BULWELL,2024-03-08T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.69
881134,DUKE STREET BULWELL,2024-03-08T20:30:00.000+00:00,feeder,3,N Current (RMS),A,41.8
881134,DUKE STREET BULWELL,2024-03-08T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
881134,DUKE STREET BULWELL,2024-03-08T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.5
881134,DUKE STREET BULWELL,2024-03-08T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.9
881134,DUKE STREET BULWELL,2024-03-08T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
881134,DUKE STREET BULWELL,2024-03-08T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
881134,DUKE STREET BULWELL,2024-03-08T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
881134,DUKE STREET BULWELL,2024-03-08T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
881134,DUKE STREET BULWELL,2024-03-08T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.9
881134,DUKE STREET BULWELL,2024-03-08T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.11
881134,DUKE STREET BULWELL,2024-03-08T20:30:00.000+00:00,feeder,2,N Current (RMS),A,17.8
881134,DUKE STREET BULWELL,2024-03-08T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.1
881134,DUKE STREET BULWELL,2024-03-08T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
881134,DUKE STREET BULWELL,2024-03-08T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.4
881134,DUKE STREET BULWELL,2024-03-08T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
881134,DUKE STREET BULWELL,2024-03-08T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
881134,DUKE STREET BULWELL,2024-03-08T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.7
881134,DUKE STREET BULWELL,2024-03-08T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.25
881134,DUKE STREET BULWELL,2024-03-08T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.6
881134,DUKE STREET BULWELL,2024-03-08T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,-11.89
881134,DUKE STREET BULWELL,2024-03-08T20:30:00.000+00:00,feeder,1,N Current (RMS),A,19.3
881134,DUKE STREET BULWELL,2024-03-08T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
881134,DUKE STREET BULWELL,2024-03-08T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
881134,DUKE STREET BULWELL,2024-03-08T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
881134,DUKE STREET BULWELL,2024-03-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
881134,DUKE STREET BULWELL,2024-03-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
881134,DUKE STREET BULWELL,2024-03-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
881134,DUKE STREET BULWELL,2024-03-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
881134,DUKE STREET BULWELL,2024-03-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
881134,DUKE STREET BULWELL,2024-03-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
881134,DUKE STREET BULWELL,2024-03-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
881134,DUKE STREET BULWELL,2024-03-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
881134,DUKE STREET BULWELL,2024-03-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
881134,DUKE STREET BULWELL,2024-03-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.24
881134,DUKE STREET BULWELL,2024-03-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.77
881134,DUKE STREET BULWELL,2024-03-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.77
881134,DUKE STREET BULWELL,2024-03-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
881134,DUKE STREET BULWELL,2024-03-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
881134,DUKE STREET BULWELL,2024-03-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
881134,DUKE STREET BULWELL,2024-03-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
881134,DUKE STREET BULWELL,2024-03-08T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.19
881134,DUKE STREET BULWELL,2024-03-08T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
881134,DUKE STREET BULWELL,2024-03-08T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.38
881134,DUKE STREET BULWELL,2024-03-08T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.32
881134,DUKE STREET BULWELL,2024-03-08T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.54
881134,DUKE STREET BULWELL,2024-03-08T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.97
881134,DUKE STREET BULWELL,2024-03-08T20:20:00.000+00:00,feeder,5,N Current (RMS),A,45.2
881134,DUKE STREET BULWELL,2024-03-08T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,100.0
881134,DUKE STREET BULWELL,2024-03-08T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,67.6
881134,DUKE STREET BULWELL,2024-03-08T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,85.4
881134,DUKE STREET BULWELL,2024-03-08T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.78
881134,DUKE STREET BULWELL,2024-03-08T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.42
881134,DUKE STREET BULWELL,2024-03-08T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.51
881134,DUKE STREET BULWELL,2024-03-08T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.53
881134,DUKE STREET BULWELL,2024-03-08T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-9.94
881134,DUKE STREET BULWELL,2024-03-08T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-18.4
881134,DUKE STREET BULWELL,2024-03-08T20:20:00.000+00:00,feeder,4,N Current (RMS),A,23.5
881134,DUKE STREET BULWELL,2024-03-08T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
881134,DUKE STREET BULWELL,2024-03-08T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
881134,DUKE STREET BULWELL,2024-03-08T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.2
881134,DUKE STREET BULWELL,2024-03-08T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
881134,DUKE STREET BULWELL,2024-03-08T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
881134,DUKE STREET BULWELL,2024-03-08T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
881134,DUKE STREET BULWELL,2024-03-08T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,-13.2
881134,DUKE STREET BULWELL,2024-03-08T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,-20.23
881134,DUKE STREET BULWELL,2024-03-08T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.33
881134,DUKE STREET BULWELL,2024-03-08T20:20:00.000+00:00,feeder,3,N Current (RMS),A,32.7
881134,DUKE STREET BULWELL,2024-03-08T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.2
881134,DUKE STREET BULWELL,2024-03-08T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.9
881134,DUKE STREET BULWELL,2024-03-08T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
881134,DUKE STREET BULWELL,2024-03-08T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
881134,DUKE STREET BULWELL,2024-03-08T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
881134,DUKE STREET BULWELL,2024-03-08T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
881134,DUKE STREET BULWELL,2024-03-08T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.09
881134,DUKE STREET BULWELL,2024-03-08T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.61
881134,DUKE STREET BULWELL,2024-03-08T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.39
881134,DUKE STREET BULWELL,2024-03-08T20:20:00.000+00:00,feeder,2,N Current (RMS),A,23.8
881134,DUKE STREET BULWELL,2024-03-08T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
881134,DUKE STREET BULWELL,2024-03-08T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
881134,DUKE STREET BULWELL,2024-03-08T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
881134,DUKE STREET BULWELL,2024-03-08T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.82
881134,DUKE STREET BULWELL,2024-03-08T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
881134,DUKE STREET BULWELL,2024-03-08T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.49
881134,DUKE STREET BULWELL,2024-03-08T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.39
881134,DUKE STREET BULWELL,2024-03-08T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.7
881134,DUKE STREET BULWELL,2024-03-08T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,-13.16
881134,DUKE STREET BULWELL,2024-03-08T20:20:00.000+00:00,feeder,1,N Current (RMS),A,22.8
881134,DUKE STREET BULWELL,2024-03-08T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
881134,DUKE STREET BULWELL,2024-03-08T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
881134,DUKE STREET BULWELL,2024-03-08T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
881134,DUKE STREET BULWELL,2024-03-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
881134,DUKE STREET BULWELL,2024-03-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
881134,DUKE STREET BULWELL,2024-03-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
881134,DUKE STREET BULWELL,2024-03-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
881134,DUKE STREET BULWELL,2024-03-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
881134,DUKE STREET BULWELL,2024-03-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
881134,DUKE STREET BULWELL,2024-03-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
881134,DUKE STREET BULWELL,2024-03-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
881134,DUKE STREET BULWELL,2024-03-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
881134,DUKE STREET BULWELL,2024-03-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.07
881134,DUKE STREET BULWELL,2024-03-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.68
881134,DUKE STREET BULWELL,2024-03-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.13
881134,DUKE STREET BULWELL,2024-03-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
881134,DUKE STREET BULWELL,2024-03-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
881134,DUKE STREET BULWELL,2024-03-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
881134,DUKE STREET BULWELL,2024-03-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
881134,DUKE STREET BULWELL,2024-03-08T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.98
881134,DUKE STREET BULWELL,2024-03-08T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.64
881134,DUKE STREET BULWELL,2024-03-08T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.7
881134,DUKE STREET BULWELL,2024-03-08T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.26
881134,DUKE STREET BULWELL,2024-03-08T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.21
881134,DUKE STREET BULWELL,2024-03-08T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.44
881134,DUKE STREET BULWELL,2024-03-08T20:10:00.000+00:00,feeder,5,N Current (RMS),A,43.1
881134,DUKE STREET BULWELL,2024-03-08T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,91.4
881134,DUKE STREET BULWELL,2024-03-08T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,70.4
881134,DUKE STREET BULWELL,2024-03-08T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,91.5
881134,DUKE STREET BULWELL,2024-03-08T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.74
881134,DUKE STREET BULWELL,2024-03-08T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.2
881134,DUKE STREET BULWELL,2024-03-08T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.97
881134,DUKE STREET BULWELL,2024-03-08T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.81
881134,DUKE STREET BULWELL,2024-03-08T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-11.54
881134,DUKE STREET BULWELL,2024-03-08T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-16.78
881134,DUKE STREET BULWELL,2024-03-08T20:10:00.000+00:00,feeder,4,N Current (RMS),A,20.3
881134,DUKE STREET BULWELL,2024-03-08T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
881134,DUKE STREET BULWELL,2024-03-08T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
881134,DUKE STREET BULWELL,2024-03-08T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.6
881134,DUKE STREET BULWELL,2024-03-08T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
881134,DUKE STREET BULWELL,2024-03-08T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
881134,DUKE STREET BULWELL,2024-03-08T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
881134,DUKE STREET BULWELL,2024-03-08T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,-12.38
881134,DUKE STREET BULWELL,2024-03-08T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,-20.48
881134,DUKE STREET BULWELL,2024-03-08T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.17
881134,DUKE STREET BULWELL,2024-03-08T20:10:00.000+00:00,feeder,3,N Current (RMS),A,34.1
881134,DUKE STREET BULWELL,2024-03-08T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
881134,DUKE STREET BULWELL,2024-03-08T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.8
881134,DUKE STREET BULWELL,2024-03-08T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
881134,DUKE STREET BULWELL,2024-03-08T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
881134,DUKE STREET BULWELL,2024-03-08T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
881134,DUKE STREET BULWELL,2024-03-08T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
881134,DUKE STREET BULWELL,2024-03-08T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
881134,DUKE STREET BULWELL,2024-03-08T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.88
881134,DUKE STREET BULWELL,2024-03-08T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
881134,DUKE STREET BULWELL,2024-03-08T20:10:00.000+00:00,feeder,2,N Current (RMS),A,33.6
881134,DUKE STREET BULWELL,2024-03-08T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
881134,DUKE STREET BULWELL,2024-03-08T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
881134,DUKE STREET BULWELL,2024-03-08T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
881134,DUKE STREET BULWELL,2024-03-08T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
881134,DUKE STREET BULWELL,2024-03-08T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
881134,DUKE STREET BULWELL,2024-03-08T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.38
881134,DUKE STREET BULWELL,2024-03-08T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.75
881134,DUKE STREET BULWELL,2024-03-08T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.24
881134,DUKE STREET BULWELL,2024-03-08T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,-13.35
881134,DUKE STREET BULWELL,2024-03-08T20:10:00.000+00:00,feeder,1,N Current (RMS),A,19.6
881134,DUKE STREET BULWELL,2024-03-08T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
881134,DUKE STREET BULWELL,2024-03-08T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
881134,DUKE STREET BULWELL,2024-03-08T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
881134,DUKE STREET BULWELL,2024-03-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
881134,DUKE STREET BULWELL,2024-03-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
881134,DUKE STREET BULWELL,2024-03-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
881134,DUKE STREET BULWELL,2024-03-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
881134,DUKE STREET BULWELL,2024-03-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
881134,DUKE STREET BULWELL,2024-03-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
881134,DUKE STREET BULWELL,2024-03-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
881134,DUKE STREET BULWELL,2024-03-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
881134,DUKE STREET BULWELL,2024-03-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
881134,DUKE STREET BULWELL,2024-03-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.64
881134,DUKE STREET BULWELL,2024-03-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.3
881134,DUKE STREET BULWELL,2024-03-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,10.5
881134,DUKE STREET BULWELL,2024-03-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,77.6
881134,DUKE STREET BULWELL,2024-03-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
881134,DUKE STREET BULWELL,2024-03-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
881134,DUKE STREET BULWELL,2024-03-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
881134,DUKE STREET BULWELL,2024-03-08T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.26
881134,DUKE STREET BULWELL,2024-03-08T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
881134,DUKE STREET BULWELL,2024-03-08T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.6
881134,DUKE STREET BULWELL,2024-03-08T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.04
881134,DUKE STREET BULWELL,2024-03-08T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.3
881134,DUKE STREET BULWELL,2024-03-08T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.1
881134,DUKE STREET BULWELL,2024-03-08T20:00:00.000+00:00,feeder,5,N Current (RMS),A,46.0
881134,DUKE STREET BULWELL,2024-03-08T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,90.9
881134,DUKE STREET BULWELL,2024-03-08T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,67.0
881134,DUKE STREET BULWELL,2024-03-08T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,90.0
881134,DUKE STREET BULWELL,2024-03-08T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.65
881134,DUKE STREET BULWELL,2024-03-08T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.04
881134,DUKE STREET BULWELL,2024-03-08T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
881134,DUKE STREET BULWELL,2024-03-08T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-7.9
881134,DUKE STREET BULWELL,2024-03-08T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-12.92
881134,DUKE STREET BULWELL,2024-03-08T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-18.13
881134,DUKE STREET BULWELL,2024-03-08T20:00:00.000+00:00,feeder,4,N Current (RMS),A,22.3
881134,DUKE STREET BULWELL,2024-03-08T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
881134,DUKE STREET BULWELL,2024-03-08T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
881134,DUKE STREET BULWELL,2024-03-08T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.1
881134,DUKE STREET BULWELL,2024-03-08T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
881134,DUKE STREET BULWELL,2024-03-08T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
881134,DUKE STREET BULWELL,2024-03-08T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
881134,DUKE STREET BULWELL,2024-03-08T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,-10.29
881134,DUKE STREET BULWELL,2024-03-08T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,-20.14
881134,DUKE STREET BULWELL,2024-03-08T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.4
881134,DUKE STREET BULWELL,2024-03-08T20:00:00.000+00:00,feeder,3,N Current (RMS),A,45.8
881134,DUKE STREET BULWELL,2024-03-08T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
881134,DUKE STREET BULWELL,2024-03-08T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.8
881134,DUKE STREET BULWELL,2024-03-08T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
881134,DUKE STREET BULWELL,2024-03-08T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
881134,DUKE STREET BULWELL,2024-03-08T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
881134,DUKE STREET BULWELL,2024-03-08T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
881134,DUKE STREET BULWELL,2024-03-08T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
881134,DUKE STREET BULWELL,2024-03-08T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.05
881134,DUKE STREET BULWELL,2024-03-08T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
881134,DUKE STREET BULWELL,2024-03-08T20:00:00.000+00:00,feeder,2,N Current (RMS),A,36.3
881134,DUKE STREET BULWELL,2024-03-08T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
881134,DUKE STREET BULWELL,2024-03-08T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.3
881134,DUKE STREET BULWELL,2024-03-08T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
881134,DUKE STREET BULWELL,2024-03-08T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.24
881134,DUKE STREET BULWELL,2024-03-08T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
881134,DUKE STREET BULWELL,2024-03-08T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
881134,DUKE STREET BULWELL,2024-03-08T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.83
881134,DUKE STREET BULWELL,2024-03-08T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.78
881134,DUKE STREET BULWELL,2024-03-08T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-14.12
881134,DUKE STREET BULWELL,2024-03-08T20:00:00.000+00:00,feeder,1,N Current (RMS),A,21.8
881134,DUKE STREET BULWELL,2024-03-08T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
881134,DUKE STREET BULWELL,2024-03-08T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
881134,DUKE STREET BULWELL,2024-03-08T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
881134,DUKE STREET BULWELL,2024-03-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
881134,DUKE STREET BULWELL,2024-03-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
881134,DUKE STREET BULWELL,2024-03-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
881134,DUKE STREET BULWELL,2024-03-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
881134,DUKE STREET BULWELL,2024-03-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
881134,DUKE STREET BULWELL,2024-03-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
881134,DUKE STREET BULWELL,2024-03-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.91
881134,DUKE STREET BULWELL,2024-03-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
881134,DUKE STREET BULWELL,2024-03-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
881134,DUKE STREET BULWELL,2024-03-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.57
881134,DUKE STREET BULWELL,2024-03-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.06
881134,DUKE STREET BULWELL,2024-03-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,5.43
881134,DUKE STREET BULWELL,2024-03-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
