Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
881134,DUKE STREET BULWELL,2024-03-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
881134,DUKE STREET BULWELL,2024-03-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
881134,DUKE STREET BULWELL,2024-03-08T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.83
881134,DUKE STREET BULWELL,2024-03-08T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
881134,DUKE STREET BULWELL,2024-03-08T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.01
881134,DUKE STREET BULWELL,2024-03-08T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.54
881134,DUKE STREET BULWELL,2024-03-08T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.13
881134,DUKE STREET BULWELL,2024-03-08T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.79
881134,DUKE STREET BULWELL,2024-03-08T19:50:00.000+00:00,feeder,5,N Current (RMS),A,43.4
881134,DUKE STREET BULWELL,2024-03-08T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,93.3
881134,DUKE STREET BULWELL,2024-03-08T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,70.2
881134,DUKE STREET BULWELL,2024-03-08T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,88.8
881134,DUKE STREET BULWELL,2024-03-08T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.22
881134,DUKE STREET BULWELL,2024-03-08T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.05
881134,DUKE STREET BULWELL,2024-03-08T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
881134,DUKE STREET BULWELL,2024-03-08T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-7.59
881134,DUKE STREET BULWELL,2024-03-08T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-12.96
881134,DUKE STREET BULWELL,2024-03-08T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-16.53
881134,DUKE STREET BULWELL,2024-03-08T19:50:00.000+00:00,feeder,4,N Current (RMS),A,20.9
881134,DUKE STREET BULWELL,2024-03-08T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
881134,DUKE STREET BULWELL,2024-03-08T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
881134,DUKE STREET BULWELL,2024-03-08T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.7
881134,DUKE STREET BULWELL,2024-03-08T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.45
881134,DUKE STREET BULWELL,2024-03-08T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
881134,DUKE STREET BULWELL,2024-03-08T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
881134,DUKE STREET BULWELL,2024-03-08T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,-12.63
881134,DUKE STREET BULWELL,2024-03-08T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,-18.98
881134,DUKE STREET BULWELL,2024-03-08T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.68
881134,DUKE STREET BULWELL,2024-03-08T19:50:00.000+00:00,feeder,3,N Current (RMS),A,36.0
881134,DUKE STREET BULWELL,2024-03-08T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
881134,DUKE STREET BULWELL,2024-03-08T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.6
881134,DUKE STREET BULWELL,2024-03-08T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.1
881134,DUKE STREET BULWELL,2024-03-08T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
881134,DUKE STREET BULWELL,2024-03-08T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
881134,DUKE STREET BULWELL,2024-03-08T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
881134,DUKE STREET BULWELL,2024-03-08T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
881134,DUKE STREET BULWELL,2024-03-08T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.96
881134,DUKE STREET BULWELL,2024-03-08T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
881134,DUKE STREET BULWELL,2024-03-08T19:50:00.000+00:00,feeder,2,N Current (RMS),A,19.3
881134,DUKE STREET BULWELL,2024-03-08T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
881134,DUKE STREET BULWELL,2024-03-08T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
881134,DUKE STREET BULWELL,2024-03-08T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
881134,DUKE STREET BULWELL,2024-03-08T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.36
881134,DUKE STREET BULWELL,2024-03-08T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
881134,DUKE STREET BULWELL,2024-03-08T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.57
881134,DUKE STREET BULWELL,2024-03-08T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.18
881134,DUKE STREET BULWELL,2024-03-08T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.75
881134,DUKE STREET BULWELL,2024-03-08T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,-12.85
881134,DUKE STREET BULWELL,2024-03-08T19:50:00.000+00:00,feeder,1,N Current (RMS),A,17.6
881134,DUKE STREET BULWELL,2024-03-08T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
881134,DUKE STREET BULWELL,2024-03-08T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
881134,DUKE STREET BULWELL,2024-03-08T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
881134,DUKE STREET BULWELL,2024-03-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
881134,DUKE STREET BULWELL,2024-03-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
881134,DUKE STREET BULWELL,2024-03-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
881134,DUKE STREET BULWELL,2024-03-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
881134,DUKE STREET BULWELL,2024-03-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
881134,DUKE STREET BULWELL,2024-03-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
881134,DUKE STREET BULWELL,2024-03-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
881134,DUKE STREET BULWELL,2024-03-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
881134,DUKE STREET BULWELL,2024-03-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
881134,DUKE STREET BULWELL,2024-03-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.36
881134,DUKE STREET BULWELL,2024-03-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,3.91
881134,DUKE STREET BULWELL,2024-03-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.98
881134,DUKE STREET BULWELL,2024-03-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
881134,DUKE STREET BULWELL,2024-03-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
881134,DUKE STREET BULWELL,2024-03-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
881134,DUKE STREET BULWELL,2024-03-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
881134,DUKE STREET BULWELL,2024-03-08T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.32
881134,DUKE STREET BULWELL,2024-03-08T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
881134,DUKE STREET BULWELL,2024-03-08T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.44
881134,DUKE STREET BULWELL,2024-03-08T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.29
881134,DUKE STREET BULWELL,2024-03-08T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.02
881134,DUKE STREET BULWELL,2024-03-08T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.95
881134,DUKE STREET BULWELL,2024-03-08T19:40:00.000+00:00,feeder,5,N Current (RMS),A,39.2
881134,DUKE STREET BULWELL,2024-03-08T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,92.2
881134,DUKE STREET BULWELL,2024-03-08T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,70.2
881134,DUKE STREET BULWELL,2024-03-08T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,93.8
881134,DUKE STREET BULWELL,2024-03-08T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.18
881134,DUKE STREET BULWELL,2024-03-08T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
881134,DUKE STREET BULWELL,2024-03-08T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.76
881134,DUKE STREET BULWELL,2024-03-08T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-9.03
881134,DUKE STREET BULWELL,2024-03-08T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-17.82
881134,DUKE STREET BULWELL,2024-03-08T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-13.15
881134,DUKE STREET BULWELL,2024-03-08T19:40:00.000+00:00,feeder,4,N Current (RMS),A,19.8
881134,DUKE STREET BULWELL,2024-03-08T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
881134,DUKE STREET BULWELL,2024-03-08T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.8
881134,DUKE STREET BULWELL,2024-03-08T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
881134,DUKE STREET BULWELL,2024-03-08T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
881134,DUKE STREET BULWELL,2024-03-08T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
881134,DUKE STREET BULWELL,2024-03-08T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.95
881134,DUKE STREET BULWELL,2024-03-08T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,-11.0
881134,DUKE STREET BULWELL,2024-03-08T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,-14.35
881134,DUKE STREET BULWELL,2024-03-08T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.59
881134,DUKE STREET BULWELL,2024-03-08T19:40:00.000+00:00,feeder,3,N Current (RMS),A,32.8
881134,DUKE STREET BULWELL,2024-03-08T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
881134,DUKE STREET BULWELL,2024-03-08T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.9
881134,DUKE STREET BULWELL,2024-03-08T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
881134,DUKE STREET BULWELL,2024-03-08T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
881134,DUKE STREET BULWELL,2024-03-08T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
881134,DUKE STREET BULWELL,2024-03-08T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
881134,DUKE STREET BULWELL,2024-03-08T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
881134,DUKE STREET BULWELL,2024-03-08T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.25
881134,DUKE STREET BULWELL,2024-03-08T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
881134,DUKE STREET BULWELL,2024-03-08T19:40:00.000+00:00,feeder,2,N Current (RMS),A,19.4
881134,DUKE STREET BULWELL,2024-03-08T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
881134,DUKE STREET BULWELL,2024-03-08T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
881134,DUKE STREET BULWELL,2024-03-08T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
881134,DUKE STREET BULWELL,2024-03-08T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
881134,DUKE STREET BULWELL,2024-03-08T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
881134,DUKE STREET BULWELL,2024-03-08T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.97
881134,DUKE STREET BULWELL,2024-03-08T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.34
881134,DUKE STREET BULWELL,2024-03-08T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.47
881134,DUKE STREET BULWELL,2024-03-08T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-13.64
881134,DUKE STREET BULWELL,2024-03-08T19:40:00.000+00:00,feeder,1,N Current (RMS),A,30.5
881134,DUKE STREET BULWELL,2024-03-08T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
881134,DUKE STREET BULWELL,2024-03-08T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
881134,DUKE STREET BULWELL,2024-03-08T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
881134,DUKE STREET BULWELL,2024-03-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
881134,DUKE STREET BULWELL,2024-03-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
881134,DUKE STREET BULWELL,2024-03-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
881134,DUKE STREET BULWELL,2024-03-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
881134,DUKE STREET BULWELL,2024-03-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
881134,DUKE STREET BULWELL,2024-03-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
881134,DUKE STREET BULWELL,2024-03-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
881134,DUKE STREET BULWELL,2024-03-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
881134,DUKE STREET BULWELL,2024-03-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.12
881134,DUKE STREET BULWELL,2024-03-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.27
881134,DUKE STREET BULWELL,2024-03-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,3.59
881134,DUKE STREET BULWELL,2024-03-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.55
881134,DUKE STREET BULWELL,2024-03-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
881134,DUKE STREET BULWELL,2024-03-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
881134,DUKE STREET BULWELL,2024-03-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
881134,DUKE STREET BULWELL,2024-03-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
881134,DUKE STREET BULWELL,2024-03-08T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.96
881134,DUKE STREET BULWELL,2024-03-08T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
881134,DUKE STREET BULWELL,2024-03-08T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.48
881134,DUKE STREET BULWELL,2024-03-08T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.74
881134,DUKE STREET BULWELL,2024-03-08T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.13
881134,DUKE STREET BULWELL,2024-03-08T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.22
881134,DUKE STREET BULWELL,2024-03-08T19:30:00.000+00:00,feeder,5,N Current (RMS),A,34.4
881134,DUKE STREET BULWELL,2024-03-08T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,93.9
881134,DUKE STREET BULWELL,2024-03-08T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,74.3
881134,DUKE STREET BULWELL,2024-03-08T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,87.0
881134,DUKE STREET BULWELL,2024-03-08T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.66
881134,DUKE STREET BULWELL,2024-03-08T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.7
881134,DUKE STREET BULWELL,2024-03-08T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.45
881134,DUKE STREET BULWELL,2024-03-08T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-16.19
881134,DUKE STREET BULWELL,2024-03-08T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-28.02
881134,DUKE STREET BULWELL,2024-03-08T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-21.56
881134,DUKE STREET BULWELL,2024-03-08T19:30:00.000+00:00,feeder,4,N Current (RMS),A,27.1
881134,DUKE STREET BULWELL,2024-03-08T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
881134,DUKE STREET BULWELL,2024-03-08T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,116.6
881134,DUKE STREET BULWELL,2024-03-08T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,90.3
881134,DUKE STREET BULWELL,2024-03-08T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
881134,DUKE STREET BULWELL,2024-03-08T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
881134,DUKE STREET BULWELL,2024-03-08T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
881134,DUKE STREET BULWELL,2024-03-08T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,-12.47
881134,DUKE STREET BULWELL,2024-03-08T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,-16.37
881134,DUKE STREET BULWELL,2024-03-08T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.57
881134,DUKE STREET BULWELL,2024-03-08T19:30:00.000+00:00,feeder,3,N Current (RMS),A,29.2
881134,DUKE STREET BULWELL,2024-03-08T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.9
881134,DUKE STREET BULWELL,2024-03-08T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.9
881134,DUKE STREET BULWELL,2024-03-08T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
881134,DUKE STREET BULWELL,2024-03-08T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
881134,DUKE STREET BULWELL,2024-03-08T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.67
881134,DUKE STREET BULWELL,2024-03-08T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
881134,DUKE STREET BULWELL,2024-03-08T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.8
881134,DUKE STREET BULWELL,2024-03-08T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.42
881134,DUKE STREET BULWELL,2024-03-08T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
881134,DUKE STREET BULWELL,2024-03-08T19:30:00.000+00:00,feeder,2,N Current (RMS),A,24.4
881134,DUKE STREET BULWELL,2024-03-08T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
881134,DUKE STREET BULWELL,2024-03-08T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
881134,DUKE STREET BULWELL,2024-03-08T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
881134,DUKE STREET BULWELL,2024-03-08T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.12
881134,DUKE STREET BULWELL,2024-03-08T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
881134,DUKE STREET BULWELL,2024-03-08T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
881134,DUKE STREET BULWELL,2024-03-08T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.69
881134,DUKE STREET BULWELL,2024-03-08T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.39
881134,DUKE STREET BULWELL,2024-03-08T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-15.24
881134,DUKE STREET BULWELL,2024-03-08T19:30:00.000+00:00,feeder,1,N Current (RMS),A,25.6
881134,DUKE STREET BULWELL,2024-03-08T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
881134,DUKE STREET BULWELL,2024-03-08T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
881134,DUKE STREET BULWELL,2024-03-08T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
881134,DUKE STREET BULWELL,2024-03-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
881134,DUKE STREET BULWELL,2024-03-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
881134,DUKE STREET BULWELL,2024-03-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
881134,DUKE STREET BULWELL,2024-03-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
881134,DUKE STREET BULWELL,2024-03-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
881134,DUKE STREET BULWELL,2024-03-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
881134,DUKE STREET BULWELL,2024-03-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
881134,DUKE STREET BULWELL,2024-03-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
881134,DUKE STREET BULWELL,2024-03-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
881134,DUKE STREET BULWELL,2024-03-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.57
881134,DUKE STREET BULWELL,2024-03-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.45
881134,DUKE STREET BULWELL,2024-03-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,3.76
881134,DUKE STREET BULWELL,2024-03-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
881134,DUKE STREET BULWELL,2024-03-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
881134,DUKE STREET BULWELL,2024-03-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
881134,DUKE STREET BULWELL,2024-03-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
881134,DUKE STREET BULWELL,2024-03-08T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.05
881134,DUKE STREET BULWELL,2024-03-08T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
881134,DUKE STREET BULWELL,2024-03-08T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.31
881134,DUKE STREET BULWELL,2024-03-08T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.39
881134,DUKE STREET BULWELL,2024-03-08T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.02
881134,DUKE STREET BULWELL,2024-03-08T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.53
881134,DUKE STREET BULWELL,2024-03-08T19:20:00.000+00:00,feeder,5,N Current (RMS),A,43.9
881134,DUKE STREET BULWELL,2024-03-08T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,93.1
881134,DUKE STREET BULWELL,2024-03-08T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,78.4
881134,DUKE STREET BULWELL,2024-03-08T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,100.5
881134,DUKE STREET BULWELL,2024-03-08T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.82
881134,DUKE STREET BULWELL,2024-03-08T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.98
881134,DUKE STREET BULWELL,2024-03-08T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.06
881134,DUKE STREET BULWELL,2024-03-08T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-18.31
881134,DUKE STREET BULWELL,2024-03-08T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-26.1
881134,DUKE STREET BULWELL,2024-03-08T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-24.03
881134,DUKE STREET BULWELL,2024-03-08T19:20:00.000+00:00,feeder,4,N Current (RMS),A,26.0
881134,DUKE STREET BULWELL,2024-03-08T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.8
881134,DUKE STREET BULWELL,2024-03-08T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,109.3
881134,DUKE STREET BULWELL,2024-03-08T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,100.7
881134,DUKE STREET BULWELL,2024-03-08T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
881134,DUKE STREET BULWELL,2024-03-08T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
881134,DUKE STREET BULWELL,2024-03-08T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
881134,DUKE STREET BULWELL,2024-03-08T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,-10.48
881134,DUKE STREET BULWELL,2024-03-08T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,-16.84
881134,DUKE STREET BULWELL,2024-03-08T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.3
881134,DUKE STREET BULWELL,2024-03-08T19:20:00.000+00:00,feeder,3,N Current (RMS),A,54.2
881134,DUKE STREET BULWELL,2024-03-08T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
881134,DUKE STREET BULWELL,2024-03-08T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
881134,DUKE STREET BULWELL,2024-03-08T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.2
881134,DUKE STREET BULWELL,2024-03-08T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
881134,DUKE STREET BULWELL,2024-03-08T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
881134,DUKE STREET BULWELL,2024-03-08T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
881134,DUKE STREET BULWELL,2024-03-08T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.6
881134,DUKE STREET BULWELL,2024-03-08T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.06
881134,DUKE STREET BULWELL,2024-03-08T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
881134,DUKE STREET BULWELL,2024-03-08T19:20:00.000+00:00,feeder,2,N Current (RMS),A,21.4
881134,DUKE STREET BULWELL,2024-03-08T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
881134,DUKE STREET BULWELL,2024-03-08T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
881134,DUKE STREET BULWELL,2024-03-08T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
881134,DUKE STREET BULWELL,2024-03-08T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
881134,DUKE STREET BULWELL,2024-03-08T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
881134,DUKE STREET BULWELL,2024-03-08T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
881134,DUKE STREET BULWELL,2024-03-08T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.97
881134,DUKE STREET BULWELL,2024-03-08T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.64
881134,DUKE STREET BULWELL,2024-03-08T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-14.84
881134,DUKE STREET BULWELL,2024-03-08T19:20:00.000+00:00,feeder,1,N Current (RMS),A,23.9
881134,DUKE STREET BULWELL,2024-03-08T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
881134,DUKE STREET BULWELL,2024-03-08T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
881134,DUKE STREET BULWELL,2024-03-08T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
881134,DUKE STREET BULWELL,2024-03-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
881134,DUKE STREET BULWELL,2024-03-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
881134,DUKE STREET BULWELL,2024-03-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
881134,DUKE STREET BULWELL,2024-03-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
881134,DUKE STREET BULWELL,2024-03-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
881134,DUKE STREET BULWELL,2024-03-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
881134,DUKE STREET BULWELL,2024-03-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
881134,DUKE STREET BULWELL,2024-03-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
881134,DUKE STREET BULWELL,2024-03-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
881134,DUKE STREET BULWELL,2024-03-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.17
881134,DUKE STREET BULWELL,2024-03-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.22
881134,DUKE STREET BULWELL,2024-03-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.25
881134,DUKE STREET BULWELL,2024-03-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,120.6
881134,DUKE STREET BULWELL,2024-03-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
881134,DUKE STREET BULWELL,2024-03-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
881134,DUKE STREET BULWELL,2024-03-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
881134,DUKE STREET BULWELL,2024-03-08T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.04
881134,DUKE STREET BULWELL,2024-03-08T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
881134,DUKE STREET BULWELL,2024-03-08T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.91
881134,DUKE STREET BULWELL,2024-03-08T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.09
881134,DUKE STREET BULWELL,2024-03-08T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.25
881134,DUKE STREET BULWELL,2024-03-08T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.07
881134,DUKE STREET BULWELL,2024-03-08T19:10:00.000+00:00,feeder,5,N Current (RMS),A,41.5
881134,DUKE STREET BULWELL,2024-03-08T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,100.4
881134,DUKE STREET BULWELL,2024-03-08T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,83.7
881134,DUKE STREET BULWELL,2024-03-08T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,99.0
881134,DUKE STREET BULWELL,2024-03-08T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.19
881134,DUKE STREET BULWELL,2024-03-08T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.49
881134,DUKE STREET BULWELL,2024-03-08T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.19
881134,DUKE STREET BULWELL,2024-03-08T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-21.21
881134,DUKE STREET BULWELL,2024-03-08T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-30.71
881134,DUKE STREET BULWELL,2024-03-08T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-30.78
881134,DUKE STREET BULWELL,2024-03-08T19:10:00.000+00:00,feeder,4,N Current (RMS),A,42.8
881134,DUKE STREET BULWELL,2024-03-08T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,98.4
881134,DUKE STREET BULWELL,2024-03-08T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,133.5
881134,DUKE STREET BULWELL,2024-03-08T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,136.6
881134,DUKE STREET BULWELL,2024-03-08T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
881134,DUKE STREET BULWELL,2024-03-08T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
881134,DUKE STREET BULWELL,2024-03-08T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
881134,DUKE STREET BULWELL,2024-03-08T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,-14.41
881134,DUKE STREET BULWELL,2024-03-08T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,-16.05
881134,DUKE STREET BULWELL,2024-03-08T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.52
881134,DUKE STREET BULWELL,2024-03-08T19:10:00.000+00:00,feeder,3,N Current (RMS),A,29.9
881134,DUKE STREET BULWELL,2024-03-08T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.8
881134,DUKE STREET BULWELL,2024-03-08T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.9
881134,DUKE STREET BULWELL,2024-03-08T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
881134,DUKE STREET BULWELL,2024-03-08T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
881134,DUKE STREET BULWELL,2024-03-08T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
881134,DUKE STREET BULWELL,2024-03-08T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.09
881134,DUKE STREET BULWELL,2024-03-08T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
881134,DUKE STREET BULWELL,2024-03-08T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.77
881134,DUKE STREET BULWELL,2024-03-08T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.09
881134,DUKE STREET BULWELL,2024-03-08T19:10:00.000+00:00,feeder,2,N Current (RMS),A,28.3
881134,DUKE STREET BULWELL,2024-03-08T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
881134,DUKE STREET BULWELL,2024-03-08T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
881134,DUKE STREET BULWELL,2024-03-08T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
881134,DUKE STREET BULWELL,2024-03-08T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
881134,DUKE STREET BULWELL,2024-03-08T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
881134,DUKE STREET BULWELL,2024-03-08T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.62
881134,DUKE STREET BULWELL,2024-03-08T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.48
881134,DUKE STREET BULWELL,2024-03-08T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.91
881134,DUKE STREET BULWELL,2024-03-08T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,-12.99
881134,DUKE STREET BULWELL,2024-03-08T19:10:00.000+00:00,feeder,1,N Current (RMS),A,21.4
881134,DUKE STREET BULWELL,2024-03-08T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
881134,DUKE STREET BULWELL,2024-03-08T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
881134,DUKE STREET BULWELL,2024-03-08T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
881134,DUKE STREET BULWELL,2024-03-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
881134,DUKE STREET BULWELL,2024-03-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
881134,DUKE STREET BULWELL,2024-03-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
881134,DUKE STREET BULWELL,2024-03-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
881134,DUKE STREET BULWELL,2024-03-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
881134,DUKE STREET BULWELL,2024-03-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
881134,DUKE STREET BULWELL,2024-03-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
881134,DUKE STREET BULWELL,2024-03-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
881134,DUKE STREET BULWELL,2024-03-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
881134,DUKE STREET BULWELL,2024-03-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.26
881134,DUKE STREET BULWELL,2024-03-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.84
881134,DUKE STREET BULWELL,2024-03-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,0.9
881134,DUKE STREET BULWELL,2024-03-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
881134,DUKE STREET BULWELL,2024-03-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
881134,DUKE STREET BULWELL,2024-03-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
881134,DUKE STREET BULWELL,2024-03-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
881134,DUKE STREET BULWELL,2024-03-08T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.62
881134,DUKE STREET BULWELL,2024-03-08T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
881134,DUKE STREET BULWELL,2024-03-08T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.76
881134,DUKE STREET BULWELL,2024-03-08T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.06
881134,DUKE STREET BULWELL,2024-03-08T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.51
881134,DUKE STREET BULWELL,2024-03-08T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.1
881134,DUKE STREET BULWELL,2024-03-08T19:00:00.000+00:00,feeder,5,N Current (RMS),A,46.9
881134,DUKE STREET BULWELL,2024-03-08T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,100.4
881134,DUKE STREET BULWELL,2024-03-08T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,80.7
881134,DUKE STREET BULWELL,2024-03-08T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,107.4
881134,DUKE STREET BULWELL,2024-03-08T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.17
881134,DUKE STREET BULWELL,2024-03-08T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.08
881134,DUKE STREET BULWELL,2024-03-08T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.13
881134,DUKE STREET BULWELL,2024-03-08T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-22.85
881134,DUKE STREET BULWELL,2024-03-08T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-33.42
881134,DUKE STREET BULWELL,2024-03-08T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-31.54
881134,DUKE STREET BULWELL,2024-03-08T19:00:00.000+00:00,feeder,4,N Current (RMS),A,40.6
881134,DUKE STREET BULWELL,2024-03-08T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,106.7
881134,DUKE STREET BULWELL,2024-03-08T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,144.4
881134,DUKE STREET BULWELL,2024-03-08T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,138.5
881134,DUKE STREET BULWELL,2024-03-08T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.02
881134,DUKE STREET BULWELL,2024-03-08T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
881134,DUKE STREET BULWELL,2024-03-08T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
881134,DUKE STREET BULWELL,2024-03-08T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,-16.04
881134,DUKE STREET BULWELL,2024-03-08T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,-16.4
881134,DUKE STREET BULWELL,2024-03-08T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.28
881134,DUKE STREET BULWELL,2024-03-08T19:00:00.000+00:00,feeder,3,N Current (RMS),A,27.5
881134,DUKE STREET BULWELL,2024-03-08T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.7
881134,DUKE STREET BULWELL,2024-03-08T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.6
881134,DUKE STREET BULWELL,2024-03-08T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
881134,DUKE STREET BULWELL,2024-03-08T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
881134,DUKE STREET BULWELL,2024-03-08T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
881134,DUKE STREET BULWELL,2024-03-08T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.13
881134,DUKE STREET BULWELL,2024-03-08T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.17
881134,DUKE STREET BULWELL,2024-03-08T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
881134,DUKE STREET BULWELL,2024-03-08T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.84
881134,DUKE STREET BULWELL,2024-03-08T19:00:00.000+00:00,feeder,2,N Current (RMS),A,25.5
881134,DUKE STREET BULWELL,2024-03-08T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
881134,DUKE STREET BULWELL,2024-03-08T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
881134,DUKE STREET BULWELL,2024-03-08T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.9
881134,DUKE STREET BULWELL,2024-03-08T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
881134,DUKE STREET BULWELL,2024-03-08T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
881134,DUKE STREET BULWELL,2024-03-08T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.51
881134,DUKE STREET BULWELL,2024-03-08T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.44
881134,DUKE STREET BULWELL,2024-03-08T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.23
881134,DUKE STREET BULWELL,2024-03-08T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,-13.35
881134,DUKE STREET BULWELL,2024-03-08T19:00:00.000+00:00,feeder,1,N Current (RMS),A,15.2
881134,DUKE STREET BULWELL,2024-03-08T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
881134,DUKE STREET BULWELL,2024-03-08T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
881134,DUKE STREET BULWELL,2024-03-08T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
881134,DUKE STREET BULWELL,2024-03-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
881134,DUKE STREET BULWELL,2024-03-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
881134,DUKE STREET BULWELL,2024-03-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
881134,DUKE STREET BULWELL,2024-03-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
881134,DUKE STREET BULWELL,2024-03-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
881134,DUKE STREET BULWELL,2024-03-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
881134,DUKE STREET BULWELL,2024-03-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
881134,DUKE STREET BULWELL,2024-03-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
881134,DUKE STREET BULWELL,2024-03-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
881134,DUKE STREET BULWELL,2024-03-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,5.78
881134,DUKE STREET BULWELL,2024-03-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.57
881134,DUKE STREET BULWELL,2024-03-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,0.32
881134,DUKE STREET BULWELL,2024-03-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
881134,DUKE STREET BULWELL,2024-03-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
881134,DUKE STREET BULWELL,2024-03-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
881134,DUKE STREET BULWELL,2024-03-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
881134,DUKE STREET BULWELL,2024-03-08T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.22
881134,DUKE STREET BULWELL,2024-03-08T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
881134,DUKE STREET BULWELL,2024-03-08T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.44
881134,DUKE STREET BULWELL,2024-03-08T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.96
881134,DUKE STREET BULWELL,2024-03-08T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.83
881134,DUKE STREET BULWELL,2024-03-08T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.64
881134,DUKE STREET BULWELL,2024-03-08T18:50:00.000+00:00,feeder,5,N Current (RMS),A,45.0
881134,DUKE STREET BULWELL,2024-03-08T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,104.1
881134,DUKE STREET BULWELL,2024-03-08T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,77.9
881134,DUKE STREET BULWELL,2024-03-08T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,101.3
881134,DUKE STREET BULWELL,2024-03-08T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.11
881134,DUKE STREET BULWELL,2024-03-08T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.51
881134,DUKE STREET BULWELL,2024-03-08T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.74
881134,DUKE STREET BULWELL,2024-03-08T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-23.48
881134,DUKE STREET BULWELL,2024-03-08T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-32.24
881134,DUKE STREET BULWELL,2024-03-08T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-32.72
881134,DUKE STREET BULWELL,2024-03-08T18:50:00.000+00:00,feeder,4,N Current (RMS),A,40.8
881134,DUKE STREET BULWELL,2024-03-08T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,107.0
881134,DUKE STREET BULWELL,2024-03-08T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,139.0
881134,DUKE STREET BULWELL,2024-03-08T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,142.1
881134,DUKE STREET BULWELL,2024-03-08T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
881134,DUKE STREET BULWELL,2024-03-08T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
881134,DUKE STREET BULWELL,2024-03-08T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
881134,DUKE STREET BULWELL,2024-03-08T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,-12.05
881134,DUKE STREET BULWELL,2024-03-08T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,-17.73
881134,DUKE STREET BULWELL,2024-03-08T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.59
881134,DUKE STREET BULWELL,2024-03-08T18:50:00.000+00:00,feeder,3,N Current (RMS),A,36.3
881134,DUKE STREET BULWELL,2024-03-08T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.9
881134,DUKE STREET BULWELL,2024-03-08T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
881134,DUKE STREET BULWELL,2024-03-08T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
881134,DUKE STREET BULWELL,2024-03-08T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
881134,DUKE STREET BULWELL,2024-03-08T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
881134,DUKE STREET BULWELL,2024-03-08T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.17
881134,DUKE STREET BULWELL,2024-03-08T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
881134,DUKE STREET BULWELL,2024-03-08T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.81
881134,DUKE STREET BULWELL,2024-03-08T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.77
881134,DUKE STREET BULWELL,2024-03-08T18:50:00.000+00:00,feeder,2,N Current (RMS),A,32.6
881134,DUKE STREET BULWELL,2024-03-08T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
881134,DUKE STREET BULWELL,2024-03-08T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
881134,DUKE STREET BULWELL,2024-03-08T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
881134,DUKE STREET BULWELL,2024-03-08T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.71
881134,DUKE STREET BULWELL,2024-03-08T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
881134,DUKE STREET BULWELL,2024-03-08T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
881134,DUKE STREET BULWELL,2024-03-08T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.69
881134,DUKE STREET BULWELL,2024-03-08T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.27
881134,DUKE STREET BULWELL,2024-03-08T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,-15.53
881134,DUKE STREET BULWELL,2024-03-08T18:50:00.000+00:00,feeder,1,N Current (RMS),A,25.6
881134,DUKE STREET BULWELL,2024-03-08T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.7
881134,DUKE STREET BULWELL,2024-03-08T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
881134,DUKE STREET BULWELL,2024-03-08T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
881134,DUKE STREET BULWELL,2024-03-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
881134,DUKE STREET BULWELL,2024-03-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
881134,DUKE STREET BULWELL,2024-03-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
881134,DUKE STREET BULWELL,2024-03-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
881134,DUKE STREET BULWELL,2024-03-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
881134,DUKE STREET BULWELL,2024-03-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
881134,DUKE STREET BULWELL,2024-03-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
881134,DUKE STREET BULWELL,2024-03-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
881134,DUKE STREET BULWELL,2024-03-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
881134,DUKE STREET BULWELL,2024-03-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.46
881134,DUKE STREET BULWELL,2024-03-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.06
881134,DUKE STREET BULWELL,2024-03-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.25
881134,DUKE STREET BULWELL,2024-03-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
881134,DUKE STREET BULWELL,2024-03-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
881134,DUKE STREET BULWELL,2024-03-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
881134,DUKE STREET BULWELL,2024-03-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
881134,DUKE STREET BULWELL,2024-03-08T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.92
881134,DUKE STREET BULWELL,2024-03-08T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
881134,DUKE STREET BULWELL,2024-03-08T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.24
881134,DUKE STREET BULWELL,2024-03-08T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.29
881134,DUKE STREET BULWELL,2024-03-08T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.33
881134,DUKE STREET BULWELL,2024-03-08T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.66
881134,DUKE STREET BULWELL,2024-03-08T18:40:00.000+00:00,feeder,5,N Current (RMS),A,48.3
881134,DUKE STREET BULWELL,2024-03-08T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,101.6
881134,DUKE STREET BULWELL,2024-03-08T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,71.9
881134,DUKE STREET BULWELL,2024-03-08T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,97.3
881134,DUKE STREET BULWELL,2024-03-08T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.62
881134,DUKE STREET BULWELL,2024-03-08T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.57
881134,DUKE STREET BULWELL,2024-03-08T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-8.82
881134,DUKE STREET BULWELL,2024-03-08T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-26.43
881134,DUKE STREET BULWELL,2024-03-08T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-33.95
881134,DUKE STREET BULWELL,2024-03-08T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-35.28
881134,DUKE STREET BULWELL,2024-03-08T18:40:00.000+00:00,feeder,4,N Current (RMS),A,40.9
881134,DUKE STREET BULWELL,2024-03-08T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,119.0
881134,DUKE STREET BULWELL,2024-03-08T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,148.6
881134,DUKE STREET BULWELL,2024-03-08T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,155.0
881134,DUKE STREET BULWELL,2024-03-08T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
881134,DUKE STREET BULWELL,2024-03-08T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
881134,DUKE STREET BULWELL,2024-03-08T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.06
881134,DUKE STREET BULWELL,2024-03-08T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,-12.11
881134,DUKE STREET BULWELL,2024-03-08T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,-15.57
881134,DUKE STREET BULWELL,2024-03-08T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.38
881134,DUKE STREET BULWELL,2024-03-08T18:40:00.000+00:00,feeder,3,N Current (RMS),A,29.3
881134,DUKE STREET BULWELL,2024-03-08T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.8
881134,DUKE STREET BULWELL,2024-03-08T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
881134,DUKE STREET BULWELL,2024-03-08T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
881134,DUKE STREET BULWELL,2024-03-08T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
881134,DUKE STREET BULWELL,2024-03-08T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
881134,DUKE STREET BULWELL,2024-03-08T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.17
881134,DUKE STREET BULWELL,2024-03-08T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.5
881134,DUKE STREET BULWELL,2024-03-08T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.68
881134,DUKE STREET BULWELL,2024-03-08T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.89
881134,DUKE STREET BULWELL,2024-03-08T18:40:00.000+00:00,feeder,2,N Current (RMS),A,34.1
881134,DUKE STREET BULWELL,2024-03-08T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
881134,DUKE STREET BULWELL,2024-03-08T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
881134,DUKE STREET BULWELL,2024-03-08T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
881134,DUKE STREET BULWELL,2024-03-08T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
881134,DUKE STREET BULWELL,2024-03-08T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
881134,DUKE STREET BULWELL,2024-03-08T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
881134,DUKE STREET BULWELL,2024-03-08T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.53
881134,DUKE STREET BULWELL,2024-03-08T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.67
881134,DUKE STREET BULWELL,2024-03-08T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-14.96
881134,DUKE STREET BULWELL,2024-03-08T18:40:00.000+00:00,feeder,1,N Current (RMS),A,21.0
881134,DUKE STREET BULWELL,2024-03-08T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
881134,DUKE STREET BULWELL,2024-03-08T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
881134,DUKE STREET BULWELL,2024-03-08T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
881134,DUKE STREET BULWELL,2024-03-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
881134,DUKE STREET BULWELL,2024-03-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
881134,DUKE STREET BULWELL,2024-03-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
881134,DUKE STREET BULWELL,2024-03-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
881134,DUKE STREET BULWELL,2024-03-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
881134,DUKE STREET BULWELL,2024-03-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
881134,DUKE STREET BULWELL,2024-03-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
881134,DUKE STREET BULWELL,2024-03-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
881134,DUKE STREET BULWELL,2024-03-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
881134,DUKE STREET BULWELL,2024-03-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.78
881134,DUKE STREET BULWELL,2024-03-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.84
