Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.31
881134,DUKE STREET BULWELL,2024-03-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
881134,DUKE STREET BULWELL,2024-03-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
881134,DUKE STREET BULWELL,2024-03-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
881134,DUKE STREET BULWELL,2024-03-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
881134,DUKE STREET BULWELL,2024-03-08T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.28
881134,DUKE STREET BULWELL,2024-03-08T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.45
881134,DUKE STREET BULWELL,2024-03-08T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.69
881134,DUKE STREET BULWELL,2024-03-08T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.71
881134,DUKE STREET BULWELL,2024-03-08T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.21
881134,DUKE STREET BULWELL,2024-03-08T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.24
881134,DUKE STREET BULWELL,2024-03-08T18:30:00.000+00:00,feeder,5,N Current (RMS),A,45.6
881134,DUKE STREET BULWELL,2024-03-08T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,98.7
881134,DUKE STREET BULWELL,2024-03-08T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,79.8
881134,DUKE STREET BULWELL,2024-03-08T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,104.3
881134,DUKE STREET BULWELL,2024-03-08T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.55
881134,DUKE STREET BULWELL,2024-03-08T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.71
881134,DUKE STREET BULWELL,2024-03-08T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.59
881134,DUKE STREET BULWELL,2024-03-08T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-25.13
881134,DUKE STREET BULWELL,2024-03-08T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-33.67
881134,DUKE STREET BULWELL,2024-03-08T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-32.78
881134,DUKE STREET BULWELL,2024-03-08T18:30:00.000+00:00,feeder,4,N Current (RMS),A,34.8
881134,DUKE STREET BULWELL,2024-03-08T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,110.6
881134,DUKE STREET BULWELL,2024-03-08T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,143.9
881134,DUKE STREET BULWELL,2024-03-08T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,141.2
881134,DUKE STREET BULWELL,2024-03-08T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.17
881134,DUKE STREET BULWELL,2024-03-08T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
881134,DUKE STREET BULWELL,2024-03-08T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
881134,DUKE STREET BULWELL,2024-03-08T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,-11.0
881134,DUKE STREET BULWELL,2024-03-08T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,-16.54
881134,DUKE STREET BULWELL,2024-03-08T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.56
881134,DUKE STREET BULWELL,2024-03-08T18:30:00.000+00:00,feeder,3,N Current (RMS),A,31.8
881134,DUKE STREET BULWELL,2024-03-08T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
881134,DUKE STREET BULWELL,2024-03-08T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.4
881134,DUKE STREET BULWELL,2024-03-08T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
881134,DUKE STREET BULWELL,2024-03-08T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
881134,DUKE STREET BULWELL,2024-03-08T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
881134,DUKE STREET BULWELL,2024-03-08T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.14
881134,DUKE STREET BULWELL,2024-03-08T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.11
881134,DUKE STREET BULWELL,2024-03-08T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.64
881134,DUKE STREET BULWELL,2024-03-08T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.86
881134,DUKE STREET BULWELL,2024-03-08T18:30:00.000+00:00,feeder,2,N Current (RMS),A,25.1
881134,DUKE STREET BULWELL,2024-03-08T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
881134,DUKE STREET BULWELL,2024-03-08T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
881134,DUKE STREET BULWELL,2024-03-08T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.2
881134,DUKE STREET BULWELL,2024-03-08T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
881134,DUKE STREET BULWELL,2024-03-08T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
881134,DUKE STREET BULWELL,2024-03-08T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
881134,DUKE STREET BULWELL,2024-03-08T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.97
881134,DUKE STREET BULWELL,2024-03-08T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.66
881134,DUKE STREET BULWELL,2024-03-08T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-17.22
881134,DUKE STREET BULWELL,2024-03-08T18:30:00.000+00:00,feeder,1,N Current (RMS),A,20.5
881134,DUKE STREET BULWELL,2024-03-08T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.1
881134,DUKE STREET BULWELL,2024-03-08T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.7
881134,DUKE STREET BULWELL,2024-03-08T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
881134,DUKE STREET BULWELL,2024-03-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
881134,DUKE STREET BULWELL,2024-03-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
881134,DUKE STREET BULWELL,2024-03-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
881134,DUKE STREET BULWELL,2024-03-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
881134,DUKE STREET BULWELL,2024-03-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
881134,DUKE STREET BULWELL,2024-03-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
881134,DUKE STREET BULWELL,2024-03-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
881134,DUKE STREET BULWELL,2024-03-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
881134,DUKE STREET BULWELL,2024-03-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
881134,DUKE STREET BULWELL,2024-03-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.66
881134,DUKE STREET BULWELL,2024-03-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.7
881134,DUKE STREET BULWELL,2024-03-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.34
881134,DUKE STREET BULWELL,2024-03-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
881134,DUKE STREET BULWELL,2024-03-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
881134,DUKE STREET BULWELL,2024-03-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
881134,DUKE STREET BULWELL,2024-03-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
881134,DUKE STREET BULWELL,2024-03-08T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.23
881134,DUKE STREET BULWELL,2024-03-08T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.56
881134,DUKE STREET BULWELL,2024-03-08T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.2
881134,DUKE STREET BULWELL,2024-03-08T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.06
881134,DUKE STREET BULWELL,2024-03-08T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.42
881134,DUKE STREET BULWELL,2024-03-08T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.36
881134,DUKE STREET BULWELL,2024-03-08T18:20:00.000+00:00,feeder,5,N Current (RMS),A,46.5
881134,DUKE STREET BULWELL,2024-03-08T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,100.7
881134,DUKE STREET BULWELL,2024-03-08T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,72.2
881134,DUKE STREET BULWELL,2024-03-08T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,100.6
881134,DUKE STREET BULWELL,2024-03-08T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.55
881134,DUKE STREET BULWELL,2024-03-08T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.78
881134,DUKE STREET BULWELL,2024-03-08T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.18
881134,DUKE STREET BULWELL,2024-03-08T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-24.65
881134,DUKE STREET BULWELL,2024-03-08T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-39.27
881134,DUKE STREET BULWELL,2024-03-08T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-33.88
881134,DUKE STREET BULWELL,2024-03-08T18:20:00.000+00:00,feeder,4,N Current (RMS),A,37.3
881134,DUKE STREET BULWELL,2024-03-08T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,109.4
881134,DUKE STREET BULWELL,2024-03-08T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,168.1
881134,DUKE STREET BULWELL,2024-03-08T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,144.5
881134,DUKE STREET BULWELL,2024-03-08T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
881134,DUKE STREET BULWELL,2024-03-08T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
881134,DUKE STREET BULWELL,2024-03-08T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
881134,DUKE STREET BULWELL,2024-03-08T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,-11.14
881134,DUKE STREET BULWELL,2024-03-08T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,-14.7
881134,DUKE STREET BULWELL,2024-03-08T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.18
881134,DUKE STREET BULWELL,2024-03-08T18:20:00.000+00:00,feeder,3,N Current (RMS),A,30.9
881134,DUKE STREET BULWELL,2024-03-08T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.3
881134,DUKE STREET BULWELL,2024-03-08T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
881134,DUKE STREET BULWELL,2024-03-08T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.3
881134,DUKE STREET BULWELL,2024-03-08T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
881134,DUKE STREET BULWELL,2024-03-08T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
881134,DUKE STREET BULWELL,2024-03-08T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.02
881134,DUKE STREET BULWELL,2024-03-08T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.48
881134,DUKE STREET BULWELL,2024-03-08T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.33
881134,DUKE STREET BULWELL,2024-03-08T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.74
881134,DUKE STREET BULWELL,2024-03-08T18:20:00.000+00:00,feeder,2,N Current (RMS),A,18.9
881134,DUKE STREET BULWELL,2024-03-08T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
881134,DUKE STREET BULWELL,2024-03-08T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
881134,DUKE STREET BULWELL,2024-03-08T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
881134,DUKE STREET BULWELL,2024-03-08T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
881134,DUKE STREET BULWELL,2024-03-08T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.93
881134,DUKE STREET BULWELL,2024-03-08T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.34
881134,DUKE STREET BULWELL,2024-03-08T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.79
881134,DUKE STREET BULWELL,2024-03-08T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.57
881134,DUKE STREET BULWELL,2024-03-08T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,-17.98
881134,DUKE STREET BULWELL,2024-03-08T18:20:00.000+00:00,feeder,1,N Current (RMS),A,18.7
881134,DUKE STREET BULWELL,2024-03-08T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.4
881134,DUKE STREET BULWELL,2024-03-08T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.1
881134,DUKE STREET BULWELL,2024-03-08T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.4
881134,DUKE STREET BULWELL,2024-03-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
881134,DUKE STREET BULWELL,2024-03-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
881134,DUKE STREET BULWELL,2024-03-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
881134,DUKE STREET BULWELL,2024-03-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
881134,DUKE STREET BULWELL,2024-03-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
881134,DUKE STREET BULWELL,2024-03-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
881134,DUKE STREET BULWELL,2024-03-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
881134,DUKE STREET BULWELL,2024-03-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
881134,DUKE STREET BULWELL,2024-03-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
881134,DUKE STREET BULWELL,2024-03-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,15.53
881134,DUKE STREET BULWELL,2024-03-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.66
881134,DUKE STREET BULWELL,2024-03-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.58
881134,DUKE STREET BULWELL,2024-03-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.9
881134,DUKE STREET BULWELL,2024-03-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
881134,DUKE STREET BULWELL,2024-03-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
881134,DUKE STREET BULWELL,2024-03-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
881134,DUKE STREET BULWELL,2024-03-08T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.81
881134,DUKE STREET BULWELL,2024-03-08T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
881134,DUKE STREET BULWELL,2024-03-08T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.83
881134,DUKE STREET BULWELL,2024-03-08T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.3
881134,DUKE STREET BULWELL,2024-03-08T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.73
881134,DUKE STREET BULWELL,2024-03-08T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.24
881134,DUKE STREET BULWELL,2024-03-08T18:10:00.000+00:00,feeder,5,N Current (RMS),A,43.6
881134,DUKE STREET BULWELL,2024-03-08T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,97.8
881134,DUKE STREET BULWELL,2024-03-08T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,69.6
881134,DUKE STREET BULWELL,2024-03-08T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,91.9
881134,DUKE STREET BULWELL,2024-03-08T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.07
881134,DUKE STREET BULWELL,2024-03-08T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-11.03
881134,DUKE STREET BULWELL,2024-03-08T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.41
881134,DUKE STREET BULWELL,2024-03-08T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-32.84
881134,DUKE STREET BULWELL,2024-03-08T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-45.6
881134,DUKE STREET BULWELL,2024-03-08T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-42.82
881134,DUKE STREET BULWELL,2024-03-08T18:10:00.000+00:00,feeder,4,N Current (RMS),A,52.1
881134,DUKE STREET BULWELL,2024-03-08T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,148.1
881134,DUKE STREET BULWELL,2024-03-08T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,199.4
881134,DUKE STREET BULWELL,2024-03-08T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,188.0
881134,DUKE STREET BULWELL,2024-03-08T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
881134,DUKE STREET BULWELL,2024-03-08T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
881134,DUKE STREET BULWELL,2024-03-08T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
881134,DUKE STREET BULWELL,2024-03-08T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,-12.59
881134,DUKE STREET BULWELL,2024-03-08T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,-17.51
881134,DUKE STREET BULWELL,2024-03-08T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.79
881134,DUKE STREET BULWELL,2024-03-08T18:10:00.000+00:00,feeder,3,N Current (RMS),A,34.2
881134,DUKE STREET BULWELL,2024-03-08T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.3
881134,DUKE STREET BULWELL,2024-03-08T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.8
881134,DUKE STREET BULWELL,2024-03-08T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
881134,DUKE STREET BULWELL,2024-03-08T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
881134,DUKE STREET BULWELL,2024-03-08T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
881134,DUKE STREET BULWELL,2024-03-08T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.01
881134,DUKE STREET BULWELL,2024-03-08T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.39
881134,DUKE STREET BULWELL,2024-03-08T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.06
881134,DUKE STREET BULWELL,2024-03-08T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.74
881134,DUKE STREET BULWELL,2024-03-08T18:10:00.000+00:00,feeder,2,N Current (RMS),A,23.3
881134,DUKE STREET BULWELL,2024-03-08T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
881134,DUKE STREET BULWELL,2024-03-08T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
881134,DUKE STREET BULWELL,2024-03-08T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
881134,DUKE STREET BULWELL,2024-03-08T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
881134,DUKE STREET BULWELL,2024-03-08T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.07
881134,DUKE STREET BULWELL,2024-03-08T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.64
881134,DUKE STREET BULWELL,2024-03-08T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.5
881134,DUKE STREET BULWELL,2024-03-08T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.67
881134,DUKE STREET BULWELL,2024-03-08T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-16.17
881134,DUKE STREET BULWELL,2024-03-08T18:10:00.000+00:00,feeder,1,N Current (RMS),A,31.0
881134,DUKE STREET BULWELL,2024-03-08T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
881134,DUKE STREET BULWELL,2024-03-08T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
881134,DUKE STREET BULWELL,2024-03-08T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
881134,DUKE STREET BULWELL,2024-03-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
881134,DUKE STREET BULWELL,2024-03-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
881134,DUKE STREET BULWELL,2024-03-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
881134,DUKE STREET BULWELL,2024-03-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
881134,DUKE STREET BULWELL,2024-03-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
881134,DUKE STREET BULWELL,2024-03-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
881134,DUKE STREET BULWELL,2024-03-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
881134,DUKE STREET BULWELL,2024-03-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.92
881134,DUKE STREET BULWELL,2024-03-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
881134,DUKE STREET BULWELL,2024-03-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,1.76
881134,DUKE STREET BULWELL,2024-03-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-24.65
881134,DUKE STREET BULWELL,2024-03-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.21
881134,DUKE STREET BULWELL,2024-03-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
881134,DUKE STREET BULWELL,2024-03-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
881134,DUKE STREET BULWELL,2024-03-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
881134,DUKE STREET BULWELL,2024-03-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
881134,DUKE STREET BULWELL,2024-03-08T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.28
881134,DUKE STREET BULWELL,2024-03-08T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
881134,DUKE STREET BULWELL,2024-03-08T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.01
881134,DUKE STREET BULWELL,2024-03-08T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.78
881134,DUKE STREET BULWELL,2024-03-08T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.88
881134,DUKE STREET BULWELL,2024-03-08T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.5
881134,DUKE STREET BULWELL,2024-03-08T18:00:00.000+00:00,feeder,5,N Current (RMS),A,52.6
881134,DUKE STREET BULWELL,2024-03-08T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,95.3
881134,DUKE STREET BULWELL,2024-03-08T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,69.8
881134,DUKE STREET BULWELL,2024-03-08T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,105.1
881134,DUKE STREET BULWELL,2024-03-08T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.59
881134,DUKE STREET BULWELL,2024-03-08T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.71
881134,DUKE STREET BULWELL,2024-03-08T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.5
881134,DUKE STREET BULWELL,2024-03-08T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-30.96
881134,DUKE STREET BULWELL,2024-03-08T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-36.19
881134,DUKE STREET BULWELL,2024-03-08T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-36.86
881134,DUKE STREET BULWELL,2024-03-08T18:00:00.000+00:00,feeder,4,N Current (RMS),A,41.5
881134,DUKE STREET BULWELL,2024-03-08T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,138.4
881134,DUKE STREET BULWELL,2024-03-08T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,157.2
881134,DUKE STREET BULWELL,2024-03-08T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,161.0
881134,DUKE STREET BULWELL,2024-03-08T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
881134,DUKE STREET BULWELL,2024-03-08T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
881134,DUKE STREET BULWELL,2024-03-08T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
881134,DUKE STREET BULWELL,2024-03-08T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,-11.76
881134,DUKE STREET BULWELL,2024-03-08T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,-16.81
881134,DUKE STREET BULWELL,2024-03-08T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.92
881134,DUKE STREET BULWELL,2024-03-08T18:00:00.000+00:00,feeder,3,N Current (RMS),A,36.7
881134,DUKE STREET BULWELL,2024-03-08T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
881134,DUKE STREET BULWELL,2024-03-08T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.4
881134,DUKE STREET BULWELL,2024-03-08T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.2
881134,DUKE STREET BULWELL,2024-03-08T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
881134,DUKE STREET BULWELL,2024-03-08T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
881134,DUKE STREET BULWELL,2024-03-08T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.42
881134,DUKE STREET BULWELL,2024-03-08T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.31
881134,DUKE STREET BULWELL,2024-03-08T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.14
881134,DUKE STREET BULWELL,2024-03-08T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.27
881134,DUKE STREET BULWELL,2024-03-08T18:00:00.000+00:00,feeder,2,N Current (RMS),A,29.1
881134,DUKE STREET BULWELL,2024-03-08T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
881134,DUKE STREET BULWELL,2024-03-08T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
881134,DUKE STREET BULWELL,2024-03-08T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
881134,DUKE STREET BULWELL,2024-03-08T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.06
881134,DUKE STREET BULWELL,2024-03-08T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.48
881134,DUKE STREET BULWELL,2024-03-08T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
881134,DUKE STREET BULWELL,2024-03-08T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.24
881134,DUKE STREET BULWELL,2024-03-08T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.39
881134,DUKE STREET BULWELL,2024-03-08T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-17.65
881134,DUKE STREET BULWELL,2024-03-08T18:00:00.000+00:00,feeder,1,N Current (RMS),A,37.0
881134,DUKE STREET BULWELL,2024-03-08T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
881134,DUKE STREET BULWELL,2024-03-08T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
881134,DUKE STREET BULWELL,2024-03-08T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.1
881134,DUKE STREET BULWELL,2024-03-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
881134,DUKE STREET BULWELL,2024-03-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
881134,DUKE STREET BULWELL,2024-03-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
881134,DUKE STREET BULWELL,2024-03-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
881134,DUKE STREET BULWELL,2024-03-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
881134,DUKE STREET BULWELL,2024-03-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
881134,DUKE STREET BULWELL,2024-03-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
881134,DUKE STREET BULWELL,2024-03-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
881134,DUKE STREET BULWELL,2024-03-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
881134,DUKE STREET BULWELL,2024-03-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,3.61
881134,DUKE STREET BULWELL,2024-03-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.58
881134,DUKE STREET BULWELL,2024-03-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.81
881134,DUKE STREET BULWELL,2024-03-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
881134,DUKE STREET BULWELL,2024-03-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
881134,DUKE STREET BULWELL,2024-03-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
881134,DUKE STREET BULWELL,2024-03-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
881134,DUKE STREET BULWELL,2024-03-08T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.5
881134,DUKE STREET BULWELL,2024-03-08T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.66
881134,DUKE STREET BULWELL,2024-03-08T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.26
881134,DUKE STREET BULWELL,2024-03-08T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.56
881134,DUKE STREET BULWELL,2024-03-08T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.92
881134,DUKE STREET BULWELL,2024-03-08T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.06
881134,DUKE STREET BULWELL,2024-03-08T17:50:00.000+00:00,feeder,5,N Current (RMS),A,48.7
881134,DUKE STREET BULWELL,2024-03-08T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,102.7
881134,DUKE STREET BULWELL,2024-03-08T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,74.2
881134,DUKE STREET BULWELL,2024-03-08T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,99.1
881134,DUKE STREET BULWELL,2024-03-08T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.89
881134,DUKE STREET BULWELL,2024-03-08T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.77
881134,DUKE STREET BULWELL,2024-03-08T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.18
881134,DUKE STREET BULWELL,2024-03-08T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-28.77
881134,DUKE STREET BULWELL,2024-03-08T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-36.32
881134,DUKE STREET BULWELL,2024-03-08T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-36.11
881134,DUKE STREET BULWELL,2024-03-08T17:50:00.000+00:00,feeder,4,N Current (RMS),A,38.6
881134,DUKE STREET BULWELL,2024-03-08T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,125.5
881134,DUKE STREET BULWELL,2024-03-08T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,154.7
881134,DUKE STREET BULWELL,2024-03-08T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,153.8
881134,DUKE STREET BULWELL,2024-03-08T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
881134,DUKE STREET BULWELL,2024-03-08T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
881134,DUKE STREET BULWELL,2024-03-08T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
881134,DUKE STREET BULWELL,2024-03-08T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,-13.61
881134,DUKE STREET BULWELL,2024-03-08T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,-18.74
881134,DUKE STREET BULWELL,2024-03-08T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.97
881134,DUKE STREET BULWELL,2024-03-08T17:50:00.000+00:00,feeder,3,N Current (RMS),A,41.9
881134,DUKE STREET BULWELL,2024-03-08T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.3
881134,DUKE STREET BULWELL,2024-03-08T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.6
881134,DUKE STREET BULWELL,2024-03-08T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
881134,DUKE STREET BULWELL,2024-03-08T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
881134,DUKE STREET BULWELL,2024-03-08T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
881134,DUKE STREET BULWELL,2024-03-08T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.97
881134,DUKE STREET BULWELL,2024-03-08T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.74
881134,DUKE STREET BULWELL,2024-03-08T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.52
881134,DUKE STREET BULWELL,2024-03-08T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.68
881134,DUKE STREET BULWELL,2024-03-08T17:50:00.000+00:00,feeder,2,N Current (RMS),A,23.4
881134,DUKE STREET BULWELL,2024-03-08T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
881134,DUKE STREET BULWELL,2024-03-08T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
881134,DUKE STREET BULWELL,2024-03-08T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
881134,DUKE STREET BULWELL,2024-03-08T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
881134,DUKE STREET BULWELL,2024-03-08T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.33
881134,DUKE STREET BULWELL,2024-03-08T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
881134,DUKE STREET BULWELL,2024-03-08T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.38
881134,DUKE STREET BULWELL,2024-03-08T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.96
881134,DUKE STREET BULWELL,2024-03-08T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-17.2
881134,DUKE STREET BULWELL,2024-03-08T17:50:00.000+00:00,feeder,1,N Current (RMS),A,20.1
881134,DUKE STREET BULWELL,2024-03-08T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
881134,DUKE STREET BULWELL,2024-03-08T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
881134,DUKE STREET BULWELL,2024-03-08T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.3
881134,DUKE STREET BULWELL,2024-03-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
881134,DUKE STREET BULWELL,2024-03-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
881134,DUKE STREET BULWELL,2024-03-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
881134,DUKE STREET BULWELL,2024-03-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
881134,DUKE STREET BULWELL,2024-03-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
881134,DUKE STREET BULWELL,2024-03-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
881134,DUKE STREET BULWELL,2024-03-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
881134,DUKE STREET BULWELL,2024-03-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
881134,DUKE STREET BULWELL,2024-03-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
881134,DUKE STREET BULWELL,2024-03-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,7.3
881134,DUKE STREET BULWELL,2024-03-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.64
881134,DUKE STREET BULWELL,2024-03-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.59
881134,DUKE STREET BULWELL,2024-03-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
881134,DUKE STREET BULWELL,2024-03-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
881134,DUKE STREET BULWELL,2024-03-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
881134,DUKE STREET BULWELL,2024-03-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
881134,DUKE STREET BULWELL,2024-03-08T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.67
881134,DUKE STREET BULWELL,2024-03-08T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.77
881134,DUKE STREET BULWELL,2024-03-08T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.8
881134,DUKE STREET BULWELL,2024-03-08T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.52
881134,DUKE STREET BULWELL,2024-03-08T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.12
881134,DUKE STREET BULWELL,2024-03-08T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.69
881134,DUKE STREET BULWELL,2024-03-08T17:40:00.000+00:00,feeder,5,N Current (RMS),A,57.6
881134,DUKE STREET BULWELL,2024-03-08T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,106.9
881134,DUKE STREET BULWELL,2024-03-08T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,75.3
881134,DUKE STREET BULWELL,2024-03-08T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,110.2
881134,DUKE STREET BULWELL,2024-03-08T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.93
881134,DUKE STREET BULWELL,2024-03-08T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.94
881134,DUKE STREET BULWELL,2024-03-08T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.36
881134,DUKE STREET BULWELL,2024-03-08T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-24.56
881134,DUKE STREET BULWELL,2024-03-08T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-33.0
881134,DUKE STREET BULWELL,2024-03-08T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-32.05
881134,DUKE STREET BULWELL,2024-03-08T17:40:00.000+00:00,feeder,4,N Current (RMS),A,26.7
881134,DUKE STREET BULWELL,2024-03-08T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,103.8
881134,DUKE STREET BULWELL,2024-03-08T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,137.3
881134,DUKE STREET BULWELL,2024-03-08T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,134.2
881134,DUKE STREET BULWELL,2024-03-08T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
881134,DUKE STREET BULWELL,2024-03-08T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
881134,DUKE STREET BULWELL,2024-03-08T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
881134,DUKE STREET BULWELL,2024-03-08T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,-26.05
881134,DUKE STREET BULWELL,2024-03-08T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,-15.54
881134,DUKE STREET BULWELL,2024-03-08T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.22
881134,DUKE STREET BULWELL,2024-03-08T17:40:00.000+00:00,feeder,3,N Current (RMS),A,50.7
881134,DUKE STREET BULWELL,2024-03-08T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,107.2
881134,DUKE STREET BULWELL,2024-03-08T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.3
881134,DUKE STREET BULWELL,2024-03-08T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
881134,DUKE STREET BULWELL,2024-03-08T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
881134,DUKE STREET BULWELL,2024-03-08T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
881134,DUKE STREET BULWELL,2024-03-08T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.95
881134,DUKE STREET BULWELL,2024-03-08T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.09
881134,DUKE STREET BULWELL,2024-03-08T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
881134,DUKE STREET BULWELL,2024-03-08T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.06
881134,DUKE STREET BULWELL,2024-03-08T17:40:00.000+00:00,feeder,2,N Current (RMS),A,23.8
881134,DUKE STREET BULWELL,2024-03-08T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
881134,DUKE STREET BULWELL,2024-03-08T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
881134,DUKE STREET BULWELL,2024-03-08T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
881134,DUKE STREET BULWELL,2024-03-08T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
881134,DUKE STREET BULWELL,2024-03-08T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.67
881134,DUKE STREET BULWELL,2024-03-08T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.58
881134,DUKE STREET BULWELL,2024-03-08T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.44
881134,DUKE STREET BULWELL,2024-03-08T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.02
881134,DUKE STREET BULWELL,2024-03-08T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-16.23
881134,DUKE STREET BULWELL,2024-03-08T17:40:00.000+00:00,feeder,1,N Current (RMS),A,20.4
881134,DUKE STREET BULWELL,2024-03-08T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
881134,DUKE STREET BULWELL,2024-03-08T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.8
881134,DUKE STREET BULWELL,2024-03-08T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
881134,DUKE STREET BULWELL,2024-03-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
881134,DUKE STREET BULWELL,2024-03-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
881134,DUKE STREET BULWELL,2024-03-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
881134,DUKE STREET BULWELL,2024-03-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
881134,DUKE STREET BULWELL,2024-03-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
881134,DUKE STREET BULWELL,2024-03-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
881134,DUKE STREET BULWELL,2024-03-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
881134,DUKE STREET BULWELL,2024-03-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
881134,DUKE STREET BULWELL,2024-03-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
881134,DUKE STREET BULWELL,2024-03-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,1.43
881134,DUKE STREET BULWELL,2024-03-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.39
881134,DUKE STREET BULWELL,2024-03-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,0.7
881134,DUKE STREET BULWELL,2024-03-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
881134,DUKE STREET BULWELL,2024-03-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
881134,DUKE STREET BULWELL,2024-03-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
881134,DUKE STREET BULWELL,2024-03-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
881134,DUKE STREET BULWELL,2024-03-08T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
881134,DUKE STREET BULWELL,2024-03-08T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
881134,DUKE STREET BULWELL,2024-03-08T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.22
881134,DUKE STREET BULWELL,2024-03-08T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.65
881134,DUKE STREET BULWELL,2024-03-08T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.06
881134,DUKE STREET BULWELL,2024-03-08T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.06
881134,DUKE STREET BULWELL,2024-03-08T17:30:00.000+00:00,feeder,5,N Current (RMS),A,61.9
881134,DUKE STREET BULWELL,2024-03-08T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,108.1
881134,DUKE STREET BULWELL,2024-03-08T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,75.4
881134,DUKE STREET BULWELL,2024-03-08T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,112.4
881134,DUKE STREET BULWELL,2024-03-08T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
881134,DUKE STREET BULWELL,2024-03-08T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
881134,DUKE STREET BULWELL,2024-03-08T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
881134,DUKE STREET BULWELL,2024-03-08T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-20.57
881134,DUKE STREET BULWELL,2024-03-08T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-27.56
881134,DUKE STREET BULWELL,2024-03-08T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-29.99
881134,DUKE STREET BULWELL,2024-03-08T17:30:00.000+00:00,feeder,4,N Current (RMS),A,24.7
881134,DUKE STREET BULWELL,2024-03-08T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,86.8
881134,DUKE STREET BULWELL,2024-03-08T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,116.3
881134,DUKE STREET BULWELL,2024-03-08T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,125.6
881134,DUKE STREET BULWELL,2024-03-08T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
881134,DUKE STREET BULWELL,2024-03-08T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
881134,DUKE STREET BULWELL,2024-03-08T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
881134,DUKE STREET BULWELL,2024-03-08T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,-28.5
881134,DUKE STREET BULWELL,2024-03-08T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,-14.06
881134,DUKE STREET BULWELL,2024-03-08T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.7
881134,DUKE STREET BULWELL,2024-03-08T17:30:00.000+00:00,feeder,3,N Current (RMS),A,59.7
881134,DUKE STREET BULWELL,2024-03-08T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,118.1
881134,DUKE STREET BULWELL,2024-03-08T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.3
881134,DUKE STREET BULWELL,2024-03-08T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
881134,DUKE STREET BULWELL,2024-03-08T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
881134,DUKE STREET BULWELL,2024-03-08T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
881134,DUKE STREET BULWELL,2024-03-08T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.97
881134,DUKE STREET BULWELL,2024-03-08T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.56
881134,DUKE STREET BULWELL,2024-03-08T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.93
881134,DUKE STREET BULWELL,2024-03-08T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.62
881134,DUKE STREET BULWELL,2024-03-08T17:30:00.000+00:00,feeder,2,N Current (RMS),A,43.8
881134,DUKE STREET BULWELL,2024-03-08T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
881134,DUKE STREET BULWELL,2024-03-08T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.0
881134,DUKE STREET BULWELL,2024-03-08T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
881134,DUKE STREET BULWELL,2024-03-08T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.25
881134,DUKE STREET BULWELL,2024-03-08T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
881134,DUKE STREET BULWELL,2024-03-08T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.53
881134,DUKE STREET BULWELL,2024-03-08T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.96
881134,DUKE STREET BULWELL,2024-03-08T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.81
881134,DUKE STREET BULWELL,2024-03-08T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-16.26
881134,DUKE STREET BULWELL,2024-03-08T17:30:00.000+00:00,feeder,1,N Current (RMS),A,34.2
881134,DUKE STREET BULWELL,2024-03-08T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
881134,DUKE STREET BULWELL,2024-03-08T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
881134,DUKE STREET BULWELL,2024-03-08T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.9
881134,DUKE STREET BULWELL,2024-03-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
881134,DUKE STREET BULWELL,2024-03-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
881134,DUKE STREET BULWELL,2024-03-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
881134,DUKE STREET BULWELL,2024-03-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
881134,DUKE STREET BULWELL,2024-03-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
881134,DUKE STREET BULWELL,2024-03-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
881134,DUKE STREET BULWELL,2024-03-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
881134,DUKE STREET BULWELL,2024-03-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
881134,DUKE STREET BULWELL,2024-03-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
881134,DUKE STREET BULWELL,2024-03-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,0.09
881134,DUKE STREET BULWELL,2024-03-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,2.17
881134,DUKE STREET BULWELL,2024-03-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,5.13
881134,DUKE STREET BULWELL,2024-03-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,141.1
881134,DUKE STREET BULWELL,2024-03-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
881134,DUKE STREET BULWELL,2024-03-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
881134,DUKE STREET BULWELL,2024-03-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
881134,DUKE STREET BULWELL,2024-03-08T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.34
881134,DUKE STREET BULWELL,2024-03-08T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
881134,DUKE STREET BULWELL,2024-03-08T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.77
881134,DUKE STREET BULWELL,2024-03-08T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.75
881134,DUKE STREET BULWELL,2024-03-08T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.49
881134,DUKE STREET BULWELL,2024-03-08T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,29.38
881134,DUKE STREET BULWELL,2024-03-08T17:20:00.000+00:00,feeder,5,N Current (RMS),A,65.5
881134,DUKE STREET BULWELL,2024-03-08T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,116.8
881134,DUKE STREET BULWELL,2024-03-08T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,81.1
881134,DUKE STREET BULWELL,2024-03-08T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,122.6
881134,DUKE STREET BULWELL,2024-03-08T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
881134,DUKE STREET BULWELL,2024-03-08T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
881134,DUKE STREET BULWELL,2024-03-08T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.75
881134,DUKE STREET BULWELL,2024-03-08T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-23.13
881134,DUKE STREET BULWELL,2024-03-08T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-30.55
881134,DUKE STREET BULWELL,2024-03-08T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-34.5
881134,DUKE STREET BULWELL,2024-03-08T17:20:00.000+00:00,feeder,4,N Current (RMS),A,29.6
881134,DUKE STREET BULWELL,2024-03-08T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,101.0
881134,DUKE STREET BULWELL,2024-03-08T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,130.6
881134,DUKE STREET BULWELL,2024-03-08T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,144.6
881134,DUKE STREET BULWELL,2024-03-08T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
881134,DUKE STREET BULWELL,2024-03-08T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.1
881134,DUKE STREET BULWELL,2024-03-08T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
881134,DUKE STREET BULWELL,2024-03-08T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,-27.94
881134,DUKE STREET BULWELL,2024-03-08T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,-14.97
881134,DUKE STREET BULWELL,2024-03-08T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.57
881134,DUKE STREET BULWELL,2024-03-08T17:20:00.000+00:00,feeder,3,N Current (RMS),A,56.5
881134,DUKE STREET BULWELL,2024-03-08T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,115.4
881134,DUKE STREET BULWELL,2024-03-08T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.2
881134,DUKE STREET BULWELL,2024-03-08T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
881134,DUKE STREET BULWELL,2024-03-08T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
881134,DUKE STREET BULWELL,2024-03-08T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.28
881134,DUKE STREET BULWELL,2024-03-08T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.29
881134,DUKE STREET BULWELL,2024-03-08T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.52
881134,DUKE STREET BULWELL,2024-03-08T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.57
881134,DUKE STREET BULWELL,2024-03-08T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.54
881134,DUKE STREET BULWELL,2024-03-08T17:20:00.000+00:00,feeder,2,N Current (RMS),A,49.6
881134,DUKE STREET BULWELL,2024-03-08T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
881134,DUKE STREET BULWELL,2024-03-08T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.8
881134,DUKE STREET BULWELL,2024-03-08T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.3
881134,DUKE STREET BULWELL,2024-03-08T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
881134,DUKE STREET BULWELL,2024-03-08T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
881134,DUKE STREET BULWELL,2024-03-08T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
881134,DUKE STREET BULWELL,2024-03-08T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.32
881134,DUKE STREET BULWELL,2024-03-08T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.72
881134,DUKE STREET BULWELL,2024-03-08T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-16.45
881134,DUKE STREET BULWELL,2024-03-08T17:20:00.000+00:00,feeder,1,N Current (RMS),A,25.4
881134,DUKE STREET BULWELL,2024-03-08T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
881134,DUKE STREET BULWELL,2024-03-08T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
881134,DUKE STREET BULWELL,2024-03-08T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.1
881134,DUKE STREET BULWELL,2024-03-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
881134,DUKE STREET BULWELL,2024-03-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
881134,DUKE STREET BULWELL,2024-03-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
881134,DUKE STREET BULWELL,2024-03-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
881134,DUKE STREET BULWELL,2024-03-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
881134,DUKE STREET BULWELL,2024-03-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
881134,DUKE STREET BULWELL,2024-03-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
881134,DUKE STREET BULWELL,2024-03-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
881134,DUKE STREET BULWELL,2024-03-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
