Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.48
881134,DUKE STREET BULWELL,2024-03-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,2.26
881134,DUKE STREET BULWELL,2024-03-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,4.53
881134,DUKE STREET BULWELL,2024-03-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,113.4
881134,DUKE STREET BULWELL,2024-03-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
881134,DUKE STREET BULWELL,2024-03-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
881134,DUKE STREET BULWELL,2024-03-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
881134,DUKE STREET BULWELL,2024-03-08T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.51
881134,DUKE STREET BULWELL,2024-03-08T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
881134,DUKE STREET BULWELL,2024-03-08T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.82
881134,DUKE STREET BULWELL,2024-03-08T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.89
881134,DUKE STREET BULWELL,2024-03-08T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.9
881134,DUKE STREET BULWELL,2024-03-08T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.27
881134,DUKE STREET BULWELL,2024-03-08T17:10:00.000+00:00,feeder,5,N Current (RMS),A,63.7
881134,DUKE STREET BULWELL,2024-03-08T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,117.3
881134,DUKE STREET BULWELL,2024-03-08T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,86.9
881134,DUKE STREET BULWELL,2024-03-08T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,126.5
881134,DUKE STREET BULWELL,2024-03-08T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.65
881134,DUKE STREET BULWELL,2024-03-08T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.19
881134,DUKE STREET BULWELL,2024-03-08T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-8.44
881134,DUKE STREET BULWELL,2024-03-08T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-39.03
881134,DUKE STREET BULWELL,2024-03-08T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-37.27
881134,DUKE STREET BULWELL,2024-03-08T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-46.12
881134,DUKE STREET BULWELL,2024-03-08T17:10:00.000+00:00,feeder,4,N Current (RMS),A,44.1
881134,DUKE STREET BULWELL,2024-03-08T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,165.2
881134,DUKE STREET BULWELL,2024-03-08T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,158.6
881134,DUKE STREET BULWELL,2024-03-08T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,194.9
881134,DUKE STREET BULWELL,2024-03-08T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
881134,DUKE STREET BULWELL,2024-03-08T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
881134,DUKE STREET BULWELL,2024-03-08T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
881134,DUKE STREET BULWELL,2024-03-08T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,-29.33
881134,DUKE STREET BULWELL,2024-03-08T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,-18.75
881134,DUKE STREET BULWELL,2024-03-08T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.24
881134,DUKE STREET BULWELL,2024-03-08T17:10:00.000+00:00,feeder,3,N Current (RMS),A,62.0
881134,DUKE STREET BULWELL,2024-03-08T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,121.4
881134,DUKE STREET BULWELL,2024-03-08T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.1
881134,DUKE STREET BULWELL,2024-03-08T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
881134,DUKE STREET BULWELL,2024-03-08T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
881134,DUKE STREET BULWELL,2024-03-08T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.64
881134,DUKE STREET BULWELL,2024-03-08T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.29
881134,DUKE STREET BULWELL,2024-03-08T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.29
881134,DUKE STREET BULWELL,2024-03-08T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.45
881134,DUKE STREET BULWELL,2024-03-08T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.4
881134,DUKE STREET BULWELL,2024-03-08T17:10:00.000+00:00,feeder,2,N Current (RMS),A,52.6
881134,DUKE STREET BULWELL,2024-03-08T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.3
881134,DUKE STREET BULWELL,2024-03-08T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.7
881134,DUKE STREET BULWELL,2024-03-08T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.2
881134,DUKE STREET BULWELL,2024-03-08T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.46
881134,DUKE STREET BULWELL,2024-03-08T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.68
881134,DUKE STREET BULWELL,2024-03-08T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
881134,DUKE STREET BULWELL,2024-03-08T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.95
881134,DUKE STREET BULWELL,2024-03-08T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.25
881134,DUKE STREET BULWELL,2024-03-08T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-17.88
881134,DUKE STREET BULWELL,2024-03-08T17:10:00.000+00:00,feeder,1,N Current (RMS),A,22.4
881134,DUKE STREET BULWELL,2024-03-08T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
881134,DUKE STREET BULWELL,2024-03-08T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.4
881134,DUKE STREET BULWELL,2024-03-08T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.6
881134,DUKE STREET BULWELL,2024-03-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
881134,DUKE STREET BULWELL,2024-03-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
881134,DUKE STREET BULWELL,2024-03-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
881134,DUKE STREET BULWELL,2024-03-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
881134,DUKE STREET BULWELL,2024-03-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
881134,DUKE STREET BULWELL,2024-03-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
881134,DUKE STREET BULWELL,2024-03-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
881134,DUKE STREET BULWELL,2024-03-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
881134,DUKE STREET BULWELL,2024-03-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
881134,DUKE STREET BULWELL,2024-03-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.24
881134,DUKE STREET BULWELL,2024-03-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,1.58
881134,DUKE STREET BULWELL,2024-03-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.08
881134,DUKE STREET BULWELL,2024-03-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,115.7
881134,DUKE STREET BULWELL,2024-03-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
881134,DUKE STREET BULWELL,2024-03-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
881134,DUKE STREET BULWELL,2024-03-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
881134,DUKE STREET BULWELL,2024-03-08T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.95
881134,DUKE STREET BULWELL,2024-03-08T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.56
881134,DUKE STREET BULWELL,2024-03-08T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.22
881134,DUKE STREET BULWELL,2024-03-08T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.89
881134,DUKE STREET BULWELL,2024-03-08T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.69
881134,DUKE STREET BULWELL,2024-03-08T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,32.01
881134,DUKE STREET BULWELL,2024-03-08T17:00:00.000+00:00,feeder,5,N Current (RMS),A,65.9
881134,DUKE STREET BULWELL,2024-03-08T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,108.9
881134,DUKE STREET BULWELL,2024-03-08T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,94.6
881134,DUKE STREET BULWELL,2024-03-08T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,133.4
881134,DUKE STREET BULWELL,2024-03-08T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.06
881134,DUKE STREET BULWELL,2024-03-08T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.25
881134,DUKE STREET BULWELL,2024-03-08T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-8.85
881134,DUKE STREET BULWELL,2024-03-08T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-36.3
881134,DUKE STREET BULWELL,2024-03-08T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-35.26
881134,DUKE STREET BULWELL,2024-03-08T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-49.5
881134,DUKE STREET BULWELL,2024-03-08T17:00:00.000+00:00,feeder,4,N Current (RMS),A,47.0
881134,DUKE STREET BULWELL,2024-03-08T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,154.7
881134,DUKE STREET BULWELL,2024-03-08T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,151.1
881134,DUKE STREET BULWELL,2024-03-08T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,209.3
881134,DUKE STREET BULWELL,2024-03-08T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
881134,DUKE STREET BULWELL,2024-03-08T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.63
881134,DUKE STREET BULWELL,2024-03-08T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
881134,DUKE STREET BULWELL,2024-03-08T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,-31.1
881134,DUKE STREET BULWELL,2024-03-08T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,-25.77
881134,DUKE STREET BULWELL,2024-03-08T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.05
881134,DUKE STREET BULWELL,2024-03-08T17:00:00.000+00:00,feeder,3,N Current (RMS),A,53.5
881134,DUKE STREET BULWELL,2024-03-08T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,128.4
881134,DUKE STREET BULWELL,2024-03-08T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,107.0
881134,DUKE STREET BULWELL,2024-03-08T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.9
881134,DUKE STREET BULWELL,2024-03-08T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
881134,DUKE STREET BULWELL,2024-03-08T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.91
881134,DUKE STREET BULWELL,2024-03-08T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.05
881134,DUKE STREET BULWELL,2024-03-08T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.2
881134,DUKE STREET BULWELL,2024-03-08T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.08
881134,DUKE STREET BULWELL,2024-03-08T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.21
881134,DUKE STREET BULWELL,2024-03-08T17:00:00.000+00:00,feeder,2,N Current (RMS),A,37.1
881134,DUKE STREET BULWELL,2024-03-08T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.9
881134,DUKE STREET BULWELL,2024-03-08T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.7
881134,DUKE STREET BULWELL,2024-03-08T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.4
881134,DUKE STREET BULWELL,2024-03-08T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.98
881134,DUKE STREET BULWELL,2024-03-08T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
881134,DUKE STREET BULWELL,2024-03-08T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.94
881134,DUKE STREET BULWELL,2024-03-08T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.1
881134,DUKE STREET BULWELL,2024-03-08T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.88
881134,DUKE STREET BULWELL,2024-03-08T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,-15.29
881134,DUKE STREET BULWELL,2024-03-08T17:00:00.000+00:00,feeder,1,N Current (RMS),A,23.8
881134,DUKE STREET BULWELL,2024-03-08T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.5
881134,DUKE STREET BULWELL,2024-03-08T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.1
881134,DUKE STREET BULWELL,2024-03-08T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
881134,DUKE STREET BULWELL,2024-03-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
881134,DUKE STREET BULWELL,2024-03-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
881134,DUKE STREET BULWELL,2024-03-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
881134,DUKE STREET BULWELL,2024-03-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
881134,DUKE STREET BULWELL,2024-03-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
881134,DUKE STREET BULWELL,2024-03-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
881134,DUKE STREET BULWELL,2024-03-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
881134,DUKE STREET BULWELL,2024-03-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
881134,DUKE STREET BULWELL,2024-03-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
881134,DUKE STREET BULWELL,2024-03-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.22
881134,DUKE STREET BULWELL,2024-03-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-8.38
881134,DUKE STREET BULWELL,2024-03-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.52
881134,DUKE STREET BULWELL,2024-03-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
881134,DUKE STREET BULWELL,2024-03-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
881134,DUKE STREET BULWELL,2024-03-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
881134,DUKE STREET BULWELL,2024-03-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
881134,DUKE STREET BULWELL,2024-03-08T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.25
881134,DUKE STREET BULWELL,2024-03-08T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.98
881134,DUKE STREET BULWELL,2024-03-08T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.71
881134,DUKE STREET BULWELL,2024-03-08T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.2
881134,DUKE STREET BULWELL,2024-03-08T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.44
881134,DUKE STREET BULWELL,2024-03-08T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,31.3
881134,DUKE STREET BULWELL,2024-03-08T16:50:00.000+00:00,feeder,5,N Current (RMS),A,65.2
881134,DUKE STREET BULWELL,2024-03-08T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,110.7
881134,DUKE STREET BULWELL,2024-03-08T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,93.4
881134,DUKE STREET BULWELL,2024-03-08T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,130.6
881134,DUKE STREET BULWELL,2024-03-08T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.87
881134,DUKE STREET BULWELL,2024-03-08T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.54
881134,DUKE STREET BULWELL,2024-03-08T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.1
881134,DUKE STREET BULWELL,2024-03-08T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-35.05
881134,DUKE STREET BULWELL,2024-03-08T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-37.8
881134,DUKE STREET BULWELL,2024-03-08T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-44.32
881134,DUKE STREET BULWELL,2024-03-08T16:50:00.000+00:00,feeder,4,N Current (RMS),A,43.6
881134,DUKE STREET BULWELL,2024-03-08T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,152.1
881134,DUKE STREET BULWELL,2024-03-08T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,161.1
881134,DUKE STREET BULWELL,2024-03-08T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,188.4
881134,DUKE STREET BULWELL,2024-03-08T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
881134,DUKE STREET BULWELL,2024-03-08T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
881134,DUKE STREET BULWELL,2024-03-08T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
881134,DUKE STREET BULWELL,2024-03-08T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,-35.87
881134,DUKE STREET BULWELL,2024-03-08T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,-27.03
881134,DUKE STREET BULWELL,2024-03-08T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.27
881134,DUKE STREET BULWELL,2024-03-08T16:50:00.000+00:00,feeder,3,N Current (RMS),A,55.3
881134,DUKE STREET BULWELL,2024-03-08T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,147.8
881134,DUKE STREET BULWELL,2024-03-08T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,111.7
881134,DUKE STREET BULWELL,2024-03-08T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
881134,DUKE STREET BULWELL,2024-03-08T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
881134,DUKE STREET BULWELL,2024-03-08T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
881134,DUKE STREET BULWELL,2024-03-08T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.18
881134,DUKE STREET BULWELL,2024-03-08T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.46
881134,DUKE STREET BULWELL,2024-03-08T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.86
881134,DUKE STREET BULWELL,2024-03-08T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.18
881134,DUKE STREET BULWELL,2024-03-08T16:50:00.000+00:00,feeder,2,N Current (RMS),A,42.0
881134,DUKE STREET BULWELL,2024-03-08T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.7
881134,DUKE STREET BULWELL,2024-03-08T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
881134,DUKE STREET BULWELL,2024-03-08T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,83.4
881134,DUKE STREET BULWELL,2024-03-08T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.58
881134,DUKE STREET BULWELL,2024-03-08T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.12
881134,DUKE STREET BULWELL,2024-03-08T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.83
881134,DUKE STREET BULWELL,2024-03-08T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.31
881134,DUKE STREET BULWELL,2024-03-08T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.01
881134,DUKE STREET BULWELL,2024-03-08T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-16.75
881134,DUKE STREET BULWELL,2024-03-08T16:50:00.000+00:00,feeder,1,N Current (RMS),A,22.0
881134,DUKE STREET BULWELL,2024-03-08T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
881134,DUKE STREET BULWELL,2024-03-08T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
881134,DUKE STREET BULWELL,2024-03-08T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
881134,DUKE STREET BULWELL,2024-03-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
881134,DUKE STREET BULWELL,2024-03-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
881134,DUKE STREET BULWELL,2024-03-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
881134,DUKE STREET BULWELL,2024-03-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
881134,DUKE STREET BULWELL,2024-03-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
881134,DUKE STREET BULWELL,2024-03-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
881134,DUKE STREET BULWELL,2024-03-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
881134,DUKE STREET BULWELL,2024-03-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
881134,DUKE STREET BULWELL,2024-03-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
881134,DUKE STREET BULWELL,2024-03-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.95
881134,DUKE STREET BULWELL,2024-03-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.52
881134,DUKE STREET BULWELL,2024-03-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,6.69
881134,DUKE STREET BULWELL,2024-03-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,80.4
881134,DUKE STREET BULWELL,2024-03-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
881134,DUKE STREET BULWELL,2024-03-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
881134,DUKE STREET BULWELL,2024-03-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
881134,DUKE STREET BULWELL,2024-03-08T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.45
881134,DUKE STREET BULWELL,2024-03-08T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.82
881134,DUKE STREET BULWELL,2024-03-08T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.47
881134,DUKE STREET BULWELL,2024-03-08T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.03
881134,DUKE STREET BULWELL,2024-03-08T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.89
881134,DUKE STREET BULWELL,2024-03-08T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,34.61
881134,DUKE STREET BULWELL,2024-03-08T16:40:00.000+00:00,feeder,5,N Current (RMS),A,72.0
881134,DUKE STREET BULWELL,2024-03-08T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,109.0
881134,DUKE STREET BULWELL,2024-03-08T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,94.8
881134,DUKE STREET BULWELL,2024-03-08T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,143.6
881134,DUKE STREET BULWELL,2024-03-08T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.25
881134,DUKE STREET BULWELL,2024-03-08T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.17
881134,DUKE STREET BULWELL,2024-03-08T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.35
881134,DUKE STREET BULWELL,2024-03-08T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-21.92
881134,DUKE STREET BULWELL,2024-03-08T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-29.05
881134,DUKE STREET BULWELL,2024-03-08T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-29.17
881134,DUKE STREET BULWELL,2024-03-08T16:40:00.000+00:00,feeder,4,N Current (RMS),A,20.0
881134,DUKE STREET BULWELL,2024-03-08T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,91.3
881134,DUKE STREET BULWELL,2024-03-08T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,120.6
881134,DUKE STREET BULWELL,2024-03-08T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,120.4
881134,DUKE STREET BULWELL,2024-03-08T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
881134,DUKE STREET BULWELL,2024-03-08T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
881134,DUKE STREET BULWELL,2024-03-08T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
881134,DUKE STREET BULWELL,2024-03-08T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,-33.0
881134,DUKE STREET BULWELL,2024-03-08T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,-30.39
881134,DUKE STREET BULWELL,2024-03-08T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.72
881134,DUKE STREET BULWELL,2024-03-08T16:40:00.000+00:00,feeder,3,N Current (RMS),A,58.7
881134,DUKE STREET BULWELL,2024-03-08T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,135.2
881134,DUKE STREET BULWELL,2024-03-08T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,125.0
881134,DUKE STREET BULWELL,2024-03-08T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
881134,DUKE STREET BULWELL,2024-03-08T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
881134,DUKE STREET BULWELL,2024-03-08T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.92
881134,DUKE STREET BULWELL,2024-03-08T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.67
881134,DUKE STREET BULWELL,2024-03-08T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.06
881134,DUKE STREET BULWELL,2024-03-08T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.38
881134,DUKE STREET BULWELL,2024-03-08T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.71
881134,DUKE STREET BULWELL,2024-03-08T16:40:00.000+00:00,feeder,2,N Current (RMS),A,43.7
881134,DUKE STREET BULWELL,2024-03-08T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,82.9
881134,DUKE STREET BULWELL,2024-03-08T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.9
881134,DUKE STREET BULWELL,2024-03-08T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.6
881134,DUKE STREET BULWELL,2024-03-08T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
881134,DUKE STREET BULWELL,2024-03-08T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
881134,DUKE STREET BULWELL,2024-03-08T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
881134,DUKE STREET BULWELL,2024-03-08T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.66
881134,DUKE STREET BULWELL,2024-03-08T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.62
881134,DUKE STREET BULWELL,2024-03-08T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-17.11
881134,DUKE STREET BULWELL,2024-03-08T16:40:00.000+00:00,feeder,1,N Current (RMS),A,24.0
881134,DUKE STREET BULWELL,2024-03-08T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.4
881134,DUKE STREET BULWELL,2024-03-08T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.1
881134,DUKE STREET BULWELL,2024-03-08T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
881134,DUKE STREET BULWELL,2024-03-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
881134,DUKE STREET BULWELL,2024-03-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
881134,DUKE STREET BULWELL,2024-03-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
881134,DUKE STREET BULWELL,2024-03-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
881134,DUKE STREET BULWELL,2024-03-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
881134,DUKE STREET BULWELL,2024-03-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
881134,DUKE STREET BULWELL,2024-03-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.42
881134,DUKE STREET BULWELL,2024-03-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.35
881134,DUKE STREET BULWELL,2024-03-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
881134,DUKE STREET BULWELL,2024-03-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,6.84
881134,DUKE STREET BULWELL,2024-03-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.55
881134,DUKE STREET BULWELL,2024-03-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.76
881134,DUKE STREET BULWELL,2024-03-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
881134,DUKE STREET BULWELL,2024-03-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
881134,DUKE STREET BULWELL,2024-03-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
881134,DUKE STREET BULWELL,2024-03-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
881134,DUKE STREET BULWELL,2024-03-08T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.03
881134,DUKE STREET BULWELL,2024-03-08T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.04
881134,DUKE STREET BULWELL,2024-03-08T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.77
881134,DUKE STREET BULWELL,2024-03-08T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.95
881134,DUKE STREET BULWELL,2024-03-08T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.58
881134,DUKE STREET BULWELL,2024-03-08T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.63
881134,DUKE STREET BULWELL,2024-03-08T16:30:00.000+00:00,feeder,5,N Current (RMS),A,51.5
881134,DUKE STREET BULWELL,2024-03-08T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,104.5
881134,DUKE STREET BULWELL,2024-03-08T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,101.9
881134,DUKE STREET BULWELL,2024-03-08T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,127.2
881134,DUKE STREET BULWELL,2024-03-08T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
881134,DUKE STREET BULWELL,2024-03-08T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
881134,DUKE STREET BULWELL,2024-03-08T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.81
881134,DUKE STREET BULWELL,2024-03-08T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-30.29
881134,DUKE STREET BULWELL,2024-03-08T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-39.16
881134,DUKE STREET BULWELL,2024-03-08T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-39.36
881134,DUKE STREET BULWELL,2024-03-08T16:30:00.000+00:00,feeder,4,N Current (RMS),A,31.4
881134,DUKE STREET BULWELL,2024-03-08T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,127.6
881134,DUKE STREET BULWELL,2024-03-08T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,163.9
881134,DUKE STREET BULWELL,2024-03-08T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,163.0
881134,DUKE STREET BULWELL,2024-03-08T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.93
881134,DUKE STREET BULWELL,2024-03-08T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
881134,DUKE STREET BULWELL,2024-03-08T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.3
881134,DUKE STREET BULWELL,2024-03-08T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,-35.54
881134,DUKE STREET BULWELL,2024-03-08T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,-30.8
881134,DUKE STREET BULWELL,2024-03-08T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.94
881134,DUKE STREET BULWELL,2024-03-08T16:30:00.000+00:00,feeder,3,N Current (RMS),A,57.5
881134,DUKE STREET BULWELL,2024-03-08T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,146.1
881134,DUKE STREET BULWELL,2024-03-08T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,126.6
881134,DUKE STREET BULWELL,2024-03-08T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.8
881134,DUKE STREET BULWELL,2024-03-08T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
881134,DUKE STREET BULWELL,2024-03-08T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.24
881134,DUKE STREET BULWELL,2024-03-08T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.81
881134,DUKE STREET BULWELL,2024-03-08T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.24
881134,DUKE STREET BULWELL,2024-03-08T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.98
881134,DUKE STREET BULWELL,2024-03-08T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.57
881134,DUKE STREET BULWELL,2024-03-08T16:30:00.000+00:00,feeder,2,N Current (RMS),A,44.9
881134,DUKE STREET BULWELL,2024-03-08T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.7
881134,DUKE STREET BULWELL,2024-03-08T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
881134,DUKE STREET BULWELL,2024-03-08T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.2
881134,DUKE STREET BULWELL,2024-03-08T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.59
881134,DUKE STREET BULWELL,2024-03-08T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
881134,DUKE STREET BULWELL,2024-03-08T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.08
881134,DUKE STREET BULWELL,2024-03-08T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.66
881134,DUKE STREET BULWELL,2024-03-08T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.53
881134,DUKE STREET BULWELL,2024-03-08T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-15.66
881134,DUKE STREET BULWELL,2024-03-08T16:30:00.000+00:00,feeder,1,N Current (RMS),A,37.5
881134,DUKE STREET BULWELL,2024-03-08T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,83.6
881134,DUKE STREET BULWELL,2024-03-08T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.9
881134,DUKE STREET BULWELL,2024-03-08T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
881134,DUKE STREET BULWELL,2024-03-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
881134,DUKE STREET BULWELL,2024-03-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
881134,DUKE STREET BULWELL,2024-03-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
881134,DUKE STREET BULWELL,2024-03-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
881134,DUKE STREET BULWELL,2024-03-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
881134,DUKE STREET BULWELL,2024-03-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
881134,DUKE STREET BULWELL,2024-03-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
881134,DUKE STREET BULWELL,2024-03-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
881134,DUKE STREET BULWELL,2024-03-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.16
881134,DUKE STREET BULWELL,2024-03-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,0.03
881134,DUKE STREET BULWELL,2024-03-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.88
881134,DUKE STREET BULWELL,2024-03-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.12
881134,DUKE STREET BULWELL,2024-03-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
881134,DUKE STREET BULWELL,2024-03-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
881134,DUKE STREET BULWELL,2024-03-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
881134,DUKE STREET BULWELL,2024-03-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
881134,DUKE STREET BULWELL,2024-03-08T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.35
881134,DUKE STREET BULWELL,2024-03-08T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.51
881134,DUKE STREET BULWELL,2024-03-08T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.86
881134,DUKE STREET BULWELL,2024-03-08T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.8
881134,DUKE STREET BULWELL,2024-03-08T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.14
881134,DUKE STREET BULWELL,2024-03-08T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,29.58
881134,DUKE STREET BULWELL,2024-03-08T16:20:00.000+00:00,feeder,5,N Current (RMS),A,50.9
881134,DUKE STREET BULWELL,2024-03-08T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,115.9
881134,DUKE STREET BULWELL,2024-03-08T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,95.4
881134,DUKE STREET BULWELL,2024-03-08T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,122.9
881134,DUKE STREET BULWELL,2024-03-08T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.5
881134,DUKE STREET BULWELL,2024-03-08T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.06
881134,DUKE STREET BULWELL,2024-03-08T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.7
881134,DUKE STREET BULWELL,2024-03-08T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-33.97
881134,DUKE STREET BULWELL,2024-03-08T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-44.85
881134,DUKE STREET BULWELL,2024-03-08T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-44.46
881134,DUKE STREET BULWELL,2024-03-08T16:20:00.000+00:00,feeder,4,N Current (RMS),A,30.2
881134,DUKE STREET BULWELL,2024-03-08T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,142.0
881134,DUKE STREET BULWELL,2024-03-08T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,185.5
881134,DUKE STREET BULWELL,2024-03-08T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,184.8
881134,DUKE STREET BULWELL,2024-03-08T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.04
881134,DUKE STREET BULWELL,2024-03-08T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
881134,DUKE STREET BULWELL,2024-03-08T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.89
881134,DUKE STREET BULWELL,2024-03-08T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,-36.22
881134,DUKE STREET BULWELL,2024-03-08T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,-32.25
881134,DUKE STREET BULWELL,2024-03-08T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.43
881134,DUKE STREET BULWELL,2024-03-08T16:20:00.000+00:00,feeder,3,N Current (RMS),A,57.0
881134,DUKE STREET BULWELL,2024-03-08T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,148.8
881134,DUKE STREET BULWELL,2024-03-08T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,131.9
881134,DUKE STREET BULWELL,2024-03-08T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
881134,DUKE STREET BULWELL,2024-03-08T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
881134,DUKE STREET BULWELL,2024-03-08T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.72
881134,DUKE STREET BULWELL,2024-03-08T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.04
881134,DUKE STREET BULWELL,2024-03-08T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.32
881134,DUKE STREET BULWELL,2024-03-08T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.18
881134,DUKE STREET BULWELL,2024-03-08T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.65
881134,DUKE STREET BULWELL,2024-03-08T16:20:00.000+00:00,feeder,2,N Current (RMS),A,54.7
881134,DUKE STREET BULWELL,2024-03-08T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,92.5
881134,DUKE STREET BULWELL,2024-03-08T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,110.0
881134,DUKE STREET BULWELL,2024-03-08T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,105.1
881134,DUKE STREET BULWELL,2024-03-08T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
881134,DUKE STREET BULWELL,2024-03-08T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
881134,DUKE STREET BULWELL,2024-03-08T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.14
881134,DUKE STREET BULWELL,2024-03-08T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.41
881134,DUKE STREET BULWELL,2024-03-08T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.58
881134,DUKE STREET BULWELL,2024-03-08T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-16.08
881134,DUKE STREET BULWELL,2024-03-08T16:20:00.000+00:00,feeder,1,N Current (RMS),A,23.8
881134,DUKE STREET BULWELL,2024-03-08T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
881134,DUKE STREET BULWELL,2024-03-08T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
881134,DUKE STREET BULWELL,2024-03-08T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
881134,DUKE STREET BULWELL,2024-03-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
881134,DUKE STREET BULWELL,2024-03-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
881134,DUKE STREET BULWELL,2024-03-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
881134,DUKE STREET BULWELL,2024-03-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
881134,DUKE STREET BULWELL,2024-03-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
881134,DUKE STREET BULWELL,2024-03-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
881134,DUKE STREET BULWELL,2024-03-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
881134,DUKE STREET BULWELL,2024-03-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
881134,DUKE STREET BULWELL,2024-03-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.23
881134,DUKE STREET BULWELL,2024-03-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.64
881134,DUKE STREET BULWELL,2024-03-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-12.2
881134,DUKE STREET BULWELL,2024-03-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.12
881134,DUKE STREET BULWELL,2024-03-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
881134,DUKE STREET BULWELL,2024-03-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
881134,DUKE STREET BULWELL,2024-03-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
881134,DUKE STREET BULWELL,2024-03-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
881134,DUKE STREET BULWELL,2024-03-08T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.08
881134,DUKE STREET BULWELL,2024-03-08T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.83
881134,DUKE STREET BULWELL,2024-03-08T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.06
881134,DUKE STREET BULWELL,2024-03-08T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,30.59
881134,DUKE STREET BULWELL,2024-03-08T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.26
881134,DUKE STREET BULWELL,2024-03-08T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,34.71
881134,DUKE STREET BULWELL,2024-03-08T16:10:00.000+00:00,feeder,5,N Current (RMS),A,68.8
881134,DUKE STREET BULWELL,2024-03-08T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,128.9
881134,DUKE STREET BULWELL,2024-03-08T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,92.0
881134,DUKE STREET BULWELL,2024-03-08T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,144.4
881134,DUKE STREET BULWELL,2024-03-08T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.73
881134,DUKE STREET BULWELL,2024-03-08T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.6
881134,DUKE STREET BULWELL,2024-03-08T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
881134,DUKE STREET BULWELL,2024-03-08T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-31.44
881134,DUKE STREET BULWELL,2024-03-08T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-51.21
881134,DUKE STREET BULWELL,2024-03-08T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-41.29
881134,DUKE STREET BULWELL,2024-03-08T16:10:00.000+00:00,feeder,4,N Current (RMS),A,30.0
881134,DUKE STREET BULWELL,2024-03-08T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,132.2
881134,DUKE STREET BULWELL,2024-03-08T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,210.9
881134,DUKE STREET BULWELL,2024-03-08T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,169.9
881134,DUKE STREET BULWELL,2024-03-08T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.21
881134,DUKE STREET BULWELL,2024-03-08T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
881134,DUKE STREET BULWELL,2024-03-08T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
881134,DUKE STREET BULWELL,2024-03-08T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,-35.33
881134,DUKE STREET BULWELL,2024-03-08T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,-29.41
881134,DUKE STREET BULWELL,2024-03-08T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.56
881134,DUKE STREET BULWELL,2024-03-08T16:10:00.000+00:00,feeder,3,N Current (RMS),A,52.0
881134,DUKE STREET BULWELL,2024-03-08T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,144.6
881134,DUKE STREET BULWELL,2024-03-08T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,120.4
881134,DUKE STREET BULWELL,2024-03-08T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.4
881134,DUKE STREET BULWELL,2024-03-08T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
881134,DUKE STREET BULWELL,2024-03-08T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.06
881134,DUKE STREET BULWELL,2024-03-08T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.4
881134,DUKE STREET BULWELL,2024-03-08T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.69
881134,DUKE STREET BULWELL,2024-03-08T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.06
881134,DUKE STREET BULWELL,2024-03-08T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.16
881134,DUKE STREET BULWELL,2024-03-08T16:10:00.000+00:00,feeder,2,N Current (RMS),A,35.0
881134,DUKE STREET BULWELL,2024-03-08T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,110.6
881134,DUKE STREET BULWELL,2024-03-08T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.2
881134,DUKE STREET BULWELL,2024-03-08T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,111.0
881134,DUKE STREET BULWELL,2024-03-08T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
881134,DUKE STREET BULWELL,2024-03-08T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
881134,DUKE STREET BULWELL,2024-03-08T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
881134,DUKE STREET BULWELL,2024-03-08T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.39
881134,DUKE STREET BULWELL,2024-03-08T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.53
881134,DUKE STREET BULWELL,2024-03-08T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-18.17
881134,DUKE STREET BULWELL,2024-03-08T16:10:00.000+00:00,feeder,1,N Current (RMS),A,23.5
881134,DUKE STREET BULWELL,2024-03-08T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
881134,DUKE STREET BULWELL,2024-03-08T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.3
881134,DUKE STREET BULWELL,2024-03-08T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.3
881134,DUKE STREET BULWELL,2024-03-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
881134,DUKE STREET BULWELL,2024-03-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
881134,DUKE STREET BULWELL,2024-03-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
881134,DUKE STREET BULWELL,2024-03-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
881134,DUKE STREET BULWELL,2024-03-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
881134,DUKE STREET BULWELL,2024-03-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
881134,DUKE STREET BULWELL,2024-03-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
881134,DUKE STREET BULWELL,2024-03-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
881134,DUKE STREET BULWELL,2024-03-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.86
881134,DUKE STREET BULWELL,2024-03-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.89
881134,DUKE STREET BULWELL,2024-03-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-21.77
881134,DUKE STREET BULWELL,2024-03-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.97
881134,DUKE STREET BULWELL,2024-03-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
881134,DUKE STREET BULWELL,2024-03-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
881134,DUKE STREET BULWELL,2024-03-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
881134,DUKE STREET BULWELL,2024-03-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
881134,DUKE STREET BULWELL,2024-03-08T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.1
881134,DUKE STREET BULWELL,2024-03-08T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.44
881134,DUKE STREET BULWELL,2024-03-08T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.29
881134,DUKE STREET BULWELL,2024-03-08T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.81
881134,DUKE STREET BULWELL,2024-03-08T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.82
881134,DUKE STREET BULWELL,2024-03-08T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.76
881134,DUKE STREET BULWELL,2024-03-08T16:00:00.000+00:00,feeder,5,N Current (RMS),A,57.2
881134,DUKE STREET BULWELL,2024-03-08T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,121.0
881134,DUKE STREET BULWELL,2024-03-08T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,90.3
881134,DUKE STREET BULWELL,2024-03-08T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,127.7
881134,DUKE STREET BULWELL,2024-03-08T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.23
881134,DUKE STREET BULWELL,2024-03-08T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.06
881134,DUKE STREET BULWELL,2024-03-08T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.02
881134,DUKE STREET BULWELL,2024-03-08T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-33.54
881134,DUKE STREET BULWELL,2024-03-08T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-47.37
881134,DUKE STREET BULWELL,2024-03-08T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-47.62
881134,DUKE STREET BULWELL,2024-03-08T16:00:00.000+00:00,feeder,4,N Current (RMS),A,43.3
881134,DUKE STREET BULWELL,2024-03-08T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,143.2
881134,DUKE STREET BULWELL,2024-03-08T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,196.3
881134,DUKE STREET BULWELL,2024-03-08T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,197.4
881134,DUKE STREET BULWELL,2024-03-08T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
881134,DUKE STREET BULWELL,2024-03-08T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
881134,DUKE STREET BULWELL,2024-03-08T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
881134,DUKE STREET BULWELL,2024-03-08T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,-35.26
881134,DUKE STREET BULWELL,2024-03-08T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,-31.2
881134,DUKE STREET BULWELL,2024-03-08T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.22
881134,DUKE STREET BULWELL,2024-03-08T16:00:00.000+00:00,feeder,3,N Current (RMS),A,53.6
881134,DUKE STREET BULWELL,2024-03-08T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,144.4
881134,DUKE STREET BULWELL,2024-03-08T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,127.4
881134,DUKE STREET BULWELL,2024-03-08T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.6
881134,DUKE STREET BULWELL,2024-03-08T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
881134,DUKE STREET BULWELL,2024-03-08T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.53
881134,DUKE STREET BULWELL,2024-03-08T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.6
881134,DUKE STREET BULWELL,2024-03-08T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.29
881134,DUKE STREET BULWELL,2024-03-08T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.05
881134,DUKE STREET BULWELL,2024-03-08T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.05
881134,DUKE STREET BULWELL,2024-03-08T16:00:00.000+00:00,feeder,2,N Current (RMS),A,38.4
881134,DUKE STREET BULWELL,2024-03-08T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,120.6
881134,DUKE STREET BULWELL,2024-03-08T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,100.6
881134,DUKE STREET BULWELL,2024-03-08T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,122.5
881134,DUKE STREET BULWELL,2024-03-08T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.51
881134,DUKE STREET BULWELL,2024-03-08T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.78
881134,DUKE STREET BULWELL,2024-03-08T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.14
881134,DUKE STREET BULWELL,2024-03-08T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.88
881134,DUKE STREET BULWELL,2024-03-08T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.12
881134,DUKE STREET BULWELL,2024-03-08T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-17.12
881134,DUKE STREET BULWELL,2024-03-08T16:00:00.000+00:00,feeder,1,N Current (RMS),A,24.6
881134,DUKE STREET BULWELL,2024-03-08T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,70.4
881134,DUKE STREET BULWELL,2024-03-08T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.4
881134,DUKE STREET BULWELL,2024-03-08T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
881134,DUKE STREET BULWELL,2024-03-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
881134,DUKE STREET BULWELL,2024-03-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
881134,DUKE STREET BULWELL,2024-03-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
881134,DUKE STREET BULWELL,2024-03-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
881134,DUKE STREET BULWELL,2024-03-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
881134,DUKE STREET BULWELL,2024-03-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
