Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
881134,DUKE STREET BULWELL,2024-03-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
881134,DUKE STREET BULWELL,2024-03-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.67
881134,DUKE STREET BULWELL,2024-03-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.18
881134,DUKE STREET BULWELL,2024-03-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-14.58
881134,DUKE STREET BULWELL,2024-03-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.28
881134,DUKE STREET BULWELL,2024-03-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.1
881134,DUKE STREET BULWELL,2024-03-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
881134,DUKE STREET BULWELL,2024-03-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
881134,DUKE STREET BULWELL,2024-03-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
881134,DUKE STREET BULWELL,2024-03-08T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.2
881134,DUKE STREET BULWELL,2024-03-08T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.38
881134,DUKE STREET BULWELL,2024-03-08T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.12
881134,DUKE STREET BULWELL,2024-03-08T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,28.39
881134,DUKE STREET BULWELL,2024-03-08T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.25
881134,DUKE STREET BULWELL,2024-03-08T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,30.34
881134,DUKE STREET BULWELL,2024-03-08T15:50:00.000+00:00,feeder,5,N Current (RMS),A,51.4
881134,DUKE STREET BULWELL,2024-03-08T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,118.7
881134,DUKE STREET BULWELL,2024-03-08T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,96.1
881134,DUKE STREET BULWELL,2024-03-08T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,125.9
881134,DUKE STREET BULWELL,2024-03-08T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.42
881134,DUKE STREET BULWELL,2024-03-08T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-13.21
881134,DUKE STREET BULWELL,2024-03-08T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.49
881134,DUKE STREET BULWELL,2024-03-08T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-45.36
881134,DUKE STREET BULWELL,2024-03-08T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-64.06
881134,DUKE STREET BULWELL,2024-03-08T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-57.92
881134,DUKE STREET BULWELL,2024-03-08T15:50:00.000+00:00,feeder,4,N Current (RMS),A,59.2
881134,DUKE STREET BULWELL,2024-03-08T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,195.7
881134,DUKE STREET BULWELL,2024-03-08T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,270.6
881134,DUKE STREET BULWELL,2024-03-08T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,243.2
881134,DUKE STREET BULWELL,2024-03-08T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.47
881134,DUKE STREET BULWELL,2024-03-08T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
881134,DUKE STREET BULWELL,2024-03-08T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.65
881134,DUKE STREET BULWELL,2024-03-08T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,-39.59
881134,DUKE STREET BULWELL,2024-03-08T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,-33.54
881134,DUKE STREET BULWELL,2024-03-08T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.73
881134,DUKE STREET BULWELL,2024-03-08T15:50:00.000+00:00,feeder,3,N Current (RMS),A,51.9
881134,DUKE STREET BULWELL,2024-03-08T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,162.4
881134,DUKE STREET BULWELL,2024-03-08T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,138.3
881134,DUKE STREET BULWELL,2024-03-08T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.6
881134,DUKE STREET BULWELL,2024-03-08T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
881134,DUKE STREET BULWELL,2024-03-08T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.94
881134,DUKE STREET BULWELL,2024-03-08T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.3
881134,DUKE STREET BULWELL,2024-03-08T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.45
881134,DUKE STREET BULWELL,2024-03-08T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.51
881134,DUKE STREET BULWELL,2024-03-08T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.62
881134,DUKE STREET BULWELL,2024-03-08T15:50:00.000+00:00,feeder,2,N Current (RMS),A,35.4
881134,DUKE STREET BULWELL,2024-03-08T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,137.7
881134,DUKE STREET BULWELL,2024-03-08T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,106.9
881134,DUKE STREET BULWELL,2024-03-08T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,129.1
881134,DUKE STREET BULWELL,2024-03-08T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
881134,DUKE STREET BULWELL,2024-03-08T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
881134,DUKE STREET BULWELL,2024-03-08T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.83
881134,DUKE STREET BULWELL,2024-03-08T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.23
881134,DUKE STREET BULWELL,2024-03-08T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.51
881134,DUKE STREET BULWELL,2024-03-08T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-16.08
881134,DUKE STREET BULWELL,2024-03-08T15:50:00.000+00:00,feeder,1,N Current (RMS),A,32.3
881134,DUKE STREET BULWELL,2024-03-08T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
881134,DUKE STREET BULWELL,2024-03-08T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
881134,DUKE STREET BULWELL,2024-03-08T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
881134,DUKE STREET BULWELL,2024-03-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
881134,DUKE STREET BULWELL,2024-03-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
881134,DUKE STREET BULWELL,2024-03-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
881134,DUKE STREET BULWELL,2024-03-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
881134,DUKE STREET BULWELL,2024-03-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
881134,DUKE STREET BULWELL,2024-03-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
881134,DUKE STREET BULWELL,2024-03-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.33
881134,DUKE STREET BULWELL,2024-03-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
881134,DUKE STREET BULWELL,2024-03-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
881134,DUKE STREET BULWELL,2024-03-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.88
881134,DUKE STREET BULWELL,2024-03-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-35.33
881134,DUKE STREET BULWELL,2024-03-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.7
881134,DUKE STREET BULWELL,2024-03-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,82.7
881134,DUKE STREET BULWELL,2024-03-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
881134,DUKE STREET BULWELL,2024-03-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
881134,DUKE STREET BULWELL,2024-03-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
881134,DUKE STREET BULWELL,2024-03-08T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.05
881134,DUKE STREET BULWELL,2024-03-08T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.25
881134,DUKE STREET BULWELL,2024-03-08T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.05
881134,DUKE STREET BULWELL,2024-03-08T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,31.52
881134,DUKE STREET BULWELL,2024-03-08T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.89
881134,DUKE STREET BULWELL,2024-03-08T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.75
881134,DUKE STREET BULWELL,2024-03-08T15:40:00.000+00:00,feeder,5,N Current (RMS),A,55.0
881134,DUKE STREET BULWELL,2024-03-08T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,130.5
881134,DUKE STREET BULWELL,2024-03-08T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,90.2
881134,DUKE STREET BULWELL,2024-03-08T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,131.0
881134,DUKE STREET BULWELL,2024-03-08T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
881134,DUKE STREET BULWELL,2024-03-08T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
881134,DUKE STREET BULWELL,2024-03-08T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
881134,DUKE STREET BULWELL,2024-03-08T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-28.81
881134,DUKE STREET BULWELL,2024-03-08T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-46.05
881134,DUKE STREET BULWELL,2024-03-08T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-38.83
881134,DUKE STREET BULWELL,2024-03-08T15:40:00.000+00:00,feeder,4,N Current (RMS),A,32.4
881134,DUKE STREET BULWELL,2024-03-08T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,121.9
881134,DUKE STREET BULWELL,2024-03-08T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,189.5
881134,DUKE STREET BULWELL,2024-03-08T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,162.3
881134,DUKE STREET BULWELL,2024-03-08T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.5
881134,DUKE STREET BULWELL,2024-03-08T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
881134,DUKE STREET BULWELL,2024-03-08T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.66
881134,DUKE STREET BULWELL,2024-03-08T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,-37.16
881134,DUKE STREET BULWELL,2024-03-08T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,-36.63
881134,DUKE STREET BULWELL,2024-03-08T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.12
881134,DUKE STREET BULWELL,2024-03-08T15:40:00.000+00:00,feeder,3,N Current (RMS),A,46.7
881134,DUKE STREET BULWELL,2024-03-08T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,151.5
881134,DUKE STREET BULWELL,2024-03-08T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,148.9
881134,DUKE STREET BULWELL,2024-03-08T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,98.7
881134,DUKE STREET BULWELL,2024-03-08T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
881134,DUKE STREET BULWELL,2024-03-08T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.58
881134,DUKE STREET BULWELL,2024-03-08T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.52
881134,DUKE STREET BULWELL,2024-03-08T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.82
881134,DUKE STREET BULWELL,2024-03-08T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.15
881134,DUKE STREET BULWELL,2024-03-08T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.82
881134,DUKE STREET BULWELL,2024-03-08T15:40:00.000+00:00,feeder,2,N Current (RMS),A,44.1
881134,DUKE STREET BULWELL,2024-03-08T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,126.5
881134,DUKE STREET BULWELL,2024-03-08T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,125.2
881134,DUKE STREET BULWELL,2024-03-08T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,129.1
881134,DUKE STREET BULWELL,2024-03-08T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
881134,DUKE STREET BULWELL,2024-03-08T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
881134,DUKE STREET BULWELL,2024-03-08T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
881134,DUKE STREET BULWELL,2024-03-08T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.13
881134,DUKE STREET BULWELL,2024-03-08T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.58
881134,DUKE STREET BULWELL,2024-03-08T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-18.56
881134,DUKE STREET BULWELL,2024-03-08T15:40:00.000+00:00,feeder,1,N Current (RMS),A,27.1
881134,DUKE STREET BULWELL,2024-03-08T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
881134,DUKE STREET BULWELL,2024-03-08T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.6
881134,DUKE STREET BULWELL,2024-03-08T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
881134,DUKE STREET BULWELL,2024-03-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
881134,DUKE STREET BULWELL,2024-03-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
881134,DUKE STREET BULWELL,2024-03-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
881134,DUKE STREET BULWELL,2024-03-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
881134,DUKE STREET BULWELL,2024-03-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
881134,DUKE STREET BULWELL,2024-03-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
881134,DUKE STREET BULWELL,2024-03-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
881134,DUKE STREET BULWELL,2024-03-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
881134,DUKE STREET BULWELL,2024-03-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.36
881134,DUKE STREET BULWELL,2024-03-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.51
881134,DUKE STREET BULWELL,2024-03-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.06
881134,DUKE STREET BULWELL,2024-03-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.29
881134,DUKE STREET BULWELL,2024-03-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.0
881134,DUKE STREET BULWELL,2024-03-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
881134,DUKE STREET BULWELL,2024-03-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
881134,DUKE STREET BULWELL,2024-03-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
881134,DUKE STREET BULWELL,2024-03-08T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.5
881134,DUKE STREET BULWELL,2024-03-08T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.6
881134,DUKE STREET BULWELL,2024-03-08T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.36
881134,DUKE STREET BULWELL,2024-03-08T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.95
881134,DUKE STREET BULWELL,2024-03-08T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.7
881134,DUKE STREET BULWELL,2024-03-08T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.68
881134,DUKE STREET BULWELL,2024-03-08T15:30:00.000+00:00,feeder,5,N Current (RMS),A,55.7
881134,DUKE STREET BULWELL,2024-03-08T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,119.8
881134,DUKE STREET BULWELL,2024-03-08T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,89.5
881134,DUKE STREET BULWELL,2024-03-08T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,130.8
881134,DUKE STREET BULWELL,2024-03-08T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.15
881134,DUKE STREET BULWELL,2024-03-08T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.68
881134,DUKE STREET BULWELL,2024-03-08T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.66
881134,DUKE STREET BULWELL,2024-03-08T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-33.68
881134,DUKE STREET BULWELL,2024-03-08T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-51.51
881134,DUKE STREET BULWELL,2024-03-08T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-44.36
881134,DUKE STREET BULWELL,2024-03-08T15:30:00.000+00:00,feeder,4,N Current (RMS),A,36.7
881134,DUKE STREET BULWELL,2024-03-08T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,144.9
881134,DUKE STREET BULWELL,2024-03-08T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,213.9
881134,DUKE STREET BULWELL,2024-03-08T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,184.1
881134,DUKE STREET BULWELL,2024-03-08T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.37
881134,DUKE STREET BULWELL,2024-03-08T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
881134,DUKE STREET BULWELL,2024-03-08T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.53
881134,DUKE STREET BULWELL,2024-03-08T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,-36.44
881134,DUKE STREET BULWELL,2024-03-08T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,-36.32
881134,DUKE STREET BULWELL,2024-03-08T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.02
881134,DUKE STREET BULWELL,2024-03-08T15:30:00.000+00:00,feeder,3,N Current (RMS),A,41.7
881134,DUKE STREET BULWELL,2024-03-08T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,148.8
881134,DUKE STREET BULWELL,2024-03-08T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,147.6
881134,DUKE STREET BULWELL,2024-03-08T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,102.5
881134,DUKE STREET BULWELL,2024-03-08T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
881134,DUKE STREET BULWELL,2024-03-08T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.27
881134,DUKE STREET BULWELL,2024-03-08T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.44
881134,DUKE STREET BULWELL,2024-03-08T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.3
881134,DUKE STREET BULWELL,2024-03-08T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.46
881134,DUKE STREET BULWELL,2024-03-08T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.29
881134,DUKE STREET BULWELL,2024-03-08T15:30:00.000+00:00,feeder,2,N Current (RMS),A,33.0
881134,DUKE STREET BULWELL,2024-03-08T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,152.9
881134,DUKE STREET BULWELL,2024-03-08T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,118.4
881134,DUKE STREET BULWELL,2024-03-08T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,135.3
881134,DUKE STREET BULWELL,2024-03-08T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.37
881134,DUKE STREET BULWELL,2024-03-08T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.68
881134,DUKE STREET BULWELL,2024-03-08T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
881134,DUKE STREET BULWELL,2024-03-08T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.76
881134,DUKE STREET BULWELL,2024-03-08T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.79
881134,DUKE STREET BULWELL,2024-03-08T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-17.22
881134,DUKE STREET BULWELL,2024-03-08T15:30:00.000+00:00,feeder,1,N Current (RMS),A,32.9
881134,DUKE STREET BULWELL,2024-03-08T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
881134,DUKE STREET BULWELL,2024-03-08T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.4
881134,DUKE STREET BULWELL,2024-03-08T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
881134,DUKE STREET BULWELL,2024-03-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
881134,DUKE STREET BULWELL,2024-03-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
881134,DUKE STREET BULWELL,2024-03-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
881134,DUKE STREET BULWELL,2024-03-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
881134,DUKE STREET BULWELL,2024-03-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
881134,DUKE STREET BULWELL,2024-03-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
881134,DUKE STREET BULWELL,2024-03-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
881134,DUKE STREET BULWELL,2024-03-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
881134,DUKE STREET BULWELL,2024-03-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.36
881134,DUKE STREET BULWELL,2024-03-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,12.89
881134,DUKE STREET BULWELL,2024-03-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.89
881134,DUKE STREET BULWELL,2024-03-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.42
881134,DUKE STREET BULWELL,2024-03-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
881134,DUKE STREET BULWELL,2024-03-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
881134,DUKE STREET BULWELL,2024-03-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
881134,DUKE STREET BULWELL,2024-03-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
881134,DUKE STREET BULWELL,2024-03-08T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.42
881134,DUKE STREET BULWELL,2024-03-08T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.79
881134,DUKE STREET BULWELL,2024-03-08T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.0
881134,DUKE STREET BULWELL,2024-03-08T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,28.57
881134,DUKE STREET BULWELL,2024-03-08T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.28
881134,DUKE STREET BULWELL,2024-03-08T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.3
881134,DUKE STREET BULWELL,2024-03-08T15:20:00.000+00:00,feeder,5,N Current (RMS),A,53.3
881134,DUKE STREET BULWELL,2024-03-08T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,118.0
881134,DUKE STREET BULWELL,2024-03-08T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,87.7
881134,DUKE STREET BULWELL,2024-03-08T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,129.5
881134,DUKE STREET BULWELL,2024-03-08T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
881134,DUKE STREET BULWELL,2024-03-08T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
881134,DUKE STREET BULWELL,2024-03-08T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
881134,DUKE STREET BULWELL,2024-03-08T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-23.79
881134,DUKE STREET BULWELL,2024-03-08T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-43.24
881134,DUKE STREET BULWELL,2024-03-08T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-36.83
881134,DUKE STREET BULWELL,2024-03-08T15:20:00.000+00:00,feeder,4,N Current (RMS),A,31.2
881134,DUKE STREET BULWELL,2024-03-08T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,98.1
881134,DUKE STREET BULWELL,2024-03-08T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,175.4
881134,DUKE STREET BULWELL,2024-03-08T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,150.5
881134,DUKE STREET BULWELL,2024-03-08T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.66
881134,DUKE STREET BULWELL,2024-03-08T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
881134,DUKE STREET BULWELL,2024-03-08T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.22
881134,DUKE STREET BULWELL,2024-03-08T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,-38.92
881134,DUKE STREET BULWELL,2024-03-08T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-36.48
881134,DUKE STREET BULWELL,2024-03-08T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.5
881134,DUKE STREET BULWELL,2024-03-08T15:20:00.000+00:00,feeder,3,N Current (RMS),A,38.4
881134,DUKE STREET BULWELL,2024-03-08T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,158.8
881134,DUKE STREET BULWELL,2024-03-08T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,148.0
881134,DUKE STREET BULWELL,2024-03-08T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,104.6
881134,DUKE STREET BULWELL,2024-03-08T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
881134,DUKE STREET BULWELL,2024-03-08T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.6
881134,DUKE STREET BULWELL,2024-03-08T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.66
881134,DUKE STREET BULWELL,2024-03-08T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.51
881134,DUKE STREET BULWELL,2024-03-08T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.51
881134,DUKE STREET BULWELL,2024-03-08T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.42
881134,DUKE STREET BULWELL,2024-03-08T15:20:00.000+00:00,feeder,2,N Current (RMS),A,34.5
881134,DUKE STREET BULWELL,2024-03-08T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,165.8
881134,DUKE STREET BULWELL,2024-03-08T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,122.6
881134,DUKE STREET BULWELL,2024-03-08T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,139.2
881134,DUKE STREET BULWELL,2024-03-08T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
881134,DUKE STREET BULWELL,2024-03-08T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
881134,DUKE STREET BULWELL,2024-03-08T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
881134,DUKE STREET BULWELL,2024-03-08T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.55
881134,DUKE STREET BULWELL,2024-03-08T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.89
881134,DUKE STREET BULWELL,2024-03-08T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-18.52
881134,DUKE STREET BULWELL,2024-03-08T15:20:00.000+00:00,feeder,1,N Current (RMS),A,22.8
881134,DUKE STREET BULWELL,2024-03-08T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.8
881134,DUKE STREET BULWELL,2024-03-08T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.2
881134,DUKE STREET BULWELL,2024-03-08T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.9
881134,DUKE STREET BULWELL,2024-03-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
881134,DUKE STREET BULWELL,2024-03-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
881134,DUKE STREET BULWELL,2024-03-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
881134,DUKE STREET BULWELL,2024-03-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
881134,DUKE STREET BULWELL,2024-03-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
881134,DUKE STREET BULWELL,2024-03-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
881134,DUKE STREET BULWELL,2024-03-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
881134,DUKE STREET BULWELL,2024-03-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.51
881134,DUKE STREET BULWELL,2024-03-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.45
881134,DUKE STREET BULWELL,2024-03-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.92
881134,DUKE STREET BULWELL,2024-03-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-13.03
881134,DUKE STREET BULWELL,2024-03-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.87
881134,DUKE STREET BULWELL,2024-03-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
881134,DUKE STREET BULWELL,2024-03-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
881134,DUKE STREET BULWELL,2024-03-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
881134,DUKE STREET BULWELL,2024-03-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
881134,DUKE STREET BULWELL,2024-03-08T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.96
881134,DUKE STREET BULWELL,2024-03-08T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.17
881134,DUKE STREET BULWELL,2024-03-08T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.02
881134,DUKE STREET BULWELL,2024-03-08T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,31.63
881134,DUKE STREET BULWELL,2024-03-08T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.03
881134,DUKE STREET BULWELL,2024-03-08T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.48
881134,DUKE STREET BULWELL,2024-03-08T15:10:00.000+00:00,feeder,5,N Current (RMS),A,45.2
881134,DUKE STREET BULWELL,2024-03-08T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,129.8
881134,DUKE STREET BULWELL,2024-03-08T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,90.7
881134,DUKE STREET BULWELL,2024-03-08T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,125.9
881134,DUKE STREET BULWELL,2024-03-08T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
881134,DUKE STREET BULWELL,2024-03-08T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
881134,DUKE STREET BULWELL,2024-03-08T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
881134,DUKE STREET BULWELL,2024-03-08T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-25.63
881134,DUKE STREET BULWELL,2024-03-08T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-43.96
881134,DUKE STREET BULWELL,2024-03-08T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-39.6
881134,DUKE STREET BULWELL,2024-03-08T15:10:00.000+00:00,feeder,4,N Current (RMS),A,33.2
881134,DUKE STREET BULWELL,2024-03-08T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,105.9
881134,DUKE STREET BULWELL,2024-03-08T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,178.7
881134,DUKE STREET BULWELL,2024-03-08T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,161.4
881134,DUKE STREET BULWELL,2024-03-08T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.26
881134,DUKE STREET BULWELL,2024-03-08T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
881134,DUKE STREET BULWELL,2024-03-08T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.15
881134,DUKE STREET BULWELL,2024-03-08T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,-41.89
881134,DUKE STREET BULWELL,2024-03-08T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-42.59
881134,DUKE STREET BULWELL,2024-03-08T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.49
881134,DUKE STREET BULWELL,2024-03-08T15:10:00.000+00:00,feeder,3,N Current (RMS),A,42.9
881134,DUKE STREET BULWELL,2024-03-08T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,171.3
881134,DUKE STREET BULWELL,2024-03-08T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,172.6
881134,DUKE STREET BULWELL,2024-03-08T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,116.6
881134,DUKE STREET BULWELL,2024-03-08T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
881134,DUKE STREET BULWELL,2024-03-08T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.24
881134,DUKE STREET BULWELL,2024-03-08T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.74
881134,DUKE STREET BULWELL,2024-03-08T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.88
881134,DUKE STREET BULWELL,2024-03-08T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.69
881134,DUKE STREET BULWELL,2024-03-08T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.13
881134,DUKE STREET BULWELL,2024-03-08T15:10:00.000+00:00,feeder,2,N Current (RMS),A,32.3
881134,DUKE STREET BULWELL,2024-03-08T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,172.0
881134,DUKE STREET BULWELL,2024-03-08T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,131.9
881134,DUKE STREET BULWELL,2024-03-08T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,150.3
881134,DUKE STREET BULWELL,2024-03-08T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
881134,DUKE STREET BULWELL,2024-03-08T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
881134,DUKE STREET BULWELL,2024-03-08T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
881134,DUKE STREET BULWELL,2024-03-08T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.09
881134,DUKE STREET BULWELL,2024-03-08T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.79
881134,DUKE STREET BULWELL,2024-03-08T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-18.04
881134,DUKE STREET BULWELL,2024-03-08T15:10:00.000+00:00,feeder,1,N Current (RMS),A,28.4
881134,DUKE STREET BULWELL,2024-03-08T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
881134,DUKE STREET BULWELL,2024-03-08T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
881134,DUKE STREET BULWELL,2024-03-08T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.8
881134,DUKE STREET BULWELL,2024-03-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
881134,DUKE STREET BULWELL,2024-03-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
881134,DUKE STREET BULWELL,2024-03-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
881134,DUKE STREET BULWELL,2024-03-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
881134,DUKE STREET BULWELL,2024-03-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
881134,DUKE STREET BULWELL,2024-03-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
881134,DUKE STREET BULWELL,2024-03-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
881134,DUKE STREET BULWELL,2024-03-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.73
881134,DUKE STREET BULWELL,2024-03-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.8
881134,DUKE STREET BULWELL,2024-03-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.07
881134,DUKE STREET BULWELL,2024-03-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.04
881134,DUKE STREET BULWELL,2024-03-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.45
881134,DUKE STREET BULWELL,2024-03-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
881134,DUKE STREET BULWELL,2024-03-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
881134,DUKE STREET BULWELL,2024-03-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
881134,DUKE STREET BULWELL,2024-03-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
881134,DUKE STREET BULWELL,2024-03-08T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.25
881134,DUKE STREET BULWELL,2024-03-08T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.56
881134,DUKE STREET BULWELL,2024-03-08T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.96
881134,DUKE STREET BULWELL,2024-03-08T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,31.94
881134,DUKE STREET BULWELL,2024-03-08T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.76
881134,DUKE STREET BULWELL,2024-03-08T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.64
881134,DUKE STREET BULWELL,2024-03-08T15:00:00.000+00:00,feeder,5,N Current (RMS),A,52.0
881134,DUKE STREET BULWELL,2024-03-08T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,132.3
881134,DUKE STREET BULWELL,2024-03-08T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,93.9
881134,DUKE STREET BULWELL,2024-03-08T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,130.7
881134,DUKE STREET BULWELL,2024-03-08T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.6
881134,DUKE STREET BULWELL,2024-03-08T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.48
881134,DUKE STREET BULWELL,2024-03-08T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.29
881134,DUKE STREET BULWELL,2024-03-08T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-31.32
881134,DUKE STREET BULWELL,2024-03-08T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-50.1
881134,DUKE STREET BULWELL,2024-03-08T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-46.16
881134,DUKE STREET BULWELL,2024-03-08T15:00:00.000+00:00,feeder,4,N Current (RMS),A,43.4
881134,DUKE STREET BULWELL,2024-03-08T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,133.1
881134,DUKE STREET BULWELL,2024-03-08T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,208.8
881134,DUKE STREET BULWELL,2024-03-08T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,192.3
881134,DUKE STREET BULWELL,2024-03-08T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.07
881134,DUKE STREET BULWELL,2024-03-08T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
881134,DUKE STREET BULWELL,2024-03-08T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.57
881134,DUKE STREET BULWELL,2024-03-08T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,-43.46
881134,DUKE STREET BULWELL,2024-03-08T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-38.28
881134,DUKE STREET BULWELL,2024-03-08T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.22
881134,DUKE STREET BULWELL,2024-03-08T15:00:00.000+00:00,feeder,3,N Current (RMS),A,51.2
881134,DUKE STREET BULWELL,2024-03-08T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,177.8
881134,DUKE STREET BULWELL,2024-03-08T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,156.0
881134,DUKE STREET BULWELL,2024-03-08T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,103.8
881134,DUKE STREET BULWELL,2024-03-08T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
881134,DUKE STREET BULWELL,2024-03-08T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.94
881134,DUKE STREET BULWELL,2024-03-08T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.2
881134,DUKE STREET BULWELL,2024-03-08T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.44
881134,DUKE STREET BULWELL,2024-03-08T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,41.33
881134,DUKE STREET BULWELL,2024-03-08T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.72
881134,DUKE STREET BULWELL,2024-03-08T15:00:00.000+00:00,feeder,2,N Current (RMS),A,41.4
881134,DUKE STREET BULWELL,2024-03-08T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,182.2
881134,DUKE STREET BULWELL,2024-03-08T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,171.1
881134,DUKE STREET BULWELL,2024-03-08T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,157.3
881134,DUKE STREET BULWELL,2024-03-08T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.13
881134,DUKE STREET BULWELL,2024-03-08T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
881134,DUKE STREET BULWELL,2024-03-08T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.37
881134,DUKE STREET BULWELL,2024-03-08T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.74
881134,DUKE STREET BULWELL,2024-03-08T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.32
881134,DUKE STREET BULWELL,2024-03-08T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-15.25
881134,DUKE STREET BULWELL,2024-03-08T15:00:00.000+00:00,feeder,1,N Current (RMS),A,27.8
881134,DUKE STREET BULWELL,2024-03-08T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
881134,DUKE STREET BULWELL,2024-03-08T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
881134,DUKE STREET BULWELL,2024-03-08T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
881134,DUKE STREET BULWELL,2024-03-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
881134,DUKE STREET BULWELL,2024-03-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
881134,DUKE STREET BULWELL,2024-03-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
881134,DUKE STREET BULWELL,2024-03-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
881134,DUKE STREET BULWELL,2024-03-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
881134,DUKE STREET BULWELL,2024-03-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
881134,DUKE STREET BULWELL,2024-03-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
881134,DUKE STREET BULWELL,2024-03-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
881134,DUKE STREET BULWELL,2024-03-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.8
881134,DUKE STREET BULWELL,2024-03-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.35
881134,DUKE STREET BULWELL,2024-03-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.96
881134,DUKE STREET BULWELL,2024-03-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.17
881134,DUKE STREET BULWELL,2024-03-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,84.7
881134,DUKE STREET BULWELL,2024-03-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
881134,DUKE STREET BULWELL,2024-03-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
881134,DUKE STREET BULWELL,2024-03-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
881134,DUKE STREET BULWELL,2024-03-08T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.49
881134,DUKE STREET BULWELL,2024-03-08T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.89
881134,DUKE STREET BULWELL,2024-03-08T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.29
881134,DUKE STREET BULWELL,2024-03-08T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,34.69
881134,DUKE STREET BULWELL,2024-03-08T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.99
881134,DUKE STREET BULWELL,2024-03-08T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,33.09
881134,DUKE STREET BULWELL,2024-03-08T14:50:00.000+00:00,feeder,5,N Current (RMS),A,55.9
881134,DUKE STREET BULWELL,2024-03-08T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,143.8
881134,DUKE STREET BULWELL,2024-03-08T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,98.9
881134,DUKE STREET BULWELL,2024-03-08T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,136.5
881134,DUKE STREET BULWELL,2024-03-08T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.4
881134,DUKE STREET BULWELL,2024-03-08T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-14.26
881134,DUKE STREET BULWELL,2024-03-08T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.17
881134,DUKE STREET BULWELL,2024-03-08T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-46.82
881134,DUKE STREET BULWELL,2024-03-08T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-66.23
881134,DUKE STREET BULWELL,2024-03-08T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-59.18
881134,DUKE STREET BULWELL,2024-03-08T14:50:00.000+00:00,feeder,4,N Current (RMS),A,60.2
881134,DUKE STREET BULWELL,2024-03-08T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,207.6
881134,DUKE STREET BULWELL,2024-03-08T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,281.1
881134,DUKE STREET BULWELL,2024-03-08T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,250.7
881134,DUKE STREET BULWELL,2024-03-08T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.62
881134,DUKE STREET BULWELL,2024-03-08T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
881134,DUKE STREET BULWELL,2024-03-08T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.23
881134,DUKE STREET BULWELL,2024-03-08T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-43.76
881134,DUKE STREET BULWELL,2024-03-08T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-36.51
881134,DUKE STREET BULWELL,2024-03-08T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.03
881134,DUKE STREET BULWELL,2024-03-08T14:50:00.000+00:00,feeder,3,N Current (RMS),A,63.0
881134,DUKE STREET BULWELL,2024-03-08T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,179.6
881134,DUKE STREET BULWELL,2024-03-08T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,149.2
881134,DUKE STREET BULWELL,2024-03-08T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.6
881134,DUKE STREET BULWELL,2024-03-08T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
881134,DUKE STREET BULWELL,2024-03-08T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.12
881134,DUKE STREET BULWELL,2024-03-08T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.88
881134,DUKE STREET BULWELL,2024-03-08T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.24
881134,DUKE STREET BULWELL,2024-03-08T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.93
881134,DUKE STREET BULWELL,2024-03-08T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.01
881134,DUKE STREET BULWELL,2024-03-08T14:50:00.000+00:00,feeder,2,N Current (RMS),A,35.4
881134,DUKE STREET BULWELL,2024-03-08T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,135.0
881134,DUKE STREET BULWELL,2024-03-08T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,110.6
881134,DUKE STREET BULWELL,2024-03-08T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,123.8
881134,DUKE STREET BULWELL,2024-03-08T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
881134,DUKE STREET BULWELL,2024-03-08T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
881134,DUKE STREET BULWELL,2024-03-08T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.08
881134,DUKE STREET BULWELL,2024-03-08T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.64
881134,DUKE STREET BULWELL,2024-03-08T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.02
881134,DUKE STREET BULWELL,2024-03-08T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-14.41
881134,DUKE STREET BULWELL,2024-03-08T14:50:00.000+00:00,feeder,1,N Current (RMS),A,23.7
881134,DUKE STREET BULWELL,2024-03-08T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
881134,DUKE STREET BULWELL,2024-03-08T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
881134,DUKE STREET BULWELL,2024-03-08T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
881134,DUKE STREET BULWELL,2024-03-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
881134,DUKE STREET BULWELL,2024-03-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
881134,DUKE STREET BULWELL,2024-03-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
881134,DUKE STREET BULWELL,2024-03-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
881134,DUKE STREET BULWELL,2024-03-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
881134,DUKE STREET BULWELL,2024-03-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
881134,DUKE STREET BULWELL,2024-03-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.04
881134,DUKE STREET BULWELL,2024-03-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
881134,DUKE STREET BULWELL,2024-03-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
881134,DUKE STREET BULWELL,2024-03-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.01
881134,DUKE STREET BULWELL,2024-03-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-38.81
881134,DUKE STREET BULWELL,2024-03-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.54
881134,DUKE STREET BULWELL,2024-03-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,91.4
881134,DUKE STREET BULWELL,2024-03-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
881134,DUKE STREET BULWELL,2024-03-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
881134,DUKE STREET BULWELL,2024-03-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
881134,DUKE STREET BULWELL,2024-03-08T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.85
881134,DUKE STREET BULWELL,2024-03-08T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.19
881134,DUKE STREET BULWELL,2024-03-08T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.55
881134,DUKE STREET BULWELL,2024-03-08T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,33.5
881134,DUKE STREET BULWELL,2024-03-08T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,26.43
881134,DUKE STREET BULWELL,2024-03-08T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,33.43
881134,DUKE STREET BULWELL,2024-03-08T14:40:00.000+00:00,feeder,5,N Current (RMS),A,48.4
881134,DUKE STREET BULWELL,2024-03-08T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,138.4
881134,DUKE STREET BULWELL,2024-03-08T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,108.5
881134,DUKE STREET BULWELL,2024-03-08T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,138.1
881134,DUKE STREET BULWELL,2024-03-08T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.61
881134,DUKE STREET BULWELL,2024-03-08T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
881134,DUKE STREET BULWELL,2024-03-08T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.11
881134,DUKE STREET BULWELL,2024-03-08T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-25.83
881134,DUKE STREET BULWELL,2024-03-08T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-43.02
881134,DUKE STREET BULWELL,2024-03-08T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-35.81
881134,DUKE STREET BULWELL,2024-03-08T14:40:00.000+00:00,feeder,4,N Current (RMS),A,26.6
881134,DUKE STREET BULWELL,2024-03-08T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,106.7
881134,DUKE STREET BULWELL,2024-03-08T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,175.2
881134,DUKE STREET BULWELL,2024-03-08T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,146.4
881134,DUKE STREET BULWELL,2024-03-08T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.03
881134,DUKE STREET BULWELL,2024-03-08T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
881134,DUKE STREET BULWELL,2024-03-08T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.91
881134,DUKE STREET BULWELL,2024-03-08T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-45.09
881134,DUKE STREET BULWELL,2024-03-08T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-34.38
881134,DUKE STREET BULWELL,2024-03-08T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.26
881134,DUKE STREET BULWELL,2024-03-08T14:40:00.000+00:00,feeder,3,N Current (RMS),A,54.1
881134,DUKE STREET BULWELL,2024-03-08T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,185.4
881134,DUKE STREET BULWELL,2024-03-08T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,139.9
881134,DUKE STREET BULWELL,2024-03-08T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,104.0
881134,DUKE STREET BULWELL,2024-03-08T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
881134,DUKE STREET BULWELL,2024-03-08T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.63
881134,DUKE STREET BULWELL,2024-03-08T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.82
881134,DUKE STREET BULWELL,2024-03-08T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.39
881134,DUKE STREET BULWELL,2024-03-08T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,38.21
881134,DUKE STREET BULWELL,2024-03-08T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.54
881134,DUKE STREET BULWELL,2024-03-08T14:40:00.000+00:00,feeder,2,N Current (RMS),A,62.2
881134,DUKE STREET BULWELL,2024-03-08T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,129.2
881134,DUKE STREET BULWELL,2024-03-08T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,159.2
881134,DUKE STREET BULWELL,2024-03-08T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,144.3
881134,DUKE STREET BULWELL,2024-03-08T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
881134,DUKE STREET BULWELL,2024-03-08T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
881134,DUKE STREET BULWELL,2024-03-08T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
881134,DUKE STREET BULWELL,2024-03-08T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
881134,DUKE STREET BULWELL,2024-03-08T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.46
881134,DUKE STREET BULWELL,2024-03-08T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-17.01
881134,DUKE STREET BULWELL,2024-03-08T14:40:00.000+00:00,feeder,1,N Current (RMS),A,22.7
881134,DUKE STREET BULWELL,2024-03-08T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
881134,DUKE STREET BULWELL,2024-03-08T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
881134,DUKE STREET BULWELL,2024-03-08T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
881134,DUKE STREET BULWELL,2024-03-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
881134,DUKE STREET BULWELL,2024-03-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
881134,DUKE STREET BULWELL,2024-03-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
