Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
881134,DUKE STREET BULWELL,2024-03-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
881134,DUKE STREET BULWELL,2024-03-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
881134,DUKE STREET BULWELL,2024-03-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
881134,DUKE STREET BULWELL,2024-03-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.72
881134,DUKE STREET BULWELL,2024-03-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.22
881134,DUKE STREET BULWELL,2024-03-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.97
881134,DUKE STREET BULWELL,2024-03-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.7
881134,DUKE STREET BULWELL,2024-03-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.4
881134,DUKE STREET BULWELL,2024-03-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,103.7
881134,DUKE STREET BULWELL,2024-03-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
881134,DUKE STREET BULWELL,2024-03-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
881134,DUKE STREET BULWELL,2024-03-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
881134,DUKE STREET BULWELL,2024-03-08T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.7
881134,DUKE STREET BULWELL,2024-03-08T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.57
881134,DUKE STREET BULWELL,2024-03-08T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.87
881134,DUKE STREET BULWELL,2024-03-08T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,39.05
881134,DUKE STREET BULWELL,2024-03-08T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.54
881134,DUKE STREET BULWELL,2024-03-08T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,33.64
881134,DUKE STREET BULWELL,2024-03-08T14:30:00.000+00:00,feeder,5,N Current (RMS),A,50.4
881134,DUKE STREET BULWELL,2024-03-08T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,160.4
881134,DUKE STREET BULWELL,2024-03-08T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,108.6
881134,DUKE STREET BULWELL,2024-03-08T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,139.2
881134,DUKE STREET BULWELL,2024-03-08T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
881134,DUKE STREET BULWELL,2024-03-08T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
881134,DUKE STREET BULWELL,2024-03-08T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
881134,DUKE STREET BULWELL,2024-03-08T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-28.22
881134,DUKE STREET BULWELL,2024-03-08T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-45.23
881134,DUKE STREET BULWELL,2024-03-08T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-39.15
881134,DUKE STREET BULWELL,2024-03-08T14:30:00.000+00:00,feeder,4,N Current (RMS),A,31.0
881134,DUKE STREET BULWELL,2024-03-08T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,115.3
881134,DUKE STREET BULWELL,2024-03-08T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,184.3
881134,DUKE STREET BULWELL,2024-03-08T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,159.4
881134,DUKE STREET BULWELL,2024-03-08T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.21
881134,DUKE STREET BULWELL,2024-03-08T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
881134,DUKE STREET BULWELL,2024-03-08T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.37
881134,DUKE STREET BULWELL,2024-03-08T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-44.77
881134,DUKE STREET BULWELL,2024-03-08T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-34.8
881134,DUKE STREET BULWELL,2024-03-08T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.29
881134,DUKE STREET BULWELL,2024-03-08T14:30:00.000+00:00,feeder,3,N Current (RMS),A,53.3
881134,DUKE STREET BULWELL,2024-03-08T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,183.3
881134,DUKE STREET BULWELL,2024-03-08T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,141.3
881134,DUKE STREET BULWELL,2024-03-08T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,104.2
881134,DUKE STREET BULWELL,2024-03-08T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
881134,DUKE STREET BULWELL,2024-03-08T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.2
881134,DUKE STREET BULWELL,2024-03-08T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.89
881134,DUKE STREET BULWELL,2024-03-08T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.18
881134,DUKE STREET BULWELL,2024-03-08T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,37.68
881134,DUKE STREET BULWELL,2024-03-08T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.41
881134,DUKE STREET BULWELL,2024-03-08T14:30:00.000+00:00,feeder,2,N Current (RMS),A,58.6
881134,DUKE STREET BULWELL,2024-03-08T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,131.9
881134,DUKE STREET BULWELL,2024-03-08T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,155.2
881134,DUKE STREET BULWELL,2024-03-08T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,163.0
881134,DUKE STREET BULWELL,2024-03-08T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.25
881134,DUKE STREET BULWELL,2024-03-08T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
881134,DUKE STREET BULWELL,2024-03-08T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
881134,DUKE STREET BULWELL,2024-03-08T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.05
881134,DUKE STREET BULWELL,2024-03-08T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.04
881134,DUKE STREET BULWELL,2024-03-08T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-19.52
881134,DUKE STREET BULWELL,2024-03-08T14:30:00.000+00:00,feeder,1,N Current (RMS),A,31.3
881134,DUKE STREET BULWELL,2024-03-08T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.7
881134,DUKE STREET BULWELL,2024-03-08T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
881134,DUKE STREET BULWELL,2024-03-08T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.3
881134,DUKE STREET BULWELL,2024-03-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
881134,DUKE STREET BULWELL,2024-03-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
881134,DUKE STREET BULWELL,2024-03-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
881134,DUKE STREET BULWELL,2024-03-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
881134,DUKE STREET BULWELL,2024-03-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
881134,DUKE STREET BULWELL,2024-03-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
881134,DUKE STREET BULWELL,2024-03-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
881134,DUKE STREET BULWELL,2024-03-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.39
881134,DUKE STREET BULWELL,2024-03-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.04
881134,DUKE STREET BULWELL,2024-03-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.28
881134,DUKE STREET BULWELL,2024-03-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.77
881134,DUKE STREET BULWELL,2024-03-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,39.68
881134,DUKE STREET BULWELL,2024-03-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,104.3
881134,DUKE STREET BULWELL,2024-03-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
881134,DUKE STREET BULWELL,2024-03-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
881134,DUKE STREET BULWELL,2024-03-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
881134,DUKE STREET BULWELL,2024-03-08T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.11
881134,DUKE STREET BULWELL,2024-03-08T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.19
881134,DUKE STREET BULWELL,2024-03-08T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.26
881134,DUKE STREET BULWELL,2024-03-08T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,34.24
881134,DUKE STREET BULWELL,2024-03-08T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.86
881134,DUKE STREET BULWELL,2024-03-08T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,38.37
881134,DUKE STREET BULWELL,2024-03-08T14:20:00.000+00:00,feeder,5,N Current (RMS),A,69.9
881134,DUKE STREET BULWELL,2024-03-08T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,141.8
881134,DUKE STREET BULWELL,2024-03-08T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,106.3
881134,DUKE STREET BULWELL,2024-03-08T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,158.6
881134,DUKE STREET BULWELL,2024-03-08T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.66
881134,DUKE STREET BULWELL,2024-03-08T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.09
881134,DUKE STREET BULWELL,2024-03-08T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.12
881134,DUKE STREET BULWELL,2024-03-08T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-39.35
881134,DUKE STREET BULWELL,2024-03-08T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-58.61
881134,DUKE STREET BULWELL,2024-03-08T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-51.1
881134,DUKE STREET BULWELL,2024-03-08T14:20:00.000+00:00,feeder,4,N Current (RMS),A,42.5
881134,DUKE STREET BULWELL,2024-03-08T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,167.4
881134,DUKE STREET BULWELL,2024-03-08T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,241.0
881134,DUKE STREET BULWELL,2024-03-08T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,211.1
881134,DUKE STREET BULWELL,2024-03-08T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.76
881134,DUKE STREET BULWELL,2024-03-08T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
881134,DUKE STREET BULWELL,2024-03-08T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.35
881134,DUKE STREET BULWELL,2024-03-08T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-47.12
881134,DUKE STREET BULWELL,2024-03-08T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-34.44
881134,DUKE STREET BULWELL,2024-03-08T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.32
881134,DUKE STREET BULWELL,2024-03-08T14:20:00.000+00:00,feeder,3,N Current (RMS),A,56.6
881134,DUKE STREET BULWELL,2024-03-08T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,193.1
881134,DUKE STREET BULWELL,2024-03-08T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,139.6
881134,DUKE STREET BULWELL,2024-03-08T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,103.8
881134,DUKE STREET BULWELL,2024-03-08T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
881134,DUKE STREET BULWELL,2024-03-08T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.94
881134,DUKE STREET BULWELL,2024-03-08T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.55
881134,DUKE STREET BULWELL,2024-03-08T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
881134,DUKE STREET BULWELL,2024-03-08T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.69
881134,DUKE STREET BULWELL,2024-03-08T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.61
881134,DUKE STREET BULWELL,2024-03-08T14:20:00.000+00:00,feeder,2,N Current (RMS),A,46.6
881134,DUKE STREET BULWELL,2024-03-08T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,147.7
881134,DUKE STREET BULWELL,2024-03-08T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,151.4
881134,DUKE STREET BULWELL,2024-03-08T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,156.4
881134,DUKE STREET BULWELL,2024-03-08T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
881134,DUKE STREET BULWELL,2024-03-08T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
881134,DUKE STREET BULWELL,2024-03-08T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.56
881134,DUKE STREET BULWELL,2024-03-08T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.53
881134,DUKE STREET BULWELL,2024-03-08T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.4
881134,DUKE STREET BULWELL,2024-03-08T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-15.93
881134,DUKE STREET BULWELL,2024-03-08T14:20:00.000+00:00,feeder,1,N Current (RMS),A,22.4
881134,DUKE STREET BULWELL,2024-03-08T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
881134,DUKE STREET BULWELL,2024-03-08T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.4
881134,DUKE STREET BULWELL,2024-03-08T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
881134,DUKE STREET BULWELL,2024-03-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
881134,DUKE STREET BULWELL,2024-03-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
881134,DUKE STREET BULWELL,2024-03-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
881134,DUKE STREET BULWELL,2024-03-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
881134,DUKE STREET BULWELL,2024-03-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
881134,DUKE STREET BULWELL,2024-03-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
881134,DUKE STREET BULWELL,2024-03-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.08
881134,DUKE STREET BULWELL,2024-03-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
881134,DUKE STREET BULWELL,2024-03-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.6
881134,DUKE STREET BULWELL,2024-03-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.71
881134,DUKE STREET BULWELL,2024-03-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.1
881134,DUKE STREET BULWELL,2024-03-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.27
881134,DUKE STREET BULWELL,2024-03-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,113.2
881134,DUKE STREET BULWELL,2024-03-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
881134,DUKE STREET BULWELL,2024-03-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
881134,DUKE STREET BULWELL,2024-03-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
881134,DUKE STREET BULWELL,2024-03-08T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.66
881134,DUKE STREET BULWELL,2024-03-08T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.94
881134,DUKE STREET BULWELL,2024-03-08T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.51
881134,DUKE STREET BULWELL,2024-03-08T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,36.69
881134,DUKE STREET BULWELL,2024-03-08T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.98
881134,DUKE STREET BULWELL,2024-03-08T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,43.69
881134,DUKE STREET BULWELL,2024-03-08T14:10:00.000+00:00,feeder,5,N Current (RMS),A,85.4
881134,DUKE STREET BULWELL,2024-03-08T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,152.3
881134,DUKE STREET BULWELL,2024-03-08T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,115.4
881134,DUKE STREET BULWELL,2024-03-08T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,179.9
881134,DUKE STREET BULWELL,2024-03-08T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.28
881134,DUKE STREET BULWELL,2024-03-08T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.58
881134,DUKE STREET BULWELL,2024-03-08T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.54
881134,DUKE STREET BULWELL,2024-03-08T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-40.85
881134,DUKE STREET BULWELL,2024-03-08T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-58.98
881134,DUKE STREET BULWELL,2024-03-08T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-54.71
881134,DUKE STREET BULWELL,2024-03-08T14:10:00.000+00:00,feeder,4,N Current (RMS),A,51.1
881134,DUKE STREET BULWELL,2024-03-08T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,176.4
881134,DUKE STREET BULWELL,2024-03-08T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,247.6
881134,DUKE STREET BULWELL,2024-03-08T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,232.2
881134,DUKE STREET BULWELL,2024-03-08T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.25
881134,DUKE STREET BULWELL,2024-03-08T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
881134,DUKE STREET BULWELL,2024-03-08T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.12
881134,DUKE STREET BULWELL,2024-03-08T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-46.5
881134,DUKE STREET BULWELL,2024-03-08T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-35.69
881134,DUKE STREET BULWELL,2024-03-08T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.71
881134,DUKE STREET BULWELL,2024-03-08T14:10:00.000+00:00,feeder,3,N Current (RMS),A,47.5
881134,DUKE STREET BULWELL,2024-03-08T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,190.6
881134,DUKE STREET BULWELL,2024-03-08T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,144.8
881134,DUKE STREET BULWELL,2024-03-08T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,113.8
881134,DUKE STREET BULWELL,2024-03-08T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
881134,DUKE STREET BULWELL,2024-03-08T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.58
881134,DUKE STREET BULWELL,2024-03-08T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.02
881134,DUKE STREET BULWELL,2024-03-08T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.46
881134,DUKE STREET BULWELL,2024-03-08T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.97
881134,DUKE STREET BULWELL,2024-03-08T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.85
881134,DUKE STREET BULWELL,2024-03-08T14:10:00.000+00:00,feeder,2,N Current (RMS),A,54.8
881134,DUKE STREET BULWELL,2024-03-08T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,114.2
881134,DUKE STREET BULWELL,2024-03-08T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,123.9
881134,DUKE STREET BULWELL,2024-03-08T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,124.4
881134,DUKE STREET BULWELL,2024-03-08T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
881134,DUKE STREET BULWELL,2024-03-08T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
881134,DUKE STREET BULWELL,2024-03-08T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
881134,DUKE STREET BULWELL,2024-03-08T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.03
881134,DUKE STREET BULWELL,2024-03-08T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
881134,DUKE STREET BULWELL,2024-03-08T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-17.24
881134,DUKE STREET BULWELL,2024-03-08T14:10:00.000+00:00,feeder,1,N Current (RMS),A,29.8
881134,DUKE STREET BULWELL,2024-03-08T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
881134,DUKE STREET BULWELL,2024-03-08T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
881134,DUKE STREET BULWELL,2024-03-08T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
881134,DUKE STREET BULWELL,2024-03-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
881134,DUKE STREET BULWELL,2024-03-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
881134,DUKE STREET BULWELL,2024-03-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
881134,DUKE STREET BULWELL,2024-03-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
881134,DUKE STREET BULWELL,2024-03-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
881134,DUKE STREET BULWELL,2024-03-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
881134,DUKE STREET BULWELL,2024-03-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
881134,DUKE STREET BULWELL,2024-03-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
881134,DUKE STREET BULWELL,2024-03-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.62
881134,DUKE STREET BULWELL,2024-03-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.17
881134,DUKE STREET BULWELL,2024-03-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-22.72
881134,DUKE STREET BULWELL,2024-03-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.3
881134,DUKE STREET BULWELL,2024-03-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,136.2
881134,DUKE STREET BULWELL,2024-03-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
881134,DUKE STREET BULWELL,2024-03-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
881134,DUKE STREET BULWELL,2024-03-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
881134,DUKE STREET BULWELL,2024-03-08T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.61
881134,DUKE STREET BULWELL,2024-03-08T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.63
881134,DUKE STREET BULWELL,2024-03-08T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.99
881134,DUKE STREET BULWELL,2024-03-08T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,40.93
881134,DUKE STREET BULWELL,2024-03-08T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,31.38
881134,DUKE STREET BULWELL,2024-03-08T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,42.64
881134,DUKE STREET BULWELL,2024-03-08T14:00:00.000+00:00,feeder,5,N Current (RMS),A,69.1
881134,DUKE STREET BULWELL,2024-03-08T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,170.0
881134,DUKE STREET BULWELL,2024-03-08T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,129.4
881134,DUKE STREET BULWELL,2024-03-08T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,176.1
881134,DUKE STREET BULWELL,2024-03-08T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-12.53
881134,DUKE STREET BULWELL,2024-03-08T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-13.62
881134,DUKE STREET BULWELL,2024-03-08T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.88
881134,DUKE STREET BULWELL,2024-03-08T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-47.76
881134,DUKE STREET BULWELL,2024-03-08T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-68.07
881134,DUKE STREET BULWELL,2024-03-08T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-59.51
881134,DUKE STREET BULWELL,2024-03-08T14:00:00.000+00:00,feeder,4,N Current (RMS),A,57.1
881134,DUKE STREET BULWELL,2024-03-08T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,206.1
881134,DUKE STREET BULWELL,2024-03-08T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,285.4
881134,DUKE STREET BULWELL,2024-03-08T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,249.7
881134,DUKE STREET BULWELL,2024-03-08T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.33
881134,DUKE STREET BULWELL,2024-03-08T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
881134,DUKE STREET BULWELL,2024-03-08T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.85
881134,DUKE STREET BULWELL,2024-03-08T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,-41.53
881134,DUKE STREET BULWELL,2024-03-08T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-33.77
881134,DUKE STREET BULWELL,2024-03-08T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.99
881134,DUKE STREET BULWELL,2024-03-08T14:00:00.000+00:00,feeder,3,N Current (RMS),A,46.7
881134,DUKE STREET BULWELL,2024-03-08T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,170.4
881134,DUKE STREET BULWELL,2024-03-08T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,137.8
881134,DUKE STREET BULWELL,2024-03-08T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,98.8
881134,DUKE STREET BULWELL,2024-03-08T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
881134,DUKE STREET BULWELL,2024-03-08T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.08
881134,DUKE STREET BULWELL,2024-03-08T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.68
881134,DUKE STREET BULWELL,2024-03-08T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.86
881134,DUKE STREET BULWELL,2024-03-08T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.61
881134,DUKE STREET BULWELL,2024-03-08T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.45
881134,DUKE STREET BULWELL,2024-03-08T14:00:00.000+00:00,feeder,2,N Current (RMS),A,44.0
881134,DUKE STREET BULWELL,2024-03-08T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,97.5
881134,DUKE STREET BULWELL,2024-03-08T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,97.5
881134,DUKE STREET BULWELL,2024-03-08T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.5
881134,DUKE STREET BULWELL,2024-03-08T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.92
881134,DUKE STREET BULWELL,2024-03-08T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
881134,DUKE STREET BULWELL,2024-03-08T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
881134,DUKE STREET BULWELL,2024-03-08T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.97
881134,DUKE STREET BULWELL,2024-03-08T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.91
881134,DUKE STREET BULWELL,2024-03-08T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-18.07
881134,DUKE STREET BULWELL,2024-03-08T14:00:00.000+00:00,feeder,1,N Current (RMS),A,30.6
881134,DUKE STREET BULWELL,2024-03-08T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
881134,DUKE STREET BULWELL,2024-03-08T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
881134,DUKE STREET BULWELL,2024-03-08T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
881134,DUKE STREET BULWELL,2024-03-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
881134,DUKE STREET BULWELL,2024-03-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
881134,DUKE STREET BULWELL,2024-03-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
881134,DUKE STREET BULWELL,2024-03-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
881134,DUKE STREET BULWELL,2024-03-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
881134,DUKE STREET BULWELL,2024-03-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
881134,DUKE STREET BULWELL,2024-03-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.75
881134,DUKE STREET BULWELL,2024-03-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
881134,DUKE STREET BULWELL,2024-03-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
881134,DUKE STREET BULWELL,2024-03-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.52
881134,DUKE STREET BULWELL,2024-03-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-31.93
881134,DUKE STREET BULWELL,2024-03-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.51
881134,DUKE STREET BULWELL,2024-03-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,115.6
881134,DUKE STREET BULWELL,2024-03-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
881134,DUKE STREET BULWELL,2024-03-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
881134,DUKE STREET BULWELL,2024-03-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
881134,DUKE STREET BULWELL,2024-03-08T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.25
881134,DUKE STREET BULWELL,2024-03-08T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.02
881134,DUKE STREET BULWELL,2024-03-08T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.67
881134,DUKE STREET BULWELL,2024-03-08T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,38.45
881134,DUKE STREET BULWELL,2024-03-08T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,30.9
881134,DUKE STREET BULWELL,2024-03-08T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,49.5
881134,DUKE STREET BULWELL,2024-03-08T13:50:00.000+00:00,feeder,5,N Current (RMS),A,94.3
881134,DUKE STREET BULWELL,2024-03-08T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,159.7
881134,DUKE STREET BULWELL,2024-03-08T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,126.9
881134,DUKE STREET BULWELL,2024-03-08T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,203.9
881134,DUKE STREET BULWELL,2024-03-08T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.16
881134,DUKE STREET BULWELL,2024-03-08T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.18
881134,DUKE STREET BULWELL,2024-03-08T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.99
881134,DUKE STREET BULWELL,2024-03-08T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-40.24
881134,DUKE STREET BULWELL,2024-03-08T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-56.59
881134,DUKE STREET BULWELL,2024-03-08T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-50.06
881134,DUKE STREET BULWELL,2024-03-08T13:50:00.000+00:00,feeder,4,N Current (RMS),A,35.0
881134,DUKE STREET BULWELL,2024-03-08T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,168.3
881134,DUKE STREET BULWELL,2024-03-08T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,232.3
881134,DUKE STREET BULWELL,2024-03-08T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,205.0
881134,DUKE STREET BULWELL,2024-03-08T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.11
881134,DUKE STREET BULWELL,2024-03-08T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
881134,DUKE STREET BULWELL,2024-03-08T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.35
881134,DUKE STREET BULWELL,2024-03-08T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,-44.66
881134,DUKE STREET BULWELL,2024-03-08T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-31.44
881134,DUKE STREET BULWELL,2024-03-08T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.37
881134,DUKE STREET BULWELL,2024-03-08T13:50:00.000+00:00,feeder,3,N Current (RMS),A,61.2
881134,DUKE STREET BULWELL,2024-03-08T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,183.6
881134,DUKE STREET BULWELL,2024-03-08T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,128.4
881134,DUKE STREET BULWELL,2024-03-08T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.2
881134,DUKE STREET BULWELL,2024-03-08T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
881134,DUKE STREET BULWELL,2024-03-08T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.14
881134,DUKE STREET BULWELL,2024-03-08T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.83
881134,DUKE STREET BULWELL,2024-03-08T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.59
881134,DUKE STREET BULWELL,2024-03-08T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.87
881134,DUKE STREET BULWELL,2024-03-08T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.32
881134,DUKE STREET BULWELL,2024-03-08T13:50:00.000+00:00,feeder,2,N Current (RMS),A,45.7
881134,DUKE STREET BULWELL,2024-03-08T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,108.7
881134,DUKE STREET BULWELL,2024-03-08T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,98.2
881134,DUKE STREET BULWELL,2024-03-08T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.6
881134,DUKE STREET BULWELL,2024-03-08T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
881134,DUKE STREET BULWELL,2024-03-08T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
881134,DUKE STREET BULWELL,2024-03-08T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
881134,DUKE STREET BULWELL,2024-03-08T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.87
881134,DUKE STREET BULWELL,2024-03-08T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.4
881134,DUKE STREET BULWELL,2024-03-08T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-17.22
881134,DUKE STREET BULWELL,2024-03-08T13:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
881134,DUKE STREET BULWELL,2024-03-08T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
881134,DUKE STREET BULWELL,2024-03-08T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
881134,DUKE STREET BULWELL,2024-03-08T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
881134,DUKE STREET BULWELL,2024-03-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
881134,DUKE STREET BULWELL,2024-03-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
881134,DUKE STREET BULWELL,2024-03-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
881134,DUKE STREET BULWELL,2024-03-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
881134,DUKE STREET BULWELL,2024-03-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
881134,DUKE STREET BULWELL,2024-03-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
881134,DUKE STREET BULWELL,2024-03-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
881134,DUKE STREET BULWELL,2024-03-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
881134,DUKE STREET BULWELL,2024-03-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.03
881134,DUKE STREET BULWELL,2024-03-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.98
881134,DUKE STREET BULWELL,2024-03-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-18.86
881134,DUKE STREET BULWELL,2024-03-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.92
881134,DUKE STREET BULWELL,2024-03-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,116.0
881134,DUKE STREET BULWELL,2024-03-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
881134,DUKE STREET BULWELL,2024-03-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
881134,DUKE STREET BULWELL,2024-03-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
881134,DUKE STREET BULWELL,2024-03-08T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.43
881134,DUKE STREET BULWELL,2024-03-08T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.24
881134,DUKE STREET BULWELL,2024-03-08T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.66
881134,DUKE STREET BULWELL,2024-03-08T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,33.2
881134,DUKE STREET BULWELL,2024-03-08T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,31.75
881134,DUKE STREET BULWELL,2024-03-08T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,52.39
881134,DUKE STREET BULWELL,2024-03-08T13:40:00.000+00:00,feeder,5,N Current (RMS),A,113.8
881134,DUKE STREET BULWELL,2024-03-08T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,137.7
881134,DUKE STREET BULWELL,2024-03-08T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,130.9
881134,DUKE STREET BULWELL,2024-03-08T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,215.6
881134,DUKE STREET BULWELL,2024-03-08T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.86
881134,DUKE STREET BULWELL,2024-03-08T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.29
881134,DUKE STREET BULWELL,2024-03-08T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.58
881134,DUKE STREET BULWELL,2024-03-08T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.29
881134,DUKE STREET BULWELL,2024-03-08T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-49.81
881134,DUKE STREET BULWELL,2024-03-08T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-52.7
881134,DUKE STREET BULWELL,2024-03-08T13:40:00.000+00:00,feeder,4,N Current (RMS),A,44.1
881134,DUKE STREET BULWELL,2024-03-08T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,144.6
881134,DUKE STREET BULWELL,2024-03-08T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,206.2
881134,DUKE STREET BULWELL,2024-03-08T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,218.1
881134,DUKE STREET BULWELL,2024-03-08T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.96
881134,DUKE STREET BULWELL,2024-03-08T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
881134,DUKE STREET BULWELL,2024-03-08T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.01
881134,DUKE STREET BULWELL,2024-03-08T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,-44.4
881134,DUKE STREET BULWELL,2024-03-08T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-35.68
881134,DUKE STREET BULWELL,2024-03-08T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.57
881134,DUKE STREET BULWELL,2024-03-08T13:40:00.000+00:00,feeder,3,N Current (RMS),A,49.6
881134,DUKE STREET BULWELL,2024-03-08T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,183.3
881134,DUKE STREET BULWELL,2024-03-08T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,145.8
881134,DUKE STREET BULWELL,2024-03-08T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.1
881134,DUKE STREET BULWELL,2024-03-08T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
881134,DUKE STREET BULWELL,2024-03-08T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.01
881134,DUKE STREET BULWELL,2024-03-08T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.73
881134,DUKE STREET BULWELL,2024-03-08T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.65
881134,DUKE STREET BULWELL,2024-03-08T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.36
881134,DUKE STREET BULWELL,2024-03-08T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.92
881134,DUKE STREET BULWELL,2024-03-08T13:40:00.000+00:00,feeder,2,N Current (RMS),A,35.2
881134,DUKE STREET BULWELL,2024-03-08T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,121.2
881134,DUKE STREET BULWELL,2024-03-08T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.6
881134,DUKE STREET BULWELL,2024-03-08T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.8
881134,DUKE STREET BULWELL,2024-03-08T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.28
881134,DUKE STREET BULWELL,2024-03-08T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.21
881134,DUKE STREET BULWELL,2024-03-08T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
881134,DUKE STREET BULWELL,2024-03-08T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.07
881134,DUKE STREET BULWELL,2024-03-08T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.04
881134,DUKE STREET BULWELL,2024-03-08T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-17.41
881134,DUKE STREET BULWELL,2024-03-08T13:40:00.000+00:00,feeder,1,N Current (RMS),A,25.9
881134,DUKE STREET BULWELL,2024-03-08T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
881134,DUKE STREET BULWELL,2024-03-08T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.3
881134,DUKE STREET BULWELL,2024-03-08T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
881134,DUKE STREET BULWELL,2024-03-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
881134,DUKE STREET BULWELL,2024-03-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
881134,DUKE STREET BULWELL,2024-03-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
881134,DUKE STREET BULWELL,2024-03-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
881134,DUKE STREET BULWELL,2024-03-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
881134,DUKE STREET BULWELL,2024-03-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
881134,DUKE STREET BULWELL,2024-03-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
881134,DUKE STREET BULWELL,2024-03-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
881134,DUKE STREET BULWELL,2024-03-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.38
881134,DUKE STREET BULWELL,2024-03-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,0.23
881134,DUKE STREET BULWELL,2024-03-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.34
881134,DUKE STREET BULWELL,2024-03-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.77
881134,DUKE STREET BULWELL,2024-03-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,128.2
881134,DUKE STREET BULWELL,2024-03-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
881134,DUKE STREET BULWELL,2024-03-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
881134,DUKE STREET BULWELL,2024-03-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
881134,DUKE STREET BULWELL,2024-03-08T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.26
881134,DUKE STREET BULWELL,2024-03-08T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.9
881134,DUKE STREET BULWELL,2024-03-08T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.02
881134,DUKE STREET BULWELL,2024-03-08T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,34.18
881134,DUKE STREET BULWELL,2024-03-08T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,30.82
881134,DUKE STREET BULWELL,2024-03-08T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,50.61
881134,DUKE STREET BULWELL,2024-03-08T13:30:00.000+00:00,feeder,5,N Current (RMS),A,105.7
881134,DUKE STREET BULWELL,2024-03-08T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,142.1
881134,DUKE STREET BULWELL,2024-03-08T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,126.8
881134,DUKE STREET BULWELL,2024-03-08T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,207.9
881134,DUKE STREET BULWELL,2024-03-08T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.72
881134,DUKE STREET BULWELL,2024-03-08T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.87
881134,DUKE STREET BULWELL,2024-03-08T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-8.11
881134,DUKE STREET BULWELL,2024-03-08T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-42.01
881134,DUKE STREET BULWELL,2024-03-08T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-54.49
881134,DUKE STREET BULWELL,2024-03-08T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-55.08
881134,DUKE STREET BULWELL,2024-03-08T13:30:00.000+00:00,feeder,4,N Current (RMS),A,44.6
881134,DUKE STREET BULWELL,2024-03-08T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,177.8
881134,DUKE STREET BULWELL,2024-03-08T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,225.9
881134,DUKE STREET BULWELL,2024-03-08T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,228.4
881134,DUKE STREET BULWELL,2024-03-08T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.14
881134,DUKE STREET BULWELL,2024-03-08T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
881134,DUKE STREET BULWELL,2024-03-08T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.69
881134,DUKE STREET BULWELL,2024-03-08T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-43.8
881134,DUKE STREET BULWELL,2024-03-08T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-39.06
881134,DUKE STREET BULWELL,2024-03-08T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.92
881134,DUKE STREET BULWELL,2024-03-08T13:30:00.000+00:00,feeder,3,N Current (RMS),A,56.2
881134,DUKE STREET BULWELL,2024-03-08T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,179.9
881134,DUKE STREET BULWELL,2024-03-08T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,159.2
881134,DUKE STREET BULWELL,2024-03-08T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,102.9
881134,DUKE STREET BULWELL,2024-03-08T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
881134,DUKE STREET BULWELL,2024-03-08T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.78
881134,DUKE STREET BULWELL,2024-03-08T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.68
881134,DUKE STREET BULWELL,2024-03-08T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.14
881134,DUKE STREET BULWELL,2024-03-08T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.4
881134,DUKE STREET BULWELL,2024-03-08T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.89
881134,DUKE STREET BULWELL,2024-03-08T13:30:00.000+00:00,feeder,2,N Current (RMS),A,42.4
881134,DUKE STREET BULWELL,2024-03-08T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,101.7
881134,DUKE STREET BULWELL,2024-03-08T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.8
881134,DUKE STREET BULWELL,2024-03-08T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.0
881134,DUKE STREET BULWELL,2024-03-08T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.67
881134,DUKE STREET BULWELL,2024-03-08T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
881134,DUKE STREET BULWELL,2024-03-08T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
881134,DUKE STREET BULWELL,2024-03-08T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.97
881134,DUKE STREET BULWELL,2024-03-08T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.75
881134,DUKE STREET BULWELL,2024-03-08T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-18.14
881134,DUKE STREET BULWELL,2024-03-08T13:30:00.000+00:00,feeder,1,N Current (RMS),A,29.2
881134,DUKE STREET BULWELL,2024-03-08T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.1
881134,DUKE STREET BULWELL,2024-03-08T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
881134,DUKE STREET BULWELL,2024-03-08T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.3
881134,DUKE STREET BULWELL,2024-03-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
881134,DUKE STREET BULWELL,2024-03-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
881134,DUKE STREET BULWELL,2024-03-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
881134,DUKE STREET BULWELL,2024-03-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
881134,DUKE STREET BULWELL,2024-03-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
881134,DUKE STREET BULWELL,2024-03-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
881134,DUKE STREET BULWELL,2024-03-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
881134,DUKE STREET BULWELL,2024-03-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
881134,DUKE STREET BULWELL,2024-03-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.1
881134,DUKE STREET BULWELL,2024-03-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.53
881134,DUKE STREET BULWELL,2024-03-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-29.59
881134,DUKE STREET BULWELL,2024-03-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.2
881134,DUKE STREET BULWELL,2024-03-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,114.8
881134,DUKE STREET BULWELL,2024-03-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
881134,DUKE STREET BULWELL,2024-03-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
881134,DUKE STREET BULWELL,2024-03-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
881134,DUKE STREET BULWELL,2024-03-08T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.2
881134,DUKE STREET BULWELL,2024-03-08T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.83
881134,DUKE STREET BULWELL,2024-03-08T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.07
881134,DUKE STREET BULWELL,2024-03-08T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,37.34
881134,DUKE STREET BULWELL,2024-03-08T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,31.04
881134,DUKE STREET BULWELL,2024-03-08T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,56.15
881134,DUKE STREET BULWELL,2024-03-08T13:20:00.000+00:00,feeder,5,N Current (RMS),A,120.7
881134,DUKE STREET BULWELL,2024-03-08T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,155.5
881134,DUKE STREET BULWELL,2024-03-08T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,128.2
881134,DUKE STREET BULWELL,2024-03-08T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,231.0
881134,DUKE STREET BULWELL,2024-03-08T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.34
881134,DUKE STREET BULWELL,2024-03-08T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-11.41
881134,DUKE STREET BULWELL,2024-03-08T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.3
881134,DUKE STREET BULWELL,2024-03-08T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-47.51
881134,DUKE STREET BULWELL,2024-03-08T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-64.0
881134,DUKE STREET BULWELL,2024-03-08T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-60.26
881134,DUKE STREET BULWELL,2024-03-08T13:20:00.000+00:00,feeder,4,N Current (RMS),A,53.0
881134,DUKE STREET BULWELL,2024-03-08T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,202.7
881134,DUKE STREET BULWELL,2024-03-08T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,267.5
881134,DUKE STREET BULWELL,2024-03-08T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,250.8
881134,DUKE STREET BULWELL,2024-03-08T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.08
881134,DUKE STREET BULWELL,2024-03-08T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
881134,DUKE STREET BULWELL,2024-03-08T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.85
881134,DUKE STREET BULWELL,2024-03-08T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,-42.53
881134,DUKE STREET BULWELL,2024-03-08T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-37.77
881134,DUKE STREET BULWELL,2024-03-08T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.53
881134,DUKE STREET BULWELL,2024-03-08T13:20:00.000+00:00,feeder,3,N Current (RMS),A,55.1
881134,DUKE STREET BULWELL,2024-03-08T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,174.8
881134,DUKE STREET BULWELL,2024-03-08T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,154.4
881134,DUKE STREET BULWELL,2024-03-08T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.1
881134,DUKE STREET BULWELL,2024-03-08T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
881134,DUKE STREET BULWELL,2024-03-08T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.71
881134,DUKE STREET BULWELL,2024-03-08T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.53
881134,DUKE STREET BULWELL,2024-03-08T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.41
881134,DUKE STREET BULWELL,2024-03-08T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.24
881134,DUKE STREET BULWELL,2024-03-08T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.06
881134,DUKE STREET BULWELL,2024-03-08T13:20:00.000+00:00,feeder,2,N Current (RMS),A,47.2
881134,DUKE STREET BULWELL,2024-03-08T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,101.8
881134,DUKE STREET BULWELL,2024-03-08T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,93.2
881134,DUKE STREET BULWELL,2024-03-08T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,97.7
881134,DUKE STREET BULWELL,2024-03-08T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.86
881134,DUKE STREET BULWELL,2024-03-08T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
881134,DUKE STREET BULWELL,2024-03-08T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
881134,DUKE STREET BULWELL,2024-03-08T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.87
881134,DUKE STREET BULWELL,2024-03-08T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.83
881134,DUKE STREET BULWELL,2024-03-08T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-17.42
881134,DUKE STREET BULWELL,2024-03-08T13:20:00.000+00:00,feeder,1,N Current (RMS),A,23.8
881134,DUKE STREET BULWELL,2024-03-08T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
881134,DUKE STREET BULWELL,2024-03-08T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
