Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-08T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
881134,DUKE STREET BULWELL,2024-03-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
881134,DUKE STREET BULWELL,2024-03-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
881134,DUKE STREET BULWELL,2024-03-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
881134,DUKE STREET BULWELL,2024-03-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
881134,DUKE STREET BULWELL,2024-03-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
881134,DUKE STREET BULWELL,2024-03-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
881134,DUKE STREET BULWELL,2024-03-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.58
881134,DUKE STREET BULWELL,2024-03-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
881134,DUKE STREET BULWELL,2024-03-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
881134,DUKE STREET BULWELL,2024-03-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.42
881134,DUKE STREET BULWELL,2024-03-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-33.66
881134,DUKE STREET BULWELL,2024-03-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.06
881134,DUKE STREET BULWELL,2024-03-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,121.1
881134,DUKE STREET BULWELL,2024-03-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
881134,DUKE STREET BULWELL,2024-03-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
881134,DUKE STREET BULWELL,2024-03-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
881134,DUKE STREET BULWELL,2024-03-08T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.13
881134,DUKE STREET BULWELL,2024-03-08T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.21
881134,DUKE STREET BULWELL,2024-03-08T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.56
881134,DUKE STREET BULWELL,2024-03-08T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,31.48
881134,DUKE STREET BULWELL,2024-03-08T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,33.01
881134,DUKE STREET BULWELL,2024-03-08T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,65.61
881134,DUKE STREET BULWELL,2024-03-08T13:10:00.000+00:00,feeder,5,N Current (RMS),A,161.0
881134,DUKE STREET BULWELL,2024-03-08T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,130.5
881134,DUKE STREET BULWELL,2024-03-08T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,136.5
881134,DUKE STREET BULWELL,2024-03-08T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,270.4
881134,DUKE STREET BULWELL,2024-03-08T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.56
881134,DUKE STREET BULWELL,2024-03-08T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-10.4
881134,DUKE STREET BULWELL,2024-03-08T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.38
881134,DUKE STREET BULWELL,2024-03-08T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-45.62
881134,DUKE STREET BULWELL,2024-03-08T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-61.93
881134,DUKE STREET BULWELL,2024-03-08T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-55.26
881134,DUKE STREET BULWELL,2024-03-08T13:10:00.000+00:00,feeder,4,N Current (RMS),A,46.8
881134,DUKE STREET BULWELL,2024-03-08T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,195.6
881134,DUKE STREET BULWELL,2024-03-08T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,259.6
881134,DUKE STREET BULWELL,2024-03-08T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,232.0
881134,DUKE STREET BULWELL,2024-03-08T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-9.09
881134,DUKE STREET BULWELL,2024-03-08T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
881134,DUKE STREET BULWELL,2024-03-08T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.99
881134,DUKE STREET BULWELL,2024-03-08T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,-45.11
881134,DUKE STREET BULWELL,2024-03-08T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-36.83
881134,DUKE STREET BULWELL,2024-03-08T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.37
881134,DUKE STREET BULWELL,2024-03-08T13:10:00.000+00:00,feeder,3,N Current (RMS),A,50.8
881134,DUKE STREET BULWELL,2024-03-08T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,187.6
881134,DUKE STREET BULWELL,2024-03-08T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,150.3
881134,DUKE STREET BULWELL,2024-03-08T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.4
881134,DUKE STREET BULWELL,2024-03-08T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
881134,DUKE STREET BULWELL,2024-03-08T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.56
881134,DUKE STREET BULWELL,2024-03-08T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.57
881134,DUKE STREET BULWELL,2024-03-08T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.09
881134,DUKE STREET BULWELL,2024-03-08T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.53
881134,DUKE STREET BULWELL,2024-03-08T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.1
881134,DUKE STREET BULWELL,2024-03-08T13:10:00.000+00:00,feeder,2,N Current (RMS),A,46.9
881134,DUKE STREET BULWELL,2024-03-08T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.8
881134,DUKE STREET BULWELL,2024-03-08T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
881134,DUKE STREET BULWELL,2024-03-08T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.2
881134,DUKE STREET BULWELL,2024-03-08T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
881134,DUKE STREET BULWELL,2024-03-08T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
881134,DUKE STREET BULWELL,2024-03-08T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
881134,DUKE STREET BULWELL,2024-03-08T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.42
881134,DUKE STREET BULWELL,2024-03-08T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.61
881134,DUKE STREET BULWELL,2024-03-08T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-17.24
881134,DUKE STREET BULWELL,2024-03-08T13:10:00.000+00:00,feeder,1,N Current (RMS),A,25.2
881134,DUKE STREET BULWELL,2024-03-08T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
881134,DUKE STREET BULWELL,2024-03-08T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.4
881134,DUKE STREET BULWELL,2024-03-08T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.2
881134,DUKE STREET BULWELL,2024-03-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
881134,DUKE STREET BULWELL,2024-03-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
881134,DUKE STREET BULWELL,2024-03-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
881134,DUKE STREET BULWELL,2024-03-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
881134,DUKE STREET BULWELL,2024-03-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
881134,DUKE STREET BULWELL,2024-03-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
881134,DUKE STREET BULWELL,2024-03-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.46
881134,DUKE STREET BULWELL,2024-03-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
881134,DUKE STREET BULWELL,2024-03-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
881134,DUKE STREET BULWELL,2024-03-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.74
881134,DUKE STREET BULWELL,2024-03-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-31.62
881134,DUKE STREET BULWELL,2024-03-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.58
881134,DUKE STREET BULWELL,2024-03-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,162.4
881134,DUKE STREET BULWELL,2024-03-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
881134,DUKE STREET BULWELL,2024-03-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
881134,DUKE STREET BULWELL,2024-03-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
881134,DUKE STREET BULWELL,2024-03-08T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.65
881134,DUKE STREET BULWELL,2024-03-08T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.97
881134,DUKE STREET BULWELL,2024-03-08T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.02
881134,DUKE STREET BULWELL,2024-03-08T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,37.71
881134,DUKE STREET BULWELL,2024-03-08T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,35.63
881134,DUKE STREET BULWELL,2024-03-08T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,61.71
881134,DUKE STREET BULWELL,2024-03-08T13:00:00.000+00:00,feeder,5,N Current (RMS),A,130.9
881134,DUKE STREET BULWELL,2024-03-08T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,157.1
881134,DUKE STREET BULWELL,2024-03-08T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,147.5
881134,DUKE STREET BULWELL,2024-03-08T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,254.1
881134,DUKE STREET BULWELL,2024-03-08T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.71
881134,DUKE STREET BULWELL,2024-03-08T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.51
881134,DUKE STREET BULWELL,2024-03-08T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.67
881134,DUKE STREET BULWELL,2024-03-08T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-45.16
881134,DUKE STREET BULWELL,2024-03-08T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-57.62
881134,DUKE STREET BULWELL,2024-03-08T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-50.44
881134,DUKE STREET BULWELL,2024-03-08T13:00:00.000+00:00,feeder,4,N Current (RMS),A,37.3
881134,DUKE STREET BULWELL,2024-03-08T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,190.5
881134,DUKE STREET BULWELL,2024-03-08T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,238.9
881134,DUKE STREET BULWELL,2024-03-08T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,209.1
881134,DUKE STREET BULWELL,2024-03-08T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.28
881134,DUKE STREET BULWELL,2024-03-08T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
881134,DUKE STREET BULWELL,2024-03-08T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.47
881134,DUKE STREET BULWELL,2024-03-08T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-45.65
881134,DUKE STREET BULWELL,2024-03-08T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-40.65
881134,DUKE STREET BULWELL,2024-03-08T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.29
881134,DUKE STREET BULWELL,2024-03-08T13:00:00.000+00:00,feeder,3,N Current (RMS),A,57.1
881134,DUKE STREET BULWELL,2024-03-08T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,189.5
881134,DUKE STREET BULWELL,2024-03-08T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,166.5
881134,DUKE STREET BULWELL,2024-03-08T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,104.2
881134,DUKE STREET BULWELL,2024-03-08T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
881134,DUKE STREET BULWELL,2024-03-08T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.86
881134,DUKE STREET BULWELL,2024-03-08T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.62
881134,DUKE STREET BULWELL,2024-03-08T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.09
881134,DUKE STREET BULWELL,2024-03-08T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.1
881134,DUKE STREET BULWELL,2024-03-08T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.66
881134,DUKE STREET BULWELL,2024-03-08T13:00:00.000+00:00,feeder,2,N Current (RMS),A,40.0
881134,DUKE STREET BULWELL,2024-03-08T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,111.9
881134,DUKE STREET BULWELL,2024-03-08T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.1
881134,DUKE STREET BULWELL,2024-03-08T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,92.3
881134,DUKE STREET BULWELL,2024-03-08T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.3
881134,DUKE STREET BULWELL,2024-03-08T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.85
881134,DUKE STREET BULWELL,2024-03-08T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
881134,DUKE STREET BULWELL,2024-03-08T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.34
881134,DUKE STREET BULWELL,2024-03-08T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.56
881134,DUKE STREET BULWELL,2024-03-08T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-19.25
881134,DUKE STREET BULWELL,2024-03-08T13:00:00.000+00:00,feeder,1,N Current (RMS),A,27.2
881134,DUKE STREET BULWELL,2024-03-08T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.3
881134,DUKE STREET BULWELL,2024-03-08T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.2
881134,DUKE STREET BULWELL,2024-03-08T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
881134,DUKE STREET BULWELL,2024-03-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
881134,DUKE STREET BULWELL,2024-03-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
881134,DUKE STREET BULWELL,2024-03-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
881134,DUKE STREET BULWELL,2024-03-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
881134,DUKE STREET BULWELL,2024-03-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
881134,DUKE STREET BULWELL,2024-03-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
881134,DUKE STREET BULWELL,2024-03-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
881134,DUKE STREET BULWELL,2024-03-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
881134,DUKE STREET BULWELL,2024-03-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.45
881134,DUKE STREET BULWELL,2024-03-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.67
881134,DUKE STREET BULWELL,2024-03-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.99
881134,DUKE STREET BULWELL,2024-03-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,38.98
881134,DUKE STREET BULWELL,2024-03-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,134.4
881134,DUKE STREET BULWELL,2024-03-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
881134,DUKE STREET BULWELL,2024-03-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
881134,DUKE STREET BULWELL,2024-03-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
881134,DUKE STREET BULWELL,2024-03-08T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.56
881134,DUKE STREET BULWELL,2024-03-08T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.38
881134,DUKE STREET BULWELL,2024-03-08T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.94
881134,DUKE STREET BULWELL,2024-03-08T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,35.89
881134,DUKE STREET BULWELL,2024-03-08T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,37.72
881134,DUKE STREET BULWELL,2024-03-08T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,61.32
881134,DUKE STREET BULWELL,2024-03-08T12:50:00.000+00:00,feeder,5,N Current (RMS),A,129.5
881134,DUKE STREET BULWELL,2024-03-08T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,149.6
881134,DUKE STREET BULWELL,2024-03-08T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,155.7
881134,DUKE STREET BULWELL,2024-03-08T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,252.2
881134,DUKE STREET BULWELL,2024-03-08T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.6
881134,DUKE STREET BULWELL,2024-03-08T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.59
881134,DUKE STREET BULWELL,2024-03-08T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
881134,DUKE STREET BULWELL,2024-03-08T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-35.03
881134,DUKE STREET BULWELL,2024-03-08T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-56.71
881134,DUKE STREET BULWELL,2024-03-08T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-44.58
881134,DUKE STREET BULWELL,2024-03-08T12:50:00.000+00:00,feeder,4,N Current (RMS),A,37.7
881134,DUKE STREET BULWELL,2024-03-08T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,147.6
881134,DUKE STREET BULWELL,2024-03-08T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,235.1
881134,DUKE STREET BULWELL,2024-03-08T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,185.0
881134,DUKE STREET BULWELL,2024-03-08T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.56
881134,DUKE STREET BULWELL,2024-03-08T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
881134,DUKE STREET BULWELL,2024-03-08T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.18
881134,DUKE STREET BULWELL,2024-03-08T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,-42.44
881134,DUKE STREET BULWELL,2024-03-08T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-39.28
881134,DUKE STREET BULWELL,2024-03-08T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.06
881134,DUKE STREET BULWELL,2024-03-08T12:50:00.000+00:00,feeder,3,N Current (RMS),A,62.0
881134,DUKE STREET BULWELL,2024-03-08T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,174.6
881134,DUKE STREET BULWELL,2024-03-08T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,161.1
881134,DUKE STREET BULWELL,2024-03-08T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.9
881134,DUKE STREET BULWELL,2024-03-08T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
881134,DUKE STREET BULWELL,2024-03-08T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.88
881134,DUKE STREET BULWELL,2024-03-08T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.65
881134,DUKE STREET BULWELL,2024-03-08T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.72
881134,DUKE STREET BULWELL,2024-03-08T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.32
881134,DUKE STREET BULWELL,2024-03-08T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.44
881134,DUKE STREET BULWELL,2024-03-08T12:50:00.000+00:00,feeder,2,N Current (RMS),A,37.9
881134,DUKE STREET BULWELL,2024-03-08T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,101.8
881134,DUKE STREET BULWELL,2024-03-08T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
881134,DUKE STREET BULWELL,2024-03-08T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.2
881134,DUKE STREET BULWELL,2024-03-08T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
881134,DUKE STREET BULWELL,2024-03-08T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
881134,DUKE STREET BULWELL,2024-03-08T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
881134,DUKE STREET BULWELL,2024-03-08T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.14
881134,DUKE STREET BULWELL,2024-03-08T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.34
881134,DUKE STREET BULWELL,2024-03-08T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-19.89
881134,DUKE STREET BULWELL,2024-03-08T12:50:00.000+00:00,feeder,1,N Current (RMS),A,27.4
881134,DUKE STREET BULWELL,2024-03-08T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.9
881134,DUKE STREET BULWELL,2024-03-08T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
881134,DUKE STREET BULWELL,2024-03-08T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.6
881134,DUKE STREET BULWELL,2024-03-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
881134,DUKE STREET BULWELL,2024-03-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
881134,DUKE STREET BULWELL,2024-03-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
881134,DUKE STREET BULWELL,2024-03-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
881134,DUKE STREET BULWELL,2024-03-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
881134,DUKE STREET BULWELL,2024-03-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
881134,DUKE STREET BULWELL,2024-03-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
881134,DUKE STREET BULWELL,2024-03-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
881134,DUKE STREET BULWELL,2024-03-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.88
881134,DUKE STREET BULWELL,2024-03-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.73
881134,DUKE STREET BULWELL,2024-03-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-21.6
881134,DUKE STREET BULWELL,2024-03-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,42.34
881134,DUKE STREET BULWELL,2024-03-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,114.5
881134,DUKE STREET BULWELL,2024-03-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
881134,DUKE STREET BULWELL,2024-03-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
881134,DUKE STREET BULWELL,2024-03-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
881134,DUKE STREET BULWELL,2024-03-08T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.98
881134,DUKE STREET BULWELL,2024-03-08T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.98
881134,DUKE STREET BULWELL,2024-03-08T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.21
881134,DUKE STREET BULWELL,2024-03-08T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,36.78
881134,DUKE STREET BULWELL,2024-03-08T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,32.43
881134,DUKE STREET BULWELL,2024-03-08T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,57.83
881134,DUKE STREET BULWELL,2024-03-08T12:40:00.000+00:00,feeder,5,N Current (RMS),A,122.1
881134,DUKE STREET BULWELL,2024-03-08T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,152.8
881134,DUKE STREET BULWELL,2024-03-08T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,134.5
881134,DUKE STREET BULWELL,2024-03-08T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,238.9
881134,DUKE STREET BULWELL,2024-03-08T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.03
881134,DUKE STREET BULWELL,2024-03-08T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.32
881134,DUKE STREET BULWELL,2024-03-08T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.03
881134,DUKE STREET BULWELL,2024-03-08T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.16
881134,DUKE STREET BULWELL,2024-03-08T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-57.13
881134,DUKE STREET BULWELL,2024-03-08T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-48.31
881134,DUKE STREET BULWELL,2024-03-08T12:40:00.000+00:00,feeder,4,N Current (RMS),A,40.9
881134,DUKE STREET BULWELL,2024-03-08T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,144.7
881134,DUKE STREET BULWELL,2024-03-08T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,237.5
881134,DUKE STREET BULWELL,2024-03-08T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,200.5
881134,DUKE STREET BULWELL,2024-03-08T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.15
881134,DUKE STREET BULWELL,2024-03-08T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
881134,DUKE STREET BULWELL,2024-03-08T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.92
881134,DUKE STREET BULWELL,2024-03-08T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-47.64
881134,DUKE STREET BULWELL,2024-03-08T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-35.55
881134,DUKE STREET BULWELL,2024-03-08T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.81
881134,DUKE STREET BULWELL,2024-03-08T12:40:00.000+00:00,feeder,3,N Current (RMS),A,70.6
881134,DUKE STREET BULWELL,2024-03-08T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,197.3
881134,DUKE STREET BULWELL,2024-03-08T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,146.1
881134,DUKE STREET BULWELL,2024-03-08T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.2
881134,DUKE STREET BULWELL,2024-03-08T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
881134,DUKE STREET BULWELL,2024-03-08T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.15
881134,DUKE STREET BULWELL,2024-03-08T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.89
881134,DUKE STREET BULWELL,2024-03-08T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.56
881134,DUKE STREET BULWELL,2024-03-08T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.69
881134,DUKE STREET BULWELL,2024-03-08T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.43
881134,DUKE STREET BULWELL,2024-03-08T12:40:00.000+00:00,feeder,2,N Current (RMS),A,39.3
881134,DUKE STREET BULWELL,2024-03-08T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,101.5
881134,DUKE STREET BULWELL,2024-03-08T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.8
881134,DUKE STREET BULWELL,2024-03-08T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,99.4
881134,DUKE STREET BULWELL,2024-03-08T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.02
881134,DUKE STREET BULWELL,2024-03-08T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
881134,DUKE STREET BULWELL,2024-03-08T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
881134,DUKE STREET BULWELL,2024-03-08T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.1
881134,DUKE STREET BULWELL,2024-03-08T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.72
881134,DUKE STREET BULWELL,2024-03-08T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-15.87
881134,DUKE STREET BULWELL,2024-03-08T12:40:00.000+00:00,feeder,1,N Current (RMS),A,30.6
881134,DUKE STREET BULWELL,2024-03-08T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.9
881134,DUKE STREET BULWELL,2024-03-08T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.3
881134,DUKE STREET BULWELL,2024-03-08T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
881134,DUKE STREET BULWELL,2024-03-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
881134,DUKE STREET BULWELL,2024-03-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
881134,DUKE STREET BULWELL,2024-03-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
881134,DUKE STREET BULWELL,2024-03-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
881134,DUKE STREET BULWELL,2024-03-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
881134,DUKE STREET BULWELL,2024-03-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
881134,DUKE STREET BULWELL,2024-03-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
881134,DUKE STREET BULWELL,2024-03-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
881134,DUKE STREET BULWELL,2024-03-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.23
881134,DUKE STREET BULWELL,2024-03-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.36
881134,DUKE STREET BULWELL,2024-03-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.84
881134,DUKE STREET BULWELL,2024-03-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,37.89
881134,DUKE STREET BULWELL,2024-03-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,111.8
881134,DUKE STREET BULWELL,2024-03-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
881134,DUKE STREET BULWELL,2024-03-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
881134,DUKE STREET BULWELL,2024-03-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
881134,DUKE STREET BULWELL,2024-03-08T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.18
881134,DUKE STREET BULWELL,2024-03-08T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.49
881134,DUKE STREET BULWELL,2024-03-08T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.21
881134,DUKE STREET BULWELL,2024-03-08T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,35.27
881134,DUKE STREET BULWELL,2024-03-08T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,33.54
881134,DUKE STREET BULWELL,2024-03-08T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,60.31
881134,DUKE STREET BULWELL,2024-03-08T12:30:00.000+00:00,feeder,5,N Current (RMS),A,134.5
881134,DUKE STREET BULWELL,2024-03-08T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,147.7
881134,DUKE STREET BULWELL,2024-03-08T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,138.9
881134,DUKE STREET BULWELL,2024-03-08T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,248.9
881134,DUKE STREET BULWELL,2024-03-08T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.52
881134,DUKE STREET BULWELL,2024-03-08T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.05
881134,DUKE STREET BULWELL,2024-03-08T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.39
881134,DUKE STREET BULWELL,2024-03-08T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-30.71
881134,DUKE STREET BULWELL,2024-03-08T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-53.09
881134,DUKE STREET BULWELL,2024-03-08T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-51.65
881134,DUKE STREET BULWELL,2024-03-08T12:30:00.000+00:00,feeder,4,N Current (RMS),A,47.7
881134,DUKE STREET BULWELL,2024-03-08T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,127.6
881134,DUKE STREET BULWELL,2024-03-08T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,218.8
881134,DUKE STREET BULWELL,2024-03-08T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,212.9
881134,DUKE STREET BULWELL,2024-03-08T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.14
881134,DUKE STREET BULWELL,2024-03-08T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
881134,DUKE STREET BULWELL,2024-03-08T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.26
881134,DUKE STREET BULWELL,2024-03-08T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-46.0
881134,DUKE STREET BULWELL,2024-03-08T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-43.46
881134,DUKE STREET BULWELL,2024-03-08T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.88
881134,DUKE STREET BULWELL,2024-03-08T12:30:00.000+00:00,feeder,3,N Current (RMS),A,69.8
881134,DUKE STREET BULWELL,2024-03-08T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,190.1
881134,DUKE STREET BULWELL,2024-03-08T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,178.9
881134,DUKE STREET BULWELL,2024-03-08T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.0
881134,DUKE STREET BULWELL,2024-03-08T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
881134,DUKE STREET BULWELL,2024-03-08T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.79
881134,DUKE STREET BULWELL,2024-03-08T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.57
881134,DUKE STREET BULWELL,2024-03-08T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.35
881134,DUKE STREET BULWELL,2024-03-08T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.13
881134,DUKE STREET BULWELL,2024-03-08T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
881134,DUKE STREET BULWELL,2024-03-08T12:30:00.000+00:00,feeder,2,N Current (RMS),A,41.1
881134,DUKE STREET BULWELL,2024-03-08T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,100.3
881134,DUKE STREET BULWELL,2024-03-08T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.5
881134,DUKE STREET BULWELL,2024-03-08T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,97.6
881134,DUKE STREET BULWELL,2024-03-08T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
881134,DUKE STREET BULWELL,2024-03-08T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.32
881134,DUKE STREET BULWELL,2024-03-08T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
881134,DUKE STREET BULWELL,2024-03-08T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.75
881134,DUKE STREET BULWELL,2024-03-08T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.39
881134,DUKE STREET BULWELL,2024-03-08T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-18.73
881134,DUKE STREET BULWELL,2024-03-08T12:30:00.000+00:00,feeder,1,N Current (RMS),A,22.9
881134,DUKE STREET BULWELL,2024-03-08T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.9
881134,DUKE STREET BULWELL,2024-03-08T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
881134,DUKE STREET BULWELL,2024-03-08T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.8
881134,DUKE STREET BULWELL,2024-03-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
881134,DUKE STREET BULWELL,2024-03-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
881134,DUKE STREET BULWELL,2024-03-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
881134,DUKE STREET BULWELL,2024-03-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
881134,DUKE STREET BULWELL,2024-03-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
881134,DUKE STREET BULWELL,2024-03-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
881134,DUKE STREET BULWELL,2024-03-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
881134,DUKE STREET BULWELL,2024-03-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
881134,DUKE STREET BULWELL,2024-03-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.1
881134,DUKE STREET BULWELL,2024-03-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.34
881134,DUKE STREET BULWELL,2024-03-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-26.49
881134,DUKE STREET BULWELL,2024-03-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.82
881134,DUKE STREET BULWELL,2024-03-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,118.9
881134,DUKE STREET BULWELL,2024-03-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
881134,DUKE STREET BULWELL,2024-03-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
881134,DUKE STREET BULWELL,2024-03-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
881134,DUKE STREET BULWELL,2024-03-08T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.55
881134,DUKE STREET BULWELL,2024-03-08T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.04
881134,DUKE STREET BULWELL,2024-03-08T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.21
881134,DUKE STREET BULWELL,2024-03-08T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,34.36
881134,DUKE STREET BULWELL,2024-03-08T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,36.51
881134,DUKE STREET BULWELL,2024-03-08T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,60.1
881134,DUKE STREET BULWELL,2024-03-08T12:20:00.000+00:00,feeder,5,N Current (RMS),A,133.1
881134,DUKE STREET BULWELL,2024-03-08T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,143.1
881134,DUKE STREET BULWELL,2024-03-08T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,151.4
881134,DUKE STREET BULWELL,2024-03-08T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,248.1
881134,DUKE STREET BULWELL,2024-03-08T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.63
881134,DUKE STREET BULWELL,2024-03-08T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-11.07
881134,DUKE STREET BULWELL,2024-03-08T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.55
881134,DUKE STREET BULWELL,2024-03-08T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-41.84
881134,DUKE STREET BULWELL,2024-03-08T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-64.48
881134,DUKE STREET BULWELL,2024-03-08T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-60.03
881134,DUKE STREET BULWELL,2024-03-08T12:20:00.000+00:00,feeder,4,N Current (RMS),A,50.6
881134,DUKE STREET BULWELL,2024-03-08T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,178.1
881134,DUKE STREET BULWELL,2024-03-08T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,269.3
881134,DUKE STREET BULWELL,2024-03-08T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,249.7
881134,DUKE STREET BULWELL,2024-03-08T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.12
881134,DUKE STREET BULWELL,2024-03-08T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
881134,DUKE STREET BULWELL,2024-03-08T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.31
881134,DUKE STREET BULWELL,2024-03-08T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-49.23
881134,DUKE STREET BULWELL,2024-03-08T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-38.75
881134,DUKE STREET BULWELL,2024-03-08T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.48
881134,DUKE STREET BULWELL,2024-03-08T12:20:00.000+00:00,feeder,3,N Current (RMS),A,75.1
881134,DUKE STREET BULWELL,2024-03-08T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,203.2
881134,DUKE STREET BULWELL,2024-03-08T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,159.2
881134,DUKE STREET BULWELL,2024-03-08T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,85.0
881134,DUKE STREET BULWELL,2024-03-08T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
881134,DUKE STREET BULWELL,2024-03-08T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.74
881134,DUKE STREET BULWELL,2024-03-08T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.62
881134,DUKE STREET BULWELL,2024-03-08T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.98
881134,DUKE STREET BULWELL,2024-03-08T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.39
881134,DUKE STREET BULWELL,2024-03-08T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.61
881134,DUKE STREET BULWELL,2024-03-08T12:20:00.000+00:00,feeder,2,N Current (RMS),A,49.2
881134,DUKE STREET BULWELL,2024-03-08T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,98.7
881134,DUKE STREET BULWELL,2024-03-08T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.9
881134,DUKE STREET BULWELL,2024-03-08T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,104.7
881134,DUKE STREET BULWELL,2024-03-08T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
881134,DUKE STREET BULWELL,2024-03-08T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
881134,DUKE STREET BULWELL,2024-03-08T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
881134,DUKE STREET BULWELL,2024-03-08T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.44
881134,DUKE STREET BULWELL,2024-03-08T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.45
881134,DUKE STREET BULWELL,2024-03-08T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-20.65
881134,DUKE STREET BULWELL,2024-03-08T12:20:00.000+00:00,feeder,1,N Current (RMS),A,31.0
881134,DUKE STREET BULWELL,2024-03-08T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
881134,DUKE STREET BULWELL,2024-03-08T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,77.6
881134,DUKE STREET BULWELL,2024-03-08T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
881134,DUKE STREET BULWELL,2024-03-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
881134,DUKE STREET BULWELL,2024-03-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
881134,DUKE STREET BULWELL,2024-03-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
881134,DUKE STREET BULWELL,2024-03-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
881134,DUKE STREET BULWELL,2024-03-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
881134,DUKE STREET BULWELL,2024-03-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
881134,DUKE STREET BULWELL,2024-03-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
881134,DUKE STREET BULWELL,2024-03-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
881134,DUKE STREET BULWELL,2024-03-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.91
881134,DUKE STREET BULWELL,2024-03-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.29
881134,DUKE STREET BULWELL,2024-03-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-27.88
881134,DUKE STREET BULWELL,2024-03-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.52
881134,DUKE STREET BULWELL,2024-03-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,119.1
881134,DUKE STREET BULWELL,2024-03-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
881134,DUKE STREET BULWELL,2024-03-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
881134,DUKE STREET BULWELL,2024-03-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
881134,DUKE STREET BULWELL,2024-03-08T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.69
881134,DUKE STREET BULWELL,2024-03-08T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.55
881134,DUKE STREET BULWELL,2024-03-08T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.63
881134,DUKE STREET BULWELL,2024-03-08T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,36.3
881134,DUKE STREET BULWELL,2024-03-08T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,36.47
881134,DUKE STREET BULWELL,2024-03-08T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,61.24
881134,DUKE STREET BULWELL,2024-03-08T12:10:00.000+00:00,feeder,5,N Current (RMS),A,133.9
881134,DUKE STREET BULWELL,2024-03-08T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,151.0
881134,DUKE STREET BULWELL,2024-03-08T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,150.7
881134,DUKE STREET BULWELL,2024-03-08T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,252.6
881134,DUKE STREET BULWELL,2024-03-08T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.07
881134,DUKE STREET BULWELL,2024-03-08T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.59
881134,DUKE STREET BULWELL,2024-03-08T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.48
881134,DUKE STREET BULWELL,2024-03-08T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-40.85
881134,DUKE STREET BULWELL,2024-03-08T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-49.94
881134,DUKE STREET BULWELL,2024-03-08T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-56.15
881134,DUKE STREET BULWELL,2024-03-08T12:10:00.000+00:00,feeder,4,N Current (RMS),A,44.8
881134,DUKE STREET BULWELL,2024-03-08T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,171.6
881134,DUKE STREET BULWELL,2024-03-08T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,208.3
881134,DUKE STREET BULWELL,2024-03-08T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,234.3
881134,DUKE STREET BULWELL,2024-03-08T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.29
881134,DUKE STREET BULWELL,2024-03-08T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
881134,DUKE STREET BULWELL,2024-03-08T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.07
881134,DUKE STREET BULWELL,2024-03-08T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-50.25
881134,DUKE STREET BULWELL,2024-03-08T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-36.53
881134,DUKE STREET BULWELL,2024-03-08T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.44
881134,DUKE STREET BULWELL,2024-03-08T12:10:00.000+00:00,feeder,3,N Current (RMS),A,71.1
881134,DUKE STREET BULWELL,2024-03-08T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,207.2
881134,DUKE STREET BULWELL,2024-03-08T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,149.9
881134,DUKE STREET BULWELL,2024-03-08T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.2
881134,DUKE STREET BULWELL,2024-03-08T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
881134,DUKE STREET BULWELL,2024-03-08T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.5
881134,DUKE STREET BULWELL,2024-03-08T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.48
881134,DUKE STREET BULWELL,2024-03-08T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.88
881134,DUKE STREET BULWELL,2024-03-08T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.3
881134,DUKE STREET BULWELL,2024-03-08T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.06
881134,DUKE STREET BULWELL,2024-03-08T12:10:00.000+00:00,feeder,2,N Current (RMS),A,68.5
881134,DUKE STREET BULWELL,2024-03-08T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.5
881134,DUKE STREET BULWELL,2024-03-08T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,117.3
881134,DUKE STREET BULWELL,2024-03-08T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,102.1
881134,DUKE STREET BULWELL,2024-03-08T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.47
881134,DUKE STREET BULWELL,2024-03-08T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
881134,DUKE STREET BULWELL,2024-03-08T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
881134,DUKE STREET BULWELL,2024-03-08T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.41
881134,DUKE STREET BULWELL,2024-03-08T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.27
881134,DUKE STREET BULWELL,2024-03-08T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-18.33
881134,DUKE STREET BULWELL,2024-03-08T12:10:00.000+00:00,feeder,1,N Current (RMS),A,26.4
881134,DUKE STREET BULWELL,2024-03-08T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.9
881134,DUKE STREET BULWELL,2024-03-08T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.1
881134,DUKE STREET BULWELL,2024-03-08T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
881134,DUKE STREET BULWELL,2024-03-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
881134,DUKE STREET BULWELL,2024-03-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
881134,DUKE STREET BULWELL,2024-03-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
881134,DUKE STREET BULWELL,2024-03-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
881134,DUKE STREET BULWELL,2024-03-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
881134,DUKE STREET BULWELL,2024-03-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
881134,DUKE STREET BULWELL,2024-03-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
881134,DUKE STREET BULWELL,2024-03-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
881134,DUKE STREET BULWELL,2024-03-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.75
881134,DUKE STREET BULWELL,2024-03-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.5
881134,DUKE STREET BULWELL,2024-03-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.42
881134,DUKE STREET BULWELL,2024-03-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.25
881134,DUKE STREET BULWELL,2024-03-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,162.2
881134,DUKE STREET BULWELL,2024-03-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
881134,DUKE STREET BULWELL,2024-03-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
881134,DUKE STREET BULWELL,2024-03-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
881134,DUKE STREET BULWELL,2024-03-08T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
881134,DUKE STREET BULWELL,2024-03-08T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.72
881134,DUKE STREET BULWELL,2024-03-08T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.36
881134,DUKE STREET BULWELL,2024-03-08T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,35.1
881134,DUKE STREET BULWELL,2024-03-08T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,35.31
881134,DUKE STREET BULWELL,2024-03-08T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,55.76
881134,DUKE STREET BULWELL,2024-03-08T12:00:00.000+00:00,feeder,5,N Current (RMS),A,114.5
881134,DUKE STREET BULWELL,2024-03-08T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,145.7
881134,DUKE STREET BULWELL,2024-03-08T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,146.1
881134,DUKE STREET BULWELL,2024-03-08T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,229.7
881134,DUKE STREET BULWELL,2024-03-08T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
881134,DUKE STREET BULWELL,2024-03-08T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.07
881134,DUKE STREET BULWELL,2024-03-08T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.34
881134,DUKE STREET BULWELL,2024-03-08T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-34.5
881134,DUKE STREET BULWELL,2024-03-08T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-49.05
881134,DUKE STREET BULWELL,2024-03-08T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-53.9
881134,DUKE STREET BULWELL,2024-03-08T12:00:00.000+00:00,feeder,4,N Current (RMS),A,42.4
881134,DUKE STREET BULWELL,2024-03-08T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,144.6
881134,DUKE STREET BULWELL,2024-03-08T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,203.8
881134,DUKE STREET BULWELL,2024-03-08T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,223.5
881134,DUKE STREET BULWELL,2024-03-08T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.66
881134,DUKE STREET BULWELL,2024-03-08T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
881134,DUKE STREET BULWELL,2024-03-08T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.72
881134,DUKE STREET BULWELL,2024-03-08T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-46.1
881134,DUKE STREET BULWELL,2024-03-08T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-38.4
881134,DUKE STREET BULWELL,2024-03-08T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.67
881134,DUKE STREET BULWELL,2024-03-08T12:00:00.000+00:00,feeder,3,N Current (RMS),A,60.0
881134,DUKE STREET BULWELL,2024-03-08T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,189.7
881134,DUKE STREET BULWELL,2024-03-08T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,158.3
881134,DUKE STREET BULWELL,2024-03-08T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,98.2
881134,DUKE STREET BULWELL,2024-03-08T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
881134,DUKE STREET BULWELL,2024-03-08T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.49
881134,DUKE STREET BULWELL,2024-03-08T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.71
881134,DUKE STREET BULWELL,2024-03-08T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.28
881134,DUKE STREET BULWELL,2024-03-08T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.38
881134,DUKE STREET BULWELL,2024-03-08T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.17
881134,DUKE STREET BULWELL,2024-03-08T12:00:00.000+00:00,feeder,2,N Current (RMS),A,56.4
881134,DUKE STREET BULWELL,2024-03-08T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,104.2
881134,DUKE STREET BULWELL,2024-03-08T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,113.7
881134,DUKE STREET BULWELL,2024-03-08T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,110.4
881134,DUKE STREET BULWELL,2024-03-08T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
881134,DUKE STREET BULWELL,2024-03-08T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
881134,DUKE STREET BULWELL,2024-03-08T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
881134,DUKE STREET BULWELL,2024-03-08T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.48
881134,DUKE STREET BULWELL,2024-03-08T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.06
881134,DUKE STREET BULWELL,2024-03-08T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-18.01
