Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-08T12:00:00.000+00:00,feeder,1,N Current (RMS),A,18.6
881134,DUKE STREET BULWELL,2024-03-08T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
881134,DUKE STREET BULWELL,2024-03-08T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
881134,DUKE STREET BULWELL,2024-03-08T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.8
881134,DUKE STREET BULWELL,2024-03-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
881134,DUKE STREET BULWELL,2024-03-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
881134,DUKE STREET BULWELL,2024-03-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
881134,DUKE STREET BULWELL,2024-03-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
881134,DUKE STREET BULWELL,2024-03-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
881134,DUKE STREET BULWELL,2024-03-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
881134,DUKE STREET BULWELL,2024-03-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
881134,DUKE STREET BULWELL,2024-03-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
881134,DUKE STREET BULWELL,2024-03-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.12
881134,DUKE STREET BULWELL,2024-03-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.74
881134,DUKE STREET BULWELL,2024-03-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.69
881134,DUKE STREET BULWELL,2024-03-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.68
881134,DUKE STREET BULWELL,2024-03-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,108.3
881134,DUKE STREET BULWELL,2024-03-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
881134,DUKE STREET BULWELL,2024-03-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
881134,DUKE STREET BULWELL,2024-03-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
881134,DUKE STREET BULWELL,2024-03-08T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.22
881134,DUKE STREET BULWELL,2024-03-08T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.09
881134,DUKE STREET BULWELL,2024-03-08T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.38
881134,DUKE STREET BULWELL,2024-03-08T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,32.73
881134,DUKE STREET BULWELL,2024-03-08T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,33.88
881134,DUKE STREET BULWELL,2024-03-08T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,61.85
881134,DUKE STREET BULWELL,2024-03-08T11:50:00.000+00:00,feeder,5,N Current (RMS),A,144.4
881134,DUKE STREET BULWELL,2024-03-08T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,136.3
881134,DUKE STREET BULWELL,2024-03-08T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,140.8
881134,DUKE STREET BULWELL,2024-03-08T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,255.4
881134,DUKE STREET BULWELL,2024-03-08T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.48
881134,DUKE STREET BULWELL,2024-03-08T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-9.25
881134,DUKE STREET BULWELL,2024-03-08T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.96
881134,DUKE STREET BULWELL,2024-03-08T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-42.46
881134,DUKE STREET BULWELL,2024-03-08T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-57.65
881134,DUKE STREET BULWELL,2024-03-08T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-57.89
881134,DUKE STREET BULWELL,2024-03-08T11:50:00.000+00:00,feeder,4,N Current (RMS),A,44.1
881134,DUKE STREET BULWELL,2024-03-08T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,181.5
881134,DUKE STREET BULWELL,2024-03-08T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,242.4
881134,DUKE STREET BULWELL,2024-03-08T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,241.6
881134,DUKE STREET BULWELL,2024-03-08T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.84
881134,DUKE STREET BULWELL,2024-03-08T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
881134,DUKE STREET BULWELL,2024-03-08T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.5
881134,DUKE STREET BULWELL,2024-03-08T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,-46.68
881134,DUKE STREET BULWELL,2024-03-08T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-39.93
881134,DUKE STREET BULWELL,2024-03-08T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.23
881134,DUKE STREET BULWELL,2024-03-08T11:50:00.000+00:00,feeder,3,N Current (RMS),A,56.6
881134,DUKE STREET BULWELL,2024-03-08T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,193.6
881134,DUKE STREET BULWELL,2024-03-08T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,164.6
881134,DUKE STREET BULWELL,2024-03-08T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,101.0
881134,DUKE STREET BULWELL,2024-03-08T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
881134,DUKE STREET BULWELL,2024-03-08T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.7
881134,DUKE STREET BULWELL,2024-03-08T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.12
881134,DUKE STREET BULWELL,2024-03-08T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.61
881134,DUKE STREET BULWELL,2024-03-08T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.93
881134,DUKE STREET BULWELL,2024-03-08T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.25
881134,DUKE STREET BULWELL,2024-03-08T11:50:00.000+00:00,feeder,2,N Current (RMS),A,47.8
881134,DUKE STREET BULWELL,2024-03-08T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,104.0
881134,DUKE STREET BULWELL,2024-03-08T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.1
881134,DUKE STREET BULWELL,2024-03-08T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,107.4
881134,DUKE STREET BULWELL,2024-03-08T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
881134,DUKE STREET BULWELL,2024-03-08T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
881134,DUKE STREET BULWELL,2024-03-08T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
881134,DUKE STREET BULWELL,2024-03-08T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.72
881134,DUKE STREET BULWELL,2024-03-08T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.54
881134,DUKE STREET BULWELL,2024-03-08T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-17.9
881134,DUKE STREET BULWELL,2024-03-08T11:50:00.000+00:00,feeder,1,N Current (RMS),A,25.7
881134,DUKE STREET BULWELL,2024-03-08T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
881134,DUKE STREET BULWELL,2024-03-08T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.9
881134,DUKE STREET BULWELL,2024-03-08T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
881134,DUKE STREET BULWELL,2024-03-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
881134,DUKE STREET BULWELL,2024-03-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
881134,DUKE STREET BULWELL,2024-03-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
881134,DUKE STREET BULWELL,2024-03-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
881134,DUKE STREET BULWELL,2024-03-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
881134,DUKE STREET BULWELL,2024-03-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
881134,DUKE STREET BULWELL,2024-03-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.35
881134,DUKE STREET BULWELL,2024-03-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
881134,DUKE STREET BULWELL,2024-03-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
881134,DUKE STREET BULWELL,2024-03-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.09
881134,DUKE STREET BULWELL,2024-03-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-26.22
881134,DUKE STREET BULWELL,2024-03-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.54
881134,DUKE STREET BULWELL,2024-03-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,129.2
881134,DUKE STREET BULWELL,2024-03-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
881134,DUKE STREET BULWELL,2024-03-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
881134,DUKE STREET BULWELL,2024-03-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
881134,DUKE STREET BULWELL,2024-03-08T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.78
881134,DUKE STREET BULWELL,2024-03-08T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.44
881134,DUKE STREET BULWELL,2024-03-08T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.97
881134,DUKE STREET BULWELL,2024-03-08T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,33.12
881134,DUKE STREET BULWELL,2024-03-08T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,34.6
881134,DUKE STREET BULWELL,2024-03-08T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,60.34
881134,DUKE STREET BULWELL,2024-03-08T11:40:00.000+00:00,feeder,5,N Current (RMS),A,137.9
881134,DUKE STREET BULWELL,2024-03-08T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,138.3
881134,DUKE STREET BULWELL,2024-03-08T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,143.9
881134,DUKE STREET BULWELL,2024-03-08T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,249.4
881134,DUKE STREET BULWELL,2024-03-08T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.41
881134,DUKE STREET BULWELL,2024-03-08T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-10.27
881134,DUKE STREET BULWELL,2024-03-08T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.57
881134,DUKE STREET BULWELL,2024-03-08T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-42.62
881134,DUKE STREET BULWELL,2024-03-08T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-62.56
881134,DUKE STREET BULWELL,2024-03-08T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-60.71
881134,DUKE STREET BULWELL,2024-03-08T11:40:00.000+00:00,feeder,4,N Current (RMS),A,51.1
881134,DUKE STREET BULWELL,2024-03-08T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,183.3
881134,DUKE STREET BULWELL,2024-03-08T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,262.6
881134,DUKE STREET BULWELL,2024-03-08T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,253.9
881134,DUKE STREET BULWELL,2024-03-08T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.93
881134,DUKE STREET BULWELL,2024-03-08T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
881134,DUKE STREET BULWELL,2024-03-08T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.7
881134,DUKE STREET BULWELL,2024-03-08T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-44.22
881134,DUKE STREET BULWELL,2024-03-08T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-36.51
881134,DUKE STREET BULWELL,2024-03-08T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.77
881134,DUKE STREET BULWELL,2024-03-08T11:40:00.000+00:00,feeder,3,N Current (RMS),A,46.6
881134,DUKE STREET BULWELL,2024-03-08T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,184.3
881134,DUKE STREET BULWELL,2024-03-08T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,150.2
881134,DUKE STREET BULWELL,2024-03-08T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,95.1
881134,DUKE STREET BULWELL,2024-03-08T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
881134,DUKE STREET BULWELL,2024-03-08T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.51
881134,DUKE STREET BULWELL,2024-03-08T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.97
881134,DUKE STREET BULWELL,2024-03-08T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.26
881134,DUKE STREET BULWELL,2024-03-08T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.35
881134,DUKE STREET BULWELL,2024-03-08T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.03
881134,DUKE STREET BULWELL,2024-03-08T11:40:00.000+00:00,feeder,2,N Current (RMS),A,57.6
881134,DUKE STREET BULWELL,2024-03-08T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,137.8
881134,DUKE STREET BULWELL,2024-03-08T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,142.0
881134,DUKE STREET BULWELL,2024-03-08T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,127.1
881134,DUKE STREET BULWELL,2024-03-08T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.85
881134,DUKE STREET BULWELL,2024-03-08T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
881134,DUKE STREET BULWELL,2024-03-08T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.25
881134,DUKE STREET BULWELL,2024-03-08T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.47
881134,DUKE STREET BULWELL,2024-03-08T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.41
881134,DUKE STREET BULWELL,2024-03-08T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-18.55
881134,DUKE STREET BULWELL,2024-03-08T11:40:00.000+00:00,feeder,1,N Current (RMS),A,26.8
881134,DUKE STREET BULWELL,2024-03-08T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.2
881134,DUKE STREET BULWELL,2024-03-08T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.9
881134,DUKE STREET BULWELL,2024-03-08T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.6
881134,DUKE STREET BULWELL,2024-03-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
881134,DUKE STREET BULWELL,2024-03-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
881134,DUKE STREET BULWELL,2024-03-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
881134,DUKE STREET BULWELL,2024-03-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
881134,DUKE STREET BULWELL,2024-03-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
881134,DUKE STREET BULWELL,2024-03-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
881134,DUKE STREET BULWELL,2024-03-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
881134,DUKE STREET BULWELL,2024-03-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
881134,DUKE STREET BULWELL,2024-03-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.31
881134,DUKE STREET BULWELL,2024-03-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.0
881134,DUKE STREET BULWELL,2024-03-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.71
881134,DUKE STREET BULWELL,2024-03-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,33.87
881134,DUKE STREET BULWELL,2024-03-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,158.9
881134,DUKE STREET BULWELL,2024-03-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
881134,DUKE STREET BULWELL,2024-03-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
881134,DUKE STREET BULWELL,2024-03-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.7
881134,DUKE STREET BULWELL,2024-03-08T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.35
881134,DUKE STREET BULWELL,2024-03-08T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.6
881134,DUKE STREET BULWELL,2024-03-08T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.84
881134,DUKE STREET BULWELL,2024-03-08T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,38.75
881134,DUKE STREET BULWELL,2024-03-08T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,31.52
881134,DUKE STREET BULWELL,2024-03-08T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,57.07
881134,DUKE STREET BULWELL,2024-03-08T11:30:00.000+00:00,feeder,5,N Current (RMS),A,122.8
881134,DUKE STREET BULWELL,2024-03-08T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,162.0
881134,DUKE STREET BULWELL,2024-03-08T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,131.0
881134,DUKE STREET BULWELL,2024-03-08T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,236.1
881134,DUKE STREET BULWELL,2024-03-08T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.75
881134,DUKE STREET BULWELL,2024-03-08T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-9.71
881134,DUKE STREET BULWELL,2024-03-08T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-8.5
881134,DUKE STREET BULWELL,2024-03-08T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-43.98
881134,DUKE STREET BULWELL,2024-03-08T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-59.55
881134,DUKE STREET BULWELL,2024-03-08T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-56.84
881134,DUKE STREET BULWELL,2024-03-08T11:30:00.000+00:00,feeder,4,N Current (RMS),A,45.4
881134,DUKE STREET BULWELL,2024-03-08T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,188.1
881134,DUKE STREET BULWELL,2024-03-08T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,251.2
881134,DUKE STREET BULWELL,2024-03-08T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,240.3
881134,DUKE STREET BULWELL,2024-03-08T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.04
881134,DUKE STREET BULWELL,2024-03-08T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
881134,DUKE STREET BULWELL,2024-03-08T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.67
881134,DUKE STREET BULWELL,2024-03-08T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-44.75
881134,DUKE STREET BULWELL,2024-03-08T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-38.61
881134,DUKE STREET BULWELL,2024-03-08T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.53
881134,DUKE STREET BULWELL,2024-03-08T11:30:00.000+00:00,feeder,3,N Current (RMS),A,50.9
881134,DUKE STREET BULWELL,2024-03-08T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,186.1
881134,DUKE STREET BULWELL,2024-03-08T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,159.1
881134,DUKE STREET BULWELL,2024-03-08T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,97.7
881134,DUKE STREET BULWELL,2024-03-08T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
881134,DUKE STREET BULWELL,2024-03-08T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.91
881134,DUKE STREET BULWELL,2024-03-08T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.16
881134,DUKE STREET BULWELL,2024-03-08T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.66
881134,DUKE STREET BULWELL,2024-03-08T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.62
881134,DUKE STREET BULWELL,2024-03-08T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.47
881134,DUKE STREET BULWELL,2024-03-08T11:30:00.000+00:00,feeder,2,N Current (RMS),A,57.6
881134,DUKE STREET BULWELL,2024-03-08T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,133.0
881134,DUKE STREET BULWELL,2024-03-08T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,141.6
881134,DUKE STREET BULWELL,2024-03-08T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,129.7
881134,DUKE STREET BULWELL,2024-03-08T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
881134,DUKE STREET BULWELL,2024-03-08T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
881134,DUKE STREET BULWELL,2024-03-08T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.91
881134,DUKE STREET BULWELL,2024-03-08T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.19
881134,DUKE STREET BULWELL,2024-03-08T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.53
881134,DUKE STREET BULWELL,2024-03-08T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-14.88
881134,DUKE STREET BULWELL,2024-03-08T11:30:00.000+00:00,feeder,1,N Current (RMS),A,21.5
881134,DUKE STREET BULWELL,2024-03-08T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
881134,DUKE STREET BULWELL,2024-03-08T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.2
881134,DUKE STREET BULWELL,2024-03-08T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
881134,DUKE STREET BULWELL,2024-03-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
881134,DUKE STREET BULWELL,2024-03-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
881134,DUKE STREET BULWELL,2024-03-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
881134,DUKE STREET BULWELL,2024-03-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
881134,DUKE STREET BULWELL,2024-03-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
881134,DUKE STREET BULWELL,2024-03-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
881134,DUKE STREET BULWELL,2024-03-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.28
881134,DUKE STREET BULWELL,2024-03-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
881134,DUKE STREET BULWELL,2024-03-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.09
881134,DUKE STREET BULWELL,2024-03-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.13
881134,DUKE STREET BULWELL,2024-03-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-18.5
881134,DUKE STREET BULWELL,2024-03-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.35
881134,DUKE STREET BULWELL,2024-03-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,137.3
881134,DUKE STREET BULWELL,2024-03-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
881134,DUKE STREET BULWELL,2024-03-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
881134,DUKE STREET BULWELL,2024-03-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
881134,DUKE STREET BULWELL,2024-03-08T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.26
881134,DUKE STREET BULWELL,2024-03-08T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.28
881134,DUKE STREET BULWELL,2024-03-08T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.72
881134,DUKE STREET BULWELL,2024-03-08T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,33.18
881134,DUKE STREET BULWELL,2024-03-08T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,32.75
881134,DUKE STREET BULWELL,2024-03-08T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,55.05
881134,DUKE STREET BULWELL,2024-03-08T11:20:00.000+00:00,feeder,5,N Current (RMS),A,114.1
881134,DUKE STREET BULWELL,2024-03-08T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,137.9
881134,DUKE STREET BULWELL,2024-03-08T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,136.4
881134,DUKE STREET BULWELL,2024-03-08T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,227.5
881134,DUKE STREET BULWELL,2024-03-08T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.89
881134,DUKE STREET BULWELL,2024-03-08T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.82
881134,DUKE STREET BULWELL,2024-03-08T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.61
881134,DUKE STREET BULWELL,2024-03-08T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-42.74
881134,DUKE STREET BULWELL,2024-03-08T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-50.86
881134,DUKE STREET BULWELL,2024-03-08T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-49.0
881134,DUKE STREET BULWELL,2024-03-08T11:20:00.000+00:00,feeder,4,N Current (RMS),A,28.3
881134,DUKE STREET BULWELL,2024-03-08T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,179.9
881134,DUKE STREET BULWELL,2024-03-08T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,209.5
881134,DUKE STREET BULWELL,2024-03-08T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,203.0
881134,DUKE STREET BULWELL,2024-03-08T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.42
881134,DUKE STREET BULWELL,2024-03-08T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
881134,DUKE STREET BULWELL,2024-03-08T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.06
881134,DUKE STREET BULWELL,2024-03-08T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-44.47
881134,DUKE STREET BULWELL,2024-03-08T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-38.74
881134,DUKE STREET BULWELL,2024-03-08T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.71
881134,DUKE STREET BULWELL,2024-03-08T11:20:00.000+00:00,feeder,3,N Current (RMS),A,51.1
881134,DUKE STREET BULWELL,2024-03-08T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,184.5
881134,DUKE STREET BULWELL,2024-03-08T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,159.4
881134,DUKE STREET BULWELL,2024-03-08T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.5
881134,DUKE STREET BULWELL,2024-03-08T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
881134,DUKE STREET BULWELL,2024-03-08T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.18
881134,DUKE STREET BULWELL,2024-03-08T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.01
881134,DUKE STREET BULWELL,2024-03-08T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.65
881134,DUKE STREET BULWELL,2024-03-08T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.07
881134,DUKE STREET BULWELL,2024-03-08T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.92
881134,DUKE STREET BULWELL,2024-03-08T11:20:00.000+00:00,feeder,2,N Current (RMS),A,45.6
881134,DUKE STREET BULWELL,2024-03-08T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,115.8
881134,DUKE STREET BULWELL,2024-03-08T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,102.4
881134,DUKE STREET BULWELL,2024-03-08T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,127.2
881134,DUKE STREET BULWELL,2024-03-08T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.69
881134,DUKE STREET BULWELL,2024-03-08T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.72
881134,DUKE STREET BULWELL,2024-03-08T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
881134,DUKE STREET BULWELL,2024-03-08T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
881134,DUKE STREET BULWELL,2024-03-08T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.76
881134,DUKE STREET BULWELL,2024-03-08T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-17.07
881134,DUKE STREET BULWELL,2024-03-08T11:20:00.000+00:00,feeder,1,N Current (RMS),A,21.8
881134,DUKE STREET BULWELL,2024-03-08T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.6
881134,DUKE STREET BULWELL,2024-03-08T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.4
881134,DUKE STREET BULWELL,2024-03-08T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
881134,DUKE STREET BULWELL,2024-03-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
881134,DUKE STREET BULWELL,2024-03-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
881134,DUKE STREET BULWELL,2024-03-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
881134,DUKE STREET BULWELL,2024-03-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
881134,DUKE STREET BULWELL,2024-03-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
881134,DUKE STREET BULWELL,2024-03-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
881134,DUKE STREET BULWELL,2024-03-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
881134,DUKE STREET BULWELL,2024-03-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.64
881134,DUKE STREET BULWELL,2024-03-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.48
881134,DUKE STREET BULWELL,2024-03-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.38
881134,DUKE STREET BULWELL,2024-03-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.02
881134,DUKE STREET BULWELL,2024-03-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,42.61
881134,DUKE STREET BULWELL,2024-03-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,90.7
881134,DUKE STREET BULWELL,2024-03-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
881134,DUKE STREET BULWELL,2024-03-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
881134,DUKE STREET BULWELL,2024-03-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.3
881134,DUKE STREET BULWELL,2024-03-08T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.84
881134,DUKE STREET BULWELL,2024-03-08T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.97
881134,DUKE STREET BULWELL,2024-03-08T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.03
881134,DUKE STREET BULWELL,2024-03-08T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,33.74
881134,DUKE STREET BULWELL,2024-03-08T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,33.27
881134,DUKE STREET BULWELL,2024-03-08T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,54.62
881134,DUKE STREET BULWELL,2024-03-08T11:10:00.000+00:00,feeder,5,N Current (RMS),A,112.6
881134,DUKE STREET BULWELL,2024-03-08T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,140.4
881134,DUKE STREET BULWELL,2024-03-08T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,137.8
881134,DUKE STREET BULWELL,2024-03-08T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,225.8
881134,DUKE STREET BULWELL,2024-03-08T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.2
881134,DUKE STREET BULWELL,2024-03-08T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.47
881134,DUKE STREET BULWELL,2024-03-08T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
881134,DUKE STREET BULWELL,2024-03-08T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-33.79
881134,DUKE STREET BULWELL,2024-03-08T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-47.98
881134,DUKE STREET BULWELL,2024-03-08T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-42.12
881134,DUKE STREET BULWELL,2024-03-08T11:10:00.000+00:00,feeder,4,N Current (RMS),A,27.1
881134,DUKE STREET BULWELL,2024-03-08T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,140.4
881134,DUKE STREET BULWELL,2024-03-08T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,197.5
881134,DUKE STREET BULWELL,2024-03-08T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,174.0
881134,DUKE STREET BULWELL,2024-03-08T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.82
881134,DUKE STREET BULWELL,2024-03-08T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
881134,DUKE STREET BULWELL,2024-03-08T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.34
881134,DUKE STREET BULWELL,2024-03-08T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-42.91
881134,DUKE STREET BULWELL,2024-03-08T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-33.91
881134,DUKE STREET BULWELL,2024-03-08T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.42
881134,DUKE STREET BULWELL,2024-03-08T11:10:00.000+00:00,feeder,3,N Current (RMS),A,51.0
881134,DUKE STREET BULWELL,2024-03-08T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,178.0
881134,DUKE STREET BULWELL,2024-03-08T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,139.5
881134,DUKE STREET BULWELL,2024-03-08T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.5
881134,DUKE STREET BULWELL,2024-03-08T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
881134,DUKE STREET BULWELL,2024-03-08T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.88
881134,DUKE STREET BULWELL,2024-03-08T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.73
881134,DUKE STREET BULWELL,2024-03-08T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.81
881134,DUKE STREET BULWELL,2024-03-08T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,31.79
881134,DUKE STREET BULWELL,2024-03-08T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.49
881134,DUKE STREET BULWELL,2024-03-08T11:10:00.000+00:00,feeder,2,N Current (RMS),A,57.6
881134,DUKE STREET BULWELL,2024-03-08T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,120.1
881134,DUKE STREET BULWELL,2024-03-08T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,134.3
881134,DUKE STREET BULWELL,2024-03-08T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,137.0
881134,DUKE STREET BULWELL,2024-03-08T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.63
881134,DUKE STREET BULWELL,2024-03-08T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
881134,DUKE STREET BULWELL,2024-03-08T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.34
881134,DUKE STREET BULWELL,2024-03-08T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.97
881134,DUKE STREET BULWELL,2024-03-08T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.11
881134,DUKE STREET BULWELL,2024-03-08T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-16.57
881134,DUKE STREET BULWELL,2024-03-08T11:10:00.000+00:00,feeder,1,N Current (RMS),A,30.7
881134,DUKE STREET BULWELL,2024-03-08T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.0
881134,DUKE STREET BULWELL,2024-03-08T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
881134,DUKE STREET BULWELL,2024-03-08T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
881134,DUKE STREET BULWELL,2024-03-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
881134,DUKE STREET BULWELL,2024-03-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
881134,DUKE STREET BULWELL,2024-03-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
881134,DUKE STREET BULWELL,2024-03-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
881134,DUKE STREET BULWELL,2024-03-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
881134,DUKE STREET BULWELL,2024-03-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
881134,DUKE STREET BULWELL,2024-03-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
881134,DUKE STREET BULWELL,2024-03-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
881134,DUKE STREET BULWELL,2024-03-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.82
881134,DUKE STREET BULWELL,2024-03-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.83
881134,DUKE STREET BULWELL,2024-03-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.71
881134,DUKE STREET BULWELL,2024-03-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,50.83
881134,DUKE STREET BULWELL,2024-03-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,125.3
881134,DUKE STREET BULWELL,2024-03-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
881134,DUKE STREET BULWELL,2024-03-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
881134,DUKE STREET BULWELL,2024-03-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
881134,DUKE STREET BULWELL,2024-03-08T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.0
881134,DUKE STREET BULWELL,2024-03-08T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.31
881134,DUKE STREET BULWELL,2024-03-08T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.27
881134,DUKE STREET BULWELL,2024-03-08T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,36.9
881134,DUKE STREET BULWELL,2024-03-08T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,36.72
881134,DUKE STREET BULWELL,2024-03-08T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,61.72
881134,DUKE STREET BULWELL,2024-03-08T11:00:00.000+00:00,feeder,5,N Current (RMS),A,134.8
881134,DUKE STREET BULWELL,2024-03-08T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,153.8
881134,DUKE STREET BULWELL,2024-03-08T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,152.6
881134,DUKE STREET BULWELL,2024-03-08T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,255.8
881134,DUKE STREET BULWELL,2024-03-08T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.31
881134,DUKE STREET BULWELL,2024-03-08T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.05
881134,DUKE STREET BULWELL,2024-03-08T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.63
881134,DUKE STREET BULWELL,2024-03-08T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-38.47
881134,DUKE STREET BULWELL,2024-03-08T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-56.96
881134,DUKE STREET BULWELL,2024-03-08T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-49.29
881134,DUKE STREET BULWELL,2024-03-08T11:00:00.000+00:00,feeder,4,N Current (RMS),A,39.6
881134,DUKE STREET BULWELL,2024-03-08T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,163.4
881134,DUKE STREET BULWELL,2024-03-08T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,237.1
881134,DUKE STREET BULWELL,2024-03-08T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,205.0
881134,DUKE STREET BULWELL,2024-03-08T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.17
881134,DUKE STREET BULWELL,2024-03-08T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
881134,DUKE STREET BULWELL,2024-03-08T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.11
881134,DUKE STREET BULWELL,2024-03-08T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-45.52
881134,DUKE STREET BULWELL,2024-03-08T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-36.04
881134,DUKE STREET BULWELL,2024-03-08T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.28
881134,DUKE STREET BULWELL,2024-03-08T11:00:00.000+00:00,feeder,3,N Current (RMS),A,61.1
881134,DUKE STREET BULWELL,2024-03-08T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,189.3
881134,DUKE STREET BULWELL,2024-03-08T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,148.5
881134,DUKE STREET BULWELL,2024-03-08T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.0
881134,DUKE STREET BULWELL,2024-03-08T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
881134,DUKE STREET BULWELL,2024-03-08T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.88
881134,DUKE STREET BULWELL,2024-03-08T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.57
881134,DUKE STREET BULWELL,2024-03-08T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.83
881134,DUKE STREET BULWELL,2024-03-08T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.2
881134,DUKE STREET BULWELL,2024-03-08T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.67
881134,DUKE STREET BULWELL,2024-03-08T11:00:00.000+00:00,feeder,2,N Current (RMS),A,49.7
881134,DUKE STREET BULWELL,2024-03-08T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,124.7
881134,DUKE STREET BULWELL,2024-03-08T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,123.5
881134,DUKE STREET BULWELL,2024-03-08T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,134.6
881134,DUKE STREET BULWELL,2024-03-08T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
881134,DUKE STREET BULWELL,2024-03-08T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.54
881134,DUKE STREET BULWELL,2024-03-08T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.93
881134,DUKE STREET BULWELL,2024-03-08T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.52
881134,DUKE STREET BULWELL,2024-03-08T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.17
881134,DUKE STREET BULWELL,2024-03-08T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-15.73
881134,DUKE STREET BULWELL,2024-03-08T11:00:00.000+00:00,feeder,1,N Current (RMS),A,21.4
881134,DUKE STREET BULWELL,2024-03-08T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
881134,DUKE STREET BULWELL,2024-03-08T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
881134,DUKE STREET BULWELL,2024-03-08T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
881134,DUKE STREET BULWELL,2024-03-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
881134,DUKE STREET BULWELL,2024-03-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
881134,DUKE STREET BULWELL,2024-03-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
881134,DUKE STREET BULWELL,2024-03-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
881134,DUKE STREET BULWELL,2024-03-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
881134,DUKE STREET BULWELL,2024-03-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
881134,DUKE STREET BULWELL,2024-03-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
881134,DUKE STREET BULWELL,2024-03-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
881134,DUKE STREET BULWELL,2024-03-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.25
881134,DUKE STREET BULWELL,2024-03-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.74
881134,DUKE STREET BULWELL,2024-03-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.92
881134,DUKE STREET BULWELL,2024-03-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,49.65
881134,DUKE STREET BULWELL,2024-03-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,116.1
881134,DUKE STREET BULWELL,2024-03-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
881134,DUKE STREET BULWELL,2024-03-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
881134,DUKE STREET BULWELL,2024-03-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
881134,DUKE STREET BULWELL,2024-03-08T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.11
881134,DUKE STREET BULWELL,2024-03-08T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.74
881134,DUKE STREET BULWELL,2024-03-08T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.73
881134,DUKE STREET BULWELL,2024-03-08T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,36.33
881134,DUKE STREET BULWELL,2024-03-08T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,39.34
881134,DUKE STREET BULWELL,2024-03-08T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,55.32
881134,DUKE STREET BULWELL,2024-03-08T10:50:00.000+00:00,feeder,5,N Current (RMS),A,105.4
881134,DUKE STREET BULWELL,2024-03-08T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,152.2
881134,DUKE STREET BULWELL,2024-03-08T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,163.5
881134,DUKE STREET BULWELL,2024-03-08T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,230.1
881134,DUKE STREET BULWELL,2024-03-08T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.21
881134,DUKE STREET BULWELL,2024-03-08T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.64
881134,DUKE STREET BULWELL,2024-03-08T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.96
881134,DUKE STREET BULWELL,2024-03-08T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-44.17
881134,DUKE STREET BULWELL,2024-03-08T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-53.67
881134,DUKE STREET BULWELL,2024-03-08T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-48.18
881134,DUKE STREET BULWELL,2024-03-08T10:50:00.000+00:00,feeder,4,N Current (RMS),A,39.8
881134,DUKE STREET BULWELL,2024-03-08T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,186.8
881134,DUKE STREET BULWELL,2024-03-08T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,223.4
881134,DUKE STREET BULWELL,2024-03-08T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,202.7
881134,DUKE STREET BULWELL,2024-03-08T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.03
881134,DUKE STREET BULWELL,2024-03-08T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
881134,DUKE STREET BULWELL,2024-03-08T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.71
881134,DUKE STREET BULWELL,2024-03-08T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-41.22
881134,DUKE STREET BULWELL,2024-03-08T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-30.15
881134,DUKE STREET BULWELL,2024-03-08T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.4
881134,DUKE STREET BULWELL,2024-03-08T10:50:00.000+00:00,feeder,3,N Current (RMS),A,58.3
881134,DUKE STREET BULWELL,2024-03-08T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,171.6
881134,DUKE STREET BULWELL,2024-03-08T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,124.7
881134,DUKE STREET BULWELL,2024-03-08T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.3
881134,DUKE STREET BULWELL,2024-03-08T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
881134,DUKE STREET BULWELL,2024-03-08T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.26
881134,DUKE STREET BULWELL,2024-03-08T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.32
881134,DUKE STREET BULWELL,2024-03-08T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.44
881134,DUKE STREET BULWELL,2024-03-08T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.51
881134,DUKE STREET BULWELL,2024-03-08T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.82
881134,DUKE STREET BULWELL,2024-03-08T10:50:00.000+00:00,feeder,2,N Current (RMS),A,42.6
881134,DUKE STREET BULWELL,2024-03-08T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,93.4
881134,DUKE STREET BULWELL,2024-03-08T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,90.2
881134,DUKE STREET BULWELL,2024-03-08T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.4
881134,DUKE STREET BULWELL,2024-03-08T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.23
881134,DUKE STREET BULWELL,2024-03-08T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
881134,DUKE STREET BULWELL,2024-03-08T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.28
881134,DUKE STREET BULWELL,2024-03-08T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.82
881134,DUKE STREET BULWELL,2024-03-08T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.34
881134,DUKE STREET BULWELL,2024-03-08T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-17.68
881134,DUKE STREET BULWELL,2024-03-08T10:50:00.000+00:00,feeder,1,N Current (RMS),A,14.2
881134,DUKE STREET BULWELL,2024-03-08T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.3
881134,DUKE STREET BULWELL,2024-03-08T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.4
881134,DUKE STREET BULWELL,2024-03-08T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.1
881134,DUKE STREET BULWELL,2024-03-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
881134,DUKE STREET BULWELL,2024-03-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
881134,DUKE STREET BULWELL,2024-03-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
881134,DUKE STREET BULWELL,2024-03-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
881134,DUKE STREET BULWELL,2024-03-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
881134,DUKE STREET BULWELL,2024-03-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
881134,DUKE STREET BULWELL,2024-03-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
881134,DUKE STREET BULWELL,2024-03-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
881134,DUKE STREET BULWELL,2024-03-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
881134,DUKE STREET BULWELL,2024-03-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.81
881134,DUKE STREET BULWELL,2024-03-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.63
881134,DUKE STREET BULWELL,2024-03-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,33.68
881134,DUKE STREET BULWELL,2024-03-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,97.7
881134,DUKE STREET BULWELL,2024-03-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
881134,DUKE STREET BULWELL,2024-03-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
881134,DUKE STREET BULWELL,2024-03-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
881134,DUKE STREET BULWELL,2024-03-08T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.31
881134,DUKE STREET BULWELL,2024-03-08T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.11
881134,DUKE STREET BULWELL,2024-03-08T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.37
881134,DUKE STREET BULWELL,2024-03-08T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,37.71
881134,DUKE STREET BULWELL,2024-03-08T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,35.36
881134,DUKE STREET BULWELL,2024-03-08T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,63.47
881134,DUKE STREET BULWELL,2024-03-08T10:40:00.000+00:00,feeder,5,N Current (RMS),A,139.9
881134,DUKE STREET BULWELL,2024-03-08T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,157.8
881134,DUKE STREET BULWELL,2024-03-08T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,147.6
881134,DUKE STREET BULWELL,2024-03-08T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,263.8
881134,DUKE STREET BULWELL,2024-03-08T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.69
881134,DUKE STREET BULWELL,2024-03-08T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.37
881134,DUKE STREET BULWELL,2024-03-08T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.94
881134,DUKE STREET BULWELL,2024-03-08T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-40.1
881134,DUKE STREET BULWELL,2024-03-08T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-53.25
881134,DUKE STREET BULWELL,2024-03-08T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-50.44
881134,DUKE STREET BULWELL,2024-03-08T10:40:00.000+00:00,feeder,4,N Current (RMS),A,42.9
881134,DUKE STREET BULWELL,2024-03-08T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,169.9
881134,DUKE STREET BULWELL,2024-03-08T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,221.8
881134,DUKE STREET BULWELL,2024-03-08T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,211.9
881134,DUKE STREET BULWELL,2024-03-08T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.11
881134,DUKE STREET BULWELL,2024-03-08T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
881134,DUKE STREET BULWELL,2024-03-08T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.68
881134,DUKE STREET BULWELL,2024-03-08T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-43.69
881134,DUKE STREET BULWELL,2024-03-08T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-35.74
881134,DUKE STREET BULWELL,2024-03-08T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.32
881134,DUKE STREET BULWELL,2024-03-08T10:40:00.000+00:00,feeder,3,N Current (RMS),A,58.4
881134,DUKE STREET BULWELL,2024-03-08T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,181.1
881134,DUKE STREET BULWELL,2024-03-08T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,148.1
881134,DUKE STREET BULWELL,2024-03-08T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.5
881134,DUKE STREET BULWELL,2024-03-08T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
881134,DUKE STREET BULWELL,2024-03-08T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.35
881134,DUKE STREET BULWELL,2024-03-08T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.28
881134,DUKE STREET BULWELL,2024-03-08T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.23
881134,DUKE STREET BULWELL,2024-03-08T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.97
881134,DUKE STREET BULWELL,2024-03-08T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.34
881134,DUKE STREET BULWELL,2024-03-08T10:40:00.000+00:00,feeder,2,N Current (RMS),A,76.7
881134,DUKE STREET BULWELL,2024-03-08T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.3
881134,DUKE STREET BULWELL,2024-03-08T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,116.8
881134,DUKE STREET BULWELL,2024-03-08T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,99.7
881134,DUKE STREET BULWELL,2024-03-08T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.74
881134,DUKE STREET BULWELL,2024-03-08T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
881134,DUKE STREET BULWELL,2024-03-08T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.3
