Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-08T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.59
881134,DUKE STREET BULWELL,2024-03-08T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.55
881134,DUKE STREET BULWELL,2024-03-08T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-13.04
881134,DUKE STREET BULWELL,2024-03-08T10:40:00.000+00:00,feeder,1,N Current (RMS),A,29.6
881134,DUKE STREET BULWELL,2024-03-08T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
881134,DUKE STREET BULWELL,2024-03-08T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
881134,DUKE STREET BULWELL,2024-03-08T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
881134,DUKE STREET BULWELL,2024-03-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
881134,DUKE STREET BULWELL,2024-03-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
881134,DUKE STREET BULWELL,2024-03-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
881134,DUKE STREET BULWELL,2024-03-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
881134,DUKE STREET BULWELL,2024-03-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
881134,DUKE STREET BULWELL,2024-03-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
881134,DUKE STREET BULWELL,2024-03-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
881134,DUKE STREET BULWELL,2024-03-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
881134,DUKE STREET BULWELL,2024-03-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.7
881134,DUKE STREET BULWELL,2024-03-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.26
881134,DUKE STREET BULWELL,2024-03-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.11
881134,DUKE STREET BULWELL,2024-03-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,45.65
881134,DUKE STREET BULWELL,2024-03-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,151.2
881134,DUKE STREET BULWELL,2024-03-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
881134,DUKE STREET BULWELL,2024-03-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
881134,DUKE STREET BULWELL,2024-03-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
881134,DUKE STREET BULWELL,2024-03-08T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.19
881134,DUKE STREET BULWELL,2024-03-08T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.7
881134,DUKE STREET BULWELL,2024-03-08T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.29
881134,DUKE STREET BULWELL,2024-03-08T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,36.25
881134,DUKE STREET BULWELL,2024-03-08T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,34.63
881134,DUKE STREET BULWELL,2024-03-08T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,60.68
881134,DUKE STREET BULWELL,2024-03-08T10:30:00.000+00:00,feeder,5,N Current (RMS),A,132.0
881134,DUKE STREET BULWELL,2024-03-08T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,152.3
881134,DUKE STREET BULWELL,2024-03-08T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,144.3
881134,DUKE STREET BULWELL,2024-03-08T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,251.8
881134,DUKE STREET BULWELL,2024-03-08T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.43
881134,DUKE STREET BULWELL,2024-03-08T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
881134,DUKE STREET BULWELL,2024-03-08T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
881134,DUKE STREET BULWELL,2024-03-08T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-32.95
881134,DUKE STREET BULWELL,2024-03-08T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-47.64
881134,DUKE STREET BULWELL,2024-03-08T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-39.7
881134,DUKE STREET BULWELL,2024-03-08T10:30:00.000+00:00,feeder,4,N Current (RMS),A,31.1
881134,DUKE STREET BULWELL,2024-03-08T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,139.6
881134,DUKE STREET BULWELL,2024-03-08T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,199.0
881134,DUKE STREET BULWELL,2024-03-08T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,166.2
881134,DUKE STREET BULWELL,2024-03-08T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.82
881134,DUKE STREET BULWELL,2024-03-08T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.07
881134,DUKE STREET BULWELL,2024-03-08T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.47
881134,DUKE STREET BULWELL,2024-03-08T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-42.59
881134,DUKE STREET BULWELL,2024-03-08T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-30.33
881134,DUKE STREET BULWELL,2024-03-08T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.92
881134,DUKE STREET BULWELL,2024-03-08T10:30:00.000+00:00,feeder,3,N Current (RMS),A,51.9
881134,DUKE STREET BULWELL,2024-03-08T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,176.9
881134,DUKE STREET BULWELL,2024-03-08T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,125.9
881134,DUKE STREET BULWELL,2024-03-08T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,103.9
881134,DUKE STREET BULWELL,2024-03-08T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.97
881134,DUKE STREET BULWELL,2024-03-08T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.64
881134,DUKE STREET BULWELL,2024-03-08T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.44
881134,DUKE STREET BULWELL,2024-03-08T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.36
881134,DUKE STREET BULWELL,2024-03-08T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.55
881134,DUKE STREET BULWELL,2024-03-08T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.63
881134,DUKE STREET BULWELL,2024-03-08T10:30:00.000+00:00,feeder,2,N Current (RMS),A,67.7
881134,DUKE STREET BULWELL,2024-03-08T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.6
881134,DUKE STREET BULWELL,2024-03-08T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,108.5
881134,DUKE STREET BULWELL,2024-03-08T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.5
881134,DUKE STREET BULWELL,2024-03-08T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.87
881134,DUKE STREET BULWELL,2024-03-08T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
881134,DUKE STREET BULWELL,2024-03-08T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.46
881134,DUKE STREET BULWELL,2024-03-08T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.5
881134,DUKE STREET BULWELL,2024-03-08T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.64
881134,DUKE STREET BULWELL,2024-03-08T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,-18.52
881134,DUKE STREET BULWELL,2024-03-08T10:30:00.000+00:00,feeder,1,N Current (RMS),A,30.8
881134,DUKE STREET BULWELL,2024-03-08T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,81.2
881134,DUKE STREET BULWELL,2024-03-08T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
881134,DUKE STREET BULWELL,2024-03-08T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.2
881134,DUKE STREET BULWELL,2024-03-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
881134,DUKE STREET BULWELL,2024-03-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
881134,DUKE STREET BULWELL,2024-03-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
881134,DUKE STREET BULWELL,2024-03-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
881134,DUKE STREET BULWELL,2024-03-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
881134,DUKE STREET BULWELL,2024-03-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
881134,DUKE STREET BULWELL,2024-03-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
881134,DUKE STREET BULWELL,2024-03-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.55
881134,DUKE STREET BULWELL,2024-03-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.67
881134,DUKE STREET BULWELL,2024-03-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.43
881134,DUKE STREET BULWELL,2024-03-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.14
881134,DUKE STREET BULWELL,2024-03-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,48.01
881134,DUKE STREET BULWELL,2024-03-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,165.5
881134,DUKE STREET BULWELL,2024-03-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
881134,DUKE STREET BULWELL,2024-03-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
881134,DUKE STREET BULWELL,2024-03-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
881134,DUKE STREET BULWELL,2024-03-08T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.4
881134,DUKE STREET BULWELL,2024-03-08T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.97
881134,DUKE STREET BULWELL,2024-03-08T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.8
881134,DUKE STREET BULWELL,2024-03-08T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,40.64
881134,DUKE STREET BULWELL,2024-03-08T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,35.8
881134,DUKE STREET BULWELL,2024-03-08T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,57.64
881134,DUKE STREET BULWELL,2024-03-08T10:20:00.000+00:00,feeder,5,N Current (RMS),A,108.6
881134,DUKE STREET BULWELL,2024-03-08T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,170.6
881134,DUKE STREET BULWELL,2024-03-08T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,149.6
881134,DUKE STREET BULWELL,2024-03-08T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,239.9
881134,DUKE STREET BULWELL,2024-03-08T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.25
881134,DUKE STREET BULWELL,2024-03-08T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.1
881134,DUKE STREET BULWELL,2024-03-08T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.77
881134,DUKE STREET BULWELL,2024-03-08T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-41.08
881134,DUKE STREET BULWELL,2024-03-08T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-57.35
881134,DUKE STREET BULWELL,2024-03-08T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-46.66
881134,DUKE STREET BULWELL,2024-03-08T10:20:00.000+00:00,feeder,4,N Current (RMS),A,40.3
881134,DUKE STREET BULWELL,2024-03-08T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,176.3
881134,DUKE STREET BULWELL,2024-03-08T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,242.0
881134,DUKE STREET BULWELL,2024-03-08T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,197.8
881134,DUKE STREET BULWELL,2024-03-08T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.33
881134,DUKE STREET BULWELL,2024-03-08T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
881134,DUKE STREET BULWELL,2024-03-08T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.59
881134,DUKE STREET BULWELL,2024-03-08T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-39.38
881134,DUKE STREET BULWELL,2024-03-08T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-33.86
881134,DUKE STREET BULWELL,2024-03-08T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.21
881134,DUKE STREET BULWELL,2024-03-08T10:20:00.000+00:00,feeder,3,N Current (RMS),A,42.6
881134,DUKE STREET BULWELL,2024-03-08T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,163.9
881134,DUKE STREET BULWELL,2024-03-08T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,141.3
881134,DUKE STREET BULWELL,2024-03-08T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,97.0
881134,DUKE STREET BULWELL,2024-03-08T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.32
881134,DUKE STREET BULWELL,2024-03-08T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.96
881134,DUKE STREET BULWELL,2024-03-08T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.52
881134,DUKE STREET BULWELL,2024-03-08T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.52
881134,DUKE STREET BULWELL,2024-03-08T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.75
881134,DUKE STREET BULWELL,2024-03-08T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.51
881134,DUKE STREET BULWELL,2024-03-08T10:20:00.000+00:00,feeder,2,N Current (RMS),A,59.7
881134,DUKE STREET BULWELL,2024-03-08T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.7
881134,DUKE STREET BULWELL,2024-03-08T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.9
881134,DUKE STREET BULWELL,2024-03-08T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,96.3
881134,DUKE STREET BULWELL,2024-03-08T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
881134,DUKE STREET BULWELL,2024-03-08T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
881134,DUKE STREET BULWELL,2024-03-08T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.64
881134,DUKE STREET BULWELL,2024-03-08T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.86
881134,DUKE STREET BULWELL,2024-03-08T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.99
881134,DUKE STREET BULWELL,2024-03-08T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-19.02
881134,DUKE STREET BULWELL,2024-03-08T10:20:00.000+00:00,feeder,1,N Current (RMS),A,25.0
881134,DUKE STREET BULWELL,2024-03-08T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.3
881134,DUKE STREET BULWELL,2024-03-08T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.9
881134,DUKE STREET BULWELL,2024-03-08T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.4
881134,DUKE STREET BULWELL,2024-03-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
881134,DUKE STREET BULWELL,2024-03-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
881134,DUKE STREET BULWELL,2024-03-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
881134,DUKE STREET BULWELL,2024-03-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
881134,DUKE STREET BULWELL,2024-03-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
881134,DUKE STREET BULWELL,2024-03-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
881134,DUKE STREET BULWELL,2024-03-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
881134,DUKE STREET BULWELL,2024-03-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.57
881134,DUKE STREET BULWELL,2024-03-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.79
881134,DUKE STREET BULWELL,2024-03-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.44
881134,DUKE STREET BULWELL,2024-03-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-17.67
881134,DUKE STREET BULWELL,2024-03-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.67
881134,DUKE STREET BULWELL,2024-03-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,113.3
881134,DUKE STREET BULWELL,2024-03-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
881134,DUKE STREET BULWELL,2024-03-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
881134,DUKE STREET BULWELL,2024-03-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
881134,DUKE STREET BULWELL,2024-03-08T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.79
881134,DUKE STREET BULWELL,2024-03-08T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.25
881134,DUKE STREET BULWELL,2024-03-08T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.54
881134,DUKE STREET BULWELL,2024-03-08T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,35.61
881134,DUKE STREET BULWELL,2024-03-08T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,37.69
881134,DUKE STREET BULWELL,2024-03-08T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,52.72
881134,DUKE STREET BULWELL,2024-03-08T10:10:00.000+00:00,feeder,5,N Current (RMS),A,96.2
881134,DUKE STREET BULWELL,2024-03-08T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,149.9
881134,DUKE STREET BULWELL,2024-03-08T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,157.3
881134,DUKE STREET BULWELL,2024-03-08T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,219.8
881134,DUKE STREET BULWELL,2024-03-08T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.07
881134,DUKE STREET BULWELL,2024-03-08T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.18
881134,DUKE STREET BULWELL,2024-03-08T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
881134,DUKE STREET BULWELL,2024-03-08T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-33.14
881134,DUKE STREET BULWELL,2024-03-08T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-50.56
881134,DUKE STREET BULWELL,2024-03-08T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-38.63
881134,DUKE STREET BULWELL,2024-03-08T10:10:00.000+00:00,feeder,4,N Current (RMS),A,26.7
881134,DUKE STREET BULWELL,2024-03-08T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,139.5
881134,DUKE STREET BULWELL,2024-03-08T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,210.2
881134,DUKE STREET BULWELL,2024-03-08T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,160.6
881134,DUKE STREET BULWELL,2024-03-08T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.51
881134,DUKE STREET BULWELL,2024-03-08T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.5
881134,DUKE STREET BULWELL,2024-03-08T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.28
881134,DUKE STREET BULWELL,2024-03-08T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-36.59
881134,DUKE STREET BULWELL,2024-03-08T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-25.41
881134,DUKE STREET BULWELL,2024-03-08T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.4
881134,DUKE STREET BULWELL,2024-03-08T10:10:00.000+00:00,feeder,3,N Current (RMS),A,40.0
881134,DUKE STREET BULWELL,2024-03-08T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,152.1
881134,DUKE STREET BULWELL,2024-03-08T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,105.7
881134,DUKE STREET BULWELL,2024-03-08T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.1
881134,DUKE STREET BULWELL,2024-03-08T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.86
881134,DUKE STREET BULWELL,2024-03-08T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.26
881134,DUKE STREET BULWELL,2024-03-08T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.26
881134,DUKE STREET BULWELL,2024-03-08T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.51
881134,DUKE STREET BULWELL,2024-03-08T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.88
881134,DUKE STREET BULWELL,2024-03-08T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.03
881134,DUKE STREET BULWELL,2024-03-08T10:10:00.000+00:00,feeder,2,N Current (RMS),A,35.1
881134,DUKE STREET BULWELL,2024-03-08T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,90.0
881134,DUKE STREET BULWELL,2024-03-08T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,108.0
881134,DUKE STREET BULWELL,2024-03-08T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,112.3
881134,DUKE STREET BULWELL,2024-03-08T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
881134,DUKE STREET BULWELL,2024-03-08T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
881134,DUKE STREET BULWELL,2024-03-08T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.92
881134,DUKE STREET BULWELL,2024-03-08T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.43
881134,DUKE STREET BULWELL,2024-03-08T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.54
881134,DUKE STREET BULWELL,2024-03-08T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-18.14
881134,DUKE STREET BULWELL,2024-03-08T10:10:00.000+00:00,feeder,1,N Current (RMS),A,25.4
881134,DUKE STREET BULWELL,2024-03-08T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.6
881134,DUKE STREET BULWELL,2024-03-08T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.3
881134,DUKE STREET BULWELL,2024-03-08T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.3
881134,DUKE STREET BULWELL,2024-03-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
881134,DUKE STREET BULWELL,2024-03-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
881134,DUKE STREET BULWELL,2024-03-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
881134,DUKE STREET BULWELL,2024-03-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
881134,DUKE STREET BULWELL,2024-03-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
881134,DUKE STREET BULWELL,2024-03-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
881134,DUKE STREET BULWELL,2024-03-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
881134,DUKE STREET BULWELL,2024-03-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.28
881134,DUKE STREET BULWELL,2024-03-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.55
881134,DUKE STREET BULWELL,2024-03-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.82
881134,DUKE STREET BULWELL,2024-03-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,1.14
881134,DUKE STREET BULWELL,2024-03-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,42.37
881134,DUKE STREET BULWELL,2024-03-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,100.3
881134,DUKE STREET BULWELL,2024-03-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
881134,DUKE STREET BULWELL,2024-03-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
881134,DUKE STREET BULWELL,2024-03-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
881134,DUKE STREET BULWELL,2024-03-08T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.81
881134,DUKE STREET BULWELL,2024-03-08T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.59
881134,DUKE STREET BULWELL,2024-03-08T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.45
881134,DUKE STREET BULWELL,2024-03-08T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,39.04
881134,DUKE STREET BULWELL,2024-03-08T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,35.82
881134,DUKE STREET BULWELL,2024-03-08T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,57.48
881134,DUKE STREET BULWELL,2024-03-08T10:00:00.000+00:00,feeder,5,N Current (RMS),A,113.7
881134,DUKE STREET BULWELL,2024-03-08T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,163.2
881134,DUKE STREET BULWELL,2024-03-08T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,148.9
881134,DUKE STREET BULWELL,2024-03-08T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,238.5
881134,DUKE STREET BULWELL,2024-03-08T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.54
881134,DUKE STREET BULWELL,2024-03-08T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
881134,DUKE STREET BULWELL,2024-03-08T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.48
881134,DUKE STREET BULWELL,2024-03-08T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-31.59
881134,DUKE STREET BULWELL,2024-03-08T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-45.7
881134,DUKE STREET BULWELL,2024-03-08T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-41.38
881134,DUKE STREET BULWELL,2024-03-08T10:00:00.000+00:00,feeder,4,N Current (RMS),A,30.8
881134,DUKE STREET BULWELL,2024-03-08T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,132.8
881134,DUKE STREET BULWELL,2024-03-08T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,189.3
881134,DUKE STREET BULWELL,2024-03-08T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,171.8
881134,DUKE STREET BULWELL,2024-03-08T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.68
881134,DUKE STREET BULWELL,2024-03-08T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
881134,DUKE STREET BULWELL,2024-03-08T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.37
881134,DUKE STREET BULWELL,2024-03-08T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,-41.98
881134,DUKE STREET BULWELL,2024-03-08T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-31.04
881134,DUKE STREET BULWELL,2024-03-08T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.5
881134,DUKE STREET BULWELL,2024-03-08T10:00:00.000+00:00,feeder,3,N Current (RMS),A,40.8
881134,DUKE STREET BULWELL,2024-03-08T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,173.7
881134,DUKE STREET BULWELL,2024-03-08T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,129.1
881134,DUKE STREET BULWELL,2024-03-08T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,115.0
881134,DUKE STREET BULWELL,2024-03-08T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.84
881134,DUKE STREET BULWELL,2024-03-08T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.51
881134,DUKE STREET BULWELL,2024-03-08T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.96
881134,DUKE STREET BULWELL,2024-03-08T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.07
881134,DUKE STREET BULWELL,2024-03-08T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.45
881134,DUKE STREET BULWELL,2024-03-08T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.24
881134,DUKE STREET BULWELL,2024-03-08T10:00:00.000+00:00,feeder,2,N Current (RMS),A,60.0
881134,DUKE STREET BULWELL,2024-03-08T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
881134,DUKE STREET BULWELL,2024-03-08T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.8
881134,DUKE STREET BULWELL,2024-03-08T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.6
881134,DUKE STREET BULWELL,2024-03-08T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.13
881134,DUKE STREET BULWELL,2024-03-08T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
881134,DUKE STREET BULWELL,2024-03-08T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.11
881134,DUKE STREET BULWELL,2024-03-08T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.39
881134,DUKE STREET BULWELL,2024-03-08T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.23
881134,DUKE STREET BULWELL,2024-03-08T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,-18.75
881134,DUKE STREET BULWELL,2024-03-08T10:00:00.000+00:00,feeder,1,N Current (RMS),A,21.8
881134,DUKE STREET BULWELL,2024-03-08T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
881134,DUKE STREET BULWELL,2024-03-08T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
881134,DUKE STREET BULWELL,2024-03-08T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.1
881134,DUKE STREET BULWELL,2024-03-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
881134,DUKE STREET BULWELL,2024-03-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
881134,DUKE STREET BULWELL,2024-03-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
881134,DUKE STREET BULWELL,2024-03-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
881134,DUKE STREET BULWELL,2024-03-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
881134,DUKE STREET BULWELL,2024-03-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
881134,DUKE STREET BULWELL,2024-03-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
881134,DUKE STREET BULWELL,2024-03-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.35
881134,DUKE STREET BULWELL,2024-03-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.4
881134,DUKE STREET BULWELL,2024-03-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.05
881134,DUKE STREET BULWELL,2024-03-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.17
881134,DUKE STREET BULWELL,2024-03-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,44.09
881134,DUKE STREET BULWELL,2024-03-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,141.0
881134,DUKE STREET BULWELL,2024-03-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
881134,DUKE STREET BULWELL,2024-03-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
881134,DUKE STREET BULWELL,2024-03-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
881134,DUKE STREET BULWELL,2024-03-08T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
881134,DUKE STREET BULWELL,2024-03-08T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
881134,DUKE STREET BULWELL,2024-03-08T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
881134,DUKE STREET BULWELL,2024-03-08T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.0
881134,DUKE STREET BULWELL,2024-03-08T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.0
881134,DUKE STREET BULWELL,2024-03-08T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
881134,DUKE STREET BULWELL,2024-03-08T09:50:00.000+00:00,feeder,5,N Current (RMS),A,133.5
881134,DUKE STREET BULWELL,2024-03-08T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,166.7
881134,DUKE STREET BULWELL,2024-03-08T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,184.5
881134,DUKE STREET BULWELL,2024-03-08T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,276.5
881134,DUKE STREET BULWELL,2024-03-08T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
881134,DUKE STREET BULWELL,2024-03-08T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
881134,DUKE STREET BULWELL,2024-03-08T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
881134,DUKE STREET BULWELL,2024-03-08T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
881134,DUKE STREET BULWELL,2024-03-08T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
881134,DUKE STREET BULWELL,2024-03-08T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
881134,DUKE STREET BULWELL,2024-03-08T09:50:00.000+00:00,feeder,4,N Current (RMS),A,34.1
881134,DUKE STREET BULWELL,2024-03-08T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,138.2
881134,DUKE STREET BULWELL,2024-03-08T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,207.0
881134,DUKE STREET BULWELL,2024-03-08T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,186.0
881134,DUKE STREET BULWELL,2024-03-08T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
881134,DUKE STREET BULWELL,2024-03-08T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
881134,DUKE STREET BULWELL,2024-03-08T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
881134,DUKE STREET BULWELL,2024-03-08T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
881134,DUKE STREET BULWELL,2024-03-08T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
881134,DUKE STREET BULWELL,2024-03-08T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
881134,DUKE STREET BULWELL,2024-03-08T09:50:00.000+00:00,feeder,3,N Current (RMS),A,49.2
881134,DUKE STREET BULWELL,2024-03-08T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,195.7
881134,DUKE STREET BULWELL,2024-03-08T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,161.6
881134,DUKE STREET BULWELL,2024-03-08T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,119.6
881134,DUKE STREET BULWELL,2024-03-08T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
881134,DUKE STREET BULWELL,2024-03-08T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
881134,DUKE STREET BULWELL,2024-03-08T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
881134,DUKE STREET BULWELL,2024-03-08T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
881134,DUKE STREET BULWELL,2024-03-08T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
881134,DUKE STREET BULWELL,2024-03-08T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
881134,DUKE STREET BULWELL,2024-03-08T09:50:00.000+00:00,feeder,2,N Current (RMS),A,47.0
881134,DUKE STREET BULWELL,2024-03-08T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.4
881134,DUKE STREET BULWELL,2024-03-08T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.6
881134,DUKE STREET BULWELL,2024-03-08T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.9
881134,DUKE STREET BULWELL,2024-03-08T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
881134,DUKE STREET BULWELL,2024-03-08T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
881134,DUKE STREET BULWELL,2024-03-08T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
881134,DUKE STREET BULWELL,2024-03-08T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
881134,DUKE STREET BULWELL,2024-03-08T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
881134,DUKE STREET BULWELL,2024-03-08T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
881134,DUKE STREET BULWELL,2024-03-08T09:50:00.000+00:00,feeder,1,N Current (RMS),A,23.7
881134,DUKE STREET BULWELL,2024-03-08T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.9
881134,DUKE STREET BULWELL,2024-03-08T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.7
881134,DUKE STREET BULWELL,2024-03-08T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.2
881134,DUKE STREET BULWELL,2024-03-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
881134,DUKE STREET BULWELL,2024-03-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
881134,DUKE STREET BULWELL,2024-03-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
881134,DUKE STREET BULWELL,2024-03-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
881134,DUKE STREET BULWELL,2024-03-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
881134,DUKE STREET BULWELL,2024-03-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
881134,DUKE STREET BULWELL,2024-03-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
881134,DUKE STREET BULWELL,2024-03-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
881134,DUKE STREET BULWELL,2024-03-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
881134,DUKE STREET BULWELL,2024-03-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
881134,DUKE STREET BULWELL,2024-03-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
881134,DUKE STREET BULWELL,2024-03-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
881134,DUKE STREET BULWELL,2024-03-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
881134,DUKE STREET BULWELL,2024-03-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
881134,DUKE STREET BULWELL,2024-03-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
881134,DUKE STREET BULWELL,2024-03-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
881134,DUKE STREET BULWELL,2024-03-09T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.38
881134,DUKE STREET BULWELL,2024-03-09T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
881134,DUKE STREET BULWELL,2024-03-09T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.1
881134,DUKE STREET BULWELL,2024-03-09T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.06
881134,DUKE STREET BULWELL,2024-03-09T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.37
881134,DUKE STREET BULWELL,2024-03-09T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.6
881134,DUKE STREET BULWELL,2024-03-09T23:50:00.000+00:00,feeder,5,N Current (RMS),A,32.3
881134,DUKE STREET BULWELL,2024-03-09T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,62.1
881134,DUKE STREET BULWELL,2024-03-09T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.2
881134,DUKE STREET BULWELL,2024-03-09T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,60.5
881134,DUKE STREET BULWELL,2024-03-09T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.22
881134,DUKE STREET BULWELL,2024-03-09T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
881134,DUKE STREET BULWELL,2024-03-09T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
881134,DUKE STREET BULWELL,2024-03-09T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.72
881134,DUKE STREET BULWELL,2024-03-09T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-9.78
881134,DUKE STREET BULWELL,2024-03-09T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,-14.48
881134,DUKE STREET BULWELL,2024-03-09T23:50:00.000+00:00,feeder,4,N Current (RMS),A,9.9
881134,DUKE STREET BULWELL,2024-03-09T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
881134,DUKE STREET BULWELL,2024-03-09T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
881134,DUKE STREET BULWELL,2024-03-09T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
881134,DUKE STREET BULWELL,2024-03-09T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
881134,DUKE STREET BULWELL,2024-03-09T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
881134,DUKE STREET BULWELL,2024-03-09T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
881134,DUKE STREET BULWELL,2024-03-09T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,-8.28
881134,DUKE STREET BULWELL,2024-03-09T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,-4.79
881134,DUKE STREET BULWELL,2024-03-09T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.11
881134,DUKE STREET BULWELL,2024-03-09T23:50:00.000+00:00,feeder,3,N Current (RMS),A,17.3
881134,DUKE STREET BULWELL,2024-03-09T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
881134,DUKE STREET BULWELL,2024-03-09T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
881134,DUKE STREET BULWELL,2024-03-09T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
881134,DUKE STREET BULWELL,2024-03-09T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
881134,DUKE STREET BULWELL,2024-03-09T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
881134,DUKE STREET BULWELL,2024-03-09T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
881134,DUKE STREET BULWELL,2024-03-09T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
881134,DUKE STREET BULWELL,2024-03-09T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
881134,DUKE STREET BULWELL,2024-03-09T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
881134,DUKE STREET BULWELL,2024-03-09T23:50:00.000+00:00,feeder,2,N Current (RMS),A,23.1
881134,DUKE STREET BULWELL,2024-03-09T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
881134,DUKE STREET BULWELL,2024-03-09T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
881134,DUKE STREET BULWELL,2024-03-09T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
881134,DUKE STREET BULWELL,2024-03-09T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.41
881134,DUKE STREET BULWELL,2024-03-09T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
881134,DUKE STREET BULWELL,2024-03-09T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.98
881134,DUKE STREET BULWELL,2024-03-09T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.51
881134,DUKE STREET BULWELL,2024-03-09T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.49
881134,DUKE STREET BULWELL,2024-03-09T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,-13.27
881134,DUKE STREET BULWELL,2024-03-09T23:50:00.000+00:00,feeder,1,N Current (RMS),A,21.5
881134,DUKE STREET BULWELL,2024-03-09T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
881134,DUKE STREET BULWELL,2024-03-09T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
881134,DUKE STREET BULWELL,2024-03-09T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
881134,DUKE STREET BULWELL,2024-03-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
881134,DUKE STREET BULWELL,2024-03-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
881134,DUKE STREET BULWELL,2024-03-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
881134,DUKE STREET BULWELL,2024-03-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
881134,DUKE STREET BULWELL,2024-03-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
881134,DUKE STREET BULWELL,2024-03-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
881134,DUKE STREET BULWELL,2024-03-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
881134,DUKE STREET BULWELL,2024-03-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
881134,DUKE STREET BULWELL,2024-03-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
881134,DUKE STREET BULWELL,2024-03-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.88
881134,DUKE STREET BULWELL,2024-03-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.72
881134,DUKE STREET BULWELL,2024-03-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.69
881134,DUKE STREET BULWELL,2024-03-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
881134,DUKE STREET BULWELL,2024-03-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
881134,DUKE STREET BULWELL,2024-03-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
881134,DUKE STREET BULWELL,2024-03-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
881134,DUKE STREET BULWELL,2024-03-09T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.91
881134,DUKE STREET BULWELL,2024-03-09T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
881134,DUKE STREET BULWELL,2024-03-09T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.72
881134,DUKE STREET BULWELL,2024-03-09T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.32
881134,DUKE STREET BULWELL,2024-03-09T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.16
881134,DUKE STREET BULWELL,2024-03-09T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.58
881134,DUKE STREET BULWELL,2024-03-09T23:40:00.000+00:00,feeder,5,N Current (RMS),A,28.0
881134,DUKE STREET BULWELL,2024-03-09T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,59.2
881134,DUKE STREET BULWELL,2024-03-09T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.5
881134,DUKE STREET BULWELL,2024-03-09T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.7
881134,DUKE STREET BULWELL,2024-03-09T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.48
881134,DUKE STREET BULWELL,2024-03-09T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.54
881134,DUKE STREET BULWELL,2024-03-09T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
881134,DUKE STREET BULWELL,2024-03-09T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-10.29
881134,DUKE STREET BULWELL,2024-03-09T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-9.19
881134,DUKE STREET BULWELL,2024-03-09T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,-14.67
881134,DUKE STREET BULWELL,2024-03-09T23:40:00.000+00:00,feeder,4,N Current (RMS),A,13.7
881134,DUKE STREET BULWELL,2024-03-09T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
881134,DUKE STREET BULWELL,2024-03-09T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
881134,DUKE STREET BULWELL,2024-03-09T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
881134,DUKE STREET BULWELL,2024-03-09T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
881134,DUKE STREET BULWELL,2024-03-09T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
881134,DUKE STREET BULWELL,2024-03-09T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
881134,DUKE STREET BULWELL,2024-03-09T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,-8.89
881134,DUKE STREET BULWELL,2024-03-09T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,-5.3
881134,DUKE STREET BULWELL,2024-03-09T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.59
881134,DUKE STREET BULWELL,2024-03-09T23:40:00.000+00:00,feeder,3,N Current (RMS),A,19.3
881134,DUKE STREET BULWELL,2024-03-09T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
881134,DUKE STREET BULWELL,2024-03-09T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
881134,DUKE STREET BULWELL,2024-03-09T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
881134,DUKE STREET BULWELL,2024-03-09T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
881134,DUKE STREET BULWELL,2024-03-09T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
881134,DUKE STREET BULWELL,2024-03-09T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
881134,DUKE STREET BULWELL,2024-03-09T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
881134,DUKE STREET BULWELL,2024-03-09T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
881134,DUKE STREET BULWELL,2024-03-09T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.63
881134,DUKE STREET BULWELL,2024-03-09T23:40:00.000+00:00,feeder,2,N Current (RMS),A,25.8
881134,DUKE STREET BULWELL,2024-03-09T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
881134,DUKE STREET BULWELL,2024-03-09T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
881134,DUKE STREET BULWELL,2024-03-09T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
881134,DUKE STREET BULWELL,2024-03-09T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
881134,DUKE STREET BULWELL,2024-03-09T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
881134,DUKE STREET BULWELL,2024-03-09T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.72
881134,DUKE STREET BULWELL,2024-03-09T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.85
881134,DUKE STREET BULWELL,2024-03-09T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.96
881134,DUKE STREET BULWELL,2024-03-09T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,-12.44
881134,DUKE STREET BULWELL,2024-03-09T23:40:00.000+00:00,feeder,1,N Current (RMS),A,19.9
881134,DUKE STREET BULWELL,2024-03-09T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
881134,DUKE STREET BULWELL,2024-03-09T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
881134,DUKE STREET BULWELL,2024-03-09T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
881134,DUKE STREET BULWELL,2024-03-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
881134,DUKE STREET BULWELL,2024-03-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
881134,DUKE STREET BULWELL,2024-03-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
881134,DUKE STREET BULWELL,2024-03-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
881134,DUKE STREET BULWELL,2024-03-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
881134,DUKE STREET BULWELL,2024-03-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
881134,DUKE STREET BULWELL,2024-03-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
881134,DUKE STREET BULWELL,2024-03-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
881134,DUKE STREET BULWELL,2024-03-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
881134,DUKE STREET BULWELL,2024-03-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.25
881134,DUKE STREET BULWELL,2024-03-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.43
881134,DUKE STREET BULWELL,2024-03-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,1.69
881134,DUKE STREET BULWELL,2024-03-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.5
881134,DUKE STREET BULWELL,2024-03-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
881134,DUKE STREET BULWELL,2024-03-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
881134,DUKE STREET BULWELL,2024-03-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
881134,DUKE STREET BULWELL,2024-03-09T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.13
881134,DUKE STREET BULWELL,2024-03-09T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
881134,DUKE STREET BULWELL,2024-03-09T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.36
881134,DUKE STREET BULWELL,2024-03-09T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.91
881134,DUKE STREET BULWELL,2024-03-09T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.97
881134,DUKE STREET BULWELL,2024-03-09T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.97
881134,DUKE STREET BULWELL,2024-03-09T23:30:00.000+00:00,feeder,5,N Current (RMS),A,28.1
881134,DUKE STREET BULWELL,2024-03-09T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,61.6
881134,DUKE STREET BULWELL,2024-03-09T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,62.2
881134,DUKE STREET BULWELL,2024-03-09T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.1
881134,DUKE STREET BULWELL,2024-03-09T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.57
881134,DUKE STREET BULWELL,2024-03-09T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
881134,DUKE STREET BULWELL,2024-03-09T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.05
881134,DUKE STREET BULWELL,2024-03-09T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.27
881134,DUKE STREET BULWELL,2024-03-09T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-9.3
881134,DUKE STREET BULWELL,2024-03-09T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,-11.71
881134,DUKE STREET BULWELL,2024-03-09T23:30:00.000+00:00,feeder,4,N Current (RMS),A,6.6
881134,DUKE STREET BULWELL,2024-03-09T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
881134,DUKE STREET BULWELL,2024-03-09T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
881134,DUKE STREET BULWELL,2024-03-09T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.3
881134,DUKE STREET BULWELL,2024-03-09T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
881134,DUKE STREET BULWELL,2024-03-09T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
881134,DUKE STREET BULWELL,2024-03-09T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
881134,DUKE STREET BULWELL,2024-03-09T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,-8.35
881134,DUKE STREET BULWELL,2024-03-09T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,-5.11
881134,DUKE STREET BULWELL,2024-03-09T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.34
881134,DUKE STREET BULWELL,2024-03-09T23:30:00.000+00:00,feeder,3,N Current (RMS),A,22.2
881134,DUKE STREET BULWELL,2024-03-09T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
881134,DUKE STREET BULWELL,2024-03-09T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
881134,DUKE STREET BULWELL,2024-03-09T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
881134,DUKE STREET BULWELL,2024-03-09T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
881134,DUKE STREET BULWELL,2024-03-09T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
881134,DUKE STREET BULWELL,2024-03-09T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
881134,DUKE STREET BULWELL,2024-03-09T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
881134,DUKE STREET BULWELL,2024-03-09T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
881134,DUKE STREET BULWELL,2024-03-09T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
881134,DUKE STREET BULWELL,2024-03-09T23:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
881134,DUKE STREET BULWELL,2024-03-09T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
881134,DUKE STREET BULWELL,2024-03-09T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
881134,DUKE STREET BULWELL,2024-03-09T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
881134,DUKE STREET BULWELL,2024-03-09T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
