Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-09T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
881134,DUKE STREET BULWELL,2024-03-09T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
881134,DUKE STREET BULWELL,2024-03-09T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.94
881134,DUKE STREET BULWELL,2024-03-09T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.25
881134,DUKE STREET BULWELL,2024-03-09T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,-13.85
881134,DUKE STREET BULWELL,2024-03-09T23:30:00.000+00:00,feeder,1,N Current (RMS),A,18.1
881134,DUKE STREET BULWELL,2024-03-09T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
881134,DUKE STREET BULWELL,2024-03-09T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
881134,DUKE STREET BULWELL,2024-03-09T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
881134,DUKE STREET BULWELL,2024-03-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
881134,DUKE STREET BULWELL,2024-03-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
881134,DUKE STREET BULWELL,2024-03-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
881134,DUKE STREET BULWELL,2024-03-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
881134,DUKE STREET BULWELL,2024-03-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
881134,DUKE STREET BULWELL,2024-03-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
881134,DUKE STREET BULWELL,2024-03-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
881134,DUKE STREET BULWELL,2024-03-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
881134,DUKE STREET BULWELL,2024-03-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
881134,DUKE STREET BULWELL,2024-03-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.51
881134,DUKE STREET BULWELL,2024-03-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.62
881134,DUKE STREET BULWELL,2024-03-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,1.32
881134,DUKE STREET BULWELL,2024-03-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
881134,DUKE STREET BULWELL,2024-03-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
881134,DUKE STREET BULWELL,2024-03-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
881134,DUKE STREET BULWELL,2024-03-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
881134,DUKE STREET BULWELL,2024-03-09T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
881134,DUKE STREET BULWELL,2024-03-09T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
881134,DUKE STREET BULWELL,2024-03-09T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.98
881134,DUKE STREET BULWELL,2024-03-09T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.73
881134,DUKE STREET BULWELL,2024-03-09T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.28
881134,DUKE STREET BULWELL,2024-03-09T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.43
881134,DUKE STREET BULWELL,2024-03-09T23:20:00.000+00:00,feeder,5,N Current (RMS),A,27.0
881134,DUKE STREET BULWELL,2024-03-09T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,64.9
881134,DUKE STREET BULWELL,2024-03-09T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.0
881134,DUKE STREET BULWELL,2024-03-09T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.6
881134,DUKE STREET BULWELL,2024-03-09T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.11
881134,DUKE STREET BULWELL,2024-03-09T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
881134,DUKE STREET BULWELL,2024-03-09T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.82
881134,DUKE STREET BULWELL,2024-03-09T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.97
881134,DUKE STREET BULWELL,2024-03-09T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-9.74
881134,DUKE STREET BULWELL,2024-03-09T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,-11.96
881134,DUKE STREET BULWELL,2024-03-09T23:20:00.000+00:00,feeder,4,N Current (RMS),A,7.3
881134,DUKE STREET BULWELL,2024-03-09T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
881134,DUKE STREET BULWELL,2024-03-09T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
881134,DUKE STREET BULWELL,2024-03-09T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
881134,DUKE STREET BULWELL,2024-03-09T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
881134,DUKE STREET BULWELL,2024-03-09T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
881134,DUKE STREET BULWELL,2024-03-09T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
881134,DUKE STREET BULWELL,2024-03-09T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,-8.52
881134,DUKE STREET BULWELL,2024-03-09T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,-6.66
881134,DUKE STREET BULWELL,2024-03-09T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.84
881134,DUKE STREET BULWELL,2024-03-09T23:20:00.000+00:00,feeder,3,N Current (RMS),A,18.6
881134,DUKE STREET BULWELL,2024-03-09T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
881134,DUKE STREET BULWELL,2024-03-09T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
881134,DUKE STREET BULWELL,2024-03-09T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
881134,DUKE STREET BULWELL,2024-03-09T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
881134,DUKE STREET BULWELL,2024-03-09T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
881134,DUKE STREET BULWELL,2024-03-09T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
881134,DUKE STREET BULWELL,2024-03-09T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
881134,DUKE STREET BULWELL,2024-03-09T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
881134,DUKE STREET BULWELL,2024-03-09T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.73
881134,DUKE STREET BULWELL,2024-03-09T23:20:00.000+00:00,feeder,2,N Current (RMS),A,19.3
881134,DUKE STREET BULWELL,2024-03-09T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
881134,DUKE STREET BULWELL,2024-03-09T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
881134,DUKE STREET BULWELL,2024-03-09T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
881134,DUKE STREET BULWELL,2024-03-09T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
881134,DUKE STREET BULWELL,2024-03-09T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
881134,DUKE STREET BULWELL,2024-03-09T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.53
881134,DUKE STREET BULWELL,2024-03-09T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.68
881134,DUKE STREET BULWELL,2024-03-09T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.77
881134,DUKE STREET BULWELL,2024-03-09T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,-12.64
881134,DUKE STREET BULWELL,2024-03-09T23:20:00.000+00:00,feeder,1,N Current (RMS),A,20.8
881134,DUKE STREET BULWELL,2024-03-09T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
881134,DUKE STREET BULWELL,2024-03-09T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
881134,DUKE STREET BULWELL,2024-03-09T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
881134,DUKE STREET BULWELL,2024-03-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
881134,DUKE STREET BULWELL,2024-03-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
881134,DUKE STREET BULWELL,2024-03-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
881134,DUKE STREET BULWELL,2024-03-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
881134,DUKE STREET BULWELL,2024-03-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
881134,DUKE STREET BULWELL,2024-03-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
881134,DUKE STREET BULWELL,2024-03-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
881134,DUKE STREET BULWELL,2024-03-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
881134,DUKE STREET BULWELL,2024-03-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
881134,DUKE STREET BULWELL,2024-03-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.17
881134,DUKE STREET BULWELL,2024-03-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.13
881134,DUKE STREET BULWELL,2024-03-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,0.41
881134,DUKE STREET BULWELL,2024-03-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
881134,DUKE STREET BULWELL,2024-03-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
881134,DUKE STREET BULWELL,2024-03-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
881134,DUKE STREET BULWELL,2024-03-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
881134,DUKE STREET BULWELL,2024-03-09T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.02
881134,DUKE STREET BULWELL,2024-03-09T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
881134,DUKE STREET BULWELL,2024-03-09T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.86
881134,DUKE STREET BULWELL,2024-03-09T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.37
881134,DUKE STREET BULWELL,2024-03-09T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.16
881134,DUKE STREET BULWELL,2024-03-09T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.25
881134,DUKE STREET BULWELL,2024-03-09T23:10:00.000+00:00,feeder,5,N Current (RMS),A,30.8
881134,DUKE STREET BULWELL,2024-03-09T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,63.5
881134,DUKE STREET BULWELL,2024-03-09T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.4
881134,DUKE STREET BULWELL,2024-03-09T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.1
881134,DUKE STREET BULWELL,2024-03-09T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.71
881134,DUKE STREET BULWELL,2024-03-09T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
881134,DUKE STREET BULWELL,2024-03-09T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.8
881134,DUKE STREET BULWELL,2024-03-09T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.22
881134,DUKE STREET BULWELL,2024-03-09T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-11.06
881134,DUKE STREET BULWELL,2024-03-09T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,-11.9
881134,DUKE STREET BULWELL,2024-03-09T23:10:00.000+00:00,feeder,4,N Current (RMS),A,9.1
881134,DUKE STREET BULWELL,2024-03-09T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
881134,DUKE STREET BULWELL,2024-03-09T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
881134,DUKE STREET BULWELL,2024-03-09T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.7
881134,DUKE STREET BULWELL,2024-03-09T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
881134,DUKE STREET BULWELL,2024-03-09T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
881134,DUKE STREET BULWELL,2024-03-09T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
881134,DUKE STREET BULWELL,2024-03-09T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,-10.19
881134,DUKE STREET BULWELL,2024-03-09T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,-13.02
881134,DUKE STREET BULWELL,2024-03-09T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.81
881134,DUKE STREET BULWELL,2024-03-09T23:10:00.000+00:00,feeder,3,N Current (RMS),A,24.5
881134,DUKE STREET BULWELL,2024-03-09T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
881134,DUKE STREET BULWELL,2024-03-09T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
881134,DUKE STREET BULWELL,2024-03-09T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
881134,DUKE STREET BULWELL,2024-03-09T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
881134,DUKE STREET BULWELL,2024-03-09T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
881134,DUKE STREET BULWELL,2024-03-09T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
881134,DUKE STREET BULWELL,2024-03-09T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
881134,DUKE STREET BULWELL,2024-03-09T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
881134,DUKE STREET BULWELL,2024-03-09T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.63
881134,DUKE STREET BULWELL,2024-03-09T23:10:00.000+00:00,feeder,2,N Current (RMS),A,21.6
881134,DUKE STREET BULWELL,2024-03-09T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
881134,DUKE STREET BULWELL,2024-03-09T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
881134,DUKE STREET BULWELL,2024-03-09T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
881134,DUKE STREET BULWELL,2024-03-09T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
881134,DUKE STREET BULWELL,2024-03-09T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
881134,DUKE STREET BULWELL,2024-03-09T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
881134,DUKE STREET BULWELL,2024-03-09T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.97
881134,DUKE STREET BULWELL,2024-03-09T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.11
881134,DUKE STREET BULWELL,2024-03-09T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,-12.52
881134,DUKE STREET BULWELL,2024-03-09T23:10:00.000+00:00,feeder,1,N Current (RMS),A,19.4
881134,DUKE STREET BULWELL,2024-03-09T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
881134,DUKE STREET BULWELL,2024-03-09T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
881134,DUKE STREET BULWELL,2024-03-09T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
881134,DUKE STREET BULWELL,2024-03-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
881134,DUKE STREET BULWELL,2024-03-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
881134,DUKE STREET BULWELL,2024-03-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
881134,DUKE STREET BULWELL,2024-03-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
881134,DUKE STREET BULWELL,2024-03-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
881134,DUKE STREET BULWELL,2024-03-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
881134,DUKE STREET BULWELL,2024-03-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
881134,DUKE STREET BULWELL,2024-03-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
881134,DUKE STREET BULWELL,2024-03-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
881134,DUKE STREET BULWELL,2024-03-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.13
881134,DUKE STREET BULWELL,2024-03-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,2.55
881134,DUKE STREET BULWELL,2024-03-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.28
881134,DUKE STREET BULWELL,2024-03-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
881134,DUKE STREET BULWELL,2024-03-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
881134,DUKE STREET BULWELL,2024-03-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
881134,DUKE STREET BULWELL,2024-03-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
881134,DUKE STREET BULWELL,2024-03-09T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.28
881134,DUKE STREET BULWELL,2024-03-09T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
881134,DUKE STREET BULWELL,2024-03-09T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.91
881134,DUKE STREET BULWELL,2024-03-09T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.29
881134,DUKE STREET BULWELL,2024-03-09T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.28
881134,DUKE STREET BULWELL,2024-03-09T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.46
881134,DUKE STREET BULWELL,2024-03-09T23:00:00.000+00:00,feeder,5,N Current (RMS),A,28.5
881134,DUKE STREET BULWELL,2024-03-09T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,63.1
881134,DUKE STREET BULWELL,2024-03-09T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,55.0
881134,DUKE STREET BULWELL,2024-03-09T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.3
881134,DUKE STREET BULWELL,2024-03-09T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.86
881134,DUKE STREET BULWELL,2024-03-09T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.54
881134,DUKE STREET BULWELL,2024-03-09T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.33
881134,DUKE STREET BULWELL,2024-03-09T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.05
881134,DUKE STREET BULWELL,2024-03-09T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-10.54
881134,DUKE STREET BULWELL,2024-03-09T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,-11.65
881134,DUKE STREET BULWELL,2024-03-09T23:00:00.000+00:00,feeder,4,N Current (RMS),A,8.1
881134,DUKE STREET BULWELL,2024-03-09T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
881134,DUKE STREET BULWELL,2024-03-09T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
881134,DUKE STREET BULWELL,2024-03-09T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
881134,DUKE STREET BULWELL,2024-03-09T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
881134,DUKE STREET BULWELL,2024-03-09T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
881134,DUKE STREET BULWELL,2024-03-09T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
881134,DUKE STREET BULWELL,2024-03-09T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,-10.63
881134,DUKE STREET BULWELL,2024-03-09T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,-10.82
881134,DUKE STREET BULWELL,2024-03-09T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.4
881134,DUKE STREET BULWELL,2024-03-09T23:00:00.000+00:00,feeder,3,N Current (RMS),A,18.5
881134,DUKE STREET BULWELL,2024-03-09T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
881134,DUKE STREET BULWELL,2024-03-09T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
881134,DUKE STREET BULWELL,2024-03-09T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
881134,DUKE STREET BULWELL,2024-03-09T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
881134,DUKE STREET BULWELL,2024-03-09T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
881134,DUKE STREET BULWELL,2024-03-09T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
881134,DUKE STREET BULWELL,2024-03-09T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
881134,DUKE STREET BULWELL,2024-03-09T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
881134,DUKE STREET BULWELL,2024-03-09T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
881134,DUKE STREET BULWELL,2024-03-09T23:00:00.000+00:00,feeder,2,N Current (RMS),A,20.7
881134,DUKE STREET BULWELL,2024-03-09T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
881134,DUKE STREET BULWELL,2024-03-09T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
881134,DUKE STREET BULWELL,2024-03-09T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
881134,DUKE STREET BULWELL,2024-03-09T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
881134,DUKE STREET BULWELL,2024-03-09T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
881134,DUKE STREET BULWELL,2024-03-09T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.5
881134,DUKE STREET BULWELL,2024-03-09T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.69
881134,DUKE STREET BULWELL,2024-03-09T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.12
881134,DUKE STREET BULWELL,2024-03-09T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,-10.63
881134,DUKE STREET BULWELL,2024-03-09T23:00:00.000+00:00,feeder,1,N Current (RMS),A,19.8
881134,DUKE STREET BULWELL,2024-03-09T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
881134,DUKE STREET BULWELL,2024-03-09T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
881134,DUKE STREET BULWELL,2024-03-09T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
881134,DUKE STREET BULWELL,2024-03-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
881134,DUKE STREET BULWELL,2024-03-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
881134,DUKE STREET BULWELL,2024-03-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
881134,DUKE STREET BULWELL,2024-03-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
881134,DUKE STREET BULWELL,2024-03-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
881134,DUKE STREET BULWELL,2024-03-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
881134,DUKE STREET BULWELL,2024-03-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
881134,DUKE STREET BULWELL,2024-03-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
881134,DUKE STREET BULWELL,2024-03-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.24
881134,DUKE STREET BULWELL,2024-03-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.41
881134,DUKE STREET BULWELL,2024-03-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.39
881134,DUKE STREET BULWELL,2024-03-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.92
881134,DUKE STREET BULWELL,2024-03-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
881134,DUKE STREET BULWELL,2024-03-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
881134,DUKE STREET BULWELL,2024-03-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
881134,DUKE STREET BULWELL,2024-03-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
881134,DUKE STREET BULWELL,2024-03-09T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.59
881134,DUKE STREET BULWELL,2024-03-09T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
881134,DUKE STREET BULWELL,2024-03-09T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.63
881134,DUKE STREET BULWELL,2024-03-09T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.72
881134,DUKE STREET BULWELL,2024-03-09T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.59
881134,DUKE STREET BULWELL,2024-03-09T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.94
881134,DUKE STREET BULWELL,2024-03-09T22:50:00.000+00:00,feeder,5,N Current (RMS),A,27.1
881134,DUKE STREET BULWELL,2024-03-09T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,60.2
881134,DUKE STREET BULWELL,2024-03-09T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.0
881134,DUKE STREET BULWELL,2024-03-09T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.2
881134,DUKE STREET BULWELL,2024-03-09T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.3
881134,DUKE STREET BULWELL,2024-03-09T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.3
881134,DUKE STREET BULWELL,2024-03-09T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
881134,DUKE STREET BULWELL,2024-03-09T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.86
881134,DUKE STREET BULWELL,2024-03-09T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-12.43
881134,DUKE STREET BULWELL,2024-03-09T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,-12.77
881134,DUKE STREET BULWELL,2024-03-09T22:50:00.000+00:00,feeder,4,N Current (RMS),A,10.3
881134,DUKE STREET BULWELL,2024-03-09T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
881134,DUKE STREET BULWELL,2024-03-09T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.9
881134,DUKE STREET BULWELL,2024-03-09T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
881134,DUKE STREET BULWELL,2024-03-09T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
881134,DUKE STREET BULWELL,2024-03-09T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
881134,DUKE STREET BULWELL,2024-03-09T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.9
881134,DUKE STREET BULWELL,2024-03-09T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,-9.47
881134,DUKE STREET BULWELL,2024-03-09T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,-12.04
881134,DUKE STREET BULWELL,2024-03-09T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.29
881134,DUKE STREET BULWELL,2024-03-09T22:50:00.000+00:00,feeder,3,N Current (RMS),A,28.9
881134,DUKE STREET BULWELL,2024-03-09T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
881134,DUKE STREET BULWELL,2024-03-09T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.9
881134,DUKE STREET BULWELL,2024-03-09T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
881134,DUKE STREET BULWELL,2024-03-09T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
881134,DUKE STREET BULWELL,2024-03-09T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
881134,DUKE STREET BULWELL,2024-03-09T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
881134,DUKE STREET BULWELL,2024-03-09T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
881134,DUKE STREET BULWELL,2024-03-09T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
881134,DUKE STREET BULWELL,2024-03-09T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.42
881134,DUKE STREET BULWELL,2024-03-09T22:50:00.000+00:00,feeder,2,N Current (RMS),A,13.3
881134,DUKE STREET BULWELL,2024-03-09T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
881134,DUKE STREET BULWELL,2024-03-09T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
881134,DUKE STREET BULWELL,2024-03-09T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
881134,DUKE STREET BULWELL,2024-03-09T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.69
881134,DUKE STREET BULWELL,2024-03-09T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
881134,DUKE STREET BULWELL,2024-03-09T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
881134,DUKE STREET BULWELL,2024-03-09T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.31
881134,DUKE STREET BULWELL,2024-03-09T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.99
881134,DUKE STREET BULWELL,2024-03-09T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,-13.64
881134,DUKE STREET BULWELL,2024-03-09T22:50:00.000+00:00,feeder,1,N Current (RMS),A,25.9
881134,DUKE STREET BULWELL,2024-03-09T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
881134,DUKE STREET BULWELL,2024-03-09T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
881134,DUKE STREET BULWELL,2024-03-09T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
881134,DUKE STREET BULWELL,2024-03-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
881134,DUKE STREET BULWELL,2024-03-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
881134,DUKE STREET BULWELL,2024-03-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
881134,DUKE STREET BULWELL,2024-03-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
881134,DUKE STREET BULWELL,2024-03-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
881134,DUKE STREET BULWELL,2024-03-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
881134,DUKE STREET BULWELL,2024-03-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.16
881134,DUKE STREET BULWELL,2024-03-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
881134,DUKE STREET BULWELL,2024-03-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
881134,DUKE STREET BULWELL,2024-03-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.38
881134,DUKE STREET BULWELL,2024-03-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.03
881134,DUKE STREET BULWELL,2024-03-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.23
881134,DUKE STREET BULWELL,2024-03-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
881134,DUKE STREET BULWELL,2024-03-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
881134,DUKE STREET BULWELL,2024-03-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
881134,DUKE STREET BULWELL,2024-03-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
881134,DUKE STREET BULWELL,2024-03-09T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.68
881134,DUKE STREET BULWELL,2024-03-09T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
881134,DUKE STREET BULWELL,2024-03-09T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.04
881134,DUKE STREET BULWELL,2024-03-09T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.81
881134,DUKE STREET BULWELL,2024-03-09T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.05
881134,DUKE STREET BULWELL,2024-03-09T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.38
881134,DUKE STREET BULWELL,2024-03-09T22:40:00.000+00:00,feeder,5,N Current (RMS),A,30.8
881134,DUKE STREET BULWELL,2024-03-09T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,65.0
881134,DUKE STREET BULWELL,2024-03-09T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,53.9
881134,DUKE STREET BULWELL,2024-03-09T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,59.1
881134,DUKE STREET BULWELL,2024-03-09T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.46
881134,DUKE STREET BULWELL,2024-03-09T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
881134,DUKE STREET BULWELL,2024-03-09T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.8
881134,DUKE STREET BULWELL,2024-03-09T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.22
881134,DUKE STREET BULWELL,2024-03-09T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-13.58
881134,DUKE STREET BULWELL,2024-03-09T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,-14.78
881134,DUKE STREET BULWELL,2024-03-09T22:40:00.000+00:00,feeder,4,N Current (RMS),A,11.6
881134,DUKE STREET BULWELL,2024-03-09T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
881134,DUKE STREET BULWELL,2024-03-09T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
881134,DUKE STREET BULWELL,2024-03-09T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.4
881134,DUKE STREET BULWELL,2024-03-09T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
881134,DUKE STREET BULWELL,2024-03-09T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
881134,DUKE STREET BULWELL,2024-03-09T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
881134,DUKE STREET BULWELL,2024-03-09T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,-10.06
881134,DUKE STREET BULWELL,2024-03-09T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,-7.53
881134,DUKE STREET BULWELL,2024-03-09T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.66
881134,DUKE STREET BULWELL,2024-03-09T22:40:00.000+00:00,feeder,3,N Current (RMS),A,21.2
881134,DUKE STREET BULWELL,2024-03-09T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
881134,DUKE STREET BULWELL,2024-03-09T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.2
881134,DUKE STREET BULWELL,2024-03-09T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
881134,DUKE STREET BULWELL,2024-03-09T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
881134,DUKE STREET BULWELL,2024-03-09T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
881134,DUKE STREET BULWELL,2024-03-09T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
881134,DUKE STREET BULWELL,2024-03-09T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
881134,DUKE STREET BULWELL,2024-03-09T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
881134,DUKE STREET BULWELL,2024-03-09T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
881134,DUKE STREET BULWELL,2024-03-09T22:40:00.000+00:00,feeder,2,N Current (RMS),A,20.9
881134,DUKE STREET BULWELL,2024-03-09T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
881134,DUKE STREET BULWELL,2024-03-09T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
881134,DUKE STREET BULWELL,2024-03-09T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
881134,DUKE STREET BULWELL,2024-03-09T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
881134,DUKE STREET BULWELL,2024-03-09T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
881134,DUKE STREET BULWELL,2024-03-09T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
881134,DUKE STREET BULWELL,2024-03-09T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.3
881134,DUKE STREET BULWELL,2024-03-09T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.35
881134,DUKE STREET BULWELL,2024-03-09T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,-14.34
881134,DUKE STREET BULWELL,2024-03-09T22:40:00.000+00:00,feeder,1,N Current (RMS),A,20.3
881134,DUKE STREET BULWELL,2024-03-09T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
881134,DUKE STREET BULWELL,2024-03-09T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
881134,DUKE STREET BULWELL,2024-03-09T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
881134,DUKE STREET BULWELL,2024-03-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
881134,DUKE STREET BULWELL,2024-03-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
881134,DUKE STREET BULWELL,2024-03-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
881134,DUKE STREET BULWELL,2024-03-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
881134,DUKE STREET BULWELL,2024-03-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
881134,DUKE STREET BULWELL,2024-03-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
881134,DUKE STREET BULWELL,2024-03-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
881134,DUKE STREET BULWELL,2024-03-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
881134,DUKE STREET BULWELL,2024-03-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
881134,DUKE STREET BULWELL,2024-03-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.04
881134,DUKE STREET BULWELL,2024-03-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.48
881134,DUKE STREET BULWELL,2024-03-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.55
881134,DUKE STREET BULWELL,2024-03-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
881134,DUKE STREET BULWELL,2024-03-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
881134,DUKE STREET BULWELL,2024-03-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
881134,DUKE STREET BULWELL,2024-03-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
881134,DUKE STREET BULWELL,2024-03-09T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.02
881134,DUKE STREET BULWELL,2024-03-09T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
881134,DUKE STREET BULWELL,2024-03-09T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.86
881134,DUKE STREET BULWELL,2024-03-09T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.91
881134,DUKE STREET BULWELL,2024-03-09T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.47
881134,DUKE STREET BULWELL,2024-03-09T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.39
881134,DUKE STREET BULWELL,2024-03-09T22:30:00.000+00:00,feeder,5,N Current (RMS),A,29.6
881134,DUKE STREET BULWELL,2024-03-09T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,65.4
881134,DUKE STREET BULWELL,2024-03-09T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.6
881134,DUKE STREET BULWELL,2024-03-09T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.3
881134,DUKE STREET BULWELL,2024-03-09T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.54
881134,DUKE STREET BULWELL,2024-03-09T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
881134,DUKE STREET BULWELL,2024-03-09T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
881134,DUKE STREET BULWELL,2024-03-09T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.15
881134,DUKE STREET BULWELL,2024-03-09T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-14.4
881134,DUKE STREET BULWELL,2024-03-09T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,-15.76
881134,DUKE STREET BULWELL,2024-03-09T22:30:00.000+00:00,feeder,4,N Current (RMS),A,12.0
881134,DUKE STREET BULWELL,2024-03-09T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
881134,DUKE STREET BULWELL,2024-03-09T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
881134,DUKE STREET BULWELL,2024-03-09T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.3
881134,DUKE STREET BULWELL,2024-03-09T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
881134,DUKE STREET BULWELL,2024-03-09T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
881134,DUKE STREET BULWELL,2024-03-09T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
881134,DUKE STREET BULWELL,2024-03-09T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,-8.15
881134,DUKE STREET BULWELL,2024-03-09T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,-8.22
881134,DUKE STREET BULWELL,2024-03-09T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.12
881134,DUKE STREET BULWELL,2024-03-09T22:30:00.000+00:00,feeder,3,N Current (RMS),A,24.8
881134,DUKE STREET BULWELL,2024-03-09T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
881134,DUKE STREET BULWELL,2024-03-09T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
881134,DUKE STREET BULWELL,2024-03-09T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
881134,DUKE STREET BULWELL,2024-03-09T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
881134,DUKE STREET BULWELL,2024-03-09T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
881134,DUKE STREET BULWELL,2024-03-09T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
881134,DUKE STREET BULWELL,2024-03-09T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
881134,DUKE STREET BULWELL,2024-03-09T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
881134,DUKE STREET BULWELL,2024-03-09T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.71
881134,DUKE STREET BULWELL,2024-03-09T22:30:00.000+00:00,feeder,2,N Current (RMS),A,23.2
881134,DUKE STREET BULWELL,2024-03-09T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
881134,DUKE STREET BULWELL,2024-03-09T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
881134,DUKE STREET BULWELL,2024-03-09T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
881134,DUKE STREET BULWELL,2024-03-09T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
881134,DUKE STREET BULWELL,2024-03-09T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
881134,DUKE STREET BULWELL,2024-03-09T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.23
881134,DUKE STREET BULWELL,2024-03-09T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.24
881134,DUKE STREET BULWELL,2024-03-09T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.16
881134,DUKE STREET BULWELL,2024-03-09T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,-11.81
881134,DUKE STREET BULWELL,2024-03-09T22:30:00.000+00:00,feeder,1,N Current (RMS),A,19.2
881134,DUKE STREET BULWELL,2024-03-09T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
881134,DUKE STREET BULWELL,2024-03-09T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
881134,DUKE STREET BULWELL,2024-03-09T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
881134,DUKE STREET BULWELL,2024-03-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
881134,DUKE STREET BULWELL,2024-03-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
881134,DUKE STREET BULWELL,2024-03-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
881134,DUKE STREET BULWELL,2024-03-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
881134,DUKE STREET BULWELL,2024-03-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
881134,DUKE STREET BULWELL,2024-03-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
881134,DUKE STREET BULWELL,2024-03-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
881134,DUKE STREET BULWELL,2024-03-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
881134,DUKE STREET BULWELL,2024-03-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
881134,DUKE STREET BULWELL,2024-03-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.04
881134,DUKE STREET BULWELL,2024-03-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.38
881134,DUKE STREET BULWELL,2024-03-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.64
881134,DUKE STREET BULWELL,2024-03-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
881134,DUKE STREET BULWELL,2024-03-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
881134,DUKE STREET BULWELL,2024-03-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
881134,DUKE STREET BULWELL,2024-03-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
881134,DUKE STREET BULWELL,2024-03-09T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.18
881134,DUKE STREET BULWELL,2024-03-09T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.63
881134,DUKE STREET BULWELL,2024-03-09T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.56
881134,DUKE STREET BULWELL,2024-03-09T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.07
881134,DUKE STREET BULWELL,2024-03-09T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.3
881134,DUKE STREET BULWELL,2024-03-09T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.05
881134,DUKE STREET BULWELL,2024-03-09T22:20:00.000+00:00,feeder,5,N Current (RMS),A,30.9
881134,DUKE STREET BULWELL,2024-03-09T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,62.2
881134,DUKE STREET BULWELL,2024-03-09T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,71.2
881134,DUKE STREET BULWELL,2024-03-09T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,62.3
881134,DUKE STREET BULWELL,2024-03-09T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.16
881134,DUKE STREET BULWELL,2024-03-09T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
881134,DUKE STREET BULWELL,2024-03-09T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
881134,DUKE STREET BULWELL,2024-03-09T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.53
881134,DUKE STREET BULWELL,2024-03-09T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-13.26
881134,DUKE STREET BULWELL,2024-03-09T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,-15.46
881134,DUKE STREET BULWELL,2024-03-09T22:20:00.000+00:00,feeder,4,N Current (RMS),A,12.3
881134,DUKE STREET BULWELL,2024-03-09T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
881134,DUKE STREET BULWELL,2024-03-09T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.7
881134,DUKE STREET BULWELL,2024-03-09T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.6
881134,DUKE STREET BULWELL,2024-03-09T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
881134,DUKE STREET BULWELL,2024-03-09T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
881134,DUKE STREET BULWELL,2024-03-09T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
881134,DUKE STREET BULWELL,2024-03-09T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,-9.16
881134,DUKE STREET BULWELL,2024-03-09T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,-10.45
881134,DUKE STREET BULWELL,2024-03-09T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.18
881134,DUKE STREET BULWELL,2024-03-09T22:20:00.000+00:00,feeder,3,N Current (RMS),A,23.3
881134,DUKE STREET BULWELL,2024-03-09T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
881134,DUKE STREET BULWELL,2024-03-09T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
881134,DUKE STREET BULWELL,2024-03-09T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
881134,DUKE STREET BULWELL,2024-03-09T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
881134,DUKE STREET BULWELL,2024-03-09T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.23
881134,DUKE STREET BULWELL,2024-03-09T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
881134,DUKE STREET BULWELL,2024-03-09T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.86
881134,DUKE STREET BULWELL,2024-03-09T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.01
881134,DUKE STREET BULWELL,2024-03-09T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.7
881134,DUKE STREET BULWELL,2024-03-09T22:20:00.000+00:00,feeder,2,N Current (RMS),A,25.0
881134,DUKE STREET BULWELL,2024-03-09T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
881134,DUKE STREET BULWELL,2024-03-09T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
881134,DUKE STREET BULWELL,2024-03-09T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.9
881134,DUKE STREET BULWELL,2024-03-09T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
881134,DUKE STREET BULWELL,2024-03-09T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
881134,DUKE STREET BULWELL,2024-03-09T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.19
881134,DUKE STREET BULWELL,2024-03-09T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.05
881134,DUKE STREET BULWELL,2024-03-09T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.97
881134,DUKE STREET BULWELL,2024-03-09T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,-10.95
881134,DUKE STREET BULWELL,2024-03-09T22:20:00.000+00:00,feeder,1,N Current (RMS),A,21.8
881134,DUKE STREET BULWELL,2024-03-09T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
881134,DUKE STREET BULWELL,2024-03-09T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.7
881134,DUKE STREET BULWELL,2024-03-09T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
881134,DUKE STREET BULWELL,2024-03-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
881134,DUKE STREET BULWELL,2024-03-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
881134,DUKE STREET BULWELL,2024-03-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
881134,DUKE STREET BULWELL,2024-03-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
881134,DUKE STREET BULWELL,2024-03-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
881134,DUKE STREET BULWELL,2024-03-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
881134,DUKE STREET BULWELL,2024-03-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
881134,DUKE STREET BULWELL,2024-03-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
881134,DUKE STREET BULWELL,2024-03-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.83
881134,DUKE STREET BULWELL,2024-03-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.29
881134,DUKE STREET BULWELL,2024-03-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.57
881134,DUKE STREET BULWELL,2024-03-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.52
881134,DUKE STREET BULWELL,2024-03-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
881134,DUKE STREET BULWELL,2024-03-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
881134,DUKE STREET BULWELL,2024-03-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
881134,DUKE STREET BULWELL,2024-03-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
881134,DUKE STREET BULWELL,2024-03-09T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.33
881134,DUKE STREET BULWELL,2024-03-09T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
881134,DUKE STREET BULWELL,2024-03-09T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.43
881134,DUKE STREET BULWELL,2024-03-09T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.58
881134,DUKE STREET BULWELL,2024-03-09T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.22
881134,DUKE STREET BULWELL,2024-03-09T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.1
881134,DUKE STREET BULWELL,2024-03-09T22:10:00.000+00:00,feeder,5,N Current (RMS),A,29.4
881134,DUKE STREET BULWELL,2024-03-09T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,68.4
881134,DUKE STREET BULWELL,2024-03-09T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.9
881134,DUKE STREET BULWELL,2024-03-09T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,58.9
881134,DUKE STREET BULWELL,2024-03-09T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.05
881134,DUKE STREET BULWELL,2024-03-09T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
881134,DUKE STREET BULWELL,2024-03-09T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
881134,DUKE STREET BULWELL,2024-03-09T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.73
881134,DUKE STREET BULWELL,2024-03-09T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-10.53
881134,DUKE STREET BULWELL,2024-03-09T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,-16.89
881134,DUKE STREET BULWELL,2024-03-09T22:10:00.000+00:00,feeder,4,N Current (RMS),A,12.8
881134,DUKE STREET BULWELL,2024-03-09T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
881134,DUKE STREET BULWELL,2024-03-09T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
881134,DUKE STREET BULWELL,2024-03-09T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.0
881134,DUKE STREET BULWELL,2024-03-09T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
881134,DUKE STREET BULWELL,2024-03-09T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
881134,DUKE STREET BULWELL,2024-03-09T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
881134,DUKE STREET BULWELL,2024-03-09T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,-9.81
881134,DUKE STREET BULWELL,2024-03-09T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,-8.13
881134,DUKE STREET BULWELL,2024-03-09T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.84
881134,DUKE STREET BULWELL,2024-03-09T22:10:00.000+00:00,feeder,3,N Current (RMS),A,25.2
881134,DUKE STREET BULWELL,2024-03-09T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
881134,DUKE STREET BULWELL,2024-03-09T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
881134,DUKE STREET BULWELL,2024-03-09T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
881134,DUKE STREET BULWELL,2024-03-09T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
881134,DUKE STREET BULWELL,2024-03-09T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.8
881134,DUKE STREET BULWELL,2024-03-09T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
881134,DUKE STREET BULWELL,2024-03-09T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.36
881134,DUKE STREET BULWELL,2024-03-09T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.24
881134,DUKE STREET BULWELL,2024-03-09T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.69
881134,DUKE STREET BULWELL,2024-03-09T22:10:00.000+00:00,feeder,2,N Current (RMS),A,22.0
881134,DUKE STREET BULWELL,2024-03-09T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
881134,DUKE STREET BULWELL,2024-03-09T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.4
881134,DUKE STREET BULWELL,2024-03-09T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.7
