Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-09T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
881134,DUKE STREET BULWELL,2024-03-09T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
881134,DUKE STREET BULWELL,2024-03-09T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
881134,DUKE STREET BULWELL,2024-03-09T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.03
881134,DUKE STREET BULWELL,2024-03-09T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.02
881134,DUKE STREET BULWELL,2024-03-09T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,-12.53
881134,DUKE STREET BULWELL,2024-03-09T22:10:00.000+00:00,feeder,1,N Current (RMS),A,18.4
881134,DUKE STREET BULWELL,2024-03-09T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
881134,DUKE STREET BULWELL,2024-03-09T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
881134,DUKE STREET BULWELL,2024-03-09T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
881134,DUKE STREET BULWELL,2024-03-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
881134,DUKE STREET BULWELL,2024-03-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
881134,DUKE STREET BULWELL,2024-03-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
881134,DUKE STREET BULWELL,2024-03-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
881134,DUKE STREET BULWELL,2024-03-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
881134,DUKE STREET BULWELL,2024-03-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
881134,DUKE STREET BULWELL,2024-03-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
881134,DUKE STREET BULWELL,2024-03-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
881134,DUKE STREET BULWELL,2024-03-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.01
881134,DUKE STREET BULWELL,2024-03-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.42
881134,DUKE STREET BULWELL,2024-03-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.82
881134,DUKE STREET BULWELL,2024-03-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.22
881134,DUKE STREET BULWELL,2024-03-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
881134,DUKE STREET BULWELL,2024-03-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
881134,DUKE STREET BULWELL,2024-03-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
881134,DUKE STREET BULWELL,2024-03-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
881134,DUKE STREET BULWELL,2024-03-09T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.02
881134,DUKE STREET BULWELL,2024-03-09T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
881134,DUKE STREET BULWELL,2024-03-09T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.1
881134,DUKE STREET BULWELL,2024-03-09T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.56
881134,DUKE STREET BULWELL,2024-03-09T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
881134,DUKE STREET BULWELL,2024-03-09T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.7
881134,DUKE STREET BULWELL,2024-03-09T22:00:00.000+00:00,feeder,5,N Current (RMS),A,27.1
881134,DUKE STREET BULWELL,2024-03-09T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,68.8
881134,DUKE STREET BULWELL,2024-03-09T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.5
881134,DUKE STREET BULWELL,2024-03-09T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.0
881134,DUKE STREET BULWELL,2024-03-09T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.2
881134,DUKE STREET BULWELL,2024-03-09T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
881134,DUKE STREET BULWELL,2024-03-09T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.34
881134,DUKE STREET BULWELL,2024-03-09T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.96
881134,DUKE STREET BULWELL,2024-03-09T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-15.99
881134,DUKE STREET BULWELL,2024-03-09T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,-18.18
881134,DUKE STREET BULWELL,2024-03-09T22:00:00.000+00:00,feeder,4,N Current (RMS),A,17.7
881134,DUKE STREET BULWELL,2024-03-09T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
881134,DUKE STREET BULWELL,2024-03-09T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.2
881134,DUKE STREET BULWELL,2024-03-09T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.9
881134,DUKE STREET BULWELL,2024-03-09T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
881134,DUKE STREET BULWELL,2024-03-09T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
881134,DUKE STREET BULWELL,2024-03-09T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
881134,DUKE STREET BULWELL,2024-03-09T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,-8.07
881134,DUKE STREET BULWELL,2024-03-09T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,-8.25
881134,DUKE STREET BULWELL,2024-03-09T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.44
881134,DUKE STREET BULWELL,2024-03-09T22:00:00.000+00:00,feeder,3,N Current (RMS),A,26.7
881134,DUKE STREET BULWELL,2024-03-09T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
881134,DUKE STREET BULWELL,2024-03-09T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
881134,DUKE STREET BULWELL,2024-03-09T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
881134,DUKE STREET BULWELL,2024-03-09T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
881134,DUKE STREET BULWELL,2024-03-09T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.57
881134,DUKE STREET BULWELL,2024-03-09T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
881134,DUKE STREET BULWELL,2024-03-09T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.38
881134,DUKE STREET BULWELL,2024-03-09T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.59
881134,DUKE STREET BULWELL,2024-03-09T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.17
881134,DUKE STREET BULWELL,2024-03-09T22:00:00.000+00:00,feeder,2,N Current (RMS),A,16.2
881134,DUKE STREET BULWELL,2024-03-09T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.3
881134,DUKE STREET BULWELL,2024-03-09T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.9
881134,DUKE STREET BULWELL,2024-03-09T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.8
881134,DUKE STREET BULWELL,2024-03-09T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
881134,DUKE STREET BULWELL,2024-03-09T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
881134,DUKE STREET BULWELL,2024-03-09T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
881134,DUKE STREET BULWELL,2024-03-09T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.68
881134,DUKE STREET BULWELL,2024-03-09T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.94
881134,DUKE STREET BULWELL,2024-03-09T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,-12.58
881134,DUKE STREET BULWELL,2024-03-09T22:00:00.000+00:00,feeder,1,N Current (RMS),A,19.8
881134,DUKE STREET BULWELL,2024-03-09T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
881134,DUKE STREET BULWELL,2024-03-09T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
881134,DUKE STREET BULWELL,2024-03-09T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
881134,DUKE STREET BULWELL,2024-03-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
881134,DUKE STREET BULWELL,2024-03-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
881134,DUKE STREET BULWELL,2024-03-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
881134,DUKE STREET BULWELL,2024-03-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
881134,DUKE STREET BULWELL,2024-03-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
881134,DUKE STREET BULWELL,2024-03-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
881134,DUKE STREET BULWELL,2024-03-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
881134,DUKE STREET BULWELL,2024-03-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
881134,DUKE STREET BULWELL,2024-03-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.94
881134,DUKE STREET BULWELL,2024-03-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.59
881134,DUKE STREET BULWELL,2024-03-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.3
881134,DUKE STREET BULWELL,2024-03-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.55
881134,DUKE STREET BULWELL,2024-03-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
881134,DUKE STREET BULWELL,2024-03-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
881134,DUKE STREET BULWELL,2024-03-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
881134,DUKE STREET BULWELL,2024-03-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
881134,DUKE STREET BULWELL,2024-03-09T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.85
881134,DUKE STREET BULWELL,2024-03-09T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
881134,DUKE STREET BULWELL,2024-03-09T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.09
881134,DUKE STREET BULWELL,2024-03-09T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.07
881134,DUKE STREET BULWELL,2024-03-09T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.34
881134,DUKE STREET BULWELL,2024-03-09T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.51
881134,DUKE STREET BULWELL,2024-03-09T21:50:00.000+00:00,feeder,5,N Current (RMS),A,28.2
881134,DUKE STREET BULWELL,2024-03-09T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,78.9
881134,DUKE STREET BULWELL,2024-03-09T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,60.0
881134,DUKE STREET BULWELL,2024-03-09T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,56.2
881134,DUKE STREET BULWELL,2024-03-09T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.13
881134,DUKE STREET BULWELL,2024-03-09T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
881134,DUKE STREET BULWELL,2024-03-09T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.94
881134,DUKE STREET BULWELL,2024-03-09T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-7.14
881134,DUKE STREET BULWELL,2024-03-09T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-25.73
881134,DUKE STREET BULWELL,2024-03-09T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,-16.59
881134,DUKE STREET BULWELL,2024-03-09T21:50:00.000+00:00,feeder,4,N Current (RMS),A,21.2
881134,DUKE STREET BULWELL,2024-03-09T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.1
881134,DUKE STREET BULWELL,2024-03-09T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,105.2
881134,DUKE STREET BULWELL,2024-03-09T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.4
881134,DUKE STREET BULWELL,2024-03-09T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
881134,DUKE STREET BULWELL,2024-03-09T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
881134,DUKE STREET BULWELL,2024-03-09T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
881134,DUKE STREET BULWELL,2024-03-09T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,-7.74
881134,DUKE STREET BULWELL,2024-03-09T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,-6.76
881134,DUKE STREET BULWELL,2024-03-09T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.43
881134,DUKE STREET BULWELL,2024-03-09T21:50:00.000+00:00,feeder,3,N Current (RMS),A,27.0
881134,DUKE STREET BULWELL,2024-03-09T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
881134,DUKE STREET BULWELL,2024-03-09T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
881134,DUKE STREET BULWELL,2024-03-09T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
881134,DUKE STREET BULWELL,2024-03-09T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
881134,DUKE STREET BULWELL,2024-03-09T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.68
881134,DUKE STREET BULWELL,2024-03-09T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
881134,DUKE STREET BULWELL,2024-03-09T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.09
881134,DUKE STREET BULWELL,2024-03-09T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.31
881134,DUKE STREET BULWELL,2024-03-09T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.4
881134,DUKE STREET BULWELL,2024-03-09T21:50:00.000+00:00,feeder,2,N Current (RMS),A,17.5
881134,DUKE STREET BULWELL,2024-03-09T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
881134,DUKE STREET BULWELL,2024-03-09T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.8
881134,DUKE STREET BULWELL,2024-03-09T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
881134,DUKE STREET BULWELL,2024-03-09T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
881134,DUKE STREET BULWELL,2024-03-09T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
881134,DUKE STREET BULWELL,2024-03-09T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.44
881134,DUKE STREET BULWELL,2024-03-09T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.32
881134,DUKE STREET BULWELL,2024-03-09T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.09
881134,DUKE STREET BULWELL,2024-03-09T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,-11.33
881134,DUKE STREET BULWELL,2024-03-09T21:50:00.000+00:00,feeder,1,N Current (RMS),A,27.4
881134,DUKE STREET BULWELL,2024-03-09T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
881134,DUKE STREET BULWELL,2024-03-09T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
881134,DUKE STREET BULWELL,2024-03-09T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
881134,DUKE STREET BULWELL,2024-03-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
881134,DUKE STREET BULWELL,2024-03-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
881134,DUKE STREET BULWELL,2024-03-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
881134,DUKE STREET BULWELL,2024-03-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
881134,DUKE STREET BULWELL,2024-03-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
881134,DUKE STREET BULWELL,2024-03-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
881134,DUKE STREET BULWELL,2024-03-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
881134,DUKE STREET BULWELL,2024-03-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
881134,DUKE STREET BULWELL,2024-03-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.54
881134,DUKE STREET BULWELL,2024-03-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.61
881134,DUKE STREET BULWELL,2024-03-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.24
881134,DUKE STREET BULWELL,2024-03-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.41
881134,DUKE STREET BULWELL,2024-03-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
881134,DUKE STREET BULWELL,2024-03-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
881134,DUKE STREET BULWELL,2024-03-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
881134,DUKE STREET BULWELL,2024-03-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
881134,DUKE STREET BULWELL,2024-03-09T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
881134,DUKE STREET BULWELL,2024-03-09T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
881134,DUKE STREET BULWELL,2024-03-09T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.38
881134,DUKE STREET BULWELL,2024-03-09T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.3
881134,DUKE STREET BULWELL,2024-03-09T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.79
881134,DUKE STREET BULWELL,2024-03-09T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.88
881134,DUKE STREET BULWELL,2024-03-09T21:40:00.000+00:00,feeder,5,N Current (RMS),A,27.4
881134,DUKE STREET BULWELL,2024-03-09T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,75.4
881134,DUKE STREET BULWELL,2024-03-09T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,53.9
881134,DUKE STREET BULWELL,2024-03-09T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.1
881134,DUKE STREET BULWELL,2024-03-09T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.09
881134,DUKE STREET BULWELL,2024-03-09T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
881134,DUKE STREET BULWELL,2024-03-09T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.11
881134,DUKE STREET BULWELL,2024-03-09T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.3
881134,DUKE STREET BULWELL,2024-03-09T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-16.41
881134,DUKE STREET BULWELL,2024-03-09T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-14.28
881134,DUKE STREET BULWELL,2024-03-09T21:40:00.000+00:00,feeder,4,N Current (RMS),A,14.3
881134,DUKE STREET BULWELL,2024-03-09T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
881134,DUKE STREET BULWELL,2024-03-09T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.1
881134,DUKE STREET BULWELL,2024-03-09T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.1
881134,DUKE STREET BULWELL,2024-03-09T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.75
881134,DUKE STREET BULWELL,2024-03-09T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
881134,DUKE STREET BULWELL,2024-03-09T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.65
881134,DUKE STREET BULWELL,2024-03-09T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,-9.51
881134,DUKE STREET BULWELL,2024-03-09T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,-9.9
881134,DUKE STREET BULWELL,2024-03-09T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.14
881134,DUKE STREET BULWELL,2024-03-09T21:40:00.000+00:00,feeder,3,N Current (RMS),A,21.3
881134,DUKE STREET BULWELL,2024-03-09T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
881134,DUKE STREET BULWELL,2024-03-09T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
881134,DUKE STREET BULWELL,2024-03-09T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
881134,DUKE STREET BULWELL,2024-03-09T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
881134,DUKE STREET BULWELL,2024-03-09T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.92
881134,DUKE STREET BULWELL,2024-03-09T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
881134,DUKE STREET BULWELL,2024-03-09T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.26
881134,DUKE STREET BULWELL,2024-03-09T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.98
881134,DUKE STREET BULWELL,2024-03-09T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.04
881134,DUKE STREET BULWELL,2024-03-09T21:40:00.000+00:00,feeder,2,N Current (RMS),A,15.4
881134,DUKE STREET BULWELL,2024-03-09T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.5
881134,DUKE STREET BULWELL,2024-03-09T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.8
881134,DUKE STREET BULWELL,2024-03-09T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.6
881134,DUKE STREET BULWELL,2024-03-09T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.52
881134,DUKE STREET BULWELL,2024-03-09T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
881134,DUKE STREET BULWELL,2024-03-09T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.92
881134,DUKE STREET BULWELL,2024-03-09T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.63
881134,DUKE STREET BULWELL,2024-03-09T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.25
881134,DUKE STREET BULWELL,2024-03-09T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,-12.34
881134,DUKE STREET BULWELL,2024-03-09T21:40:00.000+00:00,feeder,1,N Current (RMS),A,28.2
881134,DUKE STREET BULWELL,2024-03-09T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
881134,DUKE STREET BULWELL,2024-03-09T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
881134,DUKE STREET BULWELL,2024-03-09T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.8
881134,DUKE STREET BULWELL,2024-03-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
881134,DUKE STREET BULWELL,2024-03-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
881134,DUKE STREET BULWELL,2024-03-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
881134,DUKE STREET BULWELL,2024-03-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
881134,DUKE STREET BULWELL,2024-03-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
881134,DUKE STREET BULWELL,2024-03-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
881134,DUKE STREET BULWELL,2024-03-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
881134,DUKE STREET BULWELL,2024-03-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
881134,DUKE STREET BULWELL,2024-03-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.44
881134,DUKE STREET BULWELL,2024-03-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.37
881134,DUKE STREET BULWELL,2024-03-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.71
881134,DUKE STREET BULWELL,2024-03-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.45
881134,DUKE STREET BULWELL,2024-03-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
881134,DUKE STREET BULWELL,2024-03-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
881134,DUKE STREET BULWELL,2024-03-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
881134,DUKE STREET BULWELL,2024-03-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
881134,DUKE STREET BULWELL,2024-03-09T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.41
881134,DUKE STREET BULWELL,2024-03-09T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.89
881134,DUKE STREET BULWELL,2024-03-09T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.8
881134,DUKE STREET BULWELL,2024-03-09T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.16
881134,DUKE STREET BULWELL,2024-03-09T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.23
881134,DUKE STREET BULWELL,2024-03-09T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.32
881134,DUKE STREET BULWELL,2024-03-09T21:30:00.000+00:00,feeder,5,N Current (RMS),A,28.1
881134,DUKE STREET BULWELL,2024-03-09T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,70.7
881134,DUKE STREET BULWELL,2024-03-09T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,62.9
881134,DUKE STREET BULWELL,2024-03-09T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.6
881134,DUKE STREET BULWELL,2024-03-09T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.96
881134,DUKE STREET BULWELL,2024-03-09T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
881134,DUKE STREET BULWELL,2024-03-09T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.83
881134,DUKE STREET BULWELL,2024-03-09T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.81
881134,DUKE STREET BULWELL,2024-03-09T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-15.19
881134,DUKE STREET BULWELL,2024-03-09T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-15.0
881134,DUKE STREET BULWELL,2024-03-09T21:30:00.000+00:00,feeder,4,N Current (RMS),A,12.4
881134,DUKE STREET BULWELL,2024-03-09T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
881134,DUKE STREET BULWELL,2024-03-09T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.4
881134,DUKE STREET BULWELL,2024-03-09T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.3
881134,DUKE STREET BULWELL,2024-03-09T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
881134,DUKE STREET BULWELL,2024-03-09T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
881134,DUKE STREET BULWELL,2024-03-09T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
881134,DUKE STREET BULWELL,2024-03-09T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,-9.88
881134,DUKE STREET BULWELL,2024-03-09T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,-7.9
881134,DUKE STREET BULWELL,2024-03-09T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.69
881134,DUKE STREET BULWELL,2024-03-09T21:30:00.000+00:00,feeder,3,N Current (RMS),A,19.8
881134,DUKE STREET BULWELL,2024-03-09T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
881134,DUKE STREET BULWELL,2024-03-09T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
881134,DUKE STREET BULWELL,2024-03-09T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
881134,DUKE STREET BULWELL,2024-03-09T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
881134,DUKE STREET BULWELL,2024-03-09T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.37
881134,DUKE STREET BULWELL,2024-03-09T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
881134,DUKE STREET BULWELL,2024-03-09T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.09
881134,DUKE STREET BULWELL,2024-03-09T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.06
881134,DUKE STREET BULWELL,2024-03-09T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.99
881134,DUKE STREET BULWELL,2024-03-09T21:30:00.000+00:00,feeder,2,N Current (RMS),A,22.3
881134,DUKE STREET BULWELL,2024-03-09T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.8
881134,DUKE STREET BULWELL,2024-03-09T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.9
881134,DUKE STREET BULWELL,2024-03-09T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.4
881134,DUKE STREET BULWELL,2024-03-09T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
881134,DUKE STREET BULWELL,2024-03-09T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
881134,DUKE STREET BULWELL,2024-03-09T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
881134,DUKE STREET BULWELL,2024-03-09T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.13
881134,DUKE STREET BULWELL,2024-03-09T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.51
881134,DUKE STREET BULWELL,2024-03-09T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,-13.85
881134,DUKE STREET BULWELL,2024-03-09T21:30:00.000+00:00,feeder,1,N Current (RMS),A,18.1
881134,DUKE STREET BULWELL,2024-03-09T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
881134,DUKE STREET BULWELL,2024-03-09T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
881134,DUKE STREET BULWELL,2024-03-09T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
881134,DUKE STREET BULWELL,2024-03-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
881134,DUKE STREET BULWELL,2024-03-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
881134,DUKE STREET BULWELL,2024-03-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
881134,DUKE STREET BULWELL,2024-03-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
881134,DUKE STREET BULWELL,2024-03-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
881134,DUKE STREET BULWELL,2024-03-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
881134,DUKE STREET BULWELL,2024-03-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
881134,DUKE STREET BULWELL,2024-03-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
881134,DUKE STREET BULWELL,2024-03-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
881134,DUKE STREET BULWELL,2024-03-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.69
881134,DUKE STREET BULWELL,2024-03-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.72
881134,DUKE STREET BULWELL,2024-03-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,10.13
881134,DUKE STREET BULWELL,2024-03-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
881134,DUKE STREET BULWELL,2024-03-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
881134,DUKE STREET BULWELL,2024-03-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
881134,DUKE STREET BULWELL,2024-03-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
881134,DUKE STREET BULWELL,2024-03-09T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.82
881134,DUKE STREET BULWELL,2024-03-09T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.92
881134,DUKE STREET BULWELL,2024-03-09T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.01
881134,DUKE STREET BULWELL,2024-03-09T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.82
881134,DUKE STREET BULWELL,2024-03-09T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.32
881134,DUKE STREET BULWELL,2024-03-09T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.69
881134,DUKE STREET BULWELL,2024-03-09T21:20:00.000+00:00,feeder,5,N Current (RMS),A,26.8
881134,DUKE STREET BULWELL,2024-03-09T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,64.9
881134,DUKE STREET BULWELL,2024-03-09T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,63.3
881134,DUKE STREET BULWELL,2024-03-09T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,56.3
881134,DUKE STREET BULWELL,2024-03-09T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.94
881134,DUKE STREET BULWELL,2024-03-09T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
881134,DUKE STREET BULWELL,2024-03-09T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.07
881134,DUKE STREET BULWELL,2024-03-09T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.66
881134,DUKE STREET BULWELL,2024-03-09T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-15.34
881134,DUKE STREET BULWELL,2024-03-09T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-14.79
881134,DUKE STREET BULWELL,2024-03-09T21:20:00.000+00:00,feeder,4,N Current (RMS),A,11.3
881134,DUKE STREET BULWELL,2024-03-09T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
881134,DUKE STREET BULWELL,2024-03-09T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.3
881134,DUKE STREET BULWELL,2024-03-09T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
881134,DUKE STREET BULWELL,2024-03-09T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
881134,DUKE STREET BULWELL,2024-03-09T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
881134,DUKE STREET BULWELL,2024-03-09T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
881134,DUKE STREET BULWELL,2024-03-09T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,-10.04
881134,DUKE STREET BULWELL,2024-03-09T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,-9.62
881134,DUKE STREET BULWELL,2024-03-09T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.51
881134,DUKE STREET BULWELL,2024-03-09T21:20:00.000+00:00,feeder,3,N Current (RMS),A,19.2
881134,DUKE STREET BULWELL,2024-03-09T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
881134,DUKE STREET BULWELL,2024-03-09T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
881134,DUKE STREET BULWELL,2024-03-09T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
881134,DUKE STREET BULWELL,2024-03-09T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
881134,DUKE STREET BULWELL,2024-03-09T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
881134,DUKE STREET BULWELL,2024-03-09T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
881134,DUKE STREET BULWELL,2024-03-09T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
881134,DUKE STREET BULWELL,2024-03-09T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.21
881134,DUKE STREET BULWELL,2024-03-09T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.82
881134,DUKE STREET BULWELL,2024-03-09T21:20:00.000+00:00,feeder,2,N Current (RMS),A,24.5
881134,DUKE STREET BULWELL,2024-03-09T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
881134,DUKE STREET BULWELL,2024-03-09T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
881134,DUKE STREET BULWELL,2024-03-09T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
881134,DUKE STREET BULWELL,2024-03-09T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
881134,DUKE STREET BULWELL,2024-03-09T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
881134,DUKE STREET BULWELL,2024-03-09T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
881134,DUKE STREET BULWELL,2024-03-09T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.93
881134,DUKE STREET BULWELL,2024-03-09T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.99
881134,DUKE STREET BULWELL,2024-03-09T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,-13.07
881134,DUKE STREET BULWELL,2024-03-09T21:20:00.000+00:00,feeder,1,N Current (RMS),A,18.8
881134,DUKE STREET BULWELL,2024-03-09T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
881134,DUKE STREET BULWELL,2024-03-09T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
881134,DUKE STREET BULWELL,2024-03-09T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.5
881134,DUKE STREET BULWELL,2024-03-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
881134,DUKE STREET BULWELL,2024-03-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
881134,DUKE STREET BULWELL,2024-03-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
881134,DUKE STREET BULWELL,2024-03-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
881134,DUKE STREET BULWELL,2024-03-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
881134,DUKE STREET BULWELL,2024-03-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
881134,DUKE STREET BULWELL,2024-03-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
881134,DUKE STREET BULWELL,2024-03-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
881134,DUKE STREET BULWELL,2024-03-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
881134,DUKE STREET BULWELL,2024-03-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.9
881134,DUKE STREET BULWELL,2024-03-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.56
881134,DUKE STREET BULWELL,2024-03-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.83
881134,DUKE STREET BULWELL,2024-03-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
881134,DUKE STREET BULWELL,2024-03-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
881134,DUKE STREET BULWELL,2024-03-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
881134,DUKE STREET BULWELL,2024-03-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
881134,DUKE STREET BULWELL,2024-03-09T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.1
881134,DUKE STREET BULWELL,2024-03-09T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.42
881134,DUKE STREET BULWELL,2024-03-09T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.31
881134,DUKE STREET BULWELL,2024-03-09T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.81
881134,DUKE STREET BULWELL,2024-03-09T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.81
881134,DUKE STREET BULWELL,2024-03-09T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.8
881134,DUKE STREET BULWELL,2024-03-09T21:10:00.000+00:00,feeder,5,N Current (RMS),A,27.6
881134,DUKE STREET BULWELL,2024-03-09T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,73.0
881134,DUKE STREET BULWELL,2024-03-09T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,65.3
881134,DUKE STREET BULWELL,2024-03-09T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.2
881134,DUKE STREET BULWELL,2024-03-09T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.18
881134,DUKE STREET BULWELL,2024-03-09T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
881134,DUKE STREET BULWELL,2024-03-09T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.92
881134,DUKE STREET BULWELL,2024-03-09T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.94
881134,DUKE STREET BULWELL,2024-03-09T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-16.49
881134,DUKE STREET BULWELL,2024-03-09T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-16.88
881134,DUKE STREET BULWELL,2024-03-09T21:10:00.000+00:00,feeder,4,N Current (RMS),A,13.0
881134,DUKE STREET BULWELL,2024-03-09T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
881134,DUKE STREET BULWELL,2024-03-09T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.1
881134,DUKE STREET BULWELL,2024-03-09T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.6
881134,DUKE STREET BULWELL,2024-03-09T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.61
881134,DUKE STREET BULWELL,2024-03-09T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
881134,DUKE STREET BULWELL,2024-03-09T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.24
881134,DUKE STREET BULWELL,2024-03-09T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,-12.35
881134,DUKE STREET BULWELL,2024-03-09T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,-10.8
881134,DUKE STREET BULWELL,2024-03-09T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.64
881134,DUKE STREET BULWELL,2024-03-09T21:10:00.000+00:00,feeder,3,N Current (RMS),A,17.8
881134,DUKE STREET BULWELL,2024-03-09T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
881134,DUKE STREET BULWELL,2024-03-09T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
881134,DUKE STREET BULWELL,2024-03-09T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
881134,DUKE STREET BULWELL,2024-03-09T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
881134,DUKE STREET BULWELL,2024-03-09T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
881134,DUKE STREET BULWELL,2024-03-09T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
881134,DUKE STREET BULWELL,2024-03-09T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.84
881134,DUKE STREET BULWELL,2024-03-09T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.86
881134,DUKE STREET BULWELL,2024-03-09T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
881134,DUKE STREET BULWELL,2024-03-09T21:10:00.000+00:00,feeder,2,N Current (RMS),A,23.4
881134,DUKE STREET BULWELL,2024-03-09T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
881134,DUKE STREET BULWELL,2024-03-09T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
881134,DUKE STREET BULWELL,2024-03-09T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
881134,DUKE STREET BULWELL,2024-03-09T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.21
881134,DUKE STREET BULWELL,2024-03-09T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
881134,DUKE STREET BULWELL,2024-03-09T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.48
881134,DUKE STREET BULWELL,2024-03-09T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.44
881134,DUKE STREET BULWELL,2024-03-09T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.35
881134,DUKE STREET BULWELL,2024-03-09T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,-12.4
881134,DUKE STREET BULWELL,2024-03-09T21:10:00.000+00:00,feeder,1,N Current (RMS),A,28.8
881134,DUKE STREET BULWELL,2024-03-09T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
881134,DUKE STREET BULWELL,2024-03-09T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
881134,DUKE STREET BULWELL,2024-03-09T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
881134,DUKE STREET BULWELL,2024-03-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
881134,DUKE STREET BULWELL,2024-03-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
881134,DUKE STREET BULWELL,2024-03-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
881134,DUKE STREET BULWELL,2024-03-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
881134,DUKE STREET BULWELL,2024-03-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
881134,DUKE STREET BULWELL,2024-03-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
881134,DUKE STREET BULWELL,2024-03-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
881134,DUKE STREET BULWELL,2024-03-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
881134,DUKE STREET BULWELL,2024-03-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
881134,DUKE STREET BULWELL,2024-03-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.8
881134,DUKE STREET BULWELL,2024-03-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,5.72
881134,DUKE STREET BULWELL,2024-03-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.24
881134,DUKE STREET BULWELL,2024-03-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
881134,DUKE STREET BULWELL,2024-03-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
881134,DUKE STREET BULWELL,2024-03-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
881134,DUKE STREET BULWELL,2024-03-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
881134,DUKE STREET BULWELL,2024-03-09T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.28
881134,DUKE STREET BULWELL,2024-03-09T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.44
881134,DUKE STREET BULWELL,2024-03-09T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.05
881134,DUKE STREET BULWELL,2024-03-09T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.45
881134,DUKE STREET BULWELL,2024-03-09T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.55
881134,DUKE STREET BULWELL,2024-03-09T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.32
881134,DUKE STREET BULWELL,2024-03-09T21:00:00.000+00:00,feeder,5,N Current (RMS),A,28.6
881134,DUKE STREET BULWELL,2024-03-09T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,75.7
881134,DUKE STREET BULWELL,2024-03-09T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.1
881134,DUKE STREET BULWELL,2024-03-09T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.9
881134,DUKE STREET BULWELL,2024-03-09T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.37
881134,DUKE STREET BULWELL,2024-03-09T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
881134,DUKE STREET BULWELL,2024-03-09T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
881134,DUKE STREET BULWELL,2024-03-09T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-7.08
881134,DUKE STREET BULWELL,2024-03-09T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-15.99
881134,DUKE STREET BULWELL,2024-03-09T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-16.65
881134,DUKE STREET BULWELL,2024-03-09T21:00:00.000+00:00,feeder,4,N Current (RMS),A,13.1
881134,DUKE STREET BULWELL,2024-03-09T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
881134,DUKE STREET BULWELL,2024-03-09T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.0
881134,DUKE STREET BULWELL,2024-03-09T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.2
881134,DUKE STREET BULWELL,2024-03-09T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
881134,DUKE STREET BULWELL,2024-03-09T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
881134,DUKE STREET BULWELL,2024-03-09T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
881134,DUKE STREET BULWELL,2024-03-09T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,-13.46
881134,DUKE STREET BULWELL,2024-03-09T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,-10.48
881134,DUKE STREET BULWELL,2024-03-09T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.06
881134,DUKE STREET BULWELL,2024-03-09T21:00:00.000+00:00,feeder,3,N Current (RMS),A,24.0
881134,DUKE STREET BULWELL,2024-03-09T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.6
881134,DUKE STREET BULWELL,2024-03-09T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
881134,DUKE STREET BULWELL,2024-03-09T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
881134,DUKE STREET BULWELL,2024-03-09T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
881134,DUKE STREET BULWELL,2024-03-09T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
881134,DUKE STREET BULWELL,2024-03-09T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
881134,DUKE STREET BULWELL,2024-03-09T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
881134,DUKE STREET BULWELL,2024-03-09T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.29
881134,DUKE STREET BULWELL,2024-03-09T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
881134,DUKE STREET BULWELL,2024-03-09T21:00:00.000+00:00,feeder,2,N Current (RMS),A,22.6
881134,DUKE STREET BULWELL,2024-03-09T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
881134,DUKE STREET BULWELL,2024-03-09T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
881134,DUKE STREET BULWELL,2024-03-09T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
881134,DUKE STREET BULWELL,2024-03-09T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
881134,DUKE STREET BULWELL,2024-03-09T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
881134,DUKE STREET BULWELL,2024-03-09T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
881134,DUKE STREET BULWELL,2024-03-09T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.24
881134,DUKE STREET BULWELL,2024-03-09T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.15
881134,DUKE STREET BULWELL,2024-03-09T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,-13.22
881134,DUKE STREET BULWELL,2024-03-09T21:00:00.000+00:00,feeder,1,N Current (RMS),A,18.1
881134,DUKE STREET BULWELL,2024-03-09T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
881134,DUKE STREET BULWELL,2024-03-09T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
881134,DUKE STREET BULWELL,2024-03-09T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
881134,DUKE STREET BULWELL,2024-03-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
881134,DUKE STREET BULWELL,2024-03-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
881134,DUKE STREET BULWELL,2024-03-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
881134,DUKE STREET BULWELL,2024-03-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
881134,DUKE STREET BULWELL,2024-03-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
881134,DUKE STREET BULWELL,2024-03-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
881134,DUKE STREET BULWELL,2024-03-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
881134,DUKE STREET BULWELL,2024-03-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
881134,DUKE STREET BULWELL,2024-03-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.19
881134,DUKE STREET BULWELL,2024-03-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.78
881134,DUKE STREET BULWELL,2024-03-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.52
881134,DUKE STREET BULWELL,2024-03-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.29
881134,DUKE STREET BULWELL,2024-03-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
881134,DUKE STREET BULWELL,2024-03-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
881134,DUKE STREET BULWELL,2024-03-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
881134,DUKE STREET BULWELL,2024-03-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
881134,DUKE STREET BULWELL,2024-03-09T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.4
881134,DUKE STREET BULWELL,2024-03-09T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.72
881134,DUKE STREET BULWELL,2024-03-09T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
881134,DUKE STREET BULWELL,2024-03-09T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.42
881134,DUKE STREET BULWELL,2024-03-09T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.13
881134,DUKE STREET BULWELL,2024-03-09T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.92
881134,DUKE STREET BULWELL,2024-03-09T20:50:00.000+00:00,feeder,5,N Current (RMS),A,34.1
881134,DUKE STREET BULWELL,2024-03-09T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,80.1
881134,DUKE STREET BULWELL,2024-03-09T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.6
881134,DUKE STREET BULWELL,2024-03-09T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,57.5
881134,DUKE STREET BULWELL,2024-03-09T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.26
881134,DUKE STREET BULWELL,2024-03-09T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
881134,DUKE STREET BULWELL,2024-03-09T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.3
881134,DUKE STREET BULWELL,2024-03-09T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-9.74
881134,DUKE STREET BULWELL,2024-03-09T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-19.51
881134,DUKE STREET BULWELL,2024-03-09T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-17.24
881134,DUKE STREET BULWELL,2024-03-09T20:50:00.000+00:00,feeder,4,N Current (RMS),A,15.5
881134,DUKE STREET BULWELL,2024-03-09T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
881134,DUKE STREET BULWELL,2024-03-09T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.0
881134,DUKE STREET BULWELL,2024-03-09T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.8
881134,DUKE STREET BULWELL,2024-03-09T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
881134,DUKE STREET BULWELL,2024-03-09T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
881134,DUKE STREET BULWELL,2024-03-09T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
881134,DUKE STREET BULWELL,2024-03-09T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,-15.26
881134,DUKE STREET BULWELL,2024-03-09T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,-9.16
881134,DUKE STREET BULWELL,2024-03-09T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.49
881134,DUKE STREET BULWELL,2024-03-09T20:50:00.000+00:00,feeder,3,N Current (RMS),A,24.7
881134,DUKE STREET BULWELL,2024-03-09T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.9
881134,DUKE STREET BULWELL,2024-03-09T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
881134,DUKE STREET BULWELL,2024-03-09T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
881134,DUKE STREET BULWELL,2024-03-09T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
881134,DUKE STREET BULWELL,2024-03-09T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
881134,DUKE STREET BULWELL,2024-03-09T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
881134,DUKE STREET BULWELL,2024-03-09T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
881134,DUKE STREET BULWELL,2024-03-09T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.78
881134,DUKE STREET BULWELL,2024-03-09T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.52
881134,DUKE STREET BULWELL,2024-03-09T20:50:00.000+00:00,feeder,2,N Current (RMS),A,21.1
881134,DUKE STREET BULWELL,2024-03-09T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
881134,DUKE STREET BULWELL,2024-03-09T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
