Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-09T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
881134,DUKE STREET BULWELL,2024-03-09T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.68
881134,DUKE STREET BULWELL,2024-03-09T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
881134,DUKE STREET BULWELL,2024-03-09T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
881134,DUKE STREET BULWELL,2024-03-09T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.85
881134,DUKE STREET BULWELL,2024-03-09T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.23
881134,DUKE STREET BULWELL,2024-03-09T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,-14.24
881134,DUKE STREET BULWELL,2024-03-09T20:50:00.000+00:00,feeder,1,N Current (RMS),A,20.2
881134,DUKE STREET BULWELL,2024-03-09T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
881134,DUKE STREET BULWELL,2024-03-09T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.7
881134,DUKE STREET BULWELL,2024-03-09T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
881134,DUKE STREET BULWELL,2024-03-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
881134,DUKE STREET BULWELL,2024-03-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
881134,DUKE STREET BULWELL,2024-03-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
881134,DUKE STREET BULWELL,2024-03-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
881134,DUKE STREET BULWELL,2024-03-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
881134,DUKE STREET BULWELL,2024-03-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
881134,DUKE STREET BULWELL,2024-03-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
881134,DUKE STREET BULWELL,2024-03-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
881134,DUKE STREET BULWELL,2024-03-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
881134,DUKE STREET BULWELL,2024-03-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.96
881134,DUKE STREET BULWELL,2024-03-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,5.46
881134,DUKE STREET BULWELL,2024-03-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-5.54
881134,DUKE STREET BULWELL,2024-03-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
881134,DUKE STREET BULWELL,2024-03-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
881134,DUKE STREET BULWELL,2024-03-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
881134,DUKE STREET BULWELL,2024-03-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
881134,DUKE STREET BULWELL,2024-03-09T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.5
881134,DUKE STREET BULWELL,2024-03-09T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.02
881134,DUKE STREET BULWELL,2024-03-09T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.97
881134,DUKE STREET BULWELL,2024-03-09T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.65
881134,DUKE STREET BULWELL,2024-03-09T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.9
881134,DUKE STREET BULWELL,2024-03-09T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.05
881134,DUKE STREET BULWELL,2024-03-09T20:40:00.000+00:00,feeder,5,N Current (RMS),A,45.5
881134,DUKE STREET BULWELL,2024-03-09T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,104.9
881134,DUKE STREET BULWELL,2024-03-09T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,61.3
881134,DUKE STREET BULWELL,2024-03-09T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,58.2
881134,DUKE STREET BULWELL,2024-03-09T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.8
881134,DUKE STREET BULWELL,2024-03-09T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
881134,DUKE STREET BULWELL,2024-03-09T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.06
881134,DUKE STREET BULWELL,2024-03-09T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-8.88
881134,DUKE STREET BULWELL,2024-03-09T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-17.42
881134,DUKE STREET BULWELL,2024-03-09T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-16.41
881134,DUKE STREET BULWELL,2024-03-09T20:40:00.000+00:00,feeder,4,N Current (RMS),A,16.1
881134,DUKE STREET BULWELL,2024-03-09T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
881134,DUKE STREET BULWELL,2024-03-09T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.8
881134,DUKE STREET BULWELL,2024-03-09T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.6
881134,DUKE STREET BULWELL,2024-03-09T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.2
881134,DUKE STREET BULWELL,2024-03-09T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
881134,DUKE STREET BULWELL,2024-03-09T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.85
881134,DUKE STREET BULWELL,2024-03-09T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,-16.72
881134,DUKE STREET BULWELL,2024-03-09T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,-11.09
881134,DUKE STREET BULWELL,2024-03-09T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.98
881134,DUKE STREET BULWELL,2024-03-09T20:40:00.000+00:00,feeder,3,N Current (RMS),A,27.5
881134,DUKE STREET BULWELL,2024-03-09T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
881134,DUKE STREET BULWELL,2024-03-09T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
881134,DUKE STREET BULWELL,2024-03-09T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
881134,DUKE STREET BULWELL,2024-03-09T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
881134,DUKE STREET BULWELL,2024-03-09T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
881134,DUKE STREET BULWELL,2024-03-09T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
881134,DUKE STREET BULWELL,2024-03-09T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.25
881134,DUKE STREET BULWELL,2024-03-09T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.18
881134,DUKE STREET BULWELL,2024-03-09T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
881134,DUKE STREET BULWELL,2024-03-09T20:40:00.000+00:00,feeder,2,N Current (RMS),A,23.7
881134,DUKE STREET BULWELL,2024-03-09T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
881134,DUKE STREET BULWELL,2024-03-09T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
881134,DUKE STREET BULWELL,2024-03-09T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
881134,DUKE STREET BULWELL,2024-03-09T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
881134,DUKE STREET BULWELL,2024-03-09T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.17
881134,DUKE STREET BULWELL,2024-03-09T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.33
881134,DUKE STREET BULWELL,2024-03-09T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.05
881134,DUKE STREET BULWELL,2024-03-09T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.23
881134,DUKE STREET BULWELL,2024-03-09T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,-12.53
881134,DUKE STREET BULWELL,2024-03-09T20:40:00.000+00:00,feeder,1,N Current (RMS),A,30.6
881134,DUKE STREET BULWELL,2024-03-09T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
881134,DUKE STREET BULWELL,2024-03-09T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
881134,DUKE STREET BULWELL,2024-03-09T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
881134,DUKE STREET BULWELL,2024-03-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
881134,DUKE STREET BULWELL,2024-03-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
881134,DUKE STREET BULWELL,2024-03-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
881134,DUKE STREET BULWELL,2024-03-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
881134,DUKE STREET BULWELL,2024-03-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
881134,DUKE STREET BULWELL,2024-03-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
881134,DUKE STREET BULWELL,2024-03-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
881134,DUKE STREET BULWELL,2024-03-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
881134,DUKE STREET BULWELL,2024-03-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.85
881134,DUKE STREET BULWELL,2024-03-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.35
881134,DUKE STREET BULWELL,2024-03-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,1.81
881134,DUKE STREET BULWELL,2024-03-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.62
881134,DUKE STREET BULWELL,2024-03-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
881134,DUKE STREET BULWELL,2024-03-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
881134,DUKE STREET BULWELL,2024-03-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
881134,DUKE STREET BULWELL,2024-03-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
881134,DUKE STREET BULWELL,2024-03-09T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.52
881134,DUKE STREET BULWELL,2024-03-09T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.83
881134,DUKE STREET BULWELL,2024-03-09T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.66
881134,DUKE STREET BULWELL,2024-03-09T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.17
881134,DUKE STREET BULWELL,2024-03-09T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.62
881134,DUKE STREET BULWELL,2024-03-09T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.65
881134,DUKE STREET BULWELL,2024-03-09T20:30:00.000+00:00,feeder,5,N Current (RMS),A,41.2
881134,DUKE STREET BULWELL,2024-03-09T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,98.6
881134,DUKE STREET BULWELL,2024-03-09T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,60.0
881134,DUKE STREET BULWELL,2024-03-09T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.4
881134,DUKE STREET BULWELL,2024-03-09T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.95
881134,DUKE STREET BULWELL,2024-03-09T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
881134,DUKE STREET BULWELL,2024-03-09T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.09
881134,DUKE STREET BULWELL,2024-03-09T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.91
881134,DUKE STREET BULWELL,2024-03-09T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-16.51
881134,DUKE STREET BULWELL,2024-03-09T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-18.02
881134,DUKE STREET BULWELL,2024-03-09T20:30:00.000+00:00,feeder,4,N Current (RMS),A,18.4
881134,DUKE STREET BULWELL,2024-03-09T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
881134,DUKE STREET BULWELL,2024-03-09T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.9
881134,DUKE STREET BULWELL,2024-03-09T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.3
881134,DUKE STREET BULWELL,2024-03-09T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
881134,DUKE STREET BULWELL,2024-03-09T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
881134,DUKE STREET BULWELL,2024-03-09T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
881134,DUKE STREET BULWELL,2024-03-09T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,-15.44
881134,DUKE STREET BULWELL,2024-03-09T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,-11.27
881134,DUKE STREET BULWELL,2024-03-09T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
881134,DUKE STREET BULWELL,2024-03-09T20:30:00.000+00:00,feeder,3,N Current (RMS),A,30.6
881134,DUKE STREET BULWELL,2024-03-09T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
881134,DUKE STREET BULWELL,2024-03-09T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
881134,DUKE STREET BULWELL,2024-03-09T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
881134,DUKE STREET BULWELL,2024-03-09T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
881134,DUKE STREET BULWELL,2024-03-09T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
881134,DUKE STREET BULWELL,2024-03-09T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
881134,DUKE STREET BULWELL,2024-03-09T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
881134,DUKE STREET BULWELL,2024-03-09T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
881134,DUKE STREET BULWELL,2024-03-09T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.41
881134,DUKE STREET BULWELL,2024-03-09T20:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
881134,DUKE STREET BULWELL,2024-03-09T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
881134,DUKE STREET BULWELL,2024-03-09T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
881134,DUKE STREET BULWELL,2024-03-09T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
881134,DUKE STREET BULWELL,2024-03-09T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.55
881134,DUKE STREET BULWELL,2024-03-09T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
881134,DUKE STREET BULWELL,2024-03-09T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
881134,DUKE STREET BULWELL,2024-03-09T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.16
881134,DUKE STREET BULWELL,2024-03-09T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.73
881134,DUKE STREET BULWELL,2024-03-09T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,-13.56
881134,DUKE STREET BULWELL,2024-03-09T20:30:00.000+00:00,feeder,1,N Current (RMS),A,28.0
881134,DUKE STREET BULWELL,2024-03-09T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
881134,DUKE STREET BULWELL,2024-03-09T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
881134,DUKE STREET BULWELL,2024-03-09T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
881134,DUKE STREET BULWELL,2024-03-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
881134,DUKE STREET BULWELL,2024-03-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
881134,DUKE STREET BULWELL,2024-03-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
881134,DUKE STREET BULWELL,2024-03-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
881134,DUKE STREET BULWELL,2024-03-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
881134,DUKE STREET BULWELL,2024-03-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
881134,DUKE STREET BULWELL,2024-03-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
881134,DUKE STREET BULWELL,2024-03-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
881134,DUKE STREET BULWELL,2024-03-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
881134,DUKE STREET BULWELL,2024-03-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.78
881134,DUKE STREET BULWELL,2024-03-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,4.86
881134,DUKE STREET BULWELL,2024-03-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-6.71
881134,DUKE STREET BULWELL,2024-03-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,72.1
881134,DUKE STREET BULWELL,2024-03-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
881134,DUKE STREET BULWELL,2024-03-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
881134,DUKE STREET BULWELL,2024-03-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
881134,DUKE STREET BULWELL,2024-03-09T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.69
881134,DUKE STREET BULWELL,2024-03-09T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.85
881134,DUKE STREET BULWELL,2024-03-09T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.17
881134,DUKE STREET BULWELL,2024-03-09T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.87
881134,DUKE STREET BULWELL,2024-03-09T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.5
881134,DUKE STREET BULWELL,2024-03-09T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.4
881134,DUKE STREET BULWELL,2024-03-09T20:20:00.000+00:00,feeder,5,N Current (RMS),A,40.5
881134,DUKE STREET BULWELL,2024-03-09T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,97.6
881134,DUKE STREET BULWELL,2024-03-09T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,59.7
881134,DUKE STREET BULWELL,2024-03-09T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.9
881134,DUKE STREET BULWELL,2024-03-09T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.01
881134,DUKE STREET BULWELL,2024-03-09T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
881134,DUKE STREET BULWELL,2024-03-09T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
881134,DUKE STREET BULWELL,2024-03-09T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-8.75
881134,DUKE STREET BULWELL,2024-03-09T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-13.63
881134,DUKE STREET BULWELL,2024-03-09T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-20.67
881134,DUKE STREET BULWELL,2024-03-09T20:20:00.000+00:00,feeder,4,N Current (RMS),A,23.7
881134,DUKE STREET BULWELL,2024-03-09T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
881134,DUKE STREET BULWELL,2024-03-09T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
881134,DUKE STREET BULWELL,2024-03-09T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.6
881134,DUKE STREET BULWELL,2024-03-09T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
881134,DUKE STREET BULWELL,2024-03-09T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
881134,DUKE STREET BULWELL,2024-03-09T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.85
881134,DUKE STREET BULWELL,2024-03-09T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,-14.31
881134,DUKE STREET BULWELL,2024-03-09T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,-12.95
881134,DUKE STREET BULWELL,2024-03-09T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.53
881134,DUKE STREET BULWELL,2024-03-09T20:20:00.000+00:00,feeder,3,N Current (RMS),A,26.2
881134,DUKE STREET BULWELL,2024-03-09T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
881134,DUKE STREET BULWELL,2024-03-09T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
881134,DUKE STREET BULWELL,2024-03-09T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
881134,DUKE STREET BULWELL,2024-03-09T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
881134,DUKE STREET BULWELL,2024-03-09T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
881134,DUKE STREET BULWELL,2024-03-09T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
881134,DUKE STREET BULWELL,2024-03-09T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
881134,DUKE STREET BULWELL,2024-03-09T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
881134,DUKE STREET BULWELL,2024-03-09T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
881134,DUKE STREET BULWELL,2024-03-09T20:20:00.000+00:00,feeder,2,N Current (RMS),A,22.4
881134,DUKE STREET BULWELL,2024-03-09T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
881134,DUKE STREET BULWELL,2024-03-09T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
881134,DUKE STREET BULWELL,2024-03-09T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
881134,DUKE STREET BULWELL,2024-03-09T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.79
881134,DUKE STREET BULWELL,2024-03-09T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
881134,DUKE STREET BULWELL,2024-03-09T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.98
881134,DUKE STREET BULWELL,2024-03-09T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.46
881134,DUKE STREET BULWELL,2024-03-09T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.73
881134,DUKE STREET BULWELL,2024-03-09T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,-13.24
881134,DUKE STREET BULWELL,2024-03-09T20:20:00.000+00:00,feeder,1,N Current (RMS),A,19.5
881134,DUKE STREET BULWELL,2024-03-09T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
881134,DUKE STREET BULWELL,2024-03-09T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
881134,DUKE STREET BULWELL,2024-03-09T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
881134,DUKE STREET BULWELL,2024-03-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
881134,DUKE STREET BULWELL,2024-03-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
881134,DUKE STREET BULWELL,2024-03-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
881134,DUKE STREET BULWELL,2024-03-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
881134,DUKE STREET BULWELL,2024-03-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
881134,DUKE STREET BULWELL,2024-03-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
881134,DUKE STREET BULWELL,2024-03-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
881134,DUKE STREET BULWELL,2024-03-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
881134,DUKE STREET BULWELL,2024-03-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
881134,DUKE STREET BULWELL,2024-03-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.54
881134,DUKE STREET BULWELL,2024-03-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.42
881134,DUKE STREET BULWELL,2024-03-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.32
881134,DUKE STREET BULWELL,2024-03-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
881134,DUKE STREET BULWELL,2024-03-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
881134,DUKE STREET BULWELL,2024-03-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
881134,DUKE STREET BULWELL,2024-03-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
881134,DUKE STREET BULWELL,2024-03-09T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
881134,DUKE STREET BULWELL,2024-03-09T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
881134,DUKE STREET BULWELL,2024-03-09T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.85
881134,DUKE STREET BULWELL,2024-03-09T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.63
881134,DUKE STREET BULWELL,2024-03-09T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.84
881134,DUKE STREET BULWELL,2024-03-09T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.12
881134,DUKE STREET BULWELL,2024-03-09T20:10:00.000+00:00,feeder,5,N Current (RMS),A,33.1
881134,DUKE STREET BULWELL,2024-03-09T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,91.7
881134,DUKE STREET BULWELL,2024-03-09T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,65.2
881134,DUKE STREET BULWELL,2024-03-09T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,66.3
881134,DUKE STREET BULWELL,2024-03-09T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.25
881134,DUKE STREET BULWELL,2024-03-09T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
881134,DUKE STREET BULWELL,2024-03-09T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
881134,DUKE STREET BULWELL,2024-03-09T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.44
881134,DUKE STREET BULWELL,2024-03-09T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-13.01
881134,DUKE STREET BULWELL,2024-03-09T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-21.79
881134,DUKE STREET BULWELL,2024-03-09T20:10:00.000+00:00,feeder,4,N Current (RMS),A,24.9
881134,DUKE STREET BULWELL,2024-03-09T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
881134,DUKE STREET BULWELL,2024-03-09T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.9
881134,DUKE STREET BULWELL,2024-03-09T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,87.9
881134,DUKE STREET BULWELL,2024-03-09T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
881134,DUKE STREET BULWELL,2024-03-09T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
881134,DUKE STREET BULWELL,2024-03-09T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.77
881134,DUKE STREET BULWELL,2024-03-09T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,-14.54
881134,DUKE STREET BULWELL,2024-03-09T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,-11.47
881134,DUKE STREET BULWELL,2024-03-09T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.95
881134,DUKE STREET BULWELL,2024-03-09T20:10:00.000+00:00,feeder,3,N Current (RMS),A,23.4
881134,DUKE STREET BULWELL,2024-03-09T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
881134,DUKE STREET BULWELL,2024-03-09T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
881134,DUKE STREET BULWELL,2024-03-09T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
881134,DUKE STREET BULWELL,2024-03-09T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
881134,DUKE STREET BULWELL,2024-03-09T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
881134,DUKE STREET BULWELL,2024-03-09T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
881134,DUKE STREET BULWELL,2024-03-09T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
881134,DUKE STREET BULWELL,2024-03-09T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.1
881134,DUKE STREET BULWELL,2024-03-09T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.64
881134,DUKE STREET BULWELL,2024-03-09T20:10:00.000+00:00,feeder,2,N Current (RMS),A,26.5
881134,DUKE STREET BULWELL,2024-03-09T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
881134,DUKE STREET BULWELL,2024-03-09T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
881134,DUKE STREET BULWELL,2024-03-09T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
881134,DUKE STREET BULWELL,2024-03-09T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.48
881134,DUKE STREET BULWELL,2024-03-09T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
881134,DUKE STREET BULWELL,2024-03-09T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
881134,DUKE STREET BULWELL,2024-03-09T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.67
881134,DUKE STREET BULWELL,2024-03-09T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.25
881134,DUKE STREET BULWELL,2024-03-09T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,-14.34
881134,DUKE STREET BULWELL,2024-03-09T20:10:00.000+00:00,feeder,1,N Current (RMS),A,23.8
881134,DUKE STREET BULWELL,2024-03-09T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
881134,DUKE STREET BULWELL,2024-03-09T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
881134,DUKE STREET BULWELL,2024-03-09T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
881134,DUKE STREET BULWELL,2024-03-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
881134,DUKE STREET BULWELL,2024-03-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
881134,DUKE STREET BULWELL,2024-03-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
881134,DUKE STREET BULWELL,2024-03-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
881134,DUKE STREET BULWELL,2024-03-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
881134,DUKE STREET BULWELL,2024-03-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
881134,DUKE STREET BULWELL,2024-03-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
881134,DUKE STREET BULWELL,2024-03-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
881134,DUKE STREET BULWELL,2024-03-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
881134,DUKE STREET BULWELL,2024-03-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.77
881134,DUKE STREET BULWELL,2024-03-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.71
881134,DUKE STREET BULWELL,2024-03-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.43
881134,DUKE STREET BULWELL,2024-03-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
881134,DUKE STREET BULWELL,2024-03-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
881134,DUKE STREET BULWELL,2024-03-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
881134,DUKE STREET BULWELL,2024-03-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
881134,DUKE STREET BULWELL,2024-03-09T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.47
881134,DUKE STREET BULWELL,2024-03-09T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.89
881134,DUKE STREET BULWELL,2024-03-09T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.46
881134,DUKE STREET BULWELL,2024-03-09T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.37
881134,DUKE STREET BULWELL,2024-03-09T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.63
881134,DUKE STREET BULWELL,2024-03-09T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.31
881134,DUKE STREET BULWELL,2024-03-09T20:00:00.000+00:00,feeder,5,N Current (RMS),A,40.4
881134,DUKE STREET BULWELL,2024-03-09T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,99.5
881134,DUKE STREET BULWELL,2024-03-09T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.3
881134,DUKE STREET BULWELL,2024-03-09T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,59.7
881134,DUKE STREET BULWELL,2024-03-09T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.97
881134,DUKE STREET BULWELL,2024-03-09T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
881134,DUKE STREET BULWELL,2024-03-09T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.8
881134,DUKE STREET BULWELL,2024-03-09T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-8.96
881134,DUKE STREET BULWELL,2024-03-09T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-13.82
881134,DUKE STREET BULWELL,2024-03-09T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-20.7
881134,DUKE STREET BULWELL,2024-03-09T20:00:00.000+00:00,feeder,4,N Current (RMS),A,21.8
881134,DUKE STREET BULWELL,2024-03-09T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
881134,DUKE STREET BULWELL,2024-03-09T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.9
881134,DUKE STREET BULWELL,2024-03-09T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,83.9
881134,DUKE STREET BULWELL,2024-03-09T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
881134,DUKE STREET BULWELL,2024-03-09T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.07
881134,DUKE STREET BULWELL,2024-03-09T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
881134,DUKE STREET BULWELL,2024-03-09T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,-13.02
881134,DUKE STREET BULWELL,2024-03-09T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,-13.01
881134,DUKE STREET BULWELL,2024-03-09T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.57
881134,DUKE STREET BULWELL,2024-03-09T20:00:00.000+00:00,feeder,3,N Current (RMS),A,23.5
881134,DUKE STREET BULWELL,2024-03-09T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.9
881134,DUKE STREET BULWELL,2024-03-09T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
881134,DUKE STREET BULWELL,2024-03-09T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
881134,DUKE STREET BULWELL,2024-03-09T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
881134,DUKE STREET BULWELL,2024-03-09T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
881134,DUKE STREET BULWELL,2024-03-09T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
881134,DUKE STREET BULWELL,2024-03-09T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
881134,DUKE STREET BULWELL,2024-03-09T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
881134,DUKE STREET BULWELL,2024-03-09T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.4
881134,DUKE STREET BULWELL,2024-03-09T20:00:00.000+00:00,feeder,2,N Current (RMS),A,24.2
881134,DUKE STREET BULWELL,2024-03-09T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
881134,DUKE STREET BULWELL,2024-03-09T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
881134,DUKE STREET BULWELL,2024-03-09T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
881134,DUKE STREET BULWELL,2024-03-09T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
881134,DUKE STREET BULWELL,2024-03-09T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
881134,DUKE STREET BULWELL,2024-03-09T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.52
881134,DUKE STREET BULWELL,2024-03-09T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.48
881134,DUKE STREET BULWELL,2024-03-09T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.21
881134,DUKE STREET BULWELL,2024-03-09T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-12.49
881134,DUKE STREET BULWELL,2024-03-09T20:00:00.000+00:00,feeder,1,N Current (RMS),A,26.6
881134,DUKE STREET BULWELL,2024-03-09T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
881134,DUKE STREET BULWELL,2024-03-09T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
881134,DUKE STREET BULWELL,2024-03-09T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
881134,DUKE STREET BULWELL,2024-03-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
881134,DUKE STREET BULWELL,2024-03-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
881134,DUKE STREET BULWELL,2024-03-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
881134,DUKE STREET BULWELL,2024-03-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
881134,DUKE STREET BULWELL,2024-03-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
881134,DUKE STREET BULWELL,2024-03-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
881134,DUKE STREET BULWELL,2024-03-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
881134,DUKE STREET BULWELL,2024-03-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
881134,DUKE STREET BULWELL,2024-03-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.6
881134,DUKE STREET BULWELL,2024-03-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.11
881134,DUKE STREET BULWELL,2024-03-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,5.31
881134,DUKE STREET BULWELL,2024-03-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-5.9
881134,DUKE STREET BULWELL,2024-03-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
881134,DUKE STREET BULWELL,2024-03-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
881134,DUKE STREET BULWELL,2024-03-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
881134,DUKE STREET BULWELL,2024-03-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
881134,DUKE STREET BULWELL,2024-03-09T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.77
881134,DUKE STREET BULWELL,2024-03-09T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.71
881134,DUKE STREET BULWELL,2024-03-09T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.3
881134,DUKE STREET BULWELL,2024-03-09T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.29
881134,DUKE STREET BULWELL,2024-03-09T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.67
881134,DUKE STREET BULWELL,2024-03-09T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.76
881134,DUKE STREET BULWELL,2024-03-09T19:50:00.000+00:00,feeder,5,N Current (RMS),A,28.9
881134,DUKE STREET BULWELL,2024-03-09T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,74.9
881134,DUKE STREET BULWELL,2024-03-09T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,60.6
881134,DUKE STREET BULWELL,2024-03-09T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,60.7
881134,DUKE STREET BULWELL,2024-03-09T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.21
881134,DUKE STREET BULWELL,2024-03-09T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
881134,DUKE STREET BULWELL,2024-03-09T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.03
881134,DUKE STREET BULWELL,2024-03-09T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-8.05
881134,DUKE STREET BULWELL,2024-03-09T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-17.28
881134,DUKE STREET BULWELL,2024-03-09T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-21.27
881134,DUKE STREET BULWELL,2024-03-09T19:50:00.000+00:00,feeder,4,N Current (RMS),A,22.5
881134,DUKE STREET BULWELL,2024-03-09T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
881134,DUKE STREET BULWELL,2024-03-09T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
881134,DUKE STREET BULWELL,2024-03-09T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,86.5
881134,DUKE STREET BULWELL,2024-03-09T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
881134,DUKE STREET BULWELL,2024-03-09T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
881134,DUKE STREET BULWELL,2024-03-09T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
881134,DUKE STREET BULWELL,2024-03-09T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,-15.65
881134,DUKE STREET BULWELL,2024-03-09T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,-14.82
881134,DUKE STREET BULWELL,2024-03-09T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
881134,DUKE STREET BULWELL,2024-03-09T19:50:00.000+00:00,feeder,3,N Current (RMS),A,32.2
881134,DUKE STREET BULWELL,2024-03-09T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.6
881134,DUKE STREET BULWELL,2024-03-09T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
881134,DUKE STREET BULWELL,2024-03-09T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
881134,DUKE STREET BULWELL,2024-03-09T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
881134,DUKE STREET BULWELL,2024-03-09T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
881134,DUKE STREET BULWELL,2024-03-09T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
881134,DUKE STREET BULWELL,2024-03-09T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
881134,DUKE STREET BULWELL,2024-03-09T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
881134,DUKE STREET BULWELL,2024-03-09T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.93
881134,DUKE STREET BULWELL,2024-03-09T19:50:00.000+00:00,feeder,2,N Current (RMS),A,29.2
881134,DUKE STREET BULWELL,2024-03-09T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
881134,DUKE STREET BULWELL,2024-03-09T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
881134,DUKE STREET BULWELL,2024-03-09T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
881134,DUKE STREET BULWELL,2024-03-09T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
881134,DUKE STREET BULWELL,2024-03-09T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
881134,DUKE STREET BULWELL,2024-03-09T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
881134,DUKE STREET BULWELL,2024-03-09T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.76
881134,DUKE STREET BULWELL,2024-03-09T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.94
881134,DUKE STREET BULWELL,2024-03-09T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,-14.09
881134,DUKE STREET BULWELL,2024-03-09T19:50:00.000+00:00,feeder,1,N Current (RMS),A,18.7
881134,DUKE STREET BULWELL,2024-03-09T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
881134,DUKE STREET BULWELL,2024-03-09T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
881134,DUKE STREET BULWELL,2024-03-09T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
881134,DUKE STREET BULWELL,2024-03-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
881134,DUKE STREET BULWELL,2024-03-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
881134,DUKE STREET BULWELL,2024-03-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
881134,DUKE STREET BULWELL,2024-03-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
881134,DUKE STREET BULWELL,2024-03-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
881134,DUKE STREET BULWELL,2024-03-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
881134,DUKE STREET BULWELL,2024-03-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
881134,DUKE STREET BULWELL,2024-03-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
881134,DUKE STREET BULWELL,2024-03-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
881134,DUKE STREET BULWELL,2024-03-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.69
881134,DUKE STREET BULWELL,2024-03-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,2.08
881134,DUKE STREET BULWELL,2024-03-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.65
881134,DUKE STREET BULWELL,2024-03-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
881134,DUKE STREET BULWELL,2024-03-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
881134,DUKE STREET BULWELL,2024-03-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
881134,DUKE STREET BULWELL,2024-03-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
881134,DUKE STREET BULWELL,2024-03-09T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.75
881134,DUKE STREET BULWELL,2024-03-09T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
881134,DUKE STREET BULWELL,2024-03-09T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.06
881134,DUKE STREET BULWELL,2024-03-09T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.08
881134,DUKE STREET BULWELL,2024-03-09T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.1
881134,DUKE STREET BULWELL,2024-03-09T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.09
881134,DUKE STREET BULWELL,2024-03-09T19:40:00.000+00:00,feeder,5,N Current (RMS),A,29.3
881134,DUKE STREET BULWELL,2024-03-09T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,82.5
881134,DUKE STREET BULWELL,2024-03-09T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,66.3
881134,DUKE STREET BULWELL,2024-03-09T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,70.7
881134,DUKE STREET BULWELL,2024-03-09T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.29
881134,DUKE STREET BULWELL,2024-03-09T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
881134,DUKE STREET BULWELL,2024-03-09T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.21
881134,DUKE STREET BULWELL,2024-03-09T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-9.25
881134,DUKE STREET BULWELL,2024-03-09T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-29.56
881134,DUKE STREET BULWELL,2024-03-09T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-18.6
881134,DUKE STREET BULWELL,2024-03-09T19:40:00.000+00:00,feeder,4,N Current (RMS),A,25.1
881134,DUKE STREET BULWELL,2024-03-09T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
881134,DUKE STREET BULWELL,2024-03-09T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,120.7
881134,DUKE STREET BULWELL,2024-03-09T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.7
881134,DUKE STREET BULWELL,2024-03-09T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
881134,DUKE STREET BULWELL,2024-03-09T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
881134,DUKE STREET BULWELL,2024-03-09T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
881134,DUKE STREET BULWELL,2024-03-09T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,-13.95
881134,DUKE STREET BULWELL,2024-03-09T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,-12.43
881134,DUKE STREET BULWELL,2024-03-09T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.56
881134,DUKE STREET BULWELL,2024-03-09T19:40:00.000+00:00,feeder,3,N Current (RMS),A,35.3
881134,DUKE STREET BULWELL,2024-03-09T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
881134,DUKE STREET BULWELL,2024-03-09T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
881134,DUKE STREET BULWELL,2024-03-09T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
881134,DUKE STREET BULWELL,2024-03-09T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
881134,DUKE STREET BULWELL,2024-03-09T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
881134,DUKE STREET BULWELL,2024-03-09T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
881134,DUKE STREET BULWELL,2024-03-09T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.8
881134,DUKE STREET BULWELL,2024-03-09T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
881134,DUKE STREET BULWELL,2024-03-09T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
881134,DUKE STREET BULWELL,2024-03-09T19:40:00.000+00:00,feeder,2,N Current (RMS),A,28.0
881134,DUKE STREET BULWELL,2024-03-09T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
881134,DUKE STREET BULWELL,2024-03-09T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
881134,DUKE STREET BULWELL,2024-03-09T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
881134,DUKE STREET BULWELL,2024-03-09T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
881134,DUKE STREET BULWELL,2024-03-09T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
881134,DUKE STREET BULWELL,2024-03-09T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
881134,DUKE STREET BULWELL,2024-03-09T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.33
881134,DUKE STREET BULWELL,2024-03-09T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.98
881134,DUKE STREET BULWELL,2024-03-09T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-13.92
881134,DUKE STREET BULWELL,2024-03-09T19:40:00.000+00:00,feeder,1,N Current (RMS),A,28.2
881134,DUKE STREET BULWELL,2024-03-09T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.1
881134,DUKE STREET BULWELL,2024-03-09T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
881134,DUKE STREET BULWELL,2024-03-09T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.3
881134,DUKE STREET BULWELL,2024-03-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
881134,DUKE STREET BULWELL,2024-03-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
881134,DUKE STREET BULWELL,2024-03-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
881134,DUKE STREET BULWELL,2024-03-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
881134,DUKE STREET BULWELL,2024-03-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
881134,DUKE STREET BULWELL,2024-03-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
881134,DUKE STREET BULWELL,2024-03-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
881134,DUKE STREET BULWELL,2024-03-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
881134,DUKE STREET BULWELL,2024-03-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
881134,DUKE STREET BULWELL,2024-03-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.01
881134,DUKE STREET BULWELL,2024-03-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.31
881134,DUKE STREET BULWELL,2024-03-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.16
881134,DUKE STREET BULWELL,2024-03-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
881134,DUKE STREET BULWELL,2024-03-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
881134,DUKE STREET BULWELL,2024-03-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
881134,DUKE STREET BULWELL,2024-03-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
881134,DUKE STREET BULWELL,2024-03-09T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.05
881134,DUKE STREET BULWELL,2024-03-09T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
881134,DUKE STREET BULWELL,2024-03-09T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.94
881134,DUKE STREET BULWELL,2024-03-09T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.48
881134,DUKE STREET BULWELL,2024-03-09T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.79
881134,DUKE STREET BULWELL,2024-03-09T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.94
881134,DUKE STREET BULWELL,2024-03-09T19:30:00.000+00:00,feeder,5,N Current (RMS),A,29.3
881134,DUKE STREET BULWELL,2024-03-09T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,84.4
881134,DUKE STREET BULWELL,2024-03-09T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,73.3
881134,DUKE STREET BULWELL,2024-03-09T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,69.7
881134,DUKE STREET BULWELL,2024-03-09T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.99
881134,DUKE STREET BULWELL,2024-03-09T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
881134,DUKE STREET BULWELL,2024-03-09T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.32
881134,DUKE STREET BULWELL,2024-03-09T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-11.94
881134,DUKE STREET BULWELL,2024-03-09T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-23.89
881134,DUKE STREET BULWELL,2024-03-09T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-18.65
881134,DUKE STREET BULWELL,2024-03-09T19:30:00.000+00:00,feeder,4,N Current (RMS),A,18.0
881134,DUKE STREET BULWELL,2024-03-09T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
881134,DUKE STREET BULWELL,2024-03-09T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,97.7
881134,DUKE STREET BULWELL,2024-03-09T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,76.9
881134,DUKE STREET BULWELL,2024-03-09T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
881134,DUKE STREET BULWELL,2024-03-09T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
881134,DUKE STREET BULWELL,2024-03-09T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
881134,DUKE STREET BULWELL,2024-03-09T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,-10.01
881134,DUKE STREET BULWELL,2024-03-09T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,-12.98
881134,DUKE STREET BULWELL,2024-03-09T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.23
881134,DUKE STREET BULWELL,2024-03-09T19:30:00.000+00:00,feeder,3,N Current (RMS),A,28.2
881134,DUKE STREET BULWELL,2024-03-09T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
881134,DUKE STREET BULWELL,2024-03-09T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
881134,DUKE STREET BULWELL,2024-03-09T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
881134,DUKE STREET BULWELL,2024-03-09T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
881134,DUKE STREET BULWELL,2024-03-09T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
881134,DUKE STREET BULWELL,2024-03-09T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
881134,DUKE STREET BULWELL,2024-03-09T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.12
881134,DUKE STREET BULWELL,2024-03-09T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
881134,DUKE STREET BULWELL,2024-03-09T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
881134,DUKE STREET BULWELL,2024-03-09T19:30:00.000+00:00,feeder,2,N Current (RMS),A,18.3
881134,DUKE STREET BULWELL,2024-03-09T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
