Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-09T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
881134,DUKE STREET BULWELL,2024-03-09T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
881134,DUKE STREET BULWELL,2024-03-09T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
881134,DUKE STREET BULWELL,2024-03-09T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
881134,DUKE STREET BULWELL,2024-03-09T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.54
881134,DUKE STREET BULWELL,2024-03-09T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
881134,DUKE STREET BULWELL,2024-03-09T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.7
881134,DUKE STREET BULWELL,2024-03-09T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-12.6
881134,DUKE STREET BULWELL,2024-03-09T19:30:00.000+00:00,feeder,1,N Current (RMS),A,26.8
881134,DUKE STREET BULWELL,2024-03-09T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
881134,DUKE STREET BULWELL,2024-03-09T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
881134,DUKE STREET BULWELL,2024-03-09T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
881134,DUKE STREET BULWELL,2024-03-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
881134,DUKE STREET BULWELL,2024-03-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
881134,DUKE STREET BULWELL,2024-03-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
881134,DUKE STREET BULWELL,2024-03-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
881134,DUKE STREET BULWELL,2024-03-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
881134,DUKE STREET BULWELL,2024-03-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
881134,DUKE STREET BULWELL,2024-03-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
881134,DUKE STREET BULWELL,2024-03-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
881134,DUKE STREET BULWELL,2024-03-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
881134,DUKE STREET BULWELL,2024-03-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.65
881134,DUKE STREET BULWELL,2024-03-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.75
881134,DUKE STREET BULWELL,2024-03-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,0.51
881134,DUKE STREET BULWELL,2024-03-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
881134,DUKE STREET BULWELL,2024-03-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
881134,DUKE STREET BULWELL,2024-03-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
881134,DUKE STREET BULWELL,2024-03-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
881134,DUKE STREET BULWELL,2024-03-09T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.43
881134,DUKE STREET BULWELL,2024-03-09T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.66
881134,DUKE STREET BULWELL,2024-03-09T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.3
881134,DUKE STREET BULWELL,2024-03-09T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.44
881134,DUKE STREET BULWELL,2024-03-09T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.62
881134,DUKE STREET BULWELL,2024-03-09T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.79
881134,DUKE STREET BULWELL,2024-03-09T19:20:00.000+00:00,feeder,5,N Current (RMS),A,31.6
881134,DUKE STREET BULWELL,2024-03-09T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,91.9
881134,DUKE STREET BULWELL,2024-03-09T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,76.0
881134,DUKE STREET BULWELL,2024-03-09T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,81.2
881134,DUKE STREET BULWELL,2024-03-09T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.79
881134,DUKE STREET BULWELL,2024-03-09T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
881134,DUKE STREET BULWELL,2024-03-09T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
881134,DUKE STREET BULWELL,2024-03-09T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-9.63
881134,DUKE STREET BULWELL,2024-03-09T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-20.67
881134,DUKE STREET BULWELL,2024-03-09T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-19.67
881134,DUKE STREET BULWELL,2024-03-09T19:20:00.000+00:00,feeder,4,N Current (RMS),A,21.2
881134,DUKE STREET BULWELL,2024-03-09T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
881134,DUKE STREET BULWELL,2024-03-09T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,84.5
881134,DUKE STREET BULWELL,2024-03-09T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.1
881134,DUKE STREET BULWELL,2024-03-09T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
881134,DUKE STREET BULWELL,2024-03-09T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
881134,DUKE STREET BULWELL,2024-03-09T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.85
881134,DUKE STREET BULWELL,2024-03-09T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,-13.13
881134,DUKE STREET BULWELL,2024-03-09T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,-12.59
881134,DUKE STREET BULWELL,2024-03-09T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.59
881134,DUKE STREET BULWELL,2024-03-09T19:20:00.000+00:00,feeder,3,N Current (RMS),A,20.0
881134,DUKE STREET BULWELL,2024-03-09T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
881134,DUKE STREET BULWELL,2024-03-09T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
881134,DUKE STREET BULWELL,2024-03-09T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
881134,DUKE STREET BULWELL,2024-03-09T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
881134,DUKE STREET BULWELL,2024-03-09T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
881134,DUKE STREET BULWELL,2024-03-09T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
881134,DUKE STREET BULWELL,2024-03-09T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.28
881134,DUKE STREET BULWELL,2024-03-09T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.94
881134,DUKE STREET BULWELL,2024-03-09T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
881134,DUKE STREET BULWELL,2024-03-09T19:20:00.000+00:00,feeder,2,N Current (RMS),A,22.2
881134,DUKE STREET BULWELL,2024-03-09T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
881134,DUKE STREET BULWELL,2024-03-09T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
881134,DUKE STREET BULWELL,2024-03-09T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
881134,DUKE STREET BULWELL,2024-03-09T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
881134,DUKE STREET BULWELL,2024-03-09T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
881134,DUKE STREET BULWELL,2024-03-09T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
881134,DUKE STREET BULWELL,2024-03-09T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.56
881134,DUKE STREET BULWELL,2024-03-09T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.13
881134,DUKE STREET BULWELL,2024-03-09T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-15.84
881134,DUKE STREET BULWELL,2024-03-09T19:20:00.000+00:00,feeder,1,N Current (RMS),A,23.7
881134,DUKE STREET BULWELL,2024-03-09T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
881134,DUKE STREET BULWELL,2024-03-09T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
881134,DUKE STREET BULWELL,2024-03-09T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
881134,DUKE STREET BULWELL,2024-03-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
881134,DUKE STREET BULWELL,2024-03-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
881134,DUKE STREET BULWELL,2024-03-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
881134,DUKE STREET BULWELL,2024-03-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
881134,DUKE STREET BULWELL,2024-03-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
881134,DUKE STREET BULWELL,2024-03-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
881134,DUKE STREET BULWELL,2024-03-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
881134,DUKE STREET BULWELL,2024-03-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
881134,DUKE STREET BULWELL,2024-03-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
881134,DUKE STREET BULWELL,2024-03-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.52
881134,DUKE STREET BULWELL,2024-03-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,5.43
881134,DUKE STREET BULWELL,2024-03-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.38
881134,DUKE STREET BULWELL,2024-03-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
881134,DUKE STREET BULWELL,2024-03-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
881134,DUKE STREET BULWELL,2024-03-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
881134,DUKE STREET BULWELL,2024-03-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
881134,DUKE STREET BULWELL,2024-03-09T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.23
881134,DUKE STREET BULWELL,2024-03-09T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.91
881134,DUKE STREET BULWELL,2024-03-09T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.93
881134,DUKE STREET BULWELL,2024-03-09T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.38
881134,DUKE STREET BULWELL,2024-03-09T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.66
881134,DUKE STREET BULWELL,2024-03-09T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.97
881134,DUKE STREET BULWELL,2024-03-09T19:10:00.000+00:00,feeder,5,N Current (RMS),A,32.2
881134,DUKE STREET BULWELL,2024-03-09T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,95.3
881134,DUKE STREET BULWELL,2024-03-09T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,76.2
881134,DUKE STREET BULWELL,2024-03-09T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,81.8
881134,DUKE STREET BULWELL,2024-03-09T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.6
881134,DUKE STREET BULWELL,2024-03-09T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
881134,DUKE STREET BULWELL,2024-03-09T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.73
881134,DUKE STREET BULWELL,2024-03-09T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-9.54
881134,DUKE STREET BULWELL,2024-03-09T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-18.23
881134,DUKE STREET BULWELL,2024-03-09T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-17.52
881134,DUKE STREET BULWELL,2024-03-09T19:10:00.000+00:00,feeder,4,N Current (RMS),A,19.2
881134,DUKE STREET BULWELL,2024-03-09T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
881134,DUKE STREET BULWELL,2024-03-09T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.6
881134,DUKE STREET BULWELL,2024-03-09T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.8
881134,DUKE STREET BULWELL,2024-03-09T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
881134,DUKE STREET BULWELL,2024-03-09T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
881134,DUKE STREET BULWELL,2024-03-09T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.91
881134,DUKE STREET BULWELL,2024-03-09T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,-15.34
881134,DUKE STREET BULWELL,2024-03-09T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,-12.19
881134,DUKE STREET BULWELL,2024-03-09T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.83
881134,DUKE STREET BULWELL,2024-03-09T19:10:00.000+00:00,feeder,3,N Current (RMS),A,21.6
881134,DUKE STREET BULWELL,2024-03-09T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.4
881134,DUKE STREET BULWELL,2024-03-09T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.1
881134,DUKE STREET BULWELL,2024-03-09T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
881134,DUKE STREET BULWELL,2024-03-09T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
881134,DUKE STREET BULWELL,2024-03-09T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
881134,DUKE STREET BULWELL,2024-03-09T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
881134,DUKE STREET BULWELL,2024-03-09T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.04
881134,DUKE STREET BULWELL,2024-03-09T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.23
881134,DUKE STREET BULWELL,2024-03-09T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.73
881134,DUKE STREET BULWELL,2024-03-09T19:10:00.000+00:00,feeder,2,N Current (RMS),A,24.4
881134,DUKE STREET BULWELL,2024-03-09T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
881134,DUKE STREET BULWELL,2024-03-09T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
881134,DUKE STREET BULWELL,2024-03-09T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
881134,DUKE STREET BULWELL,2024-03-09T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.38
881134,DUKE STREET BULWELL,2024-03-09T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.85
881134,DUKE STREET BULWELL,2024-03-09T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
881134,DUKE STREET BULWELL,2024-03-09T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.87
881134,DUKE STREET BULWELL,2024-03-09T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.95
881134,DUKE STREET BULWELL,2024-03-09T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,-15.38
881134,DUKE STREET BULWELL,2024-03-09T19:10:00.000+00:00,feeder,1,N Current (RMS),A,16.7
881134,DUKE STREET BULWELL,2024-03-09T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
881134,DUKE STREET BULWELL,2024-03-09T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
881134,DUKE STREET BULWELL,2024-03-09T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
881134,DUKE STREET BULWELL,2024-03-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
881134,DUKE STREET BULWELL,2024-03-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
881134,DUKE STREET BULWELL,2024-03-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
881134,DUKE STREET BULWELL,2024-03-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
881134,DUKE STREET BULWELL,2024-03-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
881134,DUKE STREET BULWELL,2024-03-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
881134,DUKE STREET BULWELL,2024-03-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
881134,DUKE STREET BULWELL,2024-03-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
881134,DUKE STREET BULWELL,2024-03-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
881134,DUKE STREET BULWELL,2024-03-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.41
881134,DUKE STREET BULWELL,2024-03-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.42
881134,DUKE STREET BULWELL,2024-03-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,0.63
881134,DUKE STREET BULWELL,2024-03-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
881134,DUKE STREET BULWELL,2024-03-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
881134,DUKE STREET BULWELL,2024-03-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
881134,DUKE STREET BULWELL,2024-03-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
881134,DUKE STREET BULWELL,2024-03-09T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.34
881134,DUKE STREET BULWELL,2024-03-09T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.47
881134,DUKE STREET BULWELL,2024-03-09T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.51
881134,DUKE STREET BULWELL,2024-03-09T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.9
881134,DUKE STREET BULWELL,2024-03-09T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.95
881134,DUKE STREET BULWELL,2024-03-09T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.09
881134,DUKE STREET BULWELL,2024-03-09T19:00:00.000+00:00,feeder,5,N Current (RMS),A,31.3
881134,DUKE STREET BULWELL,2024-03-09T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,93.7
881134,DUKE STREET BULWELL,2024-03-09T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,89.5
881134,DUKE STREET BULWELL,2024-03-09T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,82.6
881134,DUKE STREET BULWELL,2024-03-09T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.18
881134,DUKE STREET BULWELL,2024-03-09T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
881134,DUKE STREET BULWELL,2024-03-09T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
881134,DUKE STREET BULWELL,2024-03-09T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-10.37
881134,DUKE STREET BULWELL,2024-03-09T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-16.39
881134,DUKE STREET BULWELL,2024-03-09T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-27.25
881134,DUKE STREET BULWELL,2024-03-09T19:00:00.000+00:00,feeder,4,N Current (RMS),A,35.2
881134,DUKE STREET BULWELL,2024-03-09T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
881134,DUKE STREET BULWELL,2024-03-09T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.4
881134,DUKE STREET BULWELL,2024-03-09T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,112.2
881134,DUKE STREET BULWELL,2024-03-09T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.7
881134,DUKE STREET BULWELL,2024-03-09T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
881134,DUKE STREET BULWELL,2024-03-09T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
881134,DUKE STREET BULWELL,2024-03-09T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,-13.95
881134,DUKE STREET BULWELL,2024-03-09T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,-12.17
881134,DUKE STREET BULWELL,2024-03-09T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.31
881134,DUKE STREET BULWELL,2024-03-09T19:00:00.000+00:00,feeder,3,N Current (RMS),A,21.8
881134,DUKE STREET BULWELL,2024-03-09T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.2
881134,DUKE STREET BULWELL,2024-03-09T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
881134,DUKE STREET BULWELL,2024-03-09T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
881134,DUKE STREET BULWELL,2024-03-09T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
881134,DUKE STREET BULWELL,2024-03-09T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
881134,DUKE STREET BULWELL,2024-03-09T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
881134,DUKE STREET BULWELL,2024-03-09T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
881134,DUKE STREET BULWELL,2024-03-09T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
881134,DUKE STREET BULWELL,2024-03-09T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
881134,DUKE STREET BULWELL,2024-03-09T19:00:00.000+00:00,feeder,2,N Current (RMS),A,15.2
881134,DUKE STREET BULWELL,2024-03-09T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
881134,DUKE STREET BULWELL,2024-03-09T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
881134,DUKE STREET BULWELL,2024-03-09T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
881134,DUKE STREET BULWELL,2024-03-09T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.01
881134,DUKE STREET BULWELL,2024-03-09T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
881134,DUKE STREET BULWELL,2024-03-09T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
881134,DUKE STREET BULWELL,2024-03-09T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.23
881134,DUKE STREET BULWELL,2024-03-09T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.22
881134,DUKE STREET BULWELL,2024-03-09T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,-14.61
881134,DUKE STREET BULWELL,2024-03-09T19:00:00.000+00:00,feeder,1,N Current (RMS),A,22.8
881134,DUKE STREET BULWELL,2024-03-09T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
881134,DUKE STREET BULWELL,2024-03-09T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
881134,DUKE STREET BULWELL,2024-03-09T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
881134,DUKE STREET BULWELL,2024-03-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
881134,DUKE STREET BULWELL,2024-03-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
881134,DUKE STREET BULWELL,2024-03-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
881134,DUKE STREET BULWELL,2024-03-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
881134,DUKE STREET BULWELL,2024-03-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
881134,DUKE STREET BULWELL,2024-03-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
881134,DUKE STREET BULWELL,2024-03-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
881134,DUKE STREET BULWELL,2024-03-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
881134,DUKE STREET BULWELL,2024-03-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
881134,DUKE STREET BULWELL,2024-03-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.53
881134,DUKE STREET BULWELL,2024-03-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.15
881134,DUKE STREET BULWELL,2024-03-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.74
881134,DUKE STREET BULWELL,2024-03-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
881134,DUKE STREET BULWELL,2024-03-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
881134,DUKE STREET BULWELL,2024-03-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
881134,DUKE STREET BULWELL,2024-03-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
881134,DUKE STREET BULWELL,2024-03-09T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.24
881134,DUKE STREET BULWELL,2024-03-09T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.73
881134,DUKE STREET BULWELL,2024-03-09T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.87
881134,DUKE STREET BULWELL,2024-03-09T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.42
881134,DUKE STREET BULWELL,2024-03-09T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.88
881134,DUKE STREET BULWELL,2024-03-09T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.65
881134,DUKE STREET BULWELL,2024-03-09T18:50:00.000+00:00,feeder,5,N Current (RMS),A,31.3
881134,DUKE STREET BULWELL,2024-03-09T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,83.6
881134,DUKE STREET BULWELL,2024-03-09T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,89.6
881134,DUKE STREET BULWELL,2024-03-09T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,80.6
881134,DUKE STREET BULWELL,2024-03-09T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
881134,DUKE STREET BULWELL,2024-03-09T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
881134,DUKE STREET BULWELL,2024-03-09T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
881134,DUKE STREET BULWELL,2024-03-09T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-13.39
881134,DUKE STREET BULWELL,2024-03-09T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-18.99
881134,DUKE STREET BULWELL,2024-03-09T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-25.0
881134,DUKE STREET BULWELL,2024-03-09T18:50:00.000+00:00,feeder,4,N Current (RMS),A,34.3
881134,DUKE STREET BULWELL,2024-03-09T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
881134,DUKE STREET BULWELL,2024-03-09T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.5
881134,DUKE STREET BULWELL,2024-03-09T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,102.2
881134,DUKE STREET BULWELL,2024-03-09T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
881134,DUKE STREET BULWELL,2024-03-09T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
881134,DUKE STREET BULWELL,2024-03-09T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
881134,DUKE STREET BULWELL,2024-03-09T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,-13.11
881134,DUKE STREET BULWELL,2024-03-09T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,-19.12
881134,DUKE STREET BULWELL,2024-03-09T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.27
881134,DUKE STREET BULWELL,2024-03-09T18:50:00.000+00:00,feeder,3,N Current (RMS),A,35.4
881134,DUKE STREET BULWELL,2024-03-09T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
881134,DUKE STREET BULWELL,2024-03-09T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.3
881134,DUKE STREET BULWELL,2024-03-09T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
881134,DUKE STREET BULWELL,2024-03-09T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
881134,DUKE STREET BULWELL,2024-03-09T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
881134,DUKE STREET BULWELL,2024-03-09T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
881134,DUKE STREET BULWELL,2024-03-09T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
881134,DUKE STREET BULWELL,2024-03-09T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.48
881134,DUKE STREET BULWELL,2024-03-09T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
881134,DUKE STREET BULWELL,2024-03-09T18:50:00.000+00:00,feeder,2,N Current (RMS),A,17.6
881134,DUKE STREET BULWELL,2024-03-09T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
881134,DUKE STREET BULWELL,2024-03-09T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
881134,DUKE STREET BULWELL,2024-03-09T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
881134,DUKE STREET BULWELL,2024-03-09T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
881134,DUKE STREET BULWELL,2024-03-09T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
881134,DUKE STREET BULWELL,2024-03-09T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
881134,DUKE STREET BULWELL,2024-03-09T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.22
881134,DUKE STREET BULWELL,2024-03-09T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.65
881134,DUKE STREET BULWELL,2024-03-09T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,-16.3
881134,DUKE STREET BULWELL,2024-03-09T18:50:00.000+00:00,feeder,1,N Current (RMS),A,20.6
881134,DUKE STREET BULWELL,2024-03-09T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
881134,DUKE STREET BULWELL,2024-03-09T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.3
881134,DUKE STREET BULWELL,2024-03-09T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
881134,DUKE STREET BULWELL,2024-03-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
881134,DUKE STREET BULWELL,2024-03-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
881134,DUKE STREET BULWELL,2024-03-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
881134,DUKE STREET BULWELL,2024-03-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
881134,DUKE STREET BULWELL,2024-03-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
881134,DUKE STREET BULWELL,2024-03-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
881134,DUKE STREET BULWELL,2024-03-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
881134,DUKE STREET BULWELL,2024-03-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
881134,DUKE STREET BULWELL,2024-03-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
881134,DUKE STREET BULWELL,2024-03-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.27
881134,DUKE STREET BULWELL,2024-03-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,4.89
881134,DUKE STREET BULWELL,2024-03-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-8.68
881134,DUKE STREET BULWELL,2024-03-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
881134,DUKE STREET BULWELL,2024-03-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
881134,DUKE STREET BULWELL,2024-03-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
881134,DUKE STREET BULWELL,2024-03-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
881134,DUKE STREET BULWELL,2024-03-09T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
881134,DUKE STREET BULWELL,2024-03-09T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.36
881134,DUKE STREET BULWELL,2024-03-09T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.47
881134,DUKE STREET BULWELL,2024-03-09T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.67
881134,DUKE STREET BULWELL,2024-03-09T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.36
881134,DUKE STREET BULWELL,2024-03-09T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.7
881134,DUKE STREET BULWELL,2024-03-09T18:40:00.000+00:00,feeder,5,N Current (RMS),A,31.9
881134,DUKE STREET BULWELL,2024-03-09T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,81.2
881134,DUKE STREET BULWELL,2024-03-09T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,79.8
881134,DUKE STREET BULWELL,2024-03-09T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,76.7
881134,DUKE STREET BULWELL,2024-03-09T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
881134,DUKE STREET BULWELL,2024-03-09T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
881134,DUKE STREET BULWELL,2024-03-09T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.69
881134,DUKE STREET BULWELL,2024-03-09T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-13.02
881134,DUKE STREET BULWELL,2024-03-09T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-20.33
881134,DUKE STREET BULWELL,2024-03-09T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-24.98
881134,DUKE STREET BULWELL,2024-03-09T18:40:00.000+00:00,feeder,4,N Current (RMS),A,29.6
881134,DUKE STREET BULWELL,2024-03-09T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.7
881134,DUKE STREET BULWELL,2024-03-09T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,86.1
881134,DUKE STREET BULWELL,2024-03-09T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,103.0
881134,DUKE STREET BULWELL,2024-03-09T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
881134,DUKE STREET BULWELL,2024-03-09T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
881134,DUKE STREET BULWELL,2024-03-09T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
881134,DUKE STREET BULWELL,2024-03-09T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,-10.85
881134,DUKE STREET BULWELL,2024-03-09T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,-21.84
881134,DUKE STREET BULWELL,2024-03-09T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.51
881134,DUKE STREET BULWELL,2024-03-09T18:40:00.000+00:00,feeder,3,N Current (RMS),A,46.0
881134,DUKE STREET BULWELL,2024-03-09T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
881134,DUKE STREET BULWELL,2024-03-09T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,89.0
881134,DUKE STREET BULWELL,2024-03-09T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
881134,DUKE STREET BULWELL,2024-03-09T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
881134,DUKE STREET BULWELL,2024-03-09T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
881134,DUKE STREET BULWELL,2024-03-09T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
881134,DUKE STREET BULWELL,2024-03-09T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.43
881134,DUKE STREET BULWELL,2024-03-09T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
881134,DUKE STREET BULWELL,2024-03-09T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
881134,DUKE STREET BULWELL,2024-03-09T18:40:00.000+00:00,feeder,2,N Current (RMS),A,21.7
881134,DUKE STREET BULWELL,2024-03-09T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
881134,DUKE STREET BULWELL,2024-03-09T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
881134,DUKE STREET BULWELL,2024-03-09T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
881134,DUKE STREET BULWELL,2024-03-09T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.47
881134,DUKE STREET BULWELL,2024-03-09T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
881134,DUKE STREET BULWELL,2024-03-09T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
881134,DUKE STREET BULWELL,2024-03-09T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.49
881134,DUKE STREET BULWELL,2024-03-09T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.01
881134,DUKE STREET BULWELL,2024-03-09T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-16.88
881134,DUKE STREET BULWELL,2024-03-09T18:40:00.000+00:00,feeder,1,N Current (RMS),A,20.3
881134,DUKE STREET BULWELL,2024-03-09T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.9
881134,DUKE STREET BULWELL,2024-03-09T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
881134,DUKE STREET BULWELL,2024-03-09T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
881134,DUKE STREET BULWELL,2024-03-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
881134,DUKE STREET BULWELL,2024-03-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
881134,DUKE STREET BULWELL,2024-03-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
881134,DUKE STREET BULWELL,2024-03-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
881134,DUKE STREET BULWELL,2024-03-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
881134,DUKE STREET BULWELL,2024-03-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
881134,DUKE STREET BULWELL,2024-03-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
881134,DUKE STREET BULWELL,2024-03-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
881134,DUKE STREET BULWELL,2024-03-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
881134,DUKE STREET BULWELL,2024-03-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.72
881134,DUKE STREET BULWELL,2024-03-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.88
881134,DUKE STREET BULWELL,2024-03-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.9
881134,DUKE STREET BULWELL,2024-03-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
881134,DUKE STREET BULWELL,2024-03-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
881134,DUKE STREET BULWELL,2024-03-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
881134,DUKE STREET BULWELL,2024-03-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
881134,DUKE STREET BULWELL,2024-03-09T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
881134,DUKE STREET BULWELL,2024-03-09T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.51
881134,DUKE STREET BULWELL,2024-03-09T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.76
881134,DUKE STREET BULWELL,2024-03-09T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.7
881134,DUKE STREET BULWELL,2024-03-09T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.04
881134,DUKE STREET BULWELL,2024-03-09T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.53
881134,DUKE STREET BULWELL,2024-03-09T18:30:00.000+00:00,feeder,5,N Current (RMS),A,35.6
881134,DUKE STREET BULWELL,2024-03-09T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,81.0
881134,DUKE STREET BULWELL,2024-03-09T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,90.5
881134,DUKE STREET BULWELL,2024-03-09T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,80.4
881134,DUKE STREET BULWELL,2024-03-09T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.6
881134,DUKE STREET BULWELL,2024-03-09T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-9.75
881134,DUKE STREET BULWELL,2024-03-09T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.54
881134,DUKE STREET BULWELL,2024-03-09T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-27.51
881134,DUKE STREET BULWELL,2024-03-09T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-33.4
881134,DUKE STREET BULWELL,2024-03-09T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-40.05
881134,DUKE STREET BULWELL,2024-03-09T18:30:00.000+00:00,feeder,4,N Current (RMS),A,49.0
881134,DUKE STREET BULWELL,2024-03-09T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,122.0
881134,DUKE STREET BULWELL,2024-03-09T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,144.6
881134,DUKE STREET BULWELL,2024-03-09T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,171.7
881134,DUKE STREET BULWELL,2024-03-09T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
881134,DUKE STREET BULWELL,2024-03-09T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
881134,DUKE STREET BULWELL,2024-03-09T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
881134,DUKE STREET BULWELL,2024-03-09T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,-10.28
881134,DUKE STREET BULWELL,2024-03-09T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,-17.45
881134,DUKE STREET BULWELL,2024-03-09T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.38
881134,DUKE STREET BULWELL,2024-03-09T18:30:00.000+00:00,feeder,3,N Current (RMS),A,36.4
881134,DUKE STREET BULWELL,2024-03-09T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
881134,DUKE STREET BULWELL,2024-03-09T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.1
881134,DUKE STREET BULWELL,2024-03-09T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
881134,DUKE STREET BULWELL,2024-03-09T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
881134,DUKE STREET BULWELL,2024-03-09T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
881134,DUKE STREET BULWELL,2024-03-09T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
881134,DUKE STREET BULWELL,2024-03-09T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.05
881134,DUKE STREET BULWELL,2024-03-09T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.32
881134,DUKE STREET BULWELL,2024-03-09T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
881134,DUKE STREET BULWELL,2024-03-09T18:30:00.000+00:00,feeder,2,N Current (RMS),A,29.7
881134,DUKE STREET BULWELL,2024-03-09T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
881134,DUKE STREET BULWELL,2024-03-09T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
881134,DUKE STREET BULWELL,2024-03-09T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
881134,DUKE STREET BULWELL,2024-03-09T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.15
881134,DUKE STREET BULWELL,2024-03-09T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.5
881134,DUKE STREET BULWELL,2024-03-09T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.62
881134,DUKE STREET BULWELL,2024-03-09T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.01
881134,DUKE STREET BULWELL,2024-03-09T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.51
881134,DUKE STREET BULWELL,2024-03-09T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-16.52
881134,DUKE STREET BULWELL,2024-03-09T18:30:00.000+00:00,feeder,1,N Current (RMS),A,18.0
881134,DUKE STREET BULWELL,2024-03-09T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
881134,DUKE STREET BULWELL,2024-03-09T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
881134,DUKE STREET BULWELL,2024-03-09T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
881134,DUKE STREET BULWELL,2024-03-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
881134,DUKE STREET BULWELL,2024-03-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
881134,DUKE STREET BULWELL,2024-03-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
881134,DUKE STREET BULWELL,2024-03-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
881134,DUKE STREET BULWELL,2024-03-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
881134,DUKE STREET BULWELL,2024-03-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
881134,DUKE STREET BULWELL,2024-03-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
881134,DUKE STREET BULWELL,2024-03-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
881134,DUKE STREET BULWELL,2024-03-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
881134,DUKE STREET BULWELL,2024-03-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,8.97
881134,DUKE STREET BULWELL,2024-03-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-7.98
881134,DUKE STREET BULWELL,2024-03-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-20.38
881134,DUKE STREET BULWELL,2024-03-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,88.8
881134,DUKE STREET BULWELL,2024-03-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
881134,DUKE STREET BULWELL,2024-03-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
881134,DUKE STREET BULWELL,2024-03-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
881134,DUKE STREET BULWELL,2024-03-09T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.25
881134,DUKE STREET BULWELL,2024-03-09T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.05
881134,DUKE STREET BULWELL,2024-03-09T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.27
881134,DUKE STREET BULWELL,2024-03-09T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.2
881134,DUKE STREET BULWELL,2024-03-09T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.1
881134,DUKE STREET BULWELL,2024-03-09T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.3
881134,DUKE STREET BULWELL,2024-03-09T18:20:00.000+00:00,feeder,5,N Current (RMS),A,35.1
881134,DUKE STREET BULWELL,2024-03-09T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,82.8
881134,DUKE STREET BULWELL,2024-03-09T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,98.5
881134,DUKE STREET BULWELL,2024-03-09T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,75.0
881134,DUKE STREET BULWELL,2024-03-09T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.24
881134,DUKE STREET BULWELL,2024-03-09T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.14
881134,DUKE STREET BULWELL,2024-03-09T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-8.51
881134,DUKE STREET BULWELL,2024-03-09T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-21.1
881134,DUKE STREET BULWELL,2024-03-09T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-26.28
881134,DUKE STREET BULWELL,2024-03-09T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-33.18
881134,DUKE STREET BULWELL,2024-03-09T18:20:00.000+00:00,feeder,4,N Current (RMS),A,37.8
881134,DUKE STREET BULWELL,2024-03-09T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,89.2
881134,DUKE STREET BULWELL,2024-03-09T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,110.6
881134,DUKE STREET BULWELL,2024-03-09T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,139.4
881134,DUKE STREET BULWELL,2024-03-09T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
881134,DUKE STREET BULWELL,2024-03-09T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
881134,DUKE STREET BULWELL,2024-03-09T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
881134,DUKE STREET BULWELL,2024-03-09T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,-13.22
881134,DUKE STREET BULWELL,2024-03-09T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,-18.54
881134,DUKE STREET BULWELL,2024-03-09T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.45
881134,DUKE STREET BULWELL,2024-03-09T18:20:00.000+00:00,feeder,3,N Current (RMS),A,33.5
881134,DUKE STREET BULWELL,2024-03-09T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.1
881134,DUKE STREET BULWELL,2024-03-09T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.5
881134,DUKE STREET BULWELL,2024-03-09T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
881134,DUKE STREET BULWELL,2024-03-09T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
881134,DUKE STREET BULWELL,2024-03-09T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
881134,DUKE STREET BULWELL,2024-03-09T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
881134,DUKE STREET BULWELL,2024-03-09T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.5
881134,DUKE STREET BULWELL,2024-03-09T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
881134,DUKE STREET BULWELL,2024-03-09T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.31
881134,DUKE STREET BULWELL,2024-03-09T18:20:00.000+00:00,feeder,2,N Current (RMS),A,17.6
881134,DUKE STREET BULWELL,2024-03-09T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.4
881134,DUKE STREET BULWELL,2024-03-09T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
881134,DUKE STREET BULWELL,2024-03-09T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.6
881134,DUKE STREET BULWELL,2024-03-09T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
881134,DUKE STREET BULWELL,2024-03-09T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
881134,DUKE STREET BULWELL,2024-03-09T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.06
881134,DUKE STREET BULWELL,2024-03-09T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.7
881134,DUKE STREET BULWELL,2024-03-09T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.28
881134,DUKE STREET BULWELL,2024-03-09T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,-14.58
881134,DUKE STREET BULWELL,2024-03-09T18:20:00.000+00:00,feeder,1,N Current (RMS),A,22.6
881134,DUKE STREET BULWELL,2024-03-09T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
881134,DUKE STREET BULWELL,2024-03-09T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
881134,DUKE STREET BULWELL,2024-03-09T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
881134,DUKE STREET BULWELL,2024-03-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
881134,DUKE STREET BULWELL,2024-03-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
881134,DUKE STREET BULWELL,2024-03-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
881134,DUKE STREET BULWELL,2024-03-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
881134,DUKE STREET BULWELL,2024-03-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
881134,DUKE STREET BULWELL,2024-03-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
881134,DUKE STREET BULWELL,2024-03-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
881134,DUKE STREET BULWELL,2024-03-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
881134,DUKE STREET BULWELL,2024-03-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
881134,DUKE STREET BULWELL,2024-03-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.09
881134,DUKE STREET BULWELL,2024-03-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.65
881134,DUKE STREET BULWELL,2024-03-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.69
881134,DUKE STREET BULWELL,2024-03-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
881134,DUKE STREET BULWELL,2024-03-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
881134,DUKE STREET BULWELL,2024-03-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
881134,DUKE STREET BULWELL,2024-03-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
881134,DUKE STREET BULWELL,2024-03-09T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.28
881134,DUKE STREET BULWELL,2024-03-09T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.93
881134,DUKE STREET BULWELL,2024-03-09T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.69
881134,DUKE STREET BULWELL,2024-03-09T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.69
881134,DUKE STREET BULWELL,2024-03-09T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.6
881134,DUKE STREET BULWELL,2024-03-09T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.99
881134,DUKE STREET BULWELL,2024-03-09T18:10:00.000+00:00,feeder,5,N Current (RMS),A,34.7
881134,DUKE STREET BULWELL,2024-03-09T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,89.1
881134,DUKE STREET BULWELL,2024-03-09T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,104.3
881134,DUKE STREET BULWELL,2024-03-09T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,82.0
881134,DUKE STREET BULWELL,2024-03-09T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.87
881134,DUKE STREET BULWELL,2024-03-09T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
881134,DUKE STREET BULWELL,2024-03-09T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
881134,DUKE STREET BULWELL,2024-03-09T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-13.99
881134,DUKE STREET BULWELL,2024-03-09T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-16.75
881134,DUKE STREET BULWELL,2024-03-09T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-21.44
881134,DUKE STREET BULWELL,2024-03-09T18:10:00.000+00:00,feeder,4,N Current (RMS),A,21.7
881134,DUKE STREET BULWELL,2024-03-09T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.6
881134,DUKE STREET BULWELL,2024-03-09T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
881134,DUKE STREET BULWELL,2024-03-09T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,89.9
881134,DUKE STREET BULWELL,2024-03-09T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
881134,DUKE STREET BULWELL,2024-03-09T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
881134,DUKE STREET BULWELL,2024-03-09T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
881134,DUKE STREET BULWELL,2024-03-09T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,-14.39
881134,DUKE STREET BULWELL,2024-03-09T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,-17.59
881134,DUKE STREET BULWELL,2024-03-09T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.78
881134,DUKE STREET BULWELL,2024-03-09T18:10:00.000+00:00,feeder,3,N Current (RMS),A,29.2
881134,DUKE STREET BULWELL,2024-03-09T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
881134,DUKE STREET BULWELL,2024-03-09T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.9
881134,DUKE STREET BULWELL,2024-03-09T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
881134,DUKE STREET BULWELL,2024-03-09T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
881134,DUKE STREET BULWELL,2024-03-09T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
881134,DUKE STREET BULWELL,2024-03-09T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
881134,DUKE STREET BULWELL,2024-03-09T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.98
881134,DUKE STREET BULWELL,2024-03-09T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
881134,DUKE STREET BULWELL,2024-03-09T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.92
