Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-09T18:10:00.000+00:00,feeder,2,N Current (RMS),A,23.4
881134,DUKE STREET BULWELL,2024-03-09T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
881134,DUKE STREET BULWELL,2024-03-09T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
881134,DUKE STREET BULWELL,2024-03-09T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
881134,DUKE STREET BULWELL,2024-03-09T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.21
881134,DUKE STREET BULWELL,2024-03-09T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
881134,DUKE STREET BULWELL,2024-03-09T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
881134,DUKE STREET BULWELL,2024-03-09T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.89
881134,DUKE STREET BULWELL,2024-03-09T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.3
881134,DUKE STREET BULWELL,2024-03-09T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-16.46
881134,DUKE STREET BULWELL,2024-03-09T18:10:00.000+00:00,feeder,1,N Current (RMS),A,28.7
881134,DUKE STREET BULWELL,2024-03-09T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
881134,DUKE STREET BULWELL,2024-03-09T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
881134,DUKE STREET BULWELL,2024-03-09T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
881134,DUKE STREET BULWELL,2024-03-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
881134,DUKE STREET BULWELL,2024-03-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
881134,DUKE STREET BULWELL,2024-03-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
881134,DUKE STREET BULWELL,2024-03-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
881134,DUKE STREET BULWELL,2024-03-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
881134,DUKE STREET BULWELL,2024-03-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
881134,DUKE STREET BULWELL,2024-03-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
881134,DUKE STREET BULWELL,2024-03-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
881134,DUKE STREET BULWELL,2024-03-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
881134,DUKE STREET BULWELL,2024-03-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.18
881134,DUKE STREET BULWELL,2024-03-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.49
881134,DUKE STREET BULWELL,2024-03-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.22
881134,DUKE STREET BULWELL,2024-03-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
881134,DUKE STREET BULWELL,2024-03-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
881134,DUKE STREET BULWELL,2024-03-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
881134,DUKE STREET BULWELL,2024-03-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
881134,DUKE STREET BULWELL,2024-03-09T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.66
881134,DUKE STREET BULWELL,2024-03-09T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.8
881134,DUKE STREET BULWELL,2024-03-09T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.57
881134,DUKE STREET BULWELL,2024-03-09T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.61
881134,DUKE STREET BULWELL,2024-03-09T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.42
881134,DUKE STREET BULWELL,2024-03-09T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.7
881134,DUKE STREET BULWELL,2024-03-09T18:00:00.000+00:00,feeder,5,N Current (RMS),A,34.8
881134,DUKE STREET BULWELL,2024-03-09T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,92.8
881134,DUKE STREET BULWELL,2024-03-09T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,104.2
881134,DUKE STREET BULWELL,2024-03-09T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,80.8
881134,DUKE STREET BULWELL,2024-03-09T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.9
881134,DUKE STREET BULWELL,2024-03-09T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
881134,DUKE STREET BULWELL,2024-03-09T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
881134,DUKE STREET BULWELL,2024-03-09T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-14.7
881134,DUKE STREET BULWELL,2024-03-09T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-18.87
881134,DUKE STREET BULWELL,2024-03-09T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-21.23
881134,DUKE STREET BULWELL,2024-03-09T18:00:00.000+00:00,feeder,4,N Current (RMS),A,20.6
881134,DUKE STREET BULWELL,2024-03-09T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.9
881134,DUKE STREET BULWELL,2024-03-09T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.1
881134,DUKE STREET BULWELL,2024-03-09T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,88.1
881134,DUKE STREET BULWELL,2024-03-09T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.06
881134,DUKE STREET BULWELL,2024-03-09T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
881134,DUKE STREET BULWELL,2024-03-09T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
881134,DUKE STREET BULWELL,2024-03-09T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,-10.62
881134,DUKE STREET BULWELL,2024-03-09T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,-17.42
881134,DUKE STREET BULWELL,2024-03-09T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.97
881134,DUKE STREET BULWELL,2024-03-09T18:00:00.000+00:00,feeder,3,N Current (RMS),A,38.5
881134,DUKE STREET BULWELL,2024-03-09T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
881134,DUKE STREET BULWELL,2024-03-09T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
881134,DUKE STREET BULWELL,2024-03-09T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
881134,DUKE STREET BULWELL,2024-03-09T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
881134,DUKE STREET BULWELL,2024-03-09T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
881134,DUKE STREET BULWELL,2024-03-09T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
881134,DUKE STREET BULWELL,2024-03-09T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.13
881134,DUKE STREET BULWELL,2024-03-09T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.7
881134,DUKE STREET BULWELL,2024-03-09T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
881134,DUKE STREET BULWELL,2024-03-09T18:00:00.000+00:00,feeder,2,N Current (RMS),A,18.9
881134,DUKE STREET BULWELL,2024-03-09T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
881134,DUKE STREET BULWELL,2024-03-09T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
881134,DUKE STREET BULWELL,2024-03-09T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
881134,DUKE STREET BULWELL,2024-03-09T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
881134,DUKE STREET BULWELL,2024-03-09T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
881134,DUKE STREET BULWELL,2024-03-09T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
881134,DUKE STREET BULWELL,2024-03-09T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.88
881134,DUKE STREET BULWELL,2024-03-09T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.82
881134,DUKE STREET BULWELL,2024-03-09T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-16.84
881134,DUKE STREET BULWELL,2024-03-09T18:00:00.000+00:00,feeder,1,N Current (RMS),A,18.9
881134,DUKE STREET BULWELL,2024-03-09T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
881134,DUKE STREET BULWELL,2024-03-09T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
881134,DUKE STREET BULWELL,2024-03-09T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.9
881134,DUKE STREET BULWELL,2024-03-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
881134,DUKE STREET BULWELL,2024-03-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
881134,DUKE STREET BULWELL,2024-03-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
881134,DUKE STREET BULWELL,2024-03-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
881134,DUKE STREET BULWELL,2024-03-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
881134,DUKE STREET BULWELL,2024-03-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
881134,DUKE STREET BULWELL,2024-03-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
881134,DUKE STREET BULWELL,2024-03-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
881134,DUKE STREET BULWELL,2024-03-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
881134,DUKE STREET BULWELL,2024-03-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.3
881134,DUKE STREET BULWELL,2024-03-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.66
881134,DUKE STREET BULWELL,2024-03-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.12
881134,DUKE STREET BULWELL,2024-03-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
881134,DUKE STREET BULWELL,2024-03-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
881134,DUKE STREET BULWELL,2024-03-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
881134,DUKE STREET BULWELL,2024-03-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
881134,DUKE STREET BULWELL,2024-03-09T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.82
881134,DUKE STREET BULWELL,2024-03-09T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.22
881134,DUKE STREET BULWELL,2024-03-09T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.38
881134,DUKE STREET BULWELL,2024-03-09T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.32
881134,DUKE STREET BULWELL,2024-03-09T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.65
881134,DUKE STREET BULWELL,2024-03-09T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.47
881134,DUKE STREET BULWELL,2024-03-09T17:50:00.000+00:00,feeder,5,N Current (RMS),A,38.5
881134,DUKE STREET BULWELL,2024-03-09T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,91.6
881134,DUKE STREET BULWELL,2024-03-09T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,104.9
881134,DUKE STREET BULWELL,2024-03-09T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,79.9
881134,DUKE STREET BULWELL,2024-03-09T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
881134,DUKE STREET BULWELL,2024-03-09T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
881134,DUKE STREET BULWELL,2024-03-09T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
881134,DUKE STREET BULWELL,2024-03-09T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-19.19
881134,DUKE STREET BULWELL,2024-03-09T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-27.66
881134,DUKE STREET BULWELL,2024-03-09T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-23.32
881134,DUKE STREET BULWELL,2024-03-09T17:50:00.000+00:00,feeder,4,N Current (RMS),A,21.5
881134,DUKE STREET BULWELL,2024-03-09T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.2
881134,DUKE STREET BULWELL,2024-03-09T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,113.5
881134,DUKE STREET BULWELL,2024-03-09T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,95.6
881134,DUKE STREET BULWELL,2024-03-09T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
881134,DUKE STREET BULWELL,2024-03-09T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
881134,DUKE STREET BULWELL,2024-03-09T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
881134,DUKE STREET BULWELL,2024-03-09T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,-19.11
881134,DUKE STREET BULWELL,2024-03-09T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,-18.18
881134,DUKE STREET BULWELL,2024-03-09T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.32
881134,DUKE STREET BULWELL,2024-03-09T17:50:00.000+00:00,feeder,3,N Current (RMS),A,34.1
881134,DUKE STREET BULWELL,2024-03-09T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.7
881134,DUKE STREET BULWELL,2024-03-09T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.5
881134,DUKE STREET BULWELL,2024-03-09T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.3
881134,DUKE STREET BULWELL,2024-03-09T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
881134,DUKE STREET BULWELL,2024-03-09T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.37
881134,DUKE STREET BULWELL,2024-03-09T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.37
881134,DUKE STREET BULWELL,2024-03-09T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.74
881134,DUKE STREET BULWELL,2024-03-09T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.67
881134,DUKE STREET BULWELL,2024-03-09T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.45
881134,DUKE STREET BULWELL,2024-03-09T17:50:00.000+00:00,feeder,2,N Current (RMS),A,27.6
881134,DUKE STREET BULWELL,2024-03-09T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
881134,DUKE STREET BULWELL,2024-03-09T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
881134,DUKE STREET BULWELL,2024-03-09T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
881134,DUKE STREET BULWELL,2024-03-09T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.71
881134,DUKE STREET BULWELL,2024-03-09T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
881134,DUKE STREET BULWELL,2024-03-09T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
881134,DUKE STREET BULWELL,2024-03-09T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.56
881134,DUKE STREET BULWELL,2024-03-09T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.47
881134,DUKE STREET BULWELL,2024-03-09T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-18.15
881134,DUKE STREET BULWELL,2024-03-09T17:50:00.000+00:00,feeder,1,N Current (RMS),A,34.3
881134,DUKE STREET BULWELL,2024-03-09T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
881134,DUKE STREET BULWELL,2024-03-09T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.4
881134,DUKE STREET BULWELL,2024-03-09T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.4
881134,DUKE STREET BULWELL,2024-03-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
881134,DUKE STREET BULWELL,2024-03-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
881134,DUKE STREET BULWELL,2024-03-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
881134,DUKE STREET BULWELL,2024-03-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
881134,DUKE STREET BULWELL,2024-03-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
881134,DUKE STREET BULWELL,2024-03-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
881134,DUKE STREET BULWELL,2024-03-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
881134,DUKE STREET BULWELL,2024-03-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
881134,DUKE STREET BULWELL,2024-03-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
881134,DUKE STREET BULWELL,2024-03-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.32
881134,DUKE STREET BULWELL,2024-03-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,0.95
881134,DUKE STREET BULWELL,2024-03-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,3.77
881134,DUKE STREET BULWELL,2024-03-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
881134,DUKE STREET BULWELL,2024-03-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
881134,DUKE STREET BULWELL,2024-03-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
881134,DUKE STREET BULWELL,2024-03-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
881134,DUKE STREET BULWELL,2024-03-09T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.41
881134,DUKE STREET BULWELL,2024-03-09T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.66
881134,DUKE STREET BULWELL,2024-03-09T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.49
881134,DUKE STREET BULWELL,2024-03-09T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
881134,DUKE STREET BULWELL,2024-03-09T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.26
881134,DUKE STREET BULWELL,2024-03-09T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.48
881134,DUKE STREET BULWELL,2024-03-09T17:40:00.000+00:00,feeder,5,N Current (RMS),A,39.4
881134,DUKE STREET BULWELL,2024-03-09T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,95.3
881134,DUKE STREET BULWELL,2024-03-09T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,103.6
881134,DUKE STREET BULWELL,2024-03-09T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,84.0
881134,DUKE STREET BULWELL,2024-03-09T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.95
881134,DUKE STREET BULWELL,2024-03-09T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.28
881134,DUKE STREET BULWELL,2024-03-09T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.83
881134,DUKE STREET BULWELL,2024-03-09T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-24.23
881134,DUKE STREET BULWELL,2024-03-09T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-36.61
881134,DUKE STREET BULWELL,2024-03-09T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-32.79
881134,DUKE STREET BULWELL,2024-03-09T17:40:00.000+00:00,feeder,4,N Current (RMS),A,32.8
881134,DUKE STREET BULWELL,2024-03-09T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,102.9
881134,DUKE STREET BULWELL,2024-03-09T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,153.0
881134,DUKE STREET BULWELL,2024-03-09T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,137.7
881134,DUKE STREET BULWELL,2024-03-09T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
881134,DUKE STREET BULWELL,2024-03-09T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
881134,DUKE STREET BULWELL,2024-03-09T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
881134,DUKE STREET BULWELL,2024-03-09T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,-21.05
881134,DUKE STREET BULWELL,2024-03-09T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,-19.74
881134,DUKE STREET BULWELL,2024-03-09T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.49
881134,DUKE STREET BULWELL,2024-03-09T17:40:00.000+00:00,feeder,3,N Current (RMS),A,38.8
881134,DUKE STREET BULWELL,2024-03-09T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,86.0
881134,DUKE STREET BULWELL,2024-03-09T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.6
881134,DUKE STREET BULWELL,2024-03-09T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
881134,DUKE STREET BULWELL,2024-03-09T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
881134,DUKE STREET BULWELL,2024-03-09T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.33
881134,DUKE STREET BULWELL,2024-03-09T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.89
881134,DUKE STREET BULWELL,2024-03-09T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.75
881134,DUKE STREET BULWELL,2024-03-09T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.45
881134,DUKE STREET BULWELL,2024-03-09T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.42
881134,DUKE STREET BULWELL,2024-03-09T17:40:00.000+00:00,feeder,2,N Current (RMS),A,24.2
881134,DUKE STREET BULWELL,2024-03-09T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
881134,DUKE STREET BULWELL,2024-03-09T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
881134,DUKE STREET BULWELL,2024-03-09T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
881134,DUKE STREET BULWELL,2024-03-09T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.21
881134,DUKE STREET BULWELL,2024-03-09T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
881134,DUKE STREET BULWELL,2024-03-09T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
881134,DUKE STREET BULWELL,2024-03-09T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.86
881134,DUKE STREET BULWELL,2024-03-09T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.26
881134,DUKE STREET BULWELL,2024-03-09T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-18.27
881134,DUKE STREET BULWELL,2024-03-09T17:40:00.000+00:00,feeder,1,N Current (RMS),A,40.6
881134,DUKE STREET BULWELL,2024-03-09T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
881134,DUKE STREET BULWELL,2024-03-09T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.1
881134,DUKE STREET BULWELL,2024-03-09T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.3
881134,DUKE STREET BULWELL,2024-03-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
881134,DUKE STREET BULWELL,2024-03-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
881134,DUKE STREET BULWELL,2024-03-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
881134,DUKE STREET BULWELL,2024-03-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
881134,DUKE STREET BULWELL,2024-03-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
881134,DUKE STREET BULWELL,2024-03-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
881134,DUKE STREET BULWELL,2024-03-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
881134,DUKE STREET BULWELL,2024-03-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
881134,DUKE STREET BULWELL,2024-03-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
881134,DUKE STREET BULWELL,2024-03-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.33
881134,DUKE STREET BULWELL,2024-03-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.38
881134,DUKE STREET BULWELL,2024-03-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-5.67
881134,DUKE STREET BULWELL,2024-03-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
881134,DUKE STREET BULWELL,2024-03-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
881134,DUKE STREET BULWELL,2024-03-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
881134,DUKE STREET BULWELL,2024-03-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
881134,DUKE STREET BULWELL,2024-03-09T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.97
881134,DUKE STREET BULWELL,2024-03-09T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.73
881134,DUKE STREET BULWELL,2024-03-09T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.36
881134,DUKE STREET BULWELL,2024-03-09T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.13
881134,DUKE STREET BULWELL,2024-03-09T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.01
881134,DUKE STREET BULWELL,2024-03-09T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.63
881134,DUKE STREET BULWELL,2024-03-09T17:30:00.000+00:00,feeder,5,N Current (RMS),A,36.4
881134,DUKE STREET BULWELL,2024-03-09T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,95.0
881134,DUKE STREET BULWELL,2024-03-09T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,94.5
881134,DUKE STREET BULWELL,2024-03-09T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,92.4
881134,DUKE STREET BULWELL,2024-03-09T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.78
881134,DUKE STREET BULWELL,2024-03-09T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.07
881134,DUKE STREET BULWELL,2024-03-09T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
881134,DUKE STREET BULWELL,2024-03-09T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-15.04
881134,DUKE STREET BULWELL,2024-03-09T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-26.6
881134,DUKE STREET BULWELL,2024-03-09T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-27.5
881134,DUKE STREET BULWELL,2024-03-09T17:30:00.000+00:00,feeder,4,N Current (RMS),A,31.4
881134,DUKE STREET BULWELL,2024-03-09T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.2
881134,DUKE STREET BULWELL,2024-03-09T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,108.7
881134,DUKE STREET BULWELL,2024-03-09T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,112.8
881134,DUKE STREET BULWELL,2024-03-09T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.09
881134,DUKE STREET BULWELL,2024-03-09T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
881134,DUKE STREET BULWELL,2024-03-09T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
881134,DUKE STREET BULWELL,2024-03-09T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,-22.44
881134,DUKE STREET BULWELL,2024-03-09T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,-21.57
881134,DUKE STREET BULWELL,2024-03-09T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.82
881134,DUKE STREET BULWELL,2024-03-09T17:30:00.000+00:00,feeder,3,N Current (RMS),A,47.7
881134,DUKE STREET BULWELL,2024-03-09T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,91.4
881134,DUKE STREET BULWELL,2024-03-09T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,88.7
881134,DUKE STREET BULWELL,2024-03-09T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
881134,DUKE STREET BULWELL,2024-03-09T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
881134,DUKE STREET BULWELL,2024-03-09T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.28
881134,DUKE STREET BULWELL,2024-03-09T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.97
881134,DUKE STREET BULWELL,2024-03-09T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.31
881134,DUKE STREET BULWELL,2024-03-09T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.79
881134,DUKE STREET BULWELL,2024-03-09T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.31
881134,DUKE STREET BULWELL,2024-03-09T17:30:00.000+00:00,feeder,2,N Current (RMS),A,23.5
881134,DUKE STREET BULWELL,2024-03-09T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
881134,DUKE STREET BULWELL,2024-03-09T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
881134,DUKE STREET BULWELL,2024-03-09T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
881134,DUKE STREET BULWELL,2024-03-09T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
881134,DUKE STREET BULWELL,2024-03-09T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
881134,DUKE STREET BULWELL,2024-03-09T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
881134,DUKE STREET BULWELL,2024-03-09T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.71
881134,DUKE STREET BULWELL,2024-03-09T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.83
881134,DUKE STREET BULWELL,2024-03-09T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-18.42
881134,DUKE STREET BULWELL,2024-03-09T17:30:00.000+00:00,feeder,1,N Current (RMS),A,24.6
881134,DUKE STREET BULWELL,2024-03-09T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
881134,DUKE STREET BULWELL,2024-03-09T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.2
881134,DUKE STREET BULWELL,2024-03-09T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.7
881134,DUKE STREET BULWELL,2024-03-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
881134,DUKE STREET BULWELL,2024-03-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
881134,DUKE STREET BULWELL,2024-03-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
881134,DUKE STREET BULWELL,2024-03-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
881134,DUKE STREET BULWELL,2024-03-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
881134,DUKE STREET BULWELL,2024-03-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
881134,DUKE STREET BULWELL,2024-03-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
881134,DUKE STREET BULWELL,2024-03-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
881134,DUKE STREET BULWELL,2024-03-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
881134,DUKE STREET BULWELL,2024-03-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.67
881134,DUKE STREET BULWELL,2024-03-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.53
881134,DUKE STREET BULWELL,2024-03-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,0.84
881134,DUKE STREET BULWELL,2024-03-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
881134,DUKE STREET BULWELL,2024-03-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
881134,DUKE STREET BULWELL,2024-03-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
881134,DUKE STREET BULWELL,2024-03-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
881134,DUKE STREET BULWELL,2024-03-09T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.53
881134,DUKE STREET BULWELL,2024-03-09T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
881134,DUKE STREET BULWELL,2024-03-09T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.94
881134,DUKE STREET BULWELL,2024-03-09T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.1
881134,DUKE STREET BULWELL,2024-03-09T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.42
881134,DUKE STREET BULWELL,2024-03-09T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.68
881134,DUKE STREET BULWELL,2024-03-09T17:20:00.000+00:00,feeder,5,N Current (RMS),A,43.8
881134,DUKE STREET BULWELL,2024-03-09T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,104.2
881134,DUKE STREET BULWELL,2024-03-09T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,100.0
881134,DUKE STREET BULWELL,2024-03-09T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,97.8
881134,DUKE STREET BULWELL,2024-03-09T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.12
881134,DUKE STREET BULWELL,2024-03-09T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.71
881134,DUKE STREET BULWELL,2024-03-09T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-8.5
881134,DUKE STREET BULWELL,2024-03-09T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-27.92
881134,DUKE STREET BULWELL,2024-03-09T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-41.88
881134,DUKE STREET BULWELL,2024-03-09T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-45.61
881134,DUKE STREET BULWELL,2024-03-09T17:20:00.000+00:00,feeder,4,N Current (RMS),A,48.8
881134,DUKE STREET BULWELL,2024-03-09T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,119.9
881134,DUKE STREET BULWELL,2024-03-09T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,175.3
881134,DUKE STREET BULWELL,2024-03-09T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,189.8
881134,DUKE STREET BULWELL,2024-03-09T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.31
881134,DUKE STREET BULWELL,2024-03-09T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.11
881134,DUKE STREET BULWELL,2024-03-09T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
881134,DUKE STREET BULWELL,2024-03-09T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,-24.37
881134,DUKE STREET BULWELL,2024-03-09T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,-28.77
881134,DUKE STREET BULWELL,2024-03-09T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.85
881134,DUKE STREET BULWELL,2024-03-09T17:20:00.000+00:00,feeder,3,N Current (RMS),A,73.4
881134,DUKE STREET BULWELL,2024-03-09T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,99.2
881134,DUKE STREET BULWELL,2024-03-09T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,118.2
881134,DUKE STREET BULWELL,2024-03-09T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
881134,DUKE STREET BULWELL,2024-03-09T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
881134,DUKE STREET BULWELL,2024-03-09T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.06
881134,DUKE STREET BULWELL,2024-03-09T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
881134,DUKE STREET BULWELL,2024-03-09T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.41
881134,DUKE STREET BULWELL,2024-03-09T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.31
881134,DUKE STREET BULWELL,2024-03-09T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.25
881134,DUKE STREET BULWELL,2024-03-09T17:20:00.000+00:00,feeder,2,N Current (RMS),A,36.2
881134,DUKE STREET BULWELL,2024-03-09T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
881134,DUKE STREET BULWELL,2024-03-09T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
881134,DUKE STREET BULWELL,2024-03-09T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.8
881134,DUKE STREET BULWELL,2024-03-09T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.82
881134,DUKE STREET BULWELL,2024-03-09T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
881134,DUKE STREET BULWELL,2024-03-09T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
881134,DUKE STREET BULWELL,2024-03-09T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.96
881134,DUKE STREET BULWELL,2024-03-09T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.01
881134,DUKE STREET BULWELL,2024-03-09T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-17.44
881134,DUKE STREET BULWELL,2024-03-09T17:20:00.000+00:00,feeder,1,N Current (RMS),A,31.9
881134,DUKE STREET BULWELL,2024-03-09T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
881134,DUKE STREET BULWELL,2024-03-09T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
881134,DUKE STREET BULWELL,2024-03-09T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.1
881134,DUKE STREET BULWELL,2024-03-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
881134,DUKE STREET BULWELL,2024-03-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
881134,DUKE STREET BULWELL,2024-03-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
881134,DUKE STREET BULWELL,2024-03-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
881134,DUKE STREET BULWELL,2024-03-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
881134,DUKE STREET BULWELL,2024-03-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
881134,DUKE STREET BULWELL,2024-03-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
881134,DUKE STREET BULWELL,2024-03-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
881134,DUKE STREET BULWELL,2024-03-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
881134,DUKE STREET BULWELL,2024-03-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,3.18
881134,DUKE STREET BULWELL,2024-03-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-19.91
881134,DUKE STREET BULWELL,2024-03-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-11.27
881134,DUKE STREET BULWELL,2024-03-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
881134,DUKE STREET BULWELL,2024-03-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
881134,DUKE STREET BULWELL,2024-03-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
881134,DUKE STREET BULWELL,2024-03-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
881134,DUKE STREET BULWELL,2024-03-09T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.46
881134,DUKE STREET BULWELL,2024-03-09T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.17
881134,DUKE STREET BULWELL,2024-03-09T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.58
881134,DUKE STREET BULWELL,2024-03-09T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,30.0
881134,DUKE STREET BULWELL,2024-03-09T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.6
881134,DUKE STREET BULWELL,2024-03-09T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.84
881134,DUKE STREET BULWELL,2024-03-09T17:10:00.000+00:00,feeder,5,N Current (RMS),A,46.6
881134,DUKE STREET BULWELL,2024-03-09T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,124.8
881134,DUKE STREET BULWELL,2024-03-09T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,85.0
881134,DUKE STREET BULWELL,2024-03-09T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,99.2
881134,DUKE STREET BULWELL,2024-03-09T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.61
881134,DUKE STREET BULWELL,2024-03-09T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.97
881134,DUKE STREET BULWELL,2024-03-09T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.29
881134,DUKE STREET BULWELL,2024-03-09T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-22.16
881134,DUKE STREET BULWELL,2024-03-09T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-36.14
881134,DUKE STREET BULWELL,2024-03-09T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-39.13
881134,DUKE STREET BULWELL,2024-03-09T17:10:00.000+00:00,feeder,4,N Current (RMS),A,47.2
881134,DUKE STREET BULWELL,2024-03-09T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,95.0
881134,DUKE STREET BULWELL,2024-03-09T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,150.5
881134,DUKE STREET BULWELL,2024-03-09T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,162.8
881134,DUKE STREET BULWELL,2024-03-09T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
881134,DUKE STREET BULWELL,2024-03-09T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.97
881134,DUKE STREET BULWELL,2024-03-09T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
881134,DUKE STREET BULWELL,2024-03-09T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,-33.34
881134,DUKE STREET BULWELL,2024-03-09T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,-32.28
881134,DUKE STREET BULWELL,2024-03-09T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.44
881134,DUKE STREET BULWELL,2024-03-09T17:10:00.000+00:00,feeder,3,N Current (RMS),A,87.1
881134,DUKE STREET BULWELL,2024-03-09T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,136.7
881134,DUKE STREET BULWELL,2024-03-09T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,132.9
881134,DUKE STREET BULWELL,2024-03-09T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
881134,DUKE STREET BULWELL,2024-03-09T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
881134,DUKE STREET BULWELL,2024-03-09T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.13
881134,DUKE STREET BULWELL,2024-03-09T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.34
881134,DUKE STREET BULWELL,2024-03-09T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.39
881134,DUKE STREET BULWELL,2024-03-09T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.16
881134,DUKE STREET BULWELL,2024-03-09T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.9
881134,DUKE STREET BULWELL,2024-03-09T17:10:00.000+00:00,feeder,2,N Current (RMS),A,52.3
881134,DUKE STREET BULWELL,2024-03-09T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,103.1
881134,DUKE STREET BULWELL,2024-03-09T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
881134,DUKE STREET BULWELL,2024-03-09T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.7
881134,DUKE STREET BULWELL,2024-03-09T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.74
881134,DUKE STREET BULWELL,2024-03-09T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
881134,DUKE STREET BULWELL,2024-03-09T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
881134,DUKE STREET BULWELL,2024-03-09T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.59
881134,DUKE STREET BULWELL,2024-03-09T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.26
881134,DUKE STREET BULWELL,2024-03-09T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-17.62
881134,DUKE STREET BULWELL,2024-03-09T17:10:00.000+00:00,feeder,1,N Current (RMS),A,30.4
881134,DUKE STREET BULWELL,2024-03-09T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
881134,DUKE STREET BULWELL,2024-03-09T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
881134,DUKE STREET BULWELL,2024-03-09T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.8
881134,DUKE STREET BULWELL,2024-03-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
881134,DUKE STREET BULWELL,2024-03-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
881134,DUKE STREET BULWELL,2024-03-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
881134,DUKE STREET BULWELL,2024-03-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
881134,DUKE STREET BULWELL,2024-03-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
881134,DUKE STREET BULWELL,2024-03-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
881134,DUKE STREET BULWELL,2024-03-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
881134,DUKE STREET BULWELL,2024-03-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
881134,DUKE STREET BULWELL,2024-03-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
881134,DUKE STREET BULWELL,2024-03-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.48
881134,DUKE STREET BULWELL,2024-03-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.4
881134,DUKE STREET BULWELL,2024-03-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.57
881134,DUKE STREET BULWELL,2024-03-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
881134,DUKE STREET BULWELL,2024-03-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
881134,DUKE STREET BULWELL,2024-03-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
881134,DUKE STREET BULWELL,2024-03-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
881134,DUKE STREET BULWELL,2024-03-09T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.55
881134,DUKE STREET BULWELL,2024-03-09T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.34
881134,DUKE STREET BULWELL,2024-03-09T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.24
881134,DUKE STREET BULWELL,2024-03-09T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,29.39
881134,DUKE STREET BULWELL,2024-03-09T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.25
881134,DUKE STREET BULWELL,2024-03-09T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.65
881134,DUKE STREET BULWELL,2024-03-09T17:00:00.000+00:00,feeder,5,N Current (RMS),A,39.1
881134,DUKE STREET BULWELL,2024-03-09T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,122.3
881134,DUKE STREET BULWELL,2024-03-09T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,108.3
881134,DUKE STREET BULWELL,2024-03-09T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,107.5
881134,DUKE STREET BULWELL,2024-03-09T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
881134,DUKE STREET BULWELL,2024-03-09T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.29
881134,DUKE STREET BULWELL,2024-03-09T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
881134,DUKE STREET BULWELL,2024-03-09T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-19.27
881134,DUKE STREET BULWELL,2024-03-09T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-31.22
881134,DUKE STREET BULWELL,2024-03-09T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-34.97
881134,DUKE STREET BULWELL,2024-03-09T17:00:00.000+00:00,feeder,4,N Current (RMS),A,34.5
881134,DUKE STREET BULWELL,2024-03-09T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,82.3
881134,DUKE STREET BULWELL,2024-03-09T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,131.3
881134,DUKE STREET BULWELL,2024-03-09T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,145.0
881134,DUKE STREET BULWELL,2024-03-09T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.74
881134,DUKE STREET BULWELL,2024-03-09T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.87
881134,DUKE STREET BULWELL,2024-03-09T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
881134,DUKE STREET BULWELL,2024-03-09T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,-37.99
881134,DUKE STREET BULWELL,2024-03-09T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,-26.5
881134,DUKE STREET BULWELL,2024-03-09T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.88
881134,DUKE STREET BULWELL,2024-03-09T17:00:00.000+00:00,feeder,3,N Current (RMS),A,85.7
881134,DUKE STREET BULWELL,2024-03-09T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,154.9
881134,DUKE STREET BULWELL,2024-03-09T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,109.5
881134,DUKE STREET BULWELL,2024-03-09T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
881134,DUKE STREET BULWELL,2024-03-09T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
881134,DUKE STREET BULWELL,2024-03-09T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.06
881134,DUKE STREET BULWELL,2024-03-09T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.37
881134,DUKE STREET BULWELL,2024-03-09T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.63
881134,DUKE STREET BULWELL,2024-03-09T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.49
881134,DUKE STREET BULWELL,2024-03-09T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.14
881134,DUKE STREET BULWELL,2024-03-09T17:00:00.000+00:00,feeder,2,N Current (RMS),A,47.1
881134,DUKE STREET BULWELL,2024-03-09T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.2
881134,DUKE STREET BULWELL,2024-03-09T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
881134,DUKE STREET BULWELL,2024-03-09T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.1
881134,DUKE STREET BULWELL,2024-03-09T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
881134,DUKE STREET BULWELL,2024-03-09T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
881134,DUKE STREET BULWELL,2024-03-09T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.99
881134,DUKE STREET BULWELL,2024-03-09T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.99
881134,DUKE STREET BULWELL,2024-03-09T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.05
881134,DUKE STREET BULWELL,2024-03-09T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,-17.14
881134,DUKE STREET BULWELL,2024-03-09T17:00:00.000+00:00,feeder,1,N Current (RMS),A,21.1
881134,DUKE STREET BULWELL,2024-03-09T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
881134,DUKE STREET BULWELL,2024-03-09T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
881134,DUKE STREET BULWELL,2024-03-09T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.3
881134,DUKE STREET BULWELL,2024-03-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
881134,DUKE STREET BULWELL,2024-03-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
881134,DUKE STREET BULWELL,2024-03-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881134,DUKE STREET BULWELL,2024-03-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
881134,DUKE STREET BULWELL,2024-03-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
881134,DUKE STREET BULWELL,2024-03-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
881134,DUKE STREET BULWELL,2024-03-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
881134,DUKE STREET BULWELL,2024-03-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
881134,DUKE STREET BULWELL,2024-03-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.97
881134,DUKE STREET BULWELL,2024-03-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,1.75
881134,DUKE STREET BULWELL,2024-03-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.92
881134,DUKE STREET BULWELL,2024-03-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,5.57
881134,DUKE STREET BULWELL,2024-03-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
881134,DUKE STREET BULWELL,2024-03-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
881134,DUKE STREET BULWELL,2024-03-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
881134,DUKE STREET BULWELL,2024-03-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
881134,DUKE STREET BULWELL,2024-03-09T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.85
881134,DUKE STREET BULWELL,2024-03-09T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.53
881134,DUKE STREET BULWELL,2024-03-09T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.04
881134,DUKE STREET BULWELL,2024-03-09T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.01
881134,DUKE STREET BULWELL,2024-03-09T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.43
881134,DUKE STREET BULWELL,2024-03-09T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.2
881134,DUKE STREET BULWELL,2024-03-09T16:50:00.000+00:00,feeder,5,N Current (RMS),A,49.4
881134,DUKE STREET BULWELL,2024-03-09T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,107.6
881134,DUKE STREET BULWELL,2024-03-09T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,100.4
881134,DUKE STREET BULWELL,2024-03-09T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,120.7
881134,DUKE STREET BULWELL,2024-03-09T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.9
881134,DUKE STREET BULWELL,2024-03-09T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.88
881134,DUKE STREET BULWELL,2024-03-09T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
881134,DUKE STREET BULWELL,2024-03-09T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-16.01
881134,DUKE STREET BULWELL,2024-03-09T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-24.73
881134,DUKE STREET BULWELL,2024-03-09T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-34.37
881134,DUKE STREET BULWELL,2024-03-09T16:50:00.000+00:00,feeder,4,N Current (RMS),A,36.6
881134,DUKE STREET BULWELL,2024-03-09T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.6
881134,DUKE STREET BULWELL,2024-03-09T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,101.0
881134,DUKE STREET BULWELL,2024-03-09T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,139.9
881134,DUKE STREET BULWELL,2024-03-09T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.9
881134,DUKE STREET BULWELL,2024-03-09T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
881134,DUKE STREET BULWELL,2024-03-09T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
881134,DUKE STREET BULWELL,2024-03-09T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,-45.75
881134,DUKE STREET BULWELL,2024-03-09T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,-24.47
881134,DUKE STREET BULWELL,2024-03-09T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.29
881134,DUKE STREET BULWELL,2024-03-09T16:50:00.000+00:00,feeder,3,N Current (RMS),A,98.7
881134,DUKE STREET BULWELL,2024-03-09T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,186.0
881134,DUKE STREET BULWELL,2024-03-09T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,100.6
881134,DUKE STREET BULWELL,2024-03-09T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
881134,DUKE STREET BULWELL,2024-03-09T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
881134,DUKE STREET BULWELL,2024-03-09T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.1
881134,DUKE STREET BULWELL,2024-03-09T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.5
881134,DUKE STREET BULWELL,2024-03-09T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.44
