Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-09T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.98
881134,DUKE STREET BULWELL,2024-03-09T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.56
881134,DUKE STREET BULWELL,2024-03-09T16:50:00.000+00:00,feeder,2,N Current (RMS),A,50.0
881134,DUKE STREET BULWELL,2024-03-09T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.2
881134,DUKE STREET BULWELL,2024-03-09T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
881134,DUKE STREET BULWELL,2024-03-09T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,100.7
881134,DUKE STREET BULWELL,2024-03-09T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
881134,DUKE STREET BULWELL,2024-03-09T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.83
881134,DUKE STREET BULWELL,2024-03-09T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
881134,DUKE STREET BULWELL,2024-03-09T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.73
881134,DUKE STREET BULWELL,2024-03-09T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.81
881134,DUKE STREET BULWELL,2024-03-09T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-16.66
881134,DUKE STREET BULWELL,2024-03-09T16:50:00.000+00:00,feeder,1,N Current (RMS),A,20.2
881134,DUKE STREET BULWELL,2024-03-09T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
881134,DUKE STREET BULWELL,2024-03-09T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
881134,DUKE STREET BULWELL,2024-03-09T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
881134,DUKE STREET BULWELL,2024-03-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
881134,DUKE STREET BULWELL,2024-03-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
881134,DUKE STREET BULWELL,2024-03-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
881134,DUKE STREET BULWELL,2024-03-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
881134,DUKE STREET BULWELL,2024-03-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
881134,DUKE STREET BULWELL,2024-03-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
881134,DUKE STREET BULWELL,2024-03-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
881134,DUKE STREET BULWELL,2024-03-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.33
881134,DUKE STREET BULWELL,2024-03-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.34
881134,DUKE STREET BULWELL,2024-03-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.58
881134,DUKE STREET BULWELL,2024-03-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,5.02
881134,DUKE STREET BULWELL,2024-03-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.02
881134,DUKE STREET BULWELL,2024-03-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,101.0
881134,DUKE STREET BULWELL,2024-03-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
881134,DUKE STREET BULWELL,2024-03-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
881134,DUKE STREET BULWELL,2024-03-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
881134,DUKE STREET BULWELL,2024-03-09T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.41
881134,DUKE STREET BULWELL,2024-03-09T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.35
881134,DUKE STREET BULWELL,2024-03-09T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.64
881134,DUKE STREET BULWELL,2024-03-09T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,32.1
881134,DUKE STREET BULWELL,2024-03-09T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.88
881134,DUKE STREET BULWELL,2024-03-09T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.77
881134,DUKE STREET BULWELL,2024-03-09T16:40:00.000+00:00,feeder,5,N Current (RMS),A,50.9
881134,DUKE STREET BULWELL,2024-03-09T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,132.9
881134,DUKE STREET BULWELL,2024-03-09T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,98.1
881134,DUKE STREET BULWELL,2024-03-09T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,127.4
881134,DUKE STREET BULWELL,2024-03-09T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.21
881134,DUKE STREET BULWELL,2024-03-09T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.75
881134,DUKE STREET BULWELL,2024-03-09T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.88
881134,DUKE STREET BULWELL,2024-03-09T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-23.86
881134,DUKE STREET BULWELL,2024-03-09T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-35.17
881134,DUKE STREET BULWELL,2024-03-09T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-42.51
881134,DUKE STREET BULWELL,2024-03-09T16:40:00.000+00:00,feeder,4,N Current (RMS),A,44.0
881134,DUKE STREET BULWELL,2024-03-09T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,102.1
881134,DUKE STREET BULWELL,2024-03-09T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,145.0
881134,DUKE STREET BULWELL,2024-03-09T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,173.9
881134,DUKE STREET BULWELL,2024-03-09T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.79
881134,DUKE STREET BULWELL,2024-03-09T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.83
881134,DUKE STREET BULWELL,2024-03-09T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.09
881134,DUKE STREET BULWELL,2024-03-09T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,-52.03
881134,DUKE STREET BULWELL,2024-03-09T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,-31.43
881134,DUKE STREET BULWELL,2024-03-09T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.29
881134,DUKE STREET BULWELL,2024-03-09T16:40:00.000+00:00,feeder,3,N Current (RMS),A,97.0
881134,DUKE STREET BULWELL,2024-03-09T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,211.8
881134,DUKE STREET BULWELL,2024-03-09T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,128.5
881134,DUKE STREET BULWELL,2024-03-09T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.0
881134,DUKE STREET BULWELL,2024-03-09T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
881134,DUKE STREET BULWELL,2024-03-09T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.17
881134,DUKE STREET BULWELL,2024-03-09T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.05
881134,DUKE STREET BULWELL,2024-03-09T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.49
881134,DUKE STREET BULWELL,2024-03-09T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.19
881134,DUKE STREET BULWELL,2024-03-09T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.93
881134,DUKE STREET BULWELL,2024-03-09T16:40:00.000+00:00,feeder,2,N Current (RMS),A,37.4
881134,DUKE STREET BULWELL,2024-03-09T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.3
881134,DUKE STREET BULWELL,2024-03-09T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
881134,DUKE STREET BULWELL,2024-03-09T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
881134,DUKE STREET BULWELL,2024-03-09T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.91
881134,DUKE STREET BULWELL,2024-03-09T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
881134,DUKE STREET BULWELL,2024-03-09T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
881134,DUKE STREET BULWELL,2024-03-09T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.86
881134,DUKE STREET BULWELL,2024-03-09T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.85
881134,DUKE STREET BULWELL,2024-03-09T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-17.77
881134,DUKE STREET BULWELL,2024-03-09T16:40:00.000+00:00,feeder,1,N Current (RMS),A,31.4
881134,DUKE STREET BULWELL,2024-03-09T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.6
881134,DUKE STREET BULWELL,2024-03-09T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.7
881134,DUKE STREET BULWELL,2024-03-09T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.6
881134,DUKE STREET BULWELL,2024-03-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
881134,DUKE STREET BULWELL,2024-03-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
881134,DUKE STREET BULWELL,2024-03-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
881134,DUKE STREET BULWELL,2024-03-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
881134,DUKE STREET BULWELL,2024-03-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
881134,DUKE STREET BULWELL,2024-03-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
881134,DUKE STREET BULWELL,2024-03-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
881134,DUKE STREET BULWELL,2024-03-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
881134,DUKE STREET BULWELL,2024-03-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
881134,DUKE STREET BULWELL,2024-03-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.43
881134,DUKE STREET BULWELL,2024-03-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.67
881134,DUKE STREET BULWELL,2024-03-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,5.71
881134,DUKE STREET BULWELL,2024-03-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,113.8
881134,DUKE STREET BULWELL,2024-03-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
881134,DUKE STREET BULWELL,2024-03-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
881134,DUKE STREET BULWELL,2024-03-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
881134,DUKE STREET BULWELL,2024-03-09T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.79
881134,DUKE STREET BULWELL,2024-03-09T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.59
881134,DUKE STREET BULWELL,2024-03-09T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.04
881134,DUKE STREET BULWELL,2024-03-09T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,26.03
881134,DUKE STREET BULWELL,2024-03-09T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.64
881134,DUKE STREET BULWELL,2024-03-09T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.96
881134,DUKE STREET BULWELL,2024-03-09T16:30:00.000+00:00,feeder,5,N Current (RMS),A,58.6
881134,DUKE STREET BULWELL,2024-03-09T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,107.8
881134,DUKE STREET BULWELL,2024-03-09T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,109.2
881134,DUKE STREET BULWELL,2024-03-09T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,131.6
881134,DUKE STREET BULWELL,2024-03-09T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.07
881134,DUKE STREET BULWELL,2024-03-09T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.31
881134,DUKE STREET BULWELL,2024-03-09T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.75
881134,DUKE STREET BULWELL,2024-03-09T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-27.43
881134,DUKE STREET BULWELL,2024-03-09T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-38.4
881134,DUKE STREET BULWELL,2024-03-09T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-51.43
881134,DUKE STREET BULWELL,2024-03-09T16:30:00.000+00:00,feeder,4,N Current (RMS),A,54.9
881134,DUKE STREET BULWELL,2024-03-09T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,116.1
881134,DUKE STREET BULWELL,2024-03-09T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,158.6
881134,DUKE STREET BULWELL,2024-03-09T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,210.9
881134,DUKE STREET BULWELL,2024-03-09T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.05
881134,DUKE STREET BULWELL,2024-03-09T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
881134,DUKE STREET BULWELL,2024-03-09T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.26
881134,DUKE STREET BULWELL,2024-03-09T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,-56.48
881134,DUKE STREET BULWELL,2024-03-09T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,-31.47
881134,DUKE STREET BULWELL,2024-03-09T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.59
881134,DUKE STREET BULWELL,2024-03-09T16:30:00.000+00:00,feeder,3,N Current (RMS),A,104.2
881134,DUKE STREET BULWELL,2024-03-09T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,228.8
881134,DUKE STREET BULWELL,2024-03-09T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,127.8
881134,DUKE STREET BULWELL,2024-03-09T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,88.3
881134,DUKE STREET BULWELL,2024-03-09T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
881134,DUKE STREET BULWELL,2024-03-09T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.57
881134,DUKE STREET BULWELL,2024-03-09T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
881134,DUKE STREET BULWELL,2024-03-09T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.51
881134,DUKE STREET BULWELL,2024-03-09T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.7
881134,DUKE STREET BULWELL,2024-03-09T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.38
881134,DUKE STREET BULWELL,2024-03-09T16:30:00.000+00:00,feeder,2,N Current (RMS),A,42.6
881134,DUKE STREET BULWELL,2024-03-09T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
881134,DUKE STREET BULWELL,2024-03-09T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
881134,DUKE STREET BULWELL,2024-03-09T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
881134,DUKE STREET BULWELL,2024-03-09T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.16
881134,DUKE STREET BULWELL,2024-03-09T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
881134,DUKE STREET BULWELL,2024-03-09T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
881134,DUKE STREET BULWELL,2024-03-09T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.82
881134,DUKE STREET BULWELL,2024-03-09T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.14
881134,DUKE STREET BULWELL,2024-03-09T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-19.07
881134,DUKE STREET BULWELL,2024-03-09T16:30:00.000+00:00,feeder,1,N Current (RMS),A,30.5
881134,DUKE STREET BULWELL,2024-03-09T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.4
881134,DUKE STREET BULWELL,2024-03-09T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.1
881134,DUKE STREET BULWELL,2024-03-09T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.7
881134,DUKE STREET BULWELL,2024-03-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
881134,DUKE STREET BULWELL,2024-03-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
881134,DUKE STREET BULWELL,2024-03-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
881134,DUKE STREET BULWELL,2024-03-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
881134,DUKE STREET BULWELL,2024-03-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
881134,DUKE STREET BULWELL,2024-03-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
881134,DUKE STREET BULWELL,2024-03-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
881134,DUKE STREET BULWELL,2024-03-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
881134,DUKE STREET BULWELL,2024-03-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
881134,DUKE STREET BULWELL,2024-03-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-30.54
881134,DUKE STREET BULWELL,2024-03-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.39
881134,DUKE STREET BULWELL,2024-03-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.58
881134,DUKE STREET BULWELL,2024-03-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,120.1
881134,DUKE STREET BULWELL,2024-03-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
881134,DUKE STREET BULWELL,2024-03-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
881134,DUKE STREET BULWELL,2024-03-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
881134,DUKE STREET BULWELL,2024-03-09T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.92
881134,DUKE STREET BULWELL,2024-03-09T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.15
881134,DUKE STREET BULWELL,2024-03-09T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.09
881134,DUKE STREET BULWELL,2024-03-09T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.45
881134,DUKE STREET BULWELL,2024-03-09T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,27.49
881134,DUKE STREET BULWELL,2024-03-09T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.35
881134,DUKE STREET BULWELL,2024-03-09T16:20:00.000+00:00,feeder,5,N Current (RMS),A,44.9
881134,DUKE STREET BULWELL,2024-03-09T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,114.0
881134,DUKE STREET BULWELL,2024-03-09T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,113.0
881134,DUKE STREET BULWELL,2024-03-09T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,117.0
881134,DUKE STREET BULWELL,2024-03-09T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
881134,DUKE STREET BULWELL,2024-03-09T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.2
881134,DUKE STREET BULWELL,2024-03-09T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.63
881134,DUKE STREET BULWELL,2024-03-09T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-25.51
881134,DUKE STREET BULWELL,2024-03-09T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-35.62
881134,DUKE STREET BULWELL,2024-03-09T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-48.8
881134,DUKE STREET BULWELL,2024-03-09T16:20:00.000+00:00,feeder,4,N Current (RMS),A,49.1
881134,DUKE STREET BULWELL,2024-03-09T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,107.6
881134,DUKE STREET BULWELL,2024-03-09T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,147.6
881134,DUKE STREET BULWELL,2024-03-09T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,200.9
881134,DUKE STREET BULWELL,2024-03-09T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
881134,DUKE STREET BULWELL,2024-03-09T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
881134,DUKE STREET BULWELL,2024-03-09T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.65
881134,DUKE STREET BULWELL,2024-03-09T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,-55.97
881134,DUKE STREET BULWELL,2024-03-09T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,-30.32
881134,DUKE STREET BULWELL,2024-03-09T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.67
881134,DUKE STREET BULWELL,2024-03-09T16:20:00.000+00:00,feeder,3,N Current (RMS),A,98.4
881134,DUKE STREET BULWELL,2024-03-09T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,227.0
881134,DUKE STREET BULWELL,2024-03-09T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,123.4
881134,DUKE STREET BULWELL,2024-03-09T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,105.3
881134,DUKE STREET BULWELL,2024-03-09T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.76
881134,DUKE STREET BULWELL,2024-03-09T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.63
881134,DUKE STREET BULWELL,2024-03-09T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
881134,DUKE STREET BULWELL,2024-03-09T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.26
881134,DUKE STREET BULWELL,2024-03-09T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.89
881134,DUKE STREET BULWELL,2024-03-09T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.51
881134,DUKE STREET BULWELL,2024-03-09T16:20:00.000+00:00,feeder,2,N Current (RMS),A,46.0
881134,DUKE STREET BULWELL,2024-03-09T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
881134,DUKE STREET BULWELL,2024-03-09T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
881134,DUKE STREET BULWELL,2024-03-09T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
881134,DUKE STREET BULWELL,2024-03-09T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
881134,DUKE STREET BULWELL,2024-03-09T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.71
881134,DUKE STREET BULWELL,2024-03-09T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.2
881134,DUKE STREET BULWELL,2024-03-09T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.03
881134,DUKE STREET BULWELL,2024-03-09T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.02
881134,DUKE STREET BULWELL,2024-03-09T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-16.02
881134,DUKE STREET BULWELL,2024-03-09T16:20:00.000+00:00,feeder,1,N Current (RMS),A,29.9
881134,DUKE STREET BULWELL,2024-03-09T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
881134,DUKE STREET BULWELL,2024-03-09T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,70.2
881134,DUKE STREET BULWELL,2024-03-09T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
881134,DUKE STREET BULWELL,2024-03-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
881134,DUKE STREET BULWELL,2024-03-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
881134,DUKE STREET BULWELL,2024-03-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
881134,DUKE STREET BULWELL,2024-03-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
881134,DUKE STREET BULWELL,2024-03-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
881134,DUKE STREET BULWELL,2024-03-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
881134,DUKE STREET BULWELL,2024-03-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
881134,DUKE STREET BULWELL,2024-03-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
881134,DUKE STREET BULWELL,2024-03-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
881134,DUKE STREET BULWELL,2024-03-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.75
881134,DUKE STREET BULWELL,2024-03-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-7.54
881134,DUKE STREET BULWELL,2024-03-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,2.71
881134,DUKE STREET BULWELL,2024-03-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,136.9
881134,DUKE STREET BULWELL,2024-03-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
881134,DUKE STREET BULWELL,2024-03-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
881134,DUKE STREET BULWELL,2024-03-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
881134,DUKE STREET BULWELL,2024-03-09T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.92
881134,DUKE STREET BULWELL,2024-03-09T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.9
881134,DUKE STREET BULWELL,2024-03-09T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.91
881134,DUKE STREET BULWELL,2024-03-09T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,28.06
881134,DUKE STREET BULWELL,2024-03-09T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.76
881134,DUKE STREET BULWELL,2024-03-09T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,29.12
881134,DUKE STREET BULWELL,2024-03-09T16:10:00.000+00:00,feeder,5,N Current (RMS),A,45.7
881134,DUKE STREET BULWELL,2024-03-09T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,116.5
881134,DUKE STREET BULWELL,2024-03-09T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,106.7
881134,DUKE STREET BULWELL,2024-03-09T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,121.0
881134,DUKE STREET BULWELL,2024-03-09T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
881134,DUKE STREET BULWELL,2024-03-09T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
881134,DUKE STREET BULWELL,2024-03-09T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.71
881134,DUKE STREET BULWELL,2024-03-09T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-25.02
881134,DUKE STREET BULWELL,2024-03-09T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-31.56
881134,DUKE STREET BULWELL,2024-03-09T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-42.59
881134,DUKE STREET BULWELL,2024-03-09T16:10:00.000+00:00,feeder,4,N Current (RMS),A,45.7
881134,DUKE STREET BULWELL,2024-03-09T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,105.4
881134,DUKE STREET BULWELL,2024-03-09T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,130.1
881134,DUKE STREET BULWELL,2024-03-09T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,176.4
881134,DUKE STREET BULWELL,2024-03-09T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.1
881134,DUKE STREET BULWELL,2024-03-09T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
881134,DUKE STREET BULWELL,2024-03-09T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.54
881134,DUKE STREET BULWELL,2024-03-09T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,-59.58
881134,DUKE STREET BULWELL,2024-03-09T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,-32.09
881134,DUKE STREET BULWELL,2024-03-09T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.06
881134,DUKE STREET BULWELL,2024-03-09T16:10:00.000+00:00,feeder,3,N Current (RMS),A,125.9
881134,DUKE STREET BULWELL,2024-03-09T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,243.6
881134,DUKE STREET BULWELL,2024-03-09T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,131.5
881134,DUKE STREET BULWELL,2024-03-09T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.6
881134,DUKE STREET BULWELL,2024-03-09T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
881134,DUKE STREET BULWELL,2024-03-09T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.77
881134,DUKE STREET BULWELL,2024-03-09T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
881134,DUKE STREET BULWELL,2024-03-09T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.5
881134,DUKE STREET BULWELL,2024-03-09T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.12
881134,DUKE STREET BULWELL,2024-03-09T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.14
881134,DUKE STREET BULWELL,2024-03-09T16:10:00.000+00:00,feeder,2,N Current (RMS),A,37.3
881134,DUKE STREET BULWELL,2024-03-09T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
881134,DUKE STREET BULWELL,2024-03-09T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
881134,DUKE STREET BULWELL,2024-03-09T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
881134,DUKE STREET BULWELL,2024-03-09T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
881134,DUKE STREET BULWELL,2024-03-09T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.62
881134,DUKE STREET BULWELL,2024-03-09T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.84
881134,DUKE STREET BULWELL,2024-03-09T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.12
881134,DUKE STREET BULWELL,2024-03-09T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.6
881134,DUKE STREET BULWELL,2024-03-09T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-14.31
881134,DUKE STREET BULWELL,2024-03-09T16:10:00.000+00:00,feeder,1,N Current (RMS),A,28.8
881134,DUKE STREET BULWELL,2024-03-09T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
881134,DUKE STREET BULWELL,2024-03-09T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.1
881134,DUKE STREET BULWELL,2024-03-09T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
881134,DUKE STREET BULWELL,2024-03-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
881134,DUKE STREET BULWELL,2024-03-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
881134,DUKE STREET BULWELL,2024-03-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
881134,DUKE STREET BULWELL,2024-03-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
881134,DUKE STREET BULWELL,2024-03-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
881134,DUKE STREET BULWELL,2024-03-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
881134,DUKE STREET BULWELL,2024-03-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
881134,DUKE STREET BULWELL,2024-03-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
881134,DUKE STREET BULWELL,2024-03-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.17
881134,DUKE STREET BULWELL,2024-03-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-30.93
881134,DUKE STREET BULWELL,2024-03-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.17
881134,DUKE STREET BULWELL,2024-03-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.42
881134,DUKE STREET BULWELL,2024-03-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,139.0
881134,DUKE STREET BULWELL,2024-03-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
881134,DUKE STREET BULWELL,2024-03-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
881134,DUKE STREET BULWELL,2024-03-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
881134,DUKE STREET BULWELL,2024-03-09T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.67
881134,DUKE STREET BULWELL,2024-03-09T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.82
881134,DUKE STREET BULWELL,2024-03-09T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.16
881134,DUKE STREET BULWELL,2024-03-09T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.93
881134,DUKE STREET BULWELL,2024-03-09T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,29.83
881134,DUKE STREET BULWELL,2024-03-09T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.93
881134,DUKE STREET BULWELL,2024-03-09T16:00:00.000+00:00,feeder,5,N Current (RMS),A,44.8
881134,DUKE STREET BULWELL,2024-03-09T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,112.7
881134,DUKE STREET BULWELL,2024-03-09T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,123.2
881134,DUKE STREET BULWELL,2024-03-09T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,124.4
881134,DUKE STREET BULWELL,2024-03-09T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.54
881134,DUKE STREET BULWELL,2024-03-09T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.25
881134,DUKE STREET BULWELL,2024-03-09T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-8.58
881134,DUKE STREET BULWELL,2024-03-09T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-33.65
881134,DUKE STREET BULWELL,2024-03-09T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-39.6
881134,DUKE STREET BULWELL,2024-03-09T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-49.22
881134,DUKE STREET BULWELL,2024-03-09T16:00:00.000+00:00,feeder,4,N Current (RMS),A,45.9
881134,DUKE STREET BULWELL,2024-03-09T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,142.2
881134,DUKE STREET BULWELL,2024-03-09T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,164.9
881134,DUKE STREET BULWELL,2024-03-09T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,204.9
881134,DUKE STREET BULWELL,2024-03-09T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
881134,DUKE STREET BULWELL,2024-03-09T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
881134,DUKE STREET BULWELL,2024-03-09T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.98
881134,DUKE STREET BULWELL,2024-03-09T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,-54.63
881134,DUKE STREET BULWELL,2024-03-09T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,-34.48
881134,DUKE STREET BULWELL,2024-03-09T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.65
881134,DUKE STREET BULWELL,2024-03-09T16:00:00.000+00:00,feeder,3,N Current (RMS),A,106.7
881134,DUKE STREET BULWELL,2024-03-09T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,223.4
881134,DUKE STREET BULWELL,2024-03-09T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,140.9
881134,DUKE STREET BULWELL,2024-03-09T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.2
881134,DUKE STREET BULWELL,2024-03-09T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
881134,DUKE STREET BULWELL,2024-03-09T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.69
881134,DUKE STREET BULWELL,2024-03-09T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.22
881134,DUKE STREET BULWELL,2024-03-09T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.48
881134,DUKE STREET BULWELL,2024-03-09T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.79
881134,DUKE STREET BULWELL,2024-03-09T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.48
881134,DUKE STREET BULWELL,2024-03-09T16:00:00.000+00:00,feeder,2,N Current (RMS),A,47.7
881134,DUKE STREET BULWELL,2024-03-09T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.1
881134,DUKE STREET BULWELL,2024-03-09T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,103.5
881134,DUKE STREET BULWELL,2024-03-09T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,93.3
881134,DUKE STREET BULWELL,2024-03-09T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
881134,DUKE STREET BULWELL,2024-03-09T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
881134,DUKE STREET BULWELL,2024-03-09T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
881134,DUKE STREET BULWELL,2024-03-09T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.88
881134,DUKE STREET BULWELL,2024-03-09T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.69
881134,DUKE STREET BULWELL,2024-03-09T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-17.03
881134,DUKE STREET BULWELL,2024-03-09T16:00:00.000+00:00,feeder,1,N Current (RMS),A,20.1
881134,DUKE STREET BULWELL,2024-03-09T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
881134,DUKE STREET BULWELL,2024-03-09T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.7
881134,DUKE STREET BULWELL,2024-03-09T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
881134,DUKE STREET BULWELL,2024-03-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
881134,DUKE STREET BULWELL,2024-03-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
881134,DUKE STREET BULWELL,2024-03-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
881134,DUKE STREET BULWELL,2024-03-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
881134,DUKE STREET BULWELL,2024-03-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
881134,DUKE STREET BULWELL,2024-03-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
881134,DUKE STREET BULWELL,2024-03-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
881134,DUKE STREET BULWELL,2024-03-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
881134,DUKE STREET BULWELL,2024-03-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
881134,DUKE STREET BULWELL,2024-03-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-27.99
881134,DUKE STREET BULWELL,2024-03-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.76
881134,DUKE STREET BULWELL,2024-03-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.8
881134,DUKE STREET BULWELL,2024-03-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,101.7
881134,DUKE STREET BULWELL,2024-03-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
881134,DUKE STREET BULWELL,2024-03-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
881134,DUKE STREET BULWELL,2024-03-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
881134,DUKE STREET BULWELL,2024-03-09T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.62
881134,DUKE STREET BULWELL,2024-03-09T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.54
881134,DUKE STREET BULWELL,2024-03-09T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.28
881134,DUKE STREET BULWELL,2024-03-09T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.32
881134,DUKE STREET BULWELL,2024-03-09T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,27.96
881134,DUKE STREET BULWELL,2024-03-09T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.97
881134,DUKE STREET BULWELL,2024-03-09T15:50:00.000+00:00,feeder,5,N Current (RMS),A,45.4
881134,DUKE STREET BULWELL,2024-03-09T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,101.5
881134,DUKE STREET BULWELL,2024-03-09T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,115.1
881134,DUKE STREET BULWELL,2024-03-09T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,120.2
881134,DUKE STREET BULWELL,2024-03-09T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
881134,DUKE STREET BULWELL,2024-03-09T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
881134,DUKE STREET BULWELL,2024-03-09T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.21
881134,DUKE STREET BULWELL,2024-03-09T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-28.68
881134,DUKE STREET BULWELL,2024-03-09T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-32.57
881134,DUKE STREET BULWELL,2024-03-09T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-37.3
881134,DUKE STREET BULWELL,2024-03-09T15:50:00.000+00:00,feeder,4,N Current (RMS),A,35.2
881134,DUKE STREET BULWELL,2024-03-09T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,123.4
881134,DUKE STREET BULWELL,2024-03-09T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,138.1
881134,DUKE STREET BULWELL,2024-03-09T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,156.1
881134,DUKE STREET BULWELL,2024-03-09T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.68
881134,DUKE STREET BULWELL,2024-03-09T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
881134,DUKE STREET BULWELL,2024-03-09T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.32
881134,DUKE STREET BULWELL,2024-03-09T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,-58.07
881134,DUKE STREET BULWELL,2024-03-09T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,-38.37
881134,DUKE STREET BULWELL,2024-03-09T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.35
881134,DUKE STREET BULWELL,2024-03-09T15:50:00.000+00:00,feeder,3,N Current (RMS),A,111.0
881134,DUKE STREET BULWELL,2024-03-09T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,236.8
881134,DUKE STREET BULWELL,2024-03-09T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,156.4
881134,DUKE STREET BULWELL,2024-03-09T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.0
881134,DUKE STREET BULWELL,2024-03-09T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
881134,DUKE STREET BULWELL,2024-03-09T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.94
881134,DUKE STREET BULWELL,2024-03-09T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.4
881134,DUKE STREET BULWELL,2024-03-09T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.68
881134,DUKE STREET BULWELL,2024-03-09T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.68
881134,DUKE STREET BULWELL,2024-03-09T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.42
881134,DUKE STREET BULWELL,2024-03-09T15:50:00.000+00:00,feeder,2,N Current (RMS),A,34.3
881134,DUKE STREET BULWELL,2024-03-09T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,95.5
881134,DUKE STREET BULWELL,2024-03-09T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,87.5
881134,DUKE STREET BULWELL,2024-03-09T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,103.5
881134,DUKE STREET BULWELL,2024-03-09T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.44
881134,DUKE STREET BULWELL,2024-03-09T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
881134,DUKE STREET BULWELL,2024-03-09T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
881134,DUKE STREET BULWELL,2024-03-09T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.5
881134,DUKE STREET BULWELL,2024-03-09T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.89
881134,DUKE STREET BULWELL,2024-03-09T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-17.5
881134,DUKE STREET BULWELL,2024-03-09T15:50:00.000+00:00,feeder,1,N Current (RMS),A,32.1
881134,DUKE STREET BULWELL,2024-03-09T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
881134,DUKE STREET BULWELL,2024-03-09T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
881134,DUKE STREET BULWELL,2024-03-09T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.4
881134,DUKE STREET BULWELL,2024-03-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
881134,DUKE STREET BULWELL,2024-03-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
881134,DUKE STREET BULWELL,2024-03-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
881134,DUKE STREET BULWELL,2024-03-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
881134,DUKE STREET BULWELL,2024-03-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
881134,DUKE STREET BULWELL,2024-03-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
881134,DUKE STREET BULWELL,2024-03-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
881134,DUKE STREET BULWELL,2024-03-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
881134,DUKE STREET BULWELL,2024-03-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
881134,DUKE STREET BULWELL,2024-03-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-24.24
881134,DUKE STREET BULWELL,2024-03-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-8.42
881134,DUKE STREET BULWELL,2024-03-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.93
881134,DUKE STREET BULWELL,2024-03-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
881134,DUKE STREET BULWELL,2024-03-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
881134,DUKE STREET BULWELL,2024-03-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
881134,DUKE STREET BULWELL,2024-03-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
881134,DUKE STREET BULWELL,2024-03-09T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.38
881134,DUKE STREET BULWELL,2024-03-09T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.05
881134,DUKE STREET BULWELL,2024-03-09T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.95
881134,DUKE STREET BULWELL,2024-03-09T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.59
881134,DUKE STREET BULWELL,2024-03-09T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,28.59
881134,DUKE STREET BULWELL,2024-03-09T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.28
881134,DUKE STREET BULWELL,2024-03-09T15:40:00.000+00:00,feeder,5,N Current (RMS),A,47.2
881134,DUKE STREET BULWELL,2024-03-09T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,102.6
881134,DUKE STREET BULWELL,2024-03-09T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,118.0
881134,DUKE STREET BULWELL,2024-03-09T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,121.0
881134,DUKE STREET BULWELL,2024-03-09T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.15
881134,DUKE STREET BULWELL,2024-03-09T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.52
881134,DUKE STREET BULWELL,2024-03-09T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.84
881134,DUKE STREET BULWELL,2024-03-09T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-31.56
881134,DUKE STREET BULWELL,2024-03-09T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-36.43
881134,DUKE STREET BULWELL,2024-03-09T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-42.64
881134,DUKE STREET BULWELL,2024-03-09T15:40:00.000+00:00,feeder,4,N Current (RMS),A,32.7
881134,DUKE STREET BULWELL,2024-03-09T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,131.9
881134,DUKE STREET BULWELL,2024-03-09T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,151.8
881134,DUKE STREET BULWELL,2024-03-09T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,177.5
881134,DUKE STREET BULWELL,2024-03-09T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.58
881134,DUKE STREET BULWELL,2024-03-09T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
881134,DUKE STREET BULWELL,2024-03-09T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.32
881134,DUKE STREET BULWELL,2024-03-09T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,-58.1
881134,DUKE STREET BULWELL,2024-03-09T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,-44.6
881134,DUKE STREET BULWELL,2024-03-09T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.34
881134,DUKE STREET BULWELL,2024-03-09T15:40:00.000+00:00,feeder,3,N Current (RMS),A,99.3
881134,DUKE STREET BULWELL,2024-03-09T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,236.8
881134,DUKE STREET BULWELL,2024-03-09T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,181.4
881134,DUKE STREET BULWELL,2024-03-09T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,108.3
881134,DUKE STREET BULWELL,2024-03-09T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
881134,DUKE STREET BULWELL,2024-03-09T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.39
881134,DUKE STREET BULWELL,2024-03-09T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.65
881134,DUKE STREET BULWELL,2024-03-09T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.63
881134,DUKE STREET BULWELL,2024-03-09T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.53
881134,DUKE STREET BULWELL,2024-03-09T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.96
881134,DUKE STREET BULWELL,2024-03-09T15:40:00.000+00:00,feeder,2,N Current (RMS),A,32.0
881134,DUKE STREET BULWELL,2024-03-09T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,118.7
881134,DUKE STREET BULWELL,2024-03-09T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,95.2
881134,DUKE STREET BULWELL,2024-03-09T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,109.3
881134,DUKE STREET BULWELL,2024-03-09T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
881134,DUKE STREET BULWELL,2024-03-09T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.94
881134,DUKE STREET BULWELL,2024-03-09T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.97
881134,DUKE STREET BULWELL,2024-03-09T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.02
881134,DUKE STREET BULWELL,2024-03-09T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.93
881134,DUKE STREET BULWELL,2024-03-09T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-15.85
881134,DUKE STREET BULWELL,2024-03-09T15:40:00.000+00:00,feeder,1,N Current (RMS),A,26.0
881134,DUKE STREET BULWELL,2024-03-09T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
881134,DUKE STREET BULWELL,2024-03-09T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.6
881134,DUKE STREET BULWELL,2024-03-09T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
881134,DUKE STREET BULWELL,2024-03-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
881134,DUKE STREET BULWELL,2024-03-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
881134,DUKE STREET BULWELL,2024-03-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
881134,DUKE STREET BULWELL,2024-03-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
881134,DUKE STREET BULWELL,2024-03-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
881134,DUKE STREET BULWELL,2024-03-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
881134,DUKE STREET BULWELL,2024-03-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
881134,DUKE STREET BULWELL,2024-03-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.44
881134,DUKE STREET BULWELL,2024-03-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.06
881134,DUKE STREET BULWELL,2024-03-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.42
881134,DUKE STREET BULWELL,2024-03-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-11.98
881134,DUKE STREET BULWELL,2024-03-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.07
881134,DUKE STREET BULWELL,2024-03-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
881134,DUKE STREET BULWELL,2024-03-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
881134,DUKE STREET BULWELL,2024-03-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
881134,DUKE STREET BULWELL,2024-03-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
881134,DUKE STREET BULWELL,2024-03-09T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.99
881134,DUKE STREET BULWELL,2024-03-09T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.91
881134,DUKE STREET BULWELL,2024-03-09T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.65
881134,DUKE STREET BULWELL,2024-03-09T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.72
881134,DUKE STREET BULWELL,2024-03-09T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.65
881134,DUKE STREET BULWELL,2024-03-09T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.64
881134,DUKE STREET BULWELL,2024-03-09T15:30:00.000+00:00,feeder,5,N Current (RMS),A,47.8
881134,DUKE STREET BULWELL,2024-03-09T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,103.1
881134,DUKE STREET BULWELL,2024-03-09T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,109.7
881134,DUKE STREET BULWELL,2024-03-09T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,122.3
881134,DUKE STREET BULWELL,2024-03-09T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.83
881134,DUKE STREET BULWELL,2024-03-09T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
881134,DUKE STREET BULWELL,2024-03-09T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
881134,DUKE STREET BULWELL,2024-03-09T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-27.21
881134,DUKE STREET BULWELL,2024-03-09T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-31.79
881134,DUKE STREET BULWELL,2024-03-09T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-39.81
881134,DUKE STREET BULWELL,2024-03-09T15:30:00.000+00:00,feeder,4,N Current (RMS),A,33.1
881134,DUKE STREET BULWELL,2024-03-09T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,112.8
881134,DUKE STREET BULWELL,2024-03-09T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,130.5
881134,DUKE STREET BULWELL,2024-03-09T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,162.7
881134,DUKE STREET BULWELL,2024-03-09T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.04
881134,DUKE STREET BULWELL,2024-03-09T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
881134,DUKE STREET BULWELL,2024-03-09T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.09
881134,DUKE STREET BULWELL,2024-03-09T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,-56.68
881134,DUKE STREET BULWELL,2024-03-09T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,-44.13
881134,DUKE STREET BULWELL,2024-03-09T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.66
881134,DUKE STREET BULWELL,2024-03-09T15:30:00.000+00:00,feeder,3,N Current (RMS),A,83.2
881134,DUKE STREET BULWELL,2024-03-09T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,230.4
881134,DUKE STREET BULWELL,2024-03-09T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,178.7
881134,DUKE STREET BULWELL,2024-03-09T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,113.1
881134,DUKE STREET BULWELL,2024-03-09T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
