Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-09T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.62
881134,DUKE STREET BULWELL,2024-03-09T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.22
881134,DUKE STREET BULWELL,2024-03-09T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.38
881134,DUKE STREET BULWELL,2024-03-09T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.13
881134,DUKE STREET BULWELL,2024-03-09T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.84
881134,DUKE STREET BULWELL,2024-03-09T15:30:00.000+00:00,feeder,2,N Current (RMS),A,32.0
881134,DUKE STREET BULWELL,2024-03-09T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,108.6
881134,DUKE STREET BULWELL,2024-03-09T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,96.6
881134,DUKE STREET BULWELL,2024-03-09T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,102.8
881134,DUKE STREET BULWELL,2024-03-09T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
881134,DUKE STREET BULWELL,2024-03-09T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.33
881134,DUKE STREET BULWELL,2024-03-09T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.48
881134,DUKE STREET BULWELL,2024-03-09T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.63
881134,DUKE STREET BULWELL,2024-03-09T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.32
881134,DUKE STREET BULWELL,2024-03-09T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-17.76
881134,DUKE STREET BULWELL,2024-03-09T15:30:00.000+00:00,feeder,1,N Current (RMS),A,23.6
881134,DUKE STREET BULWELL,2024-03-09T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
881134,DUKE STREET BULWELL,2024-03-09T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.9
881134,DUKE STREET BULWELL,2024-03-09T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.3
881134,DUKE STREET BULWELL,2024-03-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
881134,DUKE STREET BULWELL,2024-03-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
881134,DUKE STREET BULWELL,2024-03-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
881134,DUKE STREET BULWELL,2024-03-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
881134,DUKE STREET BULWELL,2024-03-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
881134,DUKE STREET BULWELL,2024-03-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
881134,DUKE STREET BULWELL,2024-03-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
881134,DUKE STREET BULWELL,2024-03-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.15
881134,DUKE STREET BULWELL,2024-03-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.77
881134,DUKE STREET BULWELL,2024-03-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.15
881134,DUKE STREET BULWELL,2024-03-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.82
881134,DUKE STREET BULWELL,2024-03-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.57
881134,DUKE STREET BULWELL,2024-03-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
881134,DUKE STREET BULWELL,2024-03-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
881134,DUKE STREET BULWELL,2024-03-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
881134,DUKE STREET BULWELL,2024-03-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
881134,DUKE STREET BULWELL,2024-03-09T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.48
881134,DUKE STREET BULWELL,2024-03-09T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.7
881134,DUKE STREET BULWELL,2024-03-09T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.88
881134,DUKE STREET BULWELL,2024-03-09T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.66
881134,DUKE STREET BULWELL,2024-03-09T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.59
881134,DUKE STREET BULWELL,2024-03-09T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.36
881134,DUKE STREET BULWELL,2024-03-09T15:20:00.000+00:00,feeder,5,N Current (RMS),A,45.3
881134,DUKE STREET BULWELL,2024-03-09T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,102.3
881134,DUKE STREET BULWELL,2024-03-09T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,109.0
881134,DUKE STREET BULWELL,2024-03-09T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,113.0
881134,DUKE STREET BULWELL,2024-03-09T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.35
881134,DUKE STREET BULWELL,2024-03-09T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
881134,DUKE STREET BULWELL,2024-03-09T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.74
881134,DUKE STREET BULWELL,2024-03-09T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-28.59
881134,DUKE STREET BULWELL,2024-03-09T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-34.45
881134,DUKE STREET BULWELL,2024-03-09T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-40.54
881134,DUKE STREET BULWELL,2024-03-09T15:20:00.000+00:00,feeder,4,N Current (RMS),A,35.6
881134,DUKE STREET BULWELL,2024-03-09T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,119.6
881134,DUKE STREET BULWELL,2024-03-09T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,140.9
881134,DUKE STREET BULWELL,2024-03-09T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,165.4
881134,DUKE STREET BULWELL,2024-03-09T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.03
881134,DUKE STREET BULWELL,2024-03-09T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
881134,DUKE STREET BULWELL,2024-03-09T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.25
881134,DUKE STREET BULWELL,2024-03-09T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,-56.72
881134,DUKE STREET BULWELL,2024-03-09T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-39.18
881134,DUKE STREET BULWELL,2024-03-09T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.22
881134,DUKE STREET BULWELL,2024-03-09T15:20:00.000+00:00,feeder,3,N Current (RMS),A,88.5
881134,DUKE STREET BULWELL,2024-03-09T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,230.6
881134,DUKE STREET BULWELL,2024-03-09T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,158.2
881134,DUKE STREET BULWELL,2024-03-09T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,111.3
881134,DUKE STREET BULWELL,2024-03-09T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
881134,DUKE STREET BULWELL,2024-03-09T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.67
881134,DUKE STREET BULWELL,2024-03-09T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
881134,DUKE STREET BULWELL,2024-03-09T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.86
881134,DUKE STREET BULWELL,2024-03-09T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.52
881134,DUKE STREET BULWELL,2024-03-09T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.44
881134,DUKE STREET BULWELL,2024-03-09T15:20:00.000+00:00,feeder,2,N Current (RMS),A,34.9
881134,DUKE STREET BULWELL,2024-03-09T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.5
881134,DUKE STREET BULWELL,2024-03-09T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
881134,DUKE STREET BULWELL,2024-03-09T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.8
881134,DUKE STREET BULWELL,2024-03-09T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.84
881134,DUKE STREET BULWELL,2024-03-09T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
881134,DUKE STREET BULWELL,2024-03-09T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
881134,DUKE STREET BULWELL,2024-03-09T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.52
881134,DUKE STREET BULWELL,2024-03-09T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.97
881134,DUKE STREET BULWELL,2024-03-09T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-18.74
881134,DUKE STREET BULWELL,2024-03-09T15:20:00.000+00:00,feeder,1,N Current (RMS),A,34.6
881134,DUKE STREET BULWELL,2024-03-09T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
881134,DUKE STREET BULWELL,2024-03-09T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
881134,DUKE STREET BULWELL,2024-03-09T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
881134,DUKE STREET BULWELL,2024-03-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
881134,DUKE STREET BULWELL,2024-03-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
881134,DUKE STREET BULWELL,2024-03-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
881134,DUKE STREET BULWELL,2024-03-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
881134,DUKE STREET BULWELL,2024-03-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
881134,DUKE STREET BULWELL,2024-03-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
881134,DUKE STREET BULWELL,2024-03-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
881134,DUKE STREET BULWELL,2024-03-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
881134,DUKE STREET BULWELL,2024-03-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
881134,DUKE STREET BULWELL,2024-03-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.26
881134,DUKE STREET BULWELL,2024-03-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.53
881134,DUKE STREET BULWELL,2024-03-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.74
881134,DUKE STREET BULWELL,2024-03-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
881134,DUKE STREET BULWELL,2024-03-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
881134,DUKE STREET BULWELL,2024-03-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
881134,DUKE STREET BULWELL,2024-03-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
881134,DUKE STREET BULWELL,2024-03-09T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.63
881134,DUKE STREET BULWELL,2024-03-09T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.72
881134,DUKE STREET BULWELL,2024-03-09T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.5
881134,DUKE STREET BULWELL,2024-03-09T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.93
881134,DUKE STREET BULWELL,2024-03-09T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,31.36
881134,DUKE STREET BULWELL,2024-03-09T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,32.8
881134,DUKE STREET BULWELL,2024-03-09T15:10:00.000+00:00,feeder,5,N Current (RMS),A,51.1
881134,DUKE STREET BULWELL,2024-03-09T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,111.2
881134,DUKE STREET BULWELL,2024-03-09T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,128.7
881134,DUKE STREET BULWELL,2024-03-09T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,135.2
881134,DUKE STREET BULWELL,2024-03-09T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
881134,DUKE STREET BULWELL,2024-03-09T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.48
881134,DUKE STREET BULWELL,2024-03-09T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
881134,DUKE STREET BULWELL,2024-03-09T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-27.1
881134,DUKE STREET BULWELL,2024-03-09T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-36.13
881134,DUKE STREET BULWELL,2024-03-09T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-37.32
881134,DUKE STREET BULWELL,2024-03-09T15:10:00.000+00:00,feeder,4,N Current (RMS),A,31.6
881134,DUKE STREET BULWELL,2024-03-09T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,112.3
881134,DUKE STREET BULWELL,2024-03-09T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,148.3
881134,DUKE STREET BULWELL,2024-03-09T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,152.6
881134,DUKE STREET BULWELL,2024-03-09T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.41
881134,DUKE STREET BULWELL,2024-03-09T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
881134,DUKE STREET BULWELL,2024-03-09T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.21
881134,DUKE STREET BULWELL,2024-03-09T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,-54.89
881134,DUKE STREET BULWELL,2024-03-09T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-34.75
881134,DUKE STREET BULWELL,2024-03-09T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.69
881134,DUKE STREET BULWELL,2024-03-09T15:10:00.000+00:00,feeder,3,N Current (RMS),A,71.6
881134,DUKE STREET BULWELL,2024-03-09T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,223.5
881134,DUKE STREET BULWELL,2024-03-09T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,140.7
881134,DUKE STREET BULWELL,2024-03-09T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,150.0
881134,DUKE STREET BULWELL,2024-03-09T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
881134,DUKE STREET BULWELL,2024-03-09T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.41
881134,DUKE STREET BULWELL,2024-03-09T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
881134,DUKE STREET BULWELL,2024-03-09T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.72
881134,DUKE STREET BULWELL,2024-03-09T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.25
881134,DUKE STREET BULWELL,2024-03-09T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.43
881134,DUKE STREET BULWELL,2024-03-09T15:10:00.000+00:00,feeder,2,N Current (RMS),A,33.4
881134,DUKE STREET BULWELL,2024-03-09T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.6
881134,DUKE STREET BULWELL,2024-03-09T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.7
881134,DUKE STREET BULWELL,2024-03-09T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.4
881134,DUKE STREET BULWELL,2024-03-09T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
881134,DUKE STREET BULWELL,2024-03-09T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
881134,DUKE STREET BULWELL,2024-03-09T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
881134,DUKE STREET BULWELL,2024-03-09T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.06
881134,DUKE STREET BULWELL,2024-03-09T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.28
881134,DUKE STREET BULWELL,2024-03-09T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-17.99
881134,DUKE STREET BULWELL,2024-03-09T15:10:00.000+00:00,feeder,1,N Current (RMS),A,23.2
881134,DUKE STREET BULWELL,2024-03-09T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
881134,DUKE STREET BULWELL,2024-03-09T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
881134,DUKE STREET BULWELL,2024-03-09T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
881134,DUKE STREET BULWELL,2024-03-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
881134,DUKE STREET BULWELL,2024-03-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
881134,DUKE STREET BULWELL,2024-03-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
881134,DUKE STREET BULWELL,2024-03-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
881134,DUKE STREET BULWELL,2024-03-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
881134,DUKE STREET BULWELL,2024-03-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
881134,DUKE STREET BULWELL,2024-03-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
881134,DUKE STREET BULWELL,2024-03-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.24
881134,DUKE STREET BULWELL,2024-03-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.96
881134,DUKE STREET BULWELL,2024-03-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.29
881134,DUKE STREET BULWELL,2024-03-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-8.99
881134,DUKE STREET BULWELL,2024-03-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.62
881134,DUKE STREET BULWELL,2024-03-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
881134,DUKE STREET BULWELL,2024-03-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
881134,DUKE STREET BULWELL,2024-03-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
881134,DUKE STREET BULWELL,2024-03-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
881134,DUKE STREET BULWELL,2024-03-09T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.19
881134,DUKE STREET BULWELL,2024-03-09T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.28
881134,DUKE STREET BULWELL,2024-03-09T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.59
881134,DUKE STREET BULWELL,2024-03-09T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.94
881134,DUKE STREET BULWELL,2024-03-09T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,30.43
881134,DUKE STREET BULWELL,2024-03-09T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.17
881134,DUKE STREET BULWELL,2024-03-09T15:00:00.000+00:00,feeder,5,N Current (RMS),A,47.0
881134,DUKE STREET BULWELL,2024-03-09T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,119.6
881134,DUKE STREET BULWELL,2024-03-09T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,124.0
881134,DUKE STREET BULWELL,2024-03-09T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,128.7
881134,DUKE STREET BULWELL,2024-03-09T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
881134,DUKE STREET BULWELL,2024-03-09T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
881134,DUKE STREET BULWELL,2024-03-09T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
881134,DUKE STREET BULWELL,2024-03-09T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-27.49
881134,DUKE STREET BULWELL,2024-03-09T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-37.76
881134,DUKE STREET BULWELL,2024-03-09T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-39.33
881134,DUKE STREET BULWELL,2024-03-09T15:00:00.000+00:00,feeder,4,N Current (RMS),A,38.0
881134,DUKE STREET BULWELL,2024-03-09T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,113.6
881134,DUKE STREET BULWELL,2024-03-09T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,153.6
881134,DUKE STREET BULWELL,2024-03-09T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,161.1
881134,DUKE STREET BULWELL,2024-03-09T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.46
881134,DUKE STREET BULWELL,2024-03-09T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
881134,DUKE STREET BULWELL,2024-03-09T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.7
881134,DUKE STREET BULWELL,2024-03-09T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,-53.03
881134,DUKE STREET BULWELL,2024-03-09T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-31.6
881134,DUKE STREET BULWELL,2024-03-09T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.18
881134,DUKE STREET BULWELL,2024-03-09T15:00:00.000+00:00,feeder,3,N Current (RMS),A,77.0
881134,DUKE STREET BULWELL,2024-03-09T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,215.2
881134,DUKE STREET BULWELL,2024-03-09T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,127.7
881134,DUKE STREET BULWELL,2024-03-09T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,134.8
881134,DUKE STREET BULWELL,2024-03-09T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
881134,DUKE STREET BULWELL,2024-03-09T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.03
881134,DUKE STREET BULWELL,2024-03-09T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.22
881134,DUKE STREET BULWELL,2024-03-09T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.36
881134,DUKE STREET BULWELL,2024-03-09T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.57
881134,DUKE STREET BULWELL,2024-03-09T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.83
881134,DUKE STREET BULWELL,2024-03-09T15:00:00.000+00:00,feeder,2,N Current (RMS),A,36.9
881134,DUKE STREET BULWELL,2024-03-09T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,113.0
881134,DUKE STREET BULWELL,2024-03-09T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.3
881134,DUKE STREET BULWELL,2024-03-09T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,111.8
881134,DUKE STREET BULWELL,2024-03-09T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.55
881134,DUKE STREET BULWELL,2024-03-09T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.44
881134,DUKE STREET BULWELL,2024-03-09T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
881134,DUKE STREET BULWELL,2024-03-09T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.52
881134,DUKE STREET BULWELL,2024-03-09T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.16
881134,DUKE STREET BULWELL,2024-03-09T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-18.73
881134,DUKE STREET BULWELL,2024-03-09T15:00:00.000+00:00,feeder,1,N Current (RMS),A,29.3
881134,DUKE STREET BULWELL,2024-03-09T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.6
881134,DUKE STREET BULWELL,2024-03-09T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
881134,DUKE STREET BULWELL,2024-03-09T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.7
881134,DUKE STREET BULWELL,2024-03-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
881134,DUKE STREET BULWELL,2024-03-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
881134,DUKE STREET BULWELL,2024-03-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
881134,DUKE STREET BULWELL,2024-03-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
881134,DUKE STREET BULWELL,2024-03-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
881134,DUKE STREET BULWELL,2024-03-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
881134,DUKE STREET BULWELL,2024-03-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
881134,DUKE STREET BULWELL,2024-03-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.88
881134,DUKE STREET BULWELL,2024-03-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.8
881134,DUKE STREET BULWELL,2024-03-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-7.7
881134,DUKE STREET BULWELL,2024-03-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.19
881134,DUKE STREET BULWELL,2024-03-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.13
881134,DUKE STREET BULWELL,2024-03-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
881134,DUKE STREET BULWELL,2024-03-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
881134,DUKE STREET BULWELL,2024-03-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
881134,DUKE STREET BULWELL,2024-03-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
881134,DUKE STREET BULWELL,2024-03-09T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.55
881134,DUKE STREET BULWELL,2024-03-09T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.68
881134,DUKE STREET BULWELL,2024-03-09T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.67
881134,DUKE STREET BULWELL,2024-03-09T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,29.32
881134,DUKE STREET BULWELL,2024-03-09T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.76
881134,DUKE STREET BULWELL,2024-03-09T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,34.79
881134,DUKE STREET BULWELL,2024-03-09T14:50:00.000+00:00,feeder,5,N Current (RMS),A,61.5
881134,DUKE STREET BULWELL,2024-03-09T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,121.4
881134,DUKE STREET BULWELL,2024-03-09T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,109.6
881134,DUKE STREET BULWELL,2024-03-09T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,143.3
881134,DUKE STREET BULWELL,2024-03-09T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.17
881134,DUKE STREET BULWELL,2024-03-09T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.04
881134,DUKE STREET BULWELL,2024-03-09T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.44
881134,DUKE STREET BULWELL,2024-03-09T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-38.25
881134,DUKE STREET BULWELL,2024-03-09T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-42.88
881134,DUKE STREET BULWELL,2024-03-09T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-45.84
881134,DUKE STREET BULWELL,2024-03-09T14:50:00.000+00:00,feeder,4,N Current (RMS),A,35.4
881134,DUKE STREET BULWELL,2024-03-09T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,157.4
881134,DUKE STREET BULWELL,2024-03-09T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,174.7
881134,DUKE STREET BULWELL,2024-03-09T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,189.4
881134,DUKE STREET BULWELL,2024-03-09T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.09
881134,DUKE STREET BULWELL,2024-03-09T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
881134,DUKE STREET BULWELL,2024-03-09T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.96
881134,DUKE STREET BULWELL,2024-03-09T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-53.47
881134,DUKE STREET BULWELL,2024-03-09T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-33.41
881134,DUKE STREET BULWELL,2024-03-09T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.68
881134,DUKE STREET BULWELL,2024-03-09T14:50:00.000+00:00,feeder,3,N Current (RMS),A,80.1
881134,DUKE STREET BULWELL,2024-03-09T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,218.0
881134,DUKE STREET BULWELL,2024-03-09T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,135.2
881134,DUKE STREET BULWELL,2024-03-09T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,137.2
881134,DUKE STREET BULWELL,2024-03-09T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
881134,DUKE STREET BULWELL,2024-03-09T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.84
881134,DUKE STREET BULWELL,2024-03-09T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.58
881134,DUKE STREET BULWELL,2024-03-09T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.5
881134,DUKE STREET BULWELL,2024-03-09T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.19
881134,DUKE STREET BULWELL,2024-03-09T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.78
881134,DUKE STREET BULWELL,2024-03-09T14:50:00.000+00:00,feeder,2,N Current (RMS),A,36.2
881134,DUKE STREET BULWELL,2024-03-09T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,122.0
881134,DUKE STREET BULWELL,2024-03-09T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,117.2
881134,DUKE STREET BULWELL,2024-03-09T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,128.2
881134,DUKE STREET BULWELL,2024-03-09T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.47
881134,DUKE STREET BULWELL,2024-03-09T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
881134,DUKE STREET BULWELL,2024-03-09T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
881134,DUKE STREET BULWELL,2024-03-09T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.26
881134,DUKE STREET BULWELL,2024-03-09T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.84
881134,DUKE STREET BULWELL,2024-03-09T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-17.46
881134,DUKE STREET BULWELL,2024-03-09T14:50:00.000+00:00,feeder,1,N Current (RMS),A,29.9
881134,DUKE STREET BULWELL,2024-03-09T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.7
881134,DUKE STREET BULWELL,2024-03-09T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.8
881134,DUKE STREET BULWELL,2024-03-09T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.1
881134,DUKE STREET BULWELL,2024-03-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
881134,DUKE STREET BULWELL,2024-03-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
881134,DUKE STREET BULWELL,2024-03-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
881134,DUKE STREET BULWELL,2024-03-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
881134,DUKE STREET BULWELL,2024-03-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
881134,DUKE STREET BULWELL,2024-03-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
881134,DUKE STREET BULWELL,2024-03-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
881134,DUKE STREET BULWELL,2024-03-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
881134,DUKE STREET BULWELL,2024-03-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
881134,DUKE STREET BULWELL,2024-03-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.65
881134,DUKE STREET BULWELL,2024-03-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.5
881134,DUKE STREET BULWELL,2024-03-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,35.96
881134,DUKE STREET BULWELL,2024-03-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,121.7
881134,DUKE STREET BULWELL,2024-03-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
881134,DUKE STREET BULWELL,2024-03-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
881134,DUKE STREET BULWELL,2024-03-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
881134,DUKE STREET BULWELL,2024-03-09T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.17
881134,DUKE STREET BULWELL,2024-03-09T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.71
881134,DUKE STREET BULWELL,2024-03-09T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.74
881134,DUKE STREET BULWELL,2024-03-09T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,35.44
881134,DUKE STREET BULWELL,2024-03-09T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,33.06
881134,DUKE STREET BULWELL,2024-03-09T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,34.66
881134,DUKE STREET BULWELL,2024-03-09T14:40:00.000+00:00,feeder,5,N Current (RMS),A,53.4
881134,DUKE STREET BULWELL,2024-03-09T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,146.8
881134,DUKE STREET BULWELL,2024-03-09T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,135.8
881134,DUKE STREET BULWELL,2024-03-09T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,143.0
881134,DUKE STREET BULWELL,2024-03-09T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
881134,DUKE STREET BULWELL,2024-03-09T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
881134,DUKE STREET BULWELL,2024-03-09T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.33
881134,DUKE STREET BULWELL,2024-03-09T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-31.75
881134,DUKE STREET BULWELL,2024-03-09T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-36.82
881134,DUKE STREET BULWELL,2024-03-09T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-39.86
881134,DUKE STREET BULWELL,2024-03-09T14:40:00.000+00:00,feeder,4,N Current (RMS),A,30.2
881134,DUKE STREET BULWELL,2024-03-09T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,130.2
881134,DUKE STREET BULWELL,2024-03-09T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,149.1
881134,DUKE STREET BULWELL,2024-03-09T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,162.6
881134,DUKE STREET BULWELL,2024-03-09T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.77
881134,DUKE STREET BULWELL,2024-03-09T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
881134,DUKE STREET BULWELL,2024-03-09T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.45
881134,DUKE STREET BULWELL,2024-03-09T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-52.96
881134,DUKE STREET BULWELL,2024-03-09T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-30.95
881134,DUKE STREET BULWELL,2024-03-09T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.45
881134,DUKE STREET BULWELL,2024-03-09T14:40:00.000+00:00,feeder,3,N Current (RMS),A,83.1
881134,DUKE STREET BULWELL,2024-03-09T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,215.7
881134,DUKE STREET BULWELL,2024-03-09T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,125.1
881134,DUKE STREET BULWELL,2024-03-09T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,136.3
881134,DUKE STREET BULWELL,2024-03-09T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
881134,DUKE STREET BULWELL,2024-03-09T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.27
881134,DUKE STREET BULWELL,2024-03-09T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.2
881134,DUKE STREET BULWELL,2024-03-09T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.15
881134,DUKE STREET BULWELL,2024-03-09T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.64
881134,DUKE STREET BULWELL,2024-03-09T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.53
881134,DUKE STREET BULWELL,2024-03-09T14:40:00.000+00:00,feeder,2,N Current (RMS),A,35.3
881134,DUKE STREET BULWELL,2024-03-09T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,128.4
881134,DUKE STREET BULWELL,2024-03-09T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,123.3
881134,DUKE STREET BULWELL,2024-03-09T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,119.0
881134,DUKE STREET BULWELL,2024-03-09T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.5
881134,DUKE STREET BULWELL,2024-03-09T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
881134,DUKE STREET BULWELL,2024-03-09T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
881134,DUKE STREET BULWELL,2024-03-09T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.8
881134,DUKE STREET BULWELL,2024-03-09T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.67
881134,DUKE STREET BULWELL,2024-03-09T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-15.88
881134,DUKE STREET BULWELL,2024-03-09T14:40:00.000+00:00,feeder,1,N Current (RMS),A,23.2
881134,DUKE STREET BULWELL,2024-03-09T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
881134,DUKE STREET BULWELL,2024-03-09T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
881134,DUKE STREET BULWELL,2024-03-09T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
881134,DUKE STREET BULWELL,2024-03-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
881134,DUKE STREET BULWELL,2024-03-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
881134,DUKE STREET BULWELL,2024-03-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
881134,DUKE STREET BULWELL,2024-03-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
881134,DUKE STREET BULWELL,2024-03-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
881134,DUKE STREET BULWELL,2024-03-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
881134,DUKE STREET BULWELL,2024-03-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
881134,DUKE STREET BULWELL,2024-03-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
881134,DUKE STREET BULWELL,2024-03-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.83
881134,DUKE STREET BULWELL,2024-03-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.32
881134,DUKE STREET BULWELL,2024-03-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.59
881134,DUKE STREET BULWELL,2024-03-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.89
881134,DUKE STREET BULWELL,2024-03-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,108.9
881134,DUKE STREET BULWELL,2024-03-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
881134,DUKE STREET BULWELL,2024-03-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
881134,DUKE STREET BULWELL,2024-03-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.8
881134,DUKE STREET BULWELL,2024-03-09T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.21
881134,DUKE STREET BULWELL,2024-03-09T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.46
881134,DUKE STREET BULWELL,2024-03-09T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.58
881134,DUKE STREET BULWELL,2024-03-09T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,31.91
881134,DUKE STREET BULWELL,2024-03-09T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,31.91
881134,DUKE STREET BULWELL,2024-03-09T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,34.96
881134,DUKE STREET BULWELL,2024-03-09T14:30:00.000+00:00,feeder,5,N Current (RMS),A,53.4
881134,DUKE STREET BULWELL,2024-03-09T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,132.5
881134,DUKE STREET BULWELL,2024-03-09T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,130.6
881134,DUKE STREET BULWELL,2024-03-09T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,143.6
881134,DUKE STREET BULWELL,2024-03-09T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.2
881134,DUKE STREET BULWELL,2024-03-09T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.95
881134,DUKE STREET BULWELL,2024-03-09T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.7
881134,DUKE STREET BULWELL,2024-03-09T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-30.77
881134,DUKE STREET BULWELL,2024-03-09T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-48.16
881134,DUKE STREET BULWELL,2024-03-09T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-42.12
881134,DUKE STREET BULWELL,2024-03-09T14:30:00.000+00:00,feeder,4,N Current (RMS),A,36.9
881134,DUKE STREET BULWELL,2024-03-09T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,129.0
881134,DUKE STREET BULWELL,2024-03-09T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,197.5
881134,DUKE STREET BULWELL,2024-03-09T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,172.4
881134,DUKE STREET BULWELL,2024-03-09T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.75
881134,DUKE STREET BULWELL,2024-03-09T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
881134,DUKE STREET BULWELL,2024-03-09T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.79
881134,DUKE STREET BULWELL,2024-03-09T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-54.21
881134,DUKE STREET BULWELL,2024-03-09T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-32.18
881134,DUKE STREET BULWELL,2024-03-09T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.3
881134,DUKE STREET BULWELL,2024-03-09T14:30:00.000+00:00,feeder,3,N Current (RMS),A,78.3
881134,DUKE STREET BULWELL,2024-03-09T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,220.2
881134,DUKE STREET BULWELL,2024-03-09T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,132.1
881134,DUKE STREET BULWELL,2024-03-09T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,144.2
881134,DUKE STREET BULWELL,2024-03-09T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
881134,DUKE STREET BULWELL,2024-03-09T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.57
881134,DUKE STREET BULWELL,2024-03-09T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.86
881134,DUKE STREET BULWELL,2024-03-09T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.41
881134,DUKE STREET BULWELL,2024-03-09T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.62
881134,DUKE STREET BULWELL,2024-03-09T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.65
881134,DUKE STREET BULWELL,2024-03-09T14:30:00.000+00:00,feeder,2,N Current (RMS),A,43.8
881134,DUKE STREET BULWELL,2024-03-09T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,137.6
881134,DUKE STREET BULWELL,2024-03-09T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,139.9
881134,DUKE STREET BULWELL,2024-03-09T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,123.7
881134,DUKE STREET BULWELL,2024-03-09T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.57
881134,DUKE STREET BULWELL,2024-03-09T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
881134,DUKE STREET BULWELL,2024-03-09T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.44
881134,DUKE STREET BULWELL,2024-03-09T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.14
881134,DUKE STREET BULWELL,2024-03-09T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.16
881134,DUKE STREET BULWELL,2024-03-09T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-16.12
881134,DUKE STREET BULWELL,2024-03-09T14:30:00.000+00:00,feeder,1,N Current (RMS),A,31.6
881134,DUKE STREET BULWELL,2024-03-09T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
881134,DUKE STREET BULWELL,2024-03-09T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
881134,DUKE STREET BULWELL,2024-03-09T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
881134,DUKE STREET BULWELL,2024-03-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
881134,DUKE STREET BULWELL,2024-03-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
881134,DUKE STREET BULWELL,2024-03-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
881134,DUKE STREET BULWELL,2024-03-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
881134,DUKE STREET BULWELL,2024-03-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
881134,DUKE STREET BULWELL,2024-03-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
881134,DUKE STREET BULWELL,2024-03-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
881134,DUKE STREET BULWELL,2024-03-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
881134,DUKE STREET BULWELL,2024-03-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.97
881134,DUKE STREET BULWELL,2024-03-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.51
881134,DUKE STREET BULWELL,2024-03-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.36
881134,DUKE STREET BULWELL,2024-03-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,41.67
881134,DUKE STREET BULWELL,2024-03-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,126.9
881134,DUKE STREET BULWELL,2024-03-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
881134,DUKE STREET BULWELL,2024-03-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
881134,DUKE STREET BULWELL,2024-03-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
881134,DUKE STREET BULWELL,2024-03-09T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.19
881134,DUKE STREET BULWELL,2024-03-09T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.34
881134,DUKE STREET BULWELL,2024-03-09T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.26
881134,DUKE STREET BULWELL,2024-03-09T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,38.89
881134,DUKE STREET BULWELL,2024-03-09T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,32.54
881134,DUKE STREET BULWELL,2024-03-09T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,41.51
881134,DUKE STREET BULWELL,2024-03-09T14:20:00.000+00:00,feeder,5,N Current (RMS),A,68.1
881134,DUKE STREET BULWELL,2024-03-09T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,161.9
881134,DUKE STREET BULWELL,2024-03-09T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,132.9
881134,DUKE STREET BULWELL,2024-03-09T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,170.7
881134,DUKE STREET BULWELL,2024-03-09T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.16
881134,DUKE STREET BULWELL,2024-03-09T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-9.27
881134,DUKE STREET BULWELL,2024-03-09T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.0
881134,DUKE STREET BULWELL,2024-03-09T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-37.29
881134,DUKE STREET BULWELL,2024-03-09T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-54.27
881134,DUKE STREET BULWELL,2024-03-09T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-53.39
881134,DUKE STREET BULWELL,2024-03-09T14:20:00.000+00:00,feeder,4,N Current (RMS),A,57.4
881134,DUKE STREET BULWELL,2024-03-09T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,158.9
881134,DUKE STREET BULWELL,2024-03-09T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,225.0
881134,DUKE STREET BULWELL,2024-03-09T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,223.2
881134,DUKE STREET BULWELL,2024-03-09T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.07
881134,DUKE STREET BULWELL,2024-03-09T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
881134,DUKE STREET BULWELL,2024-03-09T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.79
881134,DUKE STREET BULWELL,2024-03-09T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-58.62
881134,DUKE STREET BULWELL,2024-03-09T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-36.26
881134,DUKE STREET BULWELL,2024-03-09T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.38
881134,DUKE STREET BULWELL,2024-03-09T14:20:00.000+00:00,feeder,3,N Current (RMS),A,95.7
881134,DUKE STREET BULWELL,2024-03-09T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,239.8
881134,DUKE STREET BULWELL,2024-03-09T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,147.1
881134,DUKE STREET BULWELL,2024-03-09T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,116.3
881134,DUKE STREET BULWELL,2024-03-09T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
881134,DUKE STREET BULWELL,2024-03-09T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.73
881134,DUKE STREET BULWELL,2024-03-09T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.54
881134,DUKE STREET BULWELL,2024-03-09T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.46
881134,DUKE STREET BULWELL,2024-03-09T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.96
881134,DUKE STREET BULWELL,2024-03-09T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.67
881134,DUKE STREET BULWELL,2024-03-09T14:20:00.000+00:00,feeder,2,N Current (RMS),A,33.8
881134,DUKE STREET BULWELL,2024-03-09T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,130.6
881134,DUKE STREET BULWELL,2024-03-09T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,112.8
881134,DUKE STREET BULWELL,2024-03-09T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,117.3
881134,DUKE STREET BULWELL,2024-03-09T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.53
881134,DUKE STREET BULWELL,2024-03-09T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.05
881134,DUKE STREET BULWELL,2024-03-09T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
881134,DUKE STREET BULWELL,2024-03-09T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.76
881134,DUKE STREET BULWELL,2024-03-09T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.6
881134,DUKE STREET BULWELL,2024-03-09T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-18.65
881134,DUKE STREET BULWELL,2024-03-09T14:20:00.000+00:00,feeder,1,N Current (RMS),A,27.9
881134,DUKE STREET BULWELL,2024-03-09T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.2
881134,DUKE STREET BULWELL,2024-03-09T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.7
881134,DUKE STREET BULWELL,2024-03-09T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
881134,DUKE STREET BULWELL,2024-03-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
881134,DUKE STREET BULWELL,2024-03-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
881134,DUKE STREET BULWELL,2024-03-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
881134,DUKE STREET BULWELL,2024-03-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
881134,DUKE STREET BULWELL,2024-03-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
881134,DUKE STREET BULWELL,2024-03-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
881134,DUKE STREET BULWELL,2024-03-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
881134,DUKE STREET BULWELL,2024-03-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
881134,DUKE STREET BULWELL,2024-03-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
881134,DUKE STREET BULWELL,2024-03-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.79
881134,DUKE STREET BULWELL,2024-03-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-14.42
881134,DUKE STREET BULWELL,2024-03-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,25.52
881134,DUKE STREET BULWELL,2024-03-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,117.0
881134,DUKE STREET BULWELL,2024-03-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
881134,DUKE STREET BULWELL,2024-03-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
881134,DUKE STREET BULWELL,2024-03-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
881134,DUKE STREET BULWELL,2024-03-09T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.34
881134,DUKE STREET BULWELL,2024-03-09T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.97
881134,DUKE STREET BULWELL,2024-03-09T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.94
881134,DUKE STREET BULWELL,2024-03-09T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,38.07
881134,DUKE STREET BULWELL,2024-03-09T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,35.84
881134,DUKE STREET BULWELL,2024-03-09T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,41.73
881134,DUKE STREET BULWELL,2024-03-09T14:10:00.000+00:00,feeder,5,N Current (RMS),A,62.9
881134,DUKE STREET BULWELL,2024-03-09T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,158.6
881134,DUKE STREET BULWELL,2024-03-09T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,146.7
881134,DUKE STREET BULWELL,2024-03-09T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,171.6
881134,DUKE STREET BULWELL,2024-03-09T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.52
881134,DUKE STREET BULWELL,2024-03-09T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.64
881134,DUKE STREET BULWELL,2024-03-09T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.03
881134,DUKE STREET BULWELL,2024-03-09T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-34.0
881134,DUKE STREET BULWELL,2024-03-09T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-53.37
881134,DUKE STREET BULWELL,2024-03-09T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-45.28
881134,DUKE STREET BULWELL,2024-03-09T14:10:00.000+00:00,feeder,4,N Current (RMS),A,39.2
881134,DUKE STREET BULWELL,2024-03-09T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,142.6
881134,DUKE STREET BULWELL,2024-03-09T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,218.6
881134,DUKE STREET BULWELL,2024-03-09T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,185.6
881134,DUKE STREET BULWELL,2024-03-09T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.69
881134,DUKE STREET BULWELL,2024-03-09T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
881134,DUKE STREET BULWELL,2024-03-09T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.44
881134,DUKE STREET BULWELL,2024-03-09T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-57.14
881134,DUKE STREET BULWELL,2024-03-09T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-37.1
881134,DUKE STREET BULWELL,2024-03-09T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.03
881134,DUKE STREET BULWELL,2024-03-09T14:10:00.000+00:00,feeder,3,N Current (RMS),A,80.9
881134,DUKE STREET BULWELL,2024-03-09T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,234.3
