Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-09T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,150.5
881134,DUKE STREET BULWELL,2024-03-09T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,135.0
881134,DUKE STREET BULWELL,2024-03-09T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.95
881134,DUKE STREET BULWELL,2024-03-09T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.21
881134,DUKE STREET BULWELL,2024-03-09T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
881134,DUKE STREET BULWELL,2024-03-09T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.67
881134,DUKE STREET BULWELL,2024-03-09T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.85
881134,DUKE STREET BULWELL,2024-03-09T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.61
881134,DUKE STREET BULWELL,2024-03-09T14:10:00.000+00:00,feeder,2,N Current (RMS),A,43.2
881134,DUKE STREET BULWELL,2024-03-09T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.7
881134,DUKE STREET BULWELL,2024-03-09T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.4
881134,DUKE STREET BULWELL,2024-03-09T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.8
881134,DUKE STREET BULWELL,2024-03-09T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.27
881134,DUKE STREET BULWELL,2024-03-09T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
881134,DUKE STREET BULWELL,2024-03-09T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.79
881134,DUKE STREET BULWELL,2024-03-09T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.96
881134,DUKE STREET BULWELL,2024-03-09T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.38
881134,DUKE STREET BULWELL,2024-03-09T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-17.32
881134,DUKE STREET BULWELL,2024-03-09T14:10:00.000+00:00,feeder,1,N Current (RMS),A,24.2
881134,DUKE STREET BULWELL,2024-03-09T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
881134,DUKE STREET BULWELL,2024-03-09T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
881134,DUKE STREET BULWELL,2024-03-09T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
881134,DUKE STREET BULWELL,2024-03-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
881134,DUKE STREET BULWELL,2024-03-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
881134,DUKE STREET BULWELL,2024-03-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
881134,DUKE STREET BULWELL,2024-03-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
881134,DUKE STREET BULWELL,2024-03-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
881134,DUKE STREET BULWELL,2024-03-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
881134,DUKE STREET BULWELL,2024-03-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.09
881134,DUKE STREET BULWELL,2024-03-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
881134,DUKE STREET BULWELL,2024-03-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.88
881134,DUKE STREET BULWELL,2024-03-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.44
881134,DUKE STREET BULWELL,2024-03-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.4
881134,DUKE STREET BULWELL,2024-03-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.77
881134,DUKE STREET BULWELL,2024-03-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,115.7
881134,DUKE STREET BULWELL,2024-03-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
881134,DUKE STREET BULWELL,2024-03-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
881134,DUKE STREET BULWELL,2024-03-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
881134,DUKE STREET BULWELL,2024-03-09T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.9
881134,DUKE STREET BULWELL,2024-03-09T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.42
881134,DUKE STREET BULWELL,2024-03-09T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.37
881134,DUKE STREET BULWELL,2024-03-09T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,34.03
881134,DUKE STREET BULWELL,2024-03-09T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,34.54
881134,DUKE STREET BULWELL,2024-03-09T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,40.89
881134,DUKE STREET BULWELL,2024-03-09T14:00:00.000+00:00,feeder,5,N Current (RMS),A,67.0
881134,DUKE STREET BULWELL,2024-03-09T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,141.4
881134,DUKE STREET BULWELL,2024-03-09T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,141.2
881134,DUKE STREET BULWELL,2024-03-09T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,168.6
881134,DUKE STREET BULWELL,2024-03-09T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
881134,DUKE STREET BULWELL,2024-03-09T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.09
881134,DUKE STREET BULWELL,2024-03-09T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
881134,DUKE STREET BULWELL,2024-03-09T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-25.47
881134,DUKE STREET BULWELL,2024-03-09T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-48.14
881134,DUKE STREET BULWELL,2024-03-09T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-41.06
881134,DUKE STREET BULWELL,2024-03-09T14:00:00.000+00:00,feeder,4,N Current (RMS),A,42.8
881134,DUKE STREET BULWELL,2024-03-09T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,107.8
881134,DUKE STREET BULWELL,2024-03-09T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,196.2
881134,DUKE STREET BULWELL,2024-03-09T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,168.6
881134,DUKE STREET BULWELL,2024-03-09T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.25
881134,DUKE STREET BULWELL,2024-03-09T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
881134,DUKE STREET BULWELL,2024-03-09T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.51
881134,DUKE STREET BULWELL,2024-03-09T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,-51.33
881134,DUKE STREET BULWELL,2024-03-09T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-36.81
881134,DUKE STREET BULWELL,2024-03-09T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.49
881134,DUKE STREET BULWELL,2024-03-09T14:00:00.000+00:00,feeder,3,N Current (RMS),A,56.1
881134,DUKE STREET BULWELL,2024-03-09T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,209.0
881134,DUKE STREET BULWELL,2024-03-09T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,150.7
881134,DUKE STREET BULWELL,2024-03-09T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,136.7
881134,DUKE STREET BULWELL,2024-03-09T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
881134,DUKE STREET BULWELL,2024-03-09T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.43
881134,DUKE STREET BULWELL,2024-03-09T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
881134,DUKE STREET BULWELL,2024-03-09T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.4
881134,DUKE STREET BULWELL,2024-03-09T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.43
881134,DUKE STREET BULWELL,2024-03-09T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.52
881134,DUKE STREET BULWELL,2024-03-09T14:00:00.000+00:00,feeder,2,N Current (RMS),A,37.8
881134,DUKE STREET BULWELL,2024-03-09T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.4
881134,DUKE STREET BULWELL,2024-03-09T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.7
881134,DUKE STREET BULWELL,2024-03-09T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
881134,DUKE STREET BULWELL,2024-03-09T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.54
881134,DUKE STREET BULWELL,2024-03-09T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
881134,DUKE STREET BULWELL,2024-03-09T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
881134,DUKE STREET BULWELL,2024-03-09T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.31
881134,DUKE STREET BULWELL,2024-03-09T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.74
881134,DUKE STREET BULWELL,2024-03-09T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-18.38
881134,DUKE STREET BULWELL,2024-03-09T14:00:00.000+00:00,feeder,1,N Current (RMS),A,43.4
881134,DUKE STREET BULWELL,2024-03-09T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.8
881134,DUKE STREET BULWELL,2024-03-09T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
881134,DUKE STREET BULWELL,2024-03-09T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.9
881134,DUKE STREET BULWELL,2024-03-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
881134,DUKE STREET BULWELL,2024-03-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
881134,DUKE STREET BULWELL,2024-03-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
881134,DUKE STREET BULWELL,2024-03-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
881134,DUKE STREET BULWELL,2024-03-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
881134,DUKE STREET BULWELL,2024-03-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
881134,DUKE STREET BULWELL,2024-03-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
881134,DUKE STREET BULWELL,2024-03-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
881134,DUKE STREET BULWELL,2024-03-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.94
881134,DUKE STREET BULWELL,2024-03-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.07
881134,DUKE STREET BULWELL,2024-03-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-19.24
881134,DUKE STREET BULWELL,2024-03-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.45
881134,DUKE STREET BULWELL,2024-03-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,120.9
881134,DUKE STREET BULWELL,2024-03-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
881134,DUKE STREET BULWELL,2024-03-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
881134,DUKE STREET BULWELL,2024-03-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
881134,DUKE STREET BULWELL,2024-03-09T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.73
881134,DUKE STREET BULWELL,2024-03-09T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.03
881134,DUKE STREET BULWELL,2024-03-09T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.4
881134,DUKE STREET BULWELL,2024-03-09T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,42.08
881134,DUKE STREET BULWELL,2024-03-09T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,35.53
881134,DUKE STREET BULWELL,2024-03-09T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,48.16
881134,DUKE STREET BULWELL,2024-03-09T13:50:00.000+00:00,feeder,5,N Current (RMS),A,80.0
881134,DUKE STREET BULWELL,2024-03-09T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,174.5
881134,DUKE STREET BULWELL,2024-03-09T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,146.4
881134,DUKE STREET BULWELL,2024-03-09T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,198.6
881134,DUKE STREET BULWELL,2024-03-09T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.3
881134,DUKE STREET BULWELL,2024-03-09T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.93
881134,DUKE STREET BULWELL,2024-03-09T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.63
881134,DUKE STREET BULWELL,2024-03-09T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-32.3
881134,DUKE STREET BULWELL,2024-03-09T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-47.42
881134,DUKE STREET BULWELL,2024-03-09T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-44.9
881134,DUKE STREET BULWELL,2024-03-09T13:50:00.000+00:00,feeder,4,N Current (RMS),A,42.5
881134,DUKE STREET BULWELL,2024-03-09T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,138.1
881134,DUKE STREET BULWELL,2024-03-09T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,193.9
881134,DUKE STREET BULWELL,2024-03-09T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,185.6
881134,DUKE STREET BULWELL,2024-03-09T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.82
881134,DUKE STREET BULWELL,2024-03-09T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
881134,DUKE STREET BULWELL,2024-03-09T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.45
881134,DUKE STREET BULWELL,2024-03-09T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,-54.59
881134,DUKE STREET BULWELL,2024-03-09T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-33.02
881134,DUKE STREET BULWELL,2024-03-09T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.27
881134,DUKE STREET BULWELL,2024-03-09T13:50:00.000+00:00,feeder,3,N Current (RMS),A,77.8
881134,DUKE STREET BULWELL,2024-03-09T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,223.0
881134,DUKE STREET BULWELL,2024-03-09T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,134.7
881134,DUKE STREET BULWELL,2024-03-09T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,140.2
881134,DUKE STREET BULWELL,2024-03-09T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.71
881134,DUKE STREET BULWELL,2024-03-09T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.64
881134,DUKE STREET BULWELL,2024-03-09T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
881134,DUKE STREET BULWELL,2024-03-09T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.63
881134,DUKE STREET BULWELL,2024-03-09T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.77
881134,DUKE STREET BULWELL,2024-03-09T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.28
881134,DUKE STREET BULWELL,2024-03-09T13:50:00.000+00:00,feeder,2,N Current (RMS),A,38.5
881134,DUKE STREET BULWELL,2024-03-09T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,98.8
881134,DUKE STREET BULWELL,2024-03-09T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
881134,DUKE STREET BULWELL,2024-03-09T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.8
881134,DUKE STREET BULWELL,2024-03-09T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.11
881134,DUKE STREET BULWELL,2024-03-09T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
881134,DUKE STREET BULWELL,2024-03-09T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
881134,DUKE STREET BULWELL,2024-03-09T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.94
881134,DUKE STREET BULWELL,2024-03-09T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.03
881134,DUKE STREET BULWELL,2024-03-09T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-17.72
881134,DUKE STREET BULWELL,2024-03-09T13:50:00.000+00:00,feeder,1,N Current (RMS),A,30.5
881134,DUKE STREET BULWELL,2024-03-09T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.4
881134,DUKE STREET BULWELL,2024-03-09T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
881134,DUKE STREET BULWELL,2024-03-09T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.4
881134,DUKE STREET BULWELL,2024-03-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
881134,DUKE STREET BULWELL,2024-03-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
881134,DUKE STREET BULWELL,2024-03-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
881134,DUKE STREET BULWELL,2024-03-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
881134,DUKE STREET BULWELL,2024-03-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
881134,DUKE STREET BULWELL,2024-03-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
881134,DUKE STREET BULWELL,2024-03-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
881134,DUKE STREET BULWELL,2024-03-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
881134,DUKE STREET BULWELL,2024-03-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
881134,DUKE STREET BULWELL,2024-03-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.24
881134,DUKE STREET BULWELL,2024-03-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.1
881134,DUKE STREET BULWELL,2024-03-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,38.1
881134,DUKE STREET BULWELL,2024-03-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,123.3
881134,DUKE STREET BULWELL,2024-03-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
881134,DUKE STREET BULWELL,2024-03-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
881134,DUKE STREET BULWELL,2024-03-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
881134,DUKE STREET BULWELL,2024-03-09T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.95
881134,DUKE STREET BULWELL,2024-03-09T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.27
881134,DUKE STREET BULWELL,2024-03-09T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.55
881134,DUKE STREET BULWELL,2024-03-09T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,35.56
881134,DUKE STREET BULWELL,2024-03-09T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,33.46
881134,DUKE STREET BULWELL,2024-03-09T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,41.74
881134,DUKE STREET BULWELL,2024-03-09T13:40:00.000+00:00,feeder,5,N Current (RMS),A,65.7
881134,DUKE STREET BULWELL,2024-03-09T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,148.1
881134,DUKE STREET BULWELL,2024-03-09T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,138.5
881134,DUKE STREET BULWELL,2024-03-09T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,172.3
881134,DUKE STREET BULWELL,2024-03-09T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.42
881134,DUKE STREET BULWELL,2024-03-09T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-10.79
881134,DUKE STREET BULWELL,2024-03-09T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.94
881134,DUKE STREET BULWELL,2024-03-09T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-41.12
881134,DUKE STREET BULWELL,2024-03-09T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-57.66
881134,DUKE STREET BULWELL,2024-03-09T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-52.55
881134,DUKE STREET BULWELL,2024-03-09T13:40:00.000+00:00,feeder,4,N Current (RMS),A,52.1
881134,DUKE STREET BULWELL,2024-03-09T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,175.2
881134,DUKE STREET BULWELL,2024-03-09T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,240.6
881134,DUKE STREET BULWELL,2024-03-09T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,220.3
881134,DUKE STREET BULWELL,2024-03-09T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.51
881134,DUKE STREET BULWELL,2024-03-09T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
881134,DUKE STREET BULWELL,2024-03-09T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.28
881134,DUKE STREET BULWELL,2024-03-09T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,-59.19
881134,DUKE STREET BULWELL,2024-03-09T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-37.31
881134,DUKE STREET BULWELL,2024-03-09T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.49
881134,DUKE STREET BULWELL,2024-03-09T13:40:00.000+00:00,feeder,3,N Current (RMS),A,82.1
881134,DUKE STREET BULWELL,2024-03-09T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,243.3
881134,DUKE STREET BULWELL,2024-03-09T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,152.2
881134,DUKE STREET BULWELL,2024-03-09T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,149.8
881134,DUKE STREET BULWELL,2024-03-09T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
881134,DUKE STREET BULWELL,2024-03-09T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.93
881134,DUKE STREET BULWELL,2024-03-09T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
881134,DUKE STREET BULWELL,2024-03-09T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.12
881134,DUKE STREET BULWELL,2024-03-09T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.39
881134,DUKE STREET BULWELL,2024-03-09T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.67
881134,DUKE STREET BULWELL,2024-03-09T13:40:00.000+00:00,feeder,2,N Current (RMS),A,35.3
881134,DUKE STREET BULWELL,2024-03-09T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.6
881134,DUKE STREET BULWELL,2024-03-09T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
881134,DUKE STREET BULWELL,2024-03-09T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.4
881134,DUKE STREET BULWELL,2024-03-09T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
881134,DUKE STREET BULWELL,2024-03-09T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.07
881134,DUKE STREET BULWELL,2024-03-09T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
881134,DUKE STREET BULWELL,2024-03-09T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.69
881134,DUKE STREET BULWELL,2024-03-09T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.19
881134,DUKE STREET BULWELL,2024-03-09T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-18.83
881134,DUKE STREET BULWELL,2024-03-09T13:40:00.000+00:00,feeder,1,N Current (RMS),A,20.4
881134,DUKE STREET BULWELL,2024-03-09T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
881134,DUKE STREET BULWELL,2024-03-09T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.4
881134,DUKE STREET BULWELL,2024-03-09T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
881134,DUKE STREET BULWELL,2024-03-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
881134,DUKE STREET BULWELL,2024-03-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
881134,DUKE STREET BULWELL,2024-03-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
881134,DUKE STREET BULWELL,2024-03-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
881134,DUKE STREET BULWELL,2024-03-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
881134,DUKE STREET BULWELL,2024-03-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
881134,DUKE STREET BULWELL,2024-03-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.1
881134,DUKE STREET BULWELL,2024-03-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
881134,DUKE STREET BULWELL,2024-03-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
881134,DUKE STREET BULWELL,2024-03-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-31.94
881134,DUKE STREET BULWELL,2024-03-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-32.93
881134,DUKE STREET BULWELL,2024-03-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.51
881134,DUKE STREET BULWELL,2024-03-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
881134,DUKE STREET BULWELL,2024-03-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
881134,DUKE STREET BULWELL,2024-03-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
881134,DUKE STREET BULWELL,2024-03-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
881134,DUKE STREET BULWELL,2024-03-09T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.78
881134,DUKE STREET BULWELL,2024-03-09T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.74
881134,DUKE STREET BULWELL,2024-03-09T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.74
881134,DUKE STREET BULWELL,2024-03-09T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,34.67
881134,DUKE STREET BULWELL,2024-03-09T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,36.98
881134,DUKE STREET BULWELL,2024-03-09T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,44.3
881134,DUKE STREET BULWELL,2024-03-09T13:30:00.000+00:00,feeder,5,N Current (RMS),A,75.5
881134,DUKE STREET BULWELL,2024-03-09T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,145.0
881134,DUKE STREET BULWELL,2024-03-09T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,152.1
881134,DUKE STREET BULWELL,2024-03-09T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,183.7
881134,DUKE STREET BULWELL,2024-03-09T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.6
881134,DUKE STREET BULWELL,2024-03-09T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-10.18
881134,DUKE STREET BULWELL,2024-03-09T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.96
881134,DUKE STREET BULWELL,2024-03-09T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-43.58
881134,DUKE STREET BULWELL,2024-03-09T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-57.02
881134,DUKE STREET BULWELL,2024-03-09T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-56.9
881134,DUKE STREET BULWELL,2024-03-09T13:30:00.000+00:00,feeder,4,N Current (RMS),A,57.4
881134,DUKE STREET BULWELL,2024-03-09T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,186.9
881134,DUKE STREET BULWELL,2024-03-09T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,238.2
881134,DUKE STREET BULWELL,2024-03-09T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,238.2
881134,DUKE STREET BULWELL,2024-03-09T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.16
881134,DUKE STREET BULWELL,2024-03-09T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
881134,DUKE STREET BULWELL,2024-03-09T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.79
881134,DUKE STREET BULWELL,2024-03-09T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-58.03
881134,DUKE STREET BULWELL,2024-03-09T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-36.91
881134,DUKE STREET BULWELL,2024-03-09T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.06
881134,DUKE STREET BULWELL,2024-03-09T13:30:00.000+00:00,feeder,3,N Current (RMS),A,80.8
881134,DUKE STREET BULWELL,2024-03-09T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,238.1
881134,DUKE STREET BULWELL,2024-03-09T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,150.9
881134,DUKE STREET BULWELL,2024-03-09T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,143.8
881134,DUKE STREET BULWELL,2024-03-09T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
881134,DUKE STREET BULWELL,2024-03-09T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.98
881134,DUKE STREET BULWELL,2024-03-09T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
881134,DUKE STREET BULWELL,2024-03-09T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.12
881134,DUKE STREET BULWELL,2024-03-09T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.12
881134,DUKE STREET BULWELL,2024-03-09T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.72
881134,DUKE STREET BULWELL,2024-03-09T13:30:00.000+00:00,feeder,2,N Current (RMS),A,36.2
881134,DUKE STREET BULWELL,2024-03-09T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.3
881134,DUKE STREET BULWELL,2024-03-09T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
881134,DUKE STREET BULWELL,2024-03-09T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.6
881134,DUKE STREET BULWELL,2024-03-09T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
881134,DUKE STREET BULWELL,2024-03-09T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
881134,DUKE STREET BULWELL,2024-03-09T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
881134,DUKE STREET BULWELL,2024-03-09T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.72
881134,DUKE STREET BULWELL,2024-03-09T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.36
881134,DUKE STREET BULWELL,2024-03-09T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-17.53
881134,DUKE STREET BULWELL,2024-03-09T13:30:00.000+00:00,feeder,1,N Current (RMS),A,27.5
881134,DUKE STREET BULWELL,2024-03-09T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
881134,DUKE STREET BULWELL,2024-03-09T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.7
881134,DUKE STREET BULWELL,2024-03-09T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.8
881134,DUKE STREET BULWELL,2024-03-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
881134,DUKE STREET BULWELL,2024-03-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
881134,DUKE STREET BULWELL,2024-03-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
881134,DUKE STREET BULWELL,2024-03-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
881134,DUKE STREET BULWELL,2024-03-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
881134,DUKE STREET BULWELL,2024-03-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
881134,DUKE STREET BULWELL,2024-03-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.07
881134,DUKE STREET BULWELL,2024-03-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
881134,DUKE STREET BULWELL,2024-03-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
881134,DUKE STREET BULWELL,2024-03-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-34.1
881134,DUKE STREET BULWELL,2024-03-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-28.48
881134,DUKE STREET BULWELL,2024-03-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.65
881134,DUKE STREET BULWELL,2024-03-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,134.7
881134,DUKE STREET BULWELL,2024-03-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
881134,DUKE STREET BULWELL,2024-03-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
881134,DUKE STREET BULWELL,2024-03-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
881134,DUKE STREET BULWELL,2024-03-09T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.63
881134,DUKE STREET BULWELL,2024-03-09T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.36
881134,DUKE STREET BULWELL,2024-03-09T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.09
881134,DUKE STREET BULWELL,2024-03-09T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,32.99
881134,DUKE STREET BULWELL,2024-03-09T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,35.56
881134,DUKE STREET BULWELL,2024-03-09T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,48.89
881134,DUKE STREET BULWELL,2024-03-09T13:20:00.000+00:00,feeder,5,N Current (RMS),A,90.8
881134,DUKE STREET BULWELL,2024-03-09T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,137.0
881134,DUKE STREET BULWELL,2024-03-09T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,145.6
881134,DUKE STREET BULWELL,2024-03-09T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,200.3
881134,DUKE STREET BULWELL,2024-03-09T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.85
881134,DUKE STREET BULWELL,2024-03-09T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.56
881134,DUKE STREET BULWELL,2024-03-09T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.36
881134,DUKE STREET BULWELL,2024-03-09T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-34.48
881134,DUKE STREET BULWELL,2024-03-09T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-51.44
881134,DUKE STREET BULWELL,2024-03-09T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-48.08
881134,DUKE STREET BULWELL,2024-03-09T13:20:00.000+00:00,feeder,4,N Current (RMS),A,48.2
881134,DUKE STREET BULWELL,2024-03-09T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,145.1
881134,DUKE STREET BULWELL,2024-03-09T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,211.9
881134,DUKE STREET BULWELL,2024-03-09T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,199.2
881134,DUKE STREET BULWELL,2024-03-09T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.11
881134,DUKE STREET BULWELL,2024-03-09T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
881134,DUKE STREET BULWELL,2024-03-09T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.83
881134,DUKE STREET BULWELL,2024-03-09T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,-56.26
881134,DUKE STREET BULWELL,2024-03-09T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-35.76
881134,DUKE STREET BULWELL,2024-03-09T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.47
881134,DUKE STREET BULWELL,2024-03-09T13:20:00.000+00:00,feeder,3,N Current (RMS),A,76.0
881134,DUKE STREET BULWELL,2024-03-09T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,230.8
881134,DUKE STREET BULWELL,2024-03-09T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,145.4
881134,DUKE STREET BULWELL,2024-03-09T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,141.0
881134,DUKE STREET BULWELL,2024-03-09T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.94
881134,DUKE STREET BULWELL,2024-03-09T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
881134,DUKE STREET BULWELL,2024-03-09T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
881134,DUKE STREET BULWELL,2024-03-09T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.82
881134,DUKE STREET BULWELL,2024-03-09T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.37
881134,DUKE STREET BULWELL,2024-03-09T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.52
881134,DUKE STREET BULWELL,2024-03-09T13:20:00.000+00:00,feeder,2,N Current (RMS),A,53.8
881134,DUKE STREET BULWELL,2024-03-09T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.1
881134,DUKE STREET BULWELL,2024-03-09T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,90.8
881134,DUKE STREET BULWELL,2024-03-09T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.6
881134,DUKE STREET BULWELL,2024-03-09T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.99
881134,DUKE STREET BULWELL,2024-03-09T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
881134,DUKE STREET BULWELL,2024-03-09T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.93
881134,DUKE STREET BULWELL,2024-03-09T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.18
881134,DUKE STREET BULWELL,2024-03-09T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.77
881134,DUKE STREET BULWELL,2024-03-09T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-16.75
881134,DUKE STREET BULWELL,2024-03-09T13:20:00.000+00:00,feeder,1,N Current (RMS),A,29.8
881134,DUKE STREET BULWELL,2024-03-09T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.1
881134,DUKE STREET BULWELL,2024-03-09T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
881134,DUKE STREET BULWELL,2024-03-09T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.8
881134,DUKE STREET BULWELL,2024-03-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
881134,DUKE STREET BULWELL,2024-03-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
881134,DUKE STREET BULWELL,2024-03-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
881134,DUKE STREET BULWELL,2024-03-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
881134,DUKE STREET BULWELL,2024-03-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
881134,DUKE STREET BULWELL,2024-03-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
881134,DUKE STREET BULWELL,2024-03-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
881134,DUKE STREET BULWELL,2024-03-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
881134,DUKE STREET BULWELL,2024-03-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
881134,DUKE STREET BULWELL,2024-03-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-23.75
881134,DUKE STREET BULWELL,2024-03-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-15.5
881134,DUKE STREET BULWELL,2024-03-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,35.04
881134,DUKE STREET BULWELL,2024-03-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,144.4
881134,DUKE STREET BULWELL,2024-03-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
881134,DUKE STREET BULWELL,2024-03-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
881134,DUKE STREET BULWELL,2024-03-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
881134,DUKE STREET BULWELL,2024-03-09T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.61
881134,DUKE STREET BULWELL,2024-03-09T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.29
881134,DUKE STREET BULWELL,2024-03-09T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.06
881134,DUKE STREET BULWELL,2024-03-09T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,35.17
881134,DUKE STREET BULWELL,2024-03-09T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,36.14
881134,DUKE STREET BULWELL,2024-03-09T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,44.36
881134,DUKE STREET BULWELL,2024-03-09T13:10:00.000+00:00,feeder,5,N Current (RMS),A,73.2
881134,DUKE STREET BULWELL,2024-03-09T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,146.6
881134,DUKE STREET BULWELL,2024-03-09T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,148.4
881134,DUKE STREET BULWELL,2024-03-09T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,182.5
881134,DUKE STREET BULWELL,2024-03-09T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.5
881134,DUKE STREET BULWELL,2024-03-09T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-10.57
881134,DUKE STREET BULWELL,2024-03-09T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.38
881134,DUKE STREET BULWELL,2024-03-09T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-45.21
881134,DUKE STREET BULWELL,2024-03-09T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-58.1
881134,DUKE STREET BULWELL,2024-03-09T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-57.31
881134,DUKE STREET BULWELL,2024-03-09T13:10:00.000+00:00,feeder,4,N Current (RMS),A,55.9
881134,DUKE STREET BULWELL,2024-03-09T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,195.7
881134,DUKE STREET BULWELL,2024-03-09T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,245.3
881134,DUKE STREET BULWELL,2024-03-09T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,241.9
881134,DUKE STREET BULWELL,2024-03-09T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.55
881134,DUKE STREET BULWELL,2024-03-09T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
881134,DUKE STREET BULWELL,2024-03-09T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.3
881134,DUKE STREET BULWELL,2024-03-09T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,-58.89
881134,DUKE STREET BULWELL,2024-03-09T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-42.04
881134,DUKE STREET BULWELL,2024-03-09T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.36
881134,DUKE STREET BULWELL,2024-03-09T13:10:00.000+00:00,feeder,3,N Current (RMS),A,81.1
881134,DUKE STREET BULWELL,2024-03-09T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,241.4
881134,DUKE STREET BULWELL,2024-03-09T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,171.4
881134,DUKE STREET BULWELL,2024-03-09T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,132.7
881134,DUKE STREET BULWELL,2024-03-09T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
881134,DUKE STREET BULWELL,2024-03-09T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.34
881134,DUKE STREET BULWELL,2024-03-09T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
881134,DUKE STREET BULWELL,2024-03-09T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.68
881134,DUKE STREET BULWELL,2024-03-09T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.13
881134,DUKE STREET BULWELL,2024-03-09T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.58
881134,DUKE STREET BULWELL,2024-03-09T13:10:00.000+00:00,feeder,2,N Current (RMS),A,51.0
881134,DUKE STREET BULWELL,2024-03-09T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.2
881134,DUKE STREET BULWELL,2024-03-09T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.0
881134,DUKE STREET BULWELL,2024-03-09T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.8
881134,DUKE STREET BULWELL,2024-03-09T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
881134,DUKE STREET BULWELL,2024-03-09T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
881134,DUKE STREET BULWELL,2024-03-09T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
881134,DUKE STREET BULWELL,2024-03-09T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.14
881134,DUKE STREET BULWELL,2024-03-09T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.83
881134,DUKE STREET BULWELL,2024-03-09T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-18.44
881134,DUKE STREET BULWELL,2024-03-09T13:10:00.000+00:00,feeder,1,N Current (RMS),A,24.6
881134,DUKE STREET BULWELL,2024-03-09T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
881134,DUKE STREET BULWELL,2024-03-09T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.7
881134,DUKE STREET BULWELL,2024-03-09T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.2
881134,DUKE STREET BULWELL,2024-03-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
881134,DUKE STREET BULWELL,2024-03-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
881134,DUKE STREET BULWELL,2024-03-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
881134,DUKE STREET BULWELL,2024-03-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
881134,DUKE STREET BULWELL,2024-03-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
881134,DUKE STREET BULWELL,2024-03-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
881134,DUKE STREET BULWELL,2024-03-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.86
881134,DUKE STREET BULWELL,2024-03-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
881134,DUKE STREET BULWELL,2024-03-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
881134,DUKE STREET BULWELL,2024-03-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-37.12
881134,DUKE STREET BULWELL,2024-03-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-31.04
881134,DUKE STREET BULWELL,2024-03-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.55
881134,DUKE STREET BULWELL,2024-03-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,106.3
881134,DUKE STREET BULWELL,2024-03-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
881134,DUKE STREET BULWELL,2024-03-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
881134,DUKE STREET BULWELL,2024-03-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
881134,DUKE STREET BULWELL,2024-03-09T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.42
881134,DUKE STREET BULWELL,2024-03-09T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.78
881134,DUKE STREET BULWELL,2024-03-09T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.02
881134,DUKE STREET BULWELL,2024-03-09T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,29.05
881134,DUKE STREET BULWELL,2024-03-09T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,35.97
881134,DUKE STREET BULWELL,2024-03-09T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,47.76
881134,DUKE STREET BULWELL,2024-03-09T13:00:00.000+00:00,feeder,5,N Current (RMS),A,96.6
881134,DUKE STREET BULWELL,2024-03-09T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,121.2
881134,DUKE STREET BULWELL,2024-03-09T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,147.6
881134,DUKE STREET BULWELL,2024-03-09T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,195.9
881134,DUKE STREET BULWELL,2024-03-09T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.96
881134,DUKE STREET BULWELL,2024-03-09T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.65
881134,DUKE STREET BULWELL,2024-03-09T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.27
881134,DUKE STREET BULWELL,2024-03-09T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-46.85
881134,DUKE STREET BULWELL,2024-03-09T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-51.28
881134,DUKE STREET BULWELL,2024-03-09T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-57.34
881134,DUKE STREET BULWELL,2024-03-09T13:00:00.000+00:00,feeder,4,N Current (RMS),A,47.2
881134,DUKE STREET BULWELL,2024-03-09T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,195.6
881134,DUKE STREET BULWELL,2024-03-09T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,211.8
881134,DUKE STREET BULWELL,2024-03-09T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,238.3
881134,DUKE STREET BULWELL,2024-03-09T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.56
881134,DUKE STREET BULWELL,2024-03-09T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
881134,DUKE STREET BULWELL,2024-03-09T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.13
881134,DUKE STREET BULWELL,2024-03-09T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-56.27
881134,DUKE STREET BULWELL,2024-03-09T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-39.9
881134,DUKE STREET BULWELL,2024-03-09T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.62
881134,DUKE STREET BULWELL,2024-03-09T13:00:00.000+00:00,feeder,3,N Current (RMS),A,81.3
881134,DUKE STREET BULWELL,2024-03-09T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,230.6
881134,DUKE STREET BULWELL,2024-03-09T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,162.2
881134,DUKE STREET BULWELL,2024-03-09T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,129.4
881134,DUKE STREET BULWELL,2024-03-09T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
881134,DUKE STREET BULWELL,2024-03-09T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.88
881134,DUKE STREET BULWELL,2024-03-09T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
881134,DUKE STREET BULWELL,2024-03-09T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.52
881134,DUKE STREET BULWELL,2024-03-09T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.61
881134,DUKE STREET BULWELL,2024-03-09T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.73
881134,DUKE STREET BULWELL,2024-03-09T13:00:00.000+00:00,feeder,2,N Current (RMS),A,43.9
881134,DUKE STREET BULWELL,2024-03-09T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.6
881134,DUKE STREET BULWELL,2024-03-09T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
881134,DUKE STREET BULWELL,2024-03-09T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.7
881134,DUKE STREET BULWELL,2024-03-09T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.71
881134,DUKE STREET BULWELL,2024-03-09T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
881134,DUKE STREET BULWELL,2024-03-09T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
881134,DUKE STREET BULWELL,2024-03-09T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.66
881134,DUKE STREET BULWELL,2024-03-09T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.11
881134,DUKE STREET BULWELL,2024-03-09T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-19.48
881134,DUKE STREET BULWELL,2024-03-09T13:00:00.000+00:00,feeder,1,N Current (RMS),A,33.1
881134,DUKE STREET BULWELL,2024-03-09T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.3
881134,DUKE STREET BULWELL,2024-03-09T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
881134,DUKE STREET BULWELL,2024-03-09T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.3
881134,DUKE STREET BULWELL,2024-03-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
881134,DUKE STREET BULWELL,2024-03-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
881134,DUKE STREET BULWELL,2024-03-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
881134,DUKE STREET BULWELL,2024-03-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
881134,DUKE STREET BULWELL,2024-03-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
881134,DUKE STREET BULWELL,2024-03-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
881134,DUKE STREET BULWELL,2024-03-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
881134,DUKE STREET BULWELL,2024-03-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
881134,DUKE STREET BULWELL,2024-03-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
881134,DUKE STREET BULWELL,2024-03-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-40.89
881134,DUKE STREET BULWELL,2024-03-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-28.49
881134,DUKE STREET BULWELL,2024-03-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,20.28
881134,DUKE STREET BULWELL,2024-03-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
881134,DUKE STREET BULWELL,2024-03-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
881134,DUKE STREET BULWELL,2024-03-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
881134,DUKE STREET BULWELL,2024-03-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
881134,DUKE STREET BULWELL,2024-03-09T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.63
881134,DUKE STREET BULWELL,2024-03-09T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.53
881134,DUKE STREET BULWELL,2024-03-09T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.75
881134,DUKE STREET BULWELL,2024-03-09T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,34.99
881134,DUKE STREET BULWELL,2024-03-09T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,38.85
881134,DUKE STREET BULWELL,2024-03-09T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,57.06
881134,DUKE STREET BULWELL,2024-03-09T12:50:00.000+00:00,feeder,5,N Current (RMS),A,120.3
881134,DUKE STREET BULWELL,2024-03-09T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,146.2
881134,DUKE STREET BULWELL,2024-03-09T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,159.4
881134,DUKE STREET BULWELL,2024-03-09T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,233.7
881134,DUKE STREET BULWELL,2024-03-09T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.09
881134,DUKE STREET BULWELL,2024-03-09T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.56
881134,DUKE STREET BULWELL,2024-03-09T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-8.57
881134,DUKE STREET BULWELL,2024-03-09T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-39.9
881134,DUKE STREET BULWELL,2024-03-09T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-53.87
881134,DUKE STREET BULWELL,2024-03-09T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-60.53
881134,DUKE STREET BULWELL,2024-03-09T12:50:00.000+00:00,feeder,4,N Current (RMS),A,53.4
881134,DUKE STREET BULWELL,2024-03-09T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,168.6
881134,DUKE STREET BULWELL,2024-03-09T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,223.6
881134,DUKE STREET BULWELL,2024-03-09T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,250.4
881134,DUKE STREET BULWELL,2024-03-09T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.79
881134,DUKE STREET BULWELL,2024-03-09T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
881134,DUKE STREET BULWELL,2024-03-09T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.52
881134,DUKE STREET BULWELL,2024-03-09T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,-56.18
