Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-09T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-37.59
881134,DUKE STREET BULWELL,2024-03-09T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.69
881134,DUKE STREET BULWELL,2024-03-09T12:50:00.000+00:00,feeder,3,N Current (RMS),A,83.5
881134,DUKE STREET BULWELL,2024-03-09T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,230.4
881134,DUKE STREET BULWELL,2024-03-09T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,153.3
881134,DUKE STREET BULWELL,2024-03-09T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,121.9
881134,DUKE STREET BULWELL,2024-03-09T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
881134,DUKE STREET BULWELL,2024-03-09T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.66
881134,DUKE STREET BULWELL,2024-03-09T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
881134,DUKE STREET BULWELL,2024-03-09T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.19
881134,DUKE STREET BULWELL,2024-03-09T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.11
881134,DUKE STREET BULWELL,2024-03-09T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.82
881134,DUKE STREET BULWELL,2024-03-09T12:50:00.000+00:00,feeder,2,N Current (RMS),A,41.0
881134,DUKE STREET BULWELL,2024-03-09T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,87.2
881134,DUKE STREET BULWELL,2024-03-09T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
881134,DUKE STREET BULWELL,2024-03-09T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.0
881134,DUKE STREET BULWELL,2024-03-09T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.1
881134,DUKE STREET BULWELL,2024-03-09T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
881134,DUKE STREET BULWELL,2024-03-09T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
881134,DUKE STREET BULWELL,2024-03-09T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.6
881134,DUKE STREET BULWELL,2024-03-09T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.35
881134,DUKE STREET BULWELL,2024-03-09T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-18.04
881134,DUKE STREET BULWELL,2024-03-09T12:50:00.000+00:00,feeder,1,N Current (RMS),A,25.7
881134,DUKE STREET BULWELL,2024-03-09T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.9
881134,DUKE STREET BULWELL,2024-03-09T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
881134,DUKE STREET BULWELL,2024-03-09T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.3
881134,DUKE STREET BULWELL,2024-03-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
881134,DUKE STREET BULWELL,2024-03-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
881134,DUKE STREET BULWELL,2024-03-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
881134,DUKE STREET BULWELL,2024-03-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
881134,DUKE STREET BULWELL,2024-03-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
881134,DUKE STREET BULWELL,2024-03-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
881134,DUKE STREET BULWELL,2024-03-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
881134,DUKE STREET BULWELL,2024-03-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
881134,DUKE STREET BULWELL,2024-03-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
881134,DUKE STREET BULWELL,2024-03-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-23.3
881134,DUKE STREET BULWELL,2024-03-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-24.15
881134,DUKE STREET BULWELL,2024-03-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
881134,DUKE STREET BULWELL,2024-03-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,133.8
881134,DUKE STREET BULWELL,2024-03-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
881134,DUKE STREET BULWELL,2024-03-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
881134,DUKE STREET BULWELL,2024-03-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
881134,DUKE STREET BULWELL,2024-03-09T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.87
881134,DUKE STREET BULWELL,2024-03-09T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.03
881134,DUKE STREET BULWELL,2024-03-09T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.97
881134,DUKE STREET BULWELL,2024-03-09T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,33.29
881134,DUKE STREET BULWELL,2024-03-09T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,35.3
881134,DUKE STREET BULWELL,2024-03-09T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,53.73
881134,DUKE STREET BULWELL,2024-03-09T12:40:00.000+00:00,feeder,5,N Current (RMS),A,112.5
881134,DUKE STREET BULWELL,2024-03-09T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,138.2
881134,DUKE STREET BULWELL,2024-03-09T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,144.6
881134,DUKE STREET BULWELL,2024-03-09T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,220.3
881134,DUKE STREET BULWELL,2024-03-09T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.46
881134,DUKE STREET BULWELL,2024-03-09T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.45
881134,DUKE STREET BULWELL,2024-03-09T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.49
881134,DUKE STREET BULWELL,2024-03-09T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.06
881134,DUKE STREET BULWELL,2024-03-09T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-47.78
881134,DUKE STREET BULWELL,2024-03-09T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-47.43
881134,DUKE STREET BULWELL,2024-03-09T12:40:00.000+00:00,feeder,4,N Current (RMS),A,37.4
881134,DUKE STREET BULWELL,2024-03-09T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,142.2
881134,DUKE STREET BULWELL,2024-03-09T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,198.6
881134,DUKE STREET BULWELL,2024-03-09T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,195.5
881134,DUKE STREET BULWELL,2024-03-09T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.41
881134,DUKE STREET BULWELL,2024-03-09T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.53
881134,DUKE STREET BULWELL,2024-03-09T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.56
881134,DUKE STREET BULWELL,2024-03-09T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-57.54
881134,DUKE STREET BULWELL,2024-03-09T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-36.28
881134,DUKE STREET BULWELL,2024-03-09T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.56
881134,DUKE STREET BULWELL,2024-03-09T12:40:00.000+00:00,feeder,3,N Current (RMS),A,79.8
881134,DUKE STREET BULWELL,2024-03-09T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,234.8
881134,DUKE STREET BULWELL,2024-03-09T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,148.2
881134,DUKE STREET BULWELL,2024-03-09T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,154.9
881134,DUKE STREET BULWELL,2024-03-09T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
881134,DUKE STREET BULWELL,2024-03-09T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.78
881134,DUKE STREET BULWELL,2024-03-09T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
881134,DUKE STREET BULWELL,2024-03-09T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.31
881134,DUKE STREET BULWELL,2024-03-09T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.13
881134,DUKE STREET BULWELL,2024-03-09T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.45
881134,DUKE STREET BULWELL,2024-03-09T12:40:00.000+00:00,feeder,2,N Current (RMS),A,39.7
881134,DUKE STREET BULWELL,2024-03-09T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.7
881134,DUKE STREET BULWELL,2024-03-09T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.3
881134,DUKE STREET BULWELL,2024-03-09T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.3
881134,DUKE STREET BULWELL,2024-03-09T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
881134,DUKE STREET BULWELL,2024-03-09T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.09
881134,DUKE STREET BULWELL,2024-03-09T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
881134,DUKE STREET BULWELL,2024-03-09T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.59
881134,DUKE STREET BULWELL,2024-03-09T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.52
881134,DUKE STREET BULWELL,2024-03-09T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-19.47
881134,DUKE STREET BULWELL,2024-03-09T12:40:00.000+00:00,feeder,1,N Current (RMS),A,20.9
881134,DUKE STREET BULWELL,2024-03-09T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.6
881134,DUKE STREET BULWELL,2024-03-09T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.2
881134,DUKE STREET BULWELL,2024-03-09T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.2
881134,DUKE STREET BULWELL,2024-03-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
881134,DUKE STREET BULWELL,2024-03-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
881134,DUKE STREET BULWELL,2024-03-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
881134,DUKE STREET BULWELL,2024-03-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
881134,DUKE STREET BULWELL,2024-03-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
881134,DUKE STREET BULWELL,2024-03-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
881134,DUKE STREET BULWELL,2024-03-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
881134,DUKE STREET BULWELL,2024-03-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
881134,DUKE STREET BULWELL,2024-03-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.63
881134,DUKE STREET BULWELL,2024-03-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.41
881134,DUKE STREET BULWELL,2024-03-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-14.11
881134,DUKE STREET BULWELL,2024-03-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,40.83
881134,DUKE STREET BULWELL,2024-03-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,126.2
881134,DUKE STREET BULWELL,2024-03-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
881134,DUKE STREET BULWELL,2024-03-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
881134,DUKE STREET BULWELL,2024-03-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
881134,DUKE STREET BULWELL,2024-03-09T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.67
881134,DUKE STREET BULWELL,2024-03-09T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.32
881134,DUKE STREET BULWELL,2024-03-09T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.55
881134,DUKE STREET BULWELL,2024-03-09T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,32.49
881134,DUKE STREET BULWELL,2024-03-09T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,35.64
881134,DUKE STREET BULWELL,2024-03-09T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,55.31
881134,DUKE STREET BULWELL,2024-03-09T12:30:00.000+00:00,feeder,5,N Current (RMS),A,116.4
881134,DUKE STREET BULWELL,2024-03-09T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,134.4
881134,DUKE STREET BULWELL,2024-03-09T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,146.1
881134,DUKE STREET BULWELL,2024-03-09T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,226.3
881134,DUKE STREET BULWELL,2024-03-09T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.02
881134,DUKE STREET BULWELL,2024-03-09T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.05
881134,DUKE STREET BULWELL,2024-03-09T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.31
881134,DUKE STREET BULWELL,2024-03-09T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.79
881134,DUKE STREET BULWELL,2024-03-09T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-49.57
881134,DUKE STREET BULWELL,2024-03-09T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-51.1
881134,DUKE STREET BULWELL,2024-03-09T12:30:00.000+00:00,feeder,4,N Current (RMS),A,43.7
881134,DUKE STREET BULWELL,2024-03-09T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,148.8
881134,DUKE STREET BULWELL,2024-03-09T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,205.4
881134,DUKE STREET BULWELL,2024-03-09T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,210.8
881134,DUKE STREET BULWELL,2024-03-09T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.54
881134,DUKE STREET BULWELL,2024-03-09T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
881134,DUKE STREET BULWELL,2024-03-09T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.98
881134,DUKE STREET BULWELL,2024-03-09T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-55.73
881134,DUKE STREET BULWELL,2024-03-09T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-42.15
881134,DUKE STREET BULWELL,2024-03-09T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.26
881134,DUKE STREET BULWELL,2024-03-09T12:30:00.000+00:00,feeder,3,N Current (RMS),A,61.4
881134,DUKE STREET BULWELL,2024-03-09T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,228.9
881134,DUKE STREET BULWELL,2024-03-09T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,171.4
881134,DUKE STREET BULWELL,2024-03-09T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,140.8
881134,DUKE STREET BULWELL,2024-03-09T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
881134,DUKE STREET BULWELL,2024-03-09T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.4
881134,DUKE STREET BULWELL,2024-03-09T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
881134,DUKE STREET BULWELL,2024-03-09T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.92
881134,DUKE STREET BULWELL,2024-03-09T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.1
881134,DUKE STREET BULWELL,2024-03-09T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.51
881134,DUKE STREET BULWELL,2024-03-09T12:30:00.000+00:00,feeder,2,N Current (RMS),A,45.5
881134,DUKE STREET BULWELL,2024-03-09T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.1
881134,DUKE STREET BULWELL,2024-03-09T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.8
881134,DUKE STREET BULWELL,2024-03-09T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.5
881134,DUKE STREET BULWELL,2024-03-09T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.57
881134,DUKE STREET BULWELL,2024-03-09T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
881134,DUKE STREET BULWELL,2024-03-09T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
881134,DUKE STREET BULWELL,2024-03-09T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.28
881134,DUKE STREET BULWELL,2024-03-09T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.95
881134,DUKE STREET BULWELL,2024-03-09T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-19.28
881134,DUKE STREET BULWELL,2024-03-09T12:30:00.000+00:00,feeder,1,N Current (RMS),A,28.5
881134,DUKE STREET BULWELL,2024-03-09T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.6
881134,DUKE STREET BULWELL,2024-03-09T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.9
881134,DUKE STREET BULWELL,2024-03-09T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.2
881134,DUKE STREET BULWELL,2024-03-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
881134,DUKE STREET BULWELL,2024-03-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
881134,DUKE STREET BULWELL,2024-03-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
881134,DUKE STREET BULWELL,2024-03-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
881134,DUKE STREET BULWELL,2024-03-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
881134,DUKE STREET BULWELL,2024-03-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
881134,DUKE STREET BULWELL,2024-03-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
881134,DUKE STREET BULWELL,2024-03-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
881134,DUKE STREET BULWELL,2024-03-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.68
881134,DUKE STREET BULWELL,2024-03-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.84
881134,DUKE STREET BULWELL,2024-03-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.02
881134,DUKE STREET BULWELL,2024-03-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.7
881134,DUKE STREET BULWELL,2024-03-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,141.9
881134,DUKE STREET BULWELL,2024-03-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
881134,DUKE STREET BULWELL,2024-03-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
881134,DUKE STREET BULWELL,2024-03-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
881134,DUKE STREET BULWELL,2024-03-09T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.32
881134,DUKE STREET BULWELL,2024-03-09T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.94
881134,DUKE STREET BULWELL,2024-03-09T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.29
881134,DUKE STREET BULWELL,2024-03-09T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,34.38
881134,DUKE STREET BULWELL,2024-03-09T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,38.84
881134,DUKE STREET BULWELL,2024-03-09T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,55.97
881134,DUKE STREET BULWELL,2024-03-09T12:20:00.000+00:00,feeder,5,N Current (RMS),A,112.0
881134,DUKE STREET BULWELL,2024-03-09T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,142.5
881134,DUKE STREET BULWELL,2024-03-09T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,159.2
881134,DUKE STREET BULWELL,2024-03-09T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,229.6
881134,DUKE STREET BULWELL,2024-03-09T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.49
881134,DUKE STREET BULWELL,2024-03-09T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.24
881134,DUKE STREET BULWELL,2024-03-09T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.33
881134,DUKE STREET BULWELL,2024-03-09T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-31.28
881134,DUKE STREET BULWELL,2024-03-09T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-48.8
881134,DUKE STREET BULWELL,2024-03-09T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-49.88
881134,DUKE STREET BULWELL,2024-03-09T12:20:00.000+00:00,feeder,4,N Current (RMS),A,42.2
881134,DUKE STREET BULWELL,2024-03-09T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,129.6
881134,DUKE STREET BULWELL,2024-03-09T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,200.0
881134,DUKE STREET BULWELL,2024-03-09T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,204.2
881134,DUKE STREET BULWELL,2024-03-09T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.75
881134,DUKE STREET BULWELL,2024-03-09T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
881134,DUKE STREET BULWELL,2024-03-09T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.26
881134,DUKE STREET BULWELL,2024-03-09T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-56.78
881134,DUKE STREET BULWELL,2024-03-09T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-49.81
881134,DUKE STREET BULWELL,2024-03-09T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.35
881134,DUKE STREET BULWELL,2024-03-09T12:20:00.000+00:00,feeder,3,N Current (RMS),A,81.4
881134,DUKE STREET BULWELL,2024-03-09T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,232.8
881134,DUKE STREET BULWELL,2024-03-09T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,202.6
881134,DUKE STREET BULWELL,2024-03-09T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,122.2
881134,DUKE STREET BULWELL,2024-03-09T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
881134,DUKE STREET BULWELL,2024-03-09T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.6
881134,DUKE STREET BULWELL,2024-03-09T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
881134,DUKE STREET BULWELL,2024-03-09T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.57
881134,DUKE STREET BULWELL,2024-03-09T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.26
881134,DUKE STREET BULWELL,2024-03-09T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.79
881134,DUKE STREET BULWELL,2024-03-09T12:20:00.000+00:00,feeder,2,N Current (RMS),A,35.6
881134,DUKE STREET BULWELL,2024-03-09T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,97.0
881134,DUKE STREET BULWELL,2024-03-09T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
881134,DUKE STREET BULWELL,2024-03-09T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.4
881134,DUKE STREET BULWELL,2024-03-09T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.97
881134,DUKE STREET BULWELL,2024-03-09T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.47
881134,DUKE STREET BULWELL,2024-03-09T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.16
881134,DUKE STREET BULWELL,2024-03-09T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.28
881134,DUKE STREET BULWELL,2024-03-09T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.59
881134,DUKE STREET BULWELL,2024-03-09T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-17.35
881134,DUKE STREET BULWELL,2024-03-09T12:20:00.000+00:00,feeder,1,N Current (RMS),A,38.5
881134,DUKE STREET BULWELL,2024-03-09T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
881134,DUKE STREET BULWELL,2024-03-09T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
881134,DUKE STREET BULWELL,2024-03-09T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.1
881134,DUKE STREET BULWELL,2024-03-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
881134,DUKE STREET BULWELL,2024-03-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
881134,DUKE STREET BULWELL,2024-03-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
881134,DUKE STREET BULWELL,2024-03-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
881134,DUKE STREET BULWELL,2024-03-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
881134,DUKE STREET BULWELL,2024-03-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
881134,DUKE STREET BULWELL,2024-03-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
881134,DUKE STREET BULWELL,2024-03-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
881134,DUKE STREET BULWELL,2024-03-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.82
881134,DUKE STREET BULWELL,2024-03-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.83
881134,DUKE STREET BULWELL,2024-03-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-29.92
881134,DUKE STREET BULWELL,2024-03-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,36.86
881134,DUKE STREET BULWELL,2024-03-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,105.9
881134,DUKE STREET BULWELL,2024-03-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
881134,DUKE STREET BULWELL,2024-03-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
881134,DUKE STREET BULWELL,2024-03-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
881134,DUKE STREET BULWELL,2024-03-09T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.92
881134,DUKE STREET BULWELL,2024-03-09T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.85
881134,DUKE STREET BULWELL,2024-03-09T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.02
881134,DUKE STREET BULWELL,2024-03-09T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,36.45
881134,DUKE STREET BULWELL,2024-03-09T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,37.51
881134,DUKE STREET BULWELL,2024-03-09T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,56.45
881134,DUKE STREET BULWELL,2024-03-09T12:10:00.000+00:00,feeder,5,N Current (RMS),A,108.4
881134,DUKE STREET BULWELL,2024-03-09T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,151.4
881134,DUKE STREET BULWELL,2024-03-09T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,154.7
881134,DUKE STREET BULWELL,2024-03-09T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,232.0
881134,DUKE STREET BULWELL,2024-03-09T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.65
881134,DUKE STREET BULWELL,2024-03-09T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.09
881134,DUKE STREET BULWELL,2024-03-09T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.3
881134,DUKE STREET BULWELL,2024-03-09T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-33.8
881134,DUKE STREET BULWELL,2024-03-09T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-53.72
881134,DUKE STREET BULWELL,2024-03-09T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-49.69
881134,DUKE STREET BULWELL,2024-03-09T12:10:00.000+00:00,feeder,4,N Current (RMS),A,44.9
881134,DUKE STREET BULWELL,2024-03-09T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,142.2
881134,DUKE STREET BULWELL,2024-03-09T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,222.6
881134,DUKE STREET BULWELL,2024-03-09T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,205.3
881134,DUKE STREET BULWELL,2024-03-09T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.8
881134,DUKE STREET BULWELL,2024-03-09T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
881134,DUKE STREET BULWELL,2024-03-09T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.93
881134,DUKE STREET BULWELL,2024-03-09T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-52.25
881134,DUKE STREET BULWELL,2024-03-09T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-39.23
881134,DUKE STREET BULWELL,2024-03-09T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.87
881134,DUKE STREET BULWELL,2024-03-09T12:10:00.000+00:00,feeder,3,N Current (RMS),A,75.5
881134,DUKE STREET BULWELL,2024-03-09T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,213.9
881134,DUKE STREET BULWELL,2024-03-09T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,160.7
881134,DUKE STREET BULWELL,2024-03-09T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,110.7
881134,DUKE STREET BULWELL,2024-03-09T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
881134,DUKE STREET BULWELL,2024-03-09T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.86
881134,DUKE STREET BULWELL,2024-03-09T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
881134,DUKE STREET BULWELL,2024-03-09T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.63
881134,DUKE STREET BULWELL,2024-03-09T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.68
881134,DUKE STREET BULWELL,2024-03-09T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.87
881134,DUKE STREET BULWELL,2024-03-09T12:10:00.000+00:00,feeder,2,N Current (RMS),A,61.2
881134,DUKE STREET BULWELL,2024-03-09T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,111.2
881134,DUKE STREET BULWELL,2024-03-09T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,119.9
881134,DUKE STREET BULWELL,2024-03-09T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.1
881134,DUKE STREET BULWELL,2024-03-09T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
881134,DUKE STREET BULWELL,2024-03-09T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.56
881134,DUKE STREET BULWELL,2024-03-09T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
881134,DUKE STREET BULWELL,2024-03-09T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.33
881134,DUKE STREET BULWELL,2024-03-09T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.4
881134,DUKE STREET BULWELL,2024-03-09T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-18.29
881134,DUKE STREET BULWELL,2024-03-09T12:10:00.000+00:00,feeder,1,N Current (RMS),A,21.9
881134,DUKE STREET BULWELL,2024-03-09T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
881134,DUKE STREET BULWELL,2024-03-09T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.9
881134,DUKE STREET BULWELL,2024-03-09T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
881134,DUKE STREET BULWELL,2024-03-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
881134,DUKE STREET BULWELL,2024-03-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
881134,DUKE STREET BULWELL,2024-03-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
881134,DUKE STREET BULWELL,2024-03-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
881134,DUKE STREET BULWELL,2024-03-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
881134,DUKE STREET BULWELL,2024-03-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
881134,DUKE STREET BULWELL,2024-03-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
881134,DUKE STREET BULWELL,2024-03-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
881134,DUKE STREET BULWELL,2024-03-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
881134,DUKE STREET BULWELL,2024-03-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-8.63
881134,DUKE STREET BULWELL,2024-03-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.36
881134,DUKE STREET BULWELL,2024-03-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.22
881134,DUKE STREET BULWELL,2024-03-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,128.5
881134,DUKE STREET BULWELL,2024-03-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
881134,DUKE STREET BULWELL,2024-03-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
881134,DUKE STREET BULWELL,2024-03-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
881134,DUKE STREET BULWELL,2024-03-09T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.33
881134,DUKE STREET BULWELL,2024-03-09T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.67
881134,DUKE STREET BULWELL,2024-03-09T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.95
881134,DUKE STREET BULWELL,2024-03-09T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,38.33
881134,DUKE STREET BULWELL,2024-03-09T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,38.44
881134,DUKE STREET BULWELL,2024-03-09T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,57.3
881134,DUKE STREET BULWELL,2024-03-09T12:00:00.000+00:00,feeder,5,N Current (RMS),A,109.4
881134,DUKE STREET BULWELL,2024-03-09T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,159.6
881134,DUKE STREET BULWELL,2024-03-09T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,158.5
881134,DUKE STREET BULWELL,2024-03-09T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,235.3
881134,DUKE STREET BULWELL,2024-03-09T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
881134,DUKE STREET BULWELL,2024-03-09T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.73
881134,DUKE STREET BULWELL,2024-03-09T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
881134,DUKE STREET BULWELL,2024-03-09T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-30.38
881134,DUKE STREET BULWELL,2024-03-09T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-50.52
881134,DUKE STREET BULWELL,2024-03-09T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-49.18
881134,DUKE STREET BULWELL,2024-03-09T12:00:00.000+00:00,feeder,4,N Current (RMS),A,41.7
881134,DUKE STREET BULWELL,2024-03-09T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,125.4
881134,DUKE STREET BULWELL,2024-03-09T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,206.5
881134,DUKE STREET BULWELL,2024-03-09T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,200.9
881134,DUKE STREET BULWELL,2024-03-09T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.27
881134,DUKE STREET BULWELL,2024-03-09T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
881134,DUKE STREET BULWELL,2024-03-09T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.2
881134,DUKE STREET BULWELL,2024-03-09T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-57.63
881134,DUKE STREET BULWELL,2024-03-09T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-38.89
881134,DUKE STREET BULWELL,2024-03-09T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.73
881134,DUKE STREET BULWELL,2024-03-09T12:00:00.000+00:00,feeder,3,N Current (RMS),A,90.0
881134,DUKE STREET BULWELL,2024-03-09T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,236.5
881134,DUKE STREET BULWELL,2024-03-09T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,159.1
881134,DUKE STREET BULWELL,2024-03-09T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,105.8
881134,DUKE STREET BULWELL,2024-03-09T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
881134,DUKE STREET BULWELL,2024-03-09T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.34
881134,DUKE STREET BULWELL,2024-03-09T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.66
881134,DUKE STREET BULWELL,2024-03-09T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.72
881134,DUKE STREET BULWELL,2024-03-09T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.41
881134,DUKE STREET BULWELL,2024-03-09T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.77
881134,DUKE STREET BULWELL,2024-03-09T12:00:00.000+00:00,feeder,2,N Current (RMS),A,37.3
881134,DUKE STREET BULWELL,2024-03-09T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,107.2
881134,DUKE STREET BULWELL,2024-03-09T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.9
881134,DUKE STREET BULWELL,2024-03-09T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.4
881134,DUKE STREET BULWELL,2024-03-09T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
881134,DUKE STREET BULWELL,2024-03-09T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.32
881134,DUKE STREET BULWELL,2024-03-09T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
881134,DUKE STREET BULWELL,2024-03-09T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.07
881134,DUKE STREET BULWELL,2024-03-09T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.94
881134,DUKE STREET BULWELL,2024-03-09T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-17.58
881134,DUKE STREET BULWELL,2024-03-09T12:00:00.000+00:00,feeder,1,N Current (RMS),A,27.0
881134,DUKE STREET BULWELL,2024-03-09T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.3
881134,DUKE STREET BULWELL,2024-03-09T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.1
881134,DUKE STREET BULWELL,2024-03-09T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.4
881134,DUKE STREET BULWELL,2024-03-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
881134,DUKE STREET BULWELL,2024-03-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
881134,DUKE STREET BULWELL,2024-03-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
881134,DUKE STREET BULWELL,2024-03-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
881134,DUKE STREET BULWELL,2024-03-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
881134,DUKE STREET BULWELL,2024-03-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
881134,DUKE STREET BULWELL,2024-03-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
881134,DUKE STREET BULWELL,2024-03-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.97
881134,DUKE STREET BULWELL,2024-03-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.12
881134,DUKE STREET BULWELL,2024-03-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.9
881134,DUKE STREET BULWELL,2024-03-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.61
881134,DUKE STREET BULWELL,2024-03-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.04
881134,DUKE STREET BULWELL,2024-03-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,118.4
881134,DUKE STREET BULWELL,2024-03-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
881134,DUKE STREET BULWELL,2024-03-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
881134,DUKE STREET BULWELL,2024-03-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
881134,DUKE STREET BULWELL,2024-03-09T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.05
881134,DUKE STREET BULWELL,2024-03-09T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.06
881134,DUKE STREET BULWELL,2024-03-09T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.65
881134,DUKE STREET BULWELL,2024-03-09T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,34.89
881134,DUKE STREET BULWELL,2024-03-09T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,37.57
881134,DUKE STREET BULWELL,2024-03-09T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,56.07
881134,DUKE STREET BULWELL,2024-03-09T11:50:00.000+00:00,feeder,5,N Current (RMS),A,111.4
881134,DUKE STREET BULWELL,2024-03-09T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,144.3
881134,DUKE STREET BULWELL,2024-03-09T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,153.8
881134,DUKE STREET BULWELL,2024-03-09T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,229.9
881134,DUKE STREET BULWELL,2024-03-09T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.16
881134,DUKE STREET BULWELL,2024-03-09T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.35
881134,DUKE STREET BULWELL,2024-03-09T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.71
881134,DUKE STREET BULWELL,2024-03-09T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-34.8
881134,DUKE STREET BULWELL,2024-03-09T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-51.99
881134,DUKE STREET BULWELL,2024-03-09T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-50.78
881134,DUKE STREET BULWELL,2024-03-09T11:50:00.000+00:00,feeder,4,N Current (RMS),A,40.7
881134,DUKE STREET BULWELL,2024-03-09T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,144.5
881134,DUKE STREET BULWELL,2024-03-09T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,213.3
881134,DUKE STREET BULWELL,2024-03-09T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,209.3
881134,DUKE STREET BULWELL,2024-03-09T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.71
881134,DUKE STREET BULWELL,2024-03-09T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
881134,DUKE STREET BULWELL,2024-03-09T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.27
881134,DUKE STREET BULWELL,2024-03-09T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,-57.89
881134,DUKE STREET BULWELL,2024-03-09T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-37.16
881134,DUKE STREET BULWELL,2024-03-09T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.45
881134,DUKE STREET BULWELL,2024-03-09T11:50:00.000+00:00,feeder,3,N Current (RMS),A,84.8
881134,DUKE STREET BULWELL,2024-03-09T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,237.5
881134,DUKE STREET BULWELL,2024-03-09T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,151.0
881134,DUKE STREET BULWELL,2024-03-09T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,121.1
881134,DUKE STREET BULWELL,2024-03-09T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
881134,DUKE STREET BULWELL,2024-03-09T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.77
881134,DUKE STREET BULWELL,2024-03-09T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
881134,DUKE STREET BULWELL,2024-03-09T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.89
881134,DUKE STREET BULWELL,2024-03-09T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.25
881134,DUKE STREET BULWELL,2024-03-09T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.8
881134,DUKE STREET BULWELL,2024-03-09T11:50:00.000+00:00,feeder,2,N Current (RMS),A,54.5
881134,DUKE STREET BULWELL,2024-03-09T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.9
881134,DUKE STREET BULWELL,2024-03-09T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.8
881134,DUKE STREET BULWELL,2024-03-09T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.3
881134,DUKE STREET BULWELL,2024-03-09T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.43
881134,DUKE STREET BULWELL,2024-03-09T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
881134,DUKE STREET BULWELL,2024-03-09T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
881134,DUKE STREET BULWELL,2024-03-09T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.53
881134,DUKE STREET BULWELL,2024-03-09T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.2
881134,DUKE STREET BULWELL,2024-03-09T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-18.25
881134,DUKE STREET BULWELL,2024-03-09T11:50:00.000+00:00,feeder,1,N Current (RMS),A,36.2
881134,DUKE STREET BULWELL,2024-03-09T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
881134,DUKE STREET BULWELL,2024-03-09T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.6
881134,DUKE STREET BULWELL,2024-03-09T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.4
881134,DUKE STREET BULWELL,2024-03-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
881134,DUKE STREET BULWELL,2024-03-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
881134,DUKE STREET BULWELL,2024-03-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
881134,DUKE STREET BULWELL,2024-03-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
881134,DUKE STREET BULWELL,2024-03-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
881134,DUKE STREET BULWELL,2024-03-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
881134,DUKE STREET BULWELL,2024-03-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
881134,DUKE STREET BULWELL,2024-03-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
881134,DUKE STREET BULWELL,2024-03-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
881134,DUKE STREET BULWELL,2024-03-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-25.37
881134,DUKE STREET BULWELL,2024-03-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.14
881134,DUKE STREET BULWELL,2024-03-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.3
881134,DUKE STREET BULWELL,2024-03-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,163.1
881134,DUKE STREET BULWELL,2024-03-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
881134,DUKE STREET BULWELL,2024-03-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
881134,DUKE STREET BULWELL,2024-03-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
881134,DUKE STREET BULWELL,2024-03-09T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.06
881134,DUKE STREET BULWELL,2024-03-09T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.76
881134,DUKE STREET BULWELL,2024-03-09T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.66
881134,DUKE STREET BULWELL,2024-03-09T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,39.43
881134,DUKE STREET BULWELL,2024-03-09T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,37.07
881134,DUKE STREET BULWELL,2024-03-09T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,55.58
881134,DUKE STREET BULWELL,2024-03-09T11:40:00.000+00:00,feeder,5,N Current (RMS),A,102.6
881134,DUKE STREET BULWELL,2024-03-09T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,163.5
881134,DUKE STREET BULWELL,2024-03-09T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,152.0
881134,DUKE STREET BULWELL,2024-03-09T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,228.2
881134,DUKE STREET BULWELL,2024-03-09T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.63
881134,DUKE STREET BULWELL,2024-03-09T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-11.97
881134,DUKE STREET BULWELL,2024-03-09T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.11
881134,DUKE STREET BULWELL,2024-03-09T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-40.72
881134,DUKE STREET BULWELL,2024-03-09T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-62.66
881134,DUKE STREET BULWELL,2024-03-09T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-61.8
881134,DUKE STREET BULWELL,2024-03-09T11:40:00.000+00:00,feeder,4,N Current (RMS),A,61.4
881134,DUKE STREET BULWELL,2024-03-09T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,173.8
881134,DUKE STREET BULWELL,2024-03-09T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,261.3
881134,DUKE STREET BULWELL,2024-03-09T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,257.4
881134,DUKE STREET BULWELL,2024-03-09T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.13
881134,DUKE STREET BULWELL,2024-03-09T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
881134,DUKE STREET BULWELL,2024-03-09T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.93
881134,DUKE STREET BULWELL,2024-03-09T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-56.77
881134,DUKE STREET BULWELL,2024-03-09T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-39.66
881134,DUKE STREET BULWELL,2024-03-09T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.61
881134,DUKE STREET BULWELL,2024-03-09T11:40:00.000+00:00,feeder,3,N Current (RMS),A,74.5
881134,DUKE STREET BULWELL,2024-03-09T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,233.3
881134,DUKE STREET BULWELL,2024-03-09T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,161.6
881134,DUKE STREET BULWELL,2024-03-09T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,121.8
881134,DUKE STREET BULWELL,2024-03-09T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
881134,DUKE STREET BULWELL,2024-03-09T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.42
881134,DUKE STREET BULWELL,2024-03-09T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
881134,DUKE STREET BULWELL,2024-03-09T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.88
881134,DUKE STREET BULWELL,2024-03-09T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.49
881134,DUKE STREET BULWELL,2024-03-09T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.71
881134,DUKE STREET BULWELL,2024-03-09T11:40:00.000+00:00,feeder,2,N Current (RMS),A,39.0
881134,DUKE STREET BULWELL,2024-03-09T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,95.2
881134,DUKE STREET BULWELL,2024-03-09T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.7
881134,DUKE STREET BULWELL,2024-03-09T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.4
881134,DUKE STREET BULWELL,2024-03-09T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.16
881134,DUKE STREET BULWELL,2024-03-09T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
881134,DUKE STREET BULWELL,2024-03-09T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.79
881134,DUKE STREET BULWELL,2024-03-09T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.03
881134,DUKE STREET BULWELL,2024-03-09T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.17
881134,DUKE STREET BULWELL,2024-03-09T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-16.98
881134,DUKE STREET BULWELL,2024-03-09T11:40:00.000+00:00,feeder,1,N Current (RMS),A,24.6
881134,DUKE STREET BULWELL,2024-03-09T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
881134,DUKE STREET BULWELL,2024-03-09T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
881134,DUKE STREET BULWELL,2024-03-09T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.2
881134,DUKE STREET BULWELL,2024-03-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
881134,DUKE STREET BULWELL,2024-03-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
881134,DUKE STREET BULWELL,2024-03-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
881134,DUKE STREET BULWELL,2024-03-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
881134,DUKE STREET BULWELL,2024-03-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
881134,DUKE STREET BULWELL,2024-03-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
881134,DUKE STREET BULWELL,2024-03-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.22
881134,DUKE STREET BULWELL,2024-03-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
881134,DUKE STREET BULWELL,2024-03-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
881134,DUKE STREET BULWELL,2024-03-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.14
881134,DUKE STREET BULWELL,2024-03-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-34.59
881134,DUKE STREET BULWELL,2024-03-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.11
881134,DUKE STREET BULWELL,2024-03-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,121.2
881134,DUKE STREET BULWELL,2024-03-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
881134,DUKE STREET BULWELL,2024-03-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
881134,DUKE STREET BULWELL,2024-03-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
881134,DUKE STREET BULWELL,2024-03-09T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.64
881134,DUKE STREET BULWELL,2024-03-09T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.66
881134,DUKE STREET BULWELL,2024-03-09T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.8
881134,DUKE STREET BULWELL,2024-03-09T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,34.0
881134,DUKE STREET BULWELL,2024-03-09T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,36.55
881134,DUKE STREET BULWELL,2024-03-09T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,55.96
881134,DUKE STREET BULWELL,2024-03-09T11:30:00.000+00:00,feeder,5,N Current (RMS),A,120.1
881134,DUKE STREET BULWELL,2024-03-09T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,141.6
881134,DUKE STREET BULWELL,2024-03-09T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,150.2
881134,DUKE STREET BULWELL,2024-03-09T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,229.8
881134,DUKE STREET BULWELL,2024-03-09T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.68
881134,DUKE STREET BULWELL,2024-03-09T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.31
881134,DUKE STREET BULWELL,2024-03-09T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.53
881134,DUKE STREET BULWELL,2024-03-09T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-42.33
881134,DUKE STREET BULWELL,2024-03-09T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-57.14
881134,DUKE STREET BULWELL,2024-03-09T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-59.67
881134,DUKE STREET BULWELL,2024-03-09T11:30:00.000+00:00,feeder,4,N Current (RMS),A,46.5
881134,DUKE STREET BULWELL,2024-03-09T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,178.3
881134,DUKE STREET BULWELL,2024-03-09T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,236.6
881134,DUKE STREET BULWELL,2024-03-09T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,246.2
881134,DUKE STREET BULWELL,2024-03-09T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.33
