Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-09T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
881134,DUKE STREET BULWELL,2024-03-09T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.41
881134,DUKE STREET BULWELL,2024-03-09T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-58.56
881134,DUKE STREET BULWELL,2024-03-09T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-40.79
881134,DUKE STREET BULWELL,2024-03-09T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.59
881134,DUKE STREET BULWELL,2024-03-09T11:30:00.000+00:00,feeder,3,N Current (RMS),A,80.3
881134,DUKE STREET BULWELL,2024-03-09T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,240.8
881134,DUKE STREET BULWELL,2024-03-09T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,166.3
881134,DUKE STREET BULWELL,2024-03-09T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,118.8
881134,DUKE STREET BULWELL,2024-03-09T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
881134,DUKE STREET BULWELL,2024-03-09T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.69
881134,DUKE STREET BULWELL,2024-03-09T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
881134,DUKE STREET BULWELL,2024-03-09T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.28
881134,DUKE STREET BULWELL,2024-03-09T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.19
881134,DUKE STREET BULWELL,2024-03-09T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.78
881134,DUKE STREET BULWELL,2024-03-09T11:30:00.000+00:00,feeder,2,N Current (RMS),A,43.7
881134,DUKE STREET BULWELL,2024-03-09T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.3
881134,DUKE STREET BULWELL,2024-03-09T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.8
881134,DUKE STREET BULWELL,2024-03-09T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.6
881134,DUKE STREET BULWELL,2024-03-09T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
881134,DUKE STREET BULWELL,2024-03-09T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
881134,DUKE STREET BULWELL,2024-03-09T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
881134,DUKE STREET BULWELL,2024-03-09T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.63
881134,DUKE STREET BULWELL,2024-03-09T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.66
881134,DUKE STREET BULWELL,2024-03-09T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-17.45
881134,DUKE STREET BULWELL,2024-03-09T11:30:00.000+00:00,feeder,1,N Current (RMS),A,21.2
881134,DUKE STREET BULWELL,2024-03-09T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
881134,DUKE STREET BULWELL,2024-03-09T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
881134,DUKE STREET BULWELL,2024-03-09T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
881134,DUKE STREET BULWELL,2024-03-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
881134,DUKE STREET BULWELL,2024-03-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
881134,DUKE STREET BULWELL,2024-03-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
881134,DUKE STREET BULWELL,2024-03-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
881134,DUKE STREET BULWELL,2024-03-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
881134,DUKE STREET BULWELL,2024-03-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
881134,DUKE STREET BULWELL,2024-03-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
881134,DUKE STREET BULWELL,2024-03-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
881134,DUKE STREET BULWELL,2024-03-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
881134,DUKE STREET BULWELL,2024-03-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-30.97
881134,DUKE STREET BULWELL,2024-03-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-26.53
881134,DUKE STREET BULWELL,2024-03-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.22
881134,DUKE STREET BULWELL,2024-03-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,140.6
881134,DUKE STREET BULWELL,2024-03-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
881134,DUKE STREET BULWELL,2024-03-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
881134,DUKE STREET BULWELL,2024-03-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
881134,DUKE STREET BULWELL,2024-03-09T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.15
881134,DUKE STREET BULWELL,2024-03-09T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.33
881134,DUKE STREET BULWELL,2024-03-09T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.82
881134,DUKE STREET BULWELL,2024-03-09T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,36.55
881134,DUKE STREET BULWELL,2024-03-09T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,36.45
881134,DUKE STREET BULWELL,2024-03-09T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,56.93
881134,DUKE STREET BULWELL,2024-03-09T11:20:00.000+00:00,feeder,5,N Current (RMS),A,118.2
881134,DUKE STREET BULWELL,2024-03-09T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,151.9
881134,DUKE STREET BULWELL,2024-03-09T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,149.8
881134,DUKE STREET BULWELL,2024-03-09T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,234.6
881134,DUKE STREET BULWELL,2024-03-09T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
881134,DUKE STREET BULWELL,2024-03-09T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.32
881134,DUKE STREET BULWELL,2024-03-09T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.14
881134,DUKE STREET BULWELL,2024-03-09T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-38.68
881134,DUKE STREET BULWELL,2024-03-09T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-51.6
881134,DUKE STREET BULWELL,2024-03-09T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-56.41
881134,DUKE STREET BULWELL,2024-03-09T11:20:00.000+00:00,feeder,4,N Current (RMS),A,49.9
881134,DUKE STREET BULWELL,2024-03-09T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,162.8
881134,DUKE STREET BULWELL,2024-03-09T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,213.3
881134,DUKE STREET BULWELL,2024-03-09T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,234.8
881134,DUKE STREET BULWELL,2024-03-09T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.79
881134,DUKE STREET BULWELL,2024-03-09T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
881134,DUKE STREET BULWELL,2024-03-09T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.31
881134,DUKE STREET BULWELL,2024-03-09T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-62.62
881134,DUKE STREET BULWELL,2024-03-09T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-41.59
881134,DUKE STREET BULWELL,2024-03-09T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.03
881134,DUKE STREET BULWELL,2024-03-09T11:20:00.000+00:00,feeder,3,N Current (RMS),A,103.9
881134,DUKE STREET BULWELL,2024-03-09T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,257.9
881134,DUKE STREET BULWELL,2024-03-09T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,170.7
881134,DUKE STREET BULWELL,2024-03-09T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,111.7
881134,DUKE STREET BULWELL,2024-03-09T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
881134,DUKE STREET BULWELL,2024-03-09T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.45
881134,DUKE STREET BULWELL,2024-03-09T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
881134,DUKE STREET BULWELL,2024-03-09T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.6
881134,DUKE STREET BULWELL,2024-03-09T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.92
881134,DUKE STREET BULWELL,2024-03-09T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.72
881134,DUKE STREET BULWELL,2024-03-09T11:20:00.000+00:00,feeder,2,N Current (RMS),A,46.2
881134,DUKE STREET BULWELL,2024-03-09T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.1
881134,DUKE STREET BULWELL,2024-03-09T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
881134,DUKE STREET BULWELL,2024-03-09T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.2
881134,DUKE STREET BULWELL,2024-03-09T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
881134,DUKE STREET BULWELL,2024-03-09T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
881134,DUKE STREET BULWELL,2024-03-09T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
881134,DUKE STREET BULWELL,2024-03-09T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.5
881134,DUKE STREET BULWELL,2024-03-09T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.25
881134,DUKE STREET BULWELL,2024-03-09T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-18.18
881134,DUKE STREET BULWELL,2024-03-09T11:20:00.000+00:00,feeder,1,N Current (RMS),A,20.8
881134,DUKE STREET BULWELL,2024-03-09T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
881134,DUKE STREET BULWELL,2024-03-09T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
881134,DUKE STREET BULWELL,2024-03-09T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.8
881134,DUKE STREET BULWELL,2024-03-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
881134,DUKE STREET BULWELL,2024-03-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
881134,DUKE STREET BULWELL,2024-03-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
881134,DUKE STREET BULWELL,2024-03-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
881134,DUKE STREET BULWELL,2024-03-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
881134,DUKE STREET BULWELL,2024-03-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
881134,DUKE STREET BULWELL,2024-03-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
881134,DUKE STREET BULWELL,2024-03-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
881134,DUKE STREET BULWELL,2024-03-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
881134,DUKE STREET BULWELL,2024-03-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-28.65
881134,DUKE STREET BULWELL,2024-03-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-24.57
881134,DUKE STREET BULWELL,2024-03-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,32.08
881134,DUKE STREET BULWELL,2024-03-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,114.6
881134,DUKE STREET BULWELL,2024-03-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
881134,DUKE STREET BULWELL,2024-03-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
881134,DUKE STREET BULWELL,2024-03-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
881134,DUKE STREET BULWELL,2024-03-09T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.08
881134,DUKE STREET BULWELL,2024-03-09T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.78
881134,DUKE STREET BULWELL,2024-03-09T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.87
881134,DUKE STREET BULWELL,2024-03-09T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,34.05
881134,DUKE STREET BULWELL,2024-03-09T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,37.76
881134,DUKE STREET BULWELL,2024-03-09T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,54.57
881134,DUKE STREET BULWELL,2024-03-09T11:10:00.000+00:00,feeder,5,N Current (RMS),A,114.6
881134,DUKE STREET BULWELL,2024-03-09T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,141.9
881134,DUKE STREET BULWELL,2024-03-09T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,155.4
881134,DUKE STREET BULWELL,2024-03-09T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,224.7
881134,DUKE STREET BULWELL,2024-03-09T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.01
881134,DUKE STREET BULWELL,2024-03-09T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.84
881134,DUKE STREET BULWELL,2024-03-09T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.31
881134,DUKE STREET BULWELL,2024-03-09T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-42.86
881134,DUKE STREET BULWELL,2024-03-09T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-52.02
881134,DUKE STREET BULWELL,2024-03-09T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-62.11
881134,DUKE STREET BULWELL,2024-03-09T11:10:00.000+00:00,feeder,4,N Current (RMS),A,57.4
881134,DUKE STREET BULWELL,2024-03-09T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,180.3
881134,DUKE STREET BULWELL,2024-03-09T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,214.8
881134,DUKE STREET BULWELL,2024-03-09T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,258.0
881134,DUKE STREET BULWELL,2024-03-09T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.72
881134,DUKE STREET BULWELL,2024-03-09T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
881134,DUKE STREET BULWELL,2024-03-09T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.78
881134,DUKE STREET BULWELL,2024-03-09T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-56.38
881134,DUKE STREET BULWELL,2024-03-09T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-35.97
881134,DUKE STREET BULWELL,2024-03-09T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.66
881134,DUKE STREET BULWELL,2024-03-09T11:10:00.000+00:00,feeder,3,N Current (RMS),A,77.3
881134,DUKE STREET BULWELL,2024-03-09T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,231.8
881134,DUKE STREET BULWELL,2024-03-09T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,146.9
881134,DUKE STREET BULWELL,2024-03-09T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,130.7
881134,DUKE STREET BULWELL,2024-03-09T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
881134,DUKE STREET BULWELL,2024-03-09T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.4
881134,DUKE STREET BULWELL,2024-03-09T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
881134,DUKE STREET BULWELL,2024-03-09T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.36
881134,DUKE STREET BULWELL,2024-03-09T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.88
881134,DUKE STREET BULWELL,2024-03-09T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.82
881134,DUKE STREET BULWELL,2024-03-09T11:10:00.000+00:00,feeder,2,N Current (RMS),A,39.3
881134,DUKE STREET BULWELL,2024-03-09T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,96.5
881134,DUKE STREET BULWELL,2024-03-09T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.2
881134,DUKE STREET BULWELL,2024-03-09T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.1
881134,DUKE STREET BULWELL,2024-03-09T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
881134,DUKE STREET BULWELL,2024-03-09T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
881134,DUKE STREET BULWELL,2024-03-09T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.28
881134,DUKE STREET BULWELL,2024-03-09T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.18
881134,DUKE STREET BULWELL,2024-03-09T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.61
881134,DUKE STREET BULWELL,2024-03-09T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-15.94
881134,DUKE STREET BULWELL,2024-03-09T11:10:00.000+00:00,feeder,1,N Current (RMS),A,24.6
881134,DUKE STREET BULWELL,2024-03-09T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.6
881134,DUKE STREET BULWELL,2024-03-09T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
881134,DUKE STREET BULWELL,2024-03-09T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
881134,DUKE STREET BULWELL,2024-03-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
881134,DUKE STREET BULWELL,2024-03-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
881134,DUKE STREET BULWELL,2024-03-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
881134,DUKE STREET BULWELL,2024-03-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
881134,DUKE STREET BULWELL,2024-03-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
881134,DUKE STREET BULWELL,2024-03-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
881134,DUKE STREET BULWELL,2024-03-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
881134,DUKE STREET BULWELL,2024-03-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
881134,DUKE STREET BULWELL,2024-03-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
881134,DUKE STREET BULWELL,2024-03-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-26.65
881134,DUKE STREET BULWELL,2024-03-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-16.74
881134,DUKE STREET BULWELL,2024-03-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.01
881134,DUKE STREET BULWELL,2024-03-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,158.3
881134,DUKE STREET BULWELL,2024-03-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
881134,DUKE STREET BULWELL,2024-03-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
881134,DUKE STREET BULWELL,2024-03-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
881134,DUKE STREET BULWELL,2024-03-09T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.34
881134,DUKE STREET BULWELL,2024-03-09T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.77
881134,DUKE STREET BULWELL,2024-03-09T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.06
881134,DUKE STREET BULWELL,2024-03-09T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,32.91
881134,DUKE STREET BULWELL,2024-03-09T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,36.48
881134,DUKE STREET BULWELL,2024-03-09T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,53.03
881134,DUKE STREET BULWELL,2024-03-09T11:00:00.000+00:00,feeder,5,N Current (RMS),A,111.9
881134,DUKE STREET BULWELL,2024-03-09T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,137.1
881134,DUKE STREET BULWELL,2024-03-09T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,151.1
881134,DUKE STREET BULWELL,2024-03-09T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,218.8
881134,DUKE STREET BULWELL,2024-03-09T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.9
881134,DUKE STREET BULWELL,2024-03-09T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-12.19
881134,DUKE STREET BULWELL,2024-03-09T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.24
881134,DUKE STREET BULWELL,2024-03-09T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-49.18
881134,DUKE STREET BULWELL,2024-03-09T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-59.89
881134,DUKE STREET BULWELL,2024-03-09T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-67.96
881134,DUKE STREET BULWELL,2024-03-09T11:00:00.000+00:00,feeder,4,N Current (RMS),A,68.5
881134,DUKE STREET BULWELL,2024-03-09T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,211.6
881134,DUKE STREET BULWELL,2024-03-09T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,255.0
881134,DUKE STREET BULWELL,2024-03-09T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,286.3
881134,DUKE STREET BULWELL,2024-03-09T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.07
881134,DUKE STREET BULWELL,2024-03-09T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
881134,DUKE STREET BULWELL,2024-03-09T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.38
881134,DUKE STREET BULWELL,2024-03-09T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-50.89
881134,DUKE STREET BULWELL,2024-03-09T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-38.96
881134,DUKE STREET BULWELL,2024-03-09T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.02
881134,DUKE STREET BULWELL,2024-03-09T11:00:00.000+00:00,feeder,3,N Current (RMS),A,53.8
881134,DUKE STREET BULWELL,2024-03-09T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,209.5
881134,DUKE STREET BULWELL,2024-03-09T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,159.9
881134,DUKE STREET BULWELL,2024-03-09T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,132.4
881134,DUKE STREET BULWELL,2024-03-09T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.02
881134,DUKE STREET BULWELL,2024-03-09T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.24
881134,DUKE STREET BULWELL,2024-03-09T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
881134,DUKE STREET BULWELL,2024-03-09T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.64
881134,DUKE STREET BULWELL,2024-03-09T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.02
881134,DUKE STREET BULWELL,2024-03-09T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.9
881134,DUKE STREET BULWELL,2024-03-09T11:00:00.000+00:00,feeder,2,N Current (RMS),A,50.4
881134,DUKE STREET BULWELL,2024-03-09T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.6
881134,DUKE STREET BULWELL,2024-03-09T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,93.4
881134,DUKE STREET BULWELL,2024-03-09T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.9
881134,DUKE STREET BULWELL,2024-03-09T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.91
881134,DUKE STREET BULWELL,2024-03-09T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.04
881134,DUKE STREET BULWELL,2024-03-09T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
881134,DUKE STREET BULWELL,2024-03-09T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.51
881134,DUKE STREET BULWELL,2024-03-09T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.73
881134,DUKE STREET BULWELL,2024-03-09T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-17.89
881134,DUKE STREET BULWELL,2024-03-09T11:00:00.000+00:00,feeder,1,N Current (RMS),A,22.8
881134,DUKE STREET BULWELL,2024-03-09T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
881134,DUKE STREET BULWELL,2024-03-09T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.2
881134,DUKE STREET BULWELL,2024-03-09T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.4
881134,DUKE STREET BULWELL,2024-03-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
881134,DUKE STREET BULWELL,2024-03-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
881134,DUKE STREET BULWELL,2024-03-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
881134,DUKE STREET BULWELL,2024-03-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
881134,DUKE STREET BULWELL,2024-03-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
881134,DUKE STREET BULWELL,2024-03-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
881134,DUKE STREET BULWELL,2024-03-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
881134,DUKE STREET BULWELL,2024-03-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
881134,DUKE STREET BULWELL,2024-03-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
881134,DUKE STREET BULWELL,2024-03-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-30.0
881134,DUKE STREET BULWELL,2024-03-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-23.62
881134,DUKE STREET BULWELL,2024-03-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.11
881134,DUKE STREET BULWELL,2024-03-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,151.3
881134,DUKE STREET BULWELL,2024-03-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
881134,DUKE STREET BULWELL,2024-03-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
881134,DUKE STREET BULWELL,2024-03-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
881134,DUKE STREET BULWELL,2024-03-09T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.22
881134,DUKE STREET BULWELL,2024-03-09T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.66
881134,DUKE STREET BULWELL,2024-03-09T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.75
881134,DUKE STREET BULWELL,2024-03-09T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,37.14
881134,DUKE STREET BULWELL,2024-03-09T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,39.65
881134,DUKE STREET BULWELL,2024-03-09T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,54.32
881134,DUKE STREET BULWELL,2024-03-09T10:50:00.000+00:00,feeder,5,N Current (RMS),A,106.2
881134,DUKE STREET BULWELL,2024-03-09T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,155.1
881134,DUKE STREET BULWELL,2024-03-09T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,162.9
881134,DUKE STREET BULWELL,2024-03-09T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,223.6
881134,DUKE STREET BULWELL,2024-03-09T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.27
881134,DUKE STREET BULWELL,2024-03-09T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.04
881134,DUKE STREET BULWELL,2024-03-09T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.73
881134,DUKE STREET BULWELL,2024-03-09T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-35.8
881134,DUKE STREET BULWELL,2024-03-09T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-41.59
881134,DUKE STREET BULWELL,2024-03-09T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-54.54
881134,DUKE STREET BULWELL,2024-03-09T10:50:00.000+00:00,feeder,4,N Current (RMS),A,51.6
881134,DUKE STREET BULWELL,2024-03-09T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,150.2
881134,DUKE STREET BULWELL,2024-03-09T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,172.0
881134,DUKE STREET BULWELL,2024-03-09T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,225.8
881134,DUKE STREET BULWELL,2024-03-09T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.51
881134,DUKE STREET BULWELL,2024-03-09T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
881134,DUKE STREET BULWELL,2024-03-09T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.19
881134,DUKE STREET BULWELL,2024-03-09T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-55.61
881134,DUKE STREET BULWELL,2024-03-09T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-43.54
881134,DUKE STREET BULWELL,2024-03-09T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.15
881134,DUKE STREET BULWELL,2024-03-09T10:50:00.000+00:00,feeder,3,N Current (RMS),A,62.8
881134,DUKE STREET BULWELL,2024-03-09T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,229.3
881134,DUKE STREET BULWELL,2024-03-09T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,178.0
881134,DUKE STREET BULWELL,2024-03-09T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,128.4
881134,DUKE STREET BULWELL,2024-03-09T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
881134,DUKE STREET BULWELL,2024-03-09T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.18
881134,DUKE STREET BULWELL,2024-03-09T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
881134,DUKE STREET BULWELL,2024-03-09T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.02
881134,DUKE STREET BULWELL,2024-03-09T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.6
881134,DUKE STREET BULWELL,2024-03-09T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.77
881134,DUKE STREET BULWELL,2024-03-09T10:50:00.000+00:00,feeder,2,N Current (RMS),A,38.4
881134,DUKE STREET BULWELL,2024-03-09T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,87.4
881134,DUKE STREET BULWELL,2024-03-09T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
881134,DUKE STREET BULWELL,2024-03-09T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.8
881134,DUKE STREET BULWELL,2024-03-09T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
881134,DUKE STREET BULWELL,2024-03-09T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
881134,DUKE STREET BULWELL,2024-03-09T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.07
881134,DUKE STREET BULWELL,2024-03-09T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.47
881134,DUKE STREET BULWELL,2024-03-09T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.09
881134,DUKE STREET BULWELL,2024-03-09T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-13.64
881134,DUKE STREET BULWELL,2024-03-09T10:50:00.000+00:00,feeder,1,N Current (RMS),A,21.8
881134,DUKE STREET BULWELL,2024-03-09T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
881134,DUKE STREET BULWELL,2024-03-09T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
881134,DUKE STREET BULWELL,2024-03-09T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
881134,DUKE STREET BULWELL,2024-03-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
881134,DUKE STREET BULWELL,2024-03-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
881134,DUKE STREET BULWELL,2024-03-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
881134,DUKE STREET BULWELL,2024-03-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
881134,DUKE STREET BULWELL,2024-03-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
881134,DUKE STREET BULWELL,2024-03-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
881134,DUKE STREET BULWELL,2024-03-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
881134,DUKE STREET BULWELL,2024-03-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
881134,DUKE STREET BULWELL,2024-03-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.83
881134,DUKE STREET BULWELL,2024-03-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-18.78
881134,DUKE STREET BULWELL,2024-03-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-19.79
881134,DUKE STREET BULWELL,2024-03-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.07
881134,DUKE STREET BULWELL,2024-03-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,111.1
881134,DUKE STREET BULWELL,2024-03-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
881134,DUKE STREET BULWELL,2024-03-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
881134,DUKE STREET BULWELL,2024-03-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
881134,DUKE STREET BULWELL,2024-03-09T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.74
881134,DUKE STREET BULWELL,2024-03-09T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.22
881134,DUKE STREET BULWELL,2024-03-09T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.22
881134,DUKE STREET BULWELL,2024-03-09T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,35.27
881134,DUKE STREET BULWELL,2024-03-09T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,41.87
881134,DUKE STREET BULWELL,2024-03-09T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,52.67
881134,DUKE STREET BULWELL,2024-03-09T10:40:00.000+00:00,feeder,5,N Current (RMS),A,100.7
881134,DUKE STREET BULWELL,2024-03-09T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,146.5
881134,DUKE STREET BULWELL,2024-03-09T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,171.8
881134,DUKE STREET BULWELL,2024-03-09T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,217.4
881134,DUKE STREET BULWELL,2024-03-09T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.7
881134,DUKE STREET BULWELL,2024-03-09T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.89
881134,DUKE STREET BULWELL,2024-03-09T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.83
881134,DUKE STREET BULWELL,2024-03-09T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-33.15
881134,DUKE STREET BULWELL,2024-03-09T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-45.77
881134,DUKE STREET BULWELL,2024-03-09T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-50.76
881134,DUKE STREET BULWELL,2024-03-09T10:40:00.000+00:00,feeder,4,N Current (RMS),A,44.9
881134,DUKE STREET BULWELL,2024-03-09T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,139.9
881134,DUKE STREET BULWELL,2024-03-09T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,188.6
881134,DUKE STREET BULWELL,2024-03-09T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,209.7
881134,DUKE STREET BULWELL,2024-03-09T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.45
881134,DUKE STREET BULWELL,2024-03-09T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
881134,DUKE STREET BULWELL,2024-03-09T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.05
881134,DUKE STREET BULWELL,2024-03-09T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-56.04
881134,DUKE STREET BULWELL,2024-03-09T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-45.44
881134,DUKE STREET BULWELL,2024-03-09T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.83
881134,DUKE STREET BULWELL,2024-03-09T10:40:00.000+00:00,feeder,3,N Current (RMS),A,63.3
881134,DUKE STREET BULWELL,2024-03-09T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,230.8
881134,DUKE STREET BULWELL,2024-03-09T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,185.5
881134,DUKE STREET BULWELL,2024-03-09T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,131.4
881134,DUKE STREET BULWELL,2024-03-09T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
881134,DUKE STREET BULWELL,2024-03-09T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.03
881134,DUKE STREET BULWELL,2024-03-09T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.19
881134,DUKE STREET BULWELL,2024-03-09T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.11
881134,DUKE STREET BULWELL,2024-03-09T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.84
881134,DUKE STREET BULWELL,2024-03-09T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.35
881134,DUKE STREET BULWELL,2024-03-09T10:40:00.000+00:00,feeder,2,N Current (RMS),A,40.6
881134,DUKE STREET BULWELL,2024-03-09T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,102.8
881134,DUKE STREET BULWELL,2024-03-09T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.8
881134,DUKE STREET BULWELL,2024-03-09T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,105.0
881134,DUKE STREET BULWELL,2024-03-09T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.38
881134,DUKE STREET BULWELL,2024-03-09T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
881134,DUKE STREET BULWELL,2024-03-09T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
881134,DUKE STREET BULWELL,2024-03-09T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.27
881134,DUKE STREET BULWELL,2024-03-09T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.4
881134,DUKE STREET BULWELL,2024-03-09T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-16.08
881134,DUKE STREET BULWELL,2024-03-09T10:40:00.000+00:00,feeder,1,N Current (RMS),A,23.8
881134,DUKE STREET BULWELL,2024-03-09T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
881134,DUKE STREET BULWELL,2024-03-09T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
881134,DUKE STREET BULWELL,2024-03-09T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
881134,DUKE STREET BULWELL,2024-03-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
881134,DUKE STREET BULWELL,2024-03-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
881134,DUKE STREET BULWELL,2024-03-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
881134,DUKE STREET BULWELL,2024-03-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
881134,DUKE STREET BULWELL,2024-03-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
881134,DUKE STREET BULWELL,2024-03-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
881134,DUKE STREET BULWELL,2024-03-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
881134,DUKE STREET BULWELL,2024-03-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
881134,DUKE STREET BULWELL,2024-03-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.4
881134,DUKE STREET BULWELL,2024-03-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.54
881134,DUKE STREET BULWELL,2024-03-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.1
881134,DUKE STREET BULWELL,2024-03-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
881134,DUKE STREET BULWELL,2024-03-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
881134,DUKE STREET BULWELL,2024-03-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
881134,DUKE STREET BULWELL,2024-03-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
881134,DUKE STREET BULWELL,2024-03-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
881134,DUKE STREET BULWELL,2024-03-09T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.52
881134,DUKE STREET BULWELL,2024-03-09T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.11
881134,DUKE STREET BULWELL,2024-03-09T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.77
881134,DUKE STREET BULWELL,2024-03-09T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,39.0
881134,DUKE STREET BULWELL,2024-03-09T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,39.42
881134,DUKE STREET BULWELL,2024-03-09T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,47.26
881134,DUKE STREET BULWELL,2024-03-09T10:30:00.000+00:00,feeder,5,N Current (RMS),A,76.1
881134,DUKE STREET BULWELL,2024-03-09T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,162.3
881134,DUKE STREET BULWELL,2024-03-09T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,162.5
881134,DUKE STREET BULWELL,2024-03-09T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,195.6
881134,DUKE STREET BULWELL,2024-03-09T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.1
881134,DUKE STREET BULWELL,2024-03-09T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.32
881134,DUKE STREET BULWELL,2024-03-09T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.82
881134,DUKE STREET BULWELL,2024-03-09T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-38.32
881134,DUKE STREET BULWELL,2024-03-09T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-47.08
881134,DUKE STREET BULWELL,2024-03-09T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-53.67
881134,DUKE STREET BULWELL,2024-03-09T10:30:00.000+00:00,feeder,4,N Current (RMS),A,44.9
881134,DUKE STREET BULWELL,2024-03-09T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,162.5
881134,DUKE STREET BULWELL,2024-03-09T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,196.2
881134,DUKE STREET BULWELL,2024-03-09T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,223.0
881134,DUKE STREET BULWELL,2024-03-09T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.19
881134,DUKE STREET BULWELL,2024-03-09T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.32
881134,DUKE STREET BULWELL,2024-03-09T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.87
881134,DUKE STREET BULWELL,2024-03-09T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-54.25
881134,DUKE STREET BULWELL,2024-03-09T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-41.49
881134,DUKE STREET BULWELL,2024-03-09T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.95
881134,DUKE STREET BULWELL,2024-03-09T10:30:00.000+00:00,feeder,3,N Current (RMS),A,55.7
881134,DUKE STREET BULWELL,2024-03-09T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,222.8
881134,DUKE STREET BULWELL,2024-03-09T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,170.0
881134,DUKE STREET BULWELL,2024-03-09T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,152.4
881134,DUKE STREET BULWELL,2024-03-09T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
881134,DUKE STREET BULWELL,2024-03-09T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.19
881134,DUKE STREET BULWELL,2024-03-09T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
881134,DUKE STREET BULWELL,2024-03-09T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.46
881134,DUKE STREET BULWELL,2024-03-09T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.85
881134,DUKE STREET BULWELL,2024-03-09T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.89
881134,DUKE STREET BULWELL,2024-03-09T10:30:00.000+00:00,feeder,2,N Current (RMS),A,41.1
881134,DUKE STREET BULWELL,2024-03-09T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,95.8
881134,DUKE STREET BULWELL,2024-03-09T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.7
881134,DUKE STREET BULWELL,2024-03-09T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,102.5
881134,DUKE STREET BULWELL,2024-03-09T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
881134,DUKE STREET BULWELL,2024-03-09T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
881134,DUKE STREET BULWELL,2024-03-09T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.21
881134,DUKE STREET BULWELL,2024-03-09T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.04
881134,DUKE STREET BULWELL,2024-03-09T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.07
881134,DUKE STREET BULWELL,2024-03-09T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,-15.99
881134,DUKE STREET BULWELL,2024-03-09T10:30:00.000+00:00,feeder,1,N Current (RMS),A,23.3
881134,DUKE STREET BULWELL,2024-03-09T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.4
881134,DUKE STREET BULWELL,2024-03-09T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
881134,DUKE STREET BULWELL,2024-03-09T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
881134,DUKE STREET BULWELL,2024-03-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
881134,DUKE STREET BULWELL,2024-03-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
881134,DUKE STREET BULWELL,2024-03-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
881134,DUKE STREET BULWELL,2024-03-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
881134,DUKE STREET BULWELL,2024-03-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
881134,DUKE STREET BULWELL,2024-03-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
881134,DUKE STREET BULWELL,2024-03-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
881134,DUKE STREET BULWELL,2024-03-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
881134,DUKE STREET BULWELL,2024-03-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.82
881134,DUKE STREET BULWELL,2024-03-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.07
881134,DUKE STREET BULWELL,2024-03-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-15.22
881134,DUKE STREET BULWELL,2024-03-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.45
881134,DUKE STREET BULWELL,2024-03-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
881134,DUKE STREET BULWELL,2024-03-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
881134,DUKE STREET BULWELL,2024-03-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
881134,DUKE STREET BULWELL,2024-03-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
881134,DUKE STREET BULWELL,2024-03-09T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.16
881134,DUKE STREET BULWELL,2024-03-09T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.05
881134,DUKE STREET BULWELL,2024-03-09T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.98
881134,DUKE STREET BULWELL,2024-03-09T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,38.88
881134,DUKE STREET BULWELL,2024-03-09T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,34.95
881134,DUKE STREET BULWELL,2024-03-09T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,53.32
881134,DUKE STREET BULWELL,2024-03-09T10:20:00.000+00:00,feeder,5,N Current (RMS),A,109.5
881134,DUKE STREET BULWELL,2024-03-09T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,161.7
881134,DUKE STREET BULWELL,2024-03-09T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,143.9
881134,DUKE STREET BULWELL,2024-03-09T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,221.7
881134,DUKE STREET BULWELL,2024-03-09T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.66
881134,DUKE STREET BULWELL,2024-03-09T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.79
881134,DUKE STREET BULWELL,2024-03-09T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-8.68
881134,DUKE STREET BULWELL,2024-03-09T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-43.97
881134,DUKE STREET BULWELL,2024-03-09T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-51.94
881134,DUKE STREET BULWELL,2024-03-09T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-57.24
881134,DUKE STREET BULWELL,2024-03-09T10:20:00.000+00:00,feeder,4,N Current (RMS),A,48.4
881134,DUKE STREET BULWELL,2024-03-09T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,184.8
881134,DUKE STREET BULWELL,2024-03-09T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,215.6
881134,DUKE STREET BULWELL,2024-03-09T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,238.2
881134,DUKE STREET BULWELL,2024-03-09T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.08
881134,DUKE STREET BULWELL,2024-03-09T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.48
881134,DUKE STREET BULWELL,2024-03-09T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.46
881134,DUKE STREET BULWELL,2024-03-09T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-50.73
881134,DUKE STREET BULWELL,2024-03-09T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-43.05
881134,DUKE STREET BULWELL,2024-03-09T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.04
881134,DUKE STREET BULWELL,2024-03-09T10:20:00.000+00:00,feeder,3,N Current (RMS),A,43.1
881134,DUKE STREET BULWELL,2024-03-09T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,208.0
881134,DUKE STREET BULWELL,2024-03-09T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,176.3
881134,DUKE STREET BULWELL,2024-03-09T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,156.2
881134,DUKE STREET BULWELL,2024-03-09T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.23
881134,DUKE STREET BULWELL,2024-03-09T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.56
881134,DUKE STREET BULWELL,2024-03-09T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
881134,DUKE STREET BULWELL,2024-03-09T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.43
881134,DUKE STREET BULWELL,2024-03-09T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.14
881134,DUKE STREET BULWELL,2024-03-09T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.64
881134,DUKE STREET BULWELL,2024-03-09T10:20:00.000+00:00,feeder,2,N Current (RMS),A,50.0
881134,DUKE STREET BULWELL,2024-03-09T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.8
881134,DUKE STREET BULWELL,2024-03-09T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
881134,DUKE STREET BULWELL,2024-03-09T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,87.9
881134,DUKE STREET BULWELL,2024-03-09T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
881134,DUKE STREET BULWELL,2024-03-09T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
881134,DUKE STREET BULWELL,2024-03-09T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.77
881134,DUKE STREET BULWELL,2024-03-09T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.46
881134,DUKE STREET BULWELL,2024-03-09T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.88
881134,DUKE STREET BULWELL,2024-03-09T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-15.03
881134,DUKE STREET BULWELL,2024-03-09T10:20:00.000+00:00,feeder,1,N Current (RMS),A,24.9
881134,DUKE STREET BULWELL,2024-03-09T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.3
881134,DUKE STREET BULWELL,2024-03-09T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.0
881134,DUKE STREET BULWELL,2024-03-09T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
881134,DUKE STREET BULWELL,2024-03-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
881134,DUKE STREET BULWELL,2024-03-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
881134,DUKE STREET BULWELL,2024-03-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
881134,DUKE STREET BULWELL,2024-03-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
881134,DUKE STREET BULWELL,2024-03-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
881134,DUKE STREET BULWELL,2024-03-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
881134,DUKE STREET BULWELL,2024-03-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
881134,DUKE STREET BULWELL,2024-03-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
881134,DUKE STREET BULWELL,2024-03-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.94
881134,DUKE STREET BULWELL,2024-03-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.93
881134,DUKE STREET BULWELL,2024-03-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-30.01
881134,DUKE STREET BULWELL,2024-03-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,39.74
881134,DUKE STREET BULWELL,2024-03-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,119.3
881134,DUKE STREET BULWELL,2024-03-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
881134,DUKE STREET BULWELL,2024-03-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
881134,DUKE STREET BULWELL,2024-03-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
881134,DUKE STREET BULWELL,2024-03-09T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.9
881134,DUKE STREET BULWELL,2024-03-09T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.49
881134,DUKE STREET BULWELL,2024-03-09T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.52
881134,DUKE STREET BULWELL,2024-03-09T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,39.73
881134,DUKE STREET BULWELL,2024-03-09T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,37.47
881134,DUKE STREET BULWELL,2024-03-09T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,54.64
881134,DUKE STREET BULWELL,2024-03-09T10:10:00.000+00:00,feeder,5,N Current (RMS),A,104.8
881134,DUKE STREET BULWELL,2024-03-09T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,165.2
881134,DUKE STREET BULWELL,2024-03-09T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,154.3
881134,DUKE STREET BULWELL,2024-03-09T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,226.2
881134,DUKE STREET BULWELL,2024-03-09T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.99
881134,DUKE STREET BULWELL,2024-03-09T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.48
881134,DUKE STREET BULWELL,2024-03-09T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.01
881134,DUKE STREET BULWELL,2024-03-09T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-50.26
881134,DUKE STREET BULWELL,2024-03-09T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-48.31
881134,DUKE STREET BULWELL,2024-03-09T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-54.93
881134,DUKE STREET BULWELL,2024-03-09T10:10:00.000+00:00,feeder,4,N Current (RMS),A,44.0
881134,DUKE STREET BULWELL,2024-03-09T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,210.6
