Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-09T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,200.9
881134,DUKE STREET BULWELL,2024-03-09T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,229.6
881134,DUKE STREET BULWELL,2024-03-09T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.47
881134,DUKE STREET BULWELL,2024-03-09T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
881134,DUKE STREET BULWELL,2024-03-09T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.18
881134,DUKE STREET BULWELL,2024-03-09T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-53.59
881134,DUKE STREET BULWELL,2024-03-09T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-38.91
881134,DUKE STREET BULWELL,2024-03-09T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,42.99
881134,DUKE STREET BULWELL,2024-03-09T10:10:00.000+00:00,feeder,3,N Current (RMS),A,64.4
881134,DUKE STREET BULWELL,2024-03-09T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,220.5
881134,DUKE STREET BULWELL,2024-03-09T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,159.2
881134,DUKE STREET BULWELL,2024-03-09T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,177.1
881134,DUKE STREET BULWELL,2024-03-09T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
881134,DUKE STREET BULWELL,2024-03-09T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.33
881134,DUKE STREET BULWELL,2024-03-09T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
881134,DUKE STREET BULWELL,2024-03-09T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.34
881134,DUKE STREET BULWELL,2024-03-09T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.72
881134,DUKE STREET BULWELL,2024-03-09T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.66
881134,DUKE STREET BULWELL,2024-03-09T10:10:00.000+00:00,feeder,2,N Current (RMS),A,43.2
881134,DUKE STREET BULWELL,2024-03-09T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.7
881134,DUKE STREET BULWELL,2024-03-09T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.7
881134,DUKE STREET BULWELL,2024-03-09T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.6
881134,DUKE STREET BULWELL,2024-03-09T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
881134,DUKE STREET BULWELL,2024-03-09T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
881134,DUKE STREET BULWELL,2024-03-09T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
881134,DUKE STREET BULWELL,2024-03-09T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.26
881134,DUKE STREET BULWELL,2024-03-09T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.5
881134,DUKE STREET BULWELL,2024-03-09T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-18.08
881134,DUKE STREET BULWELL,2024-03-09T10:10:00.000+00:00,feeder,1,N Current (RMS),A,20.5
881134,DUKE STREET BULWELL,2024-03-09T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.9
881134,DUKE STREET BULWELL,2024-03-09T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.9
881134,DUKE STREET BULWELL,2024-03-09T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.4
881134,DUKE STREET BULWELL,2024-03-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
881134,DUKE STREET BULWELL,2024-03-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
881134,DUKE STREET BULWELL,2024-03-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
881134,DUKE STREET BULWELL,2024-03-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
881134,DUKE STREET BULWELL,2024-03-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
881134,DUKE STREET BULWELL,2024-03-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
881134,DUKE STREET BULWELL,2024-03-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.87
881134,DUKE STREET BULWELL,2024-03-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
881134,DUKE STREET BULWELL,2024-03-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
881134,DUKE STREET BULWELL,2024-03-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-31.52
881134,DUKE STREET BULWELL,2024-03-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-18.54
881134,DUKE STREET BULWELL,2024-03-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,43.27
881134,DUKE STREET BULWELL,2024-03-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,155.4
881134,DUKE STREET BULWELL,2024-03-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
881134,DUKE STREET BULWELL,2024-03-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
881134,DUKE STREET BULWELL,2024-03-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
881134,DUKE STREET BULWELL,2024-03-09T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.01
881134,DUKE STREET BULWELL,2024-03-09T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.81
881134,DUKE STREET BULWELL,2024-03-09T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
881134,DUKE STREET BULWELL,2024-03-09T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,32.43
881134,DUKE STREET BULWELL,2024-03-09T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,34.87
881134,DUKE STREET BULWELL,2024-03-09T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,55.52
881134,DUKE STREET BULWELL,2024-03-09T10:00:00.000+00:00,feeder,5,N Current (RMS),A,124.6
881134,DUKE STREET BULWELL,2024-03-09T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,134.6
881134,DUKE STREET BULWELL,2024-03-09T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,144.4
881134,DUKE STREET BULWELL,2024-03-09T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,228.4
881134,DUKE STREET BULWELL,2024-03-09T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
881134,DUKE STREET BULWELL,2024-03-09T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.37
881134,DUKE STREET BULWELL,2024-03-09T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
881134,DUKE STREET BULWELL,2024-03-09T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-32.94
881134,DUKE STREET BULWELL,2024-03-09T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-33.44
881134,DUKE STREET BULWELL,2024-03-09T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-39.41
881134,DUKE STREET BULWELL,2024-03-09T10:00:00.000+00:00,feeder,4,N Current (RMS),A,24.4
881134,DUKE STREET BULWELL,2024-03-09T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,137.7
881134,DUKE STREET BULWELL,2024-03-09T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,138.4
881134,DUKE STREET BULWELL,2024-03-09T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,162.5
881134,DUKE STREET BULWELL,2024-03-09T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.28
881134,DUKE STREET BULWELL,2024-03-09T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.57
881134,DUKE STREET BULWELL,2024-03-09T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.41
881134,DUKE STREET BULWELL,2024-03-09T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,-52.14
881134,DUKE STREET BULWELL,2024-03-09T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-43.33
881134,DUKE STREET BULWELL,2024-03-09T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.27
881134,DUKE STREET BULWELL,2024-03-09T10:00:00.000+00:00,feeder,3,N Current (RMS),A,55.0
881134,DUKE STREET BULWELL,2024-03-09T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,214.6
881134,DUKE STREET BULWELL,2024-03-09T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,177.1
881134,DUKE STREET BULWELL,2024-03-09T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,157.2
881134,DUKE STREET BULWELL,2024-03-09T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.52
881134,DUKE STREET BULWELL,2024-03-09T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.65
881134,DUKE STREET BULWELL,2024-03-09T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.39
881134,DUKE STREET BULWELL,2024-03-09T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.9
881134,DUKE STREET BULWELL,2024-03-09T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.37
881134,DUKE STREET BULWELL,2024-03-09T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.65
881134,DUKE STREET BULWELL,2024-03-09T10:00:00.000+00:00,feeder,2,N Current (RMS),A,38.7
881134,DUKE STREET BULWELL,2024-03-09T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.9
881134,DUKE STREET BULWELL,2024-03-09T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.1
881134,DUKE STREET BULWELL,2024-03-09T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.9
881134,DUKE STREET BULWELL,2024-03-09T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
881134,DUKE STREET BULWELL,2024-03-09T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.5
881134,DUKE STREET BULWELL,2024-03-09T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.11
881134,DUKE STREET BULWELL,2024-03-09T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.7
881134,DUKE STREET BULWELL,2024-03-09T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.5
881134,DUKE STREET BULWELL,2024-03-09T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,-13.94
881134,DUKE STREET BULWELL,2024-03-09T10:00:00.000+00:00,feeder,1,N Current (RMS),A,25.1
881134,DUKE STREET BULWELL,2024-03-09T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
881134,DUKE STREET BULWELL,2024-03-09T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
881134,DUKE STREET BULWELL,2024-03-09T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.9
881134,DUKE STREET BULWELL,2024-03-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
881134,DUKE STREET BULWELL,2024-03-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
881134,DUKE STREET BULWELL,2024-03-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
881134,DUKE STREET BULWELL,2024-03-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
881134,DUKE STREET BULWELL,2024-03-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
881134,DUKE STREET BULWELL,2024-03-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
881134,DUKE STREET BULWELL,2024-03-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
881134,DUKE STREET BULWELL,2024-03-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
881134,DUKE STREET BULWELL,2024-03-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.87
881134,DUKE STREET BULWELL,2024-03-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-22.06
881134,DUKE STREET BULWELL,2024-03-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.03
881134,DUKE STREET BULWELL,2024-03-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,58.08
881134,DUKE STREET BULWELL,2024-03-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,137.3
881134,DUKE STREET BULWELL,2024-03-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
881134,DUKE STREET BULWELL,2024-03-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
881134,DUKE STREET BULWELL,2024-03-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
881134,DUKE STREET BULWELL,2024-03-09T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.67
881134,DUKE STREET BULWELL,2024-03-09T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.24
881134,DUKE STREET BULWELL,2024-03-09T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.86
881134,DUKE STREET BULWELL,2024-03-09T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,34.55
881134,DUKE STREET BULWELL,2024-03-09T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,34.5
881134,DUKE STREET BULWELL,2024-03-09T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,61.63
881134,DUKE STREET BULWELL,2024-03-09T09:50:00.000+00:00,feeder,5,N Current (RMS),A,141.6
881134,DUKE STREET BULWELL,2024-03-09T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,143.6
881134,DUKE STREET BULWELL,2024-03-09T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,142.7
881134,DUKE STREET BULWELL,2024-03-09T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,254.1
881134,DUKE STREET BULWELL,2024-03-09T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.25
881134,DUKE STREET BULWELL,2024-03-09T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.83
881134,DUKE STREET BULWELL,2024-03-09T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
881134,DUKE STREET BULWELL,2024-03-09T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-29.64
881134,DUKE STREET BULWELL,2024-03-09T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-31.94
881134,DUKE STREET BULWELL,2024-03-09T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-38.38
881134,DUKE STREET BULWELL,2024-03-09T09:50:00.000+00:00,feeder,4,N Current (RMS),A,26.8
881134,DUKE STREET BULWELL,2024-03-09T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,124.2
881134,DUKE STREET BULWELL,2024-03-09T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,132.0
881134,DUKE STREET BULWELL,2024-03-09T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,157.8
881134,DUKE STREET BULWELL,2024-03-09T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.28
881134,DUKE STREET BULWELL,2024-03-09T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
881134,DUKE STREET BULWELL,2024-03-09T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.59
881134,DUKE STREET BULWELL,2024-03-09T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,-49.9
881134,DUKE STREET BULWELL,2024-03-09T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-42.15
881134,DUKE STREET BULWELL,2024-03-09T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.75
881134,DUKE STREET BULWELL,2024-03-09T09:50:00.000+00:00,feeder,3,N Current (RMS),A,46.2
881134,DUKE STREET BULWELL,2024-03-09T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,205.3
881134,DUKE STREET BULWELL,2024-03-09T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,173.1
881134,DUKE STREET BULWELL,2024-03-09T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,155.7
881134,DUKE STREET BULWELL,2024-03-09T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
881134,DUKE STREET BULWELL,2024-03-09T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.5
881134,DUKE STREET BULWELL,2024-03-09T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.55
881134,DUKE STREET BULWELL,2024-03-09T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.88
881134,DUKE STREET BULWELL,2024-03-09T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.61
881134,DUKE STREET BULWELL,2024-03-09T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.46
881134,DUKE STREET BULWELL,2024-03-09T09:50:00.000+00:00,feeder,2,N Current (RMS),A,42.4
881134,DUKE STREET BULWELL,2024-03-09T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.8
881134,DUKE STREET BULWELL,2024-03-09T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
881134,DUKE STREET BULWELL,2024-03-09T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
881134,DUKE STREET BULWELL,2024-03-09T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
881134,DUKE STREET BULWELL,2024-03-09T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
881134,DUKE STREET BULWELL,2024-03-09T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
881134,DUKE STREET BULWELL,2024-03-09T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.01
881134,DUKE STREET BULWELL,2024-03-09T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.81
881134,DUKE STREET BULWELL,2024-03-09T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-15.93
881134,DUKE STREET BULWELL,2024-03-09T09:50:00.000+00:00,feeder,1,N Current (RMS),A,17.9
881134,DUKE STREET BULWELL,2024-03-09T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.3
881134,DUKE STREET BULWELL,2024-03-09T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.7
881134,DUKE STREET BULWELL,2024-03-09T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
881134,DUKE STREET BULWELL,2024-03-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
881134,DUKE STREET BULWELL,2024-03-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
881134,DUKE STREET BULWELL,2024-03-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
881134,DUKE STREET BULWELL,2024-03-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
881134,DUKE STREET BULWELL,2024-03-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
881134,DUKE STREET BULWELL,2024-03-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
881134,DUKE STREET BULWELL,2024-03-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
881134,DUKE STREET BULWELL,2024-03-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.04
881134,DUKE STREET BULWELL,2024-03-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.27
881134,DUKE STREET BULWELL,2024-03-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.12
881134,DUKE STREET BULWELL,2024-03-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-15.17
881134,DUKE STREET BULWELL,2024-03-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,61.54
881134,DUKE STREET BULWELL,2024-03-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,144.1
881134,DUKE STREET BULWELL,2024-03-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
881134,DUKE STREET BULWELL,2024-03-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
881134,DUKE STREET BULWELL,2024-03-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.1
881134,DUKE STREET BULWELL,2024-03-09T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.23
881134,DUKE STREET BULWELL,2024-03-09T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.87
881134,DUKE STREET BULWELL,2024-03-09T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.85
881134,DUKE STREET BULWELL,2024-03-09T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,37.53
881134,DUKE STREET BULWELL,2024-03-09T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,35.04
881134,DUKE STREET BULWELL,2024-03-09T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,57.3
881134,DUKE STREET BULWELL,2024-03-09T09:40:00.000+00:00,feeder,5,N Current (RMS),A,121.9
881134,DUKE STREET BULWELL,2024-03-09T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,156.2
881134,DUKE STREET BULWELL,2024-03-09T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,144.9
881134,DUKE STREET BULWELL,2024-03-09T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,236.6
881134,DUKE STREET BULWELL,2024-03-09T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
881134,DUKE STREET BULWELL,2024-03-09T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
881134,DUKE STREET BULWELL,2024-03-09T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
881134,DUKE STREET BULWELL,2024-03-09T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-32.4
881134,DUKE STREET BULWELL,2024-03-09T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-38.74
881134,DUKE STREET BULWELL,2024-03-09T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-43.99
881134,DUKE STREET BULWELL,2024-03-09T09:40:00.000+00:00,feeder,4,N Current (RMS),A,28.5
881134,DUKE STREET BULWELL,2024-03-09T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,134.0
881134,DUKE STREET BULWELL,2024-03-09T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,159.6
881134,DUKE STREET BULWELL,2024-03-09T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,181.2
881134,DUKE STREET BULWELL,2024-03-09T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.31
881134,DUKE STREET BULWELL,2024-03-09T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
881134,DUKE STREET BULWELL,2024-03-09T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.06
881134,DUKE STREET BULWELL,2024-03-09T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,-49.98
881134,DUKE STREET BULWELL,2024-03-09T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,-36.07
881134,DUKE STREET BULWELL,2024-03-09T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.48
881134,DUKE STREET BULWELL,2024-03-09T09:40:00.000+00:00,feeder,3,N Current (RMS),A,58.2
881134,DUKE STREET BULWELL,2024-03-09T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,205.4
881134,DUKE STREET BULWELL,2024-03-09T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,148.4
881134,DUKE STREET BULWELL,2024-03-09T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,150.0
881134,DUKE STREET BULWELL,2024-03-09T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
881134,DUKE STREET BULWELL,2024-03-09T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.61
881134,DUKE STREET BULWELL,2024-03-09T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
881134,DUKE STREET BULWELL,2024-03-09T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.88
881134,DUKE STREET BULWELL,2024-03-09T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.83
881134,DUKE STREET BULWELL,2024-03-09T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.96
881134,DUKE STREET BULWELL,2024-03-09T09:40:00.000+00:00,feeder,2,N Current (RMS),A,48.1
881134,DUKE STREET BULWELL,2024-03-09T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
881134,DUKE STREET BULWELL,2024-03-09T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.3
881134,DUKE STREET BULWELL,2024-03-09T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.6
881134,DUKE STREET BULWELL,2024-03-09T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
881134,DUKE STREET BULWELL,2024-03-09T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.73
881134,DUKE STREET BULWELL,2024-03-09T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.38
881134,DUKE STREET BULWELL,2024-03-09T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.18
881134,DUKE STREET BULWELL,2024-03-09T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.05
881134,DUKE STREET BULWELL,2024-03-09T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,-17.91
881134,DUKE STREET BULWELL,2024-03-09T09:40:00.000+00:00,feeder,1,N Current (RMS),A,20.9
881134,DUKE STREET BULWELL,2024-03-09T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.9
881134,DUKE STREET BULWELL,2024-03-09T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.1
881134,DUKE STREET BULWELL,2024-03-09T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.9
881134,DUKE STREET BULWELL,2024-03-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
881134,DUKE STREET BULWELL,2024-03-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
881134,DUKE STREET BULWELL,2024-03-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
881134,DUKE STREET BULWELL,2024-03-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
881134,DUKE STREET BULWELL,2024-03-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
881134,DUKE STREET BULWELL,2024-03-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
881134,DUKE STREET BULWELL,2024-03-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
881134,DUKE STREET BULWELL,2024-03-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
881134,DUKE STREET BULWELL,2024-03-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.56
881134,DUKE STREET BULWELL,2024-03-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.79
881134,DUKE STREET BULWELL,2024-03-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-7.89
881134,DUKE STREET BULWELL,2024-03-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,48.84
881134,DUKE STREET BULWELL,2024-03-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,141.9
881134,DUKE STREET BULWELL,2024-03-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
881134,DUKE STREET BULWELL,2024-03-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
881134,DUKE STREET BULWELL,2024-03-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
881134,DUKE STREET BULWELL,2024-03-09T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.21
881134,DUKE STREET BULWELL,2024-03-09T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.97
881134,DUKE STREET BULWELL,2024-03-09T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.33
881134,DUKE STREET BULWELL,2024-03-09T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,34.79
881134,DUKE STREET BULWELL,2024-03-09T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,34.0
881134,DUKE STREET BULWELL,2024-03-09T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,50.83
881134,DUKE STREET BULWELL,2024-03-09T09:30:00.000+00:00,feeder,5,N Current (RMS),A,101.5
881134,DUKE STREET BULWELL,2024-03-09T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,144.7
881134,DUKE STREET BULWELL,2024-03-09T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,140.4
881134,DUKE STREET BULWELL,2024-03-09T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,209.9
881134,DUKE STREET BULWELL,2024-03-09T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
881134,DUKE STREET BULWELL,2024-03-09T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
881134,DUKE STREET BULWELL,2024-03-09T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.28
881134,DUKE STREET BULWELL,2024-03-09T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-34.44
881134,DUKE STREET BULWELL,2024-03-09T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-39.49
881134,DUKE STREET BULWELL,2024-03-09T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-44.44
881134,DUKE STREET BULWELL,2024-03-09T09:30:00.000+00:00,feeder,4,N Current (RMS),A,30.5
881134,DUKE STREET BULWELL,2024-03-09T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,145.0
881134,DUKE STREET BULWELL,2024-03-09T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,163.8
881134,DUKE STREET BULWELL,2024-03-09T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,184.6
881134,DUKE STREET BULWELL,2024-03-09T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.87
881134,DUKE STREET BULWELL,2024-03-09T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
881134,DUKE STREET BULWELL,2024-03-09T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.08
881134,DUKE STREET BULWELL,2024-03-09T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,-56.34
881134,DUKE STREET BULWELL,2024-03-09T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,-38.21
881134,DUKE STREET BULWELL,2024-03-09T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.7
881134,DUKE STREET BULWELL,2024-03-09T09:30:00.000+00:00,feeder,3,N Current (RMS),A,78.0
881134,DUKE STREET BULWELL,2024-03-09T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,232.6
881134,DUKE STREET BULWELL,2024-03-09T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,157.2
881134,DUKE STREET BULWELL,2024-03-09T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,134.9
881134,DUKE STREET BULWELL,2024-03-09T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
881134,DUKE STREET BULWELL,2024-03-09T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.23
881134,DUKE STREET BULWELL,2024-03-09T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
881134,DUKE STREET BULWELL,2024-03-09T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.33
881134,DUKE STREET BULWELL,2024-03-09T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.02
881134,DUKE STREET BULWELL,2024-03-09T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.8
881134,DUKE STREET BULWELL,2024-03-09T09:30:00.000+00:00,feeder,2,N Current (RMS),A,51.5
881134,DUKE STREET BULWELL,2024-03-09T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.1
881134,DUKE STREET BULWELL,2024-03-09T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.4
881134,DUKE STREET BULWELL,2024-03-09T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.1
881134,DUKE STREET BULWELL,2024-03-09T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
881134,DUKE STREET BULWELL,2024-03-09T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
881134,DUKE STREET BULWELL,2024-03-09T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.38
881134,DUKE STREET BULWELL,2024-03-09T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.12
881134,DUKE STREET BULWELL,2024-03-09T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.63
881134,DUKE STREET BULWELL,2024-03-09T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-15.47
881134,DUKE STREET BULWELL,2024-03-09T09:30:00.000+00:00,feeder,1,N Current (RMS),A,30.5
881134,DUKE STREET BULWELL,2024-03-09T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
881134,DUKE STREET BULWELL,2024-03-09T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
881134,DUKE STREET BULWELL,2024-03-09T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
881134,DUKE STREET BULWELL,2024-03-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
881134,DUKE STREET BULWELL,2024-03-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
881134,DUKE STREET BULWELL,2024-03-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
881134,DUKE STREET BULWELL,2024-03-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
881134,DUKE STREET BULWELL,2024-03-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
881134,DUKE STREET BULWELL,2024-03-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
881134,DUKE STREET BULWELL,2024-03-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
881134,DUKE STREET BULWELL,2024-03-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
881134,DUKE STREET BULWELL,2024-03-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.92
881134,DUKE STREET BULWELL,2024-03-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-29.54
881134,DUKE STREET BULWELL,2024-03-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.05
881134,DUKE STREET BULWELL,2024-03-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,42.41
881134,DUKE STREET BULWELL,2024-03-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,137.7
881134,DUKE STREET BULWELL,2024-03-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
881134,DUKE STREET BULWELL,2024-03-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
881134,DUKE STREET BULWELL,2024-03-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
881134,DUKE STREET BULWELL,2024-03-09T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.78
881134,DUKE STREET BULWELL,2024-03-09T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.28
881134,DUKE STREET BULWELL,2024-03-09T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.82
881134,DUKE STREET BULWELL,2024-03-09T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,32.6
881134,DUKE STREET BULWELL,2024-03-09T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,34.17
881134,DUKE STREET BULWELL,2024-03-09T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,53.63
881134,DUKE STREET BULWELL,2024-03-09T09:20:00.000+00:00,feeder,5,N Current (RMS),A,112.4
881134,DUKE STREET BULWELL,2024-03-09T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,135.6
881134,DUKE STREET BULWELL,2024-03-09T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,141.0
881134,DUKE STREET BULWELL,2024-03-09T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,221.2
881134,DUKE STREET BULWELL,2024-03-09T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
881134,DUKE STREET BULWELL,2024-03-09T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
881134,DUKE STREET BULWELL,2024-03-09T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
881134,DUKE STREET BULWELL,2024-03-09T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-27.47
881134,DUKE STREET BULWELL,2024-03-09T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-35.4
881134,DUKE STREET BULWELL,2024-03-09T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-37.85
881134,DUKE STREET BULWELL,2024-03-09T09:20:00.000+00:00,feeder,4,N Current (RMS),A,27.1
881134,DUKE STREET BULWELL,2024-03-09T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,113.7
881134,DUKE STREET BULWELL,2024-03-09T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,146.8
881134,DUKE STREET BULWELL,2024-03-09T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,156.2
881134,DUKE STREET BULWELL,2024-03-09T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.42
881134,DUKE STREET BULWELL,2024-03-09T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
881134,DUKE STREET BULWELL,2024-03-09T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.31
881134,DUKE STREET BULWELL,2024-03-09T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,-51.47
881134,DUKE STREET BULWELL,2024-03-09T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,-35.99
881134,DUKE STREET BULWELL,2024-03-09T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.06
881134,DUKE STREET BULWELL,2024-03-09T09:20:00.000+00:00,feeder,3,N Current (RMS),A,68.0
881134,DUKE STREET BULWELL,2024-03-09T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,212.0
881134,DUKE STREET BULWELL,2024-03-09T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,148.1
881134,DUKE STREET BULWELL,2024-03-09T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,123.9
881134,DUKE STREET BULWELL,2024-03-09T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.41
881134,DUKE STREET BULWELL,2024-03-09T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.89
881134,DUKE STREET BULWELL,2024-03-09T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
881134,DUKE STREET BULWELL,2024-03-09T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.82
881134,DUKE STREET BULWELL,2024-03-09T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.57
881134,DUKE STREET BULWELL,2024-03-09T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.49
881134,DUKE STREET BULWELL,2024-03-09T09:20:00.000+00:00,feeder,2,N Current (RMS),A,51.4
881134,DUKE STREET BULWELL,2024-03-09T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
881134,DUKE STREET BULWELL,2024-03-09T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,77.5
881134,DUKE STREET BULWELL,2024-03-09T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.8
881134,DUKE STREET BULWELL,2024-03-09T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
881134,DUKE STREET BULWELL,2024-03-09T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
881134,DUKE STREET BULWELL,2024-03-09T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
881134,DUKE STREET BULWELL,2024-03-09T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.2
881134,DUKE STREET BULWELL,2024-03-09T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.45
881134,DUKE STREET BULWELL,2024-03-09T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-19.43
881134,DUKE STREET BULWELL,2024-03-09T09:20:00.000+00:00,feeder,1,N Current (RMS),A,20.9
881134,DUKE STREET BULWELL,2024-03-09T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.7
881134,DUKE STREET BULWELL,2024-03-09T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
881134,DUKE STREET BULWELL,2024-03-09T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
881134,DUKE STREET BULWELL,2024-03-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
881134,DUKE STREET BULWELL,2024-03-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
881134,DUKE STREET BULWELL,2024-03-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
881134,DUKE STREET BULWELL,2024-03-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
881134,DUKE STREET BULWELL,2024-03-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
881134,DUKE STREET BULWELL,2024-03-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
881134,DUKE STREET BULWELL,2024-03-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
881134,DUKE STREET BULWELL,2024-03-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.97
881134,DUKE STREET BULWELL,2024-03-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.93
881134,DUKE STREET BULWELL,2024-03-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.32
881134,DUKE STREET BULWELL,2024-03-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.2
881134,DUKE STREET BULWELL,2024-03-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,43.9
881134,DUKE STREET BULWELL,2024-03-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,120.2
881134,DUKE STREET BULWELL,2024-03-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
881134,DUKE STREET BULWELL,2024-03-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
881134,DUKE STREET BULWELL,2024-03-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
881134,DUKE STREET BULWELL,2024-03-09T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.16
881134,DUKE STREET BULWELL,2024-03-09T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.51
881134,DUKE STREET BULWELL,2024-03-09T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.18
881134,DUKE STREET BULWELL,2024-03-09T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,35.8
881134,DUKE STREET BULWELL,2024-03-09T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,35.89
881134,DUKE STREET BULWELL,2024-03-09T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,57.84
881134,DUKE STREET BULWELL,2024-03-09T09:10:00.000+00:00,feeder,5,N Current (RMS),A,124.3
881134,DUKE STREET BULWELL,2024-03-09T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,148.9
881134,DUKE STREET BULWELL,2024-03-09T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,147.6
881134,DUKE STREET BULWELL,2024-03-09T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,238.3
881134,DUKE STREET BULWELL,2024-03-09T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
881134,DUKE STREET BULWELL,2024-03-09T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
881134,DUKE STREET BULWELL,2024-03-09T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.78
881134,DUKE STREET BULWELL,2024-03-09T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-32.69
881134,DUKE STREET BULWELL,2024-03-09T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-40.51
881134,DUKE STREET BULWELL,2024-03-09T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-41.04
881134,DUKE STREET BULWELL,2024-03-09T09:10:00.000+00:00,feeder,4,N Current (RMS),A,31.8
881134,DUKE STREET BULWELL,2024-03-09T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,135.5
881134,DUKE STREET BULWELL,2024-03-09T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,167.5
881134,DUKE STREET BULWELL,2024-03-09T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,171.0
881134,DUKE STREET BULWELL,2024-03-09T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.09
881134,DUKE STREET BULWELL,2024-03-09T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
881134,DUKE STREET BULWELL,2024-03-09T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.32
881134,DUKE STREET BULWELL,2024-03-09T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,-50.34
881134,DUKE STREET BULWELL,2024-03-09T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,-33.29
881134,DUKE STREET BULWELL,2024-03-09T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.56
881134,DUKE STREET BULWELL,2024-03-09T09:10:00.000+00:00,feeder,3,N Current (RMS),A,71.4
881134,DUKE STREET BULWELL,2024-03-09T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,206.5
881134,DUKE STREET BULWELL,2024-03-09T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,136.2
881134,DUKE STREET BULWELL,2024-03-09T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,117.8
881134,DUKE STREET BULWELL,2024-03-09T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
881134,DUKE STREET BULWELL,2024-03-09T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.58
881134,DUKE STREET BULWELL,2024-03-09T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
881134,DUKE STREET BULWELL,2024-03-09T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.91
881134,DUKE STREET BULWELL,2024-03-09T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.98
881134,DUKE STREET BULWELL,2024-03-09T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.66
881134,DUKE STREET BULWELL,2024-03-09T09:10:00.000+00:00,feeder,2,N Current (RMS),A,64.2
881134,DUKE STREET BULWELL,2024-03-09T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.9
881134,DUKE STREET BULWELL,2024-03-09T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,98.5
881134,DUKE STREET BULWELL,2024-03-09T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.6
881134,DUKE STREET BULWELL,2024-03-09T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.14
881134,DUKE STREET BULWELL,2024-03-09T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
881134,DUKE STREET BULWELL,2024-03-09T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
881134,DUKE STREET BULWELL,2024-03-09T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.2
881134,DUKE STREET BULWELL,2024-03-09T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.19
881134,DUKE STREET BULWELL,2024-03-09T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,-17.3
881134,DUKE STREET BULWELL,2024-03-09T09:10:00.000+00:00,feeder,1,N Current (RMS),A,25.8
881134,DUKE STREET BULWELL,2024-03-09T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
881134,DUKE STREET BULWELL,2024-03-09T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
881134,DUKE STREET BULWELL,2024-03-09T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
881134,DUKE STREET BULWELL,2024-03-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
881134,DUKE STREET BULWELL,2024-03-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
881134,DUKE STREET BULWELL,2024-03-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
881134,DUKE STREET BULWELL,2024-03-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
881134,DUKE STREET BULWELL,2024-03-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
881134,DUKE STREET BULWELL,2024-03-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
881134,DUKE STREET BULWELL,2024-03-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
881134,DUKE STREET BULWELL,2024-03-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
881134,DUKE STREET BULWELL,2024-03-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
881134,DUKE STREET BULWELL,2024-03-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.11
881134,DUKE STREET BULWELL,2024-03-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,1.25
881134,DUKE STREET BULWELL,2024-03-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,44.7
881134,DUKE STREET BULWELL,2024-03-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,156.0
881134,DUKE STREET BULWELL,2024-03-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
881134,DUKE STREET BULWELL,2024-03-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
881134,DUKE STREET BULWELL,2024-03-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
881134,DUKE STREET BULWELL,2024-03-09T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.43
881134,DUKE STREET BULWELL,2024-03-09T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.19
881134,DUKE STREET BULWELL,2024-03-09T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.68
881134,DUKE STREET BULWELL,2024-03-09T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,33.02
881134,DUKE STREET BULWELL,2024-03-09T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,35.54
881134,DUKE STREET BULWELL,2024-03-09T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,54.34
881134,DUKE STREET BULWELL,2024-03-09T09:00:00.000+00:00,feeder,5,N Current (RMS),A,118.0
881134,DUKE STREET BULWELL,2024-03-09T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,138.6
881134,DUKE STREET BULWELL,2024-03-09T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,146.8
881134,DUKE STREET BULWELL,2024-03-09T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,224.8
881134,DUKE STREET BULWELL,2024-03-09T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.03
881134,DUKE STREET BULWELL,2024-03-09T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.67
881134,DUKE STREET BULWELL,2024-03-09T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.83
881134,DUKE STREET BULWELL,2024-03-09T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-33.64
881134,DUKE STREET BULWELL,2024-03-09T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-45.9
881134,DUKE STREET BULWELL,2024-03-09T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-49.14
881134,DUKE STREET BULWELL,2024-03-09T09:00:00.000+00:00,feeder,4,N Current (RMS),A,43.2
881134,DUKE STREET BULWELL,2024-03-09T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,142.0
881134,DUKE STREET BULWELL,2024-03-09T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,191.4
881134,DUKE STREET BULWELL,2024-03-09T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,205.0
881134,DUKE STREET BULWELL,2024-03-09T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.13
881134,DUKE STREET BULWELL,2024-03-09T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
881134,DUKE STREET BULWELL,2024-03-09T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.66
881134,DUKE STREET BULWELL,2024-03-09T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,-50.54
881134,DUKE STREET BULWELL,2024-03-09T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,-34.41
881134,DUKE STREET BULWELL,2024-03-09T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.76
881134,DUKE STREET BULWELL,2024-03-09T09:00:00.000+00:00,feeder,3,N Current (RMS),A,64.7
881134,DUKE STREET BULWELL,2024-03-09T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,208.6
881134,DUKE STREET BULWELL,2024-03-09T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,141.3
881134,DUKE STREET BULWELL,2024-03-09T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,118.9
881134,DUKE STREET BULWELL,2024-03-09T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.35
881134,DUKE STREET BULWELL,2024-03-09T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.12
881134,DUKE STREET BULWELL,2024-03-09T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
881134,DUKE STREET BULWELL,2024-03-09T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.37
881134,DUKE STREET BULWELL,2024-03-09T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.12
881134,DUKE STREET BULWELL,2024-03-09T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.61
881134,DUKE STREET BULWELL,2024-03-09T09:00:00.000+00:00,feeder,2,N Current (RMS),A,45.2
881134,DUKE STREET BULWELL,2024-03-09T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.5
881134,DUKE STREET BULWELL,2024-03-09T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.2
881134,DUKE STREET BULWELL,2024-03-09T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.4
881134,DUKE STREET BULWELL,2024-03-09T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
881134,DUKE STREET BULWELL,2024-03-09T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
881134,DUKE STREET BULWELL,2024-03-09T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.46
881134,DUKE STREET BULWELL,2024-03-09T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.46
881134,DUKE STREET BULWELL,2024-03-09T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.77
881134,DUKE STREET BULWELL,2024-03-09T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,-18.81
881134,DUKE STREET BULWELL,2024-03-09T09:00:00.000+00:00,feeder,1,N Current (RMS),A,28.6
881134,DUKE STREET BULWELL,2024-03-09T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.8
881134,DUKE STREET BULWELL,2024-03-09T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.6
881134,DUKE STREET BULWELL,2024-03-09T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
881134,DUKE STREET BULWELL,2024-03-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
881134,DUKE STREET BULWELL,2024-03-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
881134,DUKE STREET BULWELL,2024-03-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
881134,DUKE STREET BULWELL,2024-03-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
881134,DUKE STREET BULWELL,2024-03-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
881134,DUKE STREET BULWELL,2024-03-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
881134,DUKE STREET BULWELL,2024-03-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
881134,DUKE STREET BULWELL,2024-03-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
881134,DUKE STREET BULWELL,2024-03-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
881134,DUKE STREET BULWELL,2024-03-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.34
881134,DUKE STREET BULWELL,2024-03-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.88
881134,DUKE STREET BULWELL,2024-03-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.76
881134,DUKE STREET BULWELL,2024-03-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,152.8
881134,DUKE STREET BULWELL,2024-03-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
881134,DUKE STREET BULWELL,2024-03-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
881134,DUKE STREET BULWELL,2024-03-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
881134,DUKE STREET BULWELL,2024-03-09T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.12
881134,DUKE STREET BULWELL,2024-03-09T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.97
881134,DUKE STREET BULWELL,2024-03-09T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.04
881134,DUKE STREET BULWELL,2024-03-09T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,32.69
881134,DUKE STREET BULWELL,2024-03-09T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,35.23
881134,DUKE STREET BULWELL,2024-03-09T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,44.9
881134,DUKE STREET BULWELL,2024-03-09T08:50:00.000+00:00,feeder,5,N Current (RMS),A,87.5
881134,DUKE STREET BULWELL,2024-03-09T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,137.3
881134,DUKE STREET BULWELL,2024-03-09T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,145.7
881134,DUKE STREET BULWELL,2024-03-09T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,186.1
881134,DUKE STREET BULWELL,2024-03-09T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
881134,DUKE STREET BULWELL,2024-03-09T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.08
881134,DUKE STREET BULWELL,2024-03-09T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.66
881134,DUKE STREET BULWELL,2024-03-09T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-23.95
881134,DUKE STREET BULWELL,2024-03-09T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-43.55
