Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-09T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-46.22
881134,DUKE STREET BULWELL,2024-03-09T08:50:00.000+00:00,feeder,4,N Current (RMS),A,51.4
881134,DUKE STREET BULWELL,2024-03-09T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,102.4
881134,DUKE STREET BULWELL,2024-03-09T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,182.4
881134,DUKE STREET BULWELL,2024-03-09T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,192.5
881134,DUKE STREET BULWELL,2024-03-09T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.27
881134,DUKE STREET BULWELL,2024-03-09T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
881134,DUKE STREET BULWELL,2024-03-09T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.49
881134,DUKE STREET BULWELL,2024-03-09T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,-55.37
881134,DUKE STREET BULWELL,2024-03-09T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,-31.53
881134,DUKE STREET BULWELL,2024-03-09T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.76
881134,DUKE STREET BULWELL,2024-03-09T08:50:00.000+00:00,feeder,3,N Current (RMS),A,85.7
881134,DUKE STREET BULWELL,2024-03-09T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,230.3
881134,DUKE STREET BULWELL,2024-03-09T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,130.0
881134,DUKE STREET BULWELL,2024-03-09T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,119.4
881134,DUKE STREET BULWELL,2024-03-09T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
881134,DUKE STREET BULWELL,2024-03-09T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.81
881134,DUKE STREET BULWELL,2024-03-09T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
881134,DUKE STREET BULWELL,2024-03-09T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.47
881134,DUKE STREET BULWELL,2024-03-09T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.61
881134,DUKE STREET BULWELL,2024-03-09T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.68
881134,DUKE STREET BULWELL,2024-03-09T08:50:00.000+00:00,feeder,2,N Current (RMS),A,38.0
881134,DUKE STREET BULWELL,2024-03-09T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.9
881134,DUKE STREET BULWELL,2024-03-09T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.4
881134,DUKE STREET BULWELL,2024-03-09T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
881134,DUKE STREET BULWELL,2024-03-09T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
881134,DUKE STREET BULWELL,2024-03-09T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
881134,DUKE STREET BULWELL,2024-03-09T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.49
881134,DUKE STREET BULWELL,2024-03-09T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.45
881134,DUKE STREET BULWELL,2024-03-09T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.55
881134,DUKE STREET BULWELL,2024-03-09T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-18.03
881134,DUKE STREET BULWELL,2024-03-09T08:50:00.000+00:00,feeder,1,N Current (RMS),A,28.4
881134,DUKE STREET BULWELL,2024-03-09T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
881134,DUKE STREET BULWELL,2024-03-09T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.1
881134,DUKE STREET BULWELL,2024-03-09T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.4
881134,DUKE STREET BULWELL,2024-03-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
881134,DUKE STREET BULWELL,2024-03-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
881134,DUKE STREET BULWELL,2024-03-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
881134,DUKE STREET BULWELL,2024-03-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
881134,DUKE STREET BULWELL,2024-03-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
881134,DUKE STREET BULWELL,2024-03-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
881134,DUKE STREET BULWELL,2024-03-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
881134,DUKE STREET BULWELL,2024-03-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
881134,DUKE STREET BULWELL,2024-03-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
881134,DUKE STREET BULWELL,2024-03-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.72
881134,DUKE STREET BULWELL,2024-03-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-6.69
881134,DUKE STREET BULWELL,2024-03-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,21.1
881134,DUKE STREET BULWELL,2024-03-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,143.5
881134,DUKE STREET BULWELL,2024-03-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
881134,DUKE STREET BULWELL,2024-03-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
881134,DUKE STREET BULWELL,2024-03-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
881134,DUKE STREET BULWELL,2024-03-09T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.11
881134,DUKE STREET BULWELL,2024-03-09T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.49
881134,DUKE STREET BULWELL,2024-03-09T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.62
881134,DUKE STREET BULWELL,2024-03-09T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,33.25
881134,DUKE STREET BULWELL,2024-03-09T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,36.44
881134,DUKE STREET BULWELL,2024-03-09T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,46.55
881134,DUKE STREET BULWELL,2024-03-09T08:40:00.000+00:00,feeder,5,N Current (RMS),A,87.8
881134,DUKE STREET BULWELL,2024-03-09T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,139.1
881134,DUKE STREET BULWELL,2024-03-09T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,150.9
881134,DUKE STREET BULWELL,2024-03-09T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,192.2
881134,DUKE STREET BULWELL,2024-03-09T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.72
881134,DUKE STREET BULWELL,2024-03-09T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-9.85
881134,DUKE STREET BULWELL,2024-03-09T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-8.32
881134,DUKE STREET BULWELL,2024-03-09T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-31.89
881134,DUKE STREET BULWELL,2024-03-09T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-51.24
881134,DUKE STREET BULWELL,2024-03-09T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-49.66
881134,DUKE STREET BULWELL,2024-03-09T08:40:00.000+00:00,feeder,4,N Current (RMS),A,50.1
881134,DUKE STREET BULWELL,2024-03-09T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,141.4
881134,DUKE STREET BULWELL,2024-03-09T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,218.4
881134,DUKE STREET BULWELL,2024-03-09T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,209.2
881134,DUKE STREET BULWELL,2024-03-09T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.93
881134,DUKE STREET BULWELL,2024-03-09T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
881134,DUKE STREET BULWELL,2024-03-09T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.01
881134,DUKE STREET BULWELL,2024-03-09T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,-46.16
881134,DUKE STREET BULWELL,2024-03-09T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,-32.73
881134,DUKE STREET BULWELL,2024-03-09T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.38
881134,DUKE STREET BULWELL,2024-03-09T08:40:00.000+00:00,feeder,3,N Current (RMS),A,48.0
881134,DUKE STREET BULWELL,2024-03-09T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,191.7
881134,DUKE STREET BULWELL,2024-03-09T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,135.2
881134,DUKE STREET BULWELL,2024-03-09T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,122.2
881134,DUKE STREET BULWELL,2024-03-09T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
881134,DUKE STREET BULWELL,2024-03-09T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
881134,DUKE STREET BULWELL,2024-03-09T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
881134,DUKE STREET BULWELL,2024-03-09T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.71
881134,DUKE STREET BULWELL,2024-03-09T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.71
881134,DUKE STREET BULWELL,2024-03-09T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.46
881134,DUKE STREET BULWELL,2024-03-09T08:40:00.000+00:00,feeder,2,N Current (RMS),A,61.4
881134,DUKE STREET BULWELL,2024-03-09T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
881134,DUKE STREET BULWELL,2024-03-09T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.1
881134,DUKE STREET BULWELL,2024-03-09T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
881134,DUKE STREET BULWELL,2024-03-09T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.77
881134,DUKE STREET BULWELL,2024-03-09T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
881134,DUKE STREET BULWELL,2024-03-09T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.57
881134,DUKE STREET BULWELL,2024-03-09T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.07
881134,DUKE STREET BULWELL,2024-03-09T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.99
881134,DUKE STREET BULWELL,2024-03-09T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,-20.09
881134,DUKE STREET BULWELL,2024-03-09T08:40:00.000+00:00,feeder,1,N Current (RMS),A,21.4
881134,DUKE STREET BULWELL,2024-03-09T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.2
881134,DUKE STREET BULWELL,2024-03-09T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
881134,DUKE STREET BULWELL,2024-03-09T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.9
881134,DUKE STREET BULWELL,2024-03-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
881134,DUKE STREET BULWELL,2024-03-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
881134,DUKE STREET BULWELL,2024-03-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
881134,DUKE STREET BULWELL,2024-03-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
881134,DUKE STREET BULWELL,2024-03-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
881134,DUKE STREET BULWELL,2024-03-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
881134,DUKE STREET BULWELL,2024-03-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.63
881134,DUKE STREET BULWELL,2024-03-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
881134,DUKE STREET BULWELL,2024-03-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
881134,DUKE STREET BULWELL,2024-03-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.01
881134,DUKE STREET BULWELL,2024-03-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.84
881134,DUKE STREET BULWELL,2024-03-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.64
881134,DUKE STREET BULWELL,2024-03-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,137.7
881134,DUKE STREET BULWELL,2024-03-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
881134,DUKE STREET BULWELL,2024-03-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
881134,DUKE STREET BULWELL,2024-03-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
881134,DUKE STREET BULWELL,2024-03-09T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.46
881134,DUKE STREET BULWELL,2024-03-09T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.78
881134,DUKE STREET BULWELL,2024-03-09T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.02
881134,DUKE STREET BULWELL,2024-03-09T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,32.83
881134,DUKE STREET BULWELL,2024-03-09T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,32.05
881134,DUKE STREET BULWELL,2024-03-09T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,50.47
881134,DUKE STREET BULWELL,2024-03-09T08:30:00.000+00:00,feeder,5,N Current (RMS),A,111.0
881134,DUKE STREET BULWELL,2024-03-09T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,137.9
881134,DUKE STREET BULWELL,2024-03-09T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,133.2
881134,DUKE STREET BULWELL,2024-03-09T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,208.8
881134,DUKE STREET BULWELL,2024-03-09T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.33
881134,DUKE STREET BULWELL,2024-03-09T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.35
881134,DUKE STREET BULWELL,2024-03-09T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.87
881134,DUKE STREET BULWELL,2024-03-09T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-28.38
881134,DUKE STREET BULWELL,2024-03-09T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-38.99
881134,DUKE STREET BULWELL,2024-03-09T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-41.4
881134,DUKE STREET BULWELL,2024-03-09T08:30:00.000+00:00,feeder,4,N Current (RMS),A,43.2
881134,DUKE STREET BULWELL,2024-03-09T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,123.5
881134,DUKE STREET BULWELL,2024-03-09T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,165.0
881134,DUKE STREET BULWELL,2024-03-09T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,174.8
881134,DUKE STREET BULWELL,2024-03-09T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.37
881134,DUKE STREET BULWELL,2024-03-09T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
881134,DUKE STREET BULWELL,2024-03-09T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.43
881134,DUKE STREET BULWELL,2024-03-09T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,-36.47
881134,DUKE STREET BULWELL,2024-03-09T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,-28.59
881134,DUKE STREET BULWELL,2024-03-09T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.44
881134,DUKE STREET BULWELL,2024-03-09T08:30:00.000+00:00,feeder,3,N Current (RMS),A,32.9
881134,DUKE STREET BULWELL,2024-03-09T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,152.6
881134,DUKE STREET BULWELL,2024-03-09T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,118.7
881134,DUKE STREET BULWELL,2024-03-09T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,109.8
881134,DUKE STREET BULWELL,2024-03-09T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
881134,DUKE STREET BULWELL,2024-03-09T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.76
881134,DUKE STREET BULWELL,2024-03-09T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
881134,DUKE STREET BULWELL,2024-03-09T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.41
881134,DUKE STREET BULWELL,2024-03-09T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.47
881134,DUKE STREET BULWELL,2024-03-09T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.84
881134,DUKE STREET BULWELL,2024-03-09T08:30:00.000+00:00,feeder,2,N Current (RMS),A,61.0
881134,DUKE STREET BULWELL,2024-03-09T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
881134,DUKE STREET BULWELL,2024-03-09T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,110.5
881134,DUKE STREET BULWELL,2024-03-09T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,55.3
881134,DUKE STREET BULWELL,2024-03-09T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
881134,DUKE STREET BULWELL,2024-03-09T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
881134,DUKE STREET BULWELL,2024-03-09T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
881134,DUKE STREET BULWELL,2024-03-09T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.92
881134,DUKE STREET BULWELL,2024-03-09T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.06
881134,DUKE STREET BULWELL,2024-03-09T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,-22.05
881134,DUKE STREET BULWELL,2024-03-09T08:30:00.000+00:00,feeder,1,N Current (RMS),A,28.2
881134,DUKE STREET BULWELL,2024-03-09T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
881134,DUKE STREET BULWELL,2024-03-09T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
881134,DUKE STREET BULWELL,2024-03-09T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.2
881134,DUKE STREET BULWELL,2024-03-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
881134,DUKE STREET BULWELL,2024-03-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
881134,DUKE STREET BULWELL,2024-03-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
881134,DUKE STREET BULWELL,2024-03-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
881134,DUKE STREET BULWELL,2024-03-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
881134,DUKE STREET BULWELL,2024-03-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
881134,DUKE STREET BULWELL,2024-03-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
881134,DUKE STREET BULWELL,2024-03-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
881134,DUKE STREET BULWELL,2024-03-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
881134,DUKE STREET BULWELL,2024-03-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,2.31
881134,DUKE STREET BULWELL,2024-03-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
881134,DUKE STREET BULWELL,2024-03-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.31
881134,DUKE STREET BULWELL,2024-03-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,196.2
881134,DUKE STREET BULWELL,2024-03-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
881134,DUKE STREET BULWELL,2024-03-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
881134,DUKE STREET BULWELL,2024-03-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
881134,DUKE STREET BULWELL,2024-03-09T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.55
881134,DUKE STREET BULWELL,2024-03-09T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.94
881134,DUKE STREET BULWELL,2024-03-09T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.7
881134,DUKE STREET BULWELL,2024-03-09T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.99
881134,DUKE STREET BULWELL,2024-03-09T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,30.84
881134,DUKE STREET BULWELL,2024-03-09T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,46.52
881134,DUKE STREET BULWELL,2024-03-09T08:20:00.000+00:00,feeder,5,N Current (RMS),A,100.1
881134,DUKE STREET BULWELL,2024-03-09T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,117.2
881134,DUKE STREET BULWELL,2024-03-09T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,127.3
881134,DUKE STREET BULWELL,2024-03-09T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,191.5
881134,DUKE STREET BULWELL,2024-03-09T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.49
881134,DUKE STREET BULWELL,2024-03-09T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
881134,DUKE STREET BULWELL,2024-03-09T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
881134,DUKE STREET BULWELL,2024-03-09T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-12.74
881134,DUKE STREET BULWELL,2024-03-09T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-25.69
881134,DUKE STREET BULWELL,2024-03-09T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-27.3
881134,DUKE STREET BULWELL,2024-03-09T08:20:00.000+00:00,feeder,4,N Current (RMS),A,26.3
881134,DUKE STREET BULWELL,2024-03-09T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.7
881134,DUKE STREET BULWELL,2024-03-09T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,105.9
881134,DUKE STREET BULWELL,2024-03-09T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,114.2
881134,DUKE STREET BULWELL,2024-03-09T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.73
881134,DUKE STREET BULWELL,2024-03-09T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
881134,DUKE STREET BULWELL,2024-03-09T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.04
881134,DUKE STREET BULWELL,2024-03-09T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,-30.68
881134,DUKE STREET BULWELL,2024-03-09T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,-30.43
881134,DUKE STREET BULWELL,2024-03-09T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.68
881134,DUKE STREET BULWELL,2024-03-09T08:20:00.000+00:00,feeder,3,N Current (RMS),A,23.0
881134,DUKE STREET BULWELL,2024-03-09T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,127.1
881134,DUKE STREET BULWELL,2024-03-09T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,125.1
881134,DUKE STREET BULWELL,2024-03-09T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,110.1
881134,DUKE STREET BULWELL,2024-03-09T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
881134,DUKE STREET BULWELL,2024-03-09T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.59
881134,DUKE STREET BULWELL,2024-03-09T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
881134,DUKE STREET BULWELL,2024-03-09T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.89
881134,DUKE STREET BULWELL,2024-03-09T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.97
881134,DUKE STREET BULWELL,2024-03-09T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.9
881134,DUKE STREET BULWELL,2024-03-09T08:20:00.000+00:00,feeder,2,N Current (RMS),A,54.3
881134,DUKE STREET BULWELL,2024-03-09T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.6
881134,DUKE STREET BULWELL,2024-03-09T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,106.1
881134,DUKE STREET BULWELL,2024-03-09T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
881134,DUKE STREET BULWELL,2024-03-09T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
881134,DUKE STREET BULWELL,2024-03-09T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
881134,DUKE STREET BULWELL,2024-03-09T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.02
881134,DUKE STREET BULWELL,2024-03-09T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.45
881134,DUKE STREET BULWELL,2024-03-09T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.97
881134,DUKE STREET BULWELL,2024-03-09T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,-20.7
881134,DUKE STREET BULWELL,2024-03-09T08:20:00.000+00:00,feeder,1,N Current (RMS),A,31.1
881134,DUKE STREET BULWELL,2024-03-09T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.2
881134,DUKE STREET BULWELL,2024-03-09T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.2
881134,DUKE STREET BULWELL,2024-03-09T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.3
881134,DUKE STREET BULWELL,2024-03-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
881134,DUKE STREET BULWELL,2024-03-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
881134,DUKE STREET BULWELL,2024-03-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
881134,DUKE STREET BULWELL,2024-03-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
881134,DUKE STREET BULWELL,2024-03-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
881134,DUKE STREET BULWELL,2024-03-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
881134,DUKE STREET BULWELL,2024-03-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
881134,DUKE STREET BULWELL,2024-03-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
881134,DUKE STREET BULWELL,2024-03-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.31
881134,DUKE STREET BULWELL,2024-03-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.91
881134,DUKE STREET BULWELL,2024-03-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.66
881134,DUKE STREET BULWELL,2024-03-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,38.1
881134,DUKE STREET BULWELL,2024-03-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,164.9
881134,DUKE STREET BULWELL,2024-03-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
881134,DUKE STREET BULWELL,2024-03-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
881134,DUKE STREET BULWELL,2024-03-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
881134,DUKE STREET BULWELL,2024-03-09T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.96
881134,DUKE STREET BULWELL,2024-03-09T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.44
881134,DUKE STREET BULWELL,2024-03-09T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.66
881134,DUKE STREET BULWELL,2024-03-09T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,31.11
881134,DUKE STREET BULWELL,2024-03-09T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,31.64
881134,DUKE STREET BULWELL,2024-03-09T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,42.29
881134,DUKE STREET BULWELL,2024-03-09T08:10:00.000+00:00,feeder,5,N Current (RMS),A,79.9
881134,DUKE STREET BULWELL,2024-03-09T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,130.3
881134,DUKE STREET BULWELL,2024-03-09T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,130.1
881134,DUKE STREET BULWELL,2024-03-09T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,173.8
881134,DUKE STREET BULWELL,2024-03-09T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.98
881134,DUKE STREET BULWELL,2024-03-09T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
881134,DUKE STREET BULWELL,2024-03-09T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.79
881134,DUKE STREET BULWELL,2024-03-09T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-11.59
881134,DUKE STREET BULWELL,2024-03-09T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-29.09
881134,DUKE STREET BULWELL,2024-03-09T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-25.11
881134,DUKE STREET BULWELL,2024-03-09T08:10:00.000+00:00,feeder,4,N Current (RMS),A,23.6
881134,DUKE STREET BULWELL,2024-03-09T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
881134,DUKE STREET BULWELL,2024-03-09T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,119.1
881134,DUKE STREET BULWELL,2024-03-09T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,103.5
881134,DUKE STREET BULWELL,2024-03-09T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.96
881134,DUKE STREET BULWELL,2024-03-09T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
881134,DUKE STREET BULWELL,2024-03-09T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.32
881134,DUKE STREET BULWELL,2024-03-09T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,-31.94
881134,DUKE STREET BULWELL,2024-03-09T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,-26.45
881134,DUKE STREET BULWELL,2024-03-09T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.44
881134,DUKE STREET BULWELL,2024-03-09T08:10:00.000+00:00,feeder,3,N Current (RMS),A,31.4
881134,DUKE STREET BULWELL,2024-03-09T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,132.9
881134,DUKE STREET BULWELL,2024-03-09T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,108.2
881134,DUKE STREET BULWELL,2024-03-09T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,113.3
881134,DUKE STREET BULWELL,2024-03-09T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
881134,DUKE STREET BULWELL,2024-03-09T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
881134,DUKE STREET BULWELL,2024-03-09T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
881134,DUKE STREET BULWELL,2024-03-09T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.72
881134,DUKE STREET BULWELL,2024-03-09T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.76
881134,DUKE STREET BULWELL,2024-03-09T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.29
881134,DUKE STREET BULWELL,2024-03-09T08:10:00.000+00:00,feeder,2,N Current (RMS),A,52.1
881134,DUKE STREET BULWELL,2024-03-09T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.3
881134,DUKE STREET BULWELL,2024-03-09T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.1
881134,DUKE STREET BULWELL,2024-03-09T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
881134,DUKE STREET BULWELL,2024-03-09T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
881134,DUKE STREET BULWELL,2024-03-09T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
881134,DUKE STREET BULWELL,2024-03-09T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.89
881134,DUKE STREET BULWELL,2024-03-09T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.07
881134,DUKE STREET BULWELL,2024-03-09T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.9
881134,DUKE STREET BULWELL,2024-03-09T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,-15.42
881134,DUKE STREET BULWELL,2024-03-09T08:10:00.000+00:00,feeder,1,N Current (RMS),A,19.7
881134,DUKE STREET BULWELL,2024-03-09T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
881134,DUKE STREET BULWELL,2024-03-09T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.3
881134,DUKE STREET BULWELL,2024-03-09T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
881134,DUKE STREET BULWELL,2024-03-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
881134,DUKE STREET BULWELL,2024-03-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
881134,DUKE STREET BULWELL,2024-03-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
881134,DUKE STREET BULWELL,2024-03-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
881134,DUKE STREET BULWELL,2024-03-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
881134,DUKE STREET BULWELL,2024-03-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
881134,DUKE STREET BULWELL,2024-03-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
881134,DUKE STREET BULWELL,2024-03-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
881134,DUKE STREET BULWELL,2024-03-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.83
881134,DUKE STREET BULWELL,2024-03-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.38
881134,DUKE STREET BULWELL,2024-03-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.76
881134,DUKE STREET BULWELL,2024-03-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.5
881134,DUKE STREET BULWELL,2024-03-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,133.7
881134,DUKE STREET BULWELL,2024-03-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
881134,DUKE STREET BULWELL,2024-03-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
881134,DUKE STREET BULWELL,2024-03-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
881134,DUKE STREET BULWELL,2024-03-09T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.87
881134,DUKE STREET BULWELL,2024-03-09T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.96
881134,DUKE STREET BULWELL,2024-03-09T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.88
881134,DUKE STREET BULWELL,2024-03-09T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,33.07
881134,DUKE STREET BULWELL,2024-03-09T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,32.12
881134,DUKE STREET BULWELL,2024-03-09T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,39.87
881134,DUKE STREET BULWELL,2024-03-09T08:00:00.000+00:00,feeder,5,N Current (RMS),A,70.1
881134,DUKE STREET BULWELL,2024-03-09T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,140.6
881134,DUKE STREET BULWELL,2024-03-09T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,132.6
881134,DUKE STREET BULWELL,2024-03-09T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,164.6
881134,DUKE STREET BULWELL,2024-03-09T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.62
881134,DUKE STREET BULWELL,2024-03-09T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
881134,DUKE STREET BULWELL,2024-03-09T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
881134,DUKE STREET BULWELL,2024-03-09T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-9.59
881134,DUKE STREET BULWELL,2024-03-09T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-24.31
881134,DUKE STREET BULWELL,2024-03-09T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-25.27
881134,DUKE STREET BULWELL,2024-03-09T08:00:00.000+00:00,feeder,4,N Current (RMS),A,24.6
881134,DUKE STREET BULWELL,2024-03-09T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
881134,DUKE STREET BULWELL,2024-03-09T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,100.8
881134,DUKE STREET BULWELL,2024-03-09T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,103.9
881134,DUKE STREET BULWELL,2024-03-09T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.49
881134,DUKE STREET BULWELL,2024-03-09T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
881134,DUKE STREET BULWELL,2024-03-09T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.35
881134,DUKE STREET BULWELL,2024-03-09T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,-27.1
881134,DUKE STREET BULWELL,2024-03-09T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,-23.03
881134,DUKE STREET BULWELL,2024-03-09T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.5
881134,DUKE STREET BULWELL,2024-03-09T08:00:00.000+00:00,feeder,3,N Current (RMS),A,26.3
881134,DUKE STREET BULWELL,2024-03-09T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,113.8
881134,DUKE STREET BULWELL,2024-03-09T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,95.4
881134,DUKE STREET BULWELL,2024-03-09T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.6
881134,DUKE STREET BULWELL,2024-03-09T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
881134,DUKE STREET BULWELL,2024-03-09T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
881134,DUKE STREET BULWELL,2024-03-09T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
881134,DUKE STREET BULWELL,2024-03-09T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.83
881134,DUKE STREET BULWELL,2024-03-09T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.61
881134,DUKE STREET BULWELL,2024-03-09T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.35
881134,DUKE STREET BULWELL,2024-03-09T08:00:00.000+00:00,feeder,2,N Current (RMS),A,34.1
881134,DUKE STREET BULWELL,2024-03-09T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
881134,DUKE STREET BULWELL,2024-03-09T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.1
881134,DUKE STREET BULWELL,2024-03-09T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
881134,DUKE STREET BULWELL,2024-03-09T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
881134,DUKE STREET BULWELL,2024-03-09T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
881134,DUKE STREET BULWELL,2024-03-09T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.4
881134,DUKE STREET BULWELL,2024-03-09T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.28
881134,DUKE STREET BULWELL,2024-03-09T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.39
881134,DUKE STREET BULWELL,2024-03-09T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,-15.26
881134,DUKE STREET BULWELL,2024-03-09T08:00:00.000+00:00,feeder,1,N Current (RMS),A,22.6
881134,DUKE STREET BULWELL,2024-03-09T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.2
881134,DUKE STREET BULWELL,2024-03-09T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
881134,DUKE STREET BULWELL,2024-03-09T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
881134,DUKE STREET BULWELL,2024-03-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
881134,DUKE STREET BULWELL,2024-03-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
881134,DUKE STREET BULWELL,2024-03-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
881134,DUKE STREET BULWELL,2024-03-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
881134,DUKE STREET BULWELL,2024-03-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
881134,DUKE STREET BULWELL,2024-03-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
881134,DUKE STREET BULWELL,2024-03-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
881134,DUKE STREET BULWELL,2024-03-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
881134,DUKE STREET BULWELL,2024-03-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.02
881134,DUKE STREET BULWELL,2024-03-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.49
881134,DUKE STREET BULWELL,2024-03-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.78
881134,DUKE STREET BULWELL,2024-03-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,30.19
881134,DUKE STREET BULWELL,2024-03-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,122.0
881134,DUKE STREET BULWELL,2024-03-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
881134,DUKE STREET BULWELL,2024-03-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
881134,DUKE STREET BULWELL,2024-03-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
881134,DUKE STREET BULWELL,2024-03-09T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.68
881134,DUKE STREET BULWELL,2024-03-09T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.43
881134,DUKE STREET BULWELL,2024-03-09T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.42
881134,DUKE STREET BULWELL,2024-03-09T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.27
881134,DUKE STREET BULWELL,2024-03-09T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,28.14
881134,DUKE STREET BULWELL,2024-03-09T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,36.4
881134,DUKE STREET BULWELL,2024-03-09T07:50:00.000+00:00,feeder,5,N Current (RMS),A,70.1
881134,DUKE STREET BULWELL,2024-03-09T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,110.6
881134,DUKE STREET BULWELL,2024-03-09T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,117.4
881134,DUKE STREET BULWELL,2024-03-09T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,151.2
881134,DUKE STREET BULWELL,2024-03-09T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
881134,DUKE STREET BULWELL,2024-03-09T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.71
881134,DUKE STREET BULWELL,2024-03-09T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
881134,DUKE STREET BULWELL,2024-03-09T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-12.71
881134,DUKE STREET BULWELL,2024-03-09T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-15.81
881134,DUKE STREET BULWELL,2024-03-09T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-24.97
881134,DUKE STREET BULWELL,2024-03-09T07:50:00.000+00:00,feeder,4,N Current (RMS),A,28.4
881134,DUKE STREET BULWELL,2024-03-09T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.8
881134,DUKE STREET BULWELL,2024-03-09T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.9
881134,DUKE STREET BULWELL,2024-03-09T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,106.7
881134,DUKE STREET BULWELL,2024-03-09T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.48
881134,DUKE STREET BULWELL,2024-03-09T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
881134,DUKE STREET BULWELL,2024-03-09T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.66
881134,DUKE STREET BULWELL,2024-03-09T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,-18.4
881134,DUKE STREET BULWELL,2024-03-09T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,-12.12
881134,DUKE STREET BULWELL,2024-03-09T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.15
881134,DUKE STREET BULWELL,2024-03-09T07:50:00.000+00:00,feeder,3,N Current (RMS),A,36.0
881134,DUKE STREET BULWELL,2024-03-09T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.7
881134,DUKE STREET BULWELL,2024-03-09T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.1
881134,DUKE STREET BULWELL,2024-03-09T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.6
881134,DUKE STREET BULWELL,2024-03-09T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
881134,DUKE STREET BULWELL,2024-03-09T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
881134,DUKE STREET BULWELL,2024-03-09T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
881134,DUKE STREET BULWELL,2024-03-09T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.72
881134,DUKE STREET BULWELL,2024-03-09T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.94
881134,DUKE STREET BULWELL,2024-03-09T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.55
881134,DUKE STREET BULWELL,2024-03-09T07:50:00.000+00:00,feeder,2,N Current (RMS),A,21.8
881134,DUKE STREET BULWELL,2024-03-09T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
881134,DUKE STREET BULWELL,2024-03-09T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
881134,DUKE STREET BULWELL,2024-03-09T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
881134,DUKE STREET BULWELL,2024-03-09T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.45
881134,DUKE STREET BULWELL,2024-03-09T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
881134,DUKE STREET BULWELL,2024-03-09T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
881134,DUKE STREET BULWELL,2024-03-09T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.01
881134,DUKE STREET BULWELL,2024-03-09T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.31
881134,DUKE STREET BULWELL,2024-03-09T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,-15.95
881134,DUKE STREET BULWELL,2024-03-09T07:50:00.000+00:00,feeder,1,N Current (RMS),A,29.3
881134,DUKE STREET BULWELL,2024-03-09T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
881134,DUKE STREET BULWELL,2024-03-09T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
881134,DUKE STREET BULWELL,2024-03-09T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.2
881134,DUKE STREET BULWELL,2024-03-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
881134,DUKE STREET BULWELL,2024-03-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
881134,DUKE STREET BULWELL,2024-03-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
881134,DUKE STREET BULWELL,2024-03-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
881134,DUKE STREET BULWELL,2024-03-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
881134,DUKE STREET BULWELL,2024-03-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
881134,DUKE STREET BULWELL,2024-03-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
881134,DUKE STREET BULWELL,2024-03-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
881134,DUKE STREET BULWELL,2024-03-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.49
881134,DUKE STREET BULWELL,2024-03-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.89
881134,DUKE STREET BULWELL,2024-03-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.46
881134,DUKE STREET BULWELL,2024-03-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.18
881134,DUKE STREET BULWELL,2024-03-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,144.9
881134,DUKE STREET BULWELL,2024-03-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
881134,DUKE STREET BULWELL,2024-03-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
881134,DUKE STREET BULWELL,2024-03-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
881134,DUKE STREET BULWELL,2024-03-09T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.61
881134,DUKE STREET BULWELL,2024-03-09T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.84
881134,DUKE STREET BULWELL,2024-03-09T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.57
881134,DUKE STREET BULWELL,2024-03-09T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.3
881134,DUKE STREET BULWELL,2024-03-09T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,27.8
881134,DUKE STREET BULWELL,2024-03-09T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,35.2
881134,DUKE STREET BULWELL,2024-03-09T07:40:00.000+00:00,feeder,5,N Current (RMS),A,72.3
881134,DUKE STREET BULWELL,2024-03-09T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,102.8
881134,DUKE STREET BULWELL,2024-03-09T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,115.5
881134,DUKE STREET BULWELL,2024-03-09T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,146.3
881134,DUKE STREET BULWELL,2024-03-09T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
881134,DUKE STREET BULWELL,2024-03-09T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
881134,DUKE STREET BULWELL,2024-03-09T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
881134,DUKE STREET BULWELL,2024-03-09T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-9.62
881134,DUKE STREET BULWELL,2024-03-09T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-15.39
881134,DUKE STREET BULWELL,2024-03-09T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-16.09
881134,DUKE STREET BULWELL,2024-03-09T07:40:00.000+00:00,feeder,4,N Current (RMS),A,17.1
881134,DUKE STREET BULWELL,2024-03-09T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
881134,DUKE STREET BULWELL,2024-03-09T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
881134,DUKE STREET BULWELL,2024-03-09T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.6
881134,DUKE STREET BULWELL,2024-03-09T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.25
881134,DUKE STREET BULWELL,2024-03-09T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
881134,DUKE STREET BULWELL,2024-03-09T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.9
881134,DUKE STREET BULWELL,2024-03-09T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,-17.27
881134,DUKE STREET BULWELL,2024-03-09T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,-12.78
881134,DUKE STREET BULWELL,2024-03-09T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.5
881134,DUKE STREET BULWELL,2024-03-09T07:40:00.000+00:00,feeder,3,N Current (RMS),A,28.8
881134,DUKE STREET BULWELL,2024-03-09T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.7
881134,DUKE STREET BULWELL,2024-03-09T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.7
881134,DUKE STREET BULWELL,2024-03-09T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.1
881134,DUKE STREET BULWELL,2024-03-09T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
881134,DUKE STREET BULWELL,2024-03-09T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
881134,DUKE STREET BULWELL,2024-03-09T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
881134,DUKE STREET BULWELL,2024-03-09T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.47
881134,DUKE STREET BULWELL,2024-03-09T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.9
881134,DUKE STREET BULWELL,2024-03-09T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.6
881134,DUKE STREET BULWELL,2024-03-09T07:40:00.000+00:00,feeder,2,N Current (RMS),A,25.9
881134,DUKE STREET BULWELL,2024-03-09T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.1
881134,DUKE STREET BULWELL,2024-03-09T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
881134,DUKE STREET BULWELL,2024-03-09T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
881134,DUKE STREET BULWELL,2024-03-09T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.81
881134,DUKE STREET BULWELL,2024-03-09T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
881134,DUKE STREET BULWELL,2024-03-09T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.36
881134,DUKE STREET BULWELL,2024-03-09T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
881134,DUKE STREET BULWELL,2024-03-09T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.83
881134,DUKE STREET BULWELL,2024-03-09T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,-15.83
881134,DUKE STREET BULWELL,2024-03-09T07:40:00.000+00:00,feeder,1,N Current (RMS),A,29.9
881134,DUKE STREET BULWELL,2024-03-09T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
881134,DUKE STREET BULWELL,2024-03-09T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
881134,DUKE STREET BULWELL,2024-03-09T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
881134,DUKE STREET BULWELL,2024-03-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
881134,DUKE STREET BULWELL,2024-03-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
881134,DUKE STREET BULWELL,2024-03-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
881134,DUKE STREET BULWELL,2024-03-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
881134,DUKE STREET BULWELL,2024-03-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
881134,DUKE STREET BULWELL,2024-03-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
881134,DUKE STREET BULWELL,2024-03-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
881134,DUKE STREET BULWELL,2024-03-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
881134,DUKE STREET BULWELL,2024-03-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
881134,DUKE STREET BULWELL,2024-03-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.87
881134,DUKE STREET BULWELL,2024-03-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.36
881134,DUKE STREET BULWELL,2024-03-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.38
881134,DUKE STREET BULWELL,2024-03-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,130.2
881134,DUKE STREET BULWELL,2024-03-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
881134,DUKE STREET BULWELL,2024-03-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
881134,DUKE STREET BULWELL,2024-03-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
881134,DUKE STREET BULWELL,2024-03-09T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.35
881134,DUKE STREET BULWELL,2024-03-09T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.31
881134,DUKE STREET BULWELL,2024-03-09T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.13
881134,DUKE STREET BULWELL,2024-03-09T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.64
881134,DUKE STREET BULWELL,2024-03-09T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.85
881134,DUKE STREET BULWELL,2024-03-09T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.55
881134,DUKE STREET BULWELL,2024-03-09T07:30:00.000+00:00,feeder,5,N Current (RMS),A,80.8
881134,DUKE STREET BULWELL,2024-03-09T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,84.6
881134,DUKE STREET BULWELL,2024-03-09T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,70.7
881134,DUKE STREET BULWELL,2024-03-09T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,130.7
881134,DUKE STREET BULWELL,2024-03-09T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.75
881134,DUKE STREET BULWELL,2024-03-09T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
