Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-09T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.93
881134,DUKE STREET BULWELL,2024-03-09T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.21
881134,DUKE STREET BULWELL,2024-03-09T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-9.18
881134,DUKE STREET BULWELL,2024-03-09T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-9.17
881134,DUKE STREET BULWELL,2024-03-09T07:30:00.000+00:00,feeder,4,N Current (RMS),A,6.5
881134,DUKE STREET BULWELL,2024-03-09T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
881134,DUKE STREET BULWELL,2024-03-09T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
881134,DUKE STREET BULWELL,2024-03-09T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
881134,DUKE STREET BULWELL,2024-03-09T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.51
881134,DUKE STREET BULWELL,2024-03-09T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.34
881134,DUKE STREET BULWELL,2024-03-09T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.43
881134,DUKE STREET BULWELL,2024-03-09T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,-18.67
881134,DUKE STREET BULWELL,2024-03-09T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,-12.9
881134,DUKE STREET BULWELL,2024-03-09T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.57
881134,DUKE STREET BULWELL,2024-03-09T07:30:00.000+00:00,feeder,3,N Current (RMS),A,34.0
881134,DUKE STREET BULWELL,2024-03-09T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.2
881134,DUKE STREET BULWELL,2024-03-09T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
881134,DUKE STREET BULWELL,2024-03-09T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
881134,DUKE STREET BULWELL,2024-03-09T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
881134,DUKE STREET BULWELL,2024-03-09T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.57
881134,DUKE STREET BULWELL,2024-03-09T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
881134,DUKE STREET BULWELL,2024-03-09T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.52
881134,DUKE STREET BULWELL,2024-03-09T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.53
881134,DUKE STREET BULWELL,2024-03-09T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.44
881134,DUKE STREET BULWELL,2024-03-09T07:30:00.000+00:00,feeder,2,N Current (RMS),A,21.4
881134,DUKE STREET BULWELL,2024-03-09T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,99.3
881134,DUKE STREET BULWELL,2024-03-09T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.0
881134,DUKE STREET BULWELL,2024-03-09T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
881134,DUKE STREET BULWELL,2024-03-09T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
881134,DUKE STREET BULWELL,2024-03-09T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
881134,DUKE STREET BULWELL,2024-03-09T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.48
881134,DUKE STREET BULWELL,2024-03-09T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.12
881134,DUKE STREET BULWELL,2024-03-09T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.39
881134,DUKE STREET BULWELL,2024-03-09T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,-14.77
881134,DUKE STREET BULWELL,2024-03-09T07:30:00.000+00:00,feeder,1,N Current (RMS),A,17.5
881134,DUKE STREET BULWELL,2024-03-09T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
881134,DUKE STREET BULWELL,2024-03-09T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
881134,DUKE STREET BULWELL,2024-03-09T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
881134,DUKE STREET BULWELL,2024-03-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
881134,DUKE STREET BULWELL,2024-03-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
881134,DUKE STREET BULWELL,2024-03-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
881134,DUKE STREET BULWELL,2024-03-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
881134,DUKE STREET BULWELL,2024-03-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
881134,DUKE STREET BULWELL,2024-03-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
881134,DUKE STREET BULWELL,2024-03-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
881134,DUKE STREET BULWELL,2024-03-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
881134,DUKE STREET BULWELL,2024-03-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.99
881134,DUKE STREET BULWELL,2024-03-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.4
881134,DUKE STREET BULWELL,2024-03-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.7
881134,DUKE STREET BULWELL,2024-03-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,42.62
881134,DUKE STREET BULWELL,2024-03-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,114.6
881134,DUKE STREET BULWELL,2024-03-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
881134,DUKE STREET BULWELL,2024-03-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
881134,DUKE STREET BULWELL,2024-03-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
881134,DUKE STREET BULWELL,2024-03-09T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.73
881134,DUKE STREET BULWELL,2024-03-09T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.57
881134,DUKE STREET BULWELL,2024-03-09T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.03
881134,DUKE STREET BULWELL,2024-03-09T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.23
881134,DUKE STREET BULWELL,2024-03-09T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.68
881134,DUKE STREET BULWELL,2024-03-09T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.56
881134,DUKE STREET BULWELL,2024-03-09T07:20:00.000+00:00,feeder,5,N Current (RMS),A,79.5
881134,DUKE STREET BULWELL,2024-03-09T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,73.7
881134,DUKE STREET BULWELL,2024-03-09T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,61.5
881134,DUKE STREET BULWELL,2024-03-09T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,125.7
881134,DUKE STREET BULWELL,2024-03-09T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.12
881134,DUKE STREET BULWELL,2024-03-09T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.2
881134,DUKE STREET BULWELL,2024-03-09T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.09
881134,DUKE STREET BULWELL,2024-03-09T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-8.22
881134,DUKE STREET BULWELL,2024-03-09T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-11.28
881134,DUKE STREET BULWELL,2024-03-09T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-9.36
881134,DUKE STREET BULWELL,2024-03-09T07:20:00.000+00:00,feeder,4,N Current (RMS),A,8.5
881134,DUKE STREET BULWELL,2024-03-09T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
881134,DUKE STREET BULWELL,2024-03-09T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
881134,DUKE STREET BULWELL,2024-03-09T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
881134,DUKE STREET BULWELL,2024-03-09T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.84
881134,DUKE STREET BULWELL,2024-03-09T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
881134,DUKE STREET BULWELL,2024-03-09T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.64
881134,DUKE STREET BULWELL,2024-03-09T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,-17.2
881134,DUKE STREET BULWELL,2024-03-09T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,-11.81
881134,DUKE STREET BULWELL,2024-03-09T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.78
881134,DUKE STREET BULWELL,2024-03-09T07:20:00.000+00:00,feeder,3,N Current (RMS),A,24.8
881134,DUKE STREET BULWELL,2024-03-09T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
881134,DUKE STREET BULWELL,2024-03-09T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
881134,DUKE STREET BULWELL,2024-03-09T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
881134,DUKE STREET BULWELL,2024-03-09T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
881134,DUKE STREET BULWELL,2024-03-09T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.41
881134,DUKE STREET BULWELL,2024-03-09T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
881134,DUKE STREET BULWELL,2024-03-09T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.56
881134,DUKE STREET BULWELL,2024-03-09T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.72
881134,DUKE STREET BULWELL,2024-03-09T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.19
881134,DUKE STREET BULWELL,2024-03-09T07:20:00.000+00:00,feeder,2,N Current (RMS),A,24.3
881134,DUKE STREET BULWELL,2024-03-09T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.0
881134,DUKE STREET BULWELL,2024-03-09T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,91.4
881134,DUKE STREET BULWELL,2024-03-09T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.1
881134,DUKE STREET BULWELL,2024-03-09T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.46
881134,DUKE STREET BULWELL,2024-03-09T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
881134,DUKE STREET BULWELL,2024-03-09T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.97
881134,DUKE STREET BULWELL,2024-03-09T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.87
881134,DUKE STREET BULWELL,2024-03-09T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
881134,DUKE STREET BULWELL,2024-03-09T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,-12.94
881134,DUKE STREET BULWELL,2024-03-09T07:20:00.000+00:00,feeder,1,N Current (RMS),A,25.3
881134,DUKE STREET BULWELL,2024-03-09T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
881134,DUKE STREET BULWELL,2024-03-09T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
881134,DUKE STREET BULWELL,2024-03-09T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
881134,DUKE STREET BULWELL,2024-03-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
881134,DUKE STREET BULWELL,2024-03-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
881134,DUKE STREET BULWELL,2024-03-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
881134,DUKE STREET BULWELL,2024-03-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
881134,DUKE STREET BULWELL,2024-03-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
881134,DUKE STREET BULWELL,2024-03-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
881134,DUKE STREET BULWELL,2024-03-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
881134,DUKE STREET BULWELL,2024-03-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.04
881134,DUKE STREET BULWELL,2024-03-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.81
881134,DUKE STREET BULWELL,2024-03-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.23
881134,DUKE STREET BULWELL,2024-03-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.31
881134,DUKE STREET BULWELL,2024-03-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,40.23
881134,DUKE STREET BULWELL,2024-03-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
881134,DUKE STREET BULWELL,2024-03-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
881134,DUKE STREET BULWELL,2024-03-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
881134,DUKE STREET BULWELL,2024-03-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
881134,DUKE STREET BULWELL,2024-03-09T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.68
881134,DUKE STREET BULWELL,2024-03-09T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.18
881134,DUKE STREET BULWELL,2024-03-09T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.34
881134,DUKE STREET BULWELL,2024-03-09T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.61
881134,DUKE STREET BULWELL,2024-03-09T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.72
881134,DUKE STREET BULWELL,2024-03-09T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.19
881134,DUKE STREET BULWELL,2024-03-09T07:10:00.000+00:00,feeder,5,N Current (RMS),A,80.9
881134,DUKE STREET BULWELL,2024-03-09T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,75.1
881134,DUKE STREET BULWELL,2024-03-09T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,65.2
881134,DUKE STREET BULWELL,2024-03-09T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,128.5
881134,DUKE STREET BULWELL,2024-03-09T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.31
881134,DUKE STREET BULWELL,2024-03-09T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.76
881134,DUKE STREET BULWELL,2024-03-09T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.18
881134,DUKE STREET BULWELL,2024-03-09T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.22
881134,DUKE STREET BULWELL,2024-03-09T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-10.23
881134,DUKE STREET BULWELL,2024-03-09T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,-12.4
881134,DUKE STREET BULWELL,2024-03-09T07:10:00.000+00:00,feeder,4,N Current (RMS),A,12.0
881134,DUKE STREET BULWELL,2024-03-09T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
881134,DUKE STREET BULWELL,2024-03-09T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.8
881134,DUKE STREET BULWELL,2024-03-09T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
881134,DUKE STREET BULWELL,2024-03-09T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.07
881134,DUKE STREET BULWELL,2024-03-09T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
881134,DUKE STREET BULWELL,2024-03-09T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.08
881134,DUKE STREET BULWELL,2024-03-09T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,-18.68
881134,DUKE STREET BULWELL,2024-03-09T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,-11.93
881134,DUKE STREET BULWELL,2024-03-09T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.9
881134,DUKE STREET BULWELL,2024-03-09T07:10:00.000+00:00,feeder,3,N Current (RMS),A,22.5
881134,DUKE STREET BULWELL,2024-03-09T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.7
881134,DUKE STREET BULWELL,2024-03-09T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
881134,DUKE STREET BULWELL,2024-03-09T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
881134,DUKE STREET BULWELL,2024-03-09T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
881134,DUKE STREET BULWELL,2024-03-09T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.67
881134,DUKE STREET BULWELL,2024-03-09T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
881134,DUKE STREET BULWELL,2024-03-09T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.05
881134,DUKE STREET BULWELL,2024-03-09T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.69
881134,DUKE STREET BULWELL,2024-03-09T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.89
881134,DUKE STREET BULWELL,2024-03-09T07:10:00.000+00:00,feeder,2,N Current (RMS),A,26.7
881134,DUKE STREET BULWELL,2024-03-09T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.7
881134,DUKE STREET BULWELL,2024-03-09T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
881134,DUKE STREET BULWELL,2024-03-09T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.9
881134,DUKE STREET BULWELL,2024-03-09T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
881134,DUKE STREET BULWELL,2024-03-09T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
881134,DUKE STREET BULWELL,2024-03-09T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.33
881134,DUKE STREET BULWELL,2024-03-09T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.74
881134,DUKE STREET BULWELL,2024-03-09T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.37
881134,DUKE STREET BULWELL,2024-03-09T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,-14.28
881134,DUKE STREET BULWELL,2024-03-09T07:10:00.000+00:00,feeder,1,N Current (RMS),A,23.0
881134,DUKE STREET BULWELL,2024-03-09T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
881134,DUKE STREET BULWELL,2024-03-09T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
881134,DUKE STREET BULWELL,2024-03-09T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
881134,DUKE STREET BULWELL,2024-03-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
881134,DUKE STREET BULWELL,2024-03-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
881134,DUKE STREET BULWELL,2024-03-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
881134,DUKE STREET BULWELL,2024-03-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
881134,DUKE STREET BULWELL,2024-03-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
881134,DUKE STREET BULWELL,2024-03-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
881134,DUKE STREET BULWELL,2024-03-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
881134,DUKE STREET BULWELL,2024-03-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
881134,DUKE STREET BULWELL,2024-03-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.38
881134,DUKE STREET BULWELL,2024-03-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.5
881134,DUKE STREET BULWELL,2024-03-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.62
881134,DUKE STREET BULWELL,2024-03-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.29
881134,DUKE STREET BULWELL,2024-03-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,100.9
881134,DUKE STREET BULWELL,2024-03-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
881134,DUKE STREET BULWELL,2024-03-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
881134,DUKE STREET BULWELL,2024-03-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
881134,DUKE STREET BULWELL,2024-03-09T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.37
881134,DUKE STREET BULWELL,2024-03-09T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.53
881134,DUKE STREET BULWELL,2024-03-09T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.08
881134,DUKE STREET BULWELL,2024-03-09T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.31
881134,DUKE STREET BULWELL,2024-03-09T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.1
881134,DUKE STREET BULWELL,2024-03-09T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,36.1
881134,DUKE STREET BULWELL,2024-03-09T07:00:00.000+00:00,feeder,5,N Current (RMS),A,94.7
881134,DUKE STREET BULWELL,2024-03-09T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,77.9
881134,DUKE STREET BULWELL,2024-03-09T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,75.0
881134,DUKE STREET BULWELL,2024-03-09T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,148.7
881134,DUKE STREET BULWELL,2024-03-09T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.45
881134,DUKE STREET BULWELL,2024-03-09T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
881134,DUKE STREET BULWELL,2024-03-09T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.55
881134,DUKE STREET BULWELL,2024-03-09T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.26
881134,DUKE STREET BULWELL,2024-03-09T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-12.16
881134,DUKE STREET BULWELL,2024-03-09T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-13.88
881134,DUKE STREET BULWELL,2024-03-09T07:00:00.000+00:00,feeder,4,N Current (RMS),A,10.0
881134,DUKE STREET BULWELL,2024-03-09T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
881134,DUKE STREET BULWELL,2024-03-09T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.7
881134,DUKE STREET BULWELL,2024-03-09T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.7
881134,DUKE STREET BULWELL,2024-03-09T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.49
881134,DUKE STREET BULWELL,2024-03-09T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
881134,DUKE STREET BULWELL,2024-03-09T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.01
881134,DUKE STREET BULWELL,2024-03-09T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,-14.02
881134,DUKE STREET BULWELL,2024-03-09T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,-11.36
881134,DUKE STREET BULWELL,2024-03-09T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.39
881134,DUKE STREET BULWELL,2024-03-09T07:00:00.000+00:00,feeder,3,N Current (RMS),A,18.1
881134,DUKE STREET BULWELL,2024-03-09T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
881134,DUKE STREET BULWELL,2024-03-09T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
881134,DUKE STREET BULWELL,2024-03-09T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
881134,DUKE STREET BULWELL,2024-03-09T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
881134,DUKE STREET BULWELL,2024-03-09T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
881134,DUKE STREET BULWELL,2024-03-09T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
881134,DUKE STREET BULWELL,2024-03-09T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.74
881134,DUKE STREET BULWELL,2024-03-09T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.66
881134,DUKE STREET BULWELL,2024-03-09T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.05
881134,DUKE STREET BULWELL,2024-03-09T07:00:00.000+00:00,feeder,2,N Current (RMS),A,19.8
881134,DUKE STREET BULWELL,2024-03-09T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
881134,DUKE STREET BULWELL,2024-03-09T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
881134,DUKE STREET BULWELL,2024-03-09T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.3
881134,DUKE STREET BULWELL,2024-03-09T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
881134,DUKE STREET BULWELL,2024-03-09T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
881134,DUKE STREET BULWELL,2024-03-09T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
881134,DUKE STREET BULWELL,2024-03-09T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.25
881134,DUKE STREET BULWELL,2024-03-09T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.45
881134,DUKE STREET BULWELL,2024-03-09T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,-15.33
881134,DUKE STREET BULWELL,2024-03-09T07:00:00.000+00:00,feeder,1,N Current (RMS),A,25.7
881134,DUKE STREET BULWELL,2024-03-09T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
881134,DUKE STREET BULWELL,2024-03-09T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
881134,DUKE STREET BULWELL,2024-03-09T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
881134,DUKE STREET BULWELL,2024-03-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
881134,DUKE STREET BULWELL,2024-03-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
881134,DUKE STREET BULWELL,2024-03-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
881134,DUKE STREET BULWELL,2024-03-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
881134,DUKE STREET BULWELL,2024-03-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
881134,DUKE STREET BULWELL,2024-03-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
881134,DUKE STREET BULWELL,2024-03-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
881134,DUKE STREET BULWELL,2024-03-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
881134,DUKE STREET BULWELL,2024-03-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.33
881134,DUKE STREET BULWELL,2024-03-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.01
881134,DUKE STREET BULWELL,2024-03-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.68
881134,DUKE STREET BULWELL,2024-03-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.34
881134,DUKE STREET BULWELL,2024-03-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,122.0
881134,DUKE STREET BULWELL,2024-03-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
881134,DUKE STREET BULWELL,2024-03-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
881134,DUKE STREET BULWELL,2024-03-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
881134,DUKE STREET BULWELL,2024-03-09T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.68
881134,DUKE STREET BULWELL,2024-03-09T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.53
881134,DUKE STREET BULWELL,2024-03-09T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.96
881134,DUKE STREET BULWELL,2024-03-09T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.25
881134,DUKE STREET BULWELL,2024-03-09T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.71
881134,DUKE STREET BULWELL,2024-03-09T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,38.1
881134,DUKE STREET BULWELL,2024-03-09T06:50:00.000+00:00,feeder,5,N Current (RMS),A,95.7
881134,DUKE STREET BULWELL,2024-03-09T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,77.4
881134,DUKE STREET BULWELL,2024-03-09T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,85.5
881134,DUKE STREET BULWELL,2024-03-09T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,157.2
881134,DUKE STREET BULWELL,2024-03-09T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.07
881134,DUKE STREET BULWELL,2024-03-09T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.84
881134,DUKE STREET BULWELL,2024-03-09T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.66
881134,DUKE STREET BULWELL,2024-03-09T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.5
881134,DUKE STREET BULWELL,2024-03-09T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-11.65
881134,DUKE STREET BULWELL,2024-03-09T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-10.78
881134,DUKE STREET BULWELL,2024-03-09T06:50:00.000+00:00,feeder,4,N Current (RMS),A,8.4
881134,DUKE STREET BULWELL,2024-03-09T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
881134,DUKE STREET BULWELL,2024-03-09T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
881134,DUKE STREET BULWELL,2024-03-09T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
881134,DUKE STREET BULWELL,2024-03-09T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.91
881134,DUKE STREET BULWELL,2024-03-09T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
881134,DUKE STREET BULWELL,2024-03-09T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.94
881134,DUKE STREET BULWELL,2024-03-09T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,-17.01
881134,DUKE STREET BULWELL,2024-03-09T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,-17.19
881134,DUKE STREET BULWELL,2024-03-09T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.64
881134,DUKE STREET BULWELL,2024-03-09T06:50:00.000+00:00,feeder,3,N Current (RMS),A,17.4
881134,DUKE STREET BULWELL,2024-03-09T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,73.1
881134,DUKE STREET BULWELL,2024-03-09T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.9
881134,DUKE STREET BULWELL,2024-03-09T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
881134,DUKE STREET BULWELL,2024-03-09T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
881134,DUKE STREET BULWELL,2024-03-09T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
881134,DUKE STREET BULWELL,2024-03-09T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
881134,DUKE STREET BULWELL,2024-03-09T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.75
881134,DUKE STREET BULWELL,2024-03-09T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.39
881134,DUKE STREET BULWELL,2024-03-09T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.94
881134,DUKE STREET BULWELL,2024-03-09T06:50:00.000+00:00,feeder,2,N Current (RMS),A,30.3
881134,DUKE STREET BULWELL,2024-03-09T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
881134,DUKE STREET BULWELL,2024-03-09T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
881134,DUKE STREET BULWELL,2024-03-09T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
881134,DUKE STREET BULWELL,2024-03-09T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
881134,DUKE STREET BULWELL,2024-03-09T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
881134,DUKE STREET BULWELL,2024-03-09T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.21
881134,DUKE STREET BULWELL,2024-03-09T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.68
881134,DUKE STREET BULWELL,2024-03-09T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.44
881134,DUKE STREET BULWELL,2024-03-09T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,-14.53
881134,DUKE STREET BULWELL,2024-03-09T06:50:00.000+00:00,feeder,1,N Current (RMS),A,22.9
881134,DUKE STREET BULWELL,2024-03-09T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
881134,DUKE STREET BULWELL,2024-03-09T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
881134,DUKE STREET BULWELL,2024-03-09T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
881134,DUKE STREET BULWELL,2024-03-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
881134,DUKE STREET BULWELL,2024-03-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
881134,DUKE STREET BULWELL,2024-03-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
881134,DUKE STREET BULWELL,2024-03-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
881134,DUKE STREET BULWELL,2024-03-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
881134,DUKE STREET BULWELL,2024-03-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
881134,DUKE STREET BULWELL,2024-03-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
881134,DUKE STREET BULWELL,2024-03-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
881134,DUKE STREET BULWELL,2024-03-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.15
881134,DUKE STREET BULWELL,2024-03-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.17
881134,DUKE STREET BULWELL,2024-03-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.69
881134,DUKE STREET BULWELL,2024-03-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,36.37
881134,DUKE STREET BULWELL,2024-03-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
881134,DUKE STREET BULWELL,2024-03-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
881134,DUKE STREET BULWELL,2024-03-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
881134,DUKE STREET BULWELL,2024-03-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
881134,DUKE STREET BULWELL,2024-03-09T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.35
881134,DUKE STREET BULWELL,2024-03-09T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.83
881134,DUKE STREET BULWELL,2024-03-09T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.96
881134,DUKE STREET BULWELL,2024-03-09T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.3
881134,DUKE STREET BULWELL,2024-03-09T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.6
881134,DUKE STREET BULWELL,2024-03-09T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,40.22
881134,DUKE STREET BULWELL,2024-03-09T06:40:00.000+00:00,feeder,5,N Current (RMS),A,100.3
881134,DUKE STREET BULWELL,2024-03-09T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,73.2
881134,DUKE STREET BULWELL,2024-03-09T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,93.0
881134,DUKE STREET BULWELL,2024-03-09T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,164.8
881134,DUKE STREET BULWELL,2024-03-09T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.82
881134,DUKE STREET BULWELL,2024-03-09T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.89
881134,DUKE STREET BULWELL,2024-03-09T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
881134,DUKE STREET BULWELL,2024-03-09T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.94
881134,DUKE STREET BULWELL,2024-03-09T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-11.5
881134,DUKE STREET BULWELL,2024-03-09T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-8.99
881134,DUKE STREET BULWELL,2024-03-09T06:40:00.000+00:00,feeder,4,N Current (RMS),A,7.1
881134,DUKE STREET BULWELL,2024-03-09T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
881134,DUKE STREET BULWELL,2024-03-09T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
881134,DUKE STREET BULWELL,2024-03-09T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.3
881134,DUKE STREET BULWELL,2024-03-09T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.47
881134,DUKE STREET BULWELL,2024-03-09T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
881134,DUKE STREET BULWELL,2024-03-09T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.72
881134,DUKE STREET BULWELL,2024-03-09T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,-19.95
881134,DUKE STREET BULWELL,2024-03-09T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,-11.82
881134,DUKE STREET BULWELL,2024-03-09T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.25
881134,DUKE STREET BULWELL,2024-03-09T06:40:00.000+00:00,feeder,3,N Current (RMS),A,29.5
881134,DUKE STREET BULWELL,2024-03-09T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,85.9
881134,DUKE STREET BULWELL,2024-03-09T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
881134,DUKE STREET BULWELL,2024-03-09T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
881134,DUKE STREET BULWELL,2024-03-09T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
881134,DUKE STREET BULWELL,2024-03-09T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
881134,DUKE STREET BULWELL,2024-03-09T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
881134,DUKE STREET BULWELL,2024-03-09T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.92
881134,DUKE STREET BULWELL,2024-03-09T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
881134,DUKE STREET BULWELL,2024-03-09T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.37
881134,DUKE STREET BULWELL,2024-03-09T06:40:00.000+00:00,feeder,2,N Current (RMS),A,26.0
881134,DUKE STREET BULWELL,2024-03-09T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.2
881134,DUKE STREET BULWELL,2024-03-09T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
881134,DUKE STREET BULWELL,2024-03-09T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
881134,DUKE STREET BULWELL,2024-03-09T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
881134,DUKE STREET BULWELL,2024-03-09T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
881134,DUKE STREET BULWELL,2024-03-09T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.23
881134,DUKE STREET BULWELL,2024-03-09T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.27
881134,DUKE STREET BULWELL,2024-03-09T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.38
881134,DUKE STREET BULWELL,2024-03-09T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,-14.3
881134,DUKE STREET BULWELL,2024-03-09T06:40:00.000+00:00,feeder,1,N Current (RMS),A,21.7
881134,DUKE STREET BULWELL,2024-03-09T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
881134,DUKE STREET BULWELL,2024-03-09T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.9
881134,DUKE STREET BULWELL,2024-03-09T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.1
881134,DUKE STREET BULWELL,2024-03-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
881134,DUKE STREET BULWELL,2024-03-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
881134,DUKE STREET BULWELL,2024-03-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
881134,DUKE STREET BULWELL,2024-03-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
881134,DUKE STREET BULWELL,2024-03-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
881134,DUKE STREET BULWELL,2024-03-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
881134,DUKE STREET BULWELL,2024-03-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
881134,DUKE STREET BULWELL,2024-03-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
881134,DUKE STREET BULWELL,2024-03-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.0
881134,DUKE STREET BULWELL,2024-03-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.61
881134,DUKE STREET BULWELL,2024-03-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.75
881134,DUKE STREET BULWELL,2024-03-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,38.54
881134,DUKE STREET BULWELL,2024-03-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
881134,DUKE STREET BULWELL,2024-03-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
881134,DUKE STREET BULWELL,2024-03-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
881134,DUKE STREET BULWELL,2024-03-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
881134,DUKE STREET BULWELL,2024-03-09T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.69
881134,DUKE STREET BULWELL,2024-03-09T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.98
881134,DUKE STREET BULWELL,2024-03-09T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.46
881134,DUKE STREET BULWELL,2024-03-09T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.81
881134,DUKE STREET BULWELL,2024-03-09T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.93
881134,DUKE STREET BULWELL,2024-03-09T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.42
881134,DUKE STREET BULWELL,2024-03-09T06:30:00.000+00:00,feeder,5,N Current (RMS),A,73.9
881134,DUKE STREET BULWELL,2024-03-09T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,80.3
881134,DUKE STREET BULWELL,2024-03-09T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,75.6
881134,DUKE STREET BULWELL,2024-03-09T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,124.5
881134,DUKE STREET BULWELL,2024-03-09T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.8
881134,DUKE STREET BULWELL,2024-03-09T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.96
881134,DUKE STREET BULWELL,2024-03-09T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.06
881134,DUKE STREET BULWELL,2024-03-09T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.26
881134,DUKE STREET BULWELL,2024-03-09T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-7.56
881134,DUKE STREET BULWELL,2024-03-09T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,-7.77
881134,DUKE STREET BULWELL,2024-03-09T06:30:00.000+00:00,feeder,4,N Current (RMS),A,5.3
881134,DUKE STREET BULWELL,2024-03-09T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
881134,DUKE STREET BULWELL,2024-03-09T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
881134,DUKE STREET BULWELL,2024-03-09T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
881134,DUKE STREET BULWELL,2024-03-09T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.35
881134,DUKE STREET BULWELL,2024-03-09T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
881134,DUKE STREET BULWELL,2024-03-09T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.81
881134,DUKE STREET BULWELL,2024-03-09T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,-12.94
881134,DUKE STREET BULWELL,2024-03-09T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,-10.26
881134,DUKE STREET BULWELL,2024-03-09T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.68
881134,DUKE STREET BULWELL,2024-03-09T06:30:00.000+00:00,feeder,3,N Current (RMS),A,18.6
881134,DUKE STREET BULWELL,2024-03-09T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
881134,DUKE STREET BULWELL,2024-03-09T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
881134,DUKE STREET BULWELL,2024-03-09T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
881134,DUKE STREET BULWELL,2024-03-09T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
881134,DUKE STREET BULWELL,2024-03-09T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
881134,DUKE STREET BULWELL,2024-03-09T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
881134,DUKE STREET BULWELL,2024-03-09T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
881134,DUKE STREET BULWELL,2024-03-09T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
881134,DUKE STREET BULWELL,2024-03-09T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.02
881134,DUKE STREET BULWELL,2024-03-09T06:30:00.000+00:00,feeder,2,N Current (RMS),A,25.0
881134,DUKE STREET BULWELL,2024-03-09T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
881134,DUKE STREET BULWELL,2024-03-09T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
881134,DUKE STREET BULWELL,2024-03-09T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
881134,DUKE STREET BULWELL,2024-03-09T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
881134,DUKE STREET BULWELL,2024-03-09T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
881134,DUKE STREET BULWELL,2024-03-09T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
881134,DUKE STREET BULWELL,2024-03-09T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.78
881134,DUKE STREET BULWELL,2024-03-09T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.84
881134,DUKE STREET BULWELL,2024-03-09T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,-16.15
881134,DUKE STREET BULWELL,2024-03-09T06:30:00.000+00:00,feeder,1,N Current (RMS),A,24.0
881134,DUKE STREET BULWELL,2024-03-09T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
881134,DUKE STREET BULWELL,2024-03-09T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
881134,DUKE STREET BULWELL,2024-03-09T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
881134,DUKE STREET BULWELL,2024-03-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
881134,DUKE STREET BULWELL,2024-03-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
881134,DUKE STREET BULWELL,2024-03-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
881134,DUKE STREET BULWELL,2024-03-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
881134,DUKE STREET BULWELL,2024-03-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
881134,DUKE STREET BULWELL,2024-03-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
881134,DUKE STREET BULWELL,2024-03-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
881134,DUKE STREET BULWELL,2024-03-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
881134,DUKE STREET BULWELL,2024-03-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
881134,DUKE STREET BULWELL,2024-03-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.22
881134,DUKE STREET BULWELL,2024-03-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.5
881134,DUKE STREET BULWELL,2024-03-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.2
881134,DUKE STREET BULWELL,2024-03-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
881134,DUKE STREET BULWELL,2024-03-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
881134,DUKE STREET BULWELL,2024-03-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
881134,DUKE STREET BULWELL,2024-03-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
881134,DUKE STREET BULWELL,2024-03-09T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.71
881134,DUKE STREET BULWELL,2024-03-09T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.17
881134,DUKE STREET BULWELL,2024-03-09T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.66
881134,DUKE STREET BULWELL,2024-03-09T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.9
881134,DUKE STREET BULWELL,2024-03-09T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.33
881134,DUKE STREET BULWELL,2024-03-09T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.54
881134,DUKE STREET BULWELL,2024-03-09T06:20:00.000+00:00,feeder,5,N Current (RMS),A,32.9
881134,DUKE STREET BULWELL,2024-03-09T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,75.7
881134,DUKE STREET BULWELL,2024-03-09T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.2
881134,DUKE STREET BULWELL,2024-03-09T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,68.5
881134,DUKE STREET BULWELL,2024-03-09T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.88
881134,DUKE STREET BULWELL,2024-03-09T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.87
881134,DUKE STREET BULWELL,2024-03-09T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.84
881134,DUKE STREET BULWELL,2024-03-09T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.33
881134,DUKE STREET BULWELL,2024-03-09T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-8.32
881134,DUKE STREET BULWELL,2024-03-09T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,-7.33
881134,DUKE STREET BULWELL,2024-03-09T06:20:00.000+00:00,feeder,4,N Current (RMS),A,5.2
881134,DUKE STREET BULWELL,2024-03-09T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
881134,DUKE STREET BULWELL,2024-03-09T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
881134,DUKE STREET BULWELL,2024-03-09T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
881134,DUKE STREET BULWELL,2024-03-09T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
881134,DUKE STREET BULWELL,2024-03-09T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
881134,DUKE STREET BULWELL,2024-03-09T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
881134,DUKE STREET BULWELL,2024-03-09T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,-10.33
881134,DUKE STREET BULWELL,2024-03-09T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,-9.27
881134,DUKE STREET BULWELL,2024-03-09T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.4
881134,DUKE STREET BULWELL,2024-03-09T06:20:00.000+00:00,feeder,3,N Current (RMS),A,15.6
881134,DUKE STREET BULWELL,2024-03-09T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
881134,DUKE STREET BULWELL,2024-03-09T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
881134,DUKE STREET BULWELL,2024-03-09T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
881134,DUKE STREET BULWELL,2024-03-09T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
881134,DUKE STREET BULWELL,2024-03-09T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
881134,DUKE STREET BULWELL,2024-03-09T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
881134,DUKE STREET BULWELL,2024-03-09T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.1
881134,DUKE STREET BULWELL,2024-03-09T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
881134,DUKE STREET BULWELL,2024-03-09T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
881134,DUKE STREET BULWELL,2024-03-09T06:20:00.000+00:00,feeder,2,N Current (RMS),A,23.4
881134,DUKE STREET BULWELL,2024-03-09T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
881134,DUKE STREET BULWELL,2024-03-09T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
881134,DUKE STREET BULWELL,2024-03-09T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
881134,DUKE STREET BULWELL,2024-03-09T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.63
881134,DUKE STREET BULWELL,2024-03-09T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
881134,DUKE STREET BULWELL,2024-03-09T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.12
881134,DUKE STREET BULWELL,2024-03-09T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.37
881134,DUKE STREET BULWELL,2024-03-09T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.59
881134,DUKE STREET BULWELL,2024-03-09T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,-15.11
881134,DUKE STREET BULWELL,2024-03-09T06:20:00.000+00:00,feeder,1,N Current (RMS),A,34.1
881134,DUKE STREET BULWELL,2024-03-09T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
881134,DUKE STREET BULWELL,2024-03-09T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
881134,DUKE STREET BULWELL,2024-03-09T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
881134,DUKE STREET BULWELL,2024-03-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
881134,DUKE STREET BULWELL,2024-03-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
881134,DUKE STREET BULWELL,2024-03-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
881134,DUKE STREET BULWELL,2024-03-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
881134,DUKE STREET BULWELL,2024-03-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
881134,DUKE STREET BULWELL,2024-03-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
881134,DUKE STREET BULWELL,2024-03-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
881134,DUKE STREET BULWELL,2024-03-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
881134,DUKE STREET BULWELL,2024-03-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.06
881134,DUKE STREET BULWELL,2024-03-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,26.7
881134,DUKE STREET BULWELL,2024-03-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.24
881134,DUKE STREET BULWELL,2024-03-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.09
881134,DUKE STREET BULWELL,2024-03-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
881134,DUKE STREET BULWELL,2024-03-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
881134,DUKE STREET BULWELL,2024-03-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
881134,DUKE STREET BULWELL,2024-03-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
881134,DUKE STREET BULWELL,2024-03-09T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.04
881134,DUKE STREET BULWELL,2024-03-09T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.29
881134,DUKE STREET BULWELL,2024-03-09T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.31
881134,DUKE STREET BULWELL,2024-03-09T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.75
881134,DUKE STREET BULWELL,2024-03-09T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.35
881134,DUKE STREET BULWELL,2024-03-09T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.91
881134,DUKE STREET BULWELL,2024-03-09T06:10:00.000+00:00,feeder,5,N Current (RMS),A,32.2
881134,DUKE STREET BULWELL,2024-03-09T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,78.4
881134,DUKE STREET BULWELL,2024-03-09T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,59.2
881134,DUKE STREET BULWELL,2024-03-09T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,73.7
