Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-09T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.86
881134,DUKE STREET BULWELL,2024-03-09T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.67
881134,DUKE STREET BULWELL,2024-03-09T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.94
881134,DUKE STREET BULWELL,2024-03-09T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.22
881134,DUKE STREET BULWELL,2024-03-09T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-11.56
881134,DUKE STREET BULWELL,2024-03-09T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,-9.75
881134,DUKE STREET BULWELL,2024-03-09T06:10:00.000+00:00,feeder,4,N Current (RMS),A,7.3
881134,DUKE STREET BULWELL,2024-03-09T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
881134,DUKE STREET BULWELL,2024-03-09T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
881134,DUKE STREET BULWELL,2024-03-09T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
881134,DUKE STREET BULWELL,2024-03-09T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
881134,DUKE STREET BULWELL,2024-03-09T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
881134,DUKE STREET BULWELL,2024-03-09T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
881134,DUKE STREET BULWELL,2024-03-09T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,-10.23
881134,DUKE STREET BULWELL,2024-03-09T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,-9.52
881134,DUKE STREET BULWELL,2024-03-09T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.86
881134,DUKE STREET BULWELL,2024-03-09T06:10:00.000+00:00,feeder,3,N Current (RMS),A,17.1
881134,DUKE STREET BULWELL,2024-03-09T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
881134,DUKE STREET BULWELL,2024-03-09T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
881134,DUKE STREET BULWELL,2024-03-09T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
881134,DUKE STREET BULWELL,2024-03-09T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
881134,DUKE STREET BULWELL,2024-03-09T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
881134,DUKE STREET BULWELL,2024-03-09T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
881134,DUKE STREET BULWELL,2024-03-09T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.71
881134,DUKE STREET BULWELL,2024-03-09T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
881134,DUKE STREET BULWELL,2024-03-09T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.13
881134,DUKE STREET BULWELL,2024-03-09T06:10:00.000+00:00,feeder,2,N Current (RMS),A,22.8
881134,DUKE STREET BULWELL,2024-03-09T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
881134,DUKE STREET BULWELL,2024-03-09T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
881134,DUKE STREET BULWELL,2024-03-09T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
881134,DUKE STREET BULWELL,2024-03-09T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
881134,DUKE STREET BULWELL,2024-03-09T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
881134,DUKE STREET BULWELL,2024-03-09T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.56
881134,DUKE STREET BULWELL,2024-03-09T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.04
881134,DUKE STREET BULWELL,2024-03-09T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.37
881134,DUKE STREET BULWELL,2024-03-09T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,-15.13
881134,DUKE STREET BULWELL,2024-03-09T06:10:00.000+00:00,feeder,1,N Current (RMS),A,18.8
881134,DUKE STREET BULWELL,2024-03-09T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
881134,DUKE STREET BULWELL,2024-03-09T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.3
881134,DUKE STREET BULWELL,2024-03-09T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
881134,DUKE STREET BULWELL,2024-03-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
881134,DUKE STREET BULWELL,2024-03-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
881134,DUKE STREET BULWELL,2024-03-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
881134,DUKE STREET BULWELL,2024-03-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
881134,DUKE STREET BULWELL,2024-03-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
881134,DUKE STREET BULWELL,2024-03-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
881134,DUKE STREET BULWELL,2024-03-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
881134,DUKE STREET BULWELL,2024-03-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
881134,DUKE STREET BULWELL,2024-03-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
881134,DUKE STREET BULWELL,2024-03-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,27.04
881134,DUKE STREET BULWELL,2024-03-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.72
881134,DUKE STREET BULWELL,2024-03-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.01
881134,DUKE STREET BULWELL,2024-03-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
881134,DUKE STREET BULWELL,2024-03-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
881134,DUKE STREET BULWELL,2024-03-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
881134,DUKE STREET BULWELL,2024-03-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
881134,DUKE STREET BULWELL,2024-03-09T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.19
881134,DUKE STREET BULWELL,2024-03-09T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.09
881134,DUKE STREET BULWELL,2024-03-09T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.15
881134,DUKE STREET BULWELL,2024-03-09T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.01
881134,DUKE STREET BULWELL,2024-03-09T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.82
881134,DUKE STREET BULWELL,2024-03-09T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.88
881134,DUKE STREET BULWELL,2024-03-09T06:00:00.000+00:00,feeder,5,N Current (RMS),A,32.9
881134,DUKE STREET BULWELL,2024-03-09T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,83.7
881134,DUKE STREET BULWELL,2024-03-09T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,61.2
881134,DUKE STREET BULWELL,2024-03-09T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,69.2
881134,DUKE STREET BULWELL,2024-03-09T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.06
881134,DUKE STREET BULWELL,2024-03-09T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.62
881134,DUKE STREET BULWELL,2024-03-09T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.06
881134,DUKE STREET BULWELL,2024-03-09T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.28
881134,DUKE STREET BULWELL,2024-03-09T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-11.23
881134,DUKE STREET BULWELL,2024-03-09T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,-8.38
881134,DUKE STREET BULWELL,2024-03-09T06:00:00.000+00:00,feeder,4,N Current (RMS),A,6.9
881134,DUKE STREET BULWELL,2024-03-09T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
881134,DUKE STREET BULWELL,2024-03-09T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
881134,DUKE STREET BULWELL,2024-03-09T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
881134,DUKE STREET BULWELL,2024-03-09T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
881134,DUKE STREET BULWELL,2024-03-09T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
881134,DUKE STREET BULWELL,2024-03-09T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
881134,DUKE STREET BULWELL,2024-03-09T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,-8.32
881134,DUKE STREET BULWELL,2024-03-09T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,-11.85
881134,DUKE STREET BULWELL,2024-03-09T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.36
881134,DUKE STREET BULWELL,2024-03-09T06:00:00.000+00:00,feeder,3,N Current (RMS),A,23.1
881134,DUKE STREET BULWELL,2024-03-09T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
881134,DUKE STREET BULWELL,2024-03-09T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
881134,DUKE STREET BULWELL,2024-03-09T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
881134,DUKE STREET BULWELL,2024-03-09T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
881134,DUKE STREET BULWELL,2024-03-09T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.05
881134,DUKE STREET BULWELL,2024-03-09T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
881134,DUKE STREET BULWELL,2024-03-09T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.06
881134,DUKE STREET BULWELL,2024-03-09T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.89
881134,DUKE STREET BULWELL,2024-03-09T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.6
881134,DUKE STREET BULWELL,2024-03-09T06:00:00.000+00:00,feeder,2,N Current (RMS),A,24.2
881134,DUKE STREET BULWELL,2024-03-09T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
881134,DUKE STREET BULWELL,2024-03-09T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
881134,DUKE STREET BULWELL,2024-03-09T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
881134,DUKE STREET BULWELL,2024-03-09T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
881134,DUKE STREET BULWELL,2024-03-09T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
881134,DUKE STREET BULWELL,2024-03-09T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
881134,DUKE STREET BULWELL,2024-03-09T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.28
881134,DUKE STREET BULWELL,2024-03-09T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.72
881134,DUKE STREET BULWELL,2024-03-09T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,-15.77
881134,DUKE STREET BULWELL,2024-03-09T06:00:00.000+00:00,feeder,1,N Current (RMS),A,23.5
881134,DUKE STREET BULWELL,2024-03-09T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
881134,DUKE STREET BULWELL,2024-03-09T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
881134,DUKE STREET BULWELL,2024-03-09T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
881134,DUKE STREET BULWELL,2024-03-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
881134,DUKE STREET BULWELL,2024-03-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
881134,DUKE STREET BULWELL,2024-03-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
881134,DUKE STREET BULWELL,2024-03-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
881134,DUKE STREET BULWELL,2024-03-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
881134,DUKE STREET BULWELL,2024-03-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
881134,DUKE STREET BULWELL,2024-03-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
881134,DUKE STREET BULWELL,2024-03-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.17
881134,DUKE STREET BULWELL,2024-03-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
881134,DUKE STREET BULWELL,2024-03-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,31.75
881134,DUKE STREET BULWELL,2024-03-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.35
881134,DUKE STREET BULWELL,2024-03-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.69
881134,DUKE STREET BULWELL,2024-03-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
881134,DUKE STREET BULWELL,2024-03-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
881134,DUKE STREET BULWELL,2024-03-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
881134,DUKE STREET BULWELL,2024-03-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
881134,DUKE STREET BULWELL,2024-03-09T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.88
881134,DUKE STREET BULWELL,2024-03-09T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.35
881134,DUKE STREET BULWELL,2024-03-09T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.14
881134,DUKE STREET BULWELL,2024-03-09T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.72
881134,DUKE STREET BULWELL,2024-03-09T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.65
881134,DUKE STREET BULWELL,2024-03-09T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.17
881134,DUKE STREET BULWELL,2024-03-09T05:50:00.000+00:00,feeder,5,N Current (RMS),A,28.6
881134,DUKE STREET BULWELL,2024-03-09T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,74.5
881134,DUKE STREET BULWELL,2024-03-09T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.4
881134,DUKE STREET BULWELL,2024-03-09T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.5
881134,DUKE STREET BULWELL,2024-03-09T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.09
881134,DUKE STREET BULWELL,2024-03-09T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.48
881134,DUKE STREET BULWELL,2024-03-09T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.81
881134,DUKE STREET BULWELL,2024-03-09T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.47
881134,DUKE STREET BULWELL,2024-03-09T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-11.26
881134,DUKE STREET BULWELL,2024-03-09T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,-8.23
881134,DUKE STREET BULWELL,2024-03-09T05:50:00.000+00:00,feeder,4,N Current (RMS),A,6.0
881134,DUKE STREET BULWELL,2024-03-09T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
881134,DUKE STREET BULWELL,2024-03-09T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
881134,DUKE STREET BULWELL,2024-03-09T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
881134,DUKE STREET BULWELL,2024-03-09T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
881134,DUKE STREET BULWELL,2024-03-09T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
881134,DUKE STREET BULWELL,2024-03-09T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
881134,DUKE STREET BULWELL,2024-03-09T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,-8.53
881134,DUKE STREET BULWELL,2024-03-09T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,-10.13
881134,DUKE STREET BULWELL,2024-03-09T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.93
881134,DUKE STREET BULWELL,2024-03-09T05:50:00.000+00:00,feeder,3,N Current (RMS),A,18.7
881134,DUKE STREET BULWELL,2024-03-09T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
881134,DUKE STREET BULWELL,2024-03-09T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
881134,DUKE STREET BULWELL,2024-03-09T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
881134,DUKE STREET BULWELL,2024-03-09T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.51
881134,DUKE STREET BULWELL,2024-03-09T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
881134,DUKE STREET BULWELL,2024-03-09T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
881134,DUKE STREET BULWELL,2024-03-09T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.36
881134,DUKE STREET BULWELL,2024-03-09T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
881134,DUKE STREET BULWELL,2024-03-09T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.7
881134,DUKE STREET BULWELL,2024-03-09T05:50:00.000+00:00,feeder,2,N Current (RMS),A,17.8
881134,DUKE STREET BULWELL,2024-03-09T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
881134,DUKE STREET BULWELL,2024-03-09T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
881134,DUKE STREET BULWELL,2024-03-09T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
881134,DUKE STREET BULWELL,2024-03-09T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
881134,DUKE STREET BULWELL,2024-03-09T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.6
881134,DUKE STREET BULWELL,2024-03-09T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.49
881134,DUKE STREET BULWELL,2024-03-09T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.83
881134,DUKE STREET BULWELL,2024-03-09T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.26
881134,DUKE STREET BULWELL,2024-03-09T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,-12.49
881134,DUKE STREET BULWELL,2024-03-09T05:50:00.000+00:00,feeder,1,N Current (RMS),A,31.1
881134,DUKE STREET BULWELL,2024-03-09T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
881134,DUKE STREET BULWELL,2024-03-09T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
881134,DUKE STREET BULWELL,2024-03-09T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
881134,DUKE STREET BULWELL,2024-03-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
881134,DUKE STREET BULWELL,2024-03-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
881134,DUKE STREET BULWELL,2024-03-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
881134,DUKE STREET BULWELL,2024-03-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
881134,DUKE STREET BULWELL,2024-03-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
881134,DUKE STREET BULWELL,2024-03-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
881134,DUKE STREET BULWELL,2024-03-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
881134,DUKE STREET BULWELL,2024-03-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
881134,DUKE STREET BULWELL,2024-03-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
881134,DUKE STREET BULWELL,2024-03-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.91
881134,DUKE STREET BULWELL,2024-03-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.09
881134,DUKE STREET BULWELL,2024-03-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.08
881134,DUKE STREET BULWELL,2024-03-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
881134,DUKE STREET BULWELL,2024-03-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
881134,DUKE STREET BULWELL,2024-03-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
881134,DUKE STREET BULWELL,2024-03-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
881134,DUKE STREET BULWELL,2024-03-09T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.07
881134,DUKE STREET BULWELL,2024-03-09T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.19
881134,DUKE STREET BULWELL,2024-03-09T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.68
881134,DUKE STREET BULWELL,2024-03-09T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.19
881134,DUKE STREET BULWELL,2024-03-09T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.82
881134,DUKE STREET BULWELL,2024-03-09T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.48
881134,DUKE STREET BULWELL,2024-03-09T05:40:00.000+00:00,feeder,5,N Current (RMS),A,30.7
881134,DUKE STREET BULWELL,2024-03-09T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,59.8
881134,DUKE STREET BULWELL,2024-03-09T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.5
881134,DUKE STREET BULWELL,2024-03-09T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.6
881134,DUKE STREET BULWELL,2024-03-09T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.14
881134,DUKE STREET BULWELL,2024-03-09T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
881134,DUKE STREET BULWELL,2024-03-09T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.53
881134,DUKE STREET BULWELL,2024-03-09T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.22
881134,DUKE STREET BULWELL,2024-03-09T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-7.05
881134,DUKE STREET BULWELL,2024-03-09T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-7.66
881134,DUKE STREET BULWELL,2024-03-09T05:40:00.000+00:00,feeder,4,N Current (RMS),A,5.4
881134,DUKE STREET BULWELL,2024-03-09T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
881134,DUKE STREET BULWELL,2024-03-09T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
881134,DUKE STREET BULWELL,2024-03-09T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
881134,DUKE STREET BULWELL,2024-03-09T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
881134,DUKE STREET BULWELL,2024-03-09T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
881134,DUKE STREET BULWELL,2024-03-09T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
881134,DUKE STREET BULWELL,2024-03-09T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,-7.56
881134,DUKE STREET BULWELL,2024-03-09T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,-9.93
881134,DUKE STREET BULWELL,2024-03-09T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.01
881134,DUKE STREET BULWELL,2024-03-09T05:40:00.000+00:00,feeder,3,N Current (RMS),A,20.1
881134,DUKE STREET BULWELL,2024-03-09T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
881134,DUKE STREET BULWELL,2024-03-09T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
881134,DUKE STREET BULWELL,2024-03-09T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
881134,DUKE STREET BULWELL,2024-03-09T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
881134,DUKE STREET BULWELL,2024-03-09T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
881134,DUKE STREET BULWELL,2024-03-09T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
881134,DUKE STREET BULWELL,2024-03-09T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
881134,DUKE STREET BULWELL,2024-03-09T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
881134,DUKE STREET BULWELL,2024-03-09T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
881134,DUKE STREET BULWELL,2024-03-09T05:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
881134,DUKE STREET BULWELL,2024-03-09T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
881134,DUKE STREET BULWELL,2024-03-09T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
881134,DUKE STREET BULWELL,2024-03-09T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
881134,DUKE STREET BULWELL,2024-03-09T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
881134,DUKE STREET BULWELL,2024-03-09T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
881134,DUKE STREET BULWELL,2024-03-09T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.39
881134,DUKE STREET BULWELL,2024-03-09T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.9
881134,DUKE STREET BULWELL,2024-03-09T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.22
881134,DUKE STREET BULWELL,2024-03-09T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,-12.44
881134,DUKE STREET BULWELL,2024-03-09T05:40:00.000+00:00,feeder,1,N Current (RMS),A,24.4
881134,DUKE STREET BULWELL,2024-03-09T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
881134,DUKE STREET BULWELL,2024-03-09T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
881134,DUKE STREET BULWELL,2024-03-09T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
881134,DUKE STREET BULWELL,2024-03-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
881134,DUKE STREET BULWELL,2024-03-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
881134,DUKE STREET BULWELL,2024-03-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
881134,DUKE STREET BULWELL,2024-03-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
881134,DUKE STREET BULWELL,2024-03-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
881134,DUKE STREET BULWELL,2024-03-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
881134,DUKE STREET BULWELL,2024-03-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
881134,DUKE STREET BULWELL,2024-03-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
881134,DUKE STREET BULWELL,2024-03-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
881134,DUKE STREET BULWELL,2024-03-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.94
881134,DUKE STREET BULWELL,2024-03-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.04
881134,DUKE STREET BULWELL,2024-03-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.84
881134,DUKE STREET BULWELL,2024-03-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
881134,DUKE STREET BULWELL,2024-03-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
881134,DUKE STREET BULWELL,2024-03-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
881134,DUKE STREET BULWELL,2024-03-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
881134,DUKE STREET BULWELL,2024-03-09T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.68
881134,DUKE STREET BULWELL,2024-03-09T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.6
881134,DUKE STREET BULWELL,2024-03-09T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
881134,DUKE STREET BULWELL,2024-03-09T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.54
881134,DUKE STREET BULWELL,2024-03-09T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.04
881134,DUKE STREET BULWELL,2024-03-09T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.16
881134,DUKE STREET BULWELL,2024-03-09T05:30:00.000+00:00,feeder,5,N Current (RMS),A,33.5
881134,DUKE STREET BULWELL,2024-03-09T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,61.6
881134,DUKE STREET BULWELL,2024-03-09T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.8
881134,DUKE STREET BULWELL,2024-03-09T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.0
881134,DUKE STREET BULWELL,2024-03-09T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.01
881134,DUKE STREET BULWELL,2024-03-09T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.46
881134,DUKE STREET BULWELL,2024-03-09T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
881134,DUKE STREET BULWELL,2024-03-09T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.14
881134,DUKE STREET BULWELL,2024-03-09T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-7.48
881134,DUKE STREET BULWELL,2024-03-09T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,-9.62
881134,DUKE STREET BULWELL,2024-03-09T05:30:00.000+00:00,feeder,4,N Current (RMS),A,9.3
881134,DUKE STREET BULWELL,2024-03-09T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
881134,DUKE STREET BULWELL,2024-03-09T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
881134,DUKE STREET BULWELL,2024-03-09T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
881134,DUKE STREET BULWELL,2024-03-09T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
881134,DUKE STREET BULWELL,2024-03-09T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
881134,DUKE STREET BULWELL,2024-03-09T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
881134,DUKE STREET BULWELL,2024-03-09T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,-5.85
881134,DUKE STREET BULWELL,2024-03-09T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,-7.66
881134,DUKE STREET BULWELL,2024-03-09T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.73
881134,DUKE STREET BULWELL,2024-03-09T05:30:00.000+00:00,feeder,3,N Current (RMS),A,16.7
881134,DUKE STREET BULWELL,2024-03-09T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
881134,DUKE STREET BULWELL,2024-03-09T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
881134,DUKE STREET BULWELL,2024-03-09T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
881134,DUKE STREET BULWELL,2024-03-09T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
881134,DUKE STREET BULWELL,2024-03-09T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
881134,DUKE STREET BULWELL,2024-03-09T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
881134,DUKE STREET BULWELL,2024-03-09T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
881134,DUKE STREET BULWELL,2024-03-09T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
881134,DUKE STREET BULWELL,2024-03-09T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
881134,DUKE STREET BULWELL,2024-03-09T05:30:00.000+00:00,feeder,2,N Current (RMS),A,15.4
881134,DUKE STREET BULWELL,2024-03-09T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
881134,DUKE STREET BULWELL,2024-03-09T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
881134,DUKE STREET BULWELL,2024-03-09T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
881134,DUKE STREET BULWELL,2024-03-09T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
881134,DUKE STREET BULWELL,2024-03-09T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
881134,DUKE STREET BULWELL,2024-03-09T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.01
881134,DUKE STREET BULWELL,2024-03-09T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.33
881134,DUKE STREET BULWELL,2024-03-09T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.52
881134,DUKE STREET BULWELL,2024-03-09T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,-13.48
881134,DUKE STREET BULWELL,2024-03-09T05:30:00.000+00:00,feeder,1,N Current (RMS),A,17.2
881134,DUKE STREET BULWELL,2024-03-09T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
881134,DUKE STREET BULWELL,2024-03-09T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
881134,DUKE STREET BULWELL,2024-03-09T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
881134,DUKE STREET BULWELL,2024-03-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
881134,DUKE STREET BULWELL,2024-03-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
881134,DUKE STREET BULWELL,2024-03-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
881134,DUKE STREET BULWELL,2024-03-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
881134,DUKE STREET BULWELL,2024-03-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
881134,DUKE STREET BULWELL,2024-03-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
881134,DUKE STREET BULWELL,2024-03-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
881134,DUKE STREET BULWELL,2024-03-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
881134,DUKE STREET BULWELL,2024-03-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
881134,DUKE STREET BULWELL,2024-03-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.11
881134,DUKE STREET BULWELL,2024-03-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.57
881134,DUKE STREET BULWELL,2024-03-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.19
881134,DUKE STREET BULWELL,2024-03-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
881134,DUKE STREET BULWELL,2024-03-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
881134,DUKE STREET BULWELL,2024-03-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
881134,DUKE STREET BULWELL,2024-03-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
881134,DUKE STREET BULWELL,2024-03-09T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.11
881134,DUKE STREET BULWELL,2024-03-09T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.63
881134,DUKE STREET BULWELL,2024-03-09T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.87
881134,DUKE STREET BULWELL,2024-03-09T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.95
881134,DUKE STREET BULWELL,2024-03-09T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
881134,DUKE STREET BULWELL,2024-03-09T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.22
881134,DUKE STREET BULWELL,2024-03-09T05:20:00.000+00:00,feeder,5,N Current (RMS),A,33.7
881134,DUKE STREET BULWELL,2024-03-09T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.5
881134,DUKE STREET BULWELL,2024-03-09T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.6
881134,DUKE STREET BULWELL,2024-03-09T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,50.3
881134,DUKE STREET BULWELL,2024-03-09T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.95
881134,DUKE STREET BULWELL,2024-03-09T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.48
881134,DUKE STREET BULWELL,2024-03-09T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.87
881134,DUKE STREET BULWELL,2024-03-09T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.95
881134,DUKE STREET BULWELL,2024-03-09T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-7.76
881134,DUKE STREET BULWELL,2024-03-09T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,-8.74
881134,DUKE STREET BULWELL,2024-03-09T05:20:00.000+00:00,feeder,4,N Current (RMS),A,7.5
881134,DUKE STREET BULWELL,2024-03-09T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
881134,DUKE STREET BULWELL,2024-03-09T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
881134,DUKE STREET BULWELL,2024-03-09T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
881134,DUKE STREET BULWELL,2024-03-09T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
881134,DUKE STREET BULWELL,2024-03-09T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
881134,DUKE STREET BULWELL,2024-03-09T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
881134,DUKE STREET BULWELL,2024-03-09T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,-10.14
881134,DUKE STREET BULWELL,2024-03-09T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,-6.77
881134,DUKE STREET BULWELL,2024-03-09T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.06
881134,DUKE STREET BULWELL,2024-03-09T05:20:00.000+00:00,feeder,3,N Current (RMS),A,17.9
881134,DUKE STREET BULWELL,2024-03-09T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
881134,DUKE STREET BULWELL,2024-03-09T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
881134,DUKE STREET BULWELL,2024-03-09T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
881134,DUKE STREET BULWELL,2024-03-09T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
881134,DUKE STREET BULWELL,2024-03-09T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
881134,DUKE STREET BULWELL,2024-03-09T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
881134,DUKE STREET BULWELL,2024-03-09T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
881134,DUKE STREET BULWELL,2024-03-09T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
881134,DUKE STREET BULWELL,2024-03-09T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.78
881134,DUKE STREET BULWELL,2024-03-09T05:20:00.000+00:00,feeder,2,N Current (RMS),A,14.5
881134,DUKE STREET BULWELL,2024-03-09T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
881134,DUKE STREET BULWELL,2024-03-09T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
881134,DUKE STREET BULWELL,2024-03-09T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
881134,DUKE STREET BULWELL,2024-03-09T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
881134,DUKE STREET BULWELL,2024-03-09T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
881134,DUKE STREET BULWELL,2024-03-09T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.06
881134,DUKE STREET BULWELL,2024-03-09T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.13
881134,DUKE STREET BULWELL,2024-03-09T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.86
881134,DUKE STREET BULWELL,2024-03-09T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,-12.43
881134,DUKE STREET BULWELL,2024-03-09T05:20:00.000+00:00,feeder,1,N Current (RMS),A,21.2
881134,DUKE STREET BULWELL,2024-03-09T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
881134,DUKE STREET BULWELL,2024-03-09T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
881134,DUKE STREET BULWELL,2024-03-09T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
881134,DUKE STREET BULWELL,2024-03-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
881134,DUKE STREET BULWELL,2024-03-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
881134,DUKE STREET BULWELL,2024-03-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
881134,DUKE STREET BULWELL,2024-03-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
881134,DUKE STREET BULWELL,2024-03-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
881134,DUKE STREET BULWELL,2024-03-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
881134,DUKE STREET BULWELL,2024-03-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
881134,DUKE STREET BULWELL,2024-03-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
881134,DUKE STREET BULWELL,2024-03-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
881134,DUKE STREET BULWELL,2024-03-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.45
881134,DUKE STREET BULWELL,2024-03-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.05
881134,DUKE STREET BULWELL,2024-03-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,1.89
881134,DUKE STREET BULWELL,2024-03-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
881134,DUKE STREET BULWELL,2024-03-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
881134,DUKE STREET BULWELL,2024-03-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
881134,DUKE STREET BULWELL,2024-03-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
881134,DUKE STREET BULWELL,2024-03-09T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.64
881134,DUKE STREET BULWELL,2024-03-09T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.3
881134,DUKE STREET BULWELL,2024-03-09T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.77
881134,DUKE STREET BULWELL,2024-03-09T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.96
881134,DUKE STREET BULWELL,2024-03-09T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.67
881134,DUKE STREET BULWELL,2024-03-09T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.66
881134,DUKE STREET BULWELL,2024-03-09T05:10:00.000+00:00,feeder,5,N Current (RMS),A,27.5
881134,DUKE STREET BULWELL,2024-03-09T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,59.2
881134,DUKE STREET BULWELL,2024-03-09T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.5
881134,DUKE STREET BULWELL,2024-03-09T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.0
881134,DUKE STREET BULWELL,2024-03-09T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.97
881134,DUKE STREET BULWELL,2024-03-09T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.51
881134,DUKE STREET BULWELL,2024-03-09T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.09
881134,DUKE STREET BULWELL,2024-03-09T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.17
881134,DUKE STREET BULWELL,2024-03-09T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-10.71
881134,DUKE STREET BULWELL,2024-03-09T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,-9.06
881134,DUKE STREET BULWELL,2024-03-09T05:10:00.000+00:00,feeder,4,N Current (RMS),A,6.9
881134,DUKE STREET BULWELL,2024-03-09T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
881134,DUKE STREET BULWELL,2024-03-09T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
881134,DUKE STREET BULWELL,2024-03-09T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
881134,DUKE STREET BULWELL,2024-03-09T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
881134,DUKE STREET BULWELL,2024-03-09T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
881134,DUKE STREET BULWELL,2024-03-09T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
881134,DUKE STREET BULWELL,2024-03-09T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,-8.28
881134,DUKE STREET BULWELL,2024-03-09T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,-7.71
881134,DUKE STREET BULWELL,2024-03-09T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
881134,DUKE STREET BULWELL,2024-03-09T05:10:00.000+00:00,feeder,3,N Current (RMS),A,14.9
881134,DUKE STREET BULWELL,2024-03-09T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
881134,DUKE STREET BULWELL,2024-03-09T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
881134,DUKE STREET BULWELL,2024-03-09T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
881134,DUKE STREET BULWELL,2024-03-09T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
881134,DUKE STREET BULWELL,2024-03-09T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
881134,DUKE STREET BULWELL,2024-03-09T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
881134,DUKE STREET BULWELL,2024-03-09T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.76
881134,DUKE STREET BULWELL,2024-03-09T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
881134,DUKE STREET BULWELL,2024-03-09T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.28
881134,DUKE STREET BULWELL,2024-03-09T05:10:00.000+00:00,feeder,2,N Current (RMS),A,19.7
881134,DUKE STREET BULWELL,2024-03-09T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
881134,DUKE STREET BULWELL,2024-03-09T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
881134,DUKE STREET BULWELL,2024-03-09T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
881134,DUKE STREET BULWELL,2024-03-09T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
881134,DUKE STREET BULWELL,2024-03-09T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.06
881134,DUKE STREET BULWELL,2024-03-09T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.21
881134,DUKE STREET BULWELL,2024-03-09T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.84
881134,DUKE STREET BULWELL,2024-03-09T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.36
881134,DUKE STREET BULWELL,2024-03-09T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,-13.52
881134,DUKE STREET BULWELL,2024-03-09T05:10:00.000+00:00,feeder,1,N Current (RMS),A,29.9
881134,DUKE STREET BULWELL,2024-03-09T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
881134,DUKE STREET BULWELL,2024-03-09T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
881134,DUKE STREET BULWELL,2024-03-09T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
881134,DUKE STREET BULWELL,2024-03-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
881134,DUKE STREET BULWELL,2024-03-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
881134,DUKE STREET BULWELL,2024-03-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
881134,DUKE STREET BULWELL,2024-03-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
881134,DUKE STREET BULWELL,2024-03-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
881134,DUKE STREET BULWELL,2024-03-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
881134,DUKE STREET BULWELL,2024-03-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
881134,DUKE STREET BULWELL,2024-03-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
881134,DUKE STREET BULWELL,2024-03-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
881134,DUKE STREET BULWELL,2024-03-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.1
881134,DUKE STREET BULWELL,2024-03-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.49
881134,DUKE STREET BULWELL,2024-03-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,0.79
881134,DUKE STREET BULWELL,2024-03-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
881134,DUKE STREET BULWELL,2024-03-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
881134,DUKE STREET BULWELL,2024-03-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
881134,DUKE STREET BULWELL,2024-03-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
881134,DUKE STREET BULWELL,2024-03-09T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.23
881134,DUKE STREET BULWELL,2024-03-09T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.78
881134,DUKE STREET BULWELL,2024-03-09T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.38
881134,DUKE STREET BULWELL,2024-03-09T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.16
881134,DUKE STREET BULWELL,2024-03-09T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.88
881134,DUKE STREET BULWELL,2024-03-09T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.25
881134,DUKE STREET BULWELL,2024-03-09T05:00:00.000+00:00,feeder,5,N Current (RMS),A,30.8
881134,DUKE STREET BULWELL,2024-03-09T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,64.5
881134,DUKE STREET BULWELL,2024-03-09T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.4
881134,DUKE STREET BULWELL,2024-03-09T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.8
881134,DUKE STREET BULWELL,2024-03-09T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.93
881134,DUKE STREET BULWELL,2024-03-09T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.59
881134,DUKE STREET BULWELL,2024-03-09T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.31
881134,DUKE STREET BULWELL,2024-03-09T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.21
881134,DUKE STREET BULWELL,2024-03-09T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-9.16
881134,DUKE STREET BULWELL,2024-03-09T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,-9.06
881134,DUKE STREET BULWELL,2024-03-09T05:00:00.000+00:00,feeder,4,N Current (RMS),A,6.0
881134,DUKE STREET BULWELL,2024-03-09T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
881134,DUKE STREET BULWELL,2024-03-09T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
881134,DUKE STREET BULWELL,2024-03-09T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
881134,DUKE STREET BULWELL,2024-03-09T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
881134,DUKE STREET BULWELL,2024-03-09T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
881134,DUKE STREET BULWELL,2024-03-09T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
881134,DUKE STREET BULWELL,2024-03-09T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,-5.78
881134,DUKE STREET BULWELL,2024-03-09T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,-6.49
881134,DUKE STREET BULWELL,2024-03-09T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.76
881134,DUKE STREET BULWELL,2024-03-09T05:00:00.000+00:00,feeder,3,N Current (RMS),A,17.0
881134,DUKE STREET BULWELL,2024-03-09T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
881134,DUKE STREET BULWELL,2024-03-09T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
881134,DUKE STREET BULWELL,2024-03-09T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
881134,DUKE STREET BULWELL,2024-03-09T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
881134,DUKE STREET BULWELL,2024-03-09T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
881134,DUKE STREET BULWELL,2024-03-09T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
881134,DUKE STREET BULWELL,2024-03-09T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
881134,DUKE STREET BULWELL,2024-03-09T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
881134,DUKE STREET BULWELL,2024-03-09T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.7
881134,DUKE STREET BULWELL,2024-03-09T05:00:00.000+00:00,feeder,2,N Current (RMS),A,20.3
881134,DUKE STREET BULWELL,2024-03-09T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
881134,DUKE STREET BULWELL,2024-03-09T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
881134,DUKE STREET BULWELL,2024-03-09T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
881134,DUKE STREET BULWELL,2024-03-09T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
881134,DUKE STREET BULWELL,2024-03-09T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
881134,DUKE STREET BULWELL,2024-03-09T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.79
881134,DUKE STREET BULWELL,2024-03-09T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.39
881134,DUKE STREET BULWELL,2024-03-09T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.88
881134,DUKE STREET BULWELL,2024-03-09T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,-11.88
881134,DUKE STREET BULWELL,2024-03-09T05:00:00.000+00:00,feeder,1,N Current (RMS),A,15.2
881134,DUKE STREET BULWELL,2024-03-09T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
881134,DUKE STREET BULWELL,2024-03-09T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
881134,DUKE STREET BULWELL,2024-03-09T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
881134,DUKE STREET BULWELL,2024-03-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
881134,DUKE STREET BULWELL,2024-03-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
881134,DUKE STREET BULWELL,2024-03-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
881134,DUKE STREET BULWELL,2024-03-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
881134,DUKE STREET BULWELL,2024-03-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
881134,DUKE STREET BULWELL,2024-03-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
881134,DUKE STREET BULWELL,2024-03-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.87
881134,DUKE STREET BULWELL,2024-03-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
881134,DUKE STREET BULWELL,2024-03-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
881134,DUKE STREET BULWELL,2024-03-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.36
881134,DUKE STREET BULWELL,2024-03-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.84
881134,DUKE STREET BULWELL,2024-03-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.76
881134,DUKE STREET BULWELL,2024-03-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
881134,DUKE STREET BULWELL,2024-03-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
881134,DUKE STREET BULWELL,2024-03-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
881134,DUKE STREET BULWELL,2024-03-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
881134,DUKE STREET BULWELL,2024-03-09T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.03
881134,DUKE STREET BULWELL,2024-03-09T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.68
881134,DUKE STREET BULWELL,2024-03-09T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.59
881134,DUKE STREET BULWELL,2024-03-09T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.84
881134,DUKE STREET BULWELL,2024-03-09T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.95
881134,DUKE STREET BULWELL,2024-03-09T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.33
881134,DUKE STREET BULWELL,2024-03-09T04:50:00.000+00:00,feeder,5,N Current (RMS),A,38.5
881134,DUKE STREET BULWELL,2024-03-09T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,67.0
881134,DUKE STREET BULWELL,2024-03-09T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.7
