Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-09T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.7
881134,DUKE STREET BULWELL,2024-03-09T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.75
881134,DUKE STREET BULWELL,2024-03-09T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.96
881134,DUKE STREET BULWELL,2024-03-09T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
881134,DUKE STREET BULWELL,2024-03-09T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.11
881134,DUKE STREET BULWELL,2024-03-09T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-7.06
881134,DUKE STREET BULWELL,2024-03-09T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,-7.16
881134,DUKE STREET BULWELL,2024-03-09T04:50:00.000+00:00,feeder,4,N Current (RMS),A,5.3
881134,DUKE STREET BULWELL,2024-03-09T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
881134,DUKE STREET BULWELL,2024-03-09T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
881134,DUKE STREET BULWELL,2024-03-09T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
881134,DUKE STREET BULWELL,2024-03-09T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.76
881134,DUKE STREET BULWELL,2024-03-09T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
881134,DUKE STREET BULWELL,2024-03-09T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
881134,DUKE STREET BULWELL,2024-03-09T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,-8.71
881134,DUKE STREET BULWELL,2024-03-09T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,-7.75
881134,DUKE STREET BULWELL,2024-03-09T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
881134,DUKE STREET BULWELL,2024-03-09T04:50:00.000+00:00,feeder,3,N Current (RMS),A,16.8
881134,DUKE STREET BULWELL,2024-03-09T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
881134,DUKE STREET BULWELL,2024-03-09T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
881134,DUKE STREET BULWELL,2024-03-09T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
881134,DUKE STREET BULWELL,2024-03-09T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
881134,DUKE STREET BULWELL,2024-03-09T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
881134,DUKE STREET BULWELL,2024-03-09T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
881134,DUKE STREET BULWELL,2024-03-09T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.13
881134,DUKE STREET BULWELL,2024-03-09T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
881134,DUKE STREET BULWELL,2024-03-09T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.45
881134,DUKE STREET BULWELL,2024-03-09T04:50:00.000+00:00,feeder,2,N Current (RMS),A,28.6
881134,DUKE STREET BULWELL,2024-03-09T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
881134,DUKE STREET BULWELL,2024-03-09T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
881134,DUKE STREET BULWELL,2024-03-09T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
881134,DUKE STREET BULWELL,2024-03-09T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.28
881134,DUKE STREET BULWELL,2024-03-09T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
881134,DUKE STREET BULWELL,2024-03-09T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.2
881134,DUKE STREET BULWELL,2024-03-09T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.24
881134,DUKE STREET BULWELL,2024-03-09T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.5
881134,DUKE STREET BULWELL,2024-03-09T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,-10.97
881134,DUKE STREET BULWELL,2024-03-09T04:50:00.000+00:00,feeder,1,N Current (RMS),A,13.4
881134,DUKE STREET BULWELL,2024-03-09T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
881134,DUKE STREET BULWELL,2024-03-09T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
881134,DUKE STREET BULWELL,2024-03-09T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
881134,DUKE STREET BULWELL,2024-03-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
881134,DUKE STREET BULWELL,2024-03-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
881134,DUKE STREET BULWELL,2024-03-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
881134,DUKE STREET BULWELL,2024-03-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
881134,DUKE STREET BULWELL,2024-03-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
881134,DUKE STREET BULWELL,2024-03-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
881134,DUKE STREET BULWELL,2024-03-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
881134,DUKE STREET BULWELL,2024-03-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
881134,DUKE STREET BULWELL,2024-03-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
881134,DUKE STREET BULWELL,2024-03-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.4
881134,DUKE STREET BULWELL,2024-03-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.12
881134,DUKE STREET BULWELL,2024-03-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.96
881134,DUKE STREET BULWELL,2024-03-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
881134,DUKE STREET BULWELL,2024-03-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
881134,DUKE STREET BULWELL,2024-03-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
881134,DUKE STREET BULWELL,2024-03-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
881134,DUKE STREET BULWELL,2024-03-09T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.97
881134,DUKE STREET BULWELL,2024-03-09T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.55
881134,DUKE STREET BULWELL,2024-03-09T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.97
881134,DUKE STREET BULWELL,2024-03-09T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.89
881134,DUKE STREET BULWELL,2024-03-09T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.85
881134,DUKE STREET BULWELL,2024-03-09T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.59
881134,DUKE STREET BULWELL,2024-03-09T04:40:00.000+00:00,feeder,5,N Current (RMS),A,34.8
881134,DUKE STREET BULWELL,2024-03-09T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,63.0
881134,DUKE STREET BULWELL,2024-03-09T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
881134,DUKE STREET BULWELL,2024-03-09T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.9
881134,DUKE STREET BULWELL,2024-03-09T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.07
881134,DUKE STREET BULWELL,2024-03-09T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.77
881134,DUKE STREET BULWELL,2024-03-09T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.96
881134,DUKE STREET BULWELL,2024-03-09T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.13
881134,DUKE STREET BULWELL,2024-03-09T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-7.95
881134,DUKE STREET BULWELL,2024-03-09T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-7.72
881134,DUKE STREET BULWELL,2024-03-09T04:40:00.000+00:00,feeder,4,N Current (RMS),A,5.7
881134,DUKE STREET BULWELL,2024-03-09T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
881134,DUKE STREET BULWELL,2024-03-09T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
881134,DUKE STREET BULWELL,2024-03-09T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
881134,DUKE STREET BULWELL,2024-03-09T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
881134,DUKE STREET BULWELL,2024-03-09T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
881134,DUKE STREET BULWELL,2024-03-09T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
881134,DUKE STREET BULWELL,2024-03-09T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,-6.44
881134,DUKE STREET BULWELL,2024-03-09T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,-6.56
881134,DUKE STREET BULWELL,2024-03-09T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.04
881134,DUKE STREET BULWELL,2024-03-09T04:40:00.000+00:00,feeder,3,N Current (RMS),A,17.8
881134,DUKE STREET BULWELL,2024-03-09T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
881134,DUKE STREET BULWELL,2024-03-09T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
881134,DUKE STREET BULWELL,2024-03-09T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
881134,DUKE STREET BULWELL,2024-03-09T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
881134,DUKE STREET BULWELL,2024-03-09T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
881134,DUKE STREET BULWELL,2024-03-09T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
881134,DUKE STREET BULWELL,2024-03-09T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.42
881134,DUKE STREET BULWELL,2024-03-09T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
881134,DUKE STREET BULWELL,2024-03-09T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.15
881134,DUKE STREET BULWELL,2024-03-09T04:40:00.000+00:00,feeder,2,N Current (RMS),A,21.6
881134,DUKE STREET BULWELL,2024-03-09T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.5
881134,DUKE STREET BULWELL,2024-03-09T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
881134,DUKE STREET BULWELL,2024-03-09T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
881134,DUKE STREET BULWELL,2024-03-09T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.32
881134,DUKE STREET BULWELL,2024-03-09T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
881134,DUKE STREET BULWELL,2024-03-09T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
881134,DUKE STREET BULWELL,2024-03-09T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.98
881134,DUKE STREET BULWELL,2024-03-09T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.27
881134,DUKE STREET BULWELL,2024-03-09T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,-13.99
881134,DUKE STREET BULWELL,2024-03-09T04:40:00.000+00:00,feeder,1,N Current (RMS),A,29.8
881134,DUKE STREET BULWELL,2024-03-09T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.5
881134,DUKE STREET BULWELL,2024-03-09T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
881134,DUKE STREET BULWELL,2024-03-09T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
881134,DUKE STREET BULWELL,2024-03-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
881134,DUKE STREET BULWELL,2024-03-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
881134,DUKE STREET BULWELL,2024-03-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
881134,DUKE STREET BULWELL,2024-03-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
881134,DUKE STREET BULWELL,2024-03-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
881134,DUKE STREET BULWELL,2024-03-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
881134,DUKE STREET BULWELL,2024-03-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.87
881134,DUKE STREET BULWELL,2024-03-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
881134,DUKE STREET BULWELL,2024-03-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
881134,DUKE STREET BULWELL,2024-03-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.71
881134,DUKE STREET BULWELL,2024-03-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.28
881134,DUKE STREET BULWELL,2024-03-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.06
881134,DUKE STREET BULWELL,2024-03-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
881134,DUKE STREET BULWELL,2024-03-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
881134,DUKE STREET BULWELL,2024-03-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
881134,DUKE STREET BULWELL,2024-03-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
881134,DUKE STREET BULWELL,2024-03-09T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.42
881134,DUKE STREET BULWELL,2024-03-09T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.31
881134,DUKE STREET BULWELL,2024-03-09T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.85
881134,DUKE STREET BULWELL,2024-03-09T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.17
881134,DUKE STREET BULWELL,2024-03-09T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.92
881134,DUKE STREET BULWELL,2024-03-09T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.67
881134,DUKE STREET BULWELL,2024-03-09T04:30:00.000+00:00,feeder,5,N Current (RMS),A,29.3
881134,DUKE STREET BULWELL,2024-03-09T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,60.5
881134,DUKE STREET BULWELL,2024-03-09T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.4
881134,DUKE STREET BULWELL,2024-03-09T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.7
881134,DUKE STREET BULWELL,2024-03-09T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.22
881134,DUKE STREET BULWELL,2024-03-09T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.95
881134,DUKE STREET BULWELL,2024-03-09T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.92
881134,DUKE STREET BULWELL,2024-03-09T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.94
881134,DUKE STREET BULWELL,2024-03-09T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-7.33
881134,DUKE STREET BULWELL,2024-03-09T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-7.66
881134,DUKE STREET BULWELL,2024-03-09T04:30:00.000+00:00,feeder,4,N Current (RMS),A,5.4
881134,DUKE STREET BULWELL,2024-03-09T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
881134,DUKE STREET BULWELL,2024-03-09T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
881134,DUKE STREET BULWELL,2024-03-09T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
881134,DUKE STREET BULWELL,2024-03-09T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
881134,DUKE STREET BULWELL,2024-03-09T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
881134,DUKE STREET BULWELL,2024-03-09T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
881134,DUKE STREET BULWELL,2024-03-09T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,-7.64
881134,DUKE STREET BULWELL,2024-03-09T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,-7.68
881134,DUKE STREET BULWELL,2024-03-09T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.59
881134,DUKE STREET BULWELL,2024-03-09T04:30:00.000+00:00,feeder,3,N Current (RMS),A,19.7
881134,DUKE STREET BULWELL,2024-03-09T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
881134,DUKE STREET BULWELL,2024-03-09T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
881134,DUKE STREET BULWELL,2024-03-09T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
881134,DUKE STREET BULWELL,2024-03-09T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
881134,DUKE STREET BULWELL,2024-03-09T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
881134,DUKE STREET BULWELL,2024-03-09T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
881134,DUKE STREET BULWELL,2024-03-09T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
881134,DUKE STREET BULWELL,2024-03-09T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
881134,DUKE STREET BULWELL,2024-03-09T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
881134,DUKE STREET BULWELL,2024-03-09T04:30:00.000+00:00,feeder,2,N Current (RMS),A,21.3
881134,DUKE STREET BULWELL,2024-03-09T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
881134,DUKE STREET BULWELL,2024-03-09T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
881134,DUKE STREET BULWELL,2024-03-09T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
881134,DUKE STREET BULWELL,2024-03-09T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.22
881134,DUKE STREET BULWELL,2024-03-09T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
881134,DUKE STREET BULWELL,2024-03-09T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
881134,DUKE STREET BULWELL,2024-03-09T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.1
881134,DUKE STREET BULWELL,2024-03-09T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.12
881134,DUKE STREET BULWELL,2024-03-09T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,-14.61
881134,DUKE STREET BULWELL,2024-03-09T04:30:00.000+00:00,feeder,1,N Current (RMS),A,24.0
881134,DUKE STREET BULWELL,2024-03-09T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
881134,DUKE STREET BULWELL,2024-03-09T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
881134,DUKE STREET BULWELL,2024-03-09T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
881134,DUKE STREET BULWELL,2024-03-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
881134,DUKE STREET BULWELL,2024-03-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
881134,DUKE STREET BULWELL,2024-03-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
881134,DUKE STREET BULWELL,2024-03-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
881134,DUKE STREET BULWELL,2024-03-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
881134,DUKE STREET BULWELL,2024-03-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
881134,DUKE STREET BULWELL,2024-03-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.04
881134,DUKE STREET BULWELL,2024-03-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.32
881134,DUKE STREET BULWELL,2024-03-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
881134,DUKE STREET BULWELL,2024-03-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.34
881134,DUKE STREET BULWELL,2024-03-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.92
881134,DUKE STREET BULWELL,2024-03-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.18
881134,DUKE STREET BULWELL,2024-03-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
881134,DUKE STREET BULWELL,2024-03-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
881134,DUKE STREET BULWELL,2024-03-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
881134,DUKE STREET BULWELL,2024-03-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
881134,DUKE STREET BULWELL,2024-03-09T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.45
881134,DUKE STREET BULWELL,2024-03-09T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.56
881134,DUKE STREET BULWELL,2024-03-09T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.23
881134,DUKE STREET BULWELL,2024-03-09T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.43
881134,DUKE STREET BULWELL,2024-03-09T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.04
881134,DUKE STREET BULWELL,2024-03-09T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.95
881134,DUKE STREET BULWELL,2024-03-09T04:20:00.000+00:00,feeder,5,N Current (RMS),A,33.0
881134,DUKE STREET BULWELL,2024-03-09T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,61.2
881134,DUKE STREET BULWELL,2024-03-09T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
881134,DUKE STREET BULWELL,2024-03-09T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.6
881134,DUKE STREET BULWELL,2024-03-09T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.12
881134,DUKE STREET BULWELL,2024-03-09T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.85
881134,DUKE STREET BULWELL,2024-03-09T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
881134,DUKE STREET BULWELL,2024-03-09T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.02
881134,DUKE STREET BULWELL,2024-03-09T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-7.36
881134,DUKE STREET BULWELL,2024-03-09T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-8.91
881134,DUKE STREET BULWELL,2024-03-09T04:20:00.000+00:00,feeder,4,N Current (RMS),A,6.4
881134,DUKE STREET BULWELL,2024-03-09T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
881134,DUKE STREET BULWELL,2024-03-09T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
881134,DUKE STREET BULWELL,2024-03-09T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
881134,DUKE STREET BULWELL,2024-03-09T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
881134,DUKE STREET BULWELL,2024-03-09T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
881134,DUKE STREET BULWELL,2024-03-09T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
881134,DUKE STREET BULWELL,2024-03-09T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,-7.3
881134,DUKE STREET BULWELL,2024-03-09T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,-7.05
881134,DUKE STREET BULWELL,2024-03-09T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.5
881134,DUKE STREET BULWELL,2024-03-09T04:20:00.000+00:00,feeder,3,N Current (RMS),A,17.4
881134,DUKE STREET BULWELL,2024-03-09T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
881134,DUKE STREET BULWELL,2024-03-09T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
881134,DUKE STREET BULWELL,2024-03-09T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
881134,DUKE STREET BULWELL,2024-03-09T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
881134,DUKE STREET BULWELL,2024-03-09T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
881134,DUKE STREET BULWELL,2024-03-09T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
881134,DUKE STREET BULWELL,2024-03-09T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
881134,DUKE STREET BULWELL,2024-03-09T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
881134,DUKE STREET BULWELL,2024-03-09T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.1
881134,DUKE STREET BULWELL,2024-03-09T04:20:00.000+00:00,feeder,2,N Current (RMS),A,20.0
881134,DUKE STREET BULWELL,2024-03-09T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
881134,DUKE STREET BULWELL,2024-03-09T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
881134,DUKE STREET BULWELL,2024-03-09T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
881134,DUKE STREET BULWELL,2024-03-09T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
881134,DUKE STREET BULWELL,2024-03-09T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
881134,DUKE STREET BULWELL,2024-03-09T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.52
881134,DUKE STREET BULWELL,2024-03-09T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.24
881134,DUKE STREET BULWELL,2024-03-09T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.4
881134,DUKE STREET BULWELL,2024-03-09T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,-10.94
881134,DUKE STREET BULWELL,2024-03-09T04:20:00.000+00:00,feeder,1,N Current (RMS),A,24.7
881134,DUKE STREET BULWELL,2024-03-09T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
881134,DUKE STREET BULWELL,2024-03-09T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
881134,DUKE STREET BULWELL,2024-03-09T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
881134,DUKE STREET BULWELL,2024-03-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
881134,DUKE STREET BULWELL,2024-03-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
881134,DUKE STREET BULWELL,2024-03-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
881134,DUKE STREET BULWELL,2024-03-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
881134,DUKE STREET BULWELL,2024-03-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
881134,DUKE STREET BULWELL,2024-03-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
881134,DUKE STREET BULWELL,2024-03-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
881134,DUKE STREET BULWELL,2024-03-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
881134,DUKE STREET BULWELL,2024-03-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.44
881134,DUKE STREET BULWELL,2024-03-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.95
881134,DUKE STREET BULWELL,2024-03-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.3
881134,DUKE STREET BULWELL,2024-03-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.7
881134,DUKE STREET BULWELL,2024-03-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
881134,DUKE STREET BULWELL,2024-03-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
881134,DUKE STREET BULWELL,2024-03-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
881134,DUKE STREET BULWELL,2024-03-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
881134,DUKE STREET BULWELL,2024-03-09T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.7
881134,DUKE STREET BULWELL,2024-03-09T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.55
881134,DUKE STREET BULWELL,2024-03-09T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.47
881134,DUKE STREET BULWELL,2024-03-09T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.57
881134,DUKE STREET BULWELL,2024-03-09T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.8
881134,DUKE STREET BULWELL,2024-03-09T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.99
881134,DUKE STREET BULWELL,2024-03-09T04:10:00.000+00:00,feeder,5,N Current (RMS),A,31.2
881134,DUKE STREET BULWELL,2024-03-09T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,61.5
881134,DUKE STREET BULWELL,2024-03-09T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.3
881134,DUKE STREET BULWELL,2024-03-09T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.9
881134,DUKE STREET BULWELL,2024-03-09T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.94
881134,DUKE STREET BULWELL,2024-03-09T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.98
881134,DUKE STREET BULWELL,2024-03-09T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
881134,DUKE STREET BULWELL,2024-03-09T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.1
881134,DUKE STREET BULWELL,2024-03-09T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-7.26
881134,DUKE STREET BULWELL,2024-03-09T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-8.06
881134,DUKE STREET BULWELL,2024-03-09T04:10:00.000+00:00,feeder,4,N Current (RMS),A,5.9
881134,DUKE STREET BULWELL,2024-03-09T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
881134,DUKE STREET BULWELL,2024-03-09T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
881134,DUKE STREET BULWELL,2024-03-09T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
881134,DUKE STREET BULWELL,2024-03-09T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.58
881134,DUKE STREET BULWELL,2024-03-09T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
881134,DUKE STREET BULWELL,2024-03-09T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
881134,DUKE STREET BULWELL,2024-03-09T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,-6.74
881134,DUKE STREET BULWELL,2024-03-09T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,-7.28
881134,DUKE STREET BULWELL,2024-03-09T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.38
881134,DUKE STREET BULWELL,2024-03-09T04:10:00.000+00:00,feeder,3,N Current (RMS),A,15.4
881134,DUKE STREET BULWELL,2024-03-09T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
881134,DUKE STREET BULWELL,2024-03-09T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
881134,DUKE STREET BULWELL,2024-03-09T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
881134,DUKE STREET BULWELL,2024-03-09T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
881134,DUKE STREET BULWELL,2024-03-09T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
881134,DUKE STREET BULWELL,2024-03-09T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
881134,DUKE STREET BULWELL,2024-03-09T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
881134,DUKE STREET BULWELL,2024-03-09T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
881134,DUKE STREET BULWELL,2024-03-09T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
881134,DUKE STREET BULWELL,2024-03-09T04:10:00.000+00:00,feeder,2,N Current (RMS),A,23.7
881134,DUKE STREET BULWELL,2024-03-09T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
881134,DUKE STREET BULWELL,2024-03-09T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
881134,DUKE STREET BULWELL,2024-03-09T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
881134,DUKE STREET BULWELL,2024-03-09T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
881134,DUKE STREET BULWELL,2024-03-09T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
881134,DUKE STREET BULWELL,2024-03-09T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.36
881134,DUKE STREET BULWELL,2024-03-09T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.52
881134,DUKE STREET BULWELL,2024-03-09T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.97
881134,DUKE STREET BULWELL,2024-03-09T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,-11.57
881134,DUKE STREET BULWELL,2024-03-09T04:10:00.000+00:00,feeder,1,N Current (RMS),A,22.0
881134,DUKE STREET BULWELL,2024-03-09T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
881134,DUKE STREET BULWELL,2024-03-09T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
881134,DUKE STREET BULWELL,2024-03-09T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
881134,DUKE STREET BULWELL,2024-03-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
881134,DUKE STREET BULWELL,2024-03-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
881134,DUKE STREET BULWELL,2024-03-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
881134,DUKE STREET BULWELL,2024-03-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
881134,DUKE STREET BULWELL,2024-03-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
881134,DUKE STREET BULWELL,2024-03-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
881134,DUKE STREET BULWELL,2024-03-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.74
881134,DUKE STREET BULWELL,2024-03-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
881134,DUKE STREET BULWELL,2024-03-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.81
881134,DUKE STREET BULWELL,2024-03-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.99
881134,DUKE STREET BULWELL,2024-03-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.81
881134,DUKE STREET BULWELL,2024-03-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.74
881134,DUKE STREET BULWELL,2024-03-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
881134,DUKE STREET BULWELL,2024-03-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
881134,DUKE STREET BULWELL,2024-03-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
881134,DUKE STREET BULWELL,2024-03-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
881134,DUKE STREET BULWELL,2024-03-09T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.66
881134,DUKE STREET BULWELL,2024-03-09T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.46
881134,DUKE STREET BULWELL,2024-03-09T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.45
881134,DUKE STREET BULWELL,2024-03-09T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.24
881134,DUKE STREET BULWELL,2024-03-09T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.69
881134,DUKE STREET BULWELL,2024-03-09T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.86
881134,DUKE STREET BULWELL,2024-03-09T04:00:00.000+00:00,feeder,5,N Current (RMS),A,38.3
881134,DUKE STREET BULWELL,2024-03-09T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,64.4
881134,DUKE STREET BULWELL,2024-03-09T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.4
881134,DUKE STREET BULWELL,2024-03-09T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,61.7
881134,DUKE STREET BULWELL,2024-03-09T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
881134,DUKE STREET BULWELL,2024-03-09T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.13
881134,DUKE STREET BULWELL,2024-03-09T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.83
881134,DUKE STREET BULWELL,2024-03-09T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.91
881134,DUKE STREET BULWELL,2024-03-09T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-8.26
881134,DUKE STREET BULWELL,2024-03-09T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-7.59
881134,DUKE STREET BULWELL,2024-03-09T04:00:00.000+00:00,feeder,4,N Current (RMS),A,5.6
881134,DUKE STREET BULWELL,2024-03-09T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
881134,DUKE STREET BULWELL,2024-03-09T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
881134,DUKE STREET BULWELL,2024-03-09T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
881134,DUKE STREET BULWELL,2024-03-09T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
881134,DUKE STREET BULWELL,2024-03-09T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
881134,DUKE STREET BULWELL,2024-03-09T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
881134,DUKE STREET BULWELL,2024-03-09T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,-7.54
881134,DUKE STREET BULWELL,2024-03-09T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.77
881134,DUKE STREET BULWELL,2024-03-09T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.74
881134,DUKE STREET BULWELL,2024-03-09T04:00:00.000+00:00,feeder,3,N Current (RMS),A,13.7
881134,DUKE STREET BULWELL,2024-03-09T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
881134,DUKE STREET BULWELL,2024-03-09T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
881134,DUKE STREET BULWELL,2024-03-09T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
881134,DUKE STREET BULWELL,2024-03-09T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
881134,DUKE STREET BULWELL,2024-03-09T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
881134,DUKE STREET BULWELL,2024-03-09T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
881134,DUKE STREET BULWELL,2024-03-09T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
881134,DUKE STREET BULWELL,2024-03-09T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
881134,DUKE STREET BULWELL,2024-03-09T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.42
881134,DUKE STREET BULWELL,2024-03-09T04:00:00.000+00:00,feeder,2,N Current (RMS),A,26.2
881134,DUKE STREET BULWELL,2024-03-09T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
881134,DUKE STREET BULWELL,2024-03-09T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
881134,DUKE STREET BULWELL,2024-03-09T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.6
881134,DUKE STREET BULWELL,2024-03-09T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
881134,DUKE STREET BULWELL,2024-03-09T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.41
881134,DUKE STREET BULWELL,2024-03-09T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
881134,DUKE STREET BULWELL,2024-03-09T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.61
881134,DUKE STREET BULWELL,2024-03-09T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.94
881134,DUKE STREET BULWELL,2024-03-09T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,-13.88
881134,DUKE STREET BULWELL,2024-03-09T04:00:00.000+00:00,feeder,1,N Current (RMS),A,18.0
881134,DUKE STREET BULWELL,2024-03-09T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
881134,DUKE STREET BULWELL,2024-03-09T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
881134,DUKE STREET BULWELL,2024-03-09T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
881134,DUKE STREET BULWELL,2024-03-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
881134,DUKE STREET BULWELL,2024-03-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
881134,DUKE STREET BULWELL,2024-03-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
881134,DUKE STREET BULWELL,2024-03-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
881134,DUKE STREET BULWELL,2024-03-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
881134,DUKE STREET BULWELL,2024-03-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
881134,DUKE STREET BULWELL,2024-03-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
881134,DUKE STREET BULWELL,2024-03-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.79
881134,DUKE STREET BULWELL,2024-03-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
881134,DUKE STREET BULWELL,2024-03-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.23
881134,DUKE STREET BULWELL,2024-03-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.41
881134,DUKE STREET BULWELL,2024-03-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.55
881134,DUKE STREET BULWELL,2024-03-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
881134,DUKE STREET BULWELL,2024-03-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
881134,DUKE STREET BULWELL,2024-03-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
881134,DUKE STREET BULWELL,2024-03-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
881134,DUKE STREET BULWELL,2024-03-09T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.88
881134,DUKE STREET BULWELL,2024-03-09T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.07
881134,DUKE STREET BULWELL,2024-03-09T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.39
881134,DUKE STREET BULWELL,2024-03-09T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.54
881134,DUKE STREET BULWELL,2024-03-09T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.44
881134,DUKE STREET BULWELL,2024-03-09T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.6
881134,DUKE STREET BULWELL,2024-03-09T03:50:00.000+00:00,feeder,5,N Current (RMS),A,32.9
881134,DUKE STREET BULWELL,2024-03-09T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,66.2
881134,DUKE STREET BULWELL,2024-03-09T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.1
881134,DUKE STREET BULWELL,2024-03-09T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,52.1
881134,DUKE STREET BULWELL,2024-03-09T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.99
881134,DUKE STREET BULWELL,2024-03-09T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.93
881134,DUKE STREET BULWELL,2024-03-09T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
881134,DUKE STREET BULWELL,2024-03-09T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.12
881134,DUKE STREET BULWELL,2024-03-09T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-7.12
881134,DUKE STREET BULWELL,2024-03-09T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-9.65
881134,DUKE STREET BULWELL,2024-03-09T03:50:00.000+00:00,feeder,4,N Current (RMS),A,10.5
881134,DUKE STREET BULWELL,2024-03-09T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
881134,DUKE STREET BULWELL,2024-03-09T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
881134,DUKE STREET BULWELL,2024-03-09T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
881134,DUKE STREET BULWELL,2024-03-09T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
881134,DUKE STREET BULWELL,2024-03-09T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
881134,DUKE STREET BULWELL,2024-03-09T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
881134,DUKE STREET BULWELL,2024-03-09T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,-8.2
881134,DUKE STREET BULWELL,2024-03-09T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,-6.28
881134,DUKE STREET BULWELL,2024-03-09T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.59
881134,DUKE STREET BULWELL,2024-03-09T03:50:00.000+00:00,feeder,3,N Current (RMS),A,13.4
881134,DUKE STREET BULWELL,2024-03-09T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
881134,DUKE STREET BULWELL,2024-03-09T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
881134,DUKE STREET BULWELL,2024-03-09T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
881134,DUKE STREET BULWELL,2024-03-09T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
881134,DUKE STREET BULWELL,2024-03-09T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
881134,DUKE STREET BULWELL,2024-03-09T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
881134,DUKE STREET BULWELL,2024-03-09T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.83
881134,DUKE STREET BULWELL,2024-03-09T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
881134,DUKE STREET BULWELL,2024-03-09T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
881134,DUKE STREET BULWELL,2024-03-09T03:50:00.000+00:00,feeder,2,N Current (RMS),A,23.1
881134,DUKE STREET BULWELL,2024-03-09T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
881134,DUKE STREET BULWELL,2024-03-09T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
881134,DUKE STREET BULWELL,2024-03-09T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.7
881134,DUKE STREET BULWELL,2024-03-09T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
881134,DUKE STREET BULWELL,2024-03-09T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
881134,DUKE STREET BULWELL,2024-03-09T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.94
881134,DUKE STREET BULWELL,2024-03-09T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.47
881134,DUKE STREET BULWELL,2024-03-09T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.37
881134,DUKE STREET BULWELL,2024-03-09T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,-12.05
881134,DUKE STREET BULWELL,2024-03-09T03:50:00.000+00:00,feeder,1,N Current (RMS),A,29.6
881134,DUKE STREET BULWELL,2024-03-09T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
881134,DUKE STREET BULWELL,2024-03-09T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
881134,DUKE STREET BULWELL,2024-03-09T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
881134,DUKE STREET BULWELL,2024-03-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
881134,DUKE STREET BULWELL,2024-03-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
881134,DUKE STREET BULWELL,2024-03-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
881134,DUKE STREET BULWELL,2024-03-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
881134,DUKE STREET BULWELL,2024-03-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
881134,DUKE STREET BULWELL,2024-03-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
881134,DUKE STREET BULWELL,2024-03-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.61
881134,DUKE STREET BULWELL,2024-03-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
881134,DUKE STREET BULWELL,2024-03-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
881134,DUKE STREET BULWELL,2024-03-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.53
881134,DUKE STREET BULWELL,2024-03-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.03
881134,DUKE STREET BULWELL,2024-03-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.89
881134,DUKE STREET BULWELL,2024-03-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
881134,DUKE STREET BULWELL,2024-03-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
881134,DUKE STREET BULWELL,2024-03-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
881134,DUKE STREET BULWELL,2024-03-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
881134,DUKE STREET BULWELL,2024-03-09T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.71
881134,DUKE STREET BULWELL,2024-03-09T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.07
881134,DUKE STREET BULWELL,2024-03-09T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.83
881134,DUKE STREET BULWELL,2024-03-09T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.2
881134,DUKE STREET BULWELL,2024-03-09T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.98
881134,DUKE STREET BULWELL,2024-03-09T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.99
881134,DUKE STREET BULWELL,2024-03-09T03:40:00.000+00:00,feeder,5,N Current (RMS),A,34.4
881134,DUKE STREET BULWELL,2024-03-09T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,64.1
881134,DUKE STREET BULWELL,2024-03-09T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.3
881134,DUKE STREET BULWELL,2024-03-09T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.6
881134,DUKE STREET BULWELL,2024-03-09T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.05
881134,DUKE STREET BULWELL,2024-03-09T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.77
881134,DUKE STREET BULWELL,2024-03-09T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
881134,DUKE STREET BULWELL,2024-03-09T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.87
881134,DUKE STREET BULWELL,2024-03-09T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-7.18
881134,DUKE STREET BULWELL,2024-03-09T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,-8.51
881134,DUKE STREET BULWELL,2024-03-09T03:40:00.000+00:00,feeder,4,N Current (RMS),A,7.1
881134,DUKE STREET BULWELL,2024-03-09T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
881134,DUKE STREET BULWELL,2024-03-09T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
881134,DUKE STREET BULWELL,2024-03-09T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
881134,DUKE STREET BULWELL,2024-03-09T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
881134,DUKE STREET BULWELL,2024-03-09T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
881134,DUKE STREET BULWELL,2024-03-09T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
881134,DUKE STREET BULWELL,2024-03-09T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,-7.61
881134,DUKE STREET BULWELL,2024-03-09T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,-7.97
881134,DUKE STREET BULWELL,2024-03-09T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.23
881134,DUKE STREET BULWELL,2024-03-09T03:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
881134,DUKE STREET BULWELL,2024-03-09T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
881134,DUKE STREET BULWELL,2024-03-09T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
881134,DUKE STREET BULWELL,2024-03-09T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
881134,DUKE STREET BULWELL,2024-03-09T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
881134,DUKE STREET BULWELL,2024-03-09T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
881134,DUKE STREET BULWELL,2024-03-09T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
881134,DUKE STREET BULWELL,2024-03-09T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
881134,DUKE STREET BULWELL,2024-03-09T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
881134,DUKE STREET BULWELL,2024-03-09T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.52
881134,DUKE STREET BULWELL,2024-03-09T03:40:00.000+00:00,feeder,2,N Current (RMS),A,22.1
881134,DUKE STREET BULWELL,2024-03-09T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
881134,DUKE STREET BULWELL,2024-03-09T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
881134,DUKE STREET BULWELL,2024-03-09T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
881134,DUKE STREET BULWELL,2024-03-09T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.81
881134,DUKE STREET BULWELL,2024-03-09T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
881134,DUKE STREET BULWELL,2024-03-09T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.38
881134,DUKE STREET BULWELL,2024-03-09T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.33
881134,DUKE STREET BULWELL,2024-03-09T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.49
881134,DUKE STREET BULWELL,2024-03-09T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,-12.43
881134,DUKE STREET BULWELL,2024-03-09T03:40:00.000+00:00,feeder,1,N Current (RMS),A,31.7
881134,DUKE STREET BULWELL,2024-03-09T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
881134,DUKE STREET BULWELL,2024-03-09T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
881134,DUKE STREET BULWELL,2024-03-09T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
881134,DUKE STREET BULWELL,2024-03-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
881134,DUKE STREET BULWELL,2024-03-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
881134,DUKE STREET BULWELL,2024-03-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
881134,DUKE STREET BULWELL,2024-03-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
881134,DUKE STREET BULWELL,2024-03-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
881134,DUKE STREET BULWELL,2024-03-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
881134,DUKE STREET BULWELL,2024-03-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.66
881134,DUKE STREET BULWELL,2024-03-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
881134,DUKE STREET BULWELL,2024-03-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
881134,DUKE STREET BULWELL,2024-03-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.69
881134,DUKE STREET BULWELL,2024-03-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.28
881134,DUKE STREET BULWELL,2024-03-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.8
881134,DUKE STREET BULWELL,2024-03-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
881134,DUKE STREET BULWELL,2024-03-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
881134,DUKE STREET BULWELL,2024-03-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
881134,DUKE STREET BULWELL,2024-03-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
881134,DUKE STREET BULWELL,2024-03-09T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.48
881134,DUKE STREET BULWELL,2024-03-09T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.67
881134,DUKE STREET BULWELL,2024-03-09T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.97
881134,DUKE STREET BULWELL,2024-03-09T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.3
881134,DUKE STREET BULWELL,2024-03-09T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.16
881134,DUKE STREET BULWELL,2024-03-09T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.15
881134,DUKE STREET BULWELL,2024-03-09T03:30:00.000+00:00,feeder,5,N Current (RMS),A,33.2
881134,DUKE STREET BULWELL,2024-03-09T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,60.4
