Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-09T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.6
881134,DUKE STREET BULWELL,2024-03-09T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.2
881134,DUKE STREET BULWELL,2024-03-09T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.46
881134,DUKE STREET BULWELL,2024-03-09T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.98
881134,DUKE STREET BULWELL,2024-03-09T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.47
881134,DUKE STREET BULWELL,2024-03-09T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.25
881134,DUKE STREET BULWELL,2024-03-09T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-7.29
881134,DUKE STREET BULWELL,2024-03-09T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,-7.27
881134,DUKE STREET BULWELL,2024-03-09T03:30:00.000+00:00,feeder,4,N Current (RMS),A,5.6
881134,DUKE STREET BULWELL,2024-03-09T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
881134,DUKE STREET BULWELL,2024-03-09T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
881134,DUKE STREET BULWELL,2024-03-09T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
881134,DUKE STREET BULWELL,2024-03-09T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
881134,DUKE STREET BULWELL,2024-03-09T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
881134,DUKE STREET BULWELL,2024-03-09T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
881134,DUKE STREET BULWELL,2024-03-09T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,-6.84
881134,DUKE STREET BULWELL,2024-03-09T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,-6.39
881134,DUKE STREET BULWELL,2024-03-09T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.14
881134,DUKE STREET BULWELL,2024-03-09T03:30:00.000+00:00,feeder,3,N Current (RMS),A,12.4
881134,DUKE STREET BULWELL,2024-03-09T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
881134,DUKE STREET BULWELL,2024-03-09T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
881134,DUKE STREET BULWELL,2024-03-09T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
881134,DUKE STREET BULWELL,2024-03-09T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
881134,DUKE STREET BULWELL,2024-03-09T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
881134,DUKE STREET BULWELL,2024-03-09T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
881134,DUKE STREET BULWELL,2024-03-09T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
881134,DUKE STREET BULWELL,2024-03-09T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
881134,DUKE STREET BULWELL,2024-03-09T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.35
881134,DUKE STREET BULWELL,2024-03-09T03:30:00.000+00:00,feeder,2,N Current (RMS),A,24.3
881134,DUKE STREET BULWELL,2024-03-09T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
881134,DUKE STREET BULWELL,2024-03-09T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
881134,DUKE STREET BULWELL,2024-03-09T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.4
881134,DUKE STREET BULWELL,2024-03-09T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.18
881134,DUKE STREET BULWELL,2024-03-09T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.87
881134,DUKE STREET BULWELL,2024-03-09T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.46
881134,DUKE STREET BULWELL,2024-03-09T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.12
881134,DUKE STREET BULWELL,2024-03-09T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.52
881134,DUKE STREET BULWELL,2024-03-09T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,-12.81
881134,DUKE STREET BULWELL,2024-03-09T03:30:00.000+00:00,feeder,1,N Current (RMS),A,21.0
881134,DUKE STREET BULWELL,2024-03-09T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
881134,DUKE STREET BULWELL,2024-03-09T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
881134,DUKE STREET BULWELL,2024-03-09T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
881134,DUKE STREET BULWELL,2024-03-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
881134,DUKE STREET BULWELL,2024-03-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
881134,DUKE STREET BULWELL,2024-03-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
881134,DUKE STREET BULWELL,2024-03-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
881134,DUKE STREET BULWELL,2024-03-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
881134,DUKE STREET BULWELL,2024-03-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
881134,DUKE STREET BULWELL,2024-03-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
881134,DUKE STREET BULWELL,2024-03-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.75
881134,DUKE STREET BULWELL,2024-03-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.7
881134,DUKE STREET BULWELL,2024-03-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.96
881134,DUKE STREET BULWELL,2024-03-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.26
881134,DUKE STREET BULWELL,2024-03-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.56
881134,DUKE STREET BULWELL,2024-03-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
881134,DUKE STREET BULWELL,2024-03-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
881134,DUKE STREET BULWELL,2024-03-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
881134,DUKE STREET BULWELL,2024-03-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
881134,DUKE STREET BULWELL,2024-03-09T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.29
881134,DUKE STREET BULWELL,2024-03-09T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.57
881134,DUKE STREET BULWELL,2024-03-09T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.83
881134,DUKE STREET BULWELL,2024-03-09T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.87
881134,DUKE STREET BULWELL,2024-03-09T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.31
881134,DUKE STREET BULWELL,2024-03-09T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.08
881134,DUKE STREET BULWELL,2024-03-09T03:20:00.000+00:00,feeder,5,N Current (RMS),A,36.4
881134,DUKE STREET BULWELL,2024-03-09T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,63.4
881134,DUKE STREET BULWELL,2024-03-09T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.8
881134,DUKE STREET BULWELL,2024-03-09T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.8
881134,DUKE STREET BULWELL,2024-03-09T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.59
881134,DUKE STREET BULWELL,2024-03-09T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.06
881134,DUKE STREET BULWELL,2024-03-09T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
881134,DUKE STREET BULWELL,2024-03-09T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.34
881134,DUKE STREET BULWELL,2024-03-09T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-6.96
881134,DUKE STREET BULWELL,2024-03-09T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-7.48
881134,DUKE STREET BULWELL,2024-03-09T03:20:00.000+00:00,feeder,4,N Current (RMS),A,5.6
881134,DUKE STREET BULWELL,2024-03-09T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
881134,DUKE STREET BULWELL,2024-03-09T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
881134,DUKE STREET BULWELL,2024-03-09T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
881134,DUKE STREET BULWELL,2024-03-09T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
881134,DUKE STREET BULWELL,2024-03-09T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
881134,DUKE STREET BULWELL,2024-03-09T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
881134,DUKE STREET BULWELL,2024-03-09T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,-6.99
881134,DUKE STREET BULWELL,2024-03-09T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,-7.38
881134,DUKE STREET BULWELL,2024-03-09T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.9
881134,DUKE STREET BULWELL,2024-03-09T03:20:00.000+00:00,feeder,3,N Current (RMS),A,15.1
881134,DUKE STREET BULWELL,2024-03-09T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
881134,DUKE STREET BULWELL,2024-03-09T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
881134,DUKE STREET BULWELL,2024-03-09T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
881134,DUKE STREET BULWELL,2024-03-09T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
881134,DUKE STREET BULWELL,2024-03-09T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
881134,DUKE STREET BULWELL,2024-03-09T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
881134,DUKE STREET BULWELL,2024-03-09T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
881134,DUKE STREET BULWELL,2024-03-09T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
881134,DUKE STREET BULWELL,2024-03-09T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.3
881134,DUKE STREET BULWELL,2024-03-09T03:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
881134,DUKE STREET BULWELL,2024-03-09T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
881134,DUKE STREET BULWELL,2024-03-09T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
881134,DUKE STREET BULWELL,2024-03-09T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
881134,DUKE STREET BULWELL,2024-03-09T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.48
881134,DUKE STREET BULWELL,2024-03-09T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
881134,DUKE STREET BULWELL,2024-03-09T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.86
881134,DUKE STREET BULWELL,2024-03-09T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.67
881134,DUKE STREET BULWELL,2024-03-09T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.38
881134,DUKE STREET BULWELL,2024-03-09T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,-12.19
881134,DUKE STREET BULWELL,2024-03-09T03:20:00.000+00:00,feeder,1,N Current (RMS),A,17.6
881134,DUKE STREET BULWELL,2024-03-09T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
881134,DUKE STREET BULWELL,2024-03-09T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
881134,DUKE STREET BULWELL,2024-03-09T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
881134,DUKE STREET BULWELL,2024-03-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
881134,DUKE STREET BULWELL,2024-03-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
881134,DUKE STREET BULWELL,2024-03-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
881134,DUKE STREET BULWELL,2024-03-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
881134,DUKE STREET BULWELL,2024-03-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
881134,DUKE STREET BULWELL,2024-03-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
881134,DUKE STREET BULWELL,2024-03-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
881134,DUKE STREET BULWELL,2024-03-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
881134,DUKE STREET BULWELL,2024-03-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
881134,DUKE STREET BULWELL,2024-03-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.74
881134,DUKE STREET BULWELL,2024-03-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.47
881134,DUKE STREET BULWELL,2024-03-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.6
881134,DUKE STREET BULWELL,2024-03-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
881134,DUKE STREET BULWELL,2024-03-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
881134,DUKE STREET BULWELL,2024-03-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
881134,DUKE STREET BULWELL,2024-03-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
881134,DUKE STREET BULWELL,2024-03-09T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.34
881134,DUKE STREET BULWELL,2024-03-09T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.2
881134,DUKE STREET BULWELL,2024-03-09T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.71
881134,DUKE STREET BULWELL,2024-03-09T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.25
881134,DUKE STREET BULWELL,2024-03-09T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.86
881134,DUKE STREET BULWELL,2024-03-09T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.16
881134,DUKE STREET BULWELL,2024-03-09T03:10:00.000+00:00,feeder,5,N Current (RMS),A,35.8
881134,DUKE STREET BULWELL,2024-03-09T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,60.5
881134,DUKE STREET BULWELL,2024-03-09T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.1
881134,DUKE STREET BULWELL,2024-03-09T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,50.3
881134,DUKE STREET BULWELL,2024-03-09T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.88
881134,DUKE STREET BULWELL,2024-03-09T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.99
881134,DUKE STREET BULWELL,2024-03-09T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.11
881134,DUKE STREET BULWELL,2024-03-09T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.03
881134,DUKE STREET BULWELL,2024-03-09T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-7.16
881134,DUKE STREET BULWELL,2024-03-09T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-7.25
881134,DUKE STREET BULWELL,2024-03-09T03:10:00.000+00:00,feeder,4,N Current (RMS),A,5.8
881134,DUKE STREET BULWELL,2024-03-09T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
881134,DUKE STREET BULWELL,2024-03-09T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
881134,DUKE STREET BULWELL,2024-03-09T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
881134,DUKE STREET BULWELL,2024-03-09T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
881134,DUKE STREET BULWELL,2024-03-09T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
881134,DUKE STREET BULWELL,2024-03-09T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
881134,DUKE STREET BULWELL,2024-03-09T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,-7.67
881134,DUKE STREET BULWELL,2024-03-09T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,-7.36
881134,DUKE STREET BULWELL,2024-03-09T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.08
881134,DUKE STREET BULWELL,2024-03-09T03:10:00.000+00:00,feeder,3,N Current (RMS),A,12.3
881134,DUKE STREET BULWELL,2024-03-09T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
881134,DUKE STREET BULWELL,2024-03-09T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
881134,DUKE STREET BULWELL,2024-03-09T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
881134,DUKE STREET BULWELL,2024-03-09T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
881134,DUKE STREET BULWELL,2024-03-09T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
881134,DUKE STREET BULWELL,2024-03-09T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
881134,DUKE STREET BULWELL,2024-03-09T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
881134,DUKE STREET BULWELL,2024-03-09T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.29
881134,DUKE STREET BULWELL,2024-03-09T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.13
881134,DUKE STREET BULWELL,2024-03-09T03:10:00.000+00:00,feeder,2,N Current (RMS),A,24.4
881134,DUKE STREET BULWELL,2024-03-09T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
881134,DUKE STREET BULWELL,2024-03-09T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
881134,DUKE STREET BULWELL,2024-03-09T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
881134,DUKE STREET BULWELL,2024-03-09T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.9
881134,DUKE STREET BULWELL,2024-03-09T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.72
881134,DUKE STREET BULWELL,2024-03-09T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.2
881134,DUKE STREET BULWELL,2024-03-09T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.17
881134,DUKE STREET BULWELL,2024-03-09T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.68
881134,DUKE STREET BULWELL,2024-03-09T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,-11.66
881134,DUKE STREET BULWELL,2024-03-09T03:10:00.000+00:00,feeder,1,N Current (RMS),A,33.3
881134,DUKE STREET BULWELL,2024-03-09T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
881134,DUKE STREET BULWELL,2024-03-09T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
881134,DUKE STREET BULWELL,2024-03-09T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
881134,DUKE STREET BULWELL,2024-03-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
881134,DUKE STREET BULWELL,2024-03-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
881134,DUKE STREET BULWELL,2024-03-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
881134,DUKE STREET BULWELL,2024-03-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
881134,DUKE STREET BULWELL,2024-03-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
881134,DUKE STREET BULWELL,2024-03-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
881134,DUKE STREET BULWELL,2024-03-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.13
881134,DUKE STREET BULWELL,2024-03-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
881134,DUKE STREET BULWELL,2024-03-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
881134,DUKE STREET BULWELL,2024-03-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.44
881134,DUKE STREET BULWELL,2024-03-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.32
881134,DUKE STREET BULWELL,2024-03-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.47
881134,DUKE STREET BULWELL,2024-03-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
881134,DUKE STREET BULWELL,2024-03-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
881134,DUKE STREET BULWELL,2024-03-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
881134,DUKE STREET BULWELL,2024-03-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
881134,DUKE STREET BULWELL,2024-03-09T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.89
881134,DUKE STREET BULWELL,2024-03-09T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.28
881134,DUKE STREET BULWELL,2024-03-09T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.91
881134,DUKE STREET BULWELL,2024-03-09T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.24
881134,DUKE STREET BULWELL,2024-03-09T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.84
881134,DUKE STREET BULWELL,2024-03-09T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.67
881134,DUKE STREET BULWELL,2024-03-09T03:00:00.000+00:00,feeder,5,N Current (RMS),A,30.7
881134,DUKE STREET BULWELL,2024-03-09T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,60.1
881134,DUKE STREET BULWELL,2024-03-09T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
881134,DUKE STREET BULWELL,2024-03-09T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.2
881134,DUKE STREET BULWELL,2024-03-09T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.13
881134,DUKE STREET BULWELL,2024-03-09T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.09
881134,DUKE STREET BULWELL,2024-03-09T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.32
881134,DUKE STREET BULWELL,2024-03-09T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.67
881134,DUKE STREET BULWELL,2024-03-09T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-7.05
881134,DUKE STREET BULWELL,2024-03-09T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-8.38
881134,DUKE STREET BULWELL,2024-03-09T03:00:00.000+00:00,feeder,4,N Current (RMS),A,6.0
881134,DUKE STREET BULWELL,2024-03-09T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
881134,DUKE STREET BULWELL,2024-03-09T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
881134,DUKE STREET BULWELL,2024-03-09T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
881134,DUKE STREET BULWELL,2024-03-09T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
881134,DUKE STREET BULWELL,2024-03-09T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
881134,DUKE STREET BULWELL,2024-03-09T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
881134,DUKE STREET BULWELL,2024-03-09T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,-8.43
881134,DUKE STREET BULWELL,2024-03-09T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,-6.89
881134,DUKE STREET BULWELL,2024-03-09T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.89
881134,DUKE STREET BULWELL,2024-03-09T03:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
881134,DUKE STREET BULWELL,2024-03-09T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
881134,DUKE STREET BULWELL,2024-03-09T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
881134,DUKE STREET BULWELL,2024-03-09T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
881134,DUKE STREET BULWELL,2024-03-09T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
881134,DUKE STREET BULWELL,2024-03-09T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
881134,DUKE STREET BULWELL,2024-03-09T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
881134,DUKE STREET BULWELL,2024-03-09T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
881134,DUKE STREET BULWELL,2024-03-09T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
881134,DUKE STREET BULWELL,2024-03-09T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.45
881134,DUKE STREET BULWELL,2024-03-09T03:00:00.000+00:00,feeder,2,N Current (RMS),A,24.3
881134,DUKE STREET BULWELL,2024-03-09T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
881134,DUKE STREET BULWELL,2024-03-09T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
881134,DUKE STREET BULWELL,2024-03-09T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
881134,DUKE STREET BULWELL,2024-03-09T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.92
881134,DUKE STREET BULWELL,2024-03-09T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
881134,DUKE STREET BULWELL,2024-03-09T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
881134,DUKE STREET BULWELL,2024-03-09T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.57
881134,DUKE STREET BULWELL,2024-03-09T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.17
881134,DUKE STREET BULWELL,2024-03-09T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,-12.81
881134,DUKE STREET BULWELL,2024-03-09T03:00:00.000+00:00,feeder,1,N Current (RMS),A,23.5
881134,DUKE STREET BULWELL,2024-03-09T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
881134,DUKE STREET BULWELL,2024-03-09T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
881134,DUKE STREET BULWELL,2024-03-09T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
881134,DUKE STREET BULWELL,2024-03-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
881134,DUKE STREET BULWELL,2024-03-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
881134,DUKE STREET BULWELL,2024-03-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
881134,DUKE STREET BULWELL,2024-03-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
881134,DUKE STREET BULWELL,2024-03-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
881134,DUKE STREET BULWELL,2024-03-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
881134,DUKE STREET BULWELL,2024-03-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.7
881134,DUKE STREET BULWELL,2024-03-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.3
881134,DUKE STREET BULWELL,2024-03-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
881134,DUKE STREET BULWELL,2024-03-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.41
881134,DUKE STREET BULWELL,2024-03-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.63
881134,DUKE STREET BULWELL,2024-03-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.82
881134,DUKE STREET BULWELL,2024-03-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
881134,DUKE STREET BULWELL,2024-03-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
881134,DUKE STREET BULWELL,2024-03-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
881134,DUKE STREET BULWELL,2024-03-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
881134,DUKE STREET BULWELL,2024-03-09T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.31
881134,DUKE STREET BULWELL,2024-03-09T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.43
881134,DUKE STREET BULWELL,2024-03-09T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.66
881134,DUKE STREET BULWELL,2024-03-09T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.24
881134,DUKE STREET BULWELL,2024-03-09T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.12
881134,DUKE STREET BULWELL,2024-03-09T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.57
881134,DUKE STREET BULWELL,2024-03-09T02:50:00.000+00:00,feeder,5,N Current (RMS),A,32.9
881134,DUKE STREET BULWELL,2024-03-09T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,60.2
881134,DUKE STREET BULWELL,2024-03-09T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.2
881134,DUKE STREET BULWELL,2024-03-09T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.8
881134,DUKE STREET BULWELL,2024-03-09T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.89
881134,DUKE STREET BULWELL,2024-03-09T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.01
881134,DUKE STREET BULWELL,2024-03-09T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
881134,DUKE STREET BULWELL,2024-03-09T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.31
881134,DUKE STREET BULWELL,2024-03-09T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-6.98
881134,DUKE STREET BULWELL,2024-03-09T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,-9.63
881134,DUKE STREET BULWELL,2024-03-09T02:50:00.000+00:00,feeder,4,N Current (RMS),A,6.6
881134,DUKE STREET BULWELL,2024-03-09T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
881134,DUKE STREET BULWELL,2024-03-09T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
881134,DUKE STREET BULWELL,2024-03-09T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
881134,DUKE STREET BULWELL,2024-03-09T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
881134,DUKE STREET BULWELL,2024-03-09T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
881134,DUKE STREET BULWELL,2024-03-09T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
881134,DUKE STREET BULWELL,2024-03-09T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,-6.85
881134,DUKE STREET BULWELL,2024-03-09T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,-7.35
881134,DUKE STREET BULWELL,2024-03-09T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.9
881134,DUKE STREET BULWELL,2024-03-09T02:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
881134,DUKE STREET BULWELL,2024-03-09T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
881134,DUKE STREET BULWELL,2024-03-09T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
881134,DUKE STREET BULWELL,2024-03-09T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
881134,DUKE STREET BULWELL,2024-03-09T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
881134,DUKE STREET BULWELL,2024-03-09T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
881134,DUKE STREET BULWELL,2024-03-09T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
881134,DUKE STREET BULWELL,2024-03-09T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
881134,DUKE STREET BULWELL,2024-03-09T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
881134,DUKE STREET BULWELL,2024-03-09T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
881134,DUKE STREET BULWELL,2024-03-09T02:50:00.000+00:00,feeder,2,N Current (RMS),A,24.8
881134,DUKE STREET BULWELL,2024-03-09T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
881134,DUKE STREET BULWELL,2024-03-09T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
881134,DUKE STREET BULWELL,2024-03-09T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
881134,DUKE STREET BULWELL,2024-03-09T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.59
881134,DUKE STREET BULWELL,2024-03-09T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
881134,DUKE STREET BULWELL,2024-03-09T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.97
881134,DUKE STREET BULWELL,2024-03-09T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.65
881134,DUKE STREET BULWELL,2024-03-09T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.4
881134,DUKE STREET BULWELL,2024-03-09T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,-11.88
881134,DUKE STREET BULWELL,2024-03-09T02:50:00.000+00:00,feeder,1,N Current (RMS),A,18.4
881134,DUKE STREET BULWELL,2024-03-09T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
881134,DUKE STREET BULWELL,2024-03-09T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
881134,DUKE STREET BULWELL,2024-03-09T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
881134,DUKE STREET BULWELL,2024-03-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
881134,DUKE STREET BULWELL,2024-03-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
881134,DUKE STREET BULWELL,2024-03-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
881134,DUKE STREET BULWELL,2024-03-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
881134,DUKE STREET BULWELL,2024-03-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
881134,DUKE STREET BULWELL,2024-03-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
881134,DUKE STREET BULWELL,2024-03-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
881134,DUKE STREET BULWELL,2024-03-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.63
881134,DUKE STREET BULWELL,2024-03-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
881134,DUKE STREET BULWELL,2024-03-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.39
881134,DUKE STREET BULWELL,2024-03-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.3
881134,DUKE STREET BULWELL,2024-03-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.67
881134,DUKE STREET BULWELL,2024-03-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
881134,DUKE STREET BULWELL,2024-03-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
881134,DUKE STREET BULWELL,2024-03-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
881134,DUKE STREET BULWELL,2024-03-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
881134,DUKE STREET BULWELL,2024-03-09T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.08
881134,DUKE STREET BULWELL,2024-03-09T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
881134,DUKE STREET BULWELL,2024-03-09T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.88
881134,DUKE STREET BULWELL,2024-03-09T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.3
881134,DUKE STREET BULWELL,2024-03-09T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.91
881134,DUKE STREET BULWELL,2024-03-09T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.94
881134,DUKE STREET BULWELL,2024-03-09T02:40:00.000+00:00,feeder,5,N Current (RMS),A,37.3
881134,DUKE STREET BULWELL,2024-03-09T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,65.3
881134,DUKE STREET BULWELL,2024-03-09T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.6
881134,DUKE STREET BULWELL,2024-03-09T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.4
881134,DUKE STREET BULWELL,2024-03-09T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.02
881134,DUKE STREET BULWELL,2024-03-09T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.05
881134,DUKE STREET BULWELL,2024-03-09T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.26
881134,DUKE STREET BULWELL,2024-03-09T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.25
881134,DUKE STREET BULWELL,2024-03-09T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-6.98
881134,DUKE STREET BULWELL,2024-03-09T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,-8.98
881134,DUKE STREET BULWELL,2024-03-09T02:40:00.000+00:00,feeder,4,N Current (RMS),A,6.3
881134,DUKE STREET BULWELL,2024-03-09T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
881134,DUKE STREET BULWELL,2024-03-09T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
881134,DUKE STREET BULWELL,2024-03-09T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
881134,DUKE STREET BULWELL,2024-03-09T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
881134,DUKE STREET BULWELL,2024-03-09T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
881134,DUKE STREET BULWELL,2024-03-09T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
881134,DUKE STREET BULWELL,2024-03-09T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,-7.8
881134,DUKE STREET BULWELL,2024-03-09T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,-10.03
881134,DUKE STREET BULWELL,2024-03-09T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.18
881134,DUKE STREET BULWELL,2024-03-09T02:40:00.000+00:00,feeder,3,N Current (RMS),A,25.1
881134,DUKE STREET BULWELL,2024-03-09T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
881134,DUKE STREET BULWELL,2024-03-09T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
881134,DUKE STREET BULWELL,2024-03-09T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
881134,DUKE STREET BULWELL,2024-03-09T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
881134,DUKE STREET BULWELL,2024-03-09T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
881134,DUKE STREET BULWELL,2024-03-09T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
881134,DUKE STREET BULWELL,2024-03-09T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
881134,DUKE STREET BULWELL,2024-03-09T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
881134,DUKE STREET BULWELL,2024-03-09T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
881134,DUKE STREET BULWELL,2024-03-09T02:40:00.000+00:00,feeder,2,N Current (RMS),A,25.6
881134,DUKE STREET BULWELL,2024-03-09T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
881134,DUKE STREET BULWELL,2024-03-09T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
881134,DUKE STREET BULWELL,2024-03-09T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
881134,DUKE STREET BULWELL,2024-03-09T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
881134,DUKE STREET BULWELL,2024-03-09T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
881134,DUKE STREET BULWELL,2024-03-09T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.6
881134,DUKE STREET BULWELL,2024-03-09T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.48
881134,DUKE STREET BULWELL,2024-03-09T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.13
881134,DUKE STREET BULWELL,2024-03-09T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,-10.54
881134,DUKE STREET BULWELL,2024-03-09T02:40:00.000+00:00,feeder,1,N Current (RMS),A,16.3
881134,DUKE STREET BULWELL,2024-03-09T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
881134,DUKE STREET BULWELL,2024-03-09T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
881134,DUKE STREET BULWELL,2024-03-09T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
881134,DUKE STREET BULWELL,2024-03-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
881134,DUKE STREET BULWELL,2024-03-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
881134,DUKE STREET BULWELL,2024-03-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
881134,DUKE STREET BULWELL,2024-03-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
881134,DUKE STREET BULWELL,2024-03-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
881134,DUKE STREET BULWELL,2024-03-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
881134,DUKE STREET BULWELL,2024-03-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
881134,DUKE STREET BULWELL,2024-03-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
881134,DUKE STREET BULWELL,2024-03-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.08
881134,DUKE STREET BULWELL,2024-03-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.61
881134,DUKE STREET BULWELL,2024-03-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.63
881134,DUKE STREET BULWELL,2024-03-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.31
881134,DUKE STREET BULWELL,2024-03-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
881134,DUKE STREET BULWELL,2024-03-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
881134,DUKE STREET BULWELL,2024-03-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
881134,DUKE STREET BULWELL,2024-03-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
881134,DUKE STREET BULWELL,2024-03-09T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.22
881134,DUKE STREET BULWELL,2024-03-09T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.82
881134,DUKE STREET BULWELL,2024-03-09T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.61
881134,DUKE STREET BULWELL,2024-03-09T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.96
881134,DUKE STREET BULWELL,2024-03-09T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.62
881134,DUKE STREET BULWELL,2024-03-09T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.18
881134,DUKE STREET BULWELL,2024-03-09T02:30:00.000+00:00,feeder,5,N Current (RMS),A,35.0
881134,DUKE STREET BULWELL,2024-03-09T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,63.8
881134,DUKE STREET BULWELL,2024-03-09T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.5
881134,DUKE STREET BULWELL,2024-03-09T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.3
881134,DUKE STREET BULWELL,2024-03-09T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.04
881134,DUKE STREET BULWELL,2024-03-09T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.96
881134,DUKE STREET BULWELL,2024-03-09T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
881134,DUKE STREET BULWELL,2024-03-09T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.41
881134,DUKE STREET BULWELL,2024-03-09T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-6.65
881134,DUKE STREET BULWELL,2024-03-09T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,-9.75
881134,DUKE STREET BULWELL,2024-03-09T02:30:00.000+00:00,feeder,4,N Current (RMS),A,8.2
881134,DUKE STREET BULWELL,2024-03-09T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
881134,DUKE STREET BULWELL,2024-03-09T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
881134,DUKE STREET BULWELL,2024-03-09T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
881134,DUKE STREET BULWELL,2024-03-09T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
881134,DUKE STREET BULWELL,2024-03-09T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
881134,DUKE STREET BULWELL,2024-03-09T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
881134,DUKE STREET BULWELL,2024-03-09T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,-7.79
881134,DUKE STREET BULWELL,2024-03-09T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,-7.32
881134,DUKE STREET BULWELL,2024-03-09T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.56
881134,DUKE STREET BULWELL,2024-03-09T02:30:00.000+00:00,feeder,3,N Current (RMS),A,13.6
881134,DUKE STREET BULWELL,2024-03-09T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
881134,DUKE STREET BULWELL,2024-03-09T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
881134,DUKE STREET BULWELL,2024-03-09T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
881134,DUKE STREET BULWELL,2024-03-09T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
881134,DUKE STREET BULWELL,2024-03-09T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.67
881134,DUKE STREET BULWELL,2024-03-09T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
881134,DUKE STREET BULWELL,2024-03-09T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.68
881134,DUKE STREET BULWELL,2024-03-09T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
881134,DUKE STREET BULWELL,2024-03-09T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.16
881134,DUKE STREET BULWELL,2024-03-09T02:30:00.000+00:00,feeder,2,N Current (RMS),A,28.9
881134,DUKE STREET BULWELL,2024-03-09T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.6
881134,DUKE STREET BULWELL,2024-03-09T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
881134,DUKE STREET BULWELL,2024-03-09T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
881134,DUKE STREET BULWELL,2024-03-09T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.35
881134,DUKE STREET BULWELL,2024-03-09T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
881134,DUKE STREET BULWELL,2024-03-09T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.43
881134,DUKE STREET BULWELL,2024-03-09T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.69
881134,DUKE STREET BULWELL,2024-03-09T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.54
881134,DUKE STREET BULWELL,2024-03-09T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,-12.88
881134,DUKE STREET BULWELL,2024-03-09T02:30:00.000+00:00,feeder,1,N Current (RMS),A,29.6
881134,DUKE STREET BULWELL,2024-03-09T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
881134,DUKE STREET BULWELL,2024-03-09T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
881134,DUKE STREET BULWELL,2024-03-09T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
881134,DUKE STREET BULWELL,2024-03-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
881134,DUKE STREET BULWELL,2024-03-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
881134,DUKE STREET BULWELL,2024-03-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
881134,DUKE STREET BULWELL,2024-03-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
881134,DUKE STREET BULWELL,2024-03-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
881134,DUKE STREET BULWELL,2024-03-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
881134,DUKE STREET BULWELL,2024-03-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.97
881134,DUKE STREET BULWELL,2024-03-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
881134,DUKE STREET BULWELL,2024-03-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
881134,DUKE STREET BULWELL,2024-03-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.14
881134,DUKE STREET BULWELL,2024-03-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.27
881134,DUKE STREET BULWELL,2024-03-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.29
881134,DUKE STREET BULWELL,2024-03-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
881134,DUKE STREET BULWELL,2024-03-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
881134,DUKE STREET BULWELL,2024-03-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
881134,DUKE STREET BULWELL,2024-03-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
881134,DUKE STREET BULWELL,2024-03-09T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.55
881134,DUKE STREET BULWELL,2024-03-09T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.96
881134,DUKE STREET BULWELL,2024-03-09T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.03
881134,DUKE STREET BULWELL,2024-03-09T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.21
881134,DUKE STREET BULWELL,2024-03-09T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.81
881134,DUKE STREET BULWELL,2024-03-09T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.32
881134,DUKE STREET BULWELL,2024-03-09T02:20:00.000+00:00,feeder,5,N Current (RMS),A,34.7
881134,DUKE STREET BULWELL,2024-03-09T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,64.4
881134,DUKE STREET BULWELL,2024-03-09T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.2
881134,DUKE STREET BULWELL,2024-03-09T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.2
881134,DUKE STREET BULWELL,2024-03-09T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.83
881134,DUKE STREET BULWELL,2024-03-09T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.74
881134,DUKE STREET BULWELL,2024-03-09T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.81
881134,DUKE STREET BULWELL,2024-03-09T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.34
881134,DUKE STREET BULWELL,2024-03-09T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-7.14
881134,DUKE STREET BULWELL,2024-03-09T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,-8.67
881134,DUKE STREET BULWELL,2024-03-09T02:20:00.000+00:00,feeder,4,N Current (RMS),A,6.0
881134,DUKE STREET BULWELL,2024-03-09T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
881134,DUKE STREET BULWELL,2024-03-09T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
881134,DUKE STREET BULWELL,2024-03-09T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
881134,DUKE STREET BULWELL,2024-03-09T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
881134,DUKE STREET BULWELL,2024-03-09T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
881134,DUKE STREET BULWELL,2024-03-09T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
881134,DUKE STREET BULWELL,2024-03-09T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,-8.89
881134,DUKE STREET BULWELL,2024-03-09T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,-10.8
881134,DUKE STREET BULWELL,2024-03-09T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.81
881134,DUKE STREET BULWELL,2024-03-09T02:20:00.000+00:00,feeder,3,N Current (RMS),A,19.1
881134,DUKE STREET BULWELL,2024-03-09T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
881134,DUKE STREET BULWELL,2024-03-09T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
881134,DUKE STREET BULWELL,2024-03-09T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
881134,DUKE STREET BULWELL,2024-03-09T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
881134,DUKE STREET BULWELL,2024-03-09T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
881134,DUKE STREET BULWELL,2024-03-09T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
881134,DUKE STREET BULWELL,2024-03-09T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
881134,DUKE STREET BULWELL,2024-03-09T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.85
881134,DUKE STREET BULWELL,2024-03-09T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.4
881134,DUKE STREET BULWELL,2024-03-09T02:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
881134,DUKE STREET BULWELL,2024-03-09T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
881134,DUKE STREET BULWELL,2024-03-09T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
881134,DUKE STREET BULWELL,2024-03-09T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
881134,DUKE STREET BULWELL,2024-03-09T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
881134,DUKE STREET BULWELL,2024-03-09T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
881134,DUKE STREET BULWELL,2024-03-09T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.48
881134,DUKE STREET BULWELL,2024-03-09T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.13
881134,DUKE STREET BULWELL,2024-03-09T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.54
881134,DUKE STREET BULWELL,2024-03-09T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,-12.32
881134,DUKE STREET BULWELL,2024-03-09T02:20:00.000+00:00,feeder,1,N Current (RMS),A,15.4
881134,DUKE STREET BULWELL,2024-03-09T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
881134,DUKE STREET BULWELL,2024-03-09T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
881134,DUKE STREET BULWELL,2024-03-09T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
881134,DUKE STREET BULWELL,2024-03-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
881134,DUKE STREET BULWELL,2024-03-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
881134,DUKE STREET BULWELL,2024-03-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
881134,DUKE STREET BULWELL,2024-03-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
881134,DUKE STREET BULWELL,2024-03-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
881134,DUKE STREET BULWELL,2024-03-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
881134,DUKE STREET BULWELL,2024-03-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
881134,DUKE STREET BULWELL,2024-03-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
881134,DUKE STREET BULWELL,2024-03-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.26
881134,DUKE STREET BULWELL,2024-03-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.31
881134,DUKE STREET BULWELL,2024-03-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.25
881134,DUKE STREET BULWELL,2024-03-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.55
881134,DUKE STREET BULWELL,2024-03-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
881134,DUKE STREET BULWELL,2024-03-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
881134,DUKE STREET BULWELL,2024-03-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
881134,DUKE STREET BULWELL,2024-03-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
881134,DUKE STREET BULWELL,2024-03-09T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.63
881134,DUKE STREET BULWELL,2024-03-09T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.76
881134,DUKE STREET BULWELL,2024-03-09T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.88
881134,DUKE STREET BULWELL,2024-03-09T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.33
881134,DUKE STREET BULWELL,2024-03-09T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.79
881134,DUKE STREET BULWELL,2024-03-09T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.09
881134,DUKE STREET BULWELL,2024-03-09T02:10:00.000+00:00,feeder,5,N Current (RMS),A,32.8
