Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-09T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,64.9
881134,DUKE STREET BULWELL,2024-03-09T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.3
881134,DUKE STREET BULWELL,2024-03-09T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.2
881134,DUKE STREET BULWELL,2024-03-09T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.59
881134,DUKE STREET BULWELL,2024-03-09T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
881134,DUKE STREET BULWELL,2024-03-09T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.04
881134,DUKE STREET BULWELL,2024-03-09T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.33
881134,DUKE STREET BULWELL,2024-03-09T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-7.29
881134,DUKE STREET BULWELL,2024-03-09T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,-10.31
881134,DUKE STREET BULWELL,2024-03-09T02:10:00.000+00:00,feeder,4,N Current (RMS),A,10.9
881134,DUKE STREET BULWELL,2024-03-09T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
881134,DUKE STREET BULWELL,2024-03-09T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
881134,DUKE STREET BULWELL,2024-03-09T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
881134,DUKE STREET BULWELL,2024-03-09T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
881134,DUKE STREET BULWELL,2024-03-09T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
881134,DUKE STREET BULWELL,2024-03-09T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
881134,DUKE STREET BULWELL,2024-03-09T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,-8.95
881134,DUKE STREET BULWELL,2024-03-09T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,-6.44
881134,DUKE STREET BULWELL,2024-03-09T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.67
881134,DUKE STREET BULWELL,2024-03-09T02:10:00.000+00:00,feeder,3,N Current (RMS),A,14.3
881134,DUKE STREET BULWELL,2024-03-09T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
881134,DUKE STREET BULWELL,2024-03-09T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
881134,DUKE STREET BULWELL,2024-03-09T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
881134,DUKE STREET BULWELL,2024-03-09T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
881134,DUKE STREET BULWELL,2024-03-09T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
881134,DUKE STREET BULWELL,2024-03-09T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
881134,DUKE STREET BULWELL,2024-03-09T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
881134,DUKE STREET BULWELL,2024-03-09T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
881134,DUKE STREET BULWELL,2024-03-09T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
881134,DUKE STREET BULWELL,2024-03-09T02:10:00.000+00:00,feeder,2,N Current (RMS),A,24.7
881134,DUKE STREET BULWELL,2024-03-09T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
881134,DUKE STREET BULWELL,2024-03-09T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
881134,DUKE STREET BULWELL,2024-03-09T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
881134,DUKE STREET BULWELL,2024-03-09T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
881134,DUKE STREET BULWELL,2024-03-09T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
881134,DUKE STREET BULWELL,2024-03-09T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
881134,DUKE STREET BULWELL,2024-03-09T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.68
881134,DUKE STREET BULWELL,2024-03-09T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.95
881134,DUKE STREET BULWELL,2024-03-09T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,-13.87
881134,DUKE STREET BULWELL,2024-03-09T02:10:00.000+00:00,feeder,1,N Current (RMS),A,21.2
881134,DUKE STREET BULWELL,2024-03-09T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
881134,DUKE STREET BULWELL,2024-03-09T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
881134,DUKE STREET BULWELL,2024-03-09T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
881134,DUKE STREET BULWELL,2024-03-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
881134,DUKE STREET BULWELL,2024-03-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
881134,DUKE STREET BULWELL,2024-03-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
881134,DUKE STREET BULWELL,2024-03-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
881134,DUKE STREET BULWELL,2024-03-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
881134,DUKE STREET BULWELL,2024-03-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
881134,DUKE STREET BULWELL,2024-03-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
881134,DUKE STREET BULWELL,2024-03-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
881134,DUKE STREET BULWELL,2024-03-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
881134,DUKE STREET BULWELL,2024-03-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.14
881134,DUKE STREET BULWELL,2024-03-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.19
881134,DUKE STREET BULWELL,2024-03-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.77
881134,DUKE STREET BULWELL,2024-03-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
881134,DUKE STREET BULWELL,2024-03-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
881134,DUKE STREET BULWELL,2024-03-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
881134,DUKE STREET BULWELL,2024-03-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
881134,DUKE STREET BULWELL,2024-03-09T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.18
881134,DUKE STREET BULWELL,2024-03-09T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.61
881134,DUKE STREET BULWELL,2024-03-09T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.48
881134,DUKE STREET BULWELL,2024-03-09T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.9
881134,DUKE STREET BULWELL,2024-03-09T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.43
881134,DUKE STREET BULWELL,2024-03-09T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.13
881134,DUKE STREET BULWELL,2024-03-09T02:00:00.000+00:00,feeder,5,N Current (RMS),A,34.4
881134,DUKE STREET BULWELL,2024-03-09T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,64.1
881134,DUKE STREET BULWELL,2024-03-09T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.9
881134,DUKE STREET BULWELL,2024-03-09T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.2
881134,DUKE STREET BULWELL,2024-03-09T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.96
881134,DUKE STREET BULWELL,2024-03-09T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.36
881134,DUKE STREET BULWELL,2024-03-09T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
881134,DUKE STREET BULWELL,2024-03-09T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.26
881134,DUKE STREET BULWELL,2024-03-09T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-7.97
881134,DUKE STREET BULWELL,2024-03-09T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,-9.8
881134,DUKE STREET BULWELL,2024-03-09T02:00:00.000+00:00,feeder,4,N Current (RMS),A,8.1
881134,DUKE STREET BULWELL,2024-03-09T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
881134,DUKE STREET BULWELL,2024-03-09T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
881134,DUKE STREET BULWELL,2024-03-09T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
881134,DUKE STREET BULWELL,2024-03-09T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
881134,DUKE STREET BULWELL,2024-03-09T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
881134,DUKE STREET BULWELL,2024-03-09T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
881134,DUKE STREET BULWELL,2024-03-09T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,-6.82
881134,DUKE STREET BULWELL,2024-03-09T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.51
881134,DUKE STREET BULWELL,2024-03-09T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.35
881134,DUKE STREET BULWELL,2024-03-09T02:00:00.000+00:00,feeder,3,N Current (RMS),A,14.6
881134,DUKE STREET BULWELL,2024-03-09T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
881134,DUKE STREET BULWELL,2024-03-09T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
881134,DUKE STREET BULWELL,2024-03-09T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
881134,DUKE STREET BULWELL,2024-03-09T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
881134,DUKE STREET BULWELL,2024-03-09T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
881134,DUKE STREET BULWELL,2024-03-09T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
881134,DUKE STREET BULWELL,2024-03-09T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
881134,DUKE STREET BULWELL,2024-03-09T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
881134,DUKE STREET BULWELL,2024-03-09T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.39
881134,DUKE STREET BULWELL,2024-03-09T02:00:00.000+00:00,feeder,2,N Current (RMS),A,23.2
881134,DUKE STREET BULWELL,2024-03-09T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
881134,DUKE STREET BULWELL,2024-03-09T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
881134,DUKE STREET BULWELL,2024-03-09T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
881134,DUKE STREET BULWELL,2024-03-09T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.91
881134,DUKE STREET BULWELL,2024-03-09T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
881134,DUKE STREET BULWELL,2024-03-09T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.67
881134,DUKE STREET BULWELL,2024-03-09T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.42
881134,DUKE STREET BULWELL,2024-03-09T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.29
881134,DUKE STREET BULWELL,2024-03-09T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,-12.62
881134,DUKE STREET BULWELL,2024-03-09T02:00:00.000+00:00,feeder,1,N Current (RMS),A,29.9
881134,DUKE STREET BULWELL,2024-03-09T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
881134,DUKE STREET BULWELL,2024-03-09T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
881134,DUKE STREET BULWELL,2024-03-09T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
881134,DUKE STREET BULWELL,2024-03-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
881134,DUKE STREET BULWELL,2024-03-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
881134,DUKE STREET BULWELL,2024-03-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
881134,DUKE STREET BULWELL,2024-03-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
881134,DUKE STREET BULWELL,2024-03-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
881134,DUKE STREET BULWELL,2024-03-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
881134,DUKE STREET BULWELL,2024-03-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.57
881134,DUKE STREET BULWELL,2024-03-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
881134,DUKE STREET BULWELL,2024-03-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
881134,DUKE STREET BULWELL,2024-03-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.97
881134,DUKE STREET BULWELL,2024-03-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.38
881134,DUKE STREET BULWELL,2024-03-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,1.45
881134,DUKE STREET BULWELL,2024-03-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
881134,DUKE STREET BULWELL,2024-03-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
881134,DUKE STREET BULWELL,2024-03-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
881134,DUKE STREET BULWELL,2024-03-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
881134,DUKE STREET BULWELL,2024-03-09T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.73
881134,DUKE STREET BULWELL,2024-03-09T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.86
881134,DUKE STREET BULWELL,2024-03-09T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.79
881134,DUKE STREET BULWELL,2024-03-09T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.05
881134,DUKE STREET BULWELL,2024-03-09T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.32
881134,DUKE STREET BULWELL,2024-03-09T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.95
881134,DUKE STREET BULWELL,2024-03-09T01:50:00.000+00:00,feeder,5,N Current (RMS),A,31.6
881134,DUKE STREET BULWELL,2024-03-09T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,59.4
881134,DUKE STREET BULWELL,2024-03-09T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.3
881134,DUKE STREET BULWELL,2024-03-09T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.8
881134,DUKE STREET BULWELL,2024-03-09T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.05
881134,DUKE STREET BULWELL,2024-03-09T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
881134,DUKE STREET BULWELL,2024-03-09T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
881134,DUKE STREET BULWELL,2024-03-09T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.24
881134,DUKE STREET BULWELL,2024-03-09T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-6.92
881134,DUKE STREET BULWELL,2024-03-09T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,-9.78
881134,DUKE STREET BULWELL,2024-03-09T01:50:00.000+00:00,feeder,4,N Current (RMS),A,7.1
881134,DUKE STREET BULWELL,2024-03-09T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
881134,DUKE STREET BULWELL,2024-03-09T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
881134,DUKE STREET BULWELL,2024-03-09T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
881134,DUKE STREET BULWELL,2024-03-09T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
881134,DUKE STREET BULWELL,2024-03-09T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
881134,DUKE STREET BULWELL,2024-03-09T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
881134,DUKE STREET BULWELL,2024-03-09T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,-6.16
881134,DUKE STREET BULWELL,2024-03-09T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,-6.82
881134,DUKE STREET BULWELL,2024-03-09T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.32
881134,DUKE STREET BULWELL,2024-03-09T01:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
881134,DUKE STREET BULWELL,2024-03-09T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
881134,DUKE STREET BULWELL,2024-03-09T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
881134,DUKE STREET BULWELL,2024-03-09T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
881134,DUKE STREET BULWELL,2024-03-09T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
881134,DUKE STREET BULWELL,2024-03-09T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
881134,DUKE STREET BULWELL,2024-03-09T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
881134,DUKE STREET BULWELL,2024-03-09T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
881134,DUKE STREET BULWELL,2024-03-09T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
881134,DUKE STREET BULWELL,2024-03-09T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.05
881134,DUKE STREET BULWELL,2024-03-09T01:50:00.000+00:00,feeder,2,N Current (RMS),A,26.3
881134,DUKE STREET BULWELL,2024-03-09T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
881134,DUKE STREET BULWELL,2024-03-09T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
881134,DUKE STREET BULWELL,2024-03-09T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
881134,DUKE STREET BULWELL,2024-03-09T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
881134,DUKE STREET BULWELL,2024-03-09T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
881134,DUKE STREET BULWELL,2024-03-09T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.18
881134,DUKE STREET BULWELL,2024-03-09T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.21
881134,DUKE STREET BULWELL,2024-03-09T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.84
881134,DUKE STREET BULWELL,2024-03-09T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,-10.74
881134,DUKE STREET BULWELL,2024-03-09T01:50:00.000+00:00,feeder,1,N Current (RMS),A,19.1
881134,DUKE STREET BULWELL,2024-03-09T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.5
881134,DUKE STREET BULWELL,2024-03-09T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
881134,DUKE STREET BULWELL,2024-03-09T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
881134,DUKE STREET BULWELL,2024-03-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
881134,DUKE STREET BULWELL,2024-03-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
881134,DUKE STREET BULWELL,2024-03-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
881134,DUKE STREET BULWELL,2024-03-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
881134,DUKE STREET BULWELL,2024-03-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
881134,DUKE STREET BULWELL,2024-03-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
881134,DUKE STREET BULWELL,2024-03-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
881134,DUKE STREET BULWELL,2024-03-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
881134,DUKE STREET BULWELL,2024-03-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.65
881134,DUKE STREET BULWELL,2024-03-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.55
881134,DUKE STREET BULWELL,2024-03-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.55
881134,DUKE STREET BULWELL,2024-03-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.79
881134,DUKE STREET BULWELL,2024-03-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
881134,DUKE STREET BULWELL,2024-03-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
881134,DUKE STREET BULWELL,2024-03-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
881134,DUKE STREET BULWELL,2024-03-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
881134,DUKE STREET BULWELL,2024-03-09T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.41
881134,DUKE STREET BULWELL,2024-03-09T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
881134,DUKE STREET BULWELL,2024-03-09T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.74
881134,DUKE STREET BULWELL,2024-03-09T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.45
881134,DUKE STREET BULWELL,2024-03-09T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.69
881134,DUKE STREET BULWELL,2024-03-09T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.31
881134,DUKE STREET BULWELL,2024-03-09T01:40:00.000+00:00,feeder,5,N Current (RMS),A,38.7
881134,DUKE STREET BULWELL,2024-03-09T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,73.1
881134,DUKE STREET BULWELL,2024-03-09T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.8
881134,DUKE STREET BULWELL,2024-03-09T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,67.9
881134,DUKE STREET BULWELL,2024-03-09T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.79
881134,DUKE STREET BULWELL,2024-03-09T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
881134,DUKE STREET BULWELL,2024-03-09T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.75
881134,DUKE STREET BULWELL,2024-03-09T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.55
881134,DUKE STREET BULWELL,2024-03-09T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-7.75
881134,DUKE STREET BULWELL,2024-03-09T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,-8.47
881134,DUKE STREET BULWELL,2024-03-09T01:40:00.000+00:00,feeder,4,N Current (RMS),A,5.9
881134,DUKE STREET BULWELL,2024-03-09T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
881134,DUKE STREET BULWELL,2024-03-09T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
881134,DUKE STREET BULWELL,2024-03-09T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
881134,DUKE STREET BULWELL,2024-03-09T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
881134,DUKE STREET BULWELL,2024-03-09T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
881134,DUKE STREET BULWELL,2024-03-09T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
881134,DUKE STREET BULWELL,2024-03-09T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,-8.1
881134,DUKE STREET BULWELL,2024-03-09T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,-7.12
881134,DUKE STREET BULWELL,2024-03-09T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.8
881134,DUKE STREET BULWELL,2024-03-09T01:40:00.000+00:00,feeder,3,N Current (RMS),A,14.0
881134,DUKE STREET BULWELL,2024-03-09T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
881134,DUKE STREET BULWELL,2024-03-09T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
881134,DUKE STREET BULWELL,2024-03-09T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
881134,DUKE STREET BULWELL,2024-03-09T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
881134,DUKE STREET BULWELL,2024-03-09T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
881134,DUKE STREET BULWELL,2024-03-09T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
881134,DUKE STREET BULWELL,2024-03-09T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
881134,DUKE STREET BULWELL,2024-03-09T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
881134,DUKE STREET BULWELL,2024-03-09T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.46
881134,DUKE STREET BULWELL,2024-03-09T01:40:00.000+00:00,feeder,2,N Current (RMS),A,32.3
881134,DUKE STREET BULWELL,2024-03-09T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
881134,DUKE STREET BULWELL,2024-03-09T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
881134,DUKE STREET BULWELL,2024-03-09T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
881134,DUKE STREET BULWELL,2024-03-09T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.06
881134,DUKE STREET BULWELL,2024-03-09T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
881134,DUKE STREET BULWELL,2024-03-09T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
881134,DUKE STREET BULWELL,2024-03-09T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.65
881134,DUKE STREET BULWELL,2024-03-09T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.33
881134,DUKE STREET BULWELL,2024-03-09T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,-13.28
881134,DUKE STREET BULWELL,2024-03-09T01:40:00.000+00:00,feeder,1,N Current (RMS),A,20.1
881134,DUKE STREET BULWELL,2024-03-09T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
881134,DUKE STREET BULWELL,2024-03-09T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
881134,DUKE STREET BULWELL,2024-03-09T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
881134,DUKE STREET BULWELL,2024-03-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
881134,DUKE STREET BULWELL,2024-03-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
881134,DUKE STREET BULWELL,2024-03-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
881134,DUKE STREET BULWELL,2024-03-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
881134,DUKE STREET BULWELL,2024-03-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
881134,DUKE STREET BULWELL,2024-03-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
881134,DUKE STREET BULWELL,2024-03-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
881134,DUKE STREET BULWELL,2024-03-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
881134,DUKE STREET BULWELL,2024-03-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
881134,DUKE STREET BULWELL,2024-03-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.08
881134,DUKE STREET BULWELL,2024-03-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.78
881134,DUKE STREET BULWELL,2024-03-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.81
881134,DUKE STREET BULWELL,2024-03-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
881134,DUKE STREET BULWELL,2024-03-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
881134,DUKE STREET BULWELL,2024-03-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
881134,DUKE STREET BULWELL,2024-03-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
881134,DUKE STREET BULWELL,2024-03-09T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.05
881134,DUKE STREET BULWELL,2024-03-09T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
881134,DUKE STREET BULWELL,2024-03-09T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.61
881134,DUKE STREET BULWELL,2024-03-09T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.79
881134,DUKE STREET BULWELL,2024-03-09T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.49
881134,DUKE STREET BULWELL,2024-03-09T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.94
881134,DUKE STREET BULWELL,2024-03-09T01:30:00.000+00:00,feeder,5,N Current (RMS),A,41.0
881134,DUKE STREET BULWELL,2024-03-09T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,70.3
881134,DUKE STREET BULWELL,2024-03-09T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,48.2
881134,DUKE STREET BULWELL,2024-03-09T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,70.5
881134,DUKE STREET BULWELL,2024-03-09T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.3
881134,DUKE STREET BULWELL,2024-03-09T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
881134,DUKE STREET BULWELL,2024-03-09T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
881134,DUKE STREET BULWELL,2024-03-09T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.11
881134,DUKE STREET BULWELL,2024-03-09T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-8.47
881134,DUKE STREET BULWELL,2024-03-09T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,-14.95
881134,DUKE STREET BULWELL,2024-03-09T01:30:00.000+00:00,feeder,4,N Current (RMS),A,13.0
881134,DUKE STREET BULWELL,2024-03-09T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
881134,DUKE STREET BULWELL,2024-03-09T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
881134,DUKE STREET BULWELL,2024-03-09T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.4
881134,DUKE STREET BULWELL,2024-03-09T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
881134,DUKE STREET BULWELL,2024-03-09T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
881134,DUKE STREET BULWELL,2024-03-09T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
881134,DUKE STREET BULWELL,2024-03-09T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,-8.23
881134,DUKE STREET BULWELL,2024-03-09T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,-6.91
881134,DUKE STREET BULWELL,2024-03-09T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.99
881134,DUKE STREET BULWELL,2024-03-09T01:30:00.000+00:00,feeder,3,N Current (RMS),A,17.4
881134,DUKE STREET BULWELL,2024-03-09T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
881134,DUKE STREET BULWELL,2024-03-09T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
881134,DUKE STREET BULWELL,2024-03-09T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
881134,DUKE STREET BULWELL,2024-03-09T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
881134,DUKE STREET BULWELL,2024-03-09T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
881134,DUKE STREET BULWELL,2024-03-09T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
881134,DUKE STREET BULWELL,2024-03-09T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.73
881134,DUKE STREET BULWELL,2024-03-09T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
881134,DUKE STREET BULWELL,2024-03-09T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.48
881134,DUKE STREET BULWELL,2024-03-09T01:30:00.000+00:00,feeder,2,N Current (RMS),A,29.8
881134,DUKE STREET BULWELL,2024-03-09T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
881134,DUKE STREET BULWELL,2024-03-09T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
881134,DUKE STREET BULWELL,2024-03-09T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
881134,DUKE STREET BULWELL,2024-03-09T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
881134,DUKE STREET BULWELL,2024-03-09T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
881134,DUKE STREET BULWELL,2024-03-09T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
881134,DUKE STREET BULWELL,2024-03-09T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.8
881134,DUKE STREET BULWELL,2024-03-09T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.72
881134,DUKE STREET BULWELL,2024-03-09T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,-13.38
881134,DUKE STREET BULWELL,2024-03-09T01:30:00.000+00:00,feeder,1,N Current (RMS),A,24.5
881134,DUKE STREET BULWELL,2024-03-09T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
881134,DUKE STREET BULWELL,2024-03-09T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
881134,DUKE STREET BULWELL,2024-03-09T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
881134,DUKE STREET BULWELL,2024-03-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
881134,DUKE STREET BULWELL,2024-03-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
881134,DUKE STREET BULWELL,2024-03-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
881134,DUKE STREET BULWELL,2024-03-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
881134,DUKE STREET BULWELL,2024-03-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
881134,DUKE STREET BULWELL,2024-03-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
881134,DUKE STREET BULWELL,2024-03-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
881134,DUKE STREET BULWELL,2024-03-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
881134,DUKE STREET BULWELL,2024-03-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
881134,DUKE STREET BULWELL,2024-03-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.98
881134,DUKE STREET BULWELL,2024-03-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.7
881134,DUKE STREET BULWELL,2024-03-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.08
881134,DUKE STREET BULWELL,2024-03-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
881134,DUKE STREET BULWELL,2024-03-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
881134,DUKE STREET BULWELL,2024-03-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
881134,DUKE STREET BULWELL,2024-03-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
881134,DUKE STREET BULWELL,2024-03-09T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.78
881134,DUKE STREET BULWELL,2024-03-09T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
881134,DUKE STREET BULWELL,2024-03-09T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.17
881134,DUKE STREET BULWELL,2024-03-09T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.26
881134,DUKE STREET BULWELL,2024-03-09T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.3
881134,DUKE STREET BULWELL,2024-03-09T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.05
881134,DUKE STREET BULWELL,2024-03-09T01:20:00.000+00:00,feeder,5,N Current (RMS),A,33.0
881134,DUKE STREET BULWELL,2024-03-09T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,76.6
881134,DUKE STREET BULWELL,2024-03-09T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.6
881134,DUKE STREET BULWELL,2024-03-09T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.0
881134,DUKE STREET BULWELL,2024-03-09T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.25
881134,DUKE STREET BULWELL,2024-03-09T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
881134,DUKE STREET BULWELL,2024-03-09T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.85
881134,DUKE STREET BULWELL,2024-03-09T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.21
881134,DUKE STREET BULWELL,2024-03-09T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-8.67
881134,DUKE STREET BULWELL,2024-03-09T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,-14.55
881134,DUKE STREET BULWELL,2024-03-09T01:20:00.000+00:00,feeder,4,N Current (RMS),A,12.2
881134,DUKE STREET BULWELL,2024-03-09T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
881134,DUKE STREET BULWELL,2024-03-09T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
881134,DUKE STREET BULWELL,2024-03-09T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.2
881134,DUKE STREET BULWELL,2024-03-09T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
881134,DUKE STREET BULWELL,2024-03-09T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
881134,DUKE STREET BULWELL,2024-03-09T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
881134,DUKE STREET BULWELL,2024-03-09T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,-6.22
881134,DUKE STREET BULWELL,2024-03-09T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,-7.44
881134,DUKE STREET BULWELL,2024-03-09T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.27
881134,DUKE STREET BULWELL,2024-03-09T01:20:00.000+00:00,feeder,3,N Current (RMS),A,18.4
881134,DUKE STREET BULWELL,2024-03-09T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
881134,DUKE STREET BULWELL,2024-03-09T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
881134,DUKE STREET BULWELL,2024-03-09T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
881134,DUKE STREET BULWELL,2024-03-09T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
881134,DUKE STREET BULWELL,2024-03-09T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
881134,DUKE STREET BULWELL,2024-03-09T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
881134,DUKE STREET BULWELL,2024-03-09T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
881134,DUKE STREET BULWELL,2024-03-09T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
881134,DUKE STREET BULWELL,2024-03-09T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.43
881134,DUKE STREET BULWELL,2024-03-09T01:20:00.000+00:00,feeder,2,N Current (RMS),A,35.8
881134,DUKE STREET BULWELL,2024-03-09T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
881134,DUKE STREET BULWELL,2024-03-09T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
881134,DUKE STREET BULWELL,2024-03-09T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
881134,DUKE STREET BULWELL,2024-03-09T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.22
881134,DUKE STREET BULWELL,2024-03-09T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
881134,DUKE STREET BULWELL,2024-03-09T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.75
881134,DUKE STREET BULWELL,2024-03-09T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.15
881134,DUKE STREET BULWELL,2024-03-09T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.7
881134,DUKE STREET BULWELL,2024-03-09T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,-12.57
881134,DUKE STREET BULWELL,2024-03-09T01:20:00.000+00:00,feeder,1,N Current (RMS),A,24.4
881134,DUKE STREET BULWELL,2024-03-09T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
881134,DUKE STREET BULWELL,2024-03-09T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
881134,DUKE STREET BULWELL,2024-03-09T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
881134,DUKE STREET BULWELL,2024-03-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
881134,DUKE STREET BULWELL,2024-03-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
881134,DUKE STREET BULWELL,2024-03-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
881134,DUKE STREET BULWELL,2024-03-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
881134,DUKE STREET BULWELL,2024-03-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
881134,DUKE STREET BULWELL,2024-03-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
881134,DUKE STREET BULWELL,2024-03-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.32
881134,DUKE STREET BULWELL,2024-03-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
881134,DUKE STREET BULWELL,2024-03-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
881134,DUKE STREET BULWELL,2024-03-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.67
881134,DUKE STREET BULWELL,2024-03-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.13
881134,DUKE STREET BULWELL,2024-03-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.63
881134,DUKE STREET BULWELL,2024-03-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
881134,DUKE STREET BULWELL,2024-03-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
881134,DUKE STREET BULWELL,2024-03-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
881134,DUKE STREET BULWELL,2024-03-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
881134,DUKE STREET BULWELL,2024-03-09T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.94
881134,DUKE STREET BULWELL,2024-03-09T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
881134,DUKE STREET BULWELL,2024-03-09T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.44
881134,DUKE STREET BULWELL,2024-03-09T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.31
881134,DUKE STREET BULWELL,2024-03-09T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.6
881134,DUKE STREET BULWELL,2024-03-09T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.43
881134,DUKE STREET BULWELL,2024-03-09T01:10:00.000+00:00,feeder,5,N Current (RMS),A,33.3
881134,DUKE STREET BULWELL,2024-03-09T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,72.2
881134,DUKE STREET BULWELL,2024-03-09T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.7
881134,DUKE STREET BULWELL,2024-03-09T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.2
881134,DUKE STREET BULWELL,2024-03-09T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
881134,DUKE STREET BULWELL,2024-03-09T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
881134,DUKE STREET BULWELL,2024-03-09T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
881134,DUKE STREET BULWELL,2024-03-09T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.55
881134,DUKE STREET BULWELL,2024-03-09T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-11.12
881134,DUKE STREET BULWELL,2024-03-09T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,-15.52
881134,DUKE STREET BULWELL,2024-03-09T01:10:00.000+00:00,feeder,4,N Current (RMS),A,13.6
881134,DUKE STREET BULWELL,2024-03-09T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
881134,DUKE STREET BULWELL,2024-03-09T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
881134,DUKE STREET BULWELL,2024-03-09T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.7
881134,DUKE STREET BULWELL,2024-03-09T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
881134,DUKE STREET BULWELL,2024-03-09T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
881134,DUKE STREET BULWELL,2024-03-09T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
881134,DUKE STREET BULWELL,2024-03-09T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,-8.71
881134,DUKE STREET BULWELL,2024-03-09T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,-6.99
881134,DUKE STREET BULWELL,2024-03-09T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.04
881134,DUKE STREET BULWELL,2024-03-09T01:10:00.000+00:00,feeder,3,N Current (RMS),A,27.4
881134,DUKE STREET BULWELL,2024-03-09T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
881134,DUKE STREET BULWELL,2024-03-09T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
881134,DUKE STREET BULWELL,2024-03-09T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
881134,DUKE STREET BULWELL,2024-03-09T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
881134,DUKE STREET BULWELL,2024-03-09T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
881134,DUKE STREET BULWELL,2024-03-09T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
881134,DUKE STREET BULWELL,2024-03-09T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
881134,DUKE STREET BULWELL,2024-03-09T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
881134,DUKE STREET BULWELL,2024-03-09T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.99
881134,DUKE STREET BULWELL,2024-03-09T01:10:00.000+00:00,feeder,2,N Current (RMS),A,35.7
881134,DUKE STREET BULWELL,2024-03-09T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
881134,DUKE STREET BULWELL,2024-03-09T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
881134,DUKE STREET BULWELL,2024-03-09T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.5
881134,DUKE STREET BULWELL,2024-03-09T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.42
881134,DUKE STREET BULWELL,2024-03-09T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
881134,DUKE STREET BULWELL,2024-03-09T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.85
881134,DUKE STREET BULWELL,2024-03-09T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.39
881134,DUKE STREET BULWELL,2024-03-09T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.45
881134,DUKE STREET BULWELL,2024-03-09T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,-11.87
881134,DUKE STREET BULWELL,2024-03-09T01:10:00.000+00:00,feeder,1,N Current (RMS),A,15.5
881134,DUKE STREET BULWELL,2024-03-09T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
881134,DUKE STREET BULWELL,2024-03-09T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
881134,DUKE STREET BULWELL,2024-03-09T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
881134,DUKE STREET BULWELL,2024-03-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
881134,DUKE STREET BULWELL,2024-03-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
881134,DUKE STREET BULWELL,2024-03-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
881134,DUKE STREET BULWELL,2024-03-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
881134,DUKE STREET BULWELL,2024-03-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
881134,DUKE STREET BULWELL,2024-03-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
881134,DUKE STREET BULWELL,2024-03-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
881134,DUKE STREET BULWELL,2024-03-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
881134,DUKE STREET BULWELL,2024-03-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
881134,DUKE STREET BULWELL,2024-03-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.2
881134,DUKE STREET BULWELL,2024-03-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.46
881134,DUKE STREET BULWELL,2024-03-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.06
881134,DUKE STREET BULWELL,2024-03-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
881134,DUKE STREET BULWELL,2024-03-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
881134,DUKE STREET BULWELL,2024-03-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
881134,DUKE STREET BULWELL,2024-03-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
881134,DUKE STREET BULWELL,2024-03-09T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.37
881134,DUKE STREET BULWELL,2024-03-09T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
881134,DUKE STREET BULWELL,2024-03-09T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.01
881134,DUKE STREET BULWELL,2024-03-09T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.82
881134,DUKE STREET BULWELL,2024-03-09T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.47
881134,DUKE STREET BULWELL,2024-03-09T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.99
881134,DUKE STREET BULWELL,2024-03-09T01:00:00.000+00:00,feeder,5,N Current (RMS),A,35.8
881134,DUKE STREET BULWELL,2024-03-09T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,75.0
881134,DUKE STREET BULWELL,2024-03-09T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.2
881134,DUKE STREET BULWELL,2024-03-09T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,70.6
881134,DUKE STREET BULWELL,2024-03-09T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.57
881134,DUKE STREET BULWELL,2024-03-09T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.29
881134,DUKE STREET BULWELL,2024-03-09T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.21
881134,DUKE STREET BULWELL,2024-03-09T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.04
881134,DUKE STREET BULWELL,2024-03-09T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-11.92
881134,DUKE STREET BULWELL,2024-03-09T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,-12.62
881134,DUKE STREET BULWELL,2024-03-09T01:00:00.000+00:00,feeder,4,N Current (RMS),A,9.6
881134,DUKE STREET BULWELL,2024-03-09T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
881134,DUKE STREET BULWELL,2024-03-09T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
881134,DUKE STREET BULWELL,2024-03-09T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.3
881134,DUKE STREET BULWELL,2024-03-09T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
881134,DUKE STREET BULWELL,2024-03-09T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
881134,DUKE STREET BULWELL,2024-03-09T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
881134,DUKE STREET BULWELL,2024-03-09T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,-9.05
881134,DUKE STREET BULWELL,2024-03-09T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.49
881134,DUKE STREET BULWELL,2024-03-09T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.63
881134,DUKE STREET BULWELL,2024-03-09T01:00:00.000+00:00,feeder,3,N Current (RMS),A,15.2
881134,DUKE STREET BULWELL,2024-03-09T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
881134,DUKE STREET BULWELL,2024-03-09T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
881134,DUKE STREET BULWELL,2024-03-09T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
881134,DUKE STREET BULWELL,2024-03-09T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
881134,DUKE STREET BULWELL,2024-03-09T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
881134,DUKE STREET BULWELL,2024-03-09T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
881134,DUKE STREET BULWELL,2024-03-09T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
881134,DUKE STREET BULWELL,2024-03-09T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
881134,DUKE STREET BULWELL,2024-03-09T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.15
881134,DUKE STREET BULWELL,2024-03-09T01:00:00.000+00:00,feeder,2,N Current (RMS),A,44.1
881134,DUKE STREET BULWELL,2024-03-09T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
881134,DUKE STREET BULWELL,2024-03-09T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
881134,DUKE STREET BULWELL,2024-03-09T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
881134,DUKE STREET BULWELL,2024-03-09T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.92
881134,DUKE STREET BULWELL,2024-03-09T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
881134,DUKE STREET BULWELL,2024-03-09T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.61
881134,DUKE STREET BULWELL,2024-03-09T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.74
881134,DUKE STREET BULWELL,2024-03-09T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.36
881134,DUKE STREET BULWELL,2024-03-09T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,-12.77
881134,DUKE STREET BULWELL,2024-03-09T01:00:00.000+00:00,feeder,1,N Current (RMS),A,15.9
881134,DUKE STREET BULWELL,2024-03-09T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
881134,DUKE STREET BULWELL,2024-03-09T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
881134,DUKE STREET BULWELL,2024-03-09T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
881134,DUKE STREET BULWELL,2024-03-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
881134,DUKE STREET BULWELL,2024-03-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
881134,DUKE STREET BULWELL,2024-03-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
881134,DUKE STREET BULWELL,2024-03-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
881134,DUKE STREET BULWELL,2024-03-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
881134,DUKE STREET BULWELL,2024-03-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
881134,DUKE STREET BULWELL,2024-03-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
881134,DUKE STREET BULWELL,2024-03-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
881134,DUKE STREET BULWELL,2024-03-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
881134,DUKE STREET BULWELL,2024-03-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.17
881134,DUKE STREET BULWELL,2024-03-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.32
881134,DUKE STREET BULWELL,2024-03-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.38
881134,DUKE STREET BULWELL,2024-03-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
881134,DUKE STREET BULWELL,2024-03-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
881134,DUKE STREET BULWELL,2024-03-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
881134,DUKE STREET BULWELL,2024-03-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
881134,DUKE STREET BULWELL,2024-03-09T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.07
881134,DUKE STREET BULWELL,2024-03-09T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
881134,DUKE STREET BULWELL,2024-03-09T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.52
881134,DUKE STREET BULWELL,2024-03-09T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.84
881134,DUKE STREET BULWELL,2024-03-09T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.62
881134,DUKE STREET BULWELL,2024-03-09T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.32
