Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-09T00:50:00.000+00:00,feeder,5,N Current (RMS),A,37.9
881134,DUKE STREET BULWELL,2024-03-09T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,75.2
881134,DUKE STREET BULWELL,2024-03-09T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.0
881134,DUKE STREET BULWELL,2024-03-09T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.0
881134,DUKE STREET BULWELL,2024-03-09T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.86
881134,DUKE STREET BULWELL,2024-03-09T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
881134,DUKE STREET BULWELL,2024-03-09T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.42
881134,DUKE STREET BULWELL,2024-03-09T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.58
881134,DUKE STREET BULWELL,2024-03-09T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-10.26
881134,DUKE STREET BULWELL,2024-03-09T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,-12.17
881134,DUKE STREET BULWELL,2024-03-09T00:50:00.000+00:00,feeder,4,N Current (RMS),A,10.2
881134,DUKE STREET BULWELL,2024-03-09T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
881134,DUKE STREET BULWELL,2024-03-09T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
881134,DUKE STREET BULWELL,2024-03-09T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.9
881134,DUKE STREET BULWELL,2024-03-09T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
881134,DUKE STREET BULWELL,2024-03-09T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.8
881134,DUKE STREET BULWELL,2024-03-09T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
881134,DUKE STREET BULWELL,2024-03-09T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,-9.48
881134,DUKE STREET BULWELL,2024-03-09T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,-7.22
881134,DUKE STREET BULWELL,2024-03-09T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.43
881134,DUKE STREET BULWELL,2024-03-09T00:50:00.000+00:00,feeder,3,N Current (RMS),A,16.7
881134,DUKE STREET BULWELL,2024-03-09T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
881134,DUKE STREET BULWELL,2024-03-09T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.4
881134,DUKE STREET BULWELL,2024-03-09T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
881134,DUKE STREET BULWELL,2024-03-09T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
881134,DUKE STREET BULWELL,2024-03-09T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
881134,DUKE STREET BULWELL,2024-03-09T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
881134,DUKE STREET BULWELL,2024-03-09T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
881134,DUKE STREET BULWELL,2024-03-09T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
881134,DUKE STREET BULWELL,2024-03-09T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.51
881134,DUKE STREET BULWELL,2024-03-09T00:50:00.000+00:00,feeder,2,N Current (RMS),A,44.3
881134,DUKE STREET BULWELL,2024-03-09T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
881134,DUKE STREET BULWELL,2024-03-09T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
881134,DUKE STREET BULWELL,2024-03-09T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
881134,DUKE STREET BULWELL,2024-03-09T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.18
881134,DUKE STREET BULWELL,2024-03-09T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
881134,DUKE STREET BULWELL,2024-03-09T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
881134,DUKE STREET BULWELL,2024-03-09T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.88
881134,DUKE STREET BULWELL,2024-03-09T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.86
881134,DUKE STREET BULWELL,2024-03-09T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,-14.53
881134,DUKE STREET BULWELL,2024-03-09T00:50:00.000+00:00,feeder,1,N Current (RMS),A,21.5
881134,DUKE STREET BULWELL,2024-03-09T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
881134,DUKE STREET BULWELL,2024-03-09T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
881134,DUKE STREET BULWELL,2024-03-09T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
881134,DUKE STREET BULWELL,2024-03-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
881134,DUKE STREET BULWELL,2024-03-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
881134,DUKE STREET BULWELL,2024-03-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
881134,DUKE STREET BULWELL,2024-03-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
881134,DUKE STREET BULWELL,2024-03-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
881134,DUKE STREET BULWELL,2024-03-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
881134,DUKE STREET BULWELL,2024-03-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.32
881134,DUKE STREET BULWELL,2024-03-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
881134,DUKE STREET BULWELL,2024-03-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
881134,DUKE STREET BULWELL,2024-03-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.36
881134,DUKE STREET BULWELL,2024-03-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.8
881134,DUKE STREET BULWELL,2024-03-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.57
881134,DUKE STREET BULWELL,2024-03-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
881134,DUKE STREET BULWELL,2024-03-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
881134,DUKE STREET BULWELL,2024-03-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
881134,DUKE STREET BULWELL,2024-03-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
881134,DUKE STREET BULWELL,2024-03-09T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.99
881134,DUKE STREET BULWELL,2024-03-09T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
881134,DUKE STREET BULWELL,2024-03-09T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.55
881134,DUKE STREET BULWELL,2024-03-09T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.65
881134,DUKE STREET BULWELL,2024-03-09T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.3
881134,DUKE STREET BULWELL,2024-03-09T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.43
881134,DUKE STREET BULWELL,2024-03-09T00:40:00.000+00:00,feeder,5,N Current (RMS),A,37.7
881134,DUKE STREET BULWELL,2024-03-09T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,73.7
881134,DUKE STREET BULWELL,2024-03-09T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.6
881134,DUKE STREET BULWELL,2024-03-09T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,76.5
881134,DUKE STREET BULWELL,2024-03-09T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.26
881134,DUKE STREET BULWELL,2024-03-09T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.11
881134,DUKE STREET BULWELL,2024-03-09T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.82
881134,DUKE STREET BULWELL,2024-03-09T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.44
881134,DUKE STREET BULWELL,2024-03-09T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-15.34
881134,DUKE STREET BULWELL,2024-03-09T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-9.89
881134,DUKE STREET BULWELL,2024-03-09T00:40:00.000+00:00,feeder,4,N Current (RMS),A,14.4
881134,DUKE STREET BULWELL,2024-03-09T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
881134,DUKE STREET BULWELL,2024-03-09T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.0
881134,DUKE STREET BULWELL,2024-03-09T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
881134,DUKE STREET BULWELL,2024-03-09T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
881134,DUKE STREET BULWELL,2024-03-09T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
881134,DUKE STREET BULWELL,2024-03-09T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
881134,DUKE STREET BULWELL,2024-03-09T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,-7.74
881134,DUKE STREET BULWELL,2024-03-09T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,-6.4
881134,DUKE STREET BULWELL,2024-03-09T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.76
881134,DUKE STREET BULWELL,2024-03-09T00:40:00.000+00:00,feeder,3,N Current (RMS),A,14.0
881134,DUKE STREET BULWELL,2024-03-09T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
881134,DUKE STREET BULWELL,2024-03-09T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
881134,DUKE STREET BULWELL,2024-03-09T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
881134,DUKE STREET BULWELL,2024-03-09T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
881134,DUKE STREET BULWELL,2024-03-09T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.65
881134,DUKE STREET BULWELL,2024-03-09T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
881134,DUKE STREET BULWELL,2024-03-09T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
881134,DUKE STREET BULWELL,2024-03-09T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.11
881134,DUKE STREET BULWELL,2024-03-09T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.43
881134,DUKE STREET BULWELL,2024-03-09T00:40:00.000+00:00,feeder,2,N Current (RMS),A,35.7
881134,DUKE STREET BULWELL,2024-03-09T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
881134,DUKE STREET BULWELL,2024-03-09T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
881134,DUKE STREET BULWELL,2024-03-09T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.4
881134,DUKE STREET BULWELL,2024-03-09T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
881134,DUKE STREET BULWELL,2024-03-09T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
881134,DUKE STREET BULWELL,2024-03-09T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
881134,DUKE STREET BULWELL,2024-03-09T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.21
881134,DUKE STREET BULWELL,2024-03-09T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.02
881134,DUKE STREET BULWELL,2024-03-09T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,-14.93
881134,DUKE STREET BULWELL,2024-03-09T00:40:00.000+00:00,feeder,1,N Current (RMS),A,21.5
881134,DUKE STREET BULWELL,2024-03-09T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
881134,DUKE STREET BULWELL,2024-03-09T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
881134,DUKE STREET BULWELL,2024-03-09T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
881134,DUKE STREET BULWELL,2024-03-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
881134,DUKE STREET BULWELL,2024-03-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
881134,DUKE STREET BULWELL,2024-03-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
881134,DUKE STREET BULWELL,2024-03-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
881134,DUKE STREET BULWELL,2024-03-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
881134,DUKE STREET BULWELL,2024-03-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
881134,DUKE STREET BULWELL,2024-03-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
881134,DUKE STREET BULWELL,2024-03-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
881134,DUKE STREET BULWELL,2024-03-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
881134,DUKE STREET BULWELL,2024-03-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.34
881134,DUKE STREET BULWELL,2024-03-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.69
881134,DUKE STREET BULWELL,2024-03-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.8
881134,DUKE STREET BULWELL,2024-03-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
881134,DUKE STREET BULWELL,2024-03-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
881134,DUKE STREET BULWELL,2024-03-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
881134,DUKE STREET BULWELL,2024-03-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
881134,DUKE STREET BULWELL,2024-03-09T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.35
881134,DUKE STREET BULWELL,2024-03-09T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.96
881134,DUKE STREET BULWELL,2024-03-09T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.06
881134,DUKE STREET BULWELL,2024-03-09T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.26
881134,DUKE STREET BULWELL,2024-03-09T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.44
881134,DUKE STREET BULWELL,2024-03-09T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.06
881134,DUKE STREET BULWELL,2024-03-09T00:30:00.000+00:00,feeder,5,N Current (RMS),A,35.4
881134,DUKE STREET BULWELL,2024-03-09T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,76.6
881134,DUKE STREET BULWELL,2024-03-09T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,56.0
881134,DUKE STREET BULWELL,2024-03-09T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,74.7
881134,DUKE STREET BULWELL,2024-03-09T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.18
881134,DUKE STREET BULWELL,2024-03-09T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.55
881134,DUKE STREET BULWELL,2024-03-09T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
881134,DUKE STREET BULWELL,2024-03-09T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.53
881134,DUKE STREET BULWELL,2024-03-09T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-10.68
881134,DUKE STREET BULWELL,2024-03-09T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-11.23
881134,DUKE STREET BULWELL,2024-03-09T00:30:00.000+00:00,feeder,4,N Current (RMS),A,13.3
881134,DUKE STREET BULWELL,2024-03-09T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
881134,DUKE STREET BULWELL,2024-03-09T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.7
881134,DUKE STREET BULWELL,2024-03-09T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
881134,DUKE STREET BULWELL,2024-03-09T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
881134,DUKE STREET BULWELL,2024-03-09T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
881134,DUKE STREET BULWELL,2024-03-09T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
881134,DUKE STREET BULWELL,2024-03-09T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,-6.61
881134,DUKE STREET BULWELL,2024-03-09T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,-8.13
881134,DUKE STREET BULWELL,2024-03-09T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.74
881134,DUKE STREET BULWELL,2024-03-09T00:30:00.000+00:00,feeder,3,N Current (RMS),A,19.7
881134,DUKE STREET BULWELL,2024-03-09T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
881134,DUKE STREET BULWELL,2024-03-09T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
881134,DUKE STREET BULWELL,2024-03-09T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
881134,DUKE STREET BULWELL,2024-03-09T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
881134,DUKE STREET BULWELL,2024-03-09T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
881134,DUKE STREET BULWELL,2024-03-09T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
881134,DUKE STREET BULWELL,2024-03-09T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.21
881134,DUKE STREET BULWELL,2024-03-09T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
881134,DUKE STREET BULWELL,2024-03-09T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.56
881134,DUKE STREET BULWELL,2024-03-09T00:30:00.000+00:00,feeder,2,N Current (RMS),A,27.5
881134,DUKE STREET BULWELL,2024-03-09T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
881134,DUKE STREET BULWELL,2024-03-09T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
881134,DUKE STREET BULWELL,2024-03-09T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
881134,DUKE STREET BULWELL,2024-03-09T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
881134,DUKE STREET BULWELL,2024-03-09T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
881134,DUKE STREET BULWELL,2024-03-09T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.88
881134,DUKE STREET BULWELL,2024-03-09T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.18
881134,DUKE STREET BULWELL,2024-03-09T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.37
881134,DUKE STREET BULWELL,2024-03-09T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,-14.1
881134,DUKE STREET BULWELL,2024-03-09T00:30:00.000+00:00,feeder,1,N Current (RMS),A,21.3
881134,DUKE STREET BULWELL,2024-03-09T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
881134,DUKE STREET BULWELL,2024-03-09T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
881134,DUKE STREET BULWELL,2024-03-09T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
881134,DUKE STREET BULWELL,2024-03-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
881134,DUKE STREET BULWELL,2024-03-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
881134,DUKE STREET BULWELL,2024-03-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
881134,DUKE STREET BULWELL,2024-03-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
881134,DUKE STREET BULWELL,2024-03-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
881134,DUKE STREET BULWELL,2024-03-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
881134,DUKE STREET BULWELL,2024-03-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
881134,DUKE STREET BULWELL,2024-03-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
881134,DUKE STREET BULWELL,2024-03-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
881134,DUKE STREET BULWELL,2024-03-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.51
881134,DUKE STREET BULWELL,2024-03-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.55
881134,DUKE STREET BULWELL,2024-03-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.03
881134,DUKE STREET BULWELL,2024-03-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
881134,DUKE STREET BULWELL,2024-03-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
881134,DUKE STREET BULWELL,2024-03-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
881134,DUKE STREET BULWELL,2024-03-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
881134,DUKE STREET BULWELL,2024-03-09T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.81
881134,DUKE STREET BULWELL,2024-03-09T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.5
881134,DUKE STREET BULWELL,2024-03-09T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.84
881134,DUKE STREET BULWELL,2024-03-09T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.66
881134,DUKE STREET BULWELL,2024-03-09T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.33
881134,DUKE STREET BULWELL,2024-03-09T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.52
881134,DUKE STREET BULWELL,2024-03-09T00:20:00.000+00:00,feeder,5,N Current (RMS),A,35.0
881134,DUKE STREET BULWELL,2024-03-09T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,78.0
881134,DUKE STREET BULWELL,2024-03-09T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.5
881134,DUKE STREET BULWELL,2024-03-09T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,68.6
881134,DUKE STREET BULWELL,2024-03-09T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.54
881134,DUKE STREET BULWELL,2024-03-09T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.87
881134,DUKE STREET BULWELL,2024-03-09T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.7
881134,DUKE STREET BULWELL,2024-03-09T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.12
881134,DUKE STREET BULWELL,2024-03-09T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-10.47
881134,DUKE STREET BULWELL,2024-03-09T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-9.33
881134,DUKE STREET BULWELL,2024-03-09T00:20:00.000+00:00,feeder,4,N Current (RMS),A,7.5
881134,DUKE STREET BULWELL,2024-03-09T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
881134,DUKE STREET BULWELL,2024-03-09T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
881134,DUKE STREET BULWELL,2024-03-09T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
881134,DUKE STREET BULWELL,2024-03-09T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
881134,DUKE STREET BULWELL,2024-03-09T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
881134,DUKE STREET BULWELL,2024-03-09T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
881134,DUKE STREET BULWELL,2024-03-09T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,-6.34
881134,DUKE STREET BULWELL,2024-03-09T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,-6.77
881134,DUKE STREET BULWELL,2024-03-09T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.82
881134,DUKE STREET BULWELL,2024-03-09T00:20:00.000+00:00,feeder,3,N Current (RMS),A,14.6
881134,DUKE STREET BULWELL,2024-03-09T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
881134,DUKE STREET BULWELL,2024-03-09T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.4
881134,DUKE STREET BULWELL,2024-03-09T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
881134,DUKE STREET BULWELL,2024-03-09T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
881134,DUKE STREET BULWELL,2024-03-09T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
881134,DUKE STREET BULWELL,2024-03-09T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
881134,DUKE STREET BULWELL,2024-03-09T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
881134,DUKE STREET BULWELL,2024-03-09T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
881134,DUKE STREET BULWELL,2024-03-09T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.47
881134,DUKE STREET BULWELL,2024-03-09T00:20:00.000+00:00,feeder,2,N Current (RMS),A,32.3
881134,DUKE STREET BULWELL,2024-03-09T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
881134,DUKE STREET BULWELL,2024-03-09T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
881134,DUKE STREET BULWELL,2024-03-09T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
881134,DUKE STREET BULWELL,2024-03-09T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
881134,DUKE STREET BULWELL,2024-03-09T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
881134,DUKE STREET BULWELL,2024-03-09T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.23
881134,DUKE STREET BULWELL,2024-03-09T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.56
881134,DUKE STREET BULWELL,2024-03-09T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.3
881134,DUKE STREET BULWELL,2024-03-09T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,-13.72
881134,DUKE STREET BULWELL,2024-03-09T00:20:00.000+00:00,feeder,1,N Current (RMS),A,16.5
881134,DUKE STREET BULWELL,2024-03-09T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
881134,DUKE STREET BULWELL,2024-03-09T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
881134,DUKE STREET BULWELL,2024-03-09T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
881134,DUKE STREET BULWELL,2024-03-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
881134,DUKE STREET BULWELL,2024-03-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
881134,DUKE STREET BULWELL,2024-03-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
881134,DUKE STREET BULWELL,2024-03-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
881134,DUKE STREET BULWELL,2024-03-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
881134,DUKE STREET BULWELL,2024-03-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
881134,DUKE STREET BULWELL,2024-03-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
881134,DUKE STREET BULWELL,2024-03-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
881134,DUKE STREET BULWELL,2024-03-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.44
881134,DUKE STREET BULWELL,2024-03-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.52
881134,DUKE STREET BULWELL,2024-03-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.07
881134,DUKE STREET BULWELL,2024-03-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.76
881134,DUKE STREET BULWELL,2024-03-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
881134,DUKE STREET BULWELL,2024-03-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
881134,DUKE STREET BULWELL,2024-03-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
881134,DUKE STREET BULWELL,2024-03-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
881134,DUKE STREET BULWELL,2024-03-09T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.4
881134,DUKE STREET BULWELL,2024-03-09T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
881134,DUKE STREET BULWELL,2024-03-09T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.04
881134,DUKE STREET BULWELL,2024-03-09T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.13
881134,DUKE STREET BULWELL,2024-03-09T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.63
881134,DUKE STREET BULWELL,2024-03-09T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.79
881134,DUKE STREET BULWELL,2024-03-09T00:10:00.000+00:00,feeder,5,N Current (RMS),A,36.8
881134,DUKE STREET BULWELL,2024-03-09T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,75.8
881134,DUKE STREET BULWELL,2024-03-09T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.6
881134,DUKE STREET BULWELL,2024-03-09T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,69.8
881134,DUKE STREET BULWELL,2024-03-09T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.84
881134,DUKE STREET BULWELL,2024-03-09T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.72
881134,DUKE STREET BULWELL,2024-03-09T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
881134,DUKE STREET BULWELL,2024-03-09T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-8.84
881134,DUKE STREET BULWELL,2024-03-09T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-10.75
881134,DUKE STREET BULWELL,2024-03-09T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-14.45
881134,DUKE STREET BULWELL,2024-03-09T00:10:00.000+00:00,feeder,4,N Current (RMS),A,11.1
881134,DUKE STREET BULWELL,2024-03-09T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
881134,DUKE STREET BULWELL,2024-03-09T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
881134,DUKE STREET BULWELL,2024-03-09T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
881134,DUKE STREET BULWELL,2024-03-09T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
881134,DUKE STREET BULWELL,2024-03-09T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
881134,DUKE STREET BULWELL,2024-03-09T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
881134,DUKE STREET BULWELL,2024-03-09T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,-8.25
881134,DUKE STREET BULWELL,2024-03-09T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,-11.43
881134,DUKE STREET BULWELL,2024-03-09T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.24
881134,DUKE STREET BULWELL,2024-03-09T00:10:00.000+00:00,feeder,3,N Current (RMS),A,19.9
881134,DUKE STREET BULWELL,2024-03-09T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
881134,DUKE STREET BULWELL,2024-03-09T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
881134,DUKE STREET BULWELL,2024-03-09T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
881134,DUKE STREET BULWELL,2024-03-09T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
881134,DUKE STREET BULWELL,2024-03-09T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
881134,DUKE STREET BULWELL,2024-03-09T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
881134,DUKE STREET BULWELL,2024-03-09T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
881134,DUKE STREET BULWELL,2024-03-09T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
881134,DUKE STREET BULWELL,2024-03-09T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
881134,DUKE STREET BULWELL,2024-03-09T00:10:00.000+00:00,feeder,2,N Current (RMS),A,33.3
881134,DUKE STREET BULWELL,2024-03-09T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
881134,DUKE STREET BULWELL,2024-03-09T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
881134,DUKE STREET BULWELL,2024-03-09T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
881134,DUKE STREET BULWELL,2024-03-09T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
881134,DUKE STREET BULWELL,2024-03-09T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
881134,DUKE STREET BULWELL,2024-03-09T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.43
881134,DUKE STREET BULWELL,2024-03-09T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.6
881134,DUKE STREET BULWELL,2024-03-09T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.66
881134,DUKE STREET BULWELL,2024-03-09T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,-13.14
881134,DUKE STREET BULWELL,2024-03-09T00:10:00.000+00:00,feeder,1,N Current (RMS),A,19.3
881134,DUKE STREET BULWELL,2024-03-09T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.9
881134,DUKE STREET BULWELL,2024-03-09T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
881134,DUKE STREET BULWELL,2024-03-09T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
881134,DUKE STREET BULWELL,2024-03-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
881134,DUKE STREET BULWELL,2024-03-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
881134,DUKE STREET BULWELL,2024-03-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
881134,DUKE STREET BULWELL,2024-03-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
881134,DUKE STREET BULWELL,2024-03-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
881134,DUKE STREET BULWELL,2024-03-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
881134,DUKE STREET BULWELL,2024-03-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
881134,DUKE STREET BULWELL,2024-03-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
881134,DUKE STREET BULWELL,2024-03-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
881134,DUKE STREET BULWELL,2024-03-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.43
881134,DUKE STREET BULWELL,2024-03-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.31
881134,DUKE STREET BULWELL,2024-03-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.75
881134,DUKE STREET BULWELL,2024-03-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
881134,DUKE STREET BULWELL,2024-03-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
881134,DUKE STREET BULWELL,2024-03-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
881134,DUKE STREET BULWELL,2024-03-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
881134,DUKE STREET BULWELL,2024-03-09T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.29
881134,DUKE STREET BULWELL,2024-03-09T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
881134,DUKE STREET BULWELL,2024-03-09T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.81
881134,DUKE STREET BULWELL,2024-03-09T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.48
881134,DUKE STREET BULWELL,2024-03-09T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.99
881134,DUKE STREET BULWELL,2024-03-09T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.19
881134,DUKE STREET BULWELL,2024-03-09T00:00:00.000+00:00,feeder,5,N Current (RMS),A,31.1
881134,DUKE STREET BULWELL,2024-03-09T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,73.5
881134,DUKE STREET BULWELL,2024-03-09T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,62.7
881134,DUKE STREET BULWELL,2024-03-09T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,67.3
881134,DUKE STREET BULWELL,2024-03-09T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.89
881134,DUKE STREET BULWELL,2024-03-09T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.85
881134,DUKE STREET BULWELL,2024-03-09T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
881134,DUKE STREET BULWELL,2024-03-09T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-9.68
881134,DUKE STREET BULWELL,2024-03-09T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-10.57
881134,DUKE STREET BULWELL,2024-03-09T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,-13.78
881134,DUKE STREET BULWELL,2024-03-09T00:00:00.000+00:00,feeder,4,N Current (RMS),A,9.6
881134,DUKE STREET BULWELL,2024-03-09T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
881134,DUKE STREET BULWELL,2024-03-09T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
881134,DUKE STREET BULWELL,2024-03-09T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
881134,DUKE STREET BULWELL,2024-03-09T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
881134,DUKE STREET BULWELL,2024-03-09T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
881134,DUKE STREET BULWELL,2024-03-09T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
881134,DUKE STREET BULWELL,2024-03-09T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,-7.39
881134,DUKE STREET BULWELL,2024-03-09T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,-8.74
881134,DUKE STREET BULWELL,2024-03-09T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.35
881134,DUKE STREET BULWELL,2024-03-09T00:00:00.000+00:00,feeder,3,N Current (RMS),A,15.2
881134,DUKE STREET BULWELL,2024-03-09T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
881134,DUKE STREET BULWELL,2024-03-09T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
881134,DUKE STREET BULWELL,2024-03-09T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
881134,DUKE STREET BULWELL,2024-03-09T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
881134,DUKE STREET BULWELL,2024-03-09T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
881134,DUKE STREET BULWELL,2024-03-09T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
881134,DUKE STREET BULWELL,2024-03-09T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
881134,DUKE STREET BULWELL,2024-03-09T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.27
881134,DUKE STREET BULWELL,2024-03-09T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.22
881134,DUKE STREET BULWELL,2024-03-09T00:00:00.000+00:00,feeder,2,N Current (RMS),A,33.8
881134,DUKE STREET BULWELL,2024-03-09T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
881134,DUKE STREET BULWELL,2024-03-09T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
881134,DUKE STREET BULWELL,2024-03-09T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
881134,DUKE STREET BULWELL,2024-03-09T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
881134,DUKE STREET BULWELL,2024-03-09T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
881134,DUKE STREET BULWELL,2024-03-09T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
881134,DUKE STREET BULWELL,2024-03-09T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.13
881134,DUKE STREET BULWELL,2024-03-09T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.16
881134,DUKE STREET BULWELL,2024-03-09T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,-13.63
881134,DUKE STREET BULWELL,2024-03-09T00:00:00.000+00:00,feeder,1,N Current (RMS),A,22.0
881134,DUKE STREET BULWELL,2024-03-09T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
881134,DUKE STREET BULWELL,2024-03-09T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
881134,DUKE STREET BULWELL,2024-03-09T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
881134,DUKE STREET BULWELL,2024-03-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
881134,DUKE STREET BULWELL,2024-03-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
881134,DUKE STREET BULWELL,2024-03-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
881134,DUKE STREET BULWELL,2024-03-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
881134,DUKE STREET BULWELL,2024-03-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
881134,DUKE STREET BULWELL,2024-03-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
881134,DUKE STREET BULWELL,2024-03-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
881134,DUKE STREET BULWELL,2024-03-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
881134,DUKE STREET BULWELL,2024-03-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
881134,DUKE STREET BULWELL,2024-03-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.27
881134,DUKE STREET BULWELL,2024-03-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.11
881134,DUKE STREET BULWELL,2024-03-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.36
881134,DUKE STREET BULWELL,2024-03-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
881134,DUKE STREET BULWELL,2024-03-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
881134,DUKE STREET BULWELL,2024-03-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
881134,DUKE STREET BULWELL,2024-03-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
881134,DUKE STREET BULWELL,2024-03-10T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.26
881134,DUKE STREET BULWELL,2024-03-10T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.43
881134,DUKE STREET BULWELL,2024-03-10T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.1
881134,DUKE STREET BULWELL,2024-03-10T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.14
881134,DUKE STREET BULWELL,2024-03-10T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.08
881134,DUKE STREET BULWELL,2024-03-10T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.5
881134,DUKE STREET BULWELL,2024-03-10T23:50:00.000+00:00,feeder,5,N Current (RMS),A,34.9
881134,DUKE STREET BULWELL,2024-03-10T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,58.9
881134,DUKE STREET BULWELL,2024-03-10T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.2
881134,DUKE STREET BULWELL,2024-03-10T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.7
881134,DUKE STREET BULWELL,2024-03-10T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.52
881134,DUKE STREET BULWELL,2024-03-10T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.86
881134,DUKE STREET BULWELL,2024-03-10T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
881134,DUKE STREET BULWELL,2024-03-10T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-13.91
881134,DUKE STREET BULWELL,2024-03-10T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-9.12
881134,DUKE STREET BULWELL,2024-03-10T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,-14.58
881134,DUKE STREET BULWELL,2024-03-10T23:50:00.000+00:00,feeder,4,N Current (RMS),A,8.1
881134,DUKE STREET BULWELL,2024-03-10T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.6
881134,DUKE STREET BULWELL,2024-03-10T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
881134,DUKE STREET BULWELL,2024-03-10T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
881134,DUKE STREET BULWELL,2024-03-10T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
881134,DUKE STREET BULWELL,2024-03-10T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
881134,DUKE STREET BULWELL,2024-03-10T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
881134,DUKE STREET BULWELL,2024-03-10T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,-13.02
881134,DUKE STREET BULWELL,2024-03-10T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,-7.59
881134,DUKE STREET BULWELL,2024-03-10T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.67
881134,DUKE STREET BULWELL,2024-03-10T23:50:00.000+00:00,feeder,3,N Current (RMS),A,24.7
881134,DUKE STREET BULWELL,2024-03-10T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
881134,DUKE STREET BULWELL,2024-03-10T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
881134,DUKE STREET BULWELL,2024-03-10T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
881134,DUKE STREET BULWELL,2024-03-10T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
881134,DUKE STREET BULWELL,2024-03-10T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
881134,DUKE STREET BULWELL,2024-03-10T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
881134,DUKE STREET BULWELL,2024-03-10T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.68
881134,DUKE STREET BULWELL,2024-03-10T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
881134,DUKE STREET BULWELL,2024-03-10T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.88
881134,DUKE STREET BULWELL,2024-03-10T23:50:00.000+00:00,feeder,2,N Current (RMS),A,22.5
881134,DUKE STREET BULWELL,2024-03-10T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
881134,DUKE STREET BULWELL,2024-03-10T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
881134,DUKE STREET BULWELL,2024-03-10T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
881134,DUKE STREET BULWELL,2024-03-10T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.45
881134,DUKE STREET BULWELL,2024-03-10T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
881134,DUKE STREET BULWELL,2024-03-10T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.63
881134,DUKE STREET BULWELL,2024-03-10T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.16
881134,DUKE STREET BULWELL,2024-03-10T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.98
881134,DUKE STREET BULWELL,2024-03-10T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,-13.3
881134,DUKE STREET BULWELL,2024-03-10T23:50:00.000+00:00,feeder,1,N Current (RMS),A,26.6
881134,DUKE STREET BULWELL,2024-03-10T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
881134,DUKE STREET BULWELL,2024-03-10T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
881134,DUKE STREET BULWELL,2024-03-10T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
881134,DUKE STREET BULWELL,2024-03-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
881134,DUKE STREET BULWELL,2024-03-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
881134,DUKE STREET BULWELL,2024-03-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
881134,DUKE STREET BULWELL,2024-03-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
881134,DUKE STREET BULWELL,2024-03-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
881134,DUKE STREET BULWELL,2024-03-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
881134,DUKE STREET BULWELL,2024-03-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
881134,DUKE STREET BULWELL,2024-03-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
881134,DUKE STREET BULWELL,2024-03-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
881134,DUKE STREET BULWELL,2024-03-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.04
881134,DUKE STREET BULWELL,2024-03-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.65
881134,DUKE STREET BULWELL,2024-03-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.84
881134,DUKE STREET BULWELL,2024-03-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
881134,DUKE STREET BULWELL,2024-03-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
881134,DUKE STREET BULWELL,2024-03-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
881134,DUKE STREET BULWELL,2024-03-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
881134,DUKE STREET BULWELL,2024-03-10T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.19
881134,DUKE STREET BULWELL,2024-03-10T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
881134,DUKE STREET BULWELL,2024-03-10T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.02
881134,DUKE STREET BULWELL,2024-03-10T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.18
881134,DUKE STREET BULWELL,2024-03-10T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.88
881134,DUKE STREET BULWELL,2024-03-10T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.09
881134,DUKE STREET BULWELL,2024-03-10T23:40:00.000+00:00,feeder,5,N Current (RMS),A,35.1
881134,DUKE STREET BULWELL,2024-03-10T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,58.4
881134,DUKE STREET BULWELL,2024-03-10T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.8
881134,DUKE STREET BULWELL,2024-03-10T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.8
881134,DUKE STREET BULWELL,2024-03-10T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.98
881134,DUKE STREET BULWELL,2024-03-10T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
881134,DUKE STREET BULWELL,2024-03-10T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.81
881134,DUKE STREET BULWELL,2024-03-10T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.55
881134,DUKE STREET BULWELL,2024-03-10T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-10.1
881134,DUKE STREET BULWELL,2024-03-10T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,-14.98
881134,DUKE STREET BULWELL,2024-03-10T23:40:00.000+00:00,feeder,4,N Current (RMS),A,12.4
881134,DUKE STREET BULWELL,2024-03-10T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
881134,DUKE STREET BULWELL,2024-03-10T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
881134,DUKE STREET BULWELL,2024-03-10T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.6
881134,DUKE STREET BULWELL,2024-03-10T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
881134,DUKE STREET BULWELL,2024-03-10T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
881134,DUKE STREET BULWELL,2024-03-10T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
881134,DUKE STREET BULWELL,2024-03-10T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,-11.31
881134,DUKE STREET BULWELL,2024-03-10T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,-8.69
881134,DUKE STREET BULWELL,2024-03-10T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.09
881134,DUKE STREET BULWELL,2024-03-10T23:40:00.000+00:00,feeder,3,N Current (RMS),A,14.8
881134,DUKE STREET BULWELL,2024-03-10T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
881134,DUKE STREET BULWELL,2024-03-10T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
881134,DUKE STREET BULWELL,2024-03-10T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
881134,DUKE STREET BULWELL,2024-03-10T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
881134,DUKE STREET BULWELL,2024-03-10T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
881134,DUKE STREET BULWELL,2024-03-10T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
881134,DUKE STREET BULWELL,2024-03-10T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
881134,DUKE STREET BULWELL,2024-03-10T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
881134,DUKE STREET BULWELL,2024-03-10T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.14
881134,DUKE STREET BULWELL,2024-03-10T23:40:00.000+00:00,feeder,2,N Current (RMS),A,19.6
881134,DUKE STREET BULWELL,2024-03-10T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
881134,DUKE STREET BULWELL,2024-03-10T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
881134,DUKE STREET BULWELL,2024-03-10T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
881134,DUKE STREET BULWELL,2024-03-10T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
881134,DUKE STREET BULWELL,2024-03-10T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.67
881134,DUKE STREET BULWELL,2024-03-10T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
881134,DUKE STREET BULWELL,2024-03-10T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.07
881134,DUKE STREET BULWELL,2024-03-10T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.38
881134,DUKE STREET BULWELL,2024-03-10T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,-14.64
881134,DUKE STREET BULWELL,2024-03-10T23:40:00.000+00:00,feeder,1,N Current (RMS),A,14.4
881134,DUKE STREET BULWELL,2024-03-10T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
881134,DUKE STREET BULWELL,2024-03-10T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.1
881134,DUKE STREET BULWELL,2024-03-10T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
881134,DUKE STREET BULWELL,2024-03-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
881134,DUKE STREET BULWELL,2024-03-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
881134,DUKE STREET BULWELL,2024-03-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
881134,DUKE STREET BULWELL,2024-03-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
881134,DUKE STREET BULWELL,2024-03-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
881134,DUKE STREET BULWELL,2024-03-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
881134,DUKE STREET BULWELL,2024-03-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
881134,DUKE STREET BULWELL,2024-03-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
881134,DUKE STREET BULWELL,2024-03-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
881134,DUKE STREET BULWELL,2024-03-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.4
881134,DUKE STREET BULWELL,2024-03-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.51
881134,DUKE STREET BULWELL,2024-03-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.3
881134,DUKE STREET BULWELL,2024-03-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
881134,DUKE STREET BULWELL,2024-03-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
881134,DUKE STREET BULWELL,2024-03-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
881134,DUKE STREET BULWELL,2024-03-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
881134,DUKE STREET BULWELL,2024-03-10T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.58
881134,DUKE STREET BULWELL,2024-03-10T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
881134,DUKE STREET BULWELL,2024-03-10T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.11
881134,DUKE STREET BULWELL,2024-03-10T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.22
881134,DUKE STREET BULWELL,2024-03-10T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.51
