Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-10T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.59
881134,DUKE STREET BULWELL,2024-03-10T23:30:00.000+00:00,feeder,5,N Current (RMS),A,33.9
881134,DUKE STREET BULWELL,2024-03-10T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,58.4
881134,DUKE STREET BULWELL,2024-03-10T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.2
881134,DUKE STREET BULWELL,2024-03-10T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.8
881134,DUKE STREET BULWELL,2024-03-10T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.92
881134,DUKE STREET BULWELL,2024-03-10T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.02
881134,DUKE STREET BULWELL,2024-03-10T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.07
881134,DUKE STREET BULWELL,2024-03-10T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.12
881134,DUKE STREET BULWELL,2024-03-10T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-11.04
881134,DUKE STREET BULWELL,2024-03-10T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,-14.25
881134,DUKE STREET BULWELL,2024-03-10T23:30:00.000+00:00,feeder,4,N Current (RMS),A,10.9
881134,DUKE STREET BULWELL,2024-03-10T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
881134,DUKE STREET BULWELL,2024-03-10T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
881134,DUKE STREET BULWELL,2024-03-10T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.7
881134,DUKE STREET BULWELL,2024-03-10T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
881134,DUKE STREET BULWELL,2024-03-10T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.12
881134,DUKE STREET BULWELL,2024-03-10T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
881134,DUKE STREET BULWELL,2024-03-10T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,-11.3
881134,DUKE STREET BULWELL,2024-03-10T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,-9.41
881134,DUKE STREET BULWELL,2024-03-10T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.96
881134,DUKE STREET BULWELL,2024-03-10T23:30:00.000+00:00,feeder,3,N Current (RMS),A,17.0
881134,DUKE STREET BULWELL,2024-03-10T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
881134,DUKE STREET BULWELL,2024-03-10T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
881134,DUKE STREET BULWELL,2024-03-10T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
881134,DUKE STREET BULWELL,2024-03-10T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
881134,DUKE STREET BULWELL,2024-03-10T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
881134,DUKE STREET BULWELL,2024-03-10T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
881134,DUKE STREET BULWELL,2024-03-10T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
881134,DUKE STREET BULWELL,2024-03-10T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
881134,DUKE STREET BULWELL,2024-03-10T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
881134,DUKE STREET BULWELL,2024-03-10T23:30:00.000+00:00,feeder,2,N Current (RMS),A,20.8
881134,DUKE STREET BULWELL,2024-03-10T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
881134,DUKE STREET BULWELL,2024-03-10T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
881134,DUKE STREET BULWELL,2024-03-10T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
881134,DUKE STREET BULWELL,2024-03-10T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.24
881134,DUKE STREET BULWELL,2024-03-10T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
881134,DUKE STREET BULWELL,2024-03-10T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.63
881134,DUKE STREET BULWELL,2024-03-10T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.98
881134,DUKE STREET BULWELL,2024-03-10T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.11
881134,DUKE STREET BULWELL,2024-03-10T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,-11.06
881134,DUKE STREET BULWELL,2024-03-10T23:30:00.000+00:00,feeder,1,N Current (RMS),A,15.8
881134,DUKE STREET BULWELL,2024-03-10T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
881134,DUKE STREET BULWELL,2024-03-10T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
881134,DUKE STREET BULWELL,2024-03-10T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
881134,DUKE STREET BULWELL,2024-03-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
881134,DUKE STREET BULWELL,2024-03-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
881134,DUKE STREET BULWELL,2024-03-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
881134,DUKE STREET BULWELL,2024-03-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
881134,DUKE STREET BULWELL,2024-03-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
881134,DUKE STREET BULWELL,2024-03-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
881134,DUKE STREET BULWELL,2024-03-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
881134,DUKE STREET BULWELL,2024-03-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
881134,DUKE STREET BULWELL,2024-03-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.8
881134,DUKE STREET BULWELL,2024-03-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.84
881134,DUKE STREET BULWELL,2024-03-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.52
881134,DUKE STREET BULWELL,2024-03-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.19
881134,DUKE STREET BULWELL,2024-03-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
881134,DUKE STREET BULWELL,2024-03-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
881134,DUKE STREET BULWELL,2024-03-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
881134,DUKE STREET BULWELL,2024-03-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
881134,DUKE STREET BULWELL,2024-03-10T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.82
881134,DUKE STREET BULWELL,2024-03-10T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
881134,DUKE STREET BULWELL,2024-03-10T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.7
881134,DUKE STREET BULWELL,2024-03-10T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.54
881134,DUKE STREET BULWELL,2024-03-10T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.14
881134,DUKE STREET BULWELL,2024-03-10T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.61
881134,DUKE STREET BULWELL,2024-03-10T23:20:00.000+00:00,feeder,5,N Current (RMS),A,35.6
881134,DUKE STREET BULWELL,2024-03-10T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,55.5
881134,DUKE STREET BULWELL,2024-03-10T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.1
881134,DUKE STREET BULWELL,2024-03-10T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,63.8
881134,DUKE STREET BULWELL,2024-03-10T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.92
881134,DUKE STREET BULWELL,2024-03-10T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
881134,DUKE STREET BULWELL,2024-03-10T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
881134,DUKE STREET BULWELL,2024-03-10T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.62
881134,DUKE STREET BULWELL,2024-03-10T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-8.55
881134,DUKE STREET BULWELL,2024-03-10T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,-14.56
881134,DUKE STREET BULWELL,2024-03-10T23:20:00.000+00:00,feeder,4,N Current (RMS),A,12.2
881134,DUKE STREET BULWELL,2024-03-10T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
881134,DUKE STREET BULWELL,2024-03-10T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
881134,DUKE STREET BULWELL,2024-03-10T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.3
881134,DUKE STREET BULWELL,2024-03-10T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
881134,DUKE STREET BULWELL,2024-03-10T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
881134,DUKE STREET BULWELL,2024-03-10T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
881134,DUKE STREET BULWELL,2024-03-10T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,-10.25
881134,DUKE STREET BULWELL,2024-03-10T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,-9.08
881134,DUKE STREET BULWELL,2024-03-10T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.87
881134,DUKE STREET BULWELL,2024-03-10T23:20:00.000+00:00,feeder,3,N Current (RMS),A,16.8
881134,DUKE STREET BULWELL,2024-03-10T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
881134,DUKE STREET BULWELL,2024-03-10T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
881134,DUKE STREET BULWELL,2024-03-10T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
881134,DUKE STREET BULWELL,2024-03-10T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
881134,DUKE STREET BULWELL,2024-03-10T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
881134,DUKE STREET BULWELL,2024-03-10T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
881134,DUKE STREET BULWELL,2024-03-10T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
881134,DUKE STREET BULWELL,2024-03-10T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
881134,DUKE STREET BULWELL,2024-03-10T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
881134,DUKE STREET BULWELL,2024-03-10T23:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
881134,DUKE STREET BULWELL,2024-03-10T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
881134,DUKE STREET BULWELL,2024-03-10T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
881134,DUKE STREET BULWELL,2024-03-10T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
881134,DUKE STREET BULWELL,2024-03-10T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.55
881134,DUKE STREET BULWELL,2024-03-10T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
881134,DUKE STREET BULWELL,2024-03-10T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
881134,DUKE STREET BULWELL,2024-03-10T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.62
881134,DUKE STREET BULWELL,2024-03-10T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.94
881134,DUKE STREET BULWELL,2024-03-10T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,-13.88
881134,DUKE STREET BULWELL,2024-03-10T23:20:00.000+00:00,feeder,1,N Current (RMS),A,22.2
881134,DUKE STREET BULWELL,2024-03-10T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
881134,DUKE STREET BULWELL,2024-03-10T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
881134,DUKE STREET BULWELL,2024-03-10T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
881134,DUKE STREET BULWELL,2024-03-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
881134,DUKE STREET BULWELL,2024-03-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
881134,DUKE STREET BULWELL,2024-03-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
881134,DUKE STREET BULWELL,2024-03-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
881134,DUKE STREET BULWELL,2024-03-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
881134,DUKE STREET BULWELL,2024-03-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
881134,DUKE STREET BULWELL,2024-03-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
881134,DUKE STREET BULWELL,2024-03-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
881134,DUKE STREET BULWELL,2024-03-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
881134,DUKE STREET BULWELL,2024-03-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.4
881134,DUKE STREET BULWELL,2024-03-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.46
881134,DUKE STREET BULWELL,2024-03-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.4
881134,DUKE STREET BULWELL,2024-03-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
881134,DUKE STREET BULWELL,2024-03-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
881134,DUKE STREET BULWELL,2024-03-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
881134,DUKE STREET BULWELL,2024-03-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
881134,DUKE STREET BULWELL,2024-03-10T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.78
881134,DUKE STREET BULWELL,2024-03-10T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.37
881134,DUKE STREET BULWELL,2024-03-10T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.96
881134,DUKE STREET BULWELL,2024-03-10T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.54
881134,DUKE STREET BULWELL,2024-03-10T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.44
881134,DUKE STREET BULWELL,2024-03-10T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.36
881134,DUKE STREET BULWELL,2024-03-10T23:10:00.000+00:00,feeder,5,N Current (RMS),A,35.6
881134,DUKE STREET BULWELL,2024-03-10T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,60.0
881134,DUKE STREET BULWELL,2024-03-10T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.2
881134,DUKE STREET BULWELL,2024-03-10T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,62.8
881134,DUKE STREET BULWELL,2024-03-10T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.08
881134,DUKE STREET BULWELL,2024-03-10T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.11
881134,DUKE STREET BULWELL,2024-03-10T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.18
881134,DUKE STREET BULWELL,2024-03-10T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.38
881134,DUKE STREET BULWELL,2024-03-10T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-9.25
881134,DUKE STREET BULWELL,2024-03-10T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,-13.27
881134,DUKE STREET BULWELL,2024-03-10T23:10:00.000+00:00,feeder,4,N Current (RMS),A,10.2
881134,DUKE STREET BULWELL,2024-03-10T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
881134,DUKE STREET BULWELL,2024-03-10T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
881134,DUKE STREET BULWELL,2024-03-10T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.3
881134,DUKE STREET BULWELL,2024-03-10T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
881134,DUKE STREET BULWELL,2024-03-10T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
881134,DUKE STREET BULWELL,2024-03-10T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
881134,DUKE STREET BULWELL,2024-03-10T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,-12.52
881134,DUKE STREET BULWELL,2024-03-10T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,-8.84
881134,DUKE STREET BULWELL,2024-03-10T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.24
881134,DUKE STREET BULWELL,2024-03-10T23:10:00.000+00:00,feeder,3,N Current (RMS),A,21.4
881134,DUKE STREET BULWELL,2024-03-10T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
881134,DUKE STREET BULWELL,2024-03-10T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
881134,DUKE STREET BULWELL,2024-03-10T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
881134,DUKE STREET BULWELL,2024-03-10T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
881134,DUKE STREET BULWELL,2024-03-10T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
881134,DUKE STREET BULWELL,2024-03-10T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
881134,DUKE STREET BULWELL,2024-03-10T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
881134,DUKE STREET BULWELL,2024-03-10T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
881134,DUKE STREET BULWELL,2024-03-10T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
881134,DUKE STREET BULWELL,2024-03-10T23:10:00.000+00:00,feeder,2,N Current (RMS),A,16.0
881134,DUKE STREET BULWELL,2024-03-10T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
881134,DUKE STREET BULWELL,2024-03-10T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
881134,DUKE STREET BULWELL,2024-03-10T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
881134,DUKE STREET BULWELL,2024-03-10T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.4
881134,DUKE STREET BULWELL,2024-03-10T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
881134,DUKE STREET BULWELL,2024-03-10T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
881134,DUKE STREET BULWELL,2024-03-10T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.91
881134,DUKE STREET BULWELL,2024-03-10T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.3
881134,DUKE STREET BULWELL,2024-03-10T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,-14.52
881134,DUKE STREET BULWELL,2024-03-10T23:10:00.000+00:00,feeder,1,N Current (RMS),A,19.0
881134,DUKE STREET BULWELL,2024-03-10T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
881134,DUKE STREET BULWELL,2024-03-10T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.7
881134,DUKE STREET BULWELL,2024-03-10T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
881134,DUKE STREET BULWELL,2024-03-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
881134,DUKE STREET BULWELL,2024-03-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
881134,DUKE STREET BULWELL,2024-03-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
881134,DUKE STREET BULWELL,2024-03-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
881134,DUKE STREET BULWELL,2024-03-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
881134,DUKE STREET BULWELL,2024-03-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
881134,DUKE STREET BULWELL,2024-03-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
881134,DUKE STREET BULWELL,2024-03-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
881134,DUKE STREET BULWELL,2024-03-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
881134,DUKE STREET BULWELL,2024-03-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.17
881134,DUKE STREET BULWELL,2024-03-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.77
881134,DUKE STREET BULWELL,2024-03-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.43
881134,DUKE STREET BULWELL,2024-03-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
881134,DUKE STREET BULWELL,2024-03-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
881134,DUKE STREET BULWELL,2024-03-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
881134,DUKE STREET BULWELL,2024-03-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
881134,DUKE STREET BULWELL,2024-03-10T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.06
881134,DUKE STREET BULWELL,2024-03-10T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
881134,DUKE STREET BULWELL,2024-03-10T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.86
881134,DUKE STREET BULWELL,2024-03-10T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.27
881134,DUKE STREET BULWELL,2024-03-10T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.79
881134,DUKE STREET BULWELL,2024-03-10T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.98
881134,DUKE STREET BULWELL,2024-03-10T23:00:00.000+00:00,feeder,5,N Current (RMS),A,34.8
881134,DUKE STREET BULWELL,2024-03-10T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,58.8
881134,DUKE STREET BULWELL,2024-03-10T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.6
881134,DUKE STREET BULWELL,2024-03-10T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.6
881134,DUKE STREET BULWELL,2024-03-10T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.06
881134,DUKE STREET BULWELL,2024-03-10T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
881134,DUKE STREET BULWELL,2024-03-10T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
881134,DUKE STREET BULWELL,2024-03-10T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.25
881134,DUKE STREET BULWELL,2024-03-10T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-10.05
881134,DUKE STREET BULWELL,2024-03-10T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,-13.24
881134,DUKE STREET BULWELL,2024-03-10T23:00:00.000+00:00,feeder,4,N Current (RMS),A,10.2
881134,DUKE STREET BULWELL,2024-03-10T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
881134,DUKE STREET BULWELL,2024-03-10T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
881134,DUKE STREET BULWELL,2024-03-10T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
881134,DUKE STREET BULWELL,2024-03-10T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
881134,DUKE STREET BULWELL,2024-03-10T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.22
881134,DUKE STREET BULWELL,2024-03-10T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
881134,DUKE STREET BULWELL,2024-03-10T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,-13.93
881134,DUKE STREET BULWELL,2024-03-10T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,-12.01
881134,DUKE STREET BULWELL,2024-03-10T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.47
881134,DUKE STREET BULWELL,2024-03-10T23:00:00.000+00:00,feeder,3,N Current (RMS),A,15.8
881134,DUKE STREET BULWELL,2024-03-10T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
881134,DUKE STREET BULWELL,2024-03-10T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.1
881134,DUKE STREET BULWELL,2024-03-10T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
881134,DUKE STREET BULWELL,2024-03-10T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
881134,DUKE STREET BULWELL,2024-03-10T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
881134,DUKE STREET BULWELL,2024-03-10T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
881134,DUKE STREET BULWELL,2024-03-10T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.15
881134,DUKE STREET BULWELL,2024-03-10T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
881134,DUKE STREET BULWELL,2024-03-10T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
881134,DUKE STREET BULWELL,2024-03-10T23:00:00.000+00:00,feeder,2,N Current (RMS),A,18.2
881134,DUKE STREET BULWELL,2024-03-10T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
881134,DUKE STREET BULWELL,2024-03-10T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
881134,DUKE STREET BULWELL,2024-03-10T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
881134,DUKE STREET BULWELL,2024-03-10T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
881134,DUKE STREET BULWELL,2024-03-10T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
881134,DUKE STREET BULWELL,2024-03-10T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
881134,DUKE STREET BULWELL,2024-03-10T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.32
881134,DUKE STREET BULWELL,2024-03-10T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.92
881134,DUKE STREET BULWELL,2024-03-10T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,-13.78
881134,DUKE STREET BULWELL,2024-03-10T23:00:00.000+00:00,feeder,1,N Current (RMS),A,14.6
881134,DUKE STREET BULWELL,2024-03-10T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
881134,DUKE STREET BULWELL,2024-03-10T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
881134,DUKE STREET BULWELL,2024-03-10T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
881134,DUKE STREET BULWELL,2024-03-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
881134,DUKE STREET BULWELL,2024-03-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
881134,DUKE STREET BULWELL,2024-03-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
881134,DUKE STREET BULWELL,2024-03-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
881134,DUKE STREET BULWELL,2024-03-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
881134,DUKE STREET BULWELL,2024-03-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
881134,DUKE STREET BULWELL,2024-03-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
881134,DUKE STREET BULWELL,2024-03-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
881134,DUKE STREET BULWELL,2024-03-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
881134,DUKE STREET BULWELL,2024-03-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.55
881134,DUKE STREET BULWELL,2024-03-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.69
881134,DUKE STREET BULWELL,2024-03-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.13
881134,DUKE STREET BULWELL,2024-03-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
881134,DUKE STREET BULWELL,2024-03-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
881134,DUKE STREET BULWELL,2024-03-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
881134,DUKE STREET BULWELL,2024-03-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
881134,DUKE STREET BULWELL,2024-03-10T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.43
881134,DUKE STREET BULWELL,2024-03-10T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.45
881134,DUKE STREET BULWELL,2024-03-10T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.75
881134,DUKE STREET BULWELL,2024-03-10T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.38
881134,DUKE STREET BULWELL,2024-03-10T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.12
881134,DUKE STREET BULWELL,2024-03-10T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.13
881134,DUKE STREET BULWELL,2024-03-10T22:50:00.000+00:00,feeder,5,N Current (RMS),A,36.2
881134,DUKE STREET BULWELL,2024-03-10T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,63.8
881134,DUKE STREET BULWELL,2024-03-10T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.3
881134,DUKE STREET BULWELL,2024-03-10T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.3
881134,DUKE STREET BULWELL,2024-03-10T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.83
881134,DUKE STREET BULWELL,2024-03-10T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
881134,DUKE STREET BULWELL,2024-03-10T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
881134,DUKE STREET BULWELL,2024-03-10T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.37
881134,DUKE STREET BULWELL,2024-03-10T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-10.6
881134,DUKE STREET BULWELL,2024-03-10T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,-15.46
881134,DUKE STREET BULWELL,2024-03-10T22:50:00.000+00:00,feeder,4,N Current (RMS),A,16.8
881134,DUKE STREET BULWELL,2024-03-10T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
881134,DUKE STREET BULWELL,2024-03-10T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
881134,DUKE STREET BULWELL,2024-03-10T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.6
881134,DUKE STREET BULWELL,2024-03-10T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
881134,DUKE STREET BULWELL,2024-03-10T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
881134,DUKE STREET BULWELL,2024-03-10T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
881134,DUKE STREET BULWELL,2024-03-10T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,-14.17
881134,DUKE STREET BULWELL,2024-03-10T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,-12.88
881134,DUKE STREET BULWELL,2024-03-10T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.66
881134,DUKE STREET BULWELL,2024-03-10T22:50:00.000+00:00,feeder,3,N Current (RMS),A,18.2
881134,DUKE STREET BULWELL,2024-03-10T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.4
881134,DUKE STREET BULWELL,2024-03-10T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
881134,DUKE STREET BULWELL,2024-03-10T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
881134,DUKE STREET BULWELL,2024-03-10T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
881134,DUKE STREET BULWELL,2024-03-10T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
881134,DUKE STREET BULWELL,2024-03-10T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
881134,DUKE STREET BULWELL,2024-03-10T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.45
881134,DUKE STREET BULWELL,2024-03-10T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
881134,DUKE STREET BULWELL,2024-03-10T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
881134,DUKE STREET BULWELL,2024-03-10T22:50:00.000+00:00,feeder,2,N Current (RMS),A,15.2
881134,DUKE STREET BULWELL,2024-03-10T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
881134,DUKE STREET BULWELL,2024-03-10T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
881134,DUKE STREET BULWELL,2024-03-10T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
881134,DUKE STREET BULWELL,2024-03-10T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
881134,DUKE STREET BULWELL,2024-03-10T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
881134,DUKE STREET BULWELL,2024-03-10T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.32
881134,DUKE STREET BULWELL,2024-03-10T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.17
881134,DUKE STREET BULWELL,2024-03-10T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.24
881134,DUKE STREET BULWELL,2024-03-10T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,-12.61
881134,DUKE STREET BULWELL,2024-03-10T22:50:00.000+00:00,feeder,1,N Current (RMS),A,20.4
881134,DUKE STREET BULWELL,2024-03-10T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
881134,DUKE STREET BULWELL,2024-03-10T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
881134,DUKE STREET BULWELL,2024-03-10T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
881134,DUKE STREET BULWELL,2024-03-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
881134,DUKE STREET BULWELL,2024-03-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
881134,DUKE STREET BULWELL,2024-03-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
881134,DUKE STREET BULWELL,2024-03-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
881134,DUKE STREET BULWELL,2024-03-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
881134,DUKE STREET BULWELL,2024-03-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
881134,DUKE STREET BULWELL,2024-03-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
881134,DUKE STREET BULWELL,2024-03-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
881134,DUKE STREET BULWELL,2024-03-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.55
881134,DUKE STREET BULWELL,2024-03-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.46
881134,DUKE STREET BULWELL,2024-03-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.29
881134,DUKE STREET BULWELL,2024-03-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.26
881134,DUKE STREET BULWELL,2024-03-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
881134,DUKE STREET BULWELL,2024-03-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
881134,DUKE STREET BULWELL,2024-03-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
881134,DUKE STREET BULWELL,2024-03-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
881134,DUKE STREET BULWELL,2024-03-10T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.04
881134,DUKE STREET BULWELL,2024-03-10T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
881134,DUKE STREET BULWELL,2024-03-10T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.47
881134,DUKE STREET BULWELL,2024-03-10T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.15
881134,DUKE STREET BULWELL,2024-03-10T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.05
881134,DUKE STREET BULWELL,2024-03-10T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.06
881134,DUKE STREET BULWELL,2024-03-10T22:40:00.000+00:00,feeder,5,N Current (RMS),A,36.3
881134,DUKE STREET BULWELL,2024-03-10T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,62.6
881134,DUKE STREET BULWELL,2024-03-10T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.9
881134,DUKE STREET BULWELL,2024-03-10T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,70.6
881134,DUKE STREET BULWELL,2024-03-10T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.94
881134,DUKE STREET BULWELL,2024-03-10T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
881134,DUKE STREET BULWELL,2024-03-10T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.94
881134,DUKE STREET BULWELL,2024-03-10T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.2
881134,DUKE STREET BULWELL,2024-03-10T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-13.25
881134,DUKE STREET BULWELL,2024-03-10T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,-14.7
881134,DUKE STREET BULWELL,2024-03-10T22:40:00.000+00:00,feeder,4,N Current (RMS),A,11.1
881134,DUKE STREET BULWELL,2024-03-10T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
881134,DUKE STREET BULWELL,2024-03-10T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
881134,DUKE STREET BULWELL,2024-03-10T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.9
881134,DUKE STREET BULWELL,2024-03-10T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.3
881134,DUKE STREET BULWELL,2024-03-10T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
881134,DUKE STREET BULWELL,2024-03-10T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
881134,DUKE STREET BULWELL,2024-03-10T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,-12.65
881134,DUKE STREET BULWELL,2024-03-10T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,-10.92
881134,DUKE STREET BULWELL,2024-03-10T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.26
881134,DUKE STREET BULWELL,2024-03-10T22:40:00.000+00:00,feeder,3,N Current (RMS),A,20.7
881134,DUKE STREET BULWELL,2024-03-10T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.1
881134,DUKE STREET BULWELL,2024-03-10T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
881134,DUKE STREET BULWELL,2024-03-10T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
881134,DUKE STREET BULWELL,2024-03-10T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
881134,DUKE STREET BULWELL,2024-03-10T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
881134,DUKE STREET BULWELL,2024-03-10T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
881134,DUKE STREET BULWELL,2024-03-10T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.76
881134,DUKE STREET BULWELL,2024-03-10T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.63
881134,DUKE STREET BULWELL,2024-03-10T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.67
881134,DUKE STREET BULWELL,2024-03-10T22:40:00.000+00:00,feeder,2,N Current (RMS),A,18.3
881134,DUKE STREET BULWELL,2024-03-10T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
881134,DUKE STREET BULWELL,2024-03-10T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
881134,DUKE STREET BULWELL,2024-03-10T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.2
881134,DUKE STREET BULWELL,2024-03-10T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
881134,DUKE STREET BULWELL,2024-03-10T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
881134,DUKE STREET BULWELL,2024-03-10T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.4
881134,DUKE STREET BULWELL,2024-03-10T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.36
881134,DUKE STREET BULWELL,2024-03-10T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.94
881134,DUKE STREET BULWELL,2024-03-10T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,-11.9
881134,DUKE STREET BULWELL,2024-03-10T22:40:00.000+00:00,feeder,1,N Current (RMS),A,19.6
881134,DUKE STREET BULWELL,2024-03-10T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
881134,DUKE STREET BULWELL,2024-03-10T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
881134,DUKE STREET BULWELL,2024-03-10T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
881134,DUKE STREET BULWELL,2024-03-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
881134,DUKE STREET BULWELL,2024-03-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
881134,DUKE STREET BULWELL,2024-03-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
881134,DUKE STREET BULWELL,2024-03-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
881134,DUKE STREET BULWELL,2024-03-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
881134,DUKE STREET BULWELL,2024-03-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
881134,DUKE STREET BULWELL,2024-03-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
881134,DUKE STREET BULWELL,2024-03-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
881134,DUKE STREET BULWELL,2024-03-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.38
881134,DUKE STREET BULWELL,2024-03-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.42
881134,DUKE STREET BULWELL,2024-03-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.45
881134,DUKE STREET BULWELL,2024-03-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.39
881134,DUKE STREET BULWELL,2024-03-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
881134,DUKE STREET BULWELL,2024-03-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
881134,DUKE STREET BULWELL,2024-03-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
881134,DUKE STREET BULWELL,2024-03-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
881134,DUKE STREET BULWELL,2024-03-10T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.28
881134,DUKE STREET BULWELL,2024-03-10T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
881134,DUKE STREET BULWELL,2024-03-10T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.85
881134,DUKE STREET BULWELL,2024-03-10T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.1
881134,DUKE STREET BULWELL,2024-03-10T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.11
881134,DUKE STREET BULWELL,2024-03-10T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.97
881134,DUKE STREET BULWELL,2024-03-10T22:30:00.000+00:00,feeder,5,N Current (RMS),A,33.9
881134,DUKE STREET BULWELL,2024-03-10T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,66.9
881134,DUKE STREET BULWELL,2024-03-10T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.0
881134,DUKE STREET BULWELL,2024-03-10T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,66.0
881134,DUKE STREET BULWELL,2024-03-10T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.96
881134,DUKE STREET BULWELL,2024-03-10T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
881134,DUKE STREET BULWELL,2024-03-10T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
881134,DUKE STREET BULWELL,2024-03-10T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-10.68
881134,DUKE STREET BULWELL,2024-03-10T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-13.61
881134,DUKE STREET BULWELL,2024-03-10T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,-15.43
881134,DUKE STREET BULWELL,2024-03-10T22:30:00.000+00:00,feeder,4,N Current (RMS),A,9.1
881134,DUKE STREET BULWELL,2024-03-10T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
881134,DUKE STREET BULWELL,2024-03-10T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.1
881134,DUKE STREET BULWELL,2024-03-10T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
881134,DUKE STREET BULWELL,2024-03-10T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
881134,DUKE STREET BULWELL,2024-03-10T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
881134,DUKE STREET BULWELL,2024-03-10T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
881134,DUKE STREET BULWELL,2024-03-10T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,-14.42
881134,DUKE STREET BULWELL,2024-03-10T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,-11.05
881134,DUKE STREET BULWELL,2024-03-10T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.65
881134,DUKE STREET BULWELL,2024-03-10T22:30:00.000+00:00,feeder,3,N Current (RMS),A,19.5
881134,DUKE STREET BULWELL,2024-03-10T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
881134,DUKE STREET BULWELL,2024-03-10T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
881134,DUKE STREET BULWELL,2024-03-10T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
881134,DUKE STREET BULWELL,2024-03-10T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
881134,DUKE STREET BULWELL,2024-03-10T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
881134,DUKE STREET BULWELL,2024-03-10T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
881134,DUKE STREET BULWELL,2024-03-10T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.45
881134,DUKE STREET BULWELL,2024-03-10T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.2
881134,DUKE STREET BULWELL,2024-03-10T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.47
881134,DUKE STREET BULWELL,2024-03-10T22:30:00.000+00:00,feeder,2,N Current (RMS),A,17.7
881134,DUKE STREET BULWELL,2024-03-10T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
881134,DUKE STREET BULWELL,2024-03-10T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
881134,DUKE STREET BULWELL,2024-03-10T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
881134,DUKE STREET BULWELL,2024-03-10T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
881134,DUKE STREET BULWELL,2024-03-10T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
881134,DUKE STREET BULWELL,2024-03-10T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.55
881134,DUKE STREET BULWELL,2024-03-10T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.34
881134,DUKE STREET BULWELL,2024-03-10T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.08
881134,DUKE STREET BULWELL,2024-03-10T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,-11.06
881134,DUKE STREET BULWELL,2024-03-10T22:30:00.000+00:00,feeder,1,N Current (RMS),A,15.7
881134,DUKE STREET BULWELL,2024-03-10T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
881134,DUKE STREET BULWELL,2024-03-10T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
881134,DUKE STREET BULWELL,2024-03-10T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
881134,DUKE STREET BULWELL,2024-03-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
881134,DUKE STREET BULWELL,2024-03-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
881134,DUKE STREET BULWELL,2024-03-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
881134,DUKE STREET BULWELL,2024-03-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
881134,DUKE STREET BULWELL,2024-03-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
881134,DUKE STREET BULWELL,2024-03-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
881134,DUKE STREET BULWELL,2024-03-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
881134,DUKE STREET BULWELL,2024-03-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
881134,DUKE STREET BULWELL,2024-03-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
881134,DUKE STREET BULWELL,2024-03-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.77
881134,DUKE STREET BULWELL,2024-03-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.72
881134,DUKE STREET BULWELL,2024-03-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.6
881134,DUKE STREET BULWELL,2024-03-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
881134,DUKE STREET BULWELL,2024-03-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
881134,DUKE STREET BULWELL,2024-03-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
881134,DUKE STREET BULWELL,2024-03-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
881134,DUKE STREET BULWELL,2024-03-10T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.82
881134,DUKE STREET BULWELL,2024-03-10T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
881134,DUKE STREET BULWELL,2024-03-10T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.82
881134,DUKE STREET BULWELL,2024-03-10T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.07
881134,DUKE STREET BULWELL,2024-03-10T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.14
881134,DUKE STREET BULWELL,2024-03-10T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.2
881134,DUKE STREET BULWELL,2024-03-10T22:20:00.000+00:00,feeder,5,N Current (RMS),A,31.0
881134,DUKE STREET BULWELL,2024-03-10T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.0
881134,DUKE STREET BULWELL,2024-03-10T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.2
881134,DUKE STREET BULWELL,2024-03-10T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,62.3
881134,DUKE STREET BULWELL,2024-03-10T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.12
881134,DUKE STREET BULWELL,2024-03-10T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
881134,DUKE STREET BULWELL,2024-03-10T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
881134,DUKE STREET BULWELL,2024-03-10T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-15.33
881134,DUKE STREET BULWELL,2024-03-10T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-13.87
881134,DUKE STREET BULWELL,2024-03-10T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,-16.55
881134,DUKE STREET BULWELL,2024-03-10T22:20:00.000+00:00,feeder,4,N Current (RMS),A,8.7
881134,DUKE STREET BULWELL,2024-03-10T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.1
881134,DUKE STREET BULWELL,2024-03-10T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
881134,DUKE STREET BULWELL,2024-03-10T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.9
881134,DUKE STREET BULWELL,2024-03-10T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.67
881134,DUKE STREET BULWELL,2024-03-10T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
881134,DUKE STREET BULWELL,2024-03-10T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
881134,DUKE STREET BULWELL,2024-03-10T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,-14.16
881134,DUKE STREET BULWELL,2024-03-10T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,-13.69
881134,DUKE STREET BULWELL,2024-03-10T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.23
881134,DUKE STREET BULWELL,2024-03-10T22:20:00.000+00:00,feeder,3,N Current (RMS),A,33.7
881134,DUKE STREET BULWELL,2024-03-10T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.9
881134,DUKE STREET BULWELL,2024-03-10T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
881134,DUKE STREET BULWELL,2024-03-10T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
881134,DUKE STREET BULWELL,2024-03-10T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
881134,DUKE STREET BULWELL,2024-03-10T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
881134,DUKE STREET BULWELL,2024-03-10T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
881134,DUKE STREET BULWELL,2024-03-10T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
881134,DUKE STREET BULWELL,2024-03-10T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.8
881134,DUKE STREET BULWELL,2024-03-10T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
881134,DUKE STREET BULWELL,2024-03-10T22:20:00.000+00:00,feeder,2,N Current (RMS),A,19.0
881134,DUKE STREET BULWELL,2024-03-10T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
881134,DUKE STREET BULWELL,2024-03-10T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
881134,DUKE STREET BULWELL,2024-03-10T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
881134,DUKE STREET BULWELL,2024-03-10T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
881134,DUKE STREET BULWELL,2024-03-10T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
881134,DUKE STREET BULWELL,2024-03-10T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.18
881134,DUKE STREET BULWELL,2024-03-10T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.04
881134,DUKE STREET BULWELL,2024-03-10T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.19
881134,DUKE STREET BULWELL,2024-03-10T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,-11.25
881134,DUKE STREET BULWELL,2024-03-10T22:20:00.000+00:00,feeder,1,N Current (RMS),A,18.9
881134,DUKE STREET BULWELL,2024-03-10T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
881134,DUKE STREET BULWELL,2024-03-10T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
881134,DUKE STREET BULWELL,2024-03-10T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
881134,DUKE STREET BULWELL,2024-03-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
881134,DUKE STREET BULWELL,2024-03-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
881134,DUKE STREET BULWELL,2024-03-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
881134,DUKE STREET BULWELL,2024-03-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
881134,DUKE STREET BULWELL,2024-03-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
881134,DUKE STREET BULWELL,2024-03-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
881134,DUKE STREET BULWELL,2024-03-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
881134,DUKE STREET BULWELL,2024-03-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
881134,DUKE STREET BULWELL,2024-03-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
881134,DUKE STREET BULWELL,2024-03-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,1.44
881134,DUKE STREET BULWELL,2024-03-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,2.57
881134,DUKE STREET BULWELL,2024-03-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.62
881134,DUKE STREET BULWELL,2024-03-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
881134,DUKE STREET BULWELL,2024-03-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
881134,DUKE STREET BULWELL,2024-03-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
881134,DUKE STREET BULWELL,2024-03-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
881134,DUKE STREET BULWELL,2024-03-10T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.65
881134,DUKE STREET BULWELL,2024-03-10T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
881134,DUKE STREET BULWELL,2024-03-10T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.35
881134,DUKE STREET BULWELL,2024-03-10T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.95
