Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-10T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.66
881134,DUKE STREET BULWELL,2024-03-10T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.04
881134,DUKE STREET BULWELL,2024-03-10T22:10:00.000+00:00,feeder,5,N Current (RMS),A,36.0
881134,DUKE STREET BULWELL,2024-03-10T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,62.0
881134,DUKE STREET BULWELL,2024-03-10T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.2
881134,DUKE STREET BULWELL,2024-03-10T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,66.7
881134,DUKE STREET BULWELL,2024-03-10T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.9
881134,DUKE STREET BULWELL,2024-03-10T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
881134,DUKE STREET BULWELL,2024-03-10T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
881134,DUKE STREET BULWELL,2024-03-10T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-13.3
881134,DUKE STREET BULWELL,2024-03-10T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-12.53
881134,DUKE STREET BULWELL,2024-03-10T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,-15.78
881134,DUKE STREET BULWELL,2024-03-10T22:10:00.000+00:00,feeder,4,N Current (RMS),A,10.8
881134,DUKE STREET BULWELL,2024-03-10T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.1
881134,DUKE STREET BULWELL,2024-03-10T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
881134,DUKE STREET BULWELL,2024-03-10T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.9
881134,DUKE STREET BULWELL,2024-03-10T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
881134,DUKE STREET BULWELL,2024-03-10T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
881134,DUKE STREET BULWELL,2024-03-10T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.03
881134,DUKE STREET BULWELL,2024-03-10T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,-13.51
881134,DUKE STREET BULWELL,2024-03-10T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,-13.41
881134,DUKE STREET BULWELL,2024-03-10T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.12
881134,DUKE STREET BULWELL,2024-03-10T22:10:00.000+00:00,feeder,3,N Current (RMS),A,24.5
881134,DUKE STREET BULWELL,2024-03-10T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.4
881134,DUKE STREET BULWELL,2024-03-10T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
881134,DUKE STREET BULWELL,2024-03-10T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
881134,DUKE STREET BULWELL,2024-03-10T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
881134,DUKE STREET BULWELL,2024-03-10T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
881134,DUKE STREET BULWELL,2024-03-10T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
881134,DUKE STREET BULWELL,2024-03-10T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
881134,DUKE STREET BULWELL,2024-03-10T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.89
881134,DUKE STREET BULWELL,2024-03-10T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
881134,DUKE STREET BULWELL,2024-03-10T22:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
881134,DUKE STREET BULWELL,2024-03-10T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
881134,DUKE STREET BULWELL,2024-03-10T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
881134,DUKE STREET BULWELL,2024-03-10T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
881134,DUKE STREET BULWELL,2024-03-10T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
881134,DUKE STREET BULWELL,2024-03-10T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.84
881134,DUKE STREET BULWELL,2024-03-10T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
881134,DUKE STREET BULWELL,2024-03-10T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.5
881134,DUKE STREET BULWELL,2024-03-10T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.17
881134,DUKE STREET BULWELL,2024-03-10T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,-13.44
881134,DUKE STREET BULWELL,2024-03-10T22:10:00.000+00:00,feeder,1,N Current (RMS),A,29.8
881134,DUKE STREET BULWELL,2024-03-10T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
881134,DUKE STREET BULWELL,2024-03-10T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
881134,DUKE STREET BULWELL,2024-03-10T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
881134,DUKE STREET BULWELL,2024-03-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
881134,DUKE STREET BULWELL,2024-03-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
881134,DUKE STREET BULWELL,2024-03-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
881134,DUKE STREET BULWELL,2024-03-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
881134,DUKE STREET BULWELL,2024-03-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
881134,DUKE STREET BULWELL,2024-03-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
881134,DUKE STREET BULWELL,2024-03-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
881134,DUKE STREET BULWELL,2024-03-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
881134,DUKE STREET BULWELL,2024-03-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
881134,DUKE STREET BULWELL,2024-03-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,4.25
881134,DUKE STREET BULWELL,2024-03-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,1.78
881134,DUKE STREET BULWELL,2024-03-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.18
881134,DUKE STREET BULWELL,2024-03-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
881134,DUKE STREET BULWELL,2024-03-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
881134,DUKE STREET BULWELL,2024-03-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
881134,DUKE STREET BULWELL,2024-03-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
881134,DUKE STREET BULWELL,2024-03-10T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
881134,DUKE STREET BULWELL,2024-03-10T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
881134,DUKE STREET BULWELL,2024-03-10T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.53
881134,DUKE STREET BULWELL,2024-03-10T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.03
881134,DUKE STREET BULWELL,2024-03-10T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.45
881134,DUKE STREET BULWELL,2024-03-10T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.83
881134,DUKE STREET BULWELL,2024-03-10T22:00:00.000+00:00,feeder,5,N Current (RMS),A,34.7
881134,DUKE STREET BULWELL,2024-03-10T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,62.4
881134,DUKE STREET BULWELL,2024-03-10T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,47.7
881134,DUKE STREET BULWELL,2024-03-10T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.4
881134,DUKE STREET BULWELL,2024-03-10T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.89
881134,DUKE STREET BULWELL,2024-03-10T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.46
881134,DUKE STREET BULWELL,2024-03-10T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.83
881134,DUKE STREET BULWELL,2024-03-10T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-13.58
881134,DUKE STREET BULWELL,2024-03-10T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-13.74
881134,DUKE STREET BULWELL,2024-03-10T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,-15.94
881134,DUKE STREET BULWELL,2024-03-10T22:00:00.000+00:00,feeder,4,N Current (RMS),A,10.5
881134,DUKE STREET BULWELL,2024-03-10T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.8
881134,DUKE STREET BULWELL,2024-03-10T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.3
881134,DUKE STREET BULWELL,2024-03-10T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.6
881134,DUKE STREET BULWELL,2024-03-10T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
881134,DUKE STREET BULWELL,2024-03-10T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
881134,DUKE STREET BULWELL,2024-03-10T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
881134,DUKE STREET BULWELL,2024-03-10T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,-14.52
881134,DUKE STREET BULWELL,2024-03-10T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,-17.67
881134,DUKE STREET BULWELL,2024-03-10T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.89
881134,DUKE STREET BULWELL,2024-03-10T22:00:00.000+00:00,feeder,3,N Current (RMS),A,34.3
881134,DUKE STREET BULWELL,2024-03-10T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.8
881134,DUKE STREET BULWELL,2024-03-10T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.4
881134,DUKE STREET BULWELL,2024-03-10T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
881134,DUKE STREET BULWELL,2024-03-10T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
881134,DUKE STREET BULWELL,2024-03-10T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.2
881134,DUKE STREET BULWELL,2024-03-10T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
881134,DUKE STREET BULWELL,2024-03-10T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.54
881134,DUKE STREET BULWELL,2024-03-10T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.13
881134,DUKE STREET BULWELL,2024-03-10T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.55
881134,DUKE STREET BULWELL,2024-03-10T22:00:00.000+00:00,feeder,2,N Current (RMS),A,14.9
881134,DUKE STREET BULWELL,2024-03-10T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.3
881134,DUKE STREET BULWELL,2024-03-10T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
881134,DUKE STREET BULWELL,2024-03-10T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
881134,DUKE STREET BULWELL,2024-03-10T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
881134,DUKE STREET BULWELL,2024-03-10T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
881134,DUKE STREET BULWELL,2024-03-10T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.96
881134,DUKE STREET BULWELL,2024-03-10T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.16
881134,DUKE STREET BULWELL,2024-03-10T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.66
881134,DUKE STREET BULWELL,2024-03-10T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,-10.72
881134,DUKE STREET BULWELL,2024-03-10T22:00:00.000+00:00,feeder,1,N Current (RMS),A,25.2
881134,DUKE STREET BULWELL,2024-03-10T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
881134,DUKE STREET BULWELL,2024-03-10T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
881134,DUKE STREET BULWELL,2024-03-10T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
881134,DUKE STREET BULWELL,2024-03-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
881134,DUKE STREET BULWELL,2024-03-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
881134,DUKE STREET BULWELL,2024-03-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
881134,DUKE STREET BULWELL,2024-03-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
881134,DUKE STREET BULWELL,2024-03-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
881134,DUKE STREET BULWELL,2024-03-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
881134,DUKE STREET BULWELL,2024-03-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
881134,DUKE STREET BULWELL,2024-03-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
881134,DUKE STREET BULWELL,2024-03-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.21
881134,DUKE STREET BULWELL,2024-03-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.63
881134,DUKE STREET BULWELL,2024-03-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,1.84
881134,DUKE STREET BULWELL,2024-03-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.61
881134,DUKE STREET BULWELL,2024-03-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
881134,DUKE STREET BULWELL,2024-03-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
881134,DUKE STREET BULWELL,2024-03-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
881134,DUKE STREET BULWELL,2024-03-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
881134,DUKE STREET BULWELL,2024-03-10T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.22
881134,DUKE STREET BULWELL,2024-03-10T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
881134,DUKE STREET BULWELL,2024-03-10T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.36
881134,DUKE STREET BULWELL,2024-03-10T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.11
881134,DUKE STREET BULWELL,2024-03-10T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.34
881134,DUKE STREET BULWELL,2024-03-10T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.14
881134,DUKE STREET BULWELL,2024-03-10T21:50:00.000+00:00,feeder,5,N Current (RMS),A,34.2
881134,DUKE STREET BULWELL,2024-03-10T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,62.9
881134,DUKE STREET BULWELL,2024-03-10T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,51.8
881134,DUKE STREET BULWELL,2024-03-10T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,67.2
881134,DUKE STREET BULWELL,2024-03-10T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.77
881134,DUKE STREET BULWELL,2024-03-10T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.45
881134,DUKE STREET BULWELL,2024-03-10T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
881134,DUKE STREET BULWELL,2024-03-10T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-7.69
881134,DUKE STREET BULWELL,2024-03-10T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-12.99
881134,DUKE STREET BULWELL,2024-03-10T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,-16.11
881134,DUKE STREET BULWELL,2024-03-10T21:50:00.000+00:00,feeder,4,N Current (RMS),A,11.8
881134,DUKE STREET BULWELL,2024-03-10T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
881134,DUKE STREET BULWELL,2024-03-10T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.6
881134,DUKE STREET BULWELL,2024-03-10T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
881134,DUKE STREET BULWELL,2024-03-10T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
881134,DUKE STREET BULWELL,2024-03-10T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
881134,DUKE STREET BULWELL,2024-03-10T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
881134,DUKE STREET BULWELL,2024-03-10T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,-13.13
881134,DUKE STREET BULWELL,2024-03-10T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,-17.54
881134,DUKE STREET BULWELL,2024-03-10T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.61
881134,DUKE STREET BULWELL,2024-03-10T21:50:00.000+00:00,feeder,3,N Current (RMS),A,36.2
881134,DUKE STREET BULWELL,2024-03-10T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.4
881134,DUKE STREET BULWELL,2024-03-10T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
881134,DUKE STREET BULWELL,2024-03-10T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
881134,DUKE STREET BULWELL,2024-03-10T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
881134,DUKE STREET BULWELL,2024-03-10T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.36
881134,DUKE STREET BULWELL,2024-03-10T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
881134,DUKE STREET BULWELL,2024-03-10T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.81
881134,DUKE STREET BULWELL,2024-03-10T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.16
881134,DUKE STREET BULWELL,2024-03-10T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.95
881134,DUKE STREET BULWELL,2024-03-10T21:50:00.000+00:00,feeder,2,N Current (RMS),A,16.8
881134,DUKE STREET BULWELL,2024-03-10T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.3
881134,DUKE STREET BULWELL,2024-03-10T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.6
881134,DUKE STREET BULWELL,2024-03-10T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.6
881134,DUKE STREET BULWELL,2024-03-10T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.17
881134,DUKE STREET BULWELL,2024-03-10T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.3
881134,DUKE STREET BULWELL,2024-03-10T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.05
881134,DUKE STREET BULWELL,2024-03-10T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.06
881134,DUKE STREET BULWELL,2024-03-10T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.24
881134,DUKE STREET BULWELL,2024-03-10T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,-10.67
881134,DUKE STREET BULWELL,2024-03-10T21:50:00.000+00:00,feeder,1,N Current (RMS),A,27.8
881134,DUKE STREET BULWELL,2024-03-10T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.8
881134,DUKE STREET BULWELL,2024-03-10T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
881134,DUKE STREET BULWELL,2024-03-10T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
881134,DUKE STREET BULWELL,2024-03-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
881134,DUKE STREET BULWELL,2024-03-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
881134,DUKE STREET BULWELL,2024-03-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
881134,DUKE STREET BULWELL,2024-03-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
881134,DUKE STREET BULWELL,2024-03-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
881134,DUKE STREET BULWELL,2024-03-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
881134,DUKE STREET BULWELL,2024-03-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
881134,DUKE STREET BULWELL,2024-03-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.03
881134,DUKE STREET BULWELL,2024-03-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.27
881134,DUKE STREET BULWELL,2024-03-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.16
881134,DUKE STREET BULWELL,2024-03-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.2
881134,DUKE STREET BULWELL,2024-03-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.92
881134,DUKE STREET BULWELL,2024-03-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
881134,DUKE STREET BULWELL,2024-03-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
881134,DUKE STREET BULWELL,2024-03-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
881134,DUKE STREET BULWELL,2024-03-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
881134,DUKE STREET BULWELL,2024-03-10T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.34
881134,DUKE STREET BULWELL,2024-03-10T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.42
881134,DUKE STREET BULWELL,2024-03-10T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.19
881134,DUKE STREET BULWELL,2024-03-10T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.67
881134,DUKE STREET BULWELL,2024-03-10T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.49
881134,DUKE STREET BULWELL,2024-03-10T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.68
881134,DUKE STREET BULWELL,2024-03-10T21:40:00.000+00:00,feeder,5,N Current (RMS),A,32.0
881134,DUKE STREET BULWELL,2024-03-10T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,60.4
881134,DUKE STREET BULWELL,2024-03-10T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.5
881134,DUKE STREET BULWELL,2024-03-10T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.6
881134,DUKE STREET BULWELL,2024-03-10T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.11
881134,DUKE STREET BULWELL,2024-03-10T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.2
881134,DUKE STREET BULWELL,2024-03-10T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
881134,DUKE STREET BULWELL,2024-03-10T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-8.1
881134,DUKE STREET BULWELL,2024-03-10T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-13.68
881134,DUKE STREET BULWELL,2024-03-10T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-19.86
881134,DUKE STREET BULWELL,2024-03-10T21:40:00.000+00:00,feeder,4,N Current (RMS),A,16.3
881134,DUKE STREET BULWELL,2024-03-10T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
881134,DUKE STREET BULWELL,2024-03-10T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
881134,DUKE STREET BULWELL,2024-03-10T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.2
881134,DUKE STREET BULWELL,2024-03-10T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
881134,DUKE STREET BULWELL,2024-03-10T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
881134,DUKE STREET BULWELL,2024-03-10T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
881134,DUKE STREET BULWELL,2024-03-10T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,-16.47
881134,DUKE STREET BULWELL,2024-03-10T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,-17.19
881134,DUKE STREET BULWELL,2024-03-10T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.93
881134,DUKE STREET BULWELL,2024-03-10T21:40:00.000+00:00,feeder,3,N Current (RMS),A,28.0
881134,DUKE STREET BULWELL,2024-03-10T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.3
881134,DUKE STREET BULWELL,2024-03-10T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.6
881134,DUKE STREET BULWELL,2024-03-10T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
881134,DUKE STREET BULWELL,2024-03-10T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
881134,DUKE STREET BULWELL,2024-03-10T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.69
881134,DUKE STREET BULWELL,2024-03-10T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
881134,DUKE STREET BULWELL,2024-03-10T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.83
881134,DUKE STREET BULWELL,2024-03-10T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.66
881134,DUKE STREET BULWELL,2024-03-10T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.68
881134,DUKE STREET BULWELL,2024-03-10T21:40:00.000+00:00,feeder,2,N Current (RMS),A,21.7
881134,DUKE STREET BULWELL,2024-03-10T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.8
881134,DUKE STREET BULWELL,2024-03-10T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
881134,DUKE STREET BULWELL,2024-03-10T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.6
881134,DUKE STREET BULWELL,2024-03-10T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
881134,DUKE STREET BULWELL,2024-03-10T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.71
881134,DUKE STREET BULWELL,2024-03-10T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
881134,DUKE STREET BULWELL,2024-03-10T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.5
881134,DUKE STREET BULWELL,2024-03-10T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.58
881134,DUKE STREET BULWELL,2024-03-10T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,-13.47
881134,DUKE STREET BULWELL,2024-03-10T21:40:00.000+00:00,feeder,1,N Current (RMS),A,27.4
881134,DUKE STREET BULWELL,2024-03-10T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
881134,DUKE STREET BULWELL,2024-03-10T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
881134,DUKE STREET BULWELL,2024-03-10T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
881134,DUKE STREET BULWELL,2024-03-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
881134,DUKE STREET BULWELL,2024-03-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
881134,DUKE STREET BULWELL,2024-03-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
881134,DUKE STREET BULWELL,2024-03-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
881134,DUKE STREET BULWELL,2024-03-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
881134,DUKE STREET BULWELL,2024-03-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
881134,DUKE STREET BULWELL,2024-03-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
881134,DUKE STREET BULWELL,2024-03-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
881134,DUKE STREET BULWELL,2024-03-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
881134,DUKE STREET BULWELL,2024-03-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.43
881134,DUKE STREET BULWELL,2024-03-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.86
881134,DUKE STREET BULWELL,2024-03-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,12.96
881134,DUKE STREET BULWELL,2024-03-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
881134,DUKE STREET BULWELL,2024-03-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
881134,DUKE STREET BULWELL,2024-03-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
881134,DUKE STREET BULWELL,2024-03-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
881134,DUKE STREET BULWELL,2024-03-10T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.36
881134,DUKE STREET BULWELL,2024-03-10T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.33
881134,DUKE STREET BULWELL,2024-03-10T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.68
881134,DUKE STREET BULWELL,2024-03-10T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.69
881134,DUKE STREET BULWELL,2024-03-10T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.47
881134,DUKE STREET BULWELL,2024-03-10T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.34
881134,DUKE STREET BULWELL,2024-03-10T21:30:00.000+00:00,feeder,5,N Current (RMS),A,32.8
881134,DUKE STREET BULWELL,2024-03-10T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,60.8
881134,DUKE STREET BULWELL,2024-03-10T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.7
881134,DUKE STREET BULWELL,2024-03-10T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.7
881134,DUKE STREET BULWELL,2024-03-10T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
881134,DUKE STREET BULWELL,2024-03-10T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
881134,DUKE STREET BULWELL,2024-03-10T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
881134,DUKE STREET BULWELL,2024-03-10T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.99
881134,DUKE STREET BULWELL,2024-03-10T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-14.22
881134,DUKE STREET BULWELL,2024-03-10T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-17.09
881134,DUKE STREET BULWELL,2024-03-10T21:30:00.000+00:00,feeder,4,N Current (RMS),A,14.2
881134,DUKE STREET BULWELL,2024-03-10T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
881134,DUKE STREET BULWELL,2024-03-10T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
881134,DUKE STREET BULWELL,2024-03-10T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.1
881134,DUKE STREET BULWELL,2024-03-10T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
881134,DUKE STREET BULWELL,2024-03-10T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
881134,DUKE STREET BULWELL,2024-03-10T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
881134,DUKE STREET BULWELL,2024-03-10T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,-17.38
881134,DUKE STREET BULWELL,2024-03-10T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,-16.45
881134,DUKE STREET BULWELL,2024-03-10T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.34
881134,DUKE STREET BULWELL,2024-03-10T21:30:00.000+00:00,feeder,3,N Current (RMS),A,22.1
881134,DUKE STREET BULWELL,2024-03-10T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.2
881134,DUKE STREET BULWELL,2024-03-10T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
881134,DUKE STREET BULWELL,2024-03-10T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.6
881134,DUKE STREET BULWELL,2024-03-10T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
881134,DUKE STREET BULWELL,2024-03-10T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.57
881134,DUKE STREET BULWELL,2024-03-10T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
881134,DUKE STREET BULWELL,2024-03-10T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.74
881134,DUKE STREET BULWELL,2024-03-10T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.97
881134,DUKE STREET BULWELL,2024-03-10T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.83
881134,DUKE STREET BULWELL,2024-03-10T21:30:00.000+00:00,feeder,2,N Current (RMS),A,18.3
881134,DUKE STREET BULWELL,2024-03-10T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.6
881134,DUKE STREET BULWELL,2024-03-10T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.4
881134,DUKE STREET BULWELL,2024-03-10T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.4
881134,DUKE STREET BULWELL,2024-03-10T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
881134,DUKE STREET BULWELL,2024-03-10T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
881134,DUKE STREET BULWELL,2024-03-10T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.44
881134,DUKE STREET BULWELL,2024-03-10T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.8
881134,DUKE STREET BULWELL,2024-03-10T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.5
881134,DUKE STREET BULWELL,2024-03-10T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,-13.47
881134,DUKE STREET BULWELL,2024-03-10T21:30:00.000+00:00,feeder,1,N Current (RMS),A,19.8
881134,DUKE STREET BULWELL,2024-03-10T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
881134,DUKE STREET BULWELL,2024-03-10T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
881134,DUKE STREET BULWELL,2024-03-10T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
881134,DUKE STREET BULWELL,2024-03-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
881134,DUKE STREET BULWELL,2024-03-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
881134,DUKE STREET BULWELL,2024-03-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
881134,DUKE STREET BULWELL,2024-03-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
881134,DUKE STREET BULWELL,2024-03-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
881134,DUKE STREET BULWELL,2024-03-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
881134,DUKE STREET BULWELL,2024-03-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
881134,DUKE STREET BULWELL,2024-03-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
881134,DUKE STREET BULWELL,2024-03-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
881134,DUKE STREET BULWELL,2024-03-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.87
881134,DUKE STREET BULWELL,2024-03-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.26
881134,DUKE STREET BULWELL,2024-03-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.95
881134,DUKE STREET BULWELL,2024-03-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
881134,DUKE STREET BULWELL,2024-03-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
881134,DUKE STREET BULWELL,2024-03-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
881134,DUKE STREET BULWELL,2024-03-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
881134,DUKE STREET BULWELL,2024-03-10T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.07
881134,DUKE STREET BULWELL,2024-03-10T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.95
881134,DUKE STREET BULWELL,2024-03-10T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.52
881134,DUKE STREET BULWELL,2024-03-10T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.1
881134,DUKE STREET BULWELL,2024-03-10T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.23
881134,DUKE STREET BULWELL,2024-03-10T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.94
881134,DUKE STREET BULWELL,2024-03-10T21:20:00.000+00:00,feeder,5,N Current (RMS),A,29.4
881134,DUKE STREET BULWELL,2024-03-10T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,66.5
881134,DUKE STREET BULWELL,2024-03-10T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,54.7
881134,DUKE STREET BULWELL,2024-03-10T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,65.7
881134,DUKE STREET BULWELL,2024-03-10T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.6
881134,DUKE STREET BULWELL,2024-03-10T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
881134,DUKE STREET BULWELL,2024-03-10T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.78
881134,DUKE STREET BULWELL,2024-03-10T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.66
881134,DUKE STREET BULWELL,2024-03-10T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-21.17
881134,DUKE STREET BULWELL,2024-03-10T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-17.31
881134,DUKE STREET BULWELL,2024-03-10T21:20:00.000+00:00,feeder,4,N Current (RMS),A,17.2
881134,DUKE STREET BULWELL,2024-03-10T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
881134,DUKE STREET BULWELL,2024-03-10T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,89.7
881134,DUKE STREET BULWELL,2024-03-10T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.2
881134,DUKE STREET BULWELL,2024-03-10T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
881134,DUKE STREET BULWELL,2024-03-10T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
881134,DUKE STREET BULWELL,2024-03-10T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
881134,DUKE STREET BULWELL,2024-03-10T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,-12.35
881134,DUKE STREET BULWELL,2024-03-10T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,-17.93
881134,DUKE STREET BULWELL,2024-03-10T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.13
881134,DUKE STREET BULWELL,2024-03-10T21:20:00.000+00:00,feeder,3,N Current (RMS),A,35.0
881134,DUKE STREET BULWELL,2024-03-10T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
881134,DUKE STREET BULWELL,2024-03-10T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
881134,DUKE STREET BULWELL,2024-03-10T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
881134,DUKE STREET BULWELL,2024-03-10T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
881134,DUKE STREET BULWELL,2024-03-10T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
881134,DUKE STREET BULWELL,2024-03-10T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
881134,DUKE STREET BULWELL,2024-03-10T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.83
881134,DUKE STREET BULWELL,2024-03-10T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.82
881134,DUKE STREET BULWELL,2024-03-10T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.6
881134,DUKE STREET BULWELL,2024-03-10T21:20:00.000+00:00,feeder,2,N Current (RMS),A,17.2
881134,DUKE STREET BULWELL,2024-03-10T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
881134,DUKE STREET BULWELL,2024-03-10T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
881134,DUKE STREET BULWELL,2024-03-10T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
881134,DUKE STREET BULWELL,2024-03-10T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
881134,DUKE STREET BULWELL,2024-03-10T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
881134,DUKE STREET BULWELL,2024-03-10T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.13
881134,DUKE STREET BULWELL,2024-03-10T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.79
881134,DUKE STREET BULWELL,2024-03-10T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.5
881134,DUKE STREET BULWELL,2024-03-10T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,-10.96
881134,DUKE STREET BULWELL,2024-03-10T21:20:00.000+00:00,feeder,1,N Current (RMS),A,23.3
881134,DUKE STREET BULWELL,2024-03-10T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
881134,DUKE STREET BULWELL,2024-03-10T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
881134,DUKE STREET BULWELL,2024-03-10T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
881134,DUKE STREET BULWELL,2024-03-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
881134,DUKE STREET BULWELL,2024-03-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
881134,DUKE STREET BULWELL,2024-03-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
881134,DUKE STREET BULWELL,2024-03-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
881134,DUKE STREET BULWELL,2024-03-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
881134,DUKE STREET BULWELL,2024-03-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
881134,DUKE STREET BULWELL,2024-03-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
881134,DUKE STREET BULWELL,2024-03-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
881134,DUKE STREET BULWELL,2024-03-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.15
881134,DUKE STREET BULWELL,2024-03-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.71
881134,DUKE STREET BULWELL,2024-03-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.55
881134,DUKE STREET BULWELL,2024-03-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.39
881134,DUKE STREET BULWELL,2024-03-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
881134,DUKE STREET BULWELL,2024-03-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
881134,DUKE STREET BULWELL,2024-03-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
881134,DUKE STREET BULWELL,2024-03-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
881134,DUKE STREET BULWELL,2024-03-10T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.38
881134,DUKE STREET BULWELL,2024-03-10T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.69
881134,DUKE STREET BULWELL,2024-03-10T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.59
881134,DUKE STREET BULWELL,2024-03-10T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.63
881134,DUKE STREET BULWELL,2024-03-10T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.66
881134,DUKE STREET BULWELL,2024-03-10T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.05
881134,DUKE STREET BULWELL,2024-03-10T21:10:00.000+00:00,feeder,5,N Current (RMS),A,28.9
881134,DUKE STREET BULWELL,2024-03-10T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,64.5
881134,DUKE STREET BULWELL,2024-03-10T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.1
881134,DUKE STREET BULWELL,2024-03-10T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,61.7
881134,DUKE STREET BULWELL,2024-03-10T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.71
881134,DUKE STREET BULWELL,2024-03-10T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
881134,DUKE STREET BULWELL,2024-03-10T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.93
881134,DUKE STREET BULWELL,2024-03-10T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.43
881134,DUKE STREET BULWELL,2024-03-10T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-19.25
881134,DUKE STREET BULWELL,2024-03-10T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-18.65
881134,DUKE STREET BULWELL,2024-03-10T21:10:00.000+00:00,feeder,4,N Current (RMS),A,16.2
881134,DUKE STREET BULWELL,2024-03-10T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
881134,DUKE STREET BULWELL,2024-03-10T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.4
881134,DUKE STREET BULWELL,2024-03-10T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.9
881134,DUKE STREET BULWELL,2024-03-10T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
881134,DUKE STREET BULWELL,2024-03-10T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
881134,DUKE STREET BULWELL,2024-03-10T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
881134,DUKE STREET BULWELL,2024-03-10T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,-12.99
881134,DUKE STREET BULWELL,2024-03-10T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,-17.33
881134,DUKE STREET BULWELL,2024-03-10T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.4
881134,DUKE STREET BULWELL,2024-03-10T21:10:00.000+00:00,feeder,3,N Current (RMS),A,28.9
881134,DUKE STREET BULWELL,2024-03-10T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.1
881134,DUKE STREET BULWELL,2024-03-10T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
881134,DUKE STREET BULWELL,2024-03-10T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
881134,DUKE STREET BULWELL,2024-03-10T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
881134,DUKE STREET BULWELL,2024-03-10T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
881134,DUKE STREET BULWELL,2024-03-10T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
881134,DUKE STREET BULWELL,2024-03-10T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.02
881134,DUKE STREET BULWELL,2024-03-10T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.67
881134,DUKE STREET BULWELL,2024-03-10T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.56
881134,DUKE STREET BULWELL,2024-03-10T21:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
881134,DUKE STREET BULWELL,2024-03-10T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
881134,DUKE STREET BULWELL,2024-03-10T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
881134,DUKE STREET BULWELL,2024-03-10T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
881134,DUKE STREET BULWELL,2024-03-10T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
881134,DUKE STREET BULWELL,2024-03-10T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
881134,DUKE STREET BULWELL,2024-03-10T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.48
881134,DUKE STREET BULWELL,2024-03-10T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.13
881134,DUKE STREET BULWELL,2024-03-10T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.02
881134,DUKE STREET BULWELL,2024-03-10T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,-11.98
881134,DUKE STREET BULWELL,2024-03-10T21:10:00.000+00:00,feeder,1,N Current (RMS),A,21.3
881134,DUKE STREET BULWELL,2024-03-10T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
881134,DUKE STREET BULWELL,2024-03-10T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
881134,DUKE STREET BULWELL,2024-03-10T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
881134,DUKE STREET BULWELL,2024-03-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
881134,DUKE STREET BULWELL,2024-03-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
881134,DUKE STREET BULWELL,2024-03-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
881134,DUKE STREET BULWELL,2024-03-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
881134,DUKE STREET BULWELL,2024-03-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
881134,DUKE STREET BULWELL,2024-03-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
881134,DUKE STREET BULWELL,2024-03-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
881134,DUKE STREET BULWELL,2024-03-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
881134,DUKE STREET BULWELL,2024-03-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
881134,DUKE STREET BULWELL,2024-03-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.36
881134,DUKE STREET BULWELL,2024-03-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.24
881134,DUKE STREET BULWELL,2024-03-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,3.37
881134,DUKE STREET BULWELL,2024-03-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
881134,DUKE STREET BULWELL,2024-03-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
881134,DUKE STREET BULWELL,2024-03-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
881134,DUKE STREET BULWELL,2024-03-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
881134,DUKE STREET BULWELL,2024-03-10T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.38
881134,DUKE STREET BULWELL,2024-03-10T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.3
881134,DUKE STREET BULWELL,2024-03-10T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.53
881134,DUKE STREET BULWELL,2024-03-10T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.3
881134,DUKE STREET BULWELL,2024-03-10T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.17
881134,DUKE STREET BULWELL,2024-03-10T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.22
881134,DUKE STREET BULWELL,2024-03-10T21:00:00.000+00:00,feeder,5,N Current (RMS),A,31.6
881134,DUKE STREET BULWELL,2024-03-10T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,67.6
881134,DUKE STREET BULWELL,2024-03-10T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.3
881134,DUKE STREET BULWELL,2024-03-10T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,67.0
881134,DUKE STREET BULWELL,2024-03-10T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.05
881134,DUKE STREET BULWELL,2024-03-10T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
881134,DUKE STREET BULWELL,2024-03-10T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
881134,DUKE STREET BULWELL,2024-03-10T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-7.53
881134,DUKE STREET BULWELL,2024-03-10T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-20.57
881134,DUKE STREET BULWELL,2024-03-10T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-18.76
881134,DUKE STREET BULWELL,2024-03-10T21:00:00.000+00:00,feeder,4,N Current (RMS),A,16.2
881134,DUKE STREET BULWELL,2024-03-10T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
881134,DUKE STREET BULWELL,2024-03-10T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,84.5
881134,DUKE STREET BULWELL,2024-03-10T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.6
881134,DUKE STREET BULWELL,2024-03-10T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
881134,DUKE STREET BULWELL,2024-03-10T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
881134,DUKE STREET BULWELL,2024-03-10T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
881134,DUKE STREET BULWELL,2024-03-10T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,-12.03
881134,DUKE STREET BULWELL,2024-03-10T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,-18.68
881134,DUKE STREET BULWELL,2024-03-10T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.79
881134,DUKE STREET BULWELL,2024-03-10T21:00:00.000+00:00,feeder,3,N Current (RMS),A,41.3
881134,DUKE STREET BULWELL,2024-03-10T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
881134,DUKE STREET BULWELL,2024-03-10T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.1
881134,DUKE STREET BULWELL,2024-03-10T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
881134,DUKE STREET BULWELL,2024-03-10T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
881134,DUKE STREET BULWELL,2024-03-10T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
881134,DUKE STREET BULWELL,2024-03-10T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
881134,DUKE STREET BULWELL,2024-03-10T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.73
881134,DUKE STREET BULWELL,2024-03-10T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.15
881134,DUKE STREET BULWELL,2024-03-10T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.98
881134,DUKE STREET BULWELL,2024-03-10T21:00:00.000+00:00,feeder,2,N Current (RMS),A,20.7
881134,DUKE STREET BULWELL,2024-03-10T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
881134,DUKE STREET BULWELL,2024-03-10T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
881134,DUKE STREET BULWELL,2024-03-10T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
881134,DUKE STREET BULWELL,2024-03-10T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.93
881134,DUKE STREET BULWELL,2024-03-10T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
881134,DUKE STREET BULWELL,2024-03-10T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
881134,DUKE STREET BULWELL,2024-03-10T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.49
881134,DUKE STREET BULWELL,2024-03-10T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.13
881134,DUKE STREET BULWELL,2024-03-10T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,-14.48
881134,DUKE STREET BULWELL,2024-03-10T21:00:00.000+00:00,feeder,1,N Current (RMS),A,23.0
881134,DUKE STREET BULWELL,2024-03-10T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
881134,DUKE STREET BULWELL,2024-03-10T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
881134,DUKE STREET BULWELL,2024-03-10T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
881134,DUKE STREET BULWELL,2024-03-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
881134,DUKE STREET BULWELL,2024-03-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
881134,DUKE STREET BULWELL,2024-03-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
881134,DUKE STREET BULWELL,2024-03-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
881134,DUKE STREET BULWELL,2024-03-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
881134,DUKE STREET BULWELL,2024-03-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
881134,DUKE STREET BULWELL,2024-03-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
881134,DUKE STREET BULWELL,2024-03-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
881134,DUKE STREET BULWELL,2024-03-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
881134,DUKE STREET BULWELL,2024-03-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,13.96
881134,DUKE STREET BULWELL,2024-03-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.8
881134,DUKE STREET BULWELL,2024-03-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.25
881134,DUKE STREET BULWELL,2024-03-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
881134,DUKE STREET BULWELL,2024-03-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
881134,DUKE STREET BULWELL,2024-03-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
881134,DUKE STREET BULWELL,2024-03-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
881134,DUKE STREET BULWELL,2024-03-10T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.42
881134,DUKE STREET BULWELL,2024-03-10T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.66
881134,DUKE STREET BULWELL,2024-03-10T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.12
