Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-10T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.69
881134,DUKE STREET BULWELL,2024-03-10T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.54
881134,DUKE STREET BULWELL,2024-03-10T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
881134,DUKE STREET BULWELL,2024-03-10T20:50:00.000+00:00,feeder,5,N Current (RMS),A,34.2
881134,DUKE STREET BULWELL,2024-03-10T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,65.0
881134,DUKE STREET BULWELL,2024-03-10T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.2
881134,DUKE STREET BULWELL,2024-03-10T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,66.2
881134,DUKE STREET BULWELL,2024-03-10T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.18
881134,DUKE STREET BULWELL,2024-03-10T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
881134,DUKE STREET BULWELL,2024-03-10T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
881134,DUKE STREET BULWELL,2024-03-10T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-7.62
881134,DUKE STREET BULWELL,2024-03-10T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-15.46
881134,DUKE STREET BULWELL,2024-03-10T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-19.3
881134,DUKE STREET BULWELL,2024-03-10T20:50:00.000+00:00,feeder,4,N Current (RMS),A,14.9
881134,DUKE STREET BULWELL,2024-03-10T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
881134,DUKE STREET BULWELL,2024-03-10T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.8
881134,DUKE STREET BULWELL,2024-03-10T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.0
881134,DUKE STREET BULWELL,2024-03-10T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
881134,DUKE STREET BULWELL,2024-03-10T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
881134,DUKE STREET BULWELL,2024-03-10T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
881134,DUKE STREET BULWELL,2024-03-10T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,-11.34
881134,DUKE STREET BULWELL,2024-03-10T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,-16.27
881134,DUKE STREET BULWELL,2024-03-10T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.47
881134,DUKE STREET BULWELL,2024-03-10T20:50:00.000+00:00,feeder,3,N Current (RMS),A,32.7
881134,DUKE STREET BULWELL,2024-03-10T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
881134,DUKE STREET BULWELL,2024-03-10T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.7
881134,DUKE STREET BULWELL,2024-03-10T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
881134,DUKE STREET BULWELL,2024-03-10T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
881134,DUKE STREET BULWELL,2024-03-10T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
881134,DUKE STREET BULWELL,2024-03-10T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
881134,DUKE STREET BULWELL,2024-03-10T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.81
881134,DUKE STREET BULWELL,2024-03-10T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.49
881134,DUKE STREET BULWELL,2024-03-10T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
881134,DUKE STREET BULWELL,2024-03-10T20:50:00.000+00:00,feeder,2,N Current (RMS),A,27.0
881134,DUKE STREET BULWELL,2024-03-10T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
881134,DUKE STREET BULWELL,2024-03-10T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
881134,DUKE STREET BULWELL,2024-03-10T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
881134,DUKE STREET BULWELL,2024-03-10T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
881134,DUKE STREET BULWELL,2024-03-10T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
881134,DUKE STREET BULWELL,2024-03-10T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
881134,DUKE STREET BULWELL,2024-03-10T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.26
881134,DUKE STREET BULWELL,2024-03-10T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.71
881134,DUKE STREET BULWELL,2024-03-10T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,-13.51
881134,DUKE STREET BULWELL,2024-03-10T20:50:00.000+00:00,feeder,1,N Current (RMS),A,26.1
881134,DUKE STREET BULWELL,2024-03-10T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
881134,DUKE STREET BULWELL,2024-03-10T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
881134,DUKE STREET BULWELL,2024-03-10T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
881134,DUKE STREET BULWELL,2024-03-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
881134,DUKE STREET BULWELL,2024-03-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
881134,DUKE STREET BULWELL,2024-03-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
881134,DUKE STREET BULWELL,2024-03-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
881134,DUKE STREET BULWELL,2024-03-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
881134,DUKE STREET BULWELL,2024-03-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
881134,DUKE STREET BULWELL,2024-03-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
881134,DUKE STREET BULWELL,2024-03-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
881134,DUKE STREET BULWELL,2024-03-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
881134,DUKE STREET BULWELL,2024-03-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.8
881134,DUKE STREET BULWELL,2024-03-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,1.01
881134,DUKE STREET BULWELL,2024-03-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.4
881134,DUKE STREET BULWELL,2024-03-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
881134,DUKE STREET BULWELL,2024-03-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
881134,DUKE STREET BULWELL,2024-03-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
881134,DUKE STREET BULWELL,2024-03-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
881134,DUKE STREET BULWELL,2024-03-10T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.41
881134,DUKE STREET BULWELL,2024-03-10T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
881134,DUKE STREET BULWELL,2024-03-10T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.32
881134,DUKE STREET BULWELL,2024-03-10T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.01
881134,DUKE STREET BULWELL,2024-03-10T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.23
881134,DUKE STREET BULWELL,2024-03-10T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.57
881134,DUKE STREET BULWELL,2024-03-10T20:40:00.000+00:00,feeder,5,N Current (RMS),A,41.7
881134,DUKE STREET BULWELL,2024-03-10T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,62.4
881134,DUKE STREET BULWELL,2024-03-10T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.9
881134,DUKE STREET BULWELL,2024-03-10T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,72.6
881134,DUKE STREET BULWELL,2024-03-10T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.1
881134,DUKE STREET BULWELL,2024-03-10T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
881134,DUKE STREET BULWELL,2024-03-10T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
881134,DUKE STREET BULWELL,2024-03-10T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-10.05
881134,DUKE STREET BULWELL,2024-03-10T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-14.57
881134,DUKE STREET BULWELL,2024-03-10T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-19.78
881134,DUKE STREET BULWELL,2024-03-10T20:40:00.000+00:00,feeder,4,N Current (RMS),A,12.8
881134,DUKE STREET BULWELL,2024-03-10T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
881134,DUKE STREET BULWELL,2024-03-10T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.7
881134,DUKE STREET BULWELL,2024-03-10T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.9
881134,DUKE STREET BULWELL,2024-03-10T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
881134,DUKE STREET BULWELL,2024-03-10T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
881134,DUKE STREET BULWELL,2024-03-10T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
881134,DUKE STREET BULWELL,2024-03-10T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,-11.82
881134,DUKE STREET BULWELL,2024-03-10T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,-17.19
881134,DUKE STREET BULWELL,2024-03-10T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.04
881134,DUKE STREET BULWELL,2024-03-10T20:40:00.000+00:00,feeder,3,N Current (RMS),A,40.0
881134,DUKE STREET BULWELL,2024-03-10T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
881134,DUKE STREET BULWELL,2024-03-10T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.5
881134,DUKE STREET BULWELL,2024-03-10T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
881134,DUKE STREET BULWELL,2024-03-10T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
881134,DUKE STREET BULWELL,2024-03-10T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
881134,DUKE STREET BULWELL,2024-03-10T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
881134,DUKE STREET BULWELL,2024-03-10T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
881134,DUKE STREET BULWELL,2024-03-10T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
881134,DUKE STREET BULWELL,2024-03-10T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
881134,DUKE STREET BULWELL,2024-03-10T20:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
881134,DUKE STREET BULWELL,2024-03-10T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
881134,DUKE STREET BULWELL,2024-03-10T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
881134,DUKE STREET BULWELL,2024-03-10T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
881134,DUKE STREET BULWELL,2024-03-10T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
881134,DUKE STREET BULWELL,2024-03-10T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
881134,DUKE STREET BULWELL,2024-03-10T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.34
881134,DUKE STREET BULWELL,2024-03-10T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.42
881134,DUKE STREET BULWELL,2024-03-10T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.25
881134,DUKE STREET BULWELL,2024-03-10T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,-11.21
881134,DUKE STREET BULWELL,2024-03-10T20:40:00.000+00:00,feeder,1,N Current (RMS),A,21.2
881134,DUKE STREET BULWELL,2024-03-10T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
881134,DUKE STREET BULWELL,2024-03-10T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
881134,DUKE STREET BULWELL,2024-03-10T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
881134,DUKE STREET BULWELL,2024-03-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
881134,DUKE STREET BULWELL,2024-03-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
881134,DUKE STREET BULWELL,2024-03-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
881134,DUKE STREET BULWELL,2024-03-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
881134,DUKE STREET BULWELL,2024-03-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
881134,DUKE STREET BULWELL,2024-03-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
881134,DUKE STREET BULWELL,2024-03-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
881134,DUKE STREET BULWELL,2024-03-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
881134,DUKE STREET BULWELL,2024-03-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.39
881134,DUKE STREET BULWELL,2024-03-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.1
881134,DUKE STREET BULWELL,2024-03-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.37
881134,DUKE STREET BULWELL,2024-03-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.99
881134,DUKE STREET BULWELL,2024-03-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
881134,DUKE STREET BULWELL,2024-03-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
881134,DUKE STREET BULWELL,2024-03-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
881134,DUKE STREET BULWELL,2024-03-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
881134,DUKE STREET BULWELL,2024-03-10T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.95
881134,DUKE STREET BULWELL,2024-03-10T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
881134,DUKE STREET BULWELL,2024-03-10T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.45
881134,DUKE STREET BULWELL,2024-03-10T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.88
881134,DUKE STREET BULWELL,2024-03-10T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.49
881134,DUKE STREET BULWELL,2024-03-10T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.53
881134,DUKE STREET BULWELL,2024-03-10T20:30:00.000+00:00,feeder,5,N Current (RMS),A,33.8
881134,DUKE STREET BULWELL,2024-03-10T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,77.5
881134,DUKE STREET BULWELL,2024-03-10T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.4
881134,DUKE STREET BULWELL,2024-03-10T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.7
881134,DUKE STREET BULWELL,2024-03-10T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.93
881134,DUKE STREET BULWELL,2024-03-10T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
881134,DUKE STREET BULWELL,2024-03-10T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
881134,DUKE STREET BULWELL,2024-03-10T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.49
881134,DUKE STREET BULWELL,2024-03-10T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-13.68
881134,DUKE STREET BULWELL,2024-03-10T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-20.03
881134,DUKE STREET BULWELL,2024-03-10T20:30:00.000+00:00,feeder,4,N Current (RMS),A,16.2
881134,DUKE STREET BULWELL,2024-03-10T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
881134,DUKE STREET BULWELL,2024-03-10T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
881134,DUKE STREET BULWELL,2024-03-10T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,81.4
881134,DUKE STREET BULWELL,2024-03-10T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
881134,DUKE STREET BULWELL,2024-03-10T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
881134,DUKE STREET BULWELL,2024-03-10T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
881134,DUKE STREET BULWELL,2024-03-10T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,-12.37
881134,DUKE STREET BULWELL,2024-03-10T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,-15.03
881134,DUKE STREET BULWELL,2024-03-10T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.58
881134,DUKE STREET BULWELL,2024-03-10T20:30:00.000+00:00,feeder,3,N Current (RMS),A,32.5
881134,DUKE STREET BULWELL,2024-03-10T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
881134,DUKE STREET BULWELL,2024-03-10T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
881134,DUKE STREET BULWELL,2024-03-10T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
881134,DUKE STREET BULWELL,2024-03-10T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
881134,DUKE STREET BULWELL,2024-03-10T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
881134,DUKE STREET BULWELL,2024-03-10T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
881134,DUKE STREET BULWELL,2024-03-10T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.25
881134,DUKE STREET BULWELL,2024-03-10T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
881134,DUKE STREET BULWELL,2024-03-10T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
881134,DUKE STREET BULWELL,2024-03-10T20:30:00.000+00:00,feeder,2,N Current (RMS),A,17.2
881134,DUKE STREET BULWELL,2024-03-10T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
881134,DUKE STREET BULWELL,2024-03-10T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
881134,DUKE STREET BULWELL,2024-03-10T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
881134,DUKE STREET BULWELL,2024-03-10T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
881134,DUKE STREET BULWELL,2024-03-10T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.39
881134,DUKE STREET BULWELL,2024-03-10T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
881134,DUKE STREET BULWELL,2024-03-10T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.05
881134,DUKE STREET BULWELL,2024-03-10T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.27
881134,DUKE STREET BULWELL,2024-03-10T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,-15.01
881134,DUKE STREET BULWELL,2024-03-10T20:30:00.000+00:00,feeder,1,N Current (RMS),A,17.6
881134,DUKE STREET BULWELL,2024-03-10T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
881134,DUKE STREET BULWELL,2024-03-10T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.1
881134,DUKE STREET BULWELL,2024-03-10T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
881134,DUKE STREET BULWELL,2024-03-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
881134,DUKE STREET BULWELL,2024-03-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
881134,DUKE STREET BULWELL,2024-03-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
881134,DUKE STREET BULWELL,2024-03-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
881134,DUKE STREET BULWELL,2024-03-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
881134,DUKE STREET BULWELL,2024-03-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
881134,DUKE STREET BULWELL,2024-03-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
881134,DUKE STREET BULWELL,2024-03-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
881134,DUKE STREET BULWELL,2024-03-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
881134,DUKE STREET BULWELL,2024-03-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.32
881134,DUKE STREET BULWELL,2024-03-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,1.69
881134,DUKE STREET BULWELL,2024-03-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,-10.27
881134,DUKE STREET BULWELL,2024-03-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
881134,DUKE STREET BULWELL,2024-03-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
881134,DUKE STREET BULWELL,2024-03-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
881134,DUKE STREET BULWELL,2024-03-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
881134,DUKE STREET BULWELL,2024-03-10T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.1
881134,DUKE STREET BULWELL,2024-03-10T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
881134,DUKE STREET BULWELL,2024-03-10T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.76
881134,DUKE STREET BULWELL,2024-03-10T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.12
881134,DUKE STREET BULWELL,2024-03-10T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.53
881134,DUKE STREET BULWELL,2024-03-10T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.63
881134,DUKE STREET BULWELL,2024-03-10T20:20:00.000+00:00,feeder,5,N Current (RMS),A,34.0
881134,DUKE STREET BULWELL,2024-03-10T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,70.3
881134,DUKE STREET BULWELL,2024-03-10T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.6
881134,DUKE STREET BULWELL,2024-03-10T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,68.4
881134,DUKE STREET BULWELL,2024-03-10T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.83
881134,DUKE STREET BULWELL,2024-03-10T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
881134,DUKE STREET BULWELL,2024-03-10T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
881134,DUKE STREET BULWELL,2024-03-10T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.83
881134,DUKE STREET BULWELL,2024-03-10T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-15.47
881134,DUKE STREET BULWELL,2024-03-10T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-18.79
881134,DUKE STREET BULWELL,2024-03-10T20:20:00.000+00:00,feeder,4,N Current (RMS),A,14.9
881134,DUKE STREET BULWELL,2024-03-10T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
881134,DUKE STREET BULWELL,2024-03-10T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.3
881134,DUKE STREET BULWELL,2024-03-10T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.4
881134,DUKE STREET BULWELL,2024-03-10T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
881134,DUKE STREET BULWELL,2024-03-10T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
881134,DUKE STREET BULWELL,2024-03-10T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
881134,DUKE STREET BULWELL,2024-03-10T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,-12.97
881134,DUKE STREET BULWELL,2024-03-10T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,-15.73
881134,DUKE STREET BULWELL,2024-03-10T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.59
881134,DUKE STREET BULWELL,2024-03-10T20:20:00.000+00:00,feeder,3,N Current (RMS),A,36.5
881134,DUKE STREET BULWELL,2024-03-10T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.9
881134,DUKE STREET BULWELL,2024-03-10T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
881134,DUKE STREET BULWELL,2024-03-10T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
881134,DUKE STREET BULWELL,2024-03-10T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
881134,DUKE STREET BULWELL,2024-03-10T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.37
881134,DUKE STREET BULWELL,2024-03-10T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
881134,DUKE STREET BULWELL,2024-03-10T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
881134,DUKE STREET BULWELL,2024-03-10T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.16
881134,DUKE STREET BULWELL,2024-03-10T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
881134,DUKE STREET BULWELL,2024-03-10T20:20:00.000+00:00,feeder,2,N Current (RMS),A,21.3
881134,DUKE STREET BULWELL,2024-03-10T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
881134,DUKE STREET BULWELL,2024-03-10T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
881134,DUKE STREET BULWELL,2024-03-10T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
881134,DUKE STREET BULWELL,2024-03-10T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.33
881134,DUKE STREET BULWELL,2024-03-10T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
881134,DUKE STREET BULWELL,2024-03-10T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.65
881134,DUKE STREET BULWELL,2024-03-10T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.44
881134,DUKE STREET BULWELL,2024-03-10T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.63
881134,DUKE STREET BULWELL,2024-03-10T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,-11.59
881134,DUKE STREET BULWELL,2024-03-10T20:20:00.000+00:00,feeder,1,N Current (RMS),A,15.4
881134,DUKE STREET BULWELL,2024-03-10T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
881134,DUKE STREET BULWELL,2024-03-10T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
881134,DUKE STREET BULWELL,2024-03-10T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
881134,DUKE STREET BULWELL,2024-03-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
881134,DUKE STREET BULWELL,2024-03-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
881134,DUKE STREET BULWELL,2024-03-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
881134,DUKE STREET BULWELL,2024-03-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
881134,DUKE STREET BULWELL,2024-03-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
881134,DUKE STREET BULWELL,2024-03-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
881134,DUKE STREET BULWELL,2024-03-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
881134,DUKE STREET BULWELL,2024-03-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
881134,DUKE STREET BULWELL,2024-03-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
881134,DUKE STREET BULWELL,2024-03-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.38
881134,DUKE STREET BULWELL,2024-03-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,0.12
881134,DUKE STREET BULWELL,2024-03-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.98
881134,DUKE STREET BULWELL,2024-03-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
881134,DUKE STREET BULWELL,2024-03-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
881134,DUKE STREET BULWELL,2024-03-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
881134,DUKE STREET BULWELL,2024-03-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
881134,DUKE STREET BULWELL,2024-03-10T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.93
881134,DUKE STREET BULWELL,2024-03-10T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.52
881134,DUKE STREET BULWELL,2024-03-10T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.09
881134,DUKE STREET BULWELL,2024-03-10T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.68
881134,DUKE STREET BULWELL,2024-03-10T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.96
881134,DUKE STREET BULWELL,2024-03-10T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.02
881134,DUKE STREET BULWELL,2024-03-10T20:10:00.000+00:00,feeder,5,N Current (RMS),A,35.6
881134,DUKE STREET BULWELL,2024-03-10T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,68.6
881134,DUKE STREET BULWELL,2024-03-10T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.4
881134,DUKE STREET BULWELL,2024-03-10T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,69.8
881134,DUKE STREET BULWELL,2024-03-10T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.63
881134,DUKE STREET BULWELL,2024-03-10T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
881134,DUKE STREET BULWELL,2024-03-10T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
881134,DUKE STREET BULWELL,2024-03-10T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-8.25
881134,DUKE STREET BULWELL,2024-03-10T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-14.38
881134,DUKE STREET BULWELL,2024-03-10T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-16.61
881134,DUKE STREET BULWELL,2024-03-10T20:10:00.000+00:00,feeder,4,N Current (RMS),A,12.3
881134,DUKE STREET BULWELL,2024-03-10T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
881134,DUKE STREET BULWELL,2024-03-10T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
881134,DUKE STREET BULWELL,2024-03-10T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.7
881134,DUKE STREET BULWELL,2024-03-10T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
881134,DUKE STREET BULWELL,2024-03-10T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
881134,DUKE STREET BULWELL,2024-03-10T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
881134,DUKE STREET BULWELL,2024-03-10T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,-14.79
881134,DUKE STREET BULWELL,2024-03-10T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,-17.79
881134,DUKE STREET BULWELL,2024-03-10T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.79
881134,DUKE STREET BULWELL,2024-03-10T20:10:00.000+00:00,feeder,3,N Current (RMS),A,39.8
881134,DUKE STREET BULWELL,2024-03-10T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
881134,DUKE STREET BULWELL,2024-03-10T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.4
881134,DUKE STREET BULWELL,2024-03-10T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
881134,DUKE STREET BULWELL,2024-03-10T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
881134,DUKE STREET BULWELL,2024-03-10T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.71
881134,DUKE STREET BULWELL,2024-03-10T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
881134,DUKE STREET BULWELL,2024-03-10T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.04
881134,DUKE STREET BULWELL,2024-03-10T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.11
881134,DUKE STREET BULWELL,2024-03-10T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.11
881134,DUKE STREET BULWELL,2024-03-10T20:10:00.000+00:00,feeder,2,N Current (RMS),A,33.3
881134,DUKE STREET BULWELL,2024-03-10T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
881134,DUKE STREET BULWELL,2024-03-10T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
881134,DUKE STREET BULWELL,2024-03-10T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
881134,DUKE STREET BULWELL,2024-03-10T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
881134,DUKE STREET BULWELL,2024-03-10T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
881134,DUKE STREET BULWELL,2024-03-10T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.65
881134,DUKE STREET BULWELL,2024-03-10T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.19
881134,DUKE STREET BULWELL,2024-03-10T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.9
881134,DUKE STREET BULWELL,2024-03-10T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,-12.93
881134,DUKE STREET BULWELL,2024-03-10T20:10:00.000+00:00,feeder,1,N Current (RMS),A,22.6
881134,DUKE STREET BULWELL,2024-03-10T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
881134,DUKE STREET BULWELL,2024-03-10T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
881134,DUKE STREET BULWELL,2024-03-10T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
881134,DUKE STREET BULWELL,2024-03-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
881134,DUKE STREET BULWELL,2024-03-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
881134,DUKE STREET BULWELL,2024-03-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
881134,DUKE STREET BULWELL,2024-03-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
881134,DUKE STREET BULWELL,2024-03-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
881134,DUKE STREET BULWELL,2024-03-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
881134,DUKE STREET BULWELL,2024-03-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
881134,DUKE STREET BULWELL,2024-03-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
881134,DUKE STREET BULWELL,2024-03-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
881134,DUKE STREET BULWELL,2024-03-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.87
881134,DUKE STREET BULWELL,2024-03-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.21
881134,DUKE STREET BULWELL,2024-03-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.62
881134,DUKE STREET BULWELL,2024-03-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
881134,DUKE STREET BULWELL,2024-03-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
881134,DUKE STREET BULWELL,2024-03-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
881134,DUKE STREET BULWELL,2024-03-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
881134,DUKE STREET BULWELL,2024-03-10T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.03
881134,DUKE STREET BULWELL,2024-03-10T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.59
881134,DUKE STREET BULWELL,2024-03-10T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.37
881134,DUKE STREET BULWELL,2024-03-10T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.35
881134,DUKE STREET BULWELL,2024-03-10T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.66
881134,DUKE STREET BULWELL,2024-03-10T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.66
881134,DUKE STREET BULWELL,2024-03-10T20:00:00.000+00:00,feeder,5,N Current (RMS),A,33.3
881134,DUKE STREET BULWELL,2024-03-10T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,72.0
881134,DUKE STREET BULWELL,2024-03-10T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,56.8
881134,DUKE STREET BULWELL,2024-03-10T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,69.5
881134,DUKE STREET BULWELL,2024-03-10T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.86
881134,DUKE STREET BULWELL,2024-03-10T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
881134,DUKE STREET BULWELL,2024-03-10T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
881134,DUKE STREET BULWELL,2024-03-10T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-7.61
881134,DUKE STREET BULWELL,2024-03-10T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-12.13
881134,DUKE STREET BULWELL,2024-03-10T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-18.28
881134,DUKE STREET BULWELL,2024-03-10T20:00:00.000+00:00,feeder,4,N Current (RMS),A,15.5
881134,DUKE STREET BULWELL,2024-03-10T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
881134,DUKE STREET BULWELL,2024-03-10T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.3
881134,DUKE STREET BULWELL,2024-03-10T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.2
881134,DUKE STREET BULWELL,2024-03-10T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
881134,DUKE STREET BULWELL,2024-03-10T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
881134,DUKE STREET BULWELL,2024-03-10T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
881134,DUKE STREET BULWELL,2024-03-10T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,-15.52
881134,DUKE STREET BULWELL,2024-03-10T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,-17.36
881134,DUKE STREET BULWELL,2024-03-10T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.82
881134,DUKE STREET BULWELL,2024-03-10T20:00:00.000+00:00,feeder,3,N Current (RMS),A,31.5
881134,DUKE STREET BULWELL,2024-03-10T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.7
881134,DUKE STREET BULWELL,2024-03-10T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.5
881134,DUKE STREET BULWELL,2024-03-10T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
881134,DUKE STREET BULWELL,2024-03-10T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
881134,DUKE STREET BULWELL,2024-03-10T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.33
881134,DUKE STREET BULWELL,2024-03-10T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
881134,DUKE STREET BULWELL,2024-03-10T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.54
881134,DUKE STREET BULWELL,2024-03-10T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.02
881134,DUKE STREET BULWELL,2024-03-10T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
881134,DUKE STREET BULWELL,2024-03-10T20:00:00.000+00:00,feeder,2,N Current (RMS),A,16.2
881134,DUKE STREET BULWELL,2024-03-10T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
881134,DUKE STREET BULWELL,2024-03-10T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
881134,DUKE STREET BULWELL,2024-03-10T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
881134,DUKE STREET BULWELL,2024-03-10T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
881134,DUKE STREET BULWELL,2024-03-10T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
881134,DUKE STREET BULWELL,2024-03-10T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
881134,DUKE STREET BULWELL,2024-03-10T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.47
881134,DUKE STREET BULWELL,2024-03-10T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.84
881134,DUKE STREET BULWELL,2024-03-10T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-13.47
881134,DUKE STREET BULWELL,2024-03-10T20:00:00.000+00:00,feeder,1,N Current (RMS),A,20.8
881134,DUKE STREET BULWELL,2024-03-10T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
881134,DUKE STREET BULWELL,2024-03-10T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
881134,DUKE STREET BULWELL,2024-03-10T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
881134,DUKE STREET BULWELL,2024-03-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
881134,DUKE STREET BULWELL,2024-03-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
881134,DUKE STREET BULWELL,2024-03-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
881134,DUKE STREET BULWELL,2024-03-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
881134,DUKE STREET BULWELL,2024-03-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
881134,DUKE STREET BULWELL,2024-03-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
881134,DUKE STREET BULWELL,2024-03-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
881134,DUKE STREET BULWELL,2024-03-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
881134,DUKE STREET BULWELL,2024-03-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
881134,DUKE STREET BULWELL,2024-03-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.23
881134,DUKE STREET BULWELL,2024-03-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,2.02
881134,DUKE STREET BULWELL,2024-03-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.08
881134,DUKE STREET BULWELL,2024-03-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
881134,DUKE STREET BULWELL,2024-03-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
881134,DUKE STREET BULWELL,2024-03-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
881134,DUKE STREET BULWELL,2024-03-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
881134,DUKE STREET BULWELL,2024-03-10T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.02
881134,DUKE STREET BULWELL,2024-03-10T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.96
881134,DUKE STREET BULWELL,2024-03-10T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.95
881134,DUKE STREET BULWELL,2024-03-10T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.92
881134,DUKE STREET BULWELL,2024-03-10T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.3
881134,DUKE STREET BULWELL,2024-03-10T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.33
881134,DUKE STREET BULWELL,2024-03-10T19:50:00.000+00:00,feeder,5,N Current (RMS),A,27.7
881134,DUKE STREET BULWELL,2024-03-10T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,70.3
881134,DUKE STREET BULWELL,2024-03-10T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,55.7
881134,DUKE STREET BULWELL,2024-03-10T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.5
881134,DUKE STREET BULWELL,2024-03-10T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.97
881134,DUKE STREET BULWELL,2024-03-10T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
881134,DUKE STREET BULWELL,2024-03-10T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
881134,DUKE STREET BULWELL,2024-03-10T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-9.22
881134,DUKE STREET BULWELL,2024-03-10T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-14.35
881134,DUKE STREET BULWELL,2024-03-10T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-21.84
881134,DUKE STREET BULWELL,2024-03-10T19:50:00.000+00:00,feeder,4,N Current (RMS),A,25.7
881134,DUKE STREET BULWELL,2024-03-10T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
881134,DUKE STREET BULWELL,2024-03-10T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
881134,DUKE STREET BULWELL,2024-03-10T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,90.2
881134,DUKE STREET BULWELL,2024-03-10T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
881134,DUKE STREET BULWELL,2024-03-10T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
881134,DUKE STREET BULWELL,2024-03-10T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
881134,DUKE STREET BULWELL,2024-03-10T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,-12.37
881134,DUKE STREET BULWELL,2024-03-10T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,-19.33
881134,DUKE STREET BULWELL,2024-03-10T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.59
881134,DUKE STREET BULWELL,2024-03-10T19:50:00.000+00:00,feeder,3,N Current (RMS),A,46.5
881134,DUKE STREET BULWELL,2024-03-10T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
881134,DUKE STREET BULWELL,2024-03-10T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.5
881134,DUKE STREET BULWELL,2024-03-10T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
881134,DUKE STREET BULWELL,2024-03-10T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
881134,DUKE STREET BULWELL,2024-03-10T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.67
881134,DUKE STREET BULWELL,2024-03-10T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
881134,DUKE STREET BULWELL,2024-03-10T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.31
881134,DUKE STREET BULWELL,2024-03-10T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
881134,DUKE STREET BULWELL,2024-03-10T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
881134,DUKE STREET BULWELL,2024-03-10T19:50:00.000+00:00,feeder,2,N Current (RMS),A,23.3
881134,DUKE STREET BULWELL,2024-03-10T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
881134,DUKE STREET BULWELL,2024-03-10T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
881134,DUKE STREET BULWELL,2024-03-10T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
881134,DUKE STREET BULWELL,2024-03-10T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
881134,DUKE STREET BULWELL,2024-03-10T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
881134,DUKE STREET BULWELL,2024-03-10T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
881134,DUKE STREET BULWELL,2024-03-10T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.82
881134,DUKE STREET BULWELL,2024-03-10T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.88
881134,DUKE STREET BULWELL,2024-03-10T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,-13.75
881134,DUKE STREET BULWELL,2024-03-10T19:50:00.000+00:00,feeder,1,N Current (RMS),A,19.0
881134,DUKE STREET BULWELL,2024-03-10T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
881134,DUKE STREET BULWELL,2024-03-10T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
881134,DUKE STREET BULWELL,2024-03-10T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
881134,DUKE STREET BULWELL,2024-03-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
881134,DUKE STREET BULWELL,2024-03-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
881134,DUKE STREET BULWELL,2024-03-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
881134,DUKE STREET BULWELL,2024-03-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
881134,DUKE STREET BULWELL,2024-03-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
881134,DUKE STREET BULWELL,2024-03-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
881134,DUKE STREET BULWELL,2024-03-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
881134,DUKE STREET BULWELL,2024-03-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
881134,DUKE STREET BULWELL,2024-03-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
881134,DUKE STREET BULWELL,2024-03-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.46
881134,DUKE STREET BULWELL,2024-03-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.43
881134,DUKE STREET BULWELL,2024-03-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,-10.82
881134,DUKE STREET BULWELL,2024-03-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
881134,DUKE STREET BULWELL,2024-03-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
881134,DUKE STREET BULWELL,2024-03-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
881134,DUKE STREET BULWELL,2024-03-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
881134,DUKE STREET BULWELL,2024-03-10T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.82
881134,DUKE STREET BULWELL,2024-03-10T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
881134,DUKE STREET BULWELL,2024-03-10T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.32
881134,DUKE STREET BULWELL,2024-03-10T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.77
881134,DUKE STREET BULWELL,2024-03-10T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.83
881134,DUKE STREET BULWELL,2024-03-10T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.46
881134,DUKE STREET BULWELL,2024-03-10T19:40:00.000+00:00,feeder,5,N Current (RMS),A,30.1
881134,DUKE STREET BULWELL,2024-03-10T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,69.9
881134,DUKE STREET BULWELL,2024-03-10T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.4
881134,DUKE STREET BULWELL,2024-03-10T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,64.4
881134,DUKE STREET BULWELL,2024-03-10T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.79
881134,DUKE STREET BULWELL,2024-03-10T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
881134,DUKE STREET BULWELL,2024-03-10T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
881134,DUKE STREET BULWELL,2024-03-10T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-9.3
881134,DUKE STREET BULWELL,2024-03-10T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-16.04
881134,DUKE STREET BULWELL,2024-03-10T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-17.49
881134,DUKE STREET BULWELL,2024-03-10T19:40:00.000+00:00,feeder,4,N Current (RMS),A,17.9
881134,DUKE STREET BULWELL,2024-03-10T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
881134,DUKE STREET BULWELL,2024-03-10T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.6
881134,DUKE STREET BULWELL,2024-03-10T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.4
881134,DUKE STREET BULWELL,2024-03-10T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
881134,DUKE STREET BULWELL,2024-03-10T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
881134,DUKE STREET BULWELL,2024-03-10T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.77
881134,DUKE STREET BULWELL,2024-03-10T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,-12.41
881134,DUKE STREET BULWELL,2024-03-10T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,-19.06
881134,DUKE STREET BULWELL,2024-03-10T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.32
881134,DUKE STREET BULWELL,2024-03-10T19:40:00.000+00:00,feeder,3,N Current (RMS),A,44.6
881134,DUKE STREET BULWELL,2024-03-10T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
881134,DUKE STREET BULWELL,2024-03-10T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.7
881134,DUKE STREET BULWELL,2024-03-10T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
881134,DUKE STREET BULWELL,2024-03-10T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
881134,DUKE STREET BULWELL,2024-03-10T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
881134,DUKE STREET BULWELL,2024-03-10T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
881134,DUKE STREET BULWELL,2024-03-10T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.54
881134,DUKE STREET BULWELL,2024-03-10T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.55
881134,DUKE STREET BULWELL,2024-03-10T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.75
881134,DUKE STREET BULWELL,2024-03-10T19:40:00.000+00:00,feeder,2,N Current (RMS),A,20.4
881134,DUKE STREET BULWELL,2024-03-10T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
881134,DUKE STREET BULWELL,2024-03-10T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
881134,DUKE STREET BULWELL,2024-03-10T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
881134,DUKE STREET BULWELL,2024-03-10T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
881134,DUKE STREET BULWELL,2024-03-10T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
881134,DUKE STREET BULWELL,2024-03-10T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.76
881134,DUKE STREET BULWELL,2024-03-10T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.18
881134,DUKE STREET BULWELL,2024-03-10T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.88
881134,DUKE STREET BULWELL,2024-03-10T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-11.28
881134,DUKE STREET BULWELL,2024-03-10T19:40:00.000+00:00,feeder,1,N Current (RMS),A,19.0
881134,DUKE STREET BULWELL,2024-03-10T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
881134,DUKE STREET BULWELL,2024-03-10T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
881134,DUKE STREET BULWELL,2024-03-10T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
881134,DUKE STREET BULWELL,2024-03-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
881134,DUKE STREET BULWELL,2024-03-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
881134,DUKE STREET BULWELL,2024-03-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
881134,DUKE STREET BULWELL,2024-03-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
881134,DUKE STREET BULWELL,2024-03-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
881134,DUKE STREET BULWELL,2024-03-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
881134,DUKE STREET BULWELL,2024-03-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
881134,DUKE STREET BULWELL,2024-03-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
881134,DUKE STREET BULWELL,2024-03-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.45
881134,DUKE STREET BULWELL,2024-03-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.79
881134,DUKE STREET BULWELL,2024-03-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,-6.84
881134,DUKE STREET BULWELL,2024-03-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,3.76
881134,DUKE STREET BULWELL,2024-03-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
881134,DUKE STREET BULWELL,2024-03-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
881134,DUKE STREET BULWELL,2024-03-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
881134,DUKE STREET BULWELL,2024-03-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
881134,DUKE STREET BULWELL,2024-03-10T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.21
