Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-10T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
881134,DUKE STREET BULWELL,2024-03-10T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.8
881134,DUKE STREET BULWELL,2024-03-10T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.13
881134,DUKE STREET BULWELL,2024-03-10T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.94
881134,DUKE STREET BULWELL,2024-03-10T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.4
881134,DUKE STREET BULWELL,2024-03-10T19:30:00.000+00:00,feeder,5,N Current (RMS),A,27.6
881134,DUKE STREET BULWELL,2024-03-10T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,71.3
881134,DUKE STREET BULWELL,2024-03-10T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,54.2
881134,DUKE STREET BULWELL,2024-03-10T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.7
881134,DUKE STREET BULWELL,2024-03-10T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.04
881134,DUKE STREET BULWELL,2024-03-10T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
881134,DUKE STREET BULWELL,2024-03-10T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.17
881134,DUKE STREET BULWELL,2024-03-10T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-9.68
881134,DUKE STREET BULWELL,2024-03-10T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-18.37
881134,DUKE STREET BULWELL,2024-03-10T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-17.76
881134,DUKE STREET BULWELL,2024-03-10T19:30:00.000+00:00,feeder,4,N Current (RMS),A,17.7
881134,DUKE STREET BULWELL,2024-03-10T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
881134,DUKE STREET BULWELL,2024-03-10T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.5
881134,DUKE STREET BULWELL,2024-03-10T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.7
881134,DUKE STREET BULWELL,2024-03-10T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
881134,DUKE STREET BULWELL,2024-03-10T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
881134,DUKE STREET BULWELL,2024-03-10T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
881134,DUKE STREET BULWELL,2024-03-10T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,-12.91
881134,DUKE STREET BULWELL,2024-03-10T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,-23.61
881134,DUKE STREET BULWELL,2024-03-10T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.64
881134,DUKE STREET BULWELL,2024-03-10T19:30:00.000+00:00,feeder,3,N Current (RMS),A,67.1
881134,DUKE STREET BULWELL,2024-03-10T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
881134,DUKE STREET BULWELL,2024-03-10T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,97.4
881134,DUKE STREET BULWELL,2024-03-10T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
881134,DUKE STREET BULWELL,2024-03-10T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.25
881134,DUKE STREET BULWELL,2024-03-10T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
881134,DUKE STREET BULWELL,2024-03-10T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
881134,DUKE STREET BULWELL,2024-03-10T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
881134,DUKE STREET BULWELL,2024-03-10T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.37
881134,DUKE STREET BULWELL,2024-03-10T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.99
881134,DUKE STREET BULWELL,2024-03-10T19:30:00.000+00:00,feeder,2,N Current (RMS),A,16.8
881134,DUKE STREET BULWELL,2024-03-10T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
881134,DUKE STREET BULWELL,2024-03-10T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
881134,DUKE STREET BULWELL,2024-03-10T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
881134,DUKE STREET BULWELL,2024-03-10T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
881134,DUKE STREET BULWELL,2024-03-10T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.65
881134,DUKE STREET BULWELL,2024-03-10T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
881134,DUKE STREET BULWELL,2024-03-10T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.23
881134,DUKE STREET BULWELL,2024-03-10T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.92
881134,DUKE STREET BULWELL,2024-03-10T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-13.41
881134,DUKE STREET BULWELL,2024-03-10T19:30:00.000+00:00,feeder,1,N Current (RMS),A,30.5
881134,DUKE STREET BULWELL,2024-03-10T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.7
881134,DUKE STREET BULWELL,2024-03-10T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
881134,DUKE STREET BULWELL,2024-03-10T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
881134,DUKE STREET BULWELL,2024-03-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
881134,DUKE STREET BULWELL,2024-03-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
881134,DUKE STREET BULWELL,2024-03-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
881134,DUKE STREET BULWELL,2024-03-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
881134,DUKE STREET BULWELL,2024-03-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
881134,DUKE STREET BULWELL,2024-03-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
881134,DUKE STREET BULWELL,2024-03-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
881134,DUKE STREET BULWELL,2024-03-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
881134,DUKE STREET BULWELL,2024-03-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
881134,DUKE STREET BULWELL,2024-03-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.96
881134,DUKE STREET BULWELL,2024-03-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,-12.75
881134,DUKE STREET BULWELL,2024-03-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.14
881134,DUKE STREET BULWELL,2024-03-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
881134,DUKE STREET BULWELL,2024-03-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
881134,DUKE STREET BULWELL,2024-03-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
881134,DUKE STREET BULWELL,2024-03-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
881134,DUKE STREET BULWELL,2024-03-10T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
881134,DUKE STREET BULWELL,2024-03-10T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
881134,DUKE STREET BULWELL,2024-03-10T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.88
881134,DUKE STREET BULWELL,2024-03-10T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.41
881134,DUKE STREET BULWELL,2024-03-10T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.4
881134,DUKE STREET BULWELL,2024-03-10T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.75
881134,DUKE STREET BULWELL,2024-03-10T19:20:00.000+00:00,feeder,5,N Current (RMS),A,30.1
881134,DUKE STREET BULWELL,2024-03-10T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,68.1
881134,DUKE STREET BULWELL,2024-03-10T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,56.0
881134,DUKE STREET BULWELL,2024-03-10T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,73.6
881134,DUKE STREET BULWELL,2024-03-10T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.57
881134,DUKE STREET BULWELL,2024-03-10T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
881134,DUKE STREET BULWELL,2024-03-10T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
881134,DUKE STREET BULWELL,2024-03-10T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-9.77
881134,DUKE STREET BULWELL,2024-03-10T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-19.61
881134,DUKE STREET BULWELL,2024-03-10T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-17.81
881134,DUKE STREET BULWELL,2024-03-10T19:20:00.000+00:00,feeder,4,N Current (RMS),A,17.9
881134,DUKE STREET BULWELL,2024-03-10T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.2
881134,DUKE STREET BULWELL,2024-03-10T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.1
881134,DUKE STREET BULWELL,2024-03-10T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.1
881134,DUKE STREET BULWELL,2024-03-10T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
881134,DUKE STREET BULWELL,2024-03-10T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
881134,DUKE STREET BULWELL,2024-03-10T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
881134,DUKE STREET BULWELL,2024-03-10T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,-10.33
881134,DUKE STREET BULWELL,2024-03-10T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,-23.75
881134,DUKE STREET BULWELL,2024-03-10T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.75
881134,DUKE STREET BULWELL,2024-03-10T19:20:00.000+00:00,feeder,3,N Current (RMS),A,69.4
881134,DUKE STREET BULWELL,2024-03-10T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
881134,DUKE STREET BULWELL,2024-03-10T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,97.1
881134,DUKE STREET BULWELL,2024-03-10T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
881134,DUKE STREET BULWELL,2024-03-10T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
881134,DUKE STREET BULWELL,2024-03-10T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
881134,DUKE STREET BULWELL,2024-03-10T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
881134,DUKE STREET BULWELL,2024-03-10T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.36
881134,DUKE STREET BULWELL,2024-03-10T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
881134,DUKE STREET BULWELL,2024-03-10T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.23
881134,DUKE STREET BULWELL,2024-03-10T19:20:00.000+00:00,feeder,2,N Current (RMS),A,20.8
881134,DUKE STREET BULWELL,2024-03-10T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
881134,DUKE STREET BULWELL,2024-03-10T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
881134,DUKE STREET BULWELL,2024-03-10T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
881134,DUKE STREET BULWELL,2024-03-10T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
881134,DUKE STREET BULWELL,2024-03-10T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.33
881134,DUKE STREET BULWELL,2024-03-10T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
881134,DUKE STREET BULWELL,2024-03-10T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.13
881134,DUKE STREET BULWELL,2024-03-10T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.64
881134,DUKE STREET BULWELL,2024-03-10T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-16.28
881134,DUKE STREET BULWELL,2024-03-10T19:20:00.000+00:00,feeder,1,N Current (RMS),A,23.8
881134,DUKE STREET BULWELL,2024-03-10T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
881134,DUKE STREET BULWELL,2024-03-10T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
881134,DUKE STREET BULWELL,2024-03-10T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.6
881134,DUKE STREET BULWELL,2024-03-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
881134,DUKE STREET BULWELL,2024-03-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
881134,DUKE STREET BULWELL,2024-03-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
881134,DUKE STREET BULWELL,2024-03-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
881134,DUKE STREET BULWELL,2024-03-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
881134,DUKE STREET BULWELL,2024-03-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
881134,DUKE STREET BULWELL,2024-03-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
881134,DUKE STREET BULWELL,2024-03-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
881134,DUKE STREET BULWELL,2024-03-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
881134,DUKE STREET BULWELL,2024-03-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.8
881134,DUKE STREET BULWELL,2024-03-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.24
881134,DUKE STREET BULWELL,2024-03-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.36
881134,DUKE STREET BULWELL,2024-03-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
881134,DUKE STREET BULWELL,2024-03-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
881134,DUKE STREET BULWELL,2024-03-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
881134,DUKE STREET BULWELL,2024-03-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
881134,DUKE STREET BULWELL,2024-03-10T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.72
881134,DUKE STREET BULWELL,2024-03-10T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.43
881134,DUKE STREET BULWELL,2024-03-10T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.47
881134,DUKE STREET BULWELL,2024-03-10T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.31
881134,DUKE STREET BULWELL,2024-03-10T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.7
881134,DUKE STREET BULWELL,2024-03-10T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.86
881134,DUKE STREET BULWELL,2024-03-10T19:10:00.000+00:00,feeder,5,N Current (RMS),A,29.3
881134,DUKE STREET BULWELL,2024-03-10T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,75.4
881134,DUKE STREET BULWELL,2024-03-10T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,56.3
881134,DUKE STREET BULWELL,2024-03-10T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,70.0
881134,DUKE STREET BULWELL,2024-03-10T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.71
881134,DUKE STREET BULWELL,2024-03-10T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
881134,DUKE STREET BULWELL,2024-03-10T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
881134,DUKE STREET BULWELL,2024-03-10T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-8.11
881134,DUKE STREET BULWELL,2024-03-10T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-19.61
881134,DUKE STREET BULWELL,2024-03-10T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-18.46
881134,DUKE STREET BULWELL,2024-03-10T19:10:00.000+00:00,feeder,4,N Current (RMS),A,19.5
881134,DUKE STREET BULWELL,2024-03-10T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
881134,DUKE STREET BULWELL,2024-03-10T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.8
881134,DUKE STREET BULWELL,2024-03-10T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.6
881134,DUKE STREET BULWELL,2024-03-10T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
881134,DUKE STREET BULWELL,2024-03-10T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
881134,DUKE STREET BULWELL,2024-03-10T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
881134,DUKE STREET BULWELL,2024-03-10T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,-11.37
881134,DUKE STREET BULWELL,2024-03-10T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,-23.45
881134,DUKE STREET BULWELL,2024-03-10T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.91
881134,DUKE STREET BULWELL,2024-03-10T19:10:00.000+00:00,feeder,3,N Current (RMS),A,62.7
881134,DUKE STREET BULWELL,2024-03-10T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
881134,DUKE STREET BULWELL,2024-03-10T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,95.0
881134,DUKE STREET BULWELL,2024-03-10T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
881134,DUKE STREET BULWELL,2024-03-10T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
881134,DUKE STREET BULWELL,2024-03-10T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
881134,DUKE STREET BULWELL,2024-03-10T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
881134,DUKE STREET BULWELL,2024-03-10T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
881134,DUKE STREET BULWELL,2024-03-10T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.02
881134,DUKE STREET BULWELL,2024-03-10T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
881134,DUKE STREET BULWELL,2024-03-10T19:10:00.000+00:00,feeder,2,N Current (RMS),A,20.9
881134,DUKE STREET BULWELL,2024-03-10T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
881134,DUKE STREET BULWELL,2024-03-10T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
881134,DUKE STREET BULWELL,2024-03-10T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
881134,DUKE STREET BULWELL,2024-03-10T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
881134,DUKE STREET BULWELL,2024-03-10T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.29
881134,DUKE STREET BULWELL,2024-03-10T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
881134,DUKE STREET BULWELL,2024-03-10T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.82
881134,DUKE STREET BULWELL,2024-03-10T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.28
881134,DUKE STREET BULWELL,2024-03-10T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,-15.09
881134,DUKE STREET BULWELL,2024-03-10T19:10:00.000+00:00,feeder,1,N Current (RMS),A,19.0
881134,DUKE STREET BULWELL,2024-03-10T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.6
881134,DUKE STREET BULWELL,2024-03-10T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
881134,DUKE STREET BULWELL,2024-03-10T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
881134,DUKE STREET BULWELL,2024-03-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
881134,DUKE STREET BULWELL,2024-03-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
881134,DUKE STREET BULWELL,2024-03-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
881134,DUKE STREET BULWELL,2024-03-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
881134,DUKE STREET BULWELL,2024-03-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
881134,DUKE STREET BULWELL,2024-03-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
881134,DUKE STREET BULWELL,2024-03-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
881134,DUKE STREET BULWELL,2024-03-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
881134,DUKE STREET BULWELL,2024-03-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.56
881134,DUKE STREET BULWELL,2024-03-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.16
881134,DUKE STREET BULWELL,2024-03-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.05
881134,DUKE STREET BULWELL,2024-03-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.71
881134,DUKE STREET BULWELL,2024-03-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
881134,DUKE STREET BULWELL,2024-03-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
881134,DUKE STREET BULWELL,2024-03-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
881134,DUKE STREET BULWELL,2024-03-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
881134,DUKE STREET BULWELL,2024-03-10T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.05
881134,DUKE STREET BULWELL,2024-03-10T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
881134,DUKE STREET BULWELL,2024-03-10T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.03
881134,DUKE STREET BULWELL,2024-03-10T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.21
881134,DUKE STREET BULWELL,2024-03-10T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.23
881134,DUKE STREET BULWELL,2024-03-10T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.45
881134,DUKE STREET BULWELL,2024-03-10T19:00:00.000+00:00,feeder,5,N Current (RMS),A,30.5
881134,DUKE STREET BULWELL,2024-03-10T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,75.3
881134,DUKE STREET BULWELL,2024-03-10T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.5
881134,DUKE STREET BULWELL,2024-03-10T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.8
881134,DUKE STREET BULWELL,2024-03-10T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
881134,DUKE STREET BULWELL,2024-03-10T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
881134,DUKE STREET BULWELL,2024-03-10T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.83
881134,DUKE STREET BULWELL,2024-03-10T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-9.86
881134,DUKE STREET BULWELL,2024-03-10T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-17.43
881134,DUKE STREET BULWELL,2024-03-10T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-17.88
881134,DUKE STREET BULWELL,2024-03-10T19:00:00.000+00:00,feeder,4,N Current (RMS),A,17.8
881134,DUKE STREET BULWELL,2024-03-10T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
881134,DUKE STREET BULWELL,2024-03-10T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.7
881134,DUKE STREET BULWELL,2024-03-10T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.6
881134,DUKE STREET BULWELL,2024-03-10T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
881134,DUKE STREET BULWELL,2024-03-10T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
881134,DUKE STREET BULWELL,2024-03-10T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
881134,DUKE STREET BULWELL,2024-03-10T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,-12.57
881134,DUKE STREET BULWELL,2024-03-10T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,-20.16
881134,DUKE STREET BULWELL,2024-03-10T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.32
881134,DUKE STREET BULWELL,2024-03-10T19:00:00.000+00:00,feeder,3,N Current (RMS),A,51.1
881134,DUKE STREET BULWELL,2024-03-10T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
881134,DUKE STREET BULWELL,2024-03-10T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.1
881134,DUKE STREET BULWELL,2024-03-10T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
881134,DUKE STREET BULWELL,2024-03-10T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
881134,DUKE STREET BULWELL,2024-03-10T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.31
881134,DUKE STREET BULWELL,2024-03-10T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
881134,DUKE STREET BULWELL,2024-03-10T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
881134,DUKE STREET BULWELL,2024-03-10T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.22
881134,DUKE STREET BULWELL,2024-03-10T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
881134,DUKE STREET BULWELL,2024-03-10T19:00:00.000+00:00,feeder,2,N Current (RMS),A,22.0
881134,DUKE STREET BULWELL,2024-03-10T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
881134,DUKE STREET BULWELL,2024-03-10T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
881134,DUKE STREET BULWELL,2024-03-10T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
881134,DUKE STREET BULWELL,2024-03-10T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
881134,DUKE STREET BULWELL,2024-03-10T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
881134,DUKE STREET BULWELL,2024-03-10T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.67
881134,DUKE STREET BULWELL,2024-03-10T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.31
881134,DUKE STREET BULWELL,2024-03-10T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.88
881134,DUKE STREET BULWELL,2024-03-10T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,-12.98
881134,DUKE STREET BULWELL,2024-03-10T19:00:00.000+00:00,feeder,1,N Current (RMS),A,21.1
881134,DUKE STREET BULWELL,2024-03-10T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
881134,DUKE STREET BULWELL,2024-03-10T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
881134,DUKE STREET BULWELL,2024-03-10T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
881134,DUKE STREET BULWELL,2024-03-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
881134,DUKE STREET BULWELL,2024-03-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
881134,DUKE STREET BULWELL,2024-03-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
881134,DUKE STREET BULWELL,2024-03-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
881134,DUKE STREET BULWELL,2024-03-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
881134,DUKE STREET BULWELL,2024-03-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
881134,DUKE STREET BULWELL,2024-03-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
881134,DUKE STREET BULWELL,2024-03-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
881134,DUKE STREET BULWELL,2024-03-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
881134,DUKE STREET BULWELL,2024-03-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,14.38
881134,DUKE STREET BULWELL,2024-03-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.26
881134,DUKE STREET BULWELL,2024-03-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.32
881134,DUKE STREET BULWELL,2024-03-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
881134,DUKE STREET BULWELL,2024-03-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
881134,DUKE STREET BULWELL,2024-03-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
881134,DUKE STREET BULWELL,2024-03-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
881134,DUKE STREET BULWELL,2024-03-10T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.06
881134,DUKE STREET BULWELL,2024-03-10T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.62
881134,DUKE STREET BULWELL,2024-03-10T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.18
881134,DUKE STREET BULWELL,2024-03-10T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.4
881134,DUKE STREET BULWELL,2024-03-10T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.06
881134,DUKE STREET BULWELL,2024-03-10T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.79
881134,DUKE STREET BULWELL,2024-03-10T18:50:00.000+00:00,feeder,5,N Current (RMS),A,28.1
881134,DUKE STREET BULWELL,2024-03-10T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,71.9
881134,DUKE STREET BULWELL,2024-03-10T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,58.1
881134,DUKE STREET BULWELL,2024-03-10T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.3
881134,DUKE STREET BULWELL,2024-03-10T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.93
881134,DUKE STREET BULWELL,2024-03-10T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
881134,DUKE STREET BULWELL,2024-03-10T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.38
881134,DUKE STREET BULWELL,2024-03-10T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-9.92
881134,DUKE STREET BULWELL,2024-03-10T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-18.04
881134,DUKE STREET BULWELL,2024-03-10T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-17.59
881134,DUKE STREET BULWELL,2024-03-10T18:50:00.000+00:00,feeder,4,N Current (RMS),A,20.0
881134,DUKE STREET BULWELL,2024-03-10T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
881134,DUKE STREET BULWELL,2024-03-10T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.3
881134,DUKE STREET BULWELL,2024-03-10T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.5
881134,DUKE STREET BULWELL,2024-03-10T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
881134,DUKE STREET BULWELL,2024-03-10T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
881134,DUKE STREET BULWELL,2024-03-10T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
881134,DUKE STREET BULWELL,2024-03-10T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,-15.03
881134,DUKE STREET BULWELL,2024-03-10T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,-20.67
881134,DUKE STREET BULWELL,2024-03-10T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.74
881134,DUKE STREET BULWELL,2024-03-10T18:50:00.000+00:00,feeder,3,N Current (RMS),A,51.2
881134,DUKE STREET BULWELL,2024-03-10T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.4
881134,DUKE STREET BULWELL,2024-03-10T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.4
881134,DUKE STREET BULWELL,2024-03-10T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
881134,DUKE STREET BULWELL,2024-03-10T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
881134,DUKE STREET BULWELL,2024-03-10T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
881134,DUKE STREET BULWELL,2024-03-10T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
881134,DUKE STREET BULWELL,2024-03-10T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
881134,DUKE STREET BULWELL,2024-03-10T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.39
881134,DUKE STREET BULWELL,2024-03-10T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
881134,DUKE STREET BULWELL,2024-03-10T18:50:00.000+00:00,feeder,2,N Current (RMS),A,24.1
881134,DUKE STREET BULWELL,2024-03-10T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
881134,DUKE STREET BULWELL,2024-03-10T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
881134,DUKE STREET BULWELL,2024-03-10T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
881134,DUKE STREET BULWELL,2024-03-10T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
881134,DUKE STREET BULWELL,2024-03-10T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
881134,DUKE STREET BULWELL,2024-03-10T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.42
881134,DUKE STREET BULWELL,2024-03-10T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.37
881134,DUKE STREET BULWELL,2024-03-10T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.41
881134,DUKE STREET BULWELL,2024-03-10T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,-13.8
881134,DUKE STREET BULWELL,2024-03-10T18:50:00.000+00:00,feeder,1,N Current (RMS),A,18.3
881134,DUKE STREET BULWELL,2024-03-10T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
881134,DUKE STREET BULWELL,2024-03-10T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
881134,DUKE STREET BULWELL,2024-03-10T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
881134,DUKE STREET BULWELL,2024-03-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
881134,DUKE STREET BULWELL,2024-03-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
881134,DUKE STREET BULWELL,2024-03-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
881134,DUKE STREET BULWELL,2024-03-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
881134,DUKE STREET BULWELL,2024-03-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
881134,DUKE STREET BULWELL,2024-03-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
881134,DUKE STREET BULWELL,2024-03-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
881134,DUKE STREET BULWELL,2024-03-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
881134,DUKE STREET BULWELL,2024-03-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
881134,DUKE STREET BULWELL,2024-03-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.52
881134,DUKE STREET BULWELL,2024-03-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.86
881134,DUKE STREET BULWELL,2024-03-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.12
881134,DUKE STREET BULWELL,2024-03-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
881134,DUKE STREET BULWELL,2024-03-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
881134,DUKE STREET BULWELL,2024-03-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
881134,DUKE STREET BULWELL,2024-03-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
881134,DUKE STREET BULWELL,2024-03-10T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.86
881134,DUKE STREET BULWELL,2024-03-10T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
881134,DUKE STREET BULWELL,2024-03-10T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.98
881134,DUKE STREET BULWELL,2024-03-10T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.76
881134,DUKE STREET BULWELL,2024-03-10T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.66
881134,DUKE STREET BULWELL,2024-03-10T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.59
881134,DUKE STREET BULWELL,2024-03-10T18:40:00.000+00:00,feeder,5,N Current (RMS),A,31.0
881134,DUKE STREET BULWELL,2024-03-10T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,69.1
881134,DUKE STREET BULWELL,2024-03-10T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.7
881134,DUKE STREET BULWELL,2024-03-10T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,68.1
881134,DUKE STREET BULWELL,2024-03-10T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
881134,DUKE STREET BULWELL,2024-03-10T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
881134,DUKE STREET BULWELL,2024-03-10T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
881134,DUKE STREET BULWELL,2024-03-10T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-10.71
881134,DUKE STREET BULWELL,2024-03-10T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-18.63
881134,DUKE STREET BULWELL,2024-03-10T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-19.44
881134,DUKE STREET BULWELL,2024-03-10T18:40:00.000+00:00,feeder,4,N Current (RMS),A,19.8
881134,DUKE STREET BULWELL,2024-03-10T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
881134,DUKE STREET BULWELL,2024-03-10T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.7
881134,DUKE STREET BULWELL,2024-03-10T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.2
881134,DUKE STREET BULWELL,2024-03-10T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.27
881134,DUKE STREET BULWELL,2024-03-10T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
881134,DUKE STREET BULWELL,2024-03-10T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
881134,DUKE STREET BULWELL,2024-03-10T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,-15.25
881134,DUKE STREET BULWELL,2024-03-10T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,-25.61
881134,DUKE STREET BULWELL,2024-03-10T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
881134,DUKE STREET BULWELL,2024-03-10T18:40:00.000+00:00,feeder,3,N Current (RMS),A,66.2
881134,DUKE STREET BULWELL,2024-03-10T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.8
881134,DUKE STREET BULWELL,2024-03-10T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,104.1
881134,DUKE STREET BULWELL,2024-03-10T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
881134,DUKE STREET BULWELL,2024-03-10T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
881134,DUKE STREET BULWELL,2024-03-10T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
881134,DUKE STREET BULWELL,2024-03-10T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
881134,DUKE STREET BULWELL,2024-03-10T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.45
881134,DUKE STREET BULWELL,2024-03-10T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.83
881134,DUKE STREET BULWELL,2024-03-10T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.34
881134,DUKE STREET BULWELL,2024-03-10T18:40:00.000+00:00,feeder,2,N Current (RMS),A,23.8
881134,DUKE STREET BULWELL,2024-03-10T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
881134,DUKE STREET BULWELL,2024-03-10T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
881134,DUKE STREET BULWELL,2024-03-10T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
881134,DUKE STREET BULWELL,2024-03-10T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
881134,DUKE STREET BULWELL,2024-03-10T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
881134,DUKE STREET BULWELL,2024-03-10T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.43
881134,DUKE STREET BULWELL,2024-03-10T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.62
881134,DUKE STREET BULWELL,2024-03-10T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.02
881134,DUKE STREET BULWELL,2024-03-10T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-13.31
881134,DUKE STREET BULWELL,2024-03-10T18:40:00.000+00:00,feeder,1,N Current (RMS),A,22.8
881134,DUKE STREET BULWELL,2024-03-10T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
881134,DUKE STREET BULWELL,2024-03-10T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
881134,DUKE STREET BULWELL,2024-03-10T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
881134,DUKE STREET BULWELL,2024-03-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
881134,DUKE STREET BULWELL,2024-03-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
881134,DUKE STREET BULWELL,2024-03-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
881134,DUKE STREET BULWELL,2024-03-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
881134,DUKE STREET BULWELL,2024-03-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
881134,DUKE STREET BULWELL,2024-03-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
881134,DUKE STREET BULWELL,2024-03-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
881134,DUKE STREET BULWELL,2024-03-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
881134,DUKE STREET BULWELL,2024-03-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
881134,DUKE STREET BULWELL,2024-03-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,5.87
881134,DUKE STREET BULWELL,2024-03-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.73
881134,DUKE STREET BULWELL,2024-03-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.19
881134,DUKE STREET BULWELL,2024-03-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
881134,DUKE STREET BULWELL,2024-03-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
881134,DUKE STREET BULWELL,2024-03-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
881134,DUKE STREET BULWELL,2024-03-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
881134,DUKE STREET BULWELL,2024-03-10T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.78
881134,DUKE STREET BULWELL,2024-03-10T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
881134,DUKE STREET BULWELL,2024-03-10T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.44
881134,DUKE STREET BULWELL,2024-03-10T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.04
881134,DUKE STREET BULWELL,2024-03-10T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
881134,DUKE STREET BULWELL,2024-03-10T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.45
881134,DUKE STREET BULWELL,2024-03-10T18:30:00.000+00:00,feeder,5,N Current (RMS),A,27.8
881134,DUKE STREET BULWELL,2024-03-10T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,70.3
881134,DUKE STREET BULWELL,2024-03-10T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,54.1
881134,DUKE STREET BULWELL,2024-03-10T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.8
881134,DUKE STREET BULWELL,2024-03-10T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
881134,DUKE STREET BULWELL,2024-03-10T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
881134,DUKE STREET BULWELL,2024-03-10T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.07
881134,DUKE STREET BULWELL,2024-03-10T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-9.71
881134,DUKE STREET BULWELL,2024-03-10T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-17.46
881134,DUKE STREET BULWELL,2024-03-10T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-16.7
881134,DUKE STREET BULWELL,2024-03-10T18:30:00.000+00:00,feeder,4,N Current (RMS),A,17.5
881134,DUKE STREET BULWELL,2024-03-10T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
881134,DUKE STREET BULWELL,2024-03-10T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.7
881134,DUKE STREET BULWELL,2024-03-10T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.5
881134,DUKE STREET BULWELL,2024-03-10T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
881134,DUKE STREET BULWELL,2024-03-10T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
881134,DUKE STREET BULWELL,2024-03-10T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
881134,DUKE STREET BULWELL,2024-03-10T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,-14.57
881134,DUKE STREET BULWELL,2024-03-10T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,-23.42
881134,DUKE STREET BULWELL,2024-03-10T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.57
881134,DUKE STREET BULWELL,2024-03-10T18:30:00.000+00:00,feeder,3,N Current (RMS),A,60.6
881134,DUKE STREET BULWELL,2024-03-10T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.7
881134,DUKE STREET BULWELL,2024-03-10T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,95.8
881134,DUKE STREET BULWELL,2024-03-10T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
881134,DUKE STREET BULWELL,2024-03-10T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
881134,DUKE STREET BULWELL,2024-03-10T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
881134,DUKE STREET BULWELL,2024-03-10T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
881134,DUKE STREET BULWELL,2024-03-10T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
881134,DUKE STREET BULWELL,2024-03-10T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.24
881134,DUKE STREET BULWELL,2024-03-10T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.66
881134,DUKE STREET BULWELL,2024-03-10T18:30:00.000+00:00,feeder,2,N Current (RMS),A,28.1
881134,DUKE STREET BULWELL,2024-03-10T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
881134,DUKE STREET BULWELL,2024-03-10T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
881134,DUKE STREET BULWELL,2024-03-10T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
881134,DUKE STREET BULWELL,2024-03-10T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
881134,DUKE STREET BULWELL,2024-03-10T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
881134,DUKE STREET BULWELL,2024-03-10T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.84
881134,DUKE STREET BULWELL,2024-03-10T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.41
881134,DUKE STREET BULWELL,2024-03-10T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.23
881134,DUKE STREET BULWELL,2024-03-10T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-11.68
881134,DUKE STREET BULWELL,2024-03-10T18:30:00.000+00:00,feeder,1,N Current (RMS),A,19.9
881134,DUKE STREET BULWELL,2024-03-10T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
881134,DUKE STREET BULWELL,2024-03-10T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
881134,DUKE STREET BULWELL,2024-03-10T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
881134,DUKE STREET BULWELL,2024-03-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
881134,DUKE STREET BULWELL,2024-03-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
881134,DUKE STREET BULWELL,2024-03-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
881134,DUKE STREET BULWELL,2024-03-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
881134,DUKE STREET BULWELL,2024-03-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
881134,DUKE STREET BULWELL,2024-03-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
881134,DUKE STREET BULWELL,2024-03-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
881134,DUKE STREET BULWELL,2024-03-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
881134,DUKE STREET BULWELL,2024-03-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
881134,DUKE STREET BULWELL,2024-03-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.61
881134,DUKE STREET BULWELL,2024-03-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-10.4
881134,DUKE STREET BULWELL,2024-03-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,3.3
881134,DUKE STREET BULWELL,2024-03-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
881134,DUKE STREET BULWELL,2024-03-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
881134,DUKE STREET BULWELL,2024-03-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
881134,DUKE STREET BULWELL,2024-03-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
881134,DUKE STREET BULWELL,2024-03-10T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.52
881134,DUKE STREET BULWELL,2024-03-10T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
881134,DUKE STREET BULWELL,2024-03-10T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.56
881134,DUKE STREET BULWELL,2024-03-10T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.81
881134,DUKE STREET BULWELL,2024-03-10T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.08
881134,DUKE STREET BULWELL,2024-03-10T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.63
881134,DUKE STREET BULWELL,2024-03-10T18:20:00.000+00:00,feeder,5,N Current (RMS),A,30.8
881134,DUKE STREET BULWELL,2024-03-10T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,73.6
881134,DUKE STREET BULWELL,2024-03-10T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,58.2
881134,DUKE STREET BULWELL,2024-03-10T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.8
881134,DUKE STREET BULWELL,2024-03-10T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
881134,DUKE STREET BULWELL,2024-03-10T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.02
881134,DUKE STREET BULWELL,2024-03-10T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
881134,DUKE STREET BULWELL,2024-03-10T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-12.73
881134,DUKE STREET BULWELL,2024-03-10T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-14.63
881134,DUKE STREET BULWELL,2024-03-10T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-17.87
881134,DUKE STREET BULWELL,2024-03-10T18:20:00.000+00:00,feeder,4,N Current (RMS),A,18.1
881134,DUKE STREET BULWELL,2024-03-10T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
881134,DUKE STREET BULWELL,2024-03-10T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.2
881134,DUKE STREET BULWELL,2024-03-10T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.5
881134,DUKE STREET BULWELL,2024-03-10T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
881134,DUKE STREET BULWELL,2024-03-10T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
881134,DUKE STREET BULWELL,2024-03-10T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
881134,DUKE STREET BULWELL,2024-03-10T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,-15.23
881134,DUKE STREET BULWELL,2024-03-10T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,-22.58
881134,DUKE STREET BULWELL,2024-03-10T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.93
881134,DUKE STREET BULWELL,2024-03-10T18:20:00.000+00:00,feeder,3,N Current (RMS),A,63.6
881134,DUKE STREET BULWELL,2024-03-10T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.4
881134,DUKE STREET BULWELL,2024-03-10T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,93.5
881134,DUKE STREET BULWELL,2024-03-10T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
881134,DUKE STREET BULWELL,2024-03-10T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.38
881134,DUKE STREET BULWELL,2024-03-10T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
881134,DUKE STREET BULWELL,2024-03-10T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
881134,DUKE STREET BULWELL,2024-03-10T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
881134,DUKE STREET BULWELL,2024-03-10T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.65
881134,DUKE STREET BULWELL,2024-03-10T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.95
881134,DUKE STREET BULWELL,2024-03-10T18:20:00.000+00:00,feeder,2,N Current (RMS),A,24.6
881134,DUKE STREET BULWELL,2024-03-10T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
881134,DUKE STREET BULWELL,2024-03-10T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
881134,DUKE STREET BULWELL,2024-03-10T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
881134,DUKE STREET BULWELL,2024-03-10T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
881134,DUKE STREET BULWELL,2024-03-10T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
881134,DUKE STREET BULWELL,2024-03-10T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.47
881134,DUKE STREET BULWELL,2024-03-10T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.01
881134,DUKE STREET BULWELL,2024-03-10T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.63
881134,DUKE STREET BULWELL,2024-03-10T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,-12.84
881134,DUKE STREET BULWELL,2024-03-10T18:20:00.000+00:00,feeder,1,N Current (RMS),A,18.6
881134,DUKE STREET BULWELL,2024-03-10T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
881134,DUKE STREET BULWELL,2024-03-10T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
881134,DUKE STREET BULWELL,2024-03-10T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
881134,DUKE STREET BULWELL,2024-03-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
881134,DUKE STREET BULWELL,2024-03-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
881134,DUKE STREET BULWELL,2024-03-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
881134,DUKE STREET BULWELL,2024-03-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
881134,DUKE STREET BULWELL,2024-03-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
881134,DUKE STREET BULWELL,2024-03-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
881134,DUKE STREET BULWELL,2024-03-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
881134,DUKE STREET BULWELL,2024-03-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
881134,DUKE STREET BULWELL,2024-03-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
881134,DUKE STREET BULWELL,2024-03-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,4.3
881134,DUKE STREET BULWELL,2024-03-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.85
881134,DUKE STREET BULWELL,2024-03-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.2
881134,DUKE STREET BULWELL,2024-03-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
881134,DUKE STREET BULWELL,2024-03-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
881134,DUKE STREET BULWELL,2024-03-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
