Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
881134,DUKE STREET BULWELL,2024-03-10T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.08
881134,DUKE STREET BULWELL,2024-03-10T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.44
881134,DUKE STREET BULWELL,2024-03-10T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.04
881134,DUKE STREET BULWELL,2024-03-10T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.41
881134,DUKE STREET BULWELL,2024-03-10T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.97
881134,DUKE STREET BULWELL,2024-03-10T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.25
881134,DUKE STREET BULWELL,2024-03-10T18:10:00.000+00:00,feeder,5,N Current (RMS),A,30.5
881134,DUKE STREET BULWELL,2024-03-10T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,71.9
881134,DUKE STREET BULWELL,2024-03-10T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,57.4
881134,DUKE STREET BULWELL,2024-03-10T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,63.8
881134,DUKE STREET BULWELL,2024-03-10T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
881134,DUKE STREET BULWELL,2024-03-10T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
881134,DUKE STREET BULWELL,2024-03-10T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
881134,DUKE STREET BULWELL,2024-03-10T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-10.95
881134,DUKE STREET BULWELL,2024-03-10T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-16.0
881134,DUKE STREET BULWELL,2024-03-10T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-18.7
881134,DUKE STREET BULWELL,2024-03-10T18:10:00.000+00:00,feeder,4,N Current (RMS),A,20.6
881134,DUKE STREET BULWELL,2024-03-10T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
881134,DUKE STREET BULWELL,2024-03-10T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.2
881134,DUKE STREET BULWELL,2024-03-10T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.5
881134,DUKE STREET BULWELL,2024-03-10T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
881134,DUKE STREET BULWELL,2024-03-10T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
881134,DUKE STREET BULWELL,2024-03-10T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
881134,DUKE STREET BULWELL,2024-03-10T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,-13.19
881134,DUKE STREET BULWELL,2024-03-10T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,-23.65
881134,DUKE STREET BULWELL,2024-03-10T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.95
881134,DUKE STREET BULWELL,2024-03-10T18:10:00.000+00:00,feeder,3,N Current (RMS),A,62.6
881134,DUKE STREET BULWELL,2024-03-10T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
881134,DUKE STREET BULWELL,2024-03-10T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.1
881134,DUKE STREET BULWELL,2024-03-10T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
881134,DUKE STREET BULWELL,2024-03-10T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
881134,DUKE STREET BULWELL,2024-03-10T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
881134,DUKE STREET BULWELL,2024-03-10T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
881134,DUKE STREET BULWELL,2024-03-10T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.63
881134,DUKE STREET BULWELL,2024-03-10T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.07
881134,DUKE STREET BULWELL,2024-03-10T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
881134,DUKE STREET BULWELL,2024-03-10T18:10:00.000+00:00,feeder,2,N Current (RMS),A,23.8
881134,DUKE STREET BULWELL,2024-03-10T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
881134,DUKE STREET BULWELL,2024-03-10T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
881134,DUKE STREET BULWELL,2024-03-10T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
881134,DUKE STREET BULWELL,2024-03-10T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
881134,DUKE STREET BULWELL,2024-03-10T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
881134,DUKE STREET BULWELL,2024-03-10T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.76
881134,DUKE STREET BULWELL,2024-03-10T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.22
881134,DUKE STREET BULWELL,2024-03-10T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.94
881134,DUKE STREET BULWELL,2024-03-10T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-12.79
881134,DUKE STREET BULWELL,2024-03-10T18:10:00.000+00:00,feeder,1,N Current (RMS),A,22.2
881134,DUKE STREET BULWELL,2024-03-10T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
881134,DUKE STREET BULWELL,2024-03-10T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
881134,DUKE STREET BULWELL,2024-03-10T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
881134,DUKE STREET BULWELL,2024-03-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
881134,DUKE STREET BULWELL,2024-03-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
881134,DUKE STREET BULWELL,2024-03-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881134,DUKE STREET BULWELL,2024-03-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
881134,DUKE STREET BULWELL,2024-03-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
881134,DUKE STREET BULWELL,2024-03-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
881134,DUKE STREET BULWELL,2024-03-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
881134,DUKE STREET BULWELL,2024-03-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
881134,DUKE STREET BULWELL,2024-03-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
881134,DUKE STREET BULWELL,2024-03-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,7.11
881134,DUKE STREET BULWELL,2024-03-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.67
881134,DUKE STREET BULWELL,2024-03-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.23
881134,DUKE STREET BULWELL,2024-03-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
881134,DUKE STREET BULWELL,2024-03-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
881134,DUKE STREET BULWELL,2024-03-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
881134,DUKE STREET BULWELL,2024-03-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
881134,DUKE STREET BULWELL,2024-03-10T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.26
881134,DUKE STREET BULWELL,2024-03-10T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
881134,DUKE STREET BULWELL,2024-03-10T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.65
881134,DUKE STREET BULWELL,2024-03-10T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.13
881134,DUKE STREET BULWELL,2024-03-10T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.17
881134,DUKE STREET BULWELL,2024-03-10T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.45
881134,DUKE STREET BULWELL,2024-03-10T18:00:00.000+00:00,feeder,5,N Current (RMS),A,33.6
881134,DUKE STREET BULWELL,2024-03-10T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,74.6
881134,DUKE STREET BULWELL,2024-03-10T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.0
881134,DUKE STREET BULWELL,2024-03-10T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.1
881134,DUKE STREET BULWELL,2024-03-10T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.6
881134,DUKE STREET BULWELL,2024-03-10T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
881134,DUKE STREET BULWELL,2024-03-10T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
881134,DUKE STREET BULWELL,2024-03-10T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-10.75
881134,DUKE STREET BULWELL,2024-03-10T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-16.47
881134,DUKE STREET BULWELL,2024-03-10T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-23.6
881134,DUKE STREET BULWELL,2024-03-10T18:00:00.000+00:00,feeder,4,N Current (RMS),A,30.7
881134,DUKE STREET BULWELL,2024-03-10T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
881134,DUKE STREET BULWELL,2024-03-10T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.4
881134,DUKE STREET BULWELL,2024-03-10T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,96.3
881134,DUKE STREET BULWELL,2024-03-10T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
881134,DUKE STREET BULWELL,2024-03-10T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
881134,DUKE STREET BULWELL,2024-03-10T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
881134,DUKE STREET BULWELL,2024-03-10T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,-13.41
881134,DUKE STREET BULWELL,2024-03-10T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,-23.3
881134,DUKE STREET BULWELL,2024-03-10T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.84
881134,DUKE STREET BULWELL,2024-03-10T18:00:00.000+00:00,feeder,3,N Current (RMS),A,61.2
881134,DUKE STREET BULWELL,2024-03-10T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
881134,DUKE STREET BULWELL,2024-03-10T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,94.6
881134,DUKE STREET BULWELL,2024-03-10T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
881134,DUKE STREET BULWELL,2024-03-10T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
881134,DUKE STREET BULWELL,2024-03-10T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
881134,DUKE STREET BULWELL,2024-03-10T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
881134,DUKE STREET BULWELL,2024-03-10T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
881134,DUKE STREET BULWELL,2024-03-10T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.51
881134,DUKE STREET BULWELL,2024-03-10T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
881134,DUKE STREET BULWELL,2024-03-10T18:00:00.000+00:00,feeder,2,N Current (RMS),A,24.4
881134,DUKE STREET BULWELL,2024-03-10T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
881134,DUKE STREET BULWELL,2024-03-10T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
881134,DUKE STREET BULWELL,2024-03-10T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
881134,DUKE STREET BULWELL,2024-03-10T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
881134,DUKE STREET BULWELL,2024-03-10T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
881134,DUKE STREET BULWELL,2024-03-10T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.09
881134,DUKE STREET BULWELL,2024-03-10T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.26
881134,DUKE STREET BULWELL,2024-03-10T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.34
881134,DUKE STREET BULWELL,2024-03-10T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-12.27
881134,DUKE STREET BULWELL,2024-03-10T18:00:00.000+00:00,feeder,1,N Current (RMS),A,19.0
881134,DUKE STREET BULWELL,2024-03-10T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
881134,DUKE STREET BULWELL,2024-03-10T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
881134,DUKE STREET BULWELL,2024-03-10T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.8
881134,DUKE STREET BULWELL,2024-03-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
881134,DUKE STREET BULWELL,2024-03-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
881134,DUKE STREET BULWELL,2024-03-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
881134,DUKE STREET BULWELL,2024-03-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
881134,DUKE STREET BULWELL,2024-03-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
881134,DUKE STREET BULWELL,2024-03-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
881134,DUKE STREET BULWELL,2024-03-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
881134,DUKE STREET BULWELL,2024-03-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
881134,DUKE STREET BULWELL,2024-03-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
881134,DUKE STREET BULWELL,2024-03-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.02
881134,DUKE STREET BULWELL,2024-03-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.75
881134,DUKE STREET BULWELL,2024-03-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-7.8
881134,DUKE STREET BULWELL,2024-03-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
881134,DUKE STREET BULWELL,2024-03-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
881134,DUKE STREET BULWELL,2024-03-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
881134,DUKE STREET BULWELL,2024-03-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
881134,DUKE STREET BULWELL,2024-03-10T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.16
881134,DUKE STREET BULWELL,2024-03-10T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
881134,DUKE STREET BULWELL,2024-03-10T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.58
881134,DUKE STREET BULWELL,2024-03-10T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.59
881134,DUKE STREET BULWELL,2024-03-10T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.94
881134,DUKE STREET BULWELL,2024-03-10T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.9
881134,DUKE STREET BULWELL,2024-03-10T17:50:00.000+00:00,feeder,5,N Current (RMS),A,30.1
881134,DUKE STREET BULWELL,2024-03-10T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,73.0
881134,DUKE STREET BULWELL,2024-03-10T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.9
881134,DUKE STREET BULWELL,2024-03-10T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.3
881134,DUKE STREET BULWELL,2024-03-10T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.68
881134,DUKE STREET BULWELL,2024-03-10T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
881134,DUKE STREET BULWELL,2024-03-10T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
881134,DUKE STREET BULWELL,2024-03-10T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-8.92
881134,DUKE STREET BULWELL,2024-03-10T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-13.86
881134,DUKE STREET BULWELL,2024-03-10T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-23.74
881134,DUKE STREET BULWELL,2024-03-10T17:50:00.000+00:00,feeder,4,N Current (RMS),A,30.1
881134,DUKE STREET BULWELL,2024-03-10T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
881134,DUKE STREET BULWELL,2024-03-10T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
881134,DUKE STREET BULWELL,2024-03-10T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,97.6
881134,DUKE STREET BULWELL,2024-03-10T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
881134,DUKE STREET BULWELL,2024-03-10T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
881134,DUKE STREET BULWELL,2024-03-10T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
881134,DUKE STREET BULWELL,2024-03-10T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,-12.7
881134,DUKE STREET BULWELL,2024-03-10T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,-20.02
881134,DUKE STREET BULWELL,2024-03-10T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
881134,DUKE STREET BULWELL,2024-03-10T17:50:00.000+00:00,feeder,3,N Current (RMS),A,47.5
881134,DUKE STREET BULWELL,2024-03-10T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
881134,DUKE STREET BULWELL,2024-03-10T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.8
881134,DUKE STREET BULWELL,2024-03-10T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
881134,DUKE STREET BULWELL,2024-03-10T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
881134,DUKE STREET BULWELL,2024-03-10T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
881134,DUKE STREET BULWELL,2024-03-10T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
881134,DUKE STREET BULWELL,2024-03-10T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.54
881134,DUKE STREET BULWELL,2024-03-10T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.94
881134,DUKE STREET BULWELL,2024-03-10T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.85
881134,DUKE STREET BULWELL,2024-03-10T17:50:00.000+00:00,feeder,2,N Current (RMS),A,18.6
881134,DUKE STREET BULWELL,2024-03-10T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
881134,DUKE STREET BULWELL,2024-03-10T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
881134,DUKE STREET BULWELL,2024-03-10T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
881134,DUKE STREET BULWELL,2024-03-10T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
881134,DUKE STREET BULWELL,2024-03-10T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
881134,DUKE STREET BULWELL,2024-03-10T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
881134,DUKE STREET BULWELL,2024-03-10T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.47
881134,DUKE STREET BULWELL,2024-03-10T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.08
881134,DUKE STREET BULWELL,2024-03-10T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-14.41
881134,DUKE STREET BULWELL,2024-03-10T17:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
881134,DUKE STREET BULWELL,2024-03-10T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
881134,DUKE STREET BULWELL,2024-03-10T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
881134,DUKE STREET BULWELL,2024-03-10T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.7
881134,DUKE STREET BULWELL,2024-03-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
881134,DUKE STREET BULWELL,2024-03-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
881134,DUKE STREET BULWELL,2024-03-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
881134,DUKE STREET BULWELL,2024-03-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
881134,DUKE STREET BULWELL,2024-03-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
881134,DUKE STREET BULWELL,2024-03-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
881134,DUKE STREET BULWELL,2024-03-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
881134,DUKE STREET BULWELL,2024-03-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
881134,DUKE STREET BULWELL,2024-03-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
881134,DUKE STREET BULWELL,2024-03-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.97
881134,DUKE STREET BULWELL,2024-03-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.93
881134,DUKE STREET BULWELL,2024-03-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-11.14
881134,DUKE STREET BULWELL,2024-03-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
881134,DUKE STREET BULWELL,2024-03-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
881134,DUKE STREET BULWELL,2024-03-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
881134,DUKE STREET BULWELL,2024-03-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
881134,DUKE STREET BULWELL,2024-03-10T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.79
881134,DUKE STREET BULWELL,2024-03-10T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
881134,DUKE STREET BULWELL,2024-03-10T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.5
881134,DUKE STREET BULWELL,2024-03-10T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.27
881134,DUKE STREET BULWELL,2024-03-10T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.59
881134,DUKE STREET BULWELL,2024-03-10T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.29
881134,DUKE STREET BULWELL,2024-03-10T17:40:00.000+00:00,feeder,5,N Current (RMS),A,29.7
881134,DUKE STREET BULWELL,2024-03-10T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,71.6
881134,DUKE STREET BULWELL,2024-03-10T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.3
881134,DUKE STREET BULWELL,2024-03-10T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,59.6
881134,DUKE STREET BULWELL,2024-03-10T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
881134,DUKE STREET BULWELL,2024-03-10T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
881134,DUKE STREET BULWELL,2024-03-10T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
881134,DUKE STREET BULWELL,2024-03-10T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-12.54
881134,DUKE STREET BULWELL,2024-03-10T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-14.58
881134,DUKE STREET BULWELL,2024-03-10T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-22.35
881134,DUKE STREET BULWELL,2024-03-10T17:40:00.000+00:00,feeder,4,N Current (RMS),A,25.4
881134,DUKE STREET BULWELL,2024-03-10T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
881134,DUKE STREET BULWELL,2024-03-10T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.4
881134,DUKE STREET BULWELL,2024-03-10T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,93.0
881134,DUKE STREET BULWELL,2024-03-10T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
881134,DUKE STREET BULWELL,2024-03-10T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
881134,DUKE STREET BULWELL,2024-03-10T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
881134,DUKE STREET BULWELL,2024-03-10T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,-13.76
881134,DUKE STREET BULWELL,2024-03-10T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,-19.24
881134,DUKE STREET BULWELL,2024-03-10T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
881134,DUKE STREET BULWELL,2024-03-10T17:40:00.000+00:00,feeder,3,N Current (RMS),A,42.4
881134,DUKE STREET BULWELL,2024-03-10T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
881134,DUKE STREET BULWELL,2024-03-10T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.6
881134,DUKE STREET BULWELL,2024-03-10T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
881134,DUKE STREET BULWELL,2024-03-10T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
881134,DUKE STREET BULWELL,2024-03-10T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
881134,DUKE STREET BULWELL,2024-03-10T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
881134,DUKE STREET BULWELL,2024-03-10T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
881134,DUKE STREET BULWELL,2024-03-10T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
881134,DUKE STREET BULWELL,2024-03-10T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.88
881134,DUKE STREET BULWELL,2024-03-10T17:40:00.000+00:00,feeder,2,N Current (RMS),A,19.9
881134,DUKE STREET BULWELL,2024-03-10T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
881134,DUKE STREET BULWELL,2024-03-10T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
881134,DUKE STREET BULWELL,2024-03-10T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
881134,DUKE STREET BULWELL,2024-03-10T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
881134,DUKE STREET BULWELL,2024-03-10T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
881134,DUKE STREET BULWELL,2024-03-10T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.19
881134,DUKE STREET BULWELL,2024-03-10T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.9
881134,DUKE STREET BULWELL,2024-03-10T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.89
881134,DUKE STREET BULWELL,2024-03-10T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-13.0
881134,DUKE STREET BULWELL,2024-03-10T17:40:00.000+00:00,feeder,1,N Current (RMS),A,22.9
881134,DUKE STREET BULWELL,2024-03-10T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
881134,DUKE STREET BULWELL,2024-03-10T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
881134,DUKE STREET BULWELL,2024-03-10T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
881134,DUKE STREET BULWELL,2024-03-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
881134,DUKE STREET BULWELL,2024-03-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
881134,DUKE STREET BULWELL,2024-03-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
881134,DUKE STREET BULWELL,2024-03-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
881134,DUKE STREET BULWELL,2024-03-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
881134,DUKE STREET BULWELL,2024-03-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
881134,DUKE STREET BULWELL,2024-03-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
881134,DUKE STREET BULWELL,2024-03-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
881134,DUKE STREET BULWELL,2024-03-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
881134,DUKE STREET BULWELL,2024-03-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,6.85
881134,DUKE STREET BULWELL,2024-03-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-5.29
881134,DUKE STREET BULWELL,2024-03-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-9.15
881134,DUKE STREET BULWELL,2024-03-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
881134,DUKE STREET BULWELL,2024-03-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
881134,DUKE STREET BULWELL,2024-03-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
881134,DUKE STREET BULWELL,2024-03-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
881134,DUKE STREET BULWELL,2024-03-10T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.34
881134,DUKE STREET BULWELL,2024-03-10T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
881134,DUKE STREET BULWELL,2024-03-10T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.51
881134,DUKE STREET BULWELL,2024-03-10T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.97
881134,DUKE STREET BULWELL,2024-03-10T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.08
881134,DUKE STREET BULWELL,2024-03-10T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.93
881134,DUKE STREET BULWELL,2024-03-10T17:30:00.000+00:00,feeder,5,N Current (RMS),A,28.8
881134,DUKE STREET BULWELL,2024-03-10T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,70.6
881134,DUKE STREET BULWELL,2024-03-10T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,54.3
881134,DUKE STREET BULWELL,2024-03-10T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.1
881134,DUKE STREET BULWELL,2024-03-10T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
881134,DUKE STREET BULWELL,2024-03-10T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
881134,DUKE STREET BULWELL,2024-03-10T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
881134,DUKE STREET BULWELL,2024-03-10T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-16.69
881134,DUKE STREET BULWELL,2024-03-10T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-15.76
881134,DUKE STREET BULWELL,2024-03-10T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-25.31
881134,DUKE STREET BULWELL,2024-03-10T17:30:00.000+00:00,feeder,4,N Current (RMS),A,29.1
881134,DUKE STREET BULWELL,2024-03-10T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
881134,DUKE STREET BULWELL,2024-03-10T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.4
881134,DUKE STREET BULWELL,2024-03-10T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,106.8
881134,DUKE STREET BULWELL,2024-03-10T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
881134,DUKE STREET BULWELL,2024-03-10T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
881134,DUKE STREET BULWELL,2024-03-10T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.82
881134,DUKE STREET BULWELL,2024-03-10T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,-19.38
881134,DUKE STREET BULWELL,2024-03-10T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,-19.75
881134,DUKE STREET BULWELL,2024-03-10T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.17
881134,DUKE STREET BULWELL,2024-03-10T17:30:00.000+00:00,feeder,3,N Current (RMS),A,25.2
881134,DUKE STREET BULWELL,2024-03-10T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.1
881134,DUKE STREET BULWELL,2024-03-10T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,81.2
881134,DUKE STREET BULWELL,2024-03-10T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
881134,DUKE STREET BULWELL,2024-03-10T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
881134,DUKE STREET BULWELL,2024-03-10T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
881134,DUKE STREET BULWELL,2024-03-10T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
881134,DUKE STREET BULWELL,2024-03-10T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.35
881134,DUKE STREET BULWELL,2024-03-10T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
881134,DUKE STREET BULWELL,2024-03-10T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.43
881134,DUKE STREET BULWELL,2024-03-10T17:30:00.000+00:00,feeder,2,N Current (RMS),A,20.6
881134,DUKE STREET BULWELL,2024-03-10T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
881134,DUKE STREET BULWELL,2024-03-10T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
881134,DUKE STREET BULWELL,2024-03-10T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
881134,DUKE STREET BULWELL,2024-03-10T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.65
881134,DUKE STREET BULWELL,2024-03-10T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
881134,DUKE STREET BULWELL,2024-03-10T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.45
881134,DUKE STREET BULWELL,2024-03-10T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.45
881134,DUKE STREET BULWELL,2024-03-10T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.85
881134,DUKE STREET BULWELL,2024-03-10T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-12.74
881134,DUKE STREET BULWELL,2024-03-10T17:30:00.000+00:00,feeder,1,N Current (RMS),A,27.2
881134,DUKE STREET BULWELL,2024-03-10T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
881134,DUKE STREET BULWELL,2024-03-10T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
881134,DUKE STREET BULWELL,2024-03-10T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
881134,DUKE STREET BULWELL,2024-03-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
881134,DUKE STREET BULWELL,2024-03-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
881134,DUKE STREET BULWELL,2024-03-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
881134,DUKE STREET BULWELL,2024-03-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
881134,DUKE STREET BULWELL,2024-03-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
881134,DUKE STREET BULWELL,2024-03-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
881134,DUKE STREET BULWELL,2024-03-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
881134,DUKE STREET BULWELL,2024-03-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
881134,DUKE STREET BULWELL,2024-03-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
881134,DUKE STREET BULWELL,2024-03-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.3
881134,DUKE STREET BULWELL,2024-03-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.62
881134,DUKE STREET BULWELL,2024-03-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.51
881134,DUKE STREET BULWELL,2024-03-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
881134,DUKE STREET BULWELL,2024-03-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
881134,DUKE STREET BULWELL,2024-03-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
881134,DUKE STREET BULWELL,2024-03-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
881134,DUKE STREET BULWELL,2024-03-10T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.66
881134,DUKE STREET BULWELL,2024-03-10T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
881134,DUKE STREET BULWELL,2024-03-10T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.05
881134,DUKE STREET BULWELL,2024-03-10T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.44
881134,DUKE STREET BULWELL,2024-03-10T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.34
881134,DUKE STREET BULWELL,2024-03-10T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.26
881134,DUKE STREET BULWELL,2024-03-10T17:20:00.000+00:00,feeder,5,N Current (RMS),A,29.1
881134,DUKE STREET BULWELL,2024-03-10T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,68.3
881134,DUKE STREET BULWELL,2024-03-10T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.4
881134,DUKE STREET BULWELL,2024-03-10T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.4
881134,DUKE STREET BULWELL,2024-03-10T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.49
881134,DUKE STREET BULWELL,2024-03-10T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.81
881134,DUKE STREET BULWELL,2024-03-10T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.65
881134,DUKE STREET BULWELL,2024-03-10T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-20.56
881134,DUKE STREET BULWELL,2024-03-10T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-21.05
881134,DUKE STREET BULWELL,2024-03-10T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-29.98
881134,DUKE STREET BULWELL,2024-03-10T17:20:00.000+00:00,feeder,4,N Current (RMS),A,33.5
881134,DUKE STREET BULWELL,2024-03-10T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,89.0
881134,DUKE STREET BULWELL,2024-03-10T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,91.3
881134,DUKE STREET BULWELL,2024-03-10T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,127.7
881134,DUKE STREET BULWELL,2024-03-10T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
881134,DUKE STREET BULWELL,2024-03-10T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
881134,DUKE STREET BULWELL,2024-03-10T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
881134,DUKE STREET BULWELL,2024-03-10T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,-12.77
881134,DUKE STREET BULWELL,2024-03-10T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,-19.0
881134,DUKE STREET BULWELL,2024-03-10T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.79
881134,DUKE STREET BULWELL,2024-03-10T17:20:00.000+00:00,feeder,3,N Current (RMS),A,44.4
881134,DUKE STREET BULWELL,2024-03-10T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
881134,DUKE STREET BULWELL,2024-03-10T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.8
881134,DUKE STREET BULWELL,2024-03-10T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
881134,DUKE STREET BULWELL,2024-03-10T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
881134,DUKE STREET BULWELL,2024-03-10T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
881134,DUKE STREET BULWELL,2024-03-10T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
881134,DUKE STREET BULWELL,2024-03-10T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.19
881134,DUKE STREET BULWELL,2024-03-10T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
881134,DUKE STREET BULWELL,2024-03-10T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
881134,DUKE STREET BULWELL,2024-03-10T17:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
881134,DUKE STREET BULWELL,2024-03-10T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
881134,DUKE STREET BULWELL,2024-03-10T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
881134,DUKE STREET BULWELL,2024-03-10T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
881134,DUKE STREET BULWELL,2024-03-10T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
881134,DUKE STREET BULWELL,2024-03-10T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
881134,DUKE STREET BULWELL,2024-03-10T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
881134,DUKE STREET BULWELL,2024-03-10T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.22
881134,DUKE STREET BULWELL,2024-03-10T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.71
881134,DUKE STREET BULWELL,2024-03-10T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-13.86
881134,DUKE STREET BULWELL,2024-03-10T17:20:00.000+00:00,feeder,1,N Current (RMS),A,19.2
881134,DUKE STREET BULWELL,2024-03-10T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
881134,DUKE STREET BULWELL,2024-03-10T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
881134,DUKE STREET BULWELL,2024-03-10T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
881134,DUKE STREET BULWELL,2024-03-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
881134,DUKE STREET BULWELL,2024-03-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
881134,DUKE STREET BULWELL,2024-03-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
881134,DUKE STREET BULWELL,2024-03-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
881134,DUKE STREET BULWELL,2024-03-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
881134,DUKE STREET BULWELL,2024-03-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
881134,DUKE STREET BULWELL,2024-03-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
881134,DUKE STREET BULWELL,2024-03-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
881134,DUKE STREET BULWELL,2024-03-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
881134,DUKE STREET BULWELL,2024-03-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.47
881134,DUKE STREET BULWELL,2024-03-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,-10.73
881134,DUKE STREET BULWELL,2024-03-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-18.13
881134,DUKE STREET BULWELL,2024-03-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
881134,DUKE STREET BULWELL,2024-03-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
881134,DUKE STREET BULWELL,2024-03-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
881134,DUKE STREET BULWELL,2024-03-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
881134,DUKE STREET BULWELL,2024-03-10T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
881134,DUKE STREET BULWELL,2024-03-10T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
881134,DUKE STREET BULWELL,2024-03-10T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.59
881134,DUKE STREET BULWELL,2024-03-10T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.52
881134,DUKE STREET BULWELL,2024-03-10T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.2
881134,DUKE STREET BULWELL,2024-03-10T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.23
881134,DUKE STREET BULWELL,2024-03-10T17:10:00.000+00:00,feeder,5,N Current (RMS),A,27.6
881134,DUKE STREET BULWELL,2024-03-10T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,68.4
881134,DUKE STREET BULWELL,2024-03-10T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.7
881134,DUKE STREET BULWELL,2024-03-10T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,54.8
881134,DUKE STREET BULWELL,2024-03-10T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.37
881134,DUKE STREET BULWELL,2024-03-10T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.95
881134,DUKE STREET BULWELL,2024-03-10T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.47
881134,DUKE STREET BULWELL,2024-03-10T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-17.03
881134,DUKE STREET BULWELL,2024-03-10T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-21.54
881134,DUKE STREET BULWELL,2024-03-10T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-31.78
881134,DUKE STREET BULWELL,2024-03-10T17:10:00.000+00:00,feeder,4,N Current (RMS),A,37.5
881134,DUKE STREET BULWELL,2024-03-10T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.2
881134,DUKE STREET BULWELL,2024-03-10T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,91.5
881134,DUKE STREET BULWELL,2024-03-10T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,133.8
881134,DUKE STREET BULWELL,2024-03-10T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
881134,DUKE STREET BULWELL,2024-03-10T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
881134,DUKE STREET BULWELL,2024-03-10T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
881134,DUKE STREET BULWELL,2024-03-10T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,-11.64
881134,DUKE STREET BULWELL,2024-03-10T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,-21.3
881134,DUKE STREET BULWELL,2024-03-10T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.37
881134,DUKE STREET BULWELL,2024-03-10T17:10:00.000+00:00,feeder,3,N Current (RMS),A,43.4
881134,DUKE STREET BULWELL,2024-03-10T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
881134,DUKE STREET BULWELL,2024-03-10T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.5
881134,DUKE STREET BULWELL,2024-03-10T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
881134,DUKE STREET BULWELL,2024-03-10T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
881134,DUKE STREET BULWELL,2024-03-10T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.79
881134,DUKE STREET BULWELL,2024-03-10T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
881134,DUKE STREET BULWELL,2024-03-10T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
881134,DUKE STREET BULWELL,2024-03-10T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
881134,DUKE STREET BULWELL,2024-03-10T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.02
881134,DUKE STREET BULWELL,2024-03-10T17:10:00.000+00:00,feeder,2,N Current (RMS),A,19.5
881134,DUKE STREET BULWELL,2024-03-10T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
881134,DUKE STREET BULWELL,2024-03-10T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
881134,DUKE STREET BULWELL,2024-03-10T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
881134,DUKE STREET BULWELL,2024-03-10T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
881134,DUKE STREET BULWELL,2024-03-10T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
881134,DUKE STREET BULWELL,2024-03-10T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
881134,DUKE STREET BULWELL,2024-03-10T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.7
881134,DUKE STREET BULWELL,2024-03-10T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.11
881134,DUKE STREET BULWELL,2024-03-10T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-14.2
881134,DUKE STREET BULWELL,2024-03-10T17:10:00.000+00:00,feeder,1,N Current (RMS),A,20.3
881134,DUKE STREET BULWELL,2024-03-10T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
881134,DUKE STREET BULWELL,2024-03-10T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
881134,DUKE STREET BULWELL,2024-03-10T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
881134,DUKE STREET BULWELL,2024-03-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
881134,DUKE STREET BULWELL,2024-03-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
881134,DUKE STREET BULWELL,2024-03-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
881134,DUKE STREET BULWELL,2024-03-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
881134,DUKE STREET BULWELL,2024-03-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
881134,DUKE STREET BULWELL,2024-03-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
881134,DUKE STREET BULWELL,2024-03-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
881134,DUKE STREET BULWELL,2024-03-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
881134,DUKE STREET BULWELL,2024-03-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
881134,DUKE STREET BULWELL,2024-03-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,4.06
881134,DUKE STREET BULWELL,2024-03-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-13.29
881134,DUKE STREET BULWELL,2024-03-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.36
881134,DUKE STREET BULWELL,2024-03-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
881134,DUKE STREET BULWELL,2024-03-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
881134,DUKE STREET BULWELL,2024-03-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
881134,DUKE STREET BULWELL,2024-03-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
881134,DUKE STREET BULWELL,2024-03-10T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.21
881134,DUKE STREET BULWELL,2024-03-10T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
881134,DUKE STREET BULWELL,2024-03-10T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.08
881134,DUKE STREET BULWELL,2024-03-10T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.41
881134,DUKE STREET BULWELL,2024-03-10T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.3
881134,DUKE STREET BULWELL,2024-03-10T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.64
881134,DUKE STREET BULWELL,2024-03-10T17:00:00.000+00:00,feeder,5,N Current (RMS),A,32.9
881134,DUKE STREET BULWELL,2024-03-10T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,72.6
881134,DUKE STREET BULWELL,2024-03-10T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,55.4
881134,DUKE STREET BULWELL,2024-03-10T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.6
881134,DUKE STREET BULWELL,2024-03-10T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.91
881134,DUKE STREET BULWELL,2024-03-10T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.85
881134,DUKE STREET BULWELL,2024-03-10T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.22
881134,DUKE STREET BULWELL,2024-03-10T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-22.94
881134,DUKE STREET BULWELL,2024-03-10T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-27.81
881134,DUKE STREET BULWELL,2024-03-10T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-32.0
881134,DUKE STREET BULWELL,2024-03-10T17:00:00.000+00:00,feeder,4,N Current (RMS),A,34.7
881134,DUKE STREET BULWELL,2024-03-10T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,102.3
881134,DUKE STREET BULWELL,2024-03-10T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,120.6
881134,DUKE STREET BULWELL,2024-03-10T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,139.2
881134,DUKE STREET BULWELL,2024-03-10T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
881134,DUKE STREET BULWELL,2024-03-10T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
881134,DUKE STREET BULWELL,2024-03-10T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
881134,DUKE STREET BULWELL,2024-03-10T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,-16.22
881134,DUKE STREET BULWELL,2024-03-10T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,-21.42
881134,DUKE STREET BULWELL,2024-03-10T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.27
881134,DUKE STREET BULWELL,2024-03-10T17:00:00.000+00:00,feeder,3,N Current (RMS),A,46.1
881134,DUKE STREET BULWELL,2024-03-10T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.7
881134,DUKE STREET BULWELL,2024-03-10T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,88.2
881134,DUKE STREET BULWELL,2024-03-10T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
881134,DUKE STREET BULWELL,2024-03-10T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
881134,DUKE STREET BULWELL,2024-03-10T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
881134,DUKE STREET BULWELL,2024-03-10T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
881134,DUKE STREET BULWELL,2024-03-10T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
881134,DUKE STREET BULWELL,2024-03-10T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.14
881134,DUKE STREET BULWELL,2024-03-10T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.84
881134,DUKE STREET BULWELL,2024-03-10T17:00:00.000+00:00,feeder,2,N Current (RMS),A,22.9
881134,DUKE STREET BULWELL,2024-03-10T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
881134,DUKE STREET BULWELL,2024-03-10T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
881134,DUKE STREET BULWELL,2024-03-10T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.3
881134,DUKE STREET BULWELL,2024-03-10T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.97
881134,DUKE STREET BULWELL,2024-03-10T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
881134,DUKE STREET BULWELL,2024-03-10T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.4
881134,DUKE STREET BULWELL,2024-03-10T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.1
881134,DUKE STREET BULWELL,2024-03-10T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.97
881134,DUKE STREET BULWELL,2024-03-10T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,-14.92
881134,DUKE STREET BULWELL,2024-03-10T17:00:00.000+00:00,feeder,1,N Current (RMS),A,23.6
881134,DUKE STREET BULWELL,2024-03-10T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
881134,DUKE STREET BULWELL,2024-03-10T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.2
881134,DUKE STREET BULWELL,2024-03-10T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.4
881134,DUKE STREET BULWELL,2024-03-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
881134,DUKE STREET BULWELL,2024-03-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
881134,DUKE STREET BULWELL,2024-03-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
881134,DUKE STREET BULWELL,2024-03-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
881134,DUKE STREET BULWELL,2024-03-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
881134,DUKE STREET BULWELL,2024-03-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
881134,DUKE STREET BULWELL,2024-03-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
881134,DUKE STREET BULWELL,2024-03-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
881134,DUKE STREET BULWELL,2024-03-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
881134,DUKE STREET BULWELL,2024-03-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.34
881134,DUKE STREET BULWELL,2024-03-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.82
881134,DUKE STREET BULWELL,2024-03-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.16
881134,DUKE STREET BULWELL,2024-03-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
