Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
881134,DUKE STREET BULWELL,2024-03-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
881134,DUKE STREET BULWELL,2024-03-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
881134,DUKE STREET BULWELL,2024-03-10T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.14
881134,DUKE STREET BULWELL,2024-03-10T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
881134,DUKE STREET BULWELL,2024-03-10T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.9
881134,DUKE STREET BULWELL,2024-03-10T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.69
881134,DUKE STREET BULWELL,2024-03-10T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.7
881134,DUKE STREET BULWELL,2024-03-10T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.73
881134,DUKE STREET BULWELL,2024-03-10T16:50:00.000+00:00,feeder,5,N Current (RMS),A,29.0
881134,DUKE STREET BULWELL,2024-03-10T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,73.9
881134,DUKE STREET BULWELL,2024-03-10T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.2
881134,DUKE STREET BULWELL,2024-03-10T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.2
881134,DUKE STREET BULWELL,2024-03-10T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.36
881134,DUKE STREET BULWELL,2024-03-10T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
881134,DUKE STREET BULWELL,2024-03-10T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.53
881134,DUKE STREET BULWELL,2024-03-10T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-17.14
881134,DUKE STREET BULWELL,2024-03-10T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-18.01
881134,DUKE STREET BULWELL,2024-03-10T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-25.34
881134,DUKE STREET BULWELL,2024-03-10T16:50:00.000+00:00,feeder,4,N Current (RMS),A,25.0
881134,DUKE STREET BULWELL,2024-03-10T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.6
881134,DUKE STREET BULWELL,2024-03-10T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.0
881134,DUKE STREET BULWELL,2024-03-10T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,106.1
881134,DUKE STREET BULWELL,2024-03-10T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
881134,DUKE STREET BULWELL,2024-03-10T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
881134,DUKE STREET BULWELL,2024-03-10T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
881134,DUKE STREET BULWELL,2024-03-10T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,-15.57
881134,DUKE STREET BULWELL,2024-03-10T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,-18.71
881134,DUKE STREET BULWELL,2024-03-10T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.65
881134,DUKE STREET BULWELL,2024-03-10T16:50:00.000+00:00,feeder,3,N Current (RMS),A,35.0
881134,DUKE STREET BULWELL,2024-03-10T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.9
881134,DUKE STREET BULWELL,2024-03-10T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.6
881134,DUKE STREET BULWELL,2024-03-10T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
881134,DUKE STREET BULWELL,2024-03-10T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
881134,DUKE STREET BULWELL,2024-03-10T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
881134,DUKE STREET BULWELL,2024-03-10T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
881134,DUKE STREET BULWELL,2024-03-10T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
881134,DUKE STREET BULWELL,2024-03-10T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
881134,DUKE STREET BULWELL,2024-03-10T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.06
881134,DUKE STREET BULWELL,2024-03-10T16:50:00.000+00:00,feeder,2,N Current (RMS),A,27.0
881134,DUKE STREET BULWELL,2024-03-10T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
881134,DUKE STREET BULWELL,2024-03-10T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
881134,DUKE STREET BULWELL,2024-03-10T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
881134,DUKE STREET BULWELL,2024-03-10T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.25
881134,DUKE STREET BULWELL,2024-03-10T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
881134,DUKE STREET BULWELL,2024-03-10T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.63
881134,DUKE STREET BULWELL,2024-03-10T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.62
881134,DUKE STREET BULWELL,2024-03-10T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.09
881134,DUKE STREET BULWELL,2024-03-10T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-14.24
881134,DUKE STREET BULWELL,2024-03-10T16:50:00.000+00:00,feeder,1,N Current (RMS),A,21.8
881134,DUKE STREET BULWELL,2024-03-10T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
881134,DUKE STREET BULWELL,2024-03-10T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.9
881134,DUKE STREET BULWELL,2024-03-10T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
881134,DUKE STREET BULWELL,2024-03-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
881134,DUKE STREET BULWELL,2024-03-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
881134,DUKE STREET BULWELL,2024-03-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881134,DUKE STREET BULWELL,2024-03-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
881134,DUKE STREET BULWELL,2024-03-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
881134,DUKE STREET BULWELL,2024-03-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
881134,DUKE STREET BULWELL,2024-03-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
881134,DUKE STREET BULWELL,2024-03-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
881134,DUKE STREET BULWELL,2024-03-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
881134,DUKE STREET BULWELL,2024-03-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,2.4
881134,DUKE STREET BULWELL,2024-03-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.91
881134,DUKE STREET BULWELL,2024-03-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,-6.14
881134,DUKE STREET BULWELL,2024-03-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
881134,DUKE STREET BULWELL,2024-03-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
881134,DUKE STREET BULWELL,2024-03-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
881134,DUKE STREET BULWELL,2024-03-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
881134,DUKE STREET BULWELL,2024-03-10T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.16
881134,DUKE STREET BULWELL,2024-03-10T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.56
881134,DUKE STREET BULWELL,2024-03-10T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.37
881134,DUKE STREET BULWELL,2024-03-10T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.18
881134,DUKE STREET BULWELL,2024-03-10T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.58
881134,DUKE STREET BULWELL,2024-03-10T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.31
881134,DUKE STREET BULWELL,2024-03-10T16:40:00.000+00:00,feeder,5,N Current (RMS),A,28.0
881134,DUKE STREET BULWELL,2024-03-10T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,71.6
881134,DUKE STREET BULWELL,2024-03-10T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,60.8
881134,DUKE STREET BULWELL,2024-03-10T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.0
881134,DUKE STREET BULWELL,2024-03-10T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.58
881134,DUKE STREET BULWELL,2024-03-10T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.35
881134,DUKE STREET BULWELL,2024-03-10T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.06
881134,DUKE STREET BULWELL,2024-03-10T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-21.02
881134,DUKE STREET BULWELL,2024-03-10T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-26.98
881134,DUKE STREET BULWELL,2024-03-10T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-29.09
881134,DUKE STREET BULWELL,2024-03-10T16:40:00.000+00:00,feeder,4,N Current (RMS),A,26.5
881134,DUKE STREET BULWELL,2024-03-10T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,90.9
881134,DUKE STREET BULWELL,2024-03-10T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,114.7
881134,DUKE STREET BULWELL,2024-03-10T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,123.7
881134,DUKE STREET BULWELL,2024-03-10T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
881134,DUKE STREET BULWELL,2024-03-10T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
881134,DUKE STREET BULWELL,2024-03-10T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.81
881134,DUKE STREET BULWELL,2024-03-10T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,-21.18
881134,DUKE STREET BULWELL,2024-03-10T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,-19.86
881134,DUKE STREET BULWELL,2024-03-10T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.22
881134,DUKE STREET BULWELL,2024-03-10T16:40:00.000+00:00,feeder,3,N Current (RMS),A,33.8
881134,DUKE STREET BULWELL,2024-03-10T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,88.1
881134,DUKE STREET BULWELL,2024-03-10T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.8
881134,DUKE STREET BULWELL,2024-03-10T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
881134,DUKE STREET BULWELL,2024-03-10T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
881134,DUKE STREET BULWELL,2024-03-10T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
881134,DUKE STREET BULWELL,2024-03-10T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
881134,DUKE STREET BULWELL,2024-03-10T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.34
881134,DUKE STREET BULWELL,2024-03-10T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
881134,DUKE STREET BULWELL,2024-03-10T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.55
881134,DUKE STREET BULWELL,2024-03-10T16:40:00.000+00:00,feeder,2,N Current (RMS),A,25.2
881134,DUKE STREET BULWELL,2024-03-10T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.7
881134,DUKE STREET BULWELL,2024-03-10T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
881134,DUKE STREET BULWELL,2024-03-10T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,36.0
881134,DUKE STREET BULWELL,2024-03-10T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
881134,DUKE STREET BULWELL,2024-03-10T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
881134,DUKE STREET BULWELL,2024-03-10T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.47
881134,DUKE STREET BULWELL,2024-03-10T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.59
881134,DUKE STREET BULWELL,2024-03-10T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.5
881134,DUKE STREET BULWELL,2024-03-10T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-13.25
881134,DUKE STREET BULWELL,2024-03-10T16:40:00.000+00:00,feeder,1,N Current (RMS),A,17.7
881134,DUKE STREET BULWELL,2024-03-10T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
881134,DUKE STREET BULWELL,2024-03-10T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
881134,DUKE STREET BULWELL,2024-03-10T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
881134,DUKE STREET BULWELL,2024-03-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
881134,DUKE STREET BULWELL,2024-03-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
881134,DUKE STREET BULWELL,2024-03-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
881134,DUKE STREET BULWELL,2024-03-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
881134,DUKE STREET BULWELL,2024-03-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
881134,DUKE STREET BULWELL,2024-03-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
881134,DUKE STREET BULWELL,2024-03-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
881134,DUKE STREET BULWELL,2024-03-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
881134,DUKE STREET BULWELL,2024-03-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
881134,DUKE STREET BULWELL,2024-03-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.1
881134,DUKE STREET BULWELL,2024-03-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.68
881134,DUKE STREET BULWELL,2024-03-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,-7.27
881134,DUKE STREET BULWELL,2024-03-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
881134,DUKE STREET BULWELL,2024-03-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
881134,DUKE STREET BULWELL,2024-03-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
881134,DUKE STREET BULWELL,2024-03-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
881134,DUKE STREET BULWELL,2024-03-10T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.13
881134,DUKE STREET BULWELL,2024-03-10T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.58
881134,DUKE STREET BULWELL,2024-03-10T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.46
881134,DUKE STREET BULWELL,2024-03-10T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.44
881134,DUKE STREET BULWELL,2024-03-10T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.54
881134,DUKE STREET BULWELL,2024-03-10T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.55
881134,DUKE STREET BULWELL,2024-03-10T16:30:00.000+00:00,feeder,5,N Current (RMS),A,31.0
881134,DUKE STREET BULWELL,2024-03-10T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,72.6
881134,DUKE STREET BULWELL,2024-03-10T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,68.4
881134,DUKE STREET BULWELL,2024-03-10T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,73.2
881134,DUKE STREET BULWELL,2024-03-10T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.98
881134,DUKE STREET BULWELL,2024-03-10T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
881134,DUKE STREET BULWELL,2024-03-10T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
881134,DUKE STREET BULWELL,2024-03-10T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-9.75
881134,DUKE STREET BULWELL,2024-03-10T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-15.85
881134,DUKE STREET BULWELL,2024-03-10T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-21.01
881134,DUKE STREET BULWELL,2024-03-10T16:30:00.000+00:00,feeder,4,N Current (RMS),A,19.2
881134,DUKE STREET BULWELL,2024-03-10T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
881134,DUKE STREET BULWELL,2024-03-10T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.3
881134,DUKE STREET BULWELL,2024-03-10T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,87.5
881134,DUKE STREET BULWELL,2024-03-10T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
881134,DUKE STREET BULWELL,2024-03-10T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
881134,DUKE STREET BULWELL,2024-03-10T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
881134,DUKE STREET BULWELL,2024-03-10T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,-16.68
881134,DUKE STREET BULWELL,2024-03-10T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,-19.16
881134,DUKE STREET BULWELL,2024-03-10T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.89
881134,DUKE STREET BULWELL,2024-03-10T16:30:00.000+00:00,feeder,3,N Current (RMS),A,39.1
881134,DUKE STREET BULWELL,2024-03-10T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.3
881134,DUKE STREET BULWELL,2024-03-10T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.8
881134,DUKE STREET BULWELL,2024-03-10T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
881134,DUKE STREET BULWELL,2024-03-10T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
881134,DUKE STREET BULWELL,2024-03-10T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
881134,DUKE STREET BULWELL,2024-03-10T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
881134,DUKE STREET BULWELL,2024-03-10T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.81
881134,DUKE STREET BULWELL,2024-03-10T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
881134,DUKE STREET BULWELL,2024-03-10T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.81
881134,DUKE STREET BULWELL,2024-03-10T16:30:00.000+00:00,feeder,2,N Current (RMS),A,24.5
881134,DUKE STREET BULWELL,2024-03-10T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
881134,DUKE STREET BULWELL,2024-03-10T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
881134,DUKE STREET BULWELL,2024-03-10T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
881134,DUKE STREET BULWELL,2024-03-10T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.09
881134,DUKE STREET BULWELL,2024-03-10T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
881134,DUKE STREET BULWELL,2024-03-10T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.32
881134,DUKE STREET BULWELL,2024-03-10T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.42
881134,DUKE STREET BULWELL,2024-03-10T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.7
881134,DUKE STREET BULWELL,2024-03-10T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-12.97
881134,DUKE STREET BULWELL,2024-03-10T16:30:00.000+00:00,feeder,1,N Current (RMS),A,18.2
881134,DUKE STREET BULWELL,2024-03-10T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
881134,DUKE STREET BULWELL,2024-03-10T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
881134,DUKE STREET BULWELL,2024-03-10T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
881134,DUKE STREET BULWELL,2024-03-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
881134,DUKE STREET BULWELL,2024-03-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
881134,DUKE STREET BULWELL,2024-03-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
881134,DUKE STREET BULWELL,2024-03-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
881134,DUKE STREET BULWELL,2024-03-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
881134,DUKE STREET BULWELL,2024-03-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
881134,DUKE STREET BULWELL,2024-03-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
881134,DUKE STREET BULWELL,2024-03-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
881134,DUKE STREET BULWELL,2024-03-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
881134,DUKE STREET BULWELL,2024-03-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.26
881134,DUKE STREET BULWELL,2024-03-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.36
881134,DUKE STREET BULWELL,2024-03-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.74
881134,DUKE STREET BULWELL,2024-03-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
881134,DUKE STREET BULWELL,2024-03-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
881134,DUKE STREET BULWELL,2024-03-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
881134,DUKE STREET BULWELL,2024-03-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
881134,DUKE STREET BULWELL,2024-03-10T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.34
881134,DUKE STREET BULWELL,2024-03-10T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
881134,DUKE STREET BULWELL,2024-03-10T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.33
881134,DUKE STREET BULWELL,2024-03-10T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.04
881134,DUKE STREET BULWELL,2024-03-10T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.18
881134,DUKE STREET BULWELL,2024-03-10T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.46
881134,DUKE STREET BULWELL,2024-03-10T16:20:00.000+00:00,feeder,5,N Current (RMS),A,38.2
881134,DUKE STREET BULWELL,2024-03-10T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,75.4
881134,DUKE STREET BULWELL,2024-03-10T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,67.9
881134,DUKE STREET BULWELL,2024-03-10T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,76.7
881134,DUKE STREET BULWELL,2024-03-10T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.51
881134,DUKE STREET BULWELL,2024-03-10T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
881134,DUKE STREET BULWELL,2024-03-10T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
881134,DUKE STREET BULWELL,2024-03-10T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-10.16
881134,DUKE STREET BULWELL,2024-03-10T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-13.51
881134,DUKE STREET BULWELL,2024-03-10T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-23.79
881134,DUKE STREET BULWELL,2024-03-10T16:20:00.000+00:00,feeder,4,N Current (RMS),A,27.2
881134,DUKE STREET BULWELL,2024-03-10T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
881134,DUKE STREET BULWELL,2024-03-10T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.6
881134,DUKE STREET BULWELL,2024-03-10T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,98.7
881134,DUKE STREET BULWELL,2024-03-10T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
881134,DUKE STREET BULWELL,2024-03-10T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
881134,DUKE STREET BULWELL,2024-03-10T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
881134,DUKE STREET BULWELL,2024-03-10T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,-12.86
881134,DUKE STREET BULWELL,2024-03-10T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,-17.47
881134,DUKE STREET BULWELL,2024-03-10T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.52
881134,DUKE STREET BULWELL,2024-03-10T16:20:00.000+00:00,feeder,3,N Current (RMS),A,41.3
881134,DUKE STREET BULWELL,2024-03-10T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.6
881134,DUKE STREET BULWELL,2024-03-10T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.1
881134,DUKE STREET BULWELL,2024-03-10T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
881134,DUKE STREET BULWELL,2024-03-10T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
881134,DUKE STREET BULWELL,2024-03-10T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
881134,DUKE STREET BULWELL,2024-03-10T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
881134,DUKE STREET BULWELL,2024-03-10T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
881134,DUKE STREET BULWELL,2024-03-10T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
881134,DUKE STREET BULWELL,2024-03-10T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.61
881134,DUKE STREET BULWELL,2024-03-10T16:20:00.000+00:00,feeder,2,N Current (RMS),A,21.8
881134,DUKE STREET BULWELL,2024-03-10T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
881134,DUKE STREET BULWELL,2024-03-10T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
881134,DUKE STREET BULWELL,2024-03-10T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
881134,DUKE STREET BULWELL,2024-03-10T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.65
881134,DUKE STREET BULWELL,2024-03-10T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
881134,DUKE STREET BULWELL,2024-03-10T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.39
881134,DUKE STREET BULWELL,2024-03-10T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.25
881134,DUKE STREET BULWELL,2024-03-10T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.55
881134,DUKE STREET BULWELL,2024-03-10T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-13.6
881134,DUKE STREET BULWELL,2024-03-10T16:20:00.000+00:00,feeder,1,N Current (RMS),A,21.5
881134,DUKE STREET BULWELL,2024-03-10T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
881134,DUKE STREET BULWELL,2024-03-10T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
881134,DUKE STREET BULWELL,2024-03-10T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
881134,DUKE STREET BULWELL,2024-03-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
881134,DUKE STREET BULWELL,2024-03-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
881134,DUKE STREET BULWELL,2024-03-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
881134,DUKE STREET BULWELL,2024-03-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
881134,DUKE STREET BULWELL,2024-03-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
881134,DUKE STREET BULWELL,2024-03-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
881134,DUKE STREET BULWELL,2024-03-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
881134,DUKE STREET BULWELL,2024-03-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
881134,DUKE STREET BULWELL,2024-03-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
881134,DUKE STREET BULWELL,2024-03-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.2
881134,DUKE STREET BULWELL,2024-03-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.06
881134,DUKE STREET BULWELL,2024-03-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.8
881134,DUKE STREET BULWELL,2024-03-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
881134,DUKE STREET BULWELL,2024-03-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
881134,DUKE STREET BULWELL,2024-03-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
881134,DUKE STREET BULWELL,2024-03-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
881134,DUKE STREET BULWELL,2024-03-10T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.23
881134,DUKE STREET BULWELL,2024-03-10T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.68
881134,DUKE STREET BULWELL,2024-03-10T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.17
881134,DUKE STREET BULWELL,2024-03-10T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.58
881134,DUKE STREET BULWELL,2024-03-10T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.19
881134,DUKE STREET BULWELL,2024-03-10T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.07
881134,DUKE STREET BULWELL,2024-03-10T16:10:00.000+00:00,feeder,5,N Current (RMS),A,37.2
881134,DUKE STREET BULWELL,2024-03-10T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,78.0
881134,DUKE STREET BULWELL,2024-03-10T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,67.6
881134,DUKE STREET BULWELL,2024-03-10T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,71.7
881134,DUKE STREET BULWELL,2024-03-10T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
881134,DUKE STREET BULWELL,2024-03-10T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
881134,DUKE STREET BULWELL,2024-03-10T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.89
881134,DUKE STREET BULWELL,2024-03-10T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-13.29
881134,DUKE STREET BULWELL,2024-03-10T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-17.77
881134,DUKE STREET BULWELL,2024-03-10T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-30.55
881134,DUKE STREET BULWELL,2024-03-10T16:10:00.000+00:00,feeder,4,N Current (RMS),A,36.6
881134,DUKE STREET BULWELL,2024-03-10T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.9
881134,DUKE STREET BULWELL,2024-03-10T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,75.1
881134,DUKE STREET BULWELL,2024-03-10T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,128.0
881134,DUKE STREET BULWELL,2024-03-10T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.79
881134,DUKE STREET BULWELL,2024-03-10T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.83
881134,DUKE STREET BULWELL,2024-03-10T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
881134,DUKE STREET BULWELL,2024-03-10T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,-11.79
881134,DUKE STREET BULWELL,2024-03-10T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,-18.68
881134,DUKE STREET BULWELL,2024-03-10T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.13
881134,DUKE STREET BULWELL,2024-03-10T16:10:00.000+00:00,feeder,3,N Current (RMS),A,43.7
881134,DUKE STREET BULWELL,2024-03-10T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
881134,DUKE STREET BULWELL,2024-03-10T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.7
881134,DUKE STREET BULWELL,2024-03-10T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
881134,DUKE STREET BULWELL,2024-03-10T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
881134,DUKE STREET BULWELL,2024-03-10T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.15
881134,DUKE STREET BULWELL,2024-03-10T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
881134,DUKE STREET BULWELL,2024-03-10T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.34
881134,DUKE STREET BULWELL,2024-03-10T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.19
881134,DUKE STREET BULWELL,2024-03-10T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.84
881134,DUKE STREET BULWELL,2024-03-10T16:10:00.000+00:00,feeder,2,N Current (RMS),A,23.8
881134,DUKE STREET BULWELL,2024-03-10T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
881134,DUKE STREET BULWELL,2024-03-10T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.9
881134,DUKE STREET BULWELL,2024-03-10T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.9
881134,DUKE STREET BULWELL,2024-03-10T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
881134,DUKE STREET BULWELL,2024-03-10T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
881134,DUKE STREET BULWELL,2024-03-10T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
881134,DUKE STREET BULWELL,2024-03-10T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.76
881134,DUKE STREET BULWELL,2024-03-10T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.7
881134,DUKE STREET BULWELL,2024-03-10T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-14.74
881134,DUKE STREET BULWELL,2024-03-10T16:10:00.000+00:00,feeder,1,N Current (RMS),A,15.8
881134,DUKE STREET BULWELL,2024-03-10T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
881134,DUKE STREET BULWELL,2024-03-10T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
881134,DUKE STREET BULWELL,2024-03-10T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
881134,DUKE STREET BULWELL,2024-03-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
881134,DUKE STREET BULWELL,2024-03-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
881134,DUKE STREET BULWELL,2024-03-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
881134,DUKE STREET BULWELL,2024-03-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
881134,DUKE STREET BULWELL,2024-03-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
881134,DUKE STREET BULWELL,2024-03-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
881134,DUKE STREET BULWELL,2024-03-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
881134,DUKE STREET BULWELL,2024-03-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
881134,DUKE STREET BULWELL,2024-03-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
881134,DUKE STREET BULWELL,2024-03-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.6
881134,DUKE STREET BULWELL,2024-03-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.64
881134,DUKE STREET BULWELL,2024-03-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-6.25
881134,DUKE STREET BULWELL,2024-03-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
881134,DUKE STREET BULWELL,2024-03-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
881134,DUKE STREET BULWELL,2024-03-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
881134,DUKE STREET BULWELL,2024-03-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
881134,DUKE STREET BULWELL,2024-03-10T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.88
881134,DUKE STREET BULWELL,2024-03-10T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
881134,DUKE STREET BULWELL,2024-03-10T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.13
881134,DUKE STREET BULWELL,2024-03-10T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.9
881134,DUKE STREET BULWELL,2024-03-10T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.03
881134,DUKE STREET BULWELL,2024-03-10T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.55
881134,DUKE STREET BULWELL,2024-03-10T16:00:00.000+00:00,feeder,5,N Current (RMS),A,39.1
881134,DUKE STREET BULWELL,2024-03-10T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,91.4
881134,DUKE STREET BULWELL,2024-03-10T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,75.2
881134,DUKE STREET BULWELL,2024-03-10T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,77.7
881134,DUKE STREET BULWELL,2024-03-10T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.98
881134,DUKE STREET BULWELL,2024-03-10T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
881134,DUKE STREET BULWELL,2024-03-10T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
881134,DUKE STREET BULWELL,2024-03-10T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-11.35
881134,DUKE STREET BULWELL,2024-03-10T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-18.07
881134,DUKE STREET BULWELL,2024-03-10T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-29.76
881134,DUKE STREET BULWELL,2024-03-10T16:00:00.000+00:00,feeder,4,N Current (RMS),A,29.4
881134,DUKE STREET BULWELL,2024-03-10T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
881134,DUKE STREET BULWELL,2024-03-10T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.8
881134,DUKE STREET BULWELL,2024-03-10T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,122.7
881134,DUKE STREET BULWELL,2024-03-10T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
881134,DUKE STREET BULWELL,2024-03-10T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
881134,DUKE STREET BULWELL,2024-03-10T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
881134,DUKE STREET BULWELL,2024-03-10T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,-23.91
881134,DUKE STREET BULWELL,2024-03-10T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,-23.75
881134,DUKE STREET BULWELL,2024-03-10T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.95
881134,DUKE STREET BULWELL,2024-03-10T16:00:00.000+00:00,feeder,3,N Current (RMS),A,44.9
881134,DUKE STREET BULWELL,2024-03-10T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,98.3
881134,DUKE STREET BULWELL,2024-03-10T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,100.2
881134,DUKE STREET BULWELL,2024-03-10T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
881134,DUKE STREET BULWELL,2024-03-10T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
881134,DUKE STREET BULWELL,2024-03-10T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.63
881134,DUKE STREET BULWELL,2024-03-10T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
881134,DUKE STREET BULWELL,2024-03-10T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.88
881134,DUKE STREET BULWELL,2024-03-10T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.68
881134,DUKE STREET BULWELL,2024-03-10T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.74
881134,DUKE STREET BULWELL,2024-03-10T16:00:00.000+00:00,feeder,2,N Current (RMS),A,25.9
881134,DUKE STREET BULWELL,2024-03-10T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.2
881134,DUKE STREET BULWELL,2024-03-10T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.7
881134,DUKE STREET BULWELL,2024-03-10T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.7
881134,DUKE STREET BULWELL,2024-03-10T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
881134,DUKE STREET BULWELL,2024-03-10T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
881134,DUKE STREET BULWELL,2024-03-10T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.08
881134,DUKE STREET BULWELL,2024-03-10T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.1
881134,DUKE STREET BULWELL,2024-03-10T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.7
881134,DUKE STREET BULWELL,2024-03-10T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-15.05
881134,DUKE STREET BULWELL,2024-03-10T16:00:00.000+00:00,feeder,1,N Current (RMS),A,19.2
881134,DUKE STREET BULWELL,2024-03-10T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
881134,DUKE STREET BULWELL,2024-03-10T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
881134,DUKE STREET BULWELL,2024-03-10T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
881134,DUKE STREET BULWELL,2024-03-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
881134,DUKE STREET BULWELL,2024-03-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
881134,DUKE STREET BULWELL,2024-03-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
881134,DUKE STREET BULWELL,2024-03-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
881134,DUKE STREET BULWELL,2024-03-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
881134,DUKE STREET BULWELL,2024-03-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
881134,DUKE STREET BULWELL,2024-03-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.5
881134,DUKE STREET BULWELL,2024-03-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
881134,DUKE STREET BULWELL,2024-03-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
881134,DUKE STREET BULWELL,2024-03-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.62
881134,DUKE STREET BULWELL,2024-03-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.59
881134,DUKE STREET BULWELL,2024-03-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,5.42
881134,DUKE STREET BULWELL,2024-03-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
881134,DUKE STREET BULWELL,2024-03-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
881134,DUKE STREET BULWELL,2024-03-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
881134,DUKE STREET BULWELL,2024-03-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
881134,DUKE STREET BULWELL,2024-03-10T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.75
881134,DUKE STREET BULWELL,2024-03-10T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
881134,DUKE STREET BULWELL,2024-03-10T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.36
881134,DUKE STREET BULWELL,2024-03-10T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.71
881134,DUKE STREET BULWELL,2024-03-10T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.74
881134,DUKE STREET BULWELL,2024-03-10T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.24
881134,DUKE STREET BULWELL,2024-03-10T15:50:00.000+00:00,feeder,5,N Current (RMS),A,43.0
881134,DUKE STREET BULWELL,2024-03-10T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,90.6
881134,DUKE STREET BULWELL,2024-03-10T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,74.2
881134,DUKE STREET BULWELL,2024-03-10T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,84.2
881134,DUKE STREET BULWELL,2024-03-10T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.71
881134,DUKE STREET BULWELL,2024-03-10T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
881134,DUKE STREET BULWELL,2024-03-10T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
881134,DUKE STREET BULWELL,2024-03-10T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-11.37
881134,DUKE STREET BULWELL,2024-03-10T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-15.02
881134,DUKE STREET BULWELL,2024-03-10T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-29.32
881134,DUKE STREET BULWELL,2024-03-10T15:50:00.000+00:00,feeder,4,N Current (RMS),A,31.1
881134,DUKE STREET BULWELL,2024-03-10T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
881134,DUKE STREET BULWELL,2024-03-10T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.2
881134,DUKE STREET BULWELL,2024-03-10T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,121.4
881134,DUKE STREET BULWELL,2024-03-10T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
881134,DUKE STREET BULWELL,2024-03-10T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
881134,DUKE STREET BULWELL,2024-03-10T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
881134,DUKE STREET BULWELL,2024-03-10T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,-24.88
881134,DUKE STREET BULWELL,2024-03-10T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,-33.17
881134,DUKE STREET BULWELL,2024-03-10T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.68
881134,DUKE STREET BULWELL,2024-03-10T15:50:00.000+00:00,feeder,3,N Current (RMS),A,44.2
881134,DUKE STREET BULWELL,2024-03-10T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,102.2
881134,DUKE STREET BULWELL,2024-03-10T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,136.9
881134,DUKE STREET BULWELL,2024-03-10T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.7
881134,DUKE STREET BULWELL,2024-03-10T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
881134,DUKE STREET BULWELL,2024-03-10T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.44
881134,DUKE STREET BULWELL,2024-03-10T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
881134,DUKE STREET BULWELL,2024-03-10T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.68
881134,DUKE STREET BULWELL,2024-03-10T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.1
881134,DUKE STREET BULWELL,2024-03-10T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.3
881134,DUKE STREET BULWELL,2024-03-10T15:50:00.000+00:00,feeder,2,N Current (RMS),A,28.0
881134,DUKE STREET BULWELL,2024-03-10T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.9
881134,DUKE STREET BULWELL,2024-03-10T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.7
881134,DUKE STREET BULWELL,2024-03-10T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.8
881134,DUKE STREET BULWELL,2024-03-10T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.11
881134,DUKE STREET BULWELL,2024-03-10T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
881134,DUKE STREET BULWELL,2024-03-10T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.42
881134,DUKE STREET BULWELL,2024-03-10T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.45
881134,DUKE STREET BULWELL,2024-03-10T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.41
881134,DUKE STREET BULWELL,2024-03-10T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-16.77
881134,DUKE STREET BULWELL,2024-03-10T15:50:00.000+00:00,feeder,1,N Current (RMS),A,24.5
881134,DUKE STREET BULWELL,2024-03-10T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.9
881134,DUKE STREET BULWELL,2024-03-10T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.2
881134,DUKE STREET BULWELL,2024-03-10T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.1
881134,DUKE STREET BULWELL,2024-03-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
881134,DUKE STREET BULWELL,2024-03-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
881134,DUKE STREET BULWELL,2024-03-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
881134,DUKE STREET BULWELL,2024-03-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
881134,DUKE STREET BULWELL,2024-03-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
881134,DUKE STREET BULWELL,2024-03-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
881134,DUKE STREET BULWELL,2024-03-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.68
881134,DUKE STREET BULWELL,2024-03-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
881134,DUKE STREET BULWELL,2024-03-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
881134,DUKE STREET BULWELL,2024-03-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.6
881134,DUKE STREET BULWELL,2024-03-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.06
881134,DUKE STREET BULWELL,2024-03-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.13
881134,DUKE STREET BULWELL,2024-03-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
881134,DUKE STREET BULWELL,2024-03-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
881134,DUKE STREET BULWELL,2024-03-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
881134,DUKE STREET BULWELL,2024-03-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
881134,DUKE STREET BULWELL,2024-03-10T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.54
881134,DUKE STREET BULWELL,2024-03-10T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.62
881134,DUKE STREET BULWELL,2024-03-10T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.41
881134,DUKE STREET BULWELL,2024-03-10T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.67
881134,DUKE STREET BULWELL,2024-03-10T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.08
881134,DUKE STREET BULWELL,2024-03-10T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.49
881134,DUKE STREET BULWELL,2024-03-10T15:40:00.000+00:00,feeder,5,N Current (RMS),A,42.4
881134,DUKE STREET BULWELL,2024-03-10T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,94.8
881134,DUKE STREET BULWELL,2024-03-10T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,71.5
881134,DUKE STREET BULWELL,2024-03-10T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,85.2
881134,DUKE STREET BULWELL,2024-03-10T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.11
881134,DUKE STREET BULWELL,2024-03-10T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.17
881134,DUKE STREET BULWELL,2024-03-10T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.17
881134,DUKE STREET BULWELL,2024-03-10T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-17.52
881134,DUKE STREET BULWELL,2024-03-10T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-27.66
881134,DUKE STREET BULWELL,2024-03-10T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-33.16
881134,DUKE STREET BULWELL,2024-03-10T15:40:00.000+00:00,feeder,4,N Current (RMS),A,28.1
881134,DUKE STREET BULWELL,2024-03-10T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.3
881134,DUKE STREET BULWELL,2024-03-10T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,117.3
881134,DUKE STREET BULWELL,2024-03-10T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,138.3
881134,DUKE STREET BULWELL,2024-03-10T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
881134,DUKE STREET BULWELL,2024-03-10T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
881134,DUKE STREET BULWELL,2024-03-10T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
881134,DUKE STREET BULWELL,2024-03-10T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,-29.22
881134,DUKE STREET BULWELL,2024-03-10T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,-29.72
881134,DUKE STREET BULWELL,2024-03-10T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.34
881134,DUKE STREET BULWELL,2024-03-10T15:40:00.000+00:00,feeder,3,N Current (RMS),A,69.4
881134,DUKE STREET BULWELL,2024-03-10T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,120.1
881134,DUKE STREET BULWELL,2024-03-10T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,123.2
881134,DUKE STREET BULWELL,2024-03-10T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
881134,DUKE STREET BULWELL,2024-03-10T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
881134,DUKE STREET BULWELL,2024-03-10T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.81
881134,DUKE STREET BULWELL,2024-03-10T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
881134,DUKE STREET BULWELL,2024-03-10T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.85
881134,DUKE STREET BULWELL,2024-03-10T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.18
881134,DUKE STREET BULWELL,2024-03-10T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.08
881134,DUKE STREET BULWELL,2024-03-10T15:40:00.000+00:00,feeder,2,N Current (RMS),A,21.5
881134,DUKE STREET BULWELL,2024-03-10T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.8
881134,DUKE STREET BULWELL,2024-03-10T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,90.4
881134,DUKE STREET BULWELL,2024-03-10T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.0
881134,DUKE STREET BULWELL,2024-03-10T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
881134,DUKE STREET BULWELL,2024-03-10T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
881134,DUKE STREET BULWELL,2024-03-10T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.4
881134,DUKE STREET BULWELL,2024-03-10T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.17
881134,DUKE STREET BULWELL,2024-03-10T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.5
881134,DUKE STREET BULWELL,2024-03-10T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-16.87
881134,DUKE STREET BULWELL,2024-03-10T15:40:00.000+00:00,feeder,1,N Current (RMS),A,23.2
881134,DUKE STREET BULWELL,2024-03-10T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
881134,DUKE STREET BULWELL,2024-03-10T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
881134,DUKE STREET BULWELL,2024-03-10T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.3
881134,DUKE STREET BULWELL,2024-03-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
881134,DUKE STREET BULWELL,2024-03-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
881134,DUKE STREET BULWELL,2024-03-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
881134,DUKE STREET BULWELL,2024-03-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
881134,DUKE STREET BULWELL,2024-03-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
881134,DUKE STREET BULWELL,2024-03-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
881134,DUKE STREET BULWELL,2024-03-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
881134,DUKE STREET BULWELL,2024-03-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
881134,DUKE STREET BULWELL,2024-03-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
881134,DUKE STREET BULWELL,2024-03-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.95
881134,DUKE STREET BULWELL,2024-03-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.62
