Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,1.87
881134,DUKE STREET BULWELL,2024-03-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
881134,DUKE STREET BULWELL,2024-03-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
881134,DUKE STREET BULWELL,2024-03-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
881134,DUKE STREET BULWELL,2024-03-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
881134,DUKE STREET BULWELL,2024-03-10T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.11
881134,DUKE STREET BULWELL,2024-03-10T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.82
881134,DUKE STREET BULWELL,2024-03-10T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.73
881134,DUKE STREET BULWELL,2024-03-10T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.83
881134,DUKE STREET BULWELL,2024-03-10T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.03
881134,DUKE STREET BULWELL,2024-03-10T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.36
881134,DUKE STREET BULWELL,2024-03-10T15:30:00.000+00:00,feeder,5,N Current (RMS),A,39.7
881134,DUKE STREET BULWELL,2024-03-10T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,95.0
881134,DUKE STREET BULWELL,2024-03-10T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,79.1
881134,DUKE STREET BULWELL,2024-03-10T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,92.8
881134,DUKE STREET BULWELL,2024-03-10T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.73
881134,DUKE STREET BULWELL,2024-03-10T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
881134,DUKE STREET BULWELL,2024-03-10T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
881134,DUKE STREET BULWELL,2024-03-10T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-12.18
881134,DUKE STREET BULWELL,2024-03-10T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-28.38
881134,DUKE STREET BULWELL,2024-03-10T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-28.5
881134,DUKE STREET BULWELL,2024-03-10T15:30:00.000+00:00,feeder,4,N Current (RMS),A,28.1
881134,DUKE STREET BULWELL,2024-03-10T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.1
881134,DUKE STREET BULWELL,2024-03-10T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,117.0
881134,DUKE STREET BULWELL,2024-03-10T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,118.2
881134,DUKE STREET BULWELL,2024-03-10T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
881134,DUKE STREET BULWELL,2024-03-10T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
881134,DUKE STREET BULWELL,2024-03-10T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
881134,DUKE STREET BULWELL,2024-03-10T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,-31.86
881134,DUKE STREET BULWELL,2024-03-10T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,-28.97
881134,DUKE STREET BULWELL,2024-03-10T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.22
881134,DUKE STREET BULWELL,2024-03-10T15:30:00.000+00:00,feeder,3,N Current (RMS),A,54.7
881134,DUKE STREET BULWELL,2024-03-10T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,130.6
881134,DUKE STREET BULWELL,2024-03-10T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,118.8
881134,DUKE STREET BULWELL,2024-03-10T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.9
881134,DUKE STREET BULWELL,2024-03-10T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
881134,DUKE STREET BULWELL,2024-03-10T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.49
881134,DUKE STREET BULWELL,2024-03-10T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
881134,DUKE STREET BULWELL,2024-03-10T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.45
881134,DUKE STREET BULWELL,2024-03-10T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.78
881134,DUKE STREET BULWELL,2024-03-10T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.1
881134,DUKE STREET BULWELL,2024-03-10T15:30:00.000+00:00,feeder,2,N Current (RMS),A,19.0
881134,DUKE STREET BULWELL,2024-03-10T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.4
881134,DUKE STREET BULWELL,2024-03-10T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.6
881134,DUKE STREET BULWELL,2024-03-10T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.0
881134,DUKE STREET BULWELL,2024-03-10T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.16
881134,DUKE STREET BULWELL,2024-03-10T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
881134,DUKE STREET BULWELL,2024-03-10T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.11
881134,DUKE STREET BULWELL,2024-03-10T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.86
881134,DUKE STREET BULWELL,2024-03-10T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.04
881134,DUKE STREET BULWELL,2024-03-10T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-16.23
881134,DUKE STREET BULWELL,2024-03-10T15:30:00.000+00:00,feeder,1,N Current (RMS),A,21.5
881134,DUKE STREET BULWELL,2024-03-10T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.4
881134,DUKE STREET BULWELL,2024-03-10T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.3
881134,DUKE STREET BULWELL,2024-03-10T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
881134,DUKE STREET BULWELL,2024-03-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
881134,DUKE STREET BULWELL,2024-03-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
881134,DUKE STREET BULWELL,2024-03-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
881134,DUKE STREET BULWELL,2024-03-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
881134,DUKE STREET BULWELL,2024-03-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
881134,DUKE STREET BULWELL,2024-03-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
881134,DUKE STREET BULWELL,2024-03-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
881134,DUKE STREET BULWELL,2024-03-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
881134,DUKE STREET BULWELL,2024-03-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
881134,DUKE STREET BULWELL,2024-03-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.1
881134,DUKE STREET BULWELL,2024-03-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.51
881134,DUKE STREET BULWELL,2024-03-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.94
881134,DUKE STREET BULWELL,2024-03-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
881134,DUKE STREET BULWELL,2024-03-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
881134,DUKE STREET BULWELL,2024-03-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
881134,DUKE STREET BULWELL,2024-03-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
881134,DUKE STREET BULWELL,2024-03-10T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.3
881134,DUKE STREET BULWELL,2024-03-10T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.44
881134,DUKE STREET BULWELL,2024-03-10T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.16
881134,DUKE STREET BULWELL,2024-03-10T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.18
881134,DUKE STREET BULWELL,2024-03-10T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.78
881134,DUKE STREET BULWELL,2024-03-10T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.93
881134,DUKE STREET BULWELL,2024-03-10T15:20:00.000+00:00,feeder,5,N Current (RMS),A,39.0
881134,DUKE STREET BULWELL,2024-03-10T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,92.5
881134,DUKE STREET BULWELL,2024-03-10T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,82.2
881134,DUKE STREET BULWELL,2024-03-10T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,90.8
881134,DUKE STREET BULWELL,2024-03-10T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.08
881134,DUKE STREET BULWELL,2024-03-10T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
881134,DUKE STREET BULWELL,2024-03-10T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
881134,DUKE STREET BULWELL,2024-03-10T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-12.86
881134,DUKE STREET BULWELL,2024-03-10T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-29.5
881134,DUKE STREET BULWELL,2024-03-10T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-28.53
881134,DUKE STREET BULWELL,2024-03-10T15:20:00.000+00:00,feeder,4,N Current (RMS),A,24.5
881134,DUKE STREET BULWELL,2024-03-10T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.8
881134,DUKE STREET BULWELL,2024-03-10T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,121.3
881134,DUKE STREET BULWELL,2024-03-10T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,117.1
881134,DUKE STREET BULWELL,2024-03-10T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
881134,DUKE STREET BULWELL,2024-03-10T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.12
881134,DUKE STREET BULWELL,2024-03-10T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
881134,DUKE STREET BULWELL,2024-03-10T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,-29.76
881134,DUKE STREET BULWELL,2024-03-10T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-27.32
881134,DUKE STREET BULWELL,2024-03-10T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.61
881134,DUKE STREET BULWELL,2024-03-10T15:20:00.000+00:00,feeder,3,N Current (RMS),A,51.3
881134,DUKE STREET BULWELL,2024-03-10T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,122.0
881134,DUKE STREET BULWELL,2024-03-10T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,112.0
881134,DUKE STREET BULWELL,2024-03-10T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.9
881134,DUKE STREET BULWELL,2024-03-10T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
881134,DUKE STREET BULWELL,2024-03-10T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.25
881134,DUKE STREET BULWELL,2024-03-10T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
881134,DUKE STREET BULWELL,2024-03-10T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.51
881134,DUKE STREET BULWELL,2024-03-10T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.31
881134,DUKE STREET BULWELL,2024-03-10T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.85
881134,DUKE STREET BULWELL,2024-03-10T15:20:00.000+00:00,feeder,2,N Current (RMS),A,17.4
881134,DUKE STREET BULWELL,2024-03-10T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.2
881134,DUKE STREET BULWELL,2024-03-10T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
881134,DUKE STREET BULWELL,2024-03-10T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.7
881134,DUKE STREET BULWELL,2024-03-10T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.53
881134,DUKE STREET BULWELL,2024-03-10T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
881134,DUKE STREET BULWELL,2024-03-10T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
881134,DUKE STREET BULWELL,2024-03-10T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.04
881134,DUKE STREET BULWELL,2024-03-10T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.59
881134,DUKE STREET BULWELL,2024-03-10T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-17.18
881134,DUKE STREET BULWELL,2024-03-10T15:20:00.000+00:00,feeder,1,N Current (RMS),A,32.4
881134,DUKE STREET BULWELL,2024-03-10T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
881134,DUKE STREET BULWELL,2024-03-10T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.2
881134,DUKE STREET BULWELL,2024-03-10T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
881134,DUKE STREET BULWELL,2024-03-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
881134,DUKE STREET BULWELL,2024-03-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
881134,DUKE STREET BULWELL,2024-03-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
881134,DUKE STREET BULWELL,2024-03-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
881134,DUKE STREET BULWELL,2024-03-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
881134,DUKE STREET BULWELL,2024-03-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
881134,DUKE STREET BULWELL,2024-03-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
881134,DUKE STREET BULWELL,2024-03-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
881134,DUKE STREET BULWELL,2024-03-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
881134,DUKE STREET BULWELL,2024-03-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.11
881134,DUKE STREET BULWELL,2024-03-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.13
881134,DUKE STREET BULWELL,2024-03-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.69
881134,DUKE STREET BULWELL,2024-03-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
881134,DUKE STREET BULWELL,2024-03-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
881134,DUKE STREET BULWELL,2024-03-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
881134,DUKE STREET BULWELL,2024-03-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
881134,DUKE STREET BULWELL,2024-03-10T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.66
881134,DUKE STREET BULWELL,2024-03-10T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.78
881134,DUKE STREET BULWELL,2024-03-10T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.17
881134,DUKE STREET BULWELL,2024-03-10T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.66
881134,DUKE STREET BULWELL,2024-03-10T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.8
881134,DUKE STREET BULWELL,2024-03-10T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.38
881134,DUKE STREET BULWELL,2024-03-10T15:10:00.000+00:00,feeder,5,N Current (RMS),A,40.3
881134,DUKE STREET BULWELL,2024-03-10T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,94.6
881134,DUKE STREET BULWELL,2024-03-10T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,82.4
881134,DUKE STREET BULWELL,2024-03-10T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,92.8
881134,DUKE STREET BULWELL,2024-03-10T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
881134,DUKE STREET BULWELL,2024-03-10T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.43
881134,DUKE STREET BULWELL,2024-03-10T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
881134,DUKE STREET BULWELL,2024-03-10T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-13.69
881134,DUKE STREET BULWELL,2024-03-10T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-35.39
881134,DUKE STREET BULWELL,2024-03-10T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-30.98
881134,DUKE STREET BULWELL,2024-03-10T15:10:00.000+00:00,feeder,4,N Current (RMS),A,27.8
881134,DUKE STREET BULWELL,2024-03-10T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
881134,DUKE STREET BULWELL,2024-03-10T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,147.0
881134,DUKE STREET BULWELL,2024-03-10T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,127.8
881134,DUKE STREET BULWELL,2024-03-10T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
881134,DUKE STREET BULWELL,2024-03-10T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
881134,DUKE STREET BULWELL,2024-03-10T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
881134,DUKE STREET BULWELL,2024-03-10T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,-28.68
881134,DUKE STREET BULWELL,2024-03-10T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-29.93
881134,DUKE STREET BULWELL,2024-03-10T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.05
881134,DUKE STREET BULWELL,2024-03-10T15:10:00.000+00:00,feeder,3,N Current (RMS),A,56.5
881134,DUKE STREET BULWELL,2024-03-10T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,117.7
881134,DUKE STREET BULWELL,2024-03-10T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,122.7
881134,DUKE STREET BULWELL,2024-03-10T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
881134,DUKE STREET BULWELL,2024-03-10T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
881134,DUKE STREET BULWELL,2024-03-10T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.54
881134,DUKE STREET BULWELL,2024-03-10T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
881134,DUKE STREET BULWELL,2024-03-10T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.57
881134,DUKE STREET BULWELL,2024-03-10T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.28
881134,DUKE STREET BULWELL,2024-03-10T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.65
881134,DUKE STREET BULWELL,2024-03-10T15:10:00.000+00:00,feeder,2,N Current (RMS),A,21.1
881134,DUKE STREET BULWELL,2024-03-10T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,103.3
881134,DUKE STREET BULWELL,2024-03-10T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.7
881134,DUKE STREET BULWELL,2024-03-10T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.9
881134,DUKE STREET BULWELL,2024-03-10T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.64
881134,DUKE STREET BULWELL,2024-03-10T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
881134,DUKE STREET BULWELL,2024-03-10T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.14
881134,DUKE STREET BULWELL,2024-03-10T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.91
881134,DUKE STREET BULWELL,2024-03-10T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.27
881134,DUKE STREET BULWELL,2024-03-10T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-17.13
881134,DUKE STREET BULWELL,2024-03-10T15:10:00.000+00:00,feeder,1,N Current (RMS),A,32.8
881134,DUKE STREET BULWELL,2024-03-10T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.7
881134,DUKE STREET BULWELL,2024-03-10T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
881134,DUKE STREET BULWELL,2024-03-10T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.3
881134,DUKE STREET BULWELL,2024-03-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
881134,DUKE STREET BULWELL,2024-03-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
881134,DUKE STREET BULWELL,2024-03-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
881134,DUKE STREET BULWELL,2024-03-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
881134,DUKE STREET BULWELL,2024-03-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
881134,DUKE STREET BULWELL,2024-03-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
881134,DUKE STREET BULWELL,2024-03-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
881134,DUKE STREET BULWELL,2024-03-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
881134,DUKE STREET BULWELL,2024-03-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
881134,DUKE STREET BULWELL,2024-03-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.78
881134,DUKE STREET BULWELL,2024-03-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-10.96
881134,DUKE STREET BULWELL,2024-03-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.96
881134,DUKE STREET BULWELL,2024-03-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
881134,DUKE STREET BULWELL,2024-03-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
881134,DUKE STREET BULWELL,2024-03-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
881134,DUKE STREET BULWELL,2024-03-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
881134,DUKE STREET BULWELL,2024-03-10T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.47
881134,DUKE STREET BULWELL,2024-03-10T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.98
881134,DUKE STREET BULWELL,2024-03-10T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.3
881134,DUKE STREET BULWELL,2024-03-10T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.2
881134,DUKE STREET BULWELL,2024-03-10T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.78
881134,DUKE STREET BULWELL,2024-03-10T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.25
881134,DUKE STREET BULWELL,2024-03-10T15:00:00.000+00:00,feeder,5,N Current (RMS),A,40.3
881134,DUKE STREET BULWELL,2024-03-10T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,92.4
881134,DUKE STREET BULWELL,2024-03-10T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,86.4
881134,DUKE STREET BULWELL,2024-03-10T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,92.2
881134,DUKE STREET BULWELL,2024-03-10T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
881134,DUKE STREET BULWELL,2024-03-10T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.32
881134,DUKE STREET BULWELL,2024-03-10T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
881134,DUKE STREET BULWELL,2024-03-10T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-14.16
881134,DUKE STREET BULWELL,2024-03-10T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-30.21
881134,DUKE STREET BULWELL,2024-03-10T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-36.76
881134,DUKE STREET BULWELL,2024-03-10T15:00:00.000+00:00,feeder,4,N Current (RMS),A,35.0
881134,DUKE STREET BULWELL,2024-03-10T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
881134,DUKE STREET BULWELL,2024-03-10T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,125.8
881134,DUKE STREET BULWELL,2024-03-10T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,151.4
881134,DUKE STREET BULWELL,2024-03-10T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
881134,DUKE STREET BULWELL,2024-03-10T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.4
881134,DUKE STREET BULWELL,2024-03-10T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
881134,DUKE STREET BULWELL,2024-03-10T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,-29.25
881134,DUKE STREET BULWELL,2024-03-10T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-34.55
881134,DUKE STREET BULWELL,2024-03-10T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.04
881134,DUKE STREET BULWELL,2024-03-10T15:00:00.000+00:00,feeder,3,N Current (RMS),A,70.4
881134,DUKE STREET BULWELL,2024-03-10T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,119.7
881134,DUKE STREET BULWELL,2024-03-10T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,141.8
881134,DUKE STREET BULWELL,2024-03-10T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
881134,DUKE STREET BULWELL,2024-03-10T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
881134,DUKE STREET BULWELL,2024-03-10T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.45
881134,DUKE STREET BULWELL,2024-03-10T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
881134,DUKE STREET BULWELL,2024-03-10T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.42
881134,DUKE STREET BULWELL,2024-03-10T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.25
881134,DUKE STREET BULWELL,2024-03-10T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.09
881134,DUKE STREET BULWELL,2024-03-10T15:00:00.000+00:00,feeder,2,N Current (RMS),A,22.7
881134,DUKE STREET BULWELL,2024-03-10T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,98.3
881134,DUKE STREET BULWELL,2024-03-10T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.5
881134,DUKE STREET BULWELL,2024-03-10T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,96.8
881134,DUKE STREET BULWELL,2024-03-10T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.72
881134,DUKE STREET BULWELL,2024-03-10T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
881134,DUKE STREET BULWELL,2024-03-10T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
881134,DUKE STREET BULWELL,2024-03-10T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.82
881134,DUKE STREET BULWELL,2024-03-10T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.35
881134,DUKE STREET BULWELL,2024-03-10T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-18.04
881134,DUKE STREET BULWELL,2024-03-10T15:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
881134,DUKE STREET BULWELL,2024-03-10T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
881134,DUKE STREET BULWELL,2024-03-10T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
881134,DUKE STREET BULWELL,2024-03-10T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.4
881134,DUKE STREET BULWELL,2024-03-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
881134,DUKE STREET BULWELL,2024-03-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
881134,DUKE STREET BULWELL,2024-03-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
881134,DUKE STREET BULWELL,2024-03-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
881134,DUKE STREET BULWELL,2024-03-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
881134,DUKE STREET BULWELL,2024-03-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
881134,DUKE STREET BULWELL,2024-03-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
881134,DUKE STREET BULWELL,2024-03-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
881134,DUKE STREET BULWELL,2024-03-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
881134,DUKE STREET BULWELL,2024-03-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.03
881134,DUKE STREET BULWELL,2024-03-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-9.38
881134,DUKE STREET BULWELL,2024-03-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.59
881134,DUKE STREET BULWELL,2024-03-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
881134,DUKE STREET BULWELL,2024-03-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
881134,DUKE STREET BULWELL,2024-03-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
881134,DUKE STREET BULWELL,2024-03-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
881134,DUKE STREET BULWELL,2024-03-10T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.58
881134,DUKE STREET BULWELL,2024-03-10T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.31
881134,DUKE STREET BULWELL,2024-03-10T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.2
881134,DUKE STREET BULWELL,2024-03-10T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.43
881134,DUKE STREET BULWELL,2024-03-10T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.42
881134,DUKE STREET BULWELL,2024-03-10T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.95
881134,DUKE STREET BULWELL,2024-03-10T14:50:00.000+00:00,feeder,5,N Current (RMS),A,37.9
881134,DUKE STREET BULWELL,2024-03-10T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,89.8
881134,DUKE STREET BULWELL,2024-03-10T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,85.5
881134,DUKE STREET BULWELL,2024-03-10T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,87.0
881134,DUKE STREET BULWELL,2024-03-10T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.28
881134,DUKE STREET BULWELL,2024-03-10T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
881134,DUKE STREET BULWELL,2024-03-10T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
881134,DUKE STREET BULWELL,2024-03-10T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-14.42
881134,DUKE STREET BULWELL,2024-03-10T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-30.87
881134,DUKE STREET BULWELL,2024-03-10T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-35.78
881134,DUKE STREET BULWELL,2024-03-10T14:50:00.000+00:00,feeder,4,N Current (RMS),A,32.4
881134,DUKE STREET BULWELL,2024-03-10T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
881134,DUKE STREET BULWELL,2024-03-10T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,127.1
881134,DUKE STREET BULWELL,2024-03-10T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,147.1
881134,DUKE STREET BULWELL,2024-03-10T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
881134,DUKE STREET BULWELL,2024-03-10T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
881134,DUKE STREET BULWELL,2024-03-10T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
881134,DUKE STREET BULWELL,2024-03-10T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-31.16
881134,DUKE STREET BULWELL,2024-03-10T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-29.01
881134,DUKE STREET BULWELL,2024-03-10T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.04
881134,DUKE STREET BULWELL,2024-03-10T14:50:00.000+00:00,feeder,3,N Current (RMS),A,55.6
881134,DUKE STREET BULWELL,2024-03-10T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,128.1
881134,DUKE STREET BULWELL,2024-03-10T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,119.6
881134,DUKE STREET BULWELL,2024-03-10T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.9
881134,DUKE STREET BULWELL,2024-03-10T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
881134,DUKE STREET BULWELL,2024-03-10T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.66
881134,DUKE STREET BULWELL,2024-03-10T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
881134,DUKE STREET BULWELL,2024-03-10T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.25
881134,DUKE STREET BULWELL,2024-03-10T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.5
881134,DUKE STREET BULWELL,2024-03-10T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.27
881134,DUKE STREET BULWELL,2024-03-10T14:50:00.000+00:00,feeder,2,N Current (RMS),A,27.2
881134,DUKE STREET BULWELL,2024-03-10T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,95.2
881134,DUKE STREET BULWELL,2024-03-10T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.5
881134,DUKE STREET BULWELL,2024-03-10T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.6
881134,DUKE STREET BULWELL,2024-03-10T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.09
881134,DUKE STREET BULWELL,2024-03-10T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.65
881134,DUKE STREET BULWELL,2024-03-10T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
881134,DUKE STREET BULWELL,2024-03-10T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.02
881134,DUKE STREET BULWELL,2024-03-10T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.38
881134,DUKE STREET BULWELL,2024-03-10T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-17.74
881134,DUKE STREET BULWELL,2024-03-10T14:50:00.000+00:00,feeder,1,N Current (RMS),A,32.1
881134,DUKE STREET BULWELL,2024-03-10T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
881134,DUKE STREET BULWELL,2024-03-10T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
881134,DUKE STREET BULWELL,2024-03-10T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.8
881134,DUKE STREET BULWELL,2024-03-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
881134,DUKE STREET BULWELL,2024-03-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
881134,DUKE STREET BULWELL,2024-03-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
881134,DUKE STREET BULWELL,2024-03-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
881134,DUKE STREET BULWELL,2024-03-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
881134,DUKE STREET BULWELL,2024-03-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
881134,DUKE STREET BULWELL,2024-03-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
881134,DUKE STREET BULWELL,2024-03-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
881134,DUKE STREET BULWELL,2024-03-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
881134,DUKE STREET BULWELL,2024-03-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.12
881134,DUKE STREET BULWELL,2024-03-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.59
881134,DUKE STREET BULWELL,2024-03-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,2.73
881134,DUKE STREET BULWELL,2024-03-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
881134,DUKE STREET BULWELL,2024-03-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
881134,DUKE STREET BULWELL,2024-03-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
881134,DUKE STREET BULWELL,2024-03-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
881134,DUKE STREET BULWELL,2024-03-10T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.82
881134,DUKE STREET BULWELL,2024-03-10T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.21
881134,DUKE STREET BULWELL,2024-03-10T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.72
881134,DUKE STREET BULWELL,2024-03-10T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.61
881134,DUKE STREET BULWELL,2024-03-10T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.11
881134,DUKE STREET BULWELL,2024-03-10T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.78
881134,DUKE STREET BULWELL,2024-03-10T14:40:00.000+00:00,feeder,5,N Current (RMS),A,42.1
881134,DUKE STREET BULWELL,2024-03-10T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,103.1
881134,DUKE STREET BULWELL,2024-03-10T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,104.8
881134,DUKE STREET BULWELL,2024-03-10T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,103.2
881134,DUKE STREET BULWELL,2024-03-10T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.66
881134,DUKE STREET BULWELL,2024-03-10T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.93
881134,DUKE STREET BULWELL,2024-03-10T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.68
881134,DUKE STREET BULWELL,2024-03-10T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-18.99
881134,DUKE STREET BULWELL,2024-03-10T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-38.07
881134,DUKE STREET BULWELL,2024-03-10T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-43.78
881134,DUKE STREET BULWELL,2024-03-10T14:40:00.000+00:00,feeder,4,N Current (RMS),A,45.6
881134,DUKE STREET BULWELL,2024-03-10T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,84.4
881134,DUKE STREET BULWELL,2024-03-10T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,162.0
881134,DUKE STREET BULWELL,2024-03-10T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,184.4
881134,DUKE STREET BULWELL,2024-03-10T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
881134,DUKE STREET BULWELL,2024-03-10T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
881134,DUKE STREET BULWELL,2024-03-10T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
881134,DUKE STREET BULWELL,2024-03-10T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-31.11
881134,DUKE STREET BULWELL,2024-03-10T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-34.29
881134,DUKE STREET BULWELL,2024-03-10T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.79
881134,DUKE STREET BULWELL,2024-03-10T14:40:00.000+00:00,feeder,3,N Current (RMS),A,70.9
881134,DUKE STREET BULWELL,2024-03-10T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,127.9
881134,DUKE STREET BULWELL,2024-03-10T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,141.6
881134,DUKE STREET BULWELL,2024-03-10T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
881134,DUKE STREET BULWELL,2024-03-10T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
881134,DUKE STREET BULWELL,2024-03-10T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.53
881134,DUKE STREET BULWELL,2024-03-10T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
881134,DUKE STREET BULWELL,2024-03-10T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.96
881134,DUKE STREET BULWELL,2024-03-10T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.75
881134,DUKE STREET BULWELL,2024-03-10T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.54
881134,DUKE STREET BULWELL,2024-03-10T14:40:00.000+00:00,feeder,2,N Current (RMS),A,26.6
881134,DUKE STREET BULWELL,2024-03-10T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
881134,DUKE STREET BULWELL,2024-03-10T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
881134,DUKE STREET BULWELL,2024-03-10T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
881134,DUKE STREET BULWELL,2024-03-10T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.67
881134,DUKE STREET BULWELL,2024-03-10T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
881134,DUKE STREET BULWELL,2024-03-10T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.62
881134,DUKE STREET BULWELL,2024-03-10T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
881134,DUKE STREET BULWELL,2024-03-10T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.04
881134,DUKE STREET BULWELL,2024-03-10T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-16.59
881134,DUKE STREET BULWELL,2024-03-10T14:40:00.000+00:00,feeder,1,N Current (RMS),A,27.8
881134,DUKE STREET BULWELL,2024-03-10T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
881134,DUKE STREET BULWELL,2024-03-10T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
881134,DUKE STREET BULWELL,2024-03-10T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
881134,DUKE STREET BULWELL,2024-03-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
881134,DUKE STREET BULWELL,2024-03-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
881134,DUKE STREET BULWELL,2024-03-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
881134,DUKE STREET BULWELL,2024-03-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
881134,DUKE STREET BULWELL,2024-03-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
881134,DUKE STREET BULWELL,2024-03-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
881134,DUKE STREET BULWELL,2024-03-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
881134,DUKE STREET BULWELL,2024-03-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
881134,DUKE STREET BULWELL,2024-03-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
881134,DUKE STREET BULWELL,2024-03-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,0.47
881134,DUKE STREET BULWELL,2024-03-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-24.47
881134,DUKE STREET BULWELL,2024-03-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.26
881134,DUKE STREET BULWELL,2024-03-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
881134,DUKE STREET BULWELL,2024-03-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
881134,DUKE STREET BULWELL,2024-03-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
881134,DUKE STREET BULWELL,2024-03-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
881134,DUKE STREET BULWELL,2024-03-10T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.51
881134,DUKE STREET BULWELL,2024-03-10T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.44
881134,DUKE STREET BULWELL,2024-03-10T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.79
881134,DUKE STREET BULWELL,2024-03-10T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.14
881134,DUKE STREET BULWELL,2024-03-10T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,28.1
881134,DUKE STREET BULWELL,2024-03-10T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.06
881134,DUKE STREET BULWELL,2024-03-10T14:30:00.000+00:00,feeder,5,N Current (RMS),A,44.7
881134,DUKE STREET BULWELL,2024-03-10T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,105.0
881134,DUKE STREET BULWELL,2024-03-10T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,116.6
881134,DUKE STREET BULWELL,2024-03-10T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,117.0
881134,DUKE STREET BULWELL,2024-03-10T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.91
881134,DUKE STREET BULWELL,2024-03-10T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.84
881134,DUKE STREET BULWELL,2024-03-10T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.42
881134,DUKE STREET BULWELL,2024-03-10T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-18.66
881134,DUKE STREET BULWELL,2024-03-10T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-40.57
881134,DUKE STREET BULWELL,2024-03-10T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-38.55
881134,DUKE STREET BULWELL,2024-03-10T14:30:00.000+00:00,feeder,4,N Current (RMS),A,37.4
881134,DUKE STREET BULWELL,2024-03-10T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.4
881134,DUKE STREET BULWELL,2024-03-10T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,172.0
881134,DUKE STREET BULWELL,2024-03-10T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,162.1
881134,DUKE STREET BULWELL,2024-03-10T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
881134,DUKE STREET BULWELL,2024-03-10T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.38
881134,DUKE STREET BULWELL,2024-03-10T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
881134,DUKE STREET BULWELL,2024-03-10T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-28.9
881134,DUKE STREET BULWELL,2024-03-10T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-32.04
881134,DUKE STREET BULWELL,2024-03-10T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.51
881134,DUKE STREET BULWELL,2024-03-10T14:30:00.000+00:00,feeder,3,N Current (RMS),A,68.0
881134,DUKE STREET BULWELL,2024-03-10T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,118.7
881134,DUKE STREET BULWELL,2024-03-10T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,133.1
881134,DUKE STREET BULWELL,2024-03-10T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
881134,DUKE STREET BULWELL,2024-03-10T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.61
881134,DUKE STREET BULWELL,2024-03-10T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.67
881134,DUKE STREET BULWELL,2024-03-10T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
881134,DUKE STREET BULWELL,2024-03-10T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.92
881134,DUKE STREET BULWELL,2024-03-10T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.01
881134,DUKE STREET BULWELL,2024-03-10T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.48
881134,DUKE STREET BULWELL,2024-03-10T14:30:00.000+00:00,feeder,2,N Current (RMS),A,31.4
881134,DUKE STREET BULWELL,2024-03-10T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
881134,DUKE STREET BULWELL,2024-03-10T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.3
881134,DUKE STREET BULWELL,2024-03-10T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
881134,DUKE STREET BULWELL,2024-03-10T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
881134,DUKE STREET BULWELL,2024-03-10T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
881134,DUKE STREET BULWELL,2024-03-10T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
881134,DUKE STREET BULWELL,2024-03-10T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.39
881134,DUKE STREET BULWELL,2024-03-10T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.06
881134,DUKE STREET BULWELL,2024-03-10T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-16.31
881134,DUKE STREET BULWELL,2024-03-10T14:30:00.000+00:00,feeder,1,N Current (RMS),A,21.4
881134,DUKE STREET BULWELL,2024-03-10T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.1
881134,DUKE STREET BULWELL,2024-03-10T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.9
881134,DUKE STREET BULWELL,2024-03-10T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.1
881134,DUKE STREET BULWELL,2024-03-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
881134,DUKE STREET BULWELL,2024-03-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
881134,DUKE STREET BULWELL,2024-03-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
881134,DUKE STREET BULWELL,2024-03-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
881134,DUKE STREET BULWELL,2024-03-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
881134,DUKE STREET BULWELL,2024-03-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
881134,DUKE STREET BULWELL,2024-03-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
881134,DUKE STREET BULWELL,2024-03-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
881134,DUKE STREET BULWELL,2024-03-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
881134,DUKE STREET BULWELL,2024-03-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,0.89
881134,DUKE STREET BULWELL,2024-03-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-20.44
881134,DUKE STREET BULWELL,2024-03-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-3.81
881134,DUKE STREET BULWELL,2024-03-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
881134,DUKE STREET BULWELL,2024-03-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
881134,DUKE STREET BULWELL,2024-03-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
881134,DUKE STREET BULWELL,2024-03-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
881134,DUKE STREET BULWELL,2024-03-10T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.49
881134,DUKE STREET BULWELL,2024-03-10T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.97
881134,DUKE STREET BULWELL,2024-03-10T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.67
881134,DUKE STREET BULWELL,2024-03-10T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.61
881134,DUKE STREET BULWELL,2024-03-10T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,27.42
881134,DUKE STREET BULWELL,2024-03-10T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.51
881134,DUKE STREET BULWELL,2024-03-10T14:20:00.000+00:00,feeder,5,N Current (RMS),A,46.4
881134,DUKE STREET BULWELL,2024-03-10T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,90.0
881134,DUKE STREET BULWELL,2024-03-10T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,113.9
881134,DUKE STREET BULWELL,2024-03-10T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,109.9
881134,DUKE STREET BULWELL,2024-03-10T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.07
881134,DUKE STREET BULWELL,2024-03-10T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.75
881134,DUKE STREET BULWELL,2024-03-10T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
881134,DUKE STREET BULWELL,2024-03-10T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-20.59
881134,DUKE STREET BULWELL,2024-03-10T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-42.29
881134,DUKE STREET BULWELL,2024-03-10T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-37.29
881134,DUKE STREET BULWELL,2024-03-10T14:20:00.000+00:00,feeder,4,N Current (RMS),A,26.5
881134,DUKE STREET BULWELL,2024-03-10T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,86.1
881134,DUKE STREET BULWELL,2024-03-10T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,175.0
881134,DUKE STREET BULWELL,2024-03-10T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,153.3
881134,DUKE STREET BULWELL,2024-03-10T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
881134,DUKE STREET BULWELL,2024-03-10T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
881134,DUKE STREET BULWELL,2024-03-10T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
881134,DUKE STREET BULWELL,2024-03-10T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-34.21
881134,DUKE STREET BULWELL,2024-03-10T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-34.24
881134,DUKE STREET BULWELL,2024-03-10T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.65
881134,DUKE STREET BULWELL,2024-03-10T14:20:00.000+00:00,feeder,3,N Current (RMS),A,78.7
881134,DUKE STREET BULWELL,2024-03-10T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,140.5
881134,DUKE STREET BULWELL,2024-03-10T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,140.9
881134,DUKE STREET BULWELL,2024-03-10T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
881134,DUKE STREET BULWELL,2024-03-10T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
881134,DUKE STREET BULWELL,2024-03-10T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
881134,DUKE STREET BULWELL,2024-03-10T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
881134,DUKE STREET BULWELL,2024-03-10T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.88
881134,DUKE STREET BULWELL,2024-03-10T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.92
881134,DUKE STREET BULWELL,2024-03-10T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.18
881134,DUKE STREET BULWELL,2024-03-10T14:20:00.000+00:00,feeder,2,N Current (RMS),A,41.7
881134,DUKE STREET BULWELL,2024-03-10T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.8
881134,DUKE STREET BULWELL,2024-03-10T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
881134,DUKE STREET BULWELL,2024-03-10T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
881134,DUKE STREET BULWELL,2024-03-10T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.48
881134,DUKE STREET BULWELL,2024-03-10T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.18
881134,DUKE STREET BULWELL,2024-03-10T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
881134,DUKE STREET BULWELL,2024-03-10T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.92
881134,DUKE STREET BULWELL,2024-03-10T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.42
881134,DUKE STREET BULWELL,2024-03-10T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-18.86
881134,DUKE STREET BULWELL,2024-03-10T14:20:00.000+00:00,feeder,1,N Current (RMS),A,26.8
881134,DUKE STREET BULWELL,2024-03-10T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
881134,DUKE STREET BULWELL,2024-03-10T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
881134,DUKE STREET BULWELL,2024-03-10T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.6
881134,DUKE STREET BULWELL,2024-03-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
881134,DUKE STREET BULWELL,2024-03-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
881134,DUKE STREET BULWELL,2024-03-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
881134,DUKE STREET BULWELL,2024-03-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
881134,DUKE STREET BULWELL,2024-03-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
881134,DUKE STREET BULWELL,2024-03-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
881134,DUKE STREET BULWELL,2024-03-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
881134,DUKE STREET BULWELL,2024-03-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
881134,DUKE STREET BULWELL,2024-03-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
