Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.38
881134,DUKE STREET BULWELL,2024-03-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-18.77
881134,DUKE STREET BULWELL,2024-03-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.81
881134,DUKE STREET BULWELL,2024-03-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
881134,DUKE STREET BULWELL,2024-03-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
881134,DUKE STREET BULWELL,2024-03-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
881134,DUKE STREET BULWELL,2024-03-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
881134,DUKE STREET BULWELL,2024-03-10T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.37
881134,DUKE STREET BULWELL,2024-03-10T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.29
881134,DUKE STREET BULWELL,2024-03-10T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.58
881134,DUKE STREET BULWELL,2024-03-10T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.01
881134,DUKE STREET BULWELL,2024-03-10T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.78
881134,DUKE STREET BULWELL,2024-03-10T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.06
881134,DUKE STREET BULWELL,2024-03-10T14:10:00.000+00:00,feeder,5,N Current (RMS),A,45.3
881134,DUKE STREET BULWELL,2024-03-10T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,104.6
881134,DUKE STREET BULWELL,2024-03-10T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,106.9
881134,DUKE STREET BULWELL,2024-03-10T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,116.7
881134,DUKE STREET BULWELL,2024-03-10T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
881134,DUKE STREET BULWELL,2024-03-10T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.53
881134,DUKE STREET BULWELL,2024-03-10T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
881134,DUKE STREET BULWELL,2024-03-10T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-18.29
881134,DUKE STREET BULWELL,2024-03-10T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-38.82
881134,DUKE STREET BULWELL,2024-03-10T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-36.79
881134,DUKE STREET BULWELL,2024-03-10T14:10:00.000+00:00,feeder,4,N Current (RMS),A,32.6
881134,DUKE STREET BULWELL,2024-03-10T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.1
881134,DUKE STREET BULWELL,2024-03-10T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,161.2
881134,DUKE STREET BULWELL,2024-03-10T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,151.2
881134,DUKE STREET BULWELL,2024-03-10T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
881134,DUKE STREET BULWELL,2024-03-10T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.15
881134,DUKE STREET BULWELL,2024-03-10T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
881134,DUKE STREET BULWELL,2024-03-10T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-33.11
881134,DUKE STREET BULWELL,2024-03-10T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-31.13
881134,DUKE STREET BULWELL,2024-03-10T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.9
881134,DUKE STREET BULWELL,2024-03-10T14:10:00.000+00:00,feeder,3,N Current (RMS),A,62.7
881134,DUKE STREET BULWELL,2024-03-10T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,135.8
881134,DUKE STREET BULWELL,2024-03-10T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,127.9
881134,DUKE STREET BULWELL,2024-03-10T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.3
881134,DUKE STREET BULWELL,2024-03-10T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
881134,DUKE STREET BULWELL,2024-03-10T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
881134,DUKE STREET BULWELL,2024-03-10T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
881134,DUKE STREET BULWELL,2024-03-10T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.22
881134,DUKE STREET BULWELL,2024-03-10T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.77
881134,DUKE STREET BULWELL,2024-03-10T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.66
881134,DUKE STREET BULWELL,2024-03-10T14:10:00.000+00:00,feeder,2,N Current (RMS),A,28.3
881134,DUKE STREET BULWELL,2024-03-10T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
881134,DUKE STREET BULWELL,2024-03-10T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
881134,DUKE STREET BULWELL,2024-03-10T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
881134,DUKE STREET BULWELL,2024-03-10T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.9
881134,DUKE STREET BULWELL,2024-03-10T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
881134,DUKE STREET BULWELL,2024-03-10T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.49
881134,DUKE STREET BULWELL,2024-03-10T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.81
881134,DUKE STREET BULWELL,2024-03-10T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.09
881134,DUKE STREET BULWELL,2024-03-10T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-17.47
881134,DUKE STREET BULWELL,2024-03-10T14:10:00.000+00:00,feeder,1,N Current (RMS),A,30.6
881134,DUKE STREET BULWELL,2024-03-10T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
881134,DUKE STREET BULWELL,2024-03-10T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.7
881134,DUKE STREET BULWELL,2024-03-10T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.7
881134,DUKE STREET BULWELL,2024-03-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
881134,DUKE STREET BULWELL,2024-03-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
881134,DUKE STREET BULWELL,2024-03-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
881134,DUKE STREET BULWELL,2024-03-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
881134,DUKE STREET BULWELL,2024-03-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
881134,DUKE STREET BULWELL,2024-03-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
881134,DUKE STREET BULWELL,2024-03-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
881134,DUKE STREET BULWELL,2024-03-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
881134,DUKE STREET BULWELL,2024-03-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
881134,DUKE STREET BULWELL,2024-03-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,1.64
881134,DUKE STREET BULWELL,2024-03-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.32
881134,DUKE STREET BULWELL,2024-03-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.63
881134,DUKE STREET BULWELL,2024-03-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
881134,DUKE STREET BULWELL,2024-03-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
881134,DUKE STREET BULWELL,2024-03-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
881134,DUKE STREET BULWELL,2024-03-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
881134,DUKE STREET BULWELL,2024-03-10T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.28
881134,DUKE STREET BULWELL,2024-03-10T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.79
881134,DUKE STREET BULWELL,2024-03-10T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.78
881134,DUKE STREET BULWELL,2024-03-10T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.14
881134,DUKE STREET BULWELL,2024-03-10T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.93
881134,DUKE STREET BULWELL,2024-03-10T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.81
881134,DUKE STREET BULWELL,2024-03-10T14:00:00.000+00:00,feeder,5,N Current (RMS),A,47.0
881134,DUKE STREET BULWELL,2024-03-10T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,108.7
881134,DUKE STREET BULWELL,2024-03-10T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,112.0
881134,DUKE STREET BULWELL,2024-03-10T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,124.1
881134,DUKE STREET BULWELL,2024-03-10T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
881134,DUKE STREET BULWELL,2024-03-10T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.96
881134,DUKE STREET BULWELL,2024-03-10T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.41
881134,DUKE STREET BULWELL,2024-03-10T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-20.79
881134,DUKE STREET BULWELL,2024-03-10T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-34.82
881134,DUKE STREET BULWELL,2024-03-10T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-36.55
881134,DUKE STREET BULWELL,2024-03-10T14:00:00.000+00:00,feeder,4,N Current (RMS),A,28.6
881134,DUKE STREET BULWELL,2024-03-10T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,87.4
881134,DUKE STREET BULWELL,2024-03-10T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,147.1
881134,DUKE STREET BULWELL,2024-03-10T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,152.1
881134,DUKE STREET BULWELL,2024-03-10T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
881134,DUKE STREET BULWELL,2024-03-10T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.37
881134,DUKE STREET BULWELL,2024-03-10T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
881134,DUKE STREET BULWELL,2024-03-10T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,-31.4
881134,DUKE STREET BULWELL,2024-03-10T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-32.38
881134,DUKE STREET BULWELL,2024-03-10T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.47
881134,DUKE STREET BULWELL,2024-03-10T14:00:00.000+00:00,feeder,3,N Current (RMS),A,66.2
881134,DUKE STREET BULWELL,2024-03-10T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,128.8
881134,DUKE STREET BULWELL,2024-03-10T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,133.6
881134,DUKE STREET BULWELL,2024-03-10T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.9
881134,DUKE STREET BULWELL,2024-03-10T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
881134,DUKE STREET BULWELL,2024-03-10T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.41
881134,DUKE STREET BULWELL,2024-03-10T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
881134,DUKE STREET BULWELL,2024-03-10T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.55
881134,DUKE STREET BULWELL,2024-03-10T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.75
881134,DUKE STREET BULWELL,2024-03-10T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.42
881134,DUKE STREET BULWELL,2024-03-10T14:00:00.000+00:00,feeder,2,N Current (RMS),A,26.6
881134,DUKE STREET BULWELL,2024-03-10T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.3
881134,DUKE STREET BULWELL,2024-03-10T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
881134,DUKE STREET BULWELL,2024-03-10T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
881134,DUKE STREET BULWELL,2024-03-10T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
881134,DUKE STREET BULWELL,2024-03-10T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
881134,DUKE STREET BULWELL,2024-03-10T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
881134,DUKE STREET BULWELL,2024-03-10T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.77
881134,DUKE STREET BULWELL,2024-03-10T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.1
881134,DUKE STREET BULWELL,2024-03-10T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-16.88
881134,DUKE STREET BULWELL,2024-03-10T14:00:00.000+00:00,feeder,1,N Current (RMS),A,24.3
881134,DUKE STREET BULWELL,2024-03-10T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.4
881134,DUKE STREET BULWELL,2024-03-10T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
881134,DUKE STREET BULWELL,2024-03-10T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
881134,DUKE STREET BULWELL,2024-03-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
881134,DUKE STREET BULWELL,2024-03-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
881134,DUKE STREET BULWELL,2024-03-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
881134,DUKE STREET BULWELL,2024-03-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
881134,DUKE STREET BULWELL,2024-03-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
881134,DUKE STREET BULWELL,2024-03-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
881134,DUKE STREET BULWELL,2024-03-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
881134,DUKE STREET BULWELL,2024-03-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
881134,DUKE STREET BULWELL,2024-03-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
881134,DUKE STREET BULWELL,2024-03-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.72
881134,DUKE STREET BULWELL,2024-03-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.44
881134,DUKE STREET BULWELL,2024-03-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,0.27
881134,DUKE STREET BULWELL,2024-03-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
881134,DUKE STREET BULWELL,2024-03-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
881134,DUKE STREET BULWELL,2024-03-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
881134,DUKE STREET BULWELL,2024-03-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
881134,DUKE STREET BULWELL,2024-03-10T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.04
881134,DUKE STREET BULWELL,2024-03-10T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.66
881134,DUKE STREET BULWELL,2024-03-10T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.46
881134,DUKE STREET BULWELL,2024-03-10T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.11
881134,DUKE STREET BULWELL,2024-03-10T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,27.15
881134,DUKE STREET BULWELL,2024-03-10T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,31.15
881134,DUKE STREET BULWELL,2024-03-10T13:50:00.000+00:00,feeder,5,N Current (RMS),A,49.6
881134,DUKE STREET BULWELL,2024-03-10T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,108.8
881134,DUKE STREET BULWELL,2024-03-10T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,112.6
881134,DUKE STREET BULWELL,2024-03-10T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,129.5
881134,DUKE STREET BULWELL,2024-03-10T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
881134,DUKE STREET BULWELL,2024-03-10T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.21
881134,DUKE STREET BULWELL,2024-03-10T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
881134,DUKE STREET BULWELL,2024-03-10T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-18.65
881134,DUKE STREET BULWELL,2024-03-10T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-36.61
881134,DUKE STREET BULWELL,2024-03-10T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-35.59
881134,DUKE STREET BULWELL,2024-03-10T13:50:00.000+00:00,feeder,4,N Current (RMS),A,30.0
881134,DUKE STREET BULWELL,2024-03-10T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.1
881134,DUKE STREET BULWELL,2024-03-10T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,151.1
881134,DUKE STREET BULWELL,2024-03-10T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,146.9
881134,DUKE STREET BULWELL,2024-03-10T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
881134,DUKE STREET BULWELL,2024-03-10T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
881134,DUKE STREET BULWELL,2024-03-10T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
881134,DUKE STREET BULWELL,2024-03-10T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,-32.04
881134,DUKE STREET BULWELL,2024-03-10T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-28.08
881134,DUKE STREET BULWELL,2024-03-10T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.5
881134,DUKE STREET BULWELL,2024-03-10T13:50:00.000+00:00,feeder,3,N Current (RMS),A,58.0
881134,DUKE STREET BULWELL,2024-03-10T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,131.6
881134,DUKE STREET BULWELL,2024-03-10T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,115.8
881134,DUKE STREET BULWELL,2024-03-10T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
881134,DUKE STREET BULWELL,2024-03-10T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
881134,DUKE STREET BULWELL,2024-03-10T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.03
881134,DUKE STREET BULWELL,2024-03-10T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
881134,DUKE STREET BULWELL,2024-03-10T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.15
881134,DUKE STREET BULWELL,2024-03-10T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.18
881134,DUKE STREET BULWELL,2024-03-10T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.47
881134,DUKE STREET BULWELL,2024-03-10T13:50:00.000+00:00,feeder,2,N Current (RMS),A,30.5
881134,DUKE STREET BULWELL,2024-03-10T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
881134,DUKE STREET BULWELL,2024-03-10T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
881134,DUKE STREET BULWELL,2024-03-10T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
881134,DUKE STREET BULWELL,2024-03-10T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
881134,DUKE STREET BULWELL,2024-03-10T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
881134,DUKE STREET BULWELL,2024-03-10T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
881134,DUKE STREET BULWELL,2024-03-10T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.86
881134,DUKE STREET BULWELL,2024-03-10T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.94
881134,DUKE STREET BULWELL,2024-03-10T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-18.16
881134,DUKE STREET BULWELL,2024-03-10T13:50:00.000+00:00,feeder,1,N Current (RMS),A,32.4
881134,DUKE STREET BULWELL,2024-03-10T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
881134,DUKE STREET BULWELL,2024-03-10T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
881134,DUKE STREET BULWELL,2024-03-10T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.4
881134,DUKE STREET BULWELL,2024-03-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
881134,DUKE STREET BULWELL,2024-03-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
881134,DUKE STREET BULWELL,2024-03-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
881134,DUKE STREET BULWELL,2024-03-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
881134,DUKE STREET BULWELL,2024-03-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
881134,DUKE STREET BULWELL,2024-03-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
881134,DUKE STREET BULWELL,2024-03-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
881134,DUKE STREET BULWELL,2024-03-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
881134,DUKE STREET BULWELL,2024-03-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
881134,DUKE STREET BULWELL,2024-03-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.43
881134,DUKE STREET BULWELL,2024-03-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-10.42
881134,DUKE STREET BULWELL,2024-03-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.36
881134,DUKE STREET BULWELL,2024-03-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
881134,DUKE STREET BULWELL,2024-03-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
881134,DUKE STREET BULWELL,2024-03-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
881134,DUKE STREET BULWELL,2024-03-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
881134,DUKE STREET BULWELL,2024-03-10T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.07
881134,DUKE STREET BULWELL,2024-03-10T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.93
881134,DUKE STREET BULWELL,2024-03-10T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.23
881134,DUKE STREET BULWELL,2024-03-10T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,27.18
881134,DUKE STREET BULWELL,2024-03-10T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.34
881134,DUKE STREET BULWELL,2024-03-10T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.93
881134,DUKE STREET BULWELL,2024-03-10T13:40:00.000+00:00,feeder,5,N Current (RMS),A,51.9
881134,DUKE STREET BULWELL,2024-03-10T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,113.5
881134,DUKE STREET BULWELL,2024-03-10T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,105.1
881134,DUKE STREET BULWELL,2024-03-10T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,133.0
881134,DUKE STREET BULWELL,2024-03-10T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.7
881134,DUKE STREET BULWELL,2024-03-10T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.93
881134,DUKE STREET BULWELL,2024-03-10T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
881134,DUKE STREET BULWELL,2024-03-10T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-23.92
881134,DUKE STREET BULWELL,2024-03-10T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-42.81
881134,DUKE STREET BULWELL,2024-03-10T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-36.76
881134,DUKE STREET BULWELL,2024-03-10T13:40:00.000+00:00,feeder,4,N Current (RMS),A,26.2
881134,DUKE STREET BULWELL,2024-03-10T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,102.4
881134,DUKE STREET BULWELL,2024-03-10T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,178.5
881134,DUKE STREET BULWELL,2024-03-10T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,152.8
881134,DUKE STREET BULWELL,2024-03-10T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
881134,DUKE STREET BULWELL,2024-03-10T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.1
881134,DUKE STREET BULWELL,2024-03-10T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
881134,DUKE STREET BULWELL,2024-03-10T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,-31.16
881134,DUKE STREET BULWELL,2024-03-10T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-28.72
881134,DUKE STREET BULWELL,2024-03-10T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.61
881134,DUKE STREET BULWELL,2024-03-10T13:40:00.000+00:00,feeder,3,N Current (RMS),A,48.7
881134,DUKE STREET BULWELL,2024-03-10T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,128.4
881134,DUKE STREET BULWELL,2024-03-10T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,118.7
881134,DUKE STREET BULWELL,2024-03-10T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.6
881134,DUKE STREET BULWELL,2024-03-10T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
881134,DUKE STREET BULWELL,2024-03-10T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.04
881134,DUKE STREET BULWELL,2024-03-10T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
881134,DUKE STREET BULWELL,2024-03-10T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.97
881134,DUKE STREET BULWELL,2024-03-10T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.61
881134,DUKE STREET BULWELL,2024-03-10T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.41
881134,DUKE STREET BULWELL,2024-03-10T13:40:00.000+00:00,feeder,2,N Current (RMS),A,28.8
881134,DUKE STREET BULWELL,2024-03-10T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.8
881134,DUKE STREET BULWELL,2024-03-10T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.8
881134,DUKE STREET BULWELL,2024-03-10T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,83.4
881134,DUKE STREET BULWELL,2024-03-10T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
881134,DUKE STREET BULWELL,2024-03-10T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
881134,DUKE STREET BULWELL,2024-03-10T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.39
881134,DUKE STREET BULWELL,2024-03-10T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
881134,DUKE STREET BULWELL,2024-03-10T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.63
881134,DUKE STREET BULWELL,2024-03-10T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-16.4
881134,DUKE STREET BULWELL,2024-03-10T13:40:00.000+00:00,feeder,1,N Current (RMS),A,32.3
881134,DUKE STREET BULWELL,2024-03-10T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.9
881134,DUKE STREET BULWELL,2024-03-10T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.2
881134,DUKE STREET BULWELL,2024-03-10T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
881134,DUKE STREET BULWELL,2024-03-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
881134,DUKE STREET BULWELL,2024-03-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
881134,DUKE STREET BULWELL,2024-03-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
881134,DUKE STREET BULWELL,2024-03-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
881134,DUKE STREET BULWELL,2024-03-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
881134,DUKE STREET BULWELL,2024-03-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
881134,DUKE STREET BULWELL,2024-03-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
881134,DUKE STREET BULWELL,2024-03-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
881134,DUKE STREET BULWELL,2024-03-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
881134,DUKE STREET BULWELL,2024-03-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.08
881134,DUKE STREET BULWELL,2024-03-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-13.95
881134,DUKE STREET BULWELL,2024-03-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.8
881134,DUKE STREET BULWELL,2024-03-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
881134,DUKE STREET BULWELL,2024-03-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
881134,DUKE STREET BULWELL,2024-03-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
881134,DUKE STREET BULWELL,2024-03-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
881134,DUKE STREET BULWELL,2024-03-10T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.72
881134,DUKE STREET BULWELL,2024-03-10T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.59
881134,DUKE STREET BULWELL,2024-03-10T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.18
881134,DUKE STREET BULWELL,2024-03-10T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,26.2
881134,DUKE STREET BULWELL,2024-03-10T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.18
881134,DUKE STREET BULWELL,2024-03-10T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,32.49
881134,DUKE STREET BULWELL,2024-03-10T13:30:00.000+00:00,feeder,5,N Current (RMS),A,53.0
881134,DUKE STREET BULWELL,2024-03-10T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,109.4
881134,DUKE STREET BULWELL,2024-03-10T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,104.8
881134,DUKE STREET BULWELL,2024-03-10T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,135.5
881134,DUKE STREET BULWELL,2024-03-10T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
881134,DUKE STREET BULWELL,2024-03-10T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.2
881134,DUKE STREET BULWELL,2024-03-10T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.63
881134,DUKE STREET BULWELL,2024-03-10T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-17.56
881134,DUKE STREET BULWELL,2024-03-10T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-37.06
881134,DUKE STREET BULWELL,2024-03-10T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-28.19
881134,DUKE STREET BULWELL,2024-03-10T13:30:00.000+00:00,feeder,4,N Current (RMS),A,21.4
881134,DUKE STREET BULWELL,2024-03-10T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.1
881134,DUKE STREET BULWELL,2024-03-10T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,152.9
881134,DUKE STREET BULWELL,2024-03-10T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,116.5
881134,DUKE STREET BULWELL,2024-03-10T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
881134,DUKE STREET BULWELL,2024-03-10T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.14
881134,DUKE STREET BULWELL,2024-03-10T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
881134,DUKE STREET BULWELL,2024-03-10T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-27.18
881134,DUKE STREET BULWELL,2024-03-10T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-29.36
881134,DUKE STREET BULWELL,2024-03-10T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.82
881134,DUKE STREET BULWELL,2024-03-10T13:30:00.000+00:00,feeder,3,N Current (RMS),A,56.3
881134,DUKE STREET BULWELL,2024-03-10T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,112.1
881134,DUKE STREET BULWELL,2024-03-10T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,121.3
881134,DUKE STREET BULWELL,2024-03-10T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.3
881134,DUKE STREET BULWELL,2024-03-10T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
881134,DUKE STREET BULWELL,2024-03-10T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.15
881134,DUKE STREET BULWELL,2024-03-10T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
881134,DUKE STREET BULWELL,2024-03-10T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.33
881134,DUKE STREET BULWELL,2024-03-10T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.42
881134,DUKE STREET BULWELL,2024-03-10T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.25
881134,DUKE STREET BULWELL,2024-03-10T13:30:00.000+00:00,feeder,2,N Current (RMS),A,25.8
881134,DUKE STREET BULWELL,2024-03-10T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.3
881134,DUKE STREET BULWELL,2024-03-10T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.6
881134,DUKE STREET BULWELL,2024-03-10T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.9
881134,DUKE STREET BULWELL,2024-03-10T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
881134,DUKE STREET BULWELL,2024-03-10T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.17
881134,DUKE STREET BULWELL,2024-03-10T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
881134,DUKE STREET BULWELL,2024-03-10T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.62
881134,DUKE STREET BULWELL,2024-03-10T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.75
881134,DUKE STREET BULWELL,2024-03-10T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-18.1
881134,DUKE STREET BULWELL,2024-03-10T13:30:00.000+00:00,feeder,1,N Current (RMS),A,25.2
881134,DUKE STREET BULWELL,2024-03-10T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
881134,DUKE STREET BULWELL,2024-03-10T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
881134,DUKE STREET BULWELL,2024-03-10T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.3
881134,DUKE STREET BULWELL,2024-03-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
881134,DUKE STREET BULWELL,2024-03-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
881134,DUKE STREET BULWELL,2024-03-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
881134,DUKE STREET BULWELL,2024-03-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
881134,DUKE STREET BULWELL,2024-03-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
881134,DUKE STREET BULWELL,2024-03-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
881134,DUKE STREET BULWELL,2024-03-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
881134,DUKE STREET BULWELL,2024-03-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
881134,DUKE STREET BULWELL,2024-03-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.61
881134,DUKE STREET BULWELL,2024-03-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.41
881134,DUKE STREET BULWELL,2024-03-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.06
881134,DUKE STREET BULWELL,2024-03-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.29
881134,DUKE STREET BULWELL,2024-03-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
881134,DUKE STREET BULWELL,2024-03-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
881134,DUKE STREET BULWELL,2024-03-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
881134,DUKE STREET BULWELL,2024-03-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
881134,DUKE STREET BULWELL,2024-03-10T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.56
881134,DUKE STREET BULWELL,2024-03-10T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.38
881134,DUKE STREET BULWELL,2024-03-10T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.27
881134,DUKE STREET BULWELL,2024-03-10T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.9
881134,DUKE STREET BULWELL,2024-03-10T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.12
881134,DUKE STREET BULWELL,2024-03-10T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.83
881134,DUKE STREET BULWELL,2024-03-10T13:20:00.000+00:00,feeder,5,N Current (RMS),A,43.8
881134,DUKE STREET BULWELL,2024-03-10T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,108.6
881134,DUKE STREET BULWELL,2024-03-10T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,108.7
881134,DUKE STREET BULWELL,2024-03-10T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,116.6
881134,DUKE STREET BULWELL,2024-03-10T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
881134,DUKE STREET BULWELL,2024-03-10T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.86
881134,DUKE STREET BULWELL,2024-03-10T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.48
881134,DUKE STREET BULWELL,2024-03-10T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-15.85
881134,DUKE STREET BULWELL,2024-03-10T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-38.67
881134,DUKE STREET BULWELL,2024-03-10T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-29.55
881134,DUKE STREET BULWELL,2024-03-10T13:20:00.000+00:00,feeder,4,N Current (RMS),A,27.4
881134,DUKE STREET BULWELL,2024-03-10T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.2
881134,DUKE STREET BULWELL,2024-03-10T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,160.2
881134,DUKE STREET BULWELL,2024-03-10T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,122.7
881134,DUKE STREET BULWELL,2024-03-10T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
881134,DUKE STREET BULWELL,2024-03-10T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
881134,DUKE STREET BULWELL,2024-03-10T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
881134,DUKE STREET BULWELL,2024-03-10T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,-27.76
881134,DUKE STREET BULWELL,2024-03-10T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-29.02
881134,DUKE STREET BULWELL,2024-03-10T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.59
881134,DUKE STREET BULWELL,2024-03-10T13:20:00.000+00:00,feeder,3,N Current (RMS),A,50.7
881134,DUKE STREET BULWELL,2024-03-10T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,114.9
881134,DUKE STREET BULWELL,2024-03-10T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,120.2
881134,DUKE STREET BULWELL,2024-03-10T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.7
881134,DUKE STREET BULWELL,2024-03-10T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
881134,DUKE STREET BULWELL,2024-03-10T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.18
881134,DUKE STREET BULWELL,2024-03-10T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
881134,DUKE STREET BULWELL,2024-03-10T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.25
881134,DUKE STREET BULWELL,2024-03-10T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.46
881134,DUKE STREET BULWELL,2024-03-10T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.61
881134,DUKE STREET BULWELL,2024-03-10T13:20:00.000+00:00,feeder,2,N Current (RMS),A,34.2
881134,DUKE STREET BULWELL,2024-03-10T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.0
881134,DUKE STREET BULWELL,2024-03-10T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
881134,DUKE STREET BULWELL,2024-03-10T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
881134,DUKE STREET BULWELL,2024-03-10T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.84
881134,DUKE STREET BULWELL,2024-03-10T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.42
881134,DUKE STREET BULWELL,2024-03-10T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
881134,DUKE STREET BULWELL,2024-03-10T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.03
881134,DUKE STREET BULWELL,2024-03-10T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.42
881134,DUKE STREET BULWELL,2024-03-10T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-19.99
881134,DUKE STREET BULWELL,2024-03-10T13:20:00.000+00:00,feeder,1,N Current (RMS),A,36.3
881134,DUKE STREET BULWELL,2024-03-10T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
881134,DUKE STREET BULWELL,2024-03-10T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.2
881134,DUKE STREET BULWELL,2024-03-10T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.6
881134,DUKE STREET BULWELL,2024-03-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
881134,DUKE STREET BULWELL,2024-03-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
881134,DUKE STREET BULWELL,2024-03-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
881134,DUKE STREET BULWELL,2024-03-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
881134,DUKE STREET BULWELL,2024-03-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
881134,DUKE STREET BULWELL,2024-03-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
881134,DUKE STREET BULWELL,2024-03-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.27
881134,DUKE STREET BULWELL,2024-03-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
881134,DUKE STREET BULWELL,2024-03-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.83
881134,DUKE STREET BULWELL,2024-03-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.56
881134,DUKE STREET BULWELL,2024-03-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-11.69
881134,DUKE STREET BULWELL,2024-03-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.49
881134,DUKE STREET BULWELL,2024-03-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
881134,DUKE STREET BULWELL,2024-03-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
881134,DUKE STREET BULWELL,2024-03-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
881134,DUKE STREET BULWELL,2024-03-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
881134,DUKE STREET BULWELL,2024-03-10T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.14
881134,DUKE STREET BULWELL,2024-03-10T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.77
881134,DUKE STREET BULWELL,2024-03-10T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.12
881134,DUKE STREET BULWELL,2024-03-10T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.95
881134,DUKE STREET BULWELL,2024-03-10T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,26.64
881134,DUKE STREET BULWELL,2024-03-10T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.39
881134,DUKE STREET BULWELL,2024-03-10T13:10:00.000+00:00,feeder,5,N Current (RMS),A,41.0
881134,DUKE STREET BULWELL,2024-03-10T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,104.3
881134,DUKE STREET BULWELL,2024-03-10T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,110.8
881134,DUKE STREET BULWELL,2024-03-10T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,114.7
881134,DUKE STREET BULWELL,2024-03-10T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
881134,DUKE STREET BULWELL,2024-03-10T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.25
881134,DUKE STREET BULWELL,2024-03-10T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
881134,DUKE STREET BULWELL,2024-03-10T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-19.06
881134,DUKE STREET BULWELL,2024-03-10T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-40.38
881134,DUKE STREET BULWELL,2024-03-10T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-30.27
881134,DUKE STREET BULWELL,2024-03-10T13:10:00.000+00:00,feeder,4,N Current (RMS),A,27.6
881134,DUKE STREET BULWELL,2024-03-10T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.7
881134,DUKE STREET BULWELL,2024-03-10T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,167.1
881134,DUKE STREET BULWELL,2024-03-10T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,125.2
881134,DUKE STREET BULWELL,2024-03-10T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.73
881134,DUKE STREET BULWELL,2024-03-10T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
881134,DUKE STREET BULWELL,2024-03-10T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
881134,DUKE STREET BULWELL,2024-03-10T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,-33.15
881134,DUKE STREET BULWELL,2024-03-10T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-28.91
881134,DUKE STREET BULWELL,2024-03-10T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.95
881134,DUKE STREET BULWELL,2024-03-10T13:10:00.000+00:00,feeder,3,N Current (RMS),A,57.4
881134,DUKE STREET BULWELL,2024-03-10T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,136.9
881134,DUKE STREET BULWELL,2024-03-10T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,119.6
881134,DUKE STREET BULWELL,2024-03-10T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
881134,DUKE STREET BULWELL,2024-03-10T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.56
881134,DUKE STREET BULWELL,2024-03-10T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.34
881134,DUKE STREET BULWELL,2024-03-10T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
881134,DUKE STREET BULWELL,2024-03-10T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.83
881134,DUKE STREET BULWELL,2024-03-10T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
881134,DUKE STREET BULWELL,2024-03-10T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.49
881134,DUKE STREET BULWELL,2024-03-10T13:10:00.000+00:00,feeder,2,N Current (RMS),A,25.8
881134,DUKE STREET BULWELL,2024-03-10T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
881134,DUKE STREET BULWELL,2024-03-10T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
881134,DUKE STREET BULWELL,2024-03-10T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
881134,DUKE STREET BULWELL,2024-03-10T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
881134,DUKE STREET BULWELL,2024-03-10T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
881134,DUKE STREET BULWELL,2024-03-10T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.33
881134,DUKE STREET BULWELL,2024-03-10T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.77
881134,DUKE STREET BULWELL,2024-03-10T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.52
881134,DUKE STREET BULWELL,2024-03-10T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-18.19
881134,DUKE STREET BULWELL,2024-03-10T13:10:00.000+00:00,feeder,1,N Current (RMS),A,30.4
881134,DUKE STREET BULWELL,2024-03-10T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.0
881134,DUKE STREET BULWELL,2024-03-10T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.1
881134,DUKE STREET BULWELL,2024-03-10T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.9
881134,DUKE STREET BULWELL,2024-03-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
881134,DUKE STREET BULWELL,2024-03-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
881134,DUKE STREET BULWELL,2024-03-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
881134,DUKE STREET BULWELL,2024-03-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
881134,DUKE STREET BULWELL,2024-03-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
881134,DUKE STREET BULWELL,2024-03-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
881134,DUKE STREET BULWELL,2024-03-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
881134,DUKE STREET BULWELL,2024-03-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
881134,DUKE STREET BULWELL,2024-03-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.01
881134,DUKE STREET BULWELL,2024-03-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,0.35
881134,DUKE STREET BULWELL,2024-03-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-19.13
881134,DUKE STREET BULWELL,2024-03-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.37
881134,DUKE STREET BULWELL,2024-03-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
881134,DUKE STREET BULWELL,2024-03-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
881134,DUKE STREET BULWELL,2024-03-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
881134,DUKE STREET BULWELL,2024-03-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
881134,DUKE STREET BULWELL,2024-03-10T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.4
881134,DUKE STREET BULWELL,2024-03-10T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.98
881134,DUKE STREET BULWELL,2024-03-10T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.77
881134,DUKE STREET BULWELL,2024-03-10T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.43
881134,DUKE STREET BULWELL,2024-03-10T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.36
881134,DUKE STREET BULWELL,2024-03-10T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.3
881134,DUKE STREET BULWELL,2024-03-10T13:00:00.000+00:00,feeder,5,N Current (RMS),A,45.1
881134,DUKE STREET BULWELL,2024-03-10T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,115.2
881134,DUKE STREET BULWELL,2024-03-10T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,110.0
881134,DUKE STREET BULWELL,2024-03-10T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,122.5
881134,DUKE STREET BULWELL,2024-03-10T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.24
881134,DUKE STREET BULWELL,2024-03-10T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.75
881134,DUKE STREET BULWELL,2024-03-10T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.17
881134,DUKE STREET BULWELL,2024-03-10T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-30.45
881134,DUKE STREET BULWELL,2024-03-10T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-48.57
881134,DUKE STREET BULWELL,2024-03-10T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-42.94
881134,DUKE STREET BULWELL,2024-03-10T13:00:00.000+00:00,feeder,4,N Current (RMS),A,34.3
881134,DUKE STREET BULWELL,2024-03-10T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,134.1
881134,DUKE STREET BULWELL,2024-03-10T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,205.3
881134,DUKE STREET BULWELL,2024-03-10T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,180.1
881134,DUKE STREET BULWELL,2024-03-10T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
881134,DUKE STREET BULWELL,2024-03-10T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
881134,DUKE STREET BULWELL,2024-03-10T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
881134,DUKE STREET BULWELL,2024-03-10T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-29.67
881134,DUKE STREET BULWELL,2024-03-10T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-28.66
881134,DUKE STREET BULWELL,2024-03-10T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.95
881134,DUKE STREET BULWELL,2024-03-10T13:00:00.000+00:00,feeder,3,N Current (RMS),A,53.0
881134,DUKE STREET BULWELL,2024-03-10T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,122.7
881134,DUKE STREET BULWELL,2024-03-10T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,119.0
881134,DUKE STREET BULWELL,2024-03-10T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.2
881134,DUKE STREET BULWELL,2024-03-10T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
881134,DUKE STREET BULWELL,2024-03-10T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.56
881134,DUKE STREET BULWELL,2024-03-10T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
881134,DUKE STREET BULWELL,2024-03-10T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.9
881134,DUKE STREET BULWELL,2024-03-10T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.79
881134,DUKE STREET BULWELL,2024-03-10T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.93
881134,DUKE STREET BULWELL,2024-03-10T13:00:00.000+00:00,feeder,2,N Current (RMS),A,25.5
881134,DUKE STREET BULWELL,2024-03-10T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
881134,DUKE STREET BULWELL,2024-03-10T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
881134,DUKE STREET BULWELL,2024-03-10T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.3
881134,DUKE STREET BULWELL,2024-03-10T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
881134,DUKE STREET BULWELL,2024-03-10T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
881134,DUKE STREET BULWELL,2024-03-10T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.22
881134,DUKE STREET BULWELL,2024-03-10T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.81
881134,DUKE STREET BULWELL,2024-03-10T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.77
881134,DUKE STREET BULWELL,2024-03-10T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-18.22
881134,DUKE STREET BULWELL,2024-03-10T13:00:00.000+00:00,feeder,1,N Current (RMS),A,24.3
881134,DUKE STREET BULWELL,2024-03-10T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.3
881134,DUKE STREET BULWELL,2024-03-10T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.4
881134,DUKE STREET BULWELL,2024-03-10T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.9
881134,DUKE STREET BULWELL,2024-03-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
881134,DUKE STREET BULWELL,2024-03-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
881134,DUKE STREET BULWELL,2024-03-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
881134,DUKE STREET BULWELL,2024-03-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
881134,DUKE STREET BULWELL,2024-03-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
881134,DUKE STREET BULWELL,2024-03-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
