Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
881134,DUKE STREET BULWELL,2024-03-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
881134,DUKE STREET BULWELL,2024-03-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
881134,DUKE STREET BULWELL,2024-03-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.98
881134,DUKE STREET BULWELL,2024-03-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-26.31
881134,DUKE STREET BULWELL,2024-03-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.97
881134,DUKE STREET BULWELL,2024-03-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
881134,DUKE STREET BULWELL,2024-03-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
881134,DUKE STREET BULWELL,2024-03-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
881134,DUKE STREET BULWELL,2024-03-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
881134,DUKE STREET BULWELL,2024-03-10T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.34
881134,DUKE STREET BULWELL,2024-03-10T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.71
881134,DUKE STREET BULWELL,2024-03-10T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.29
881134,DUKE STREET BULWELL,2024-03-10T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,28.29
881134,DUKE STREET BULWELL,2024-03-10T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,27.77
881134,DUKE STREET BULWELL,2024-03-10T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.6
881134,DUKE STREET BULWELL,2024-03-10T12:50:00.000+00:00,feeder,5,N Current (RMS),A,43.8
881134,DUKE STREET BULWELL,2024-03-10T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,118.4
881134,DUKE STREET BULWELL,2024-03-10T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,115.6
881134,DUKE STREET BULWELL,2024-03-10T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,123.7
881134,DUKE STREET BULWELL,2024-03-10T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.46
881134,DUKE STREET BULWELL,2024-03-10T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.1
881134,DUKE STREET BULWELL,2024-03-10T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
881134,DUKE STREET BULWELL,2024-03-10T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-22.17
881134,DUKE STREET BULWELL,2024-03-10T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-49.98
881134,DUKE STREET BULWELL,2024-03-10T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-36.47
881134,DUKE STREET BULWELL,2024-03-10T12:50:00.000+00:00,feeder,4,N Current (RMS),A,40.0
881134,DUKE STREET BULWELL,2024-03-10T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,94.8
881134,DUKE STREET BULWELL,2024-03-10T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,211.9
881134,DUKE STREET BULWELL,2024-03-10T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,151.6
881134,DUKE STREET BULWELL,2024-03-10T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
881134,DUKE STREET BULWELL,2024-03-10T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.4
881134,DUKE STREET BULWELL,2024-03-10T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
881134,DUKE STREET BULWELL,2024-03-10T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,-27.15
881134,DUKE STREET BULWELL,2024-03-10T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-29.39
881134,DUKE STREET BULWELL,2024-03-10T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.39
881134,DUKE STREET BULWELL,2024-03-10T12:50:00.000+00:00,feeder,3,N Current (RMS),A,62.6
881134,DUKE STREET BULWELL,2024-03-10T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,111.9
881134,DUKE STREET BULWELL,2024-03-10T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,122.0
881134,DUKE STREET BULWELL,2024-03-10T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
881134,DUKE STREET BULWELL,2024-03-10T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
881134,DUKE STREET BULWELL,2024-03-10T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.06
881134,DUKE STREET BULWELL,2024-03-10T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
881134,DUKE STREET BULWELL,2024-03-10T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.18
881134,DUKE STREET BULWELL,2024-03-10T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.48
881134,DUKE STREET BULWELL,2024-03-10T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.16
881134,DUKE STREET BULWELL,2024-03-10T12:50:00.000+00:00,feeder,2,N Current (RMS),A,28.9
881134,DUKE STREET BULWELL,2024-03-10T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.1
881134,DUKE STREET BULWELL,2024-03-10T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
881134,DUKE STREET BULWELL,2024-03-10T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.0
881134,DUKE STREET BULWELL,2024-03-10T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.64
881134,DUKE STREET BULWELL,2024-03-10T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.35
881134,DUKE STREET BULWELL,2024-03-10T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
881134,DUKE STREET BULWELL,2024-03-10T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.77
881134,DUKE STREET BULWELL,2024-03-10T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.75
881134,DUKE STREET BULWELL,2024-03-10T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-20.84
881134,DUKE STREET BULWELL,2024-03-10T12:50:00.000+00:00,feeder,1,N Current (RMS),A,32.4
881134,DUKE STREET BULWELL,2024-03-10T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
881134,DUKE STREET BULWELL,2024-03-10T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.2
881134,DUKE STREET BULWELL,2024-03-10T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,86.7
881134,DUKE STREET BULWELL,2024-03-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
881134,DUKE STREET BULWELL,2024-03-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
881134,DUKE STREET BULWELL,2024-03-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
881134,DUKE STREET BULWELL,2024-03-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
881134,DUKE STREET BULWELL,2024-03-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
881134,DUKE STREET BULWELL,2024-03-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
881134,DUKE STREET BULWELL,2024-03-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
881134,DUKE STREET BULWELL,2024-03-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
881134,DUKE STREET BULWELL,2024-03-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
881134,DUKE STREET BULWELL,2024-03-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.92
881134,DUKE STREET BULWELL,2024-03-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.37
881134,DUKE STREET BULWELL,2024-03-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.14
881134,DUKE STREET BULWELL,2024-03-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,83.9
881134,DUKE STREET BULWELL,2024-03-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
881134,DUKE STREET BULWELL,2024-03-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
881134,DUKE STREET BULWELL,2024-03-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
881134,DUKE STREET BULWELL,2024-03-10T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.84
881134,DUKE STREET BULWELL,2024-03-10T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.68
881134,DUKE STREET BULWELL,2024-03-10T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.4
881134,DUKE STREET BULWELL,2024-03-10T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,27.03
881134,DUKE STREET BULWELL,2024-03-10T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,27.06
881134,DUKE STREET BULWELL,2024-03-10T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,32.5
881134,DUKE STREET BULWELL,2024-03-10T12:40:00.000+00:00,feeder,5,N Current (RMS),A,56.0
881134,DUKE STREET BULWELL,2024-03-10T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,113.3
881134,DUKE STREET BULWELL,2024-03-10T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,113.0
881134,DUKE STREET BULWELL,2024-03-10T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,135.5
881134,DUKE STREET BULWELL,2024-03-10T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
881134,DUKE STREET BULWELL,2024-03-10T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.21
881134,DUKE STREET BULWELL,2024-03-10T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.24
881134,DUKE STREET BULWELL,2024-03-10T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-15.22
881134,DUKE STREET BULWELL,2024-03-10T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-47.83
881134,DUKE STREET BULWELL,2024-03-10T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-33.91
881134,DUKE STREET BULWELL,2024-03-10T12:40:00.000+00:00,feeder,4,N Current (RMS),A,39.8
881134,DUKE STREET BULWELL,2024-03-10T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.9
881134,DUKE STREET BULWELL,2024-03-10T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,199.9
881134,DUKE STREET BULWELL,2024-03-10T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,140.8
881134,DUKE STREET BULWELL,2024-03-10T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
881134,DUKE STREET BULWELL,2024-03-10T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
881134,DUKE STREET BULWELL,2024-03-10T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
881134,DUKE STREET BULWELL,2024-03-10T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-31.1
881134,DUKE STREET BULWELL,2024-03-10T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-29.73
881134,DUKE STREET BULWELL,2024-03-10T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.15
881134,DUKE STREET BULWELL,2024-03-10T12:40:00.000+00:00,feeder,3,N Current (RMS),A,66.3
881134,DUKE STREET BULWELL,2024-03-10T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,128.2
881134,DUKE STREET BULWELL,2024-03-10T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,123.3
881134,DUKE STREET BULWELL,2024-03-10T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
881134,DUKE STREET BULWELL,2024-03-10T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
881134,DUKE STREET BULWELL,2024-03-10T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.79
881134,DUKE STREET BULWELL,2024-03-10T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
881134,DUKE STREET BULWELL,2024-03-10T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.3
881134,DUKE STREET BULWELL,2024-03-10T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.25
881134,DUKE STREET BULWELL,2024-03-10T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.75
881134,DUKE STREET BULWELL,2024-03-10T12:40:00.000+00:00,feeder,2,N Current (RMS),A,54.9
881134,DUKE STREET BULWELL,2024-03-10T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,134.4
881134,DUKE STREET BULWELL,2024-03-10T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.6
881134,DUKE STREET BULWELL,2024-03-10T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.7
881134,DUKE STREET BULWELL,2024-03-10T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
881134,DUKE STREET BULWELL,2024-03-10T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
881134,DUKE STREET BULWELL,2024-03-10T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.58
881134,DUKE STREET BULWELL,2024-03-10T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.92
881134,DUKE STREET BULWELL,2024-03-10T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
881134,DUKE STREET BULWELL,2024-03-10T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-18.33
881134,DUKE STREET BULWELL,2024-03-10T12:40:00.000+00:00,feeder,1,N Current (RMS),A,32.7
881134,DUKE STREET BULWELL,2024-03-10T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
881134,DUKE STREET BULWELL,2024-03-10T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.6
881134,DUKE STREET BULWELL,2024-03-10T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
881134,DUKE STREET BULWELL,2024-03-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
881134,DUKE STREET BULWELL,2024-03-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
881134,DUKE STREET BULWELL,2024-03-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
881134,DUKE STREET BULWELL,2024-03-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
881134,DUKE STREET BULWELL,2024-03-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
881134,DUKE STREET BULWELL,2024-03-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
881134,DUKE STREET BULWELL,2024-03-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
881134,DUKE STREET BULWELL,2024-03-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
881134,DUKE STREET BULWELL,2024-03-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.79
881134,DUKE STREET BULWELL,2024-03-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.93
881134,DUKE STREET BULWELL,2024-03-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-17.25
881134,DUKE STREET BULWELL,2024-03-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.16
881134,DUKE STREET BULWELL,2024-03-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,112.7
881134,DUKE STREET BULWELL,2024-03-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
881134,DUKE STREET BULWELL,2024-03-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
881134,DUKE STREET BULWELL,2024-03-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
881134,DUKE STREET BULWELL,2024-03-10T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.72
881134,DUKE STREET BULWELL,2024-03-10T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.66
881134,DUKE STREET BULWELL,2024-03-10T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.75
881134,DUKE STREET BULWELL,2024-03-10T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,26.82
881134,DUKE STREET BULWELL,2024-03-10T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,27.38
881134,DUKE STREET BULWELL,2024-03-10T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.19
881134,DUKE STREET BULWELL,2024-03-10T12:30:00.000+00:00,feeder,5,N Current (RMS),A,42.4
881134,DUKE STREET BULWELL,2024-03-10T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,112.7
881134,DUKE STREET BULWELL,2024-03-10T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,114.3
881134,DUKE STREET BULWELL,2024-03-10T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,113.8
881134,DUKE STREET BULWELL,2024-03-10T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.05
881134,DUKE STREET BULWELL,2024-03-10T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.07
881134,DUKE STREET BULWELL,2024-03-10T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
881134,DUKE STREET BULWELL,2024-03-10T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-23.08
881134,DUKE STREET BULWELL,2024-03-10T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-48.23
881134,DUKE STREET BULWELL,2024-03-10T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-39.74
881134,DUKE STREET BULWELL,2024-03-10T12:30:00.000+00:00,feeder,4,N Current (RMS),A,31.1
881134,DUKE STREET BULWELL,2024-03-10T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,98.6
881134,DUKE STREET BULWELL,2024-03-10T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,202.1
881134,DUKE STREET BULWELL,2024-03-10T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,164.7
881134,DUKE STREET BULWELL,2024-03-10T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.7
881134,DUKE STREET BULWELL,2024-03-10T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.22
881134,DUKE STREET BULWELL,2024-03-10T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
881134,DUKE STREET BULWELL,2024-03-10T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-31.4
881134,DUKE STREET BULWELL,2024-03-10T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-29.85
881134,DUKE STREET BULWELL,2024-03-10T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.18
881134,DUKE STREET BULWELL,2024-03-10T12:30:00.000+00:00,feeder,3,N Current (RMS),A,54.5
881134,DUKE STREET BULWELL,2024-03-10T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,129.4
881134,DUKE STREET BULWELL,2024-03-10T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,123.6
881134,DUKE STREET BULWELL,2024-03-10T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.8
881134,DUKE STREET BULWELL,2024-03-10T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
881134,DUKE STREET BULWELL,2024-03-10T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.3
881134,DUKE STREET BULWELL,2024-03-10T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
881134,DUKE STREET BULWELL,2024-03-10T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.22
881134,DUKE STREET BULWELL,2024-03-10T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.84
881134,DUKE STREET BULWELL,2024-03-10T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.2
881134,DUKE STREET BULWELL,2024-03-10T12:30:00.000+00:00,feeder,2,N Current (RMS),A,66.8
881134,DUKE STREET BULWELL,2024-03-10T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,155.3
881134,DUKE STREET BULWELL,2024-03-10T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.4
881134,DUKE STREET BULWELL,2024-03-10T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.9
881134,DUKE STREET BULWELL,2024-03-10T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
881134,DUKE STREET BULWELL,2024-03-10T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
881134,DUKE STREET BULWELL,2024-03-10T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.04
881134,DUKE STREET BULWELL,2024-03-10T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.85
881134,DUKE STREET BULWELL,2024-03-10T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.87
881134,DUKE STREET BULWELL,2024-03-10T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-16.36
881134,DUKE STREET BULWELL,2024-03-10T12:30:00.000+00:00,feeder,1,N Current (RMS),A,35.2
881134,DUKE STREET BULWELL,2024-03-10T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
881134,DUKE STREET BULWELL,2024-03-10T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
881134,DUKE STREET BULWELL,2024-03-10T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
881134,DUKE STREET BULWELL,2024-03-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
881134,DUKE STREET BULWELL,2024-03-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
881134,DUKE STREET BULWELL,2024-03-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
881134,DUKE STREET BULWELL,2024-03-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
881134,DUKE STREET BULWELL,2024-03-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
881134,DUKE STREET BULWELL,2024-03-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
881134,DUKE STREET BULWELL,2024-03-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
881134,DUKE STREET BULWELL,2024-03-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
881134,DUKE STREET BULWELL,2024-03-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.68
881134,DUKE STREET BULWELL,2024-03-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.42
881134,DUKE STREET BULWELL,2024-03-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-16.99
881134,DUKE STREET BULWELL,2024-03-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.47
881134,DUKE STREET BULWELL,2024-03-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,104.9
881134,DUKE STREET BULWELL,2024-03-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
881134,DUKE STREET BULWELL,2024-03-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
881134,DUKE STREET BULWELL,2024-03-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
881134,DUKE STREET BULWELL,2024-03-10T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.79
881134,DUKE STREET BULWELL,2024-03-10T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.51
881134,DUKE STREET BULWELL,2024-03-10T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.15
881134,DUKE STREET BULWELL,2024-03-10T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.08
881134,DUKE STREET BULWELL,2024-03-10T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.76
881134,DUKE STREET BULWELL,2024-03-10T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.61
881134,DUKE STREET BULWELL,2024-03-10T12:20:00.000+00:00,feeder,5,N Current (RMS),A,53.0
881134,DUKE STREET BULWELL,2024-03-10T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,109.5
881134,DUKE STREET BULWELL,2024-03-10T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,103.5
881134,DUKE STREET BULWELL,2024-03-10T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,127.7
881134,DUKE STREET BULWELL,2024-03-10T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
881134,DUKE STREET BULWELL,2024-03-10T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.92
881134,DUKE STREET BULWELL,2024-03-10T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
881134,DUKE STREET BULWELL,2024-03-10T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-20.17
881134,DUKE STREET BULWELL,2024-03-10T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-43.1
881134,DUKE STREET BULWELL,2024-03-10T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-37.57
881134,DUKE STREET BULWELL,2024-03-10T12:20:00.000+00:00,feeder,4,N Current (RMS),A,34.2
881134,DUKE STREET BULWELL,2024-03-10T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,88.4
881134,DUKE STREET BULWELL,2024-03-10T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,181.0
881134,DUKE STREET BULWELL,2024-03-10T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,156.4
881134,DUKE STREET BULWELL,2024-03-10T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
881134,DUKE STREET BULWELL,2024-03-10T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.54
881134,DUKE STREET BULWELL,2024-03-10T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
881134,DUKE STREET BULWELL,2024-03-10T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-32.24
881134,DUKE STREET BULWELL,2024-03-10T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-26.94
881134,DUKE STREET BULWELL,2024-03-10T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.79
881134,DUKE STREET BULWELL,2024-03-10T12:20:00.000+00:00,feeder,3,N Current (RMS),A,47.4
881134,DUKE STREET BULWELL,2024-03-10T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,133.2
881134,DUKE STREET BULWELL,2024-03-10T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,111.3
881134,DUKE STREET BULWELL,2024-03-10T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.3
881134,DUKE STREET BULWELL,2024-03-10T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
881134,DUKE STREET BULWELL,2024-03-10T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.26
881134,DUKE STREET BULWELL,2024-03-10T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
881134,DUKE STREET BULWELL,2024-03-10T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.17
881134,DUKE STREET BULWELL,2024-03-10T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.41
881134,DUKE STREET BULWELL,2024-03-10T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.53
881134,DUKE STREET BULWELL,2024-03-10T12:20:00.000+00:00,feeder,2,N Current (RMS),A,34.1
881134,DUKE STREET BULWELL,2024-03-10T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,130.0
881134,DUKE STREET BULWELL,2024-03-10T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.4
881134,DUKE STREET BULWELL,2024-03-10T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.2
881134,DUKE STREET BULWELL,2024-03-10T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
881134,DUKE STREET BULWELL,2024-03-10T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
881134,DUKE STREET BULWELL,2024-03-10T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.41
881134,DUKE STREET BULWELL,2024-03-10T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.04
881134,DUKE STREET BULWELL,2024-03-10T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.76
881134,DUKE STREET BULWELL,2024-03-10T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-17.34
881134,DUKE STREET BULWELL,2024-03-10T12:20:00.000+00:00,feeder,1,N Current (RMS),A,31.7
881134,DUKE STREET BULWELL,2024-03-10T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
881134,DUKE STREET BULWELL,2024-03-10T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.9
881134,DUKE STREET BULWELL,2024-03-10T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.3
881134,DUKE STREET BULWELL,2024-03-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
881134,DUKE STREET BULWELL,2024-03-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
881134,DUKE STREET BULWELL,2024-03-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
881134,DUKE STREET BULWELL,2024-03-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
881134,DUKE STREET BULWELL,2024-03-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
881134,DUKE STREET BULWELL,2024-03-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
881134,DUKE STREET BULWELL,2024-03-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
881134,DUKE STREET BULWELL,2024-03-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
881134,DUKE STREET BULWELL,2024-03-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
881134,DUKE STREET BULWELL,2024-03-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.88
881134,DUKE STREET BULWELL,2024-03-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.11
881134,DUKE STREET BULWELL,2024-03-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.01
881134,DUKE STREET BULWELL,2024-03-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
881134,DUKE STREET BULWELL,2024-03-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
881134,DUKE STREET BULWELL,2024-03-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
881134,DUKE STREET BULWELL,2024-03-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
881134,DUKE STREET BULWELL,2024-03-10T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.18
881134,DUKE STREET BULWELL,2024-03-10T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.14
881134,DUKE STREET BULWELL,2024-03-10T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.12
881134,DUKE STREET BULWELL,2024-03-10T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.89
881134,DUKE STREET BULWELL,2024-03-10T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.13
881134,DUKE STREET BULWELL,2024-03-10T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,29.94
881134,DUKE STREET BULWELL,2024-03-10T12:10:00.000+00:00,feeder,5,N Current (RMS),A,50.8
881134,DUKE STREET BULWELL,2024-03-10T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,104.0
881134,DUKE STREET BULWELL,2024-03-10T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,96.5
881134,DUKE STREET BULWELL,2024-03-10T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,125.0
881134,DUKE STREET BULWELL,2024-03-10T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.41
881134,DUKE STREET BULWELL,2024-03-10T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.95
881134,DUKE STREET BULWELL,2024-03-10T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.97
881134,DUKE STREET BULWELL,2024-03-10T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-23.26
881134,DUKE STREET BULWELL,2024-03-10T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-38.27
881134,DUKE STREET BULWELL,2024-03-10T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-35.0
881134,DUKE STREET BULWELL,2024-03-10T12:10:00.000+00:00,feeder,4,N Current (RMS),A,30.7
881134,DUKE STREET BULWELL,2024-03-10T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,99.6
881134,DUKE STREET BULWELL,2024-03-10T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,159.2
881134,DUKE STREET BULWELL,2024-03-10T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,145.4
881134,DUKE STREET BULWELL,2024-03-10T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
881134,DUKE STREET BULWELL,2024-03-10T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.19
881134,DUKE STREET BULWELL,2024-03-10T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
881134,DUKE STREET BULWELL,2024-03-10T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-29.35
881134,DUKE STREET BULWELL,2024-03-10T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-28.35
881134,DUKE STREET BULWELL,2024-03-10T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.71
881134,DUKE STREET BULWELL,2024-03-10T12:10:00.000+00:00,feeder,3,N Current (RMS),A,47.6
881134,DUKE STREET BULWELL,2024-03-10T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,120.9
881134,DUKE STREET BULWELL,2024-03-10T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,117.0
881134,DUKE STREET BULWELL,2024-03-10T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
881134,DUKE STREET BULWELL,2024-03-10T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
881134,DUKE STREET BULWELL,2024-03-10T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
881134,DUKE STREET BULWELL,2024-03-10T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
881134,DUKE STREET BULWELL,2024-03-10T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.07
881134,DUKE STREET BULWELL,2024-03-10T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.66
881134,DUKE STREET BULWELL,2024-03-10T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.16
881134,DUKE STREET BULWELL,2024-03-10T12:10:00.000+00:00,feeder,2,N Current (RMS),A,33.8
881134,DUKE STREET BULWELL,2024-03-10T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,125.9
881134,DUKE STREET BULWELL,2024-03-10T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,96.8
881134,DUKE STREET BULWELL,2024-03-10T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.7
881134,DUKE STREET BULWELL,2024-03-10T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
881134,DUKE STREET BULWELL,2024-03-10T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.62
881134,DUKE STREET BULWELL,2024-03-10T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
881134,DUKE STREET BULWELL,2024-03-10T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.2
881134,DUKE STREET BULWELL,2024-03-10T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.08
881134,DUKE STREET BULWELL,2024-03-10T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-18.62
881134,DUKE STREET BULWELL,2024-03-10T12:10:00.000+00:00,feeder,1,N Current (RMS),A,26.8
881134,DUKE STREET BULWELL,2024-03-10T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.5
881134,DUKE STREET BULWELL,2024-03-10T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.6
881134,DUKE STREET BULWELL,2024-03-10T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.7
881134,DUKE STREET BULWELL,2024-03-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
881134,DUKE STREET BULWELL,2024-03-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
881134,DUKE STREET BULWELL,2024-03-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
881134,DUKE STREET BULWELL,2024-03-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
881134,DUKE STREET BULWELL,2024-03-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
881134,DUKE STREET BULWELL,2024-03-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
881134,DUKE STREET BULWELL,2024-03-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
881134,DUKE STREET BULWELL,2024-03-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
881134,DUKE STREET BULWELL,2024-03-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
881134,DUKE STREET BULWELL,2024-03-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.56
881134,DUKE STREET BULWELL,2024-03-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.75
881134,DUKE STREET BULWELL,2024-03-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.19
881134,DUKE STREET BULWELL,2024-03-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
881134,DUKE STREET BULWELL,2024-03-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
881134,DUKE STREET BULWELL,2024-03-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
881134,DUKE STREET BULWELL,2024-03-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
881134,DUKE STREET BULWELL,2024-03-10T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.51
881134,DUKE STREET BULWELL,2024-03-10T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.79
881134,DUKE STREET BULWELL,2024-03-10T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.44
881134,DUKE STREET BULWELL,2024-03-10T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.32
881134,DUKE STREET BULWELL,2024-03-10T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.67
881134,DUKE STREET BULWELL,2024-03-10T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.38
881134,DUKE STREET BULWELL,2024-03-10T12:00:00.000+00:00,feeder,5,N Current (RMS),A,49.6
881134,DUKE STREET BULWELL,2024-03-10T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,101.9
881134,DUKE STREET BULWELL,2024-03-10T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,102.8
881134,DUKE STREET BULWELL,2024-03-10T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,122.6
881134,DUKE STREET BULWELL,2024-03-10T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.34
881134,DUKE STREET BULWELL,2024-03-10T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-11.22
881134,DUKE STREET BULWELL,2024-03-10T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.93
881134,DUKE STREET BULWELL,2024-03-10T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-35.81
881134,DUKE STREET BULWELL,2024-03-10T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-53.58
881134,DUKE STREET BULWELL,2024-03-10T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-47.2
881134,DUKE STREET BULWELL,2024-03-10T12:00:00.000+00:00,feeder,4,N Current (RMS),A,48.9
881134,DUKE STREET BULWELL,2024-03-10T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,158.2
881134,DUKE STREET BULWELL,2024-03-10T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,228.0
881134,DUKE STREET BULWELL,2024-03-10T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,201.3
881134,DUKE STREET BULWELL,2024-03-10T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
881134,DUKE STREET BULWELL,2024-03-10T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.44
881134,DUKE STREET BULWELL,2024-03-10T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
881134,DUKE STREET BULWELL,2024-03-10T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-27.47
881134,DUKE STREET BULWELL,2024-03-10T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-29.06
881134,DUKE STREET BULWELL,2024-03-10T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.3
881134,DUKE STREET BULWELL,2024-03-10T12:00:00.000+00:00,feeder,3,N Current (RMS),A,57.6
881134,DUKE STREET BULWELL,2024-03-10T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,113.4
881134,DUKE STREET BULWELL,2024-03-10T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,120.6
881134,DUKE STREET BULWELL,2024-03-10T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.9
881134,DUKE STREET BULWELL,2024-03-10T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
881134,DUKE STREET BULWELL,2024-03-10T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.76
881134,DUKE STREET BULWELL,2024-03-10T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
881134,DUKE STREET BULWELL,2024-03-10T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.73
881134,DUKE STREET BULWELL,2024-03-10T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.83
881134,DUKE STREET BULWELL,2024-03-10T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.32
881134,DUKE STREET BULWELL,2024-03-10T12:00:00.000+00:00,feeder,2,N Current (RMS),A,27.7
881134,DUKE STREET BULWELL,2024-03-10T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
881134,DUKE STREET BULWELL,2024-03-10T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
881134,DUKE STREET BULWELL,2024-03-10T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.8
881134,DUKE STREET BULWELL,2024-03-10T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.78
881134,DUKE STREET BULWELL,2024-03-10T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
881134,DUKE STREET BULWELL,2024-03-10T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
881134,DUKE STREET BULWELL,2024-03-10T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.02
881134,DUKE STREET BULWELL,2024-03-10T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.58
881134,DUKE STREET BULWELL,2024-03-10T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-19.4
881134,DUKE STREET BULWELL,2024-03-10T12:00:00.000+00:00,feeder,1,N Current (RMS),A,32.8
881134,DUKE STREET BULWELL,2024-03-10T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.3
881134,DUKE STREET BULWELL,2024-03-10T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.7
881134,DUKE STREET BULWELL,2024-03-10T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.8
881134,DUKE STREET BULWELL,2024-03-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
881134,DUKE STREET BULWELL,2024-03-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
881134,DUKE STREET BULWELL,2024-03-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
881134,DUKE STREET BULWELL,2024-03-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
881134,DUKE STREET BULWELL,2024-03-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
881134,DUKE STREET BULWELL,2024-03-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
881134,DUKE STREET BULWELL,2024-03-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
881134,DUKE STREET BULWELL,2024-03-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
881134,DUKE STREET BULWELL,2024-03-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
881134,DUKE STREET BULWELL,2024-03-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.22
881134,DUKE STREET BULWELL,2024-03-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-30.56
881134,DUKE STREET BULWELL,2024-03-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-9.59
881134,DUKE STREET BULWELL,2024-03-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
881134,DUKE STREET BULWELL,2024-03-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
881134,DUKE STREET BULWELL,2024-03-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
881134,DUKE STREET BULWELL,2024-03-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
881134,DUKE STREET BULWELL,2024-03-10T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.51
881134,DUKE STREET BULWELL,2024-03-10T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.65
881134,DUKE STREET BULWELL,2024-03-10T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.43
881134,DUKE STREET BULWELL,2024-03-10T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.23
881134,DUKE STREET BULWELL,2024-03-10T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.64
881134,DUKE STREET BULWELL,2024-03-10T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.96
881134,DUKE STREET BULWELL,2024-03-10T11:50:00.000+00:00,feeder,5,N Current (RMS),A,41.2
881134,DUKE STREET BULWELL,2024-03-10T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,101.2
881134,DUKE STREET BULWELL,2024-03-10T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,98.2
881134,DUKE STREET BULWELL,2024-03-10T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,112.3
881134,DUKE STREET BULWELL,2024-03-10T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.92
881134,DUKE STREET BULWELL,2024-03-10T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.05
881134,DUKE STREET BULWELL,2024-03-10T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
881134,DUKE STREET BULWELL,2024-03-10T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-23.26
881134,DUKE STREET BULWELL,2024-03-10T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-41.74
881134,DUKE STREET BULWELL,2024-03-10T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-34.05
881134,DUKE STREET BULWELL,2024-03-10T11:50:00.000+00:00,feeder,4,N Current (RMS),A,27.2
881134,DUKE STREET BULWELL,2024-03-10T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,97.9
881134,DUKE STREET BULWELL,2024-03-10T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,173.6
881134,DUKE STREET BULWELL,2024-03-10T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,141.5
881134,DUKE STREET BULWELL,2024-03-10T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
881134,DUKE STREET BULWELL,2024-03-10T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.63
881134,DUKE STREET BULWELL,2024-03-10T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
881134,DUKE STREET BULWELL,2024-03-10T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,-26.96
881134,DUKE STREET BULWELL,2024-03-10T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-28.31
881134,DUKE STREET BULWELL,2024-03-10T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.14
881134,DUKE STREET BULWELL,2024-03-10T11:50:00.000+00:00,feeder,3,N Current (RMS),A,66.2
881134,DUKE STREET BULWELL,2024-03-10T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,110.8
881134,DUKE STREET BULWELL,2024-03-10T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,117.7
881134,DUKE STREET BULWELL,2024-03-10T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
881134,DUKE STREET BULWELL,2024-03-10T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
881134,DUKE STREET BULWELL,2024-03-10T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.29
881134,DUKE STREET BULWELL,2024-03-10T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
881134,DUKE STREET BULWELL,2024-03-10T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.58
881134,DUKE STREET BULWELL,2024-03-10T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.49
881134,DUKE STREET BULWELL,2024-03-10T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.65
881134,DUKE STREET BULWELL,2024-03-10T11:50:00.000+00:00,feeder,2,N Current (RMS),A,26.3
881134,DUKE STREET BULWELL,2024-03-10T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
881134,DUKE STREET BULWELL,2024-03-10T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
881134,DUKE STREET BULWELL,2024-03-10T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
881134,DUKE STREET BULWELL,2024-03-10T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
881134,DUKE STREET BULWELL,2024-03-10T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
881134,DUKE STREET BULWELL,2024-03-10T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.98
881134,DUKE STREET BULWELL,2024-03-10T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.21
881134,DUKE STREET BULWELL,2024-03-10T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.64
881134,DUKE STREET BULWELL,2024-03-10T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-15.71
881134,DUKE STREET BULWELL,2024-03-10T11:50:00.000+00:00,feeder,1,N Current (RMS),A,36.1
881134,DUKE STREET BULWELL,2024-03-10T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.7
881134,DUKE STREET BULWELL,2024-03-10T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
881134,DUKE STREET BULWELL,2024-03-10T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
881134,DUKE STREET BULWELL,2024-03-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
881134,DUKE STREET BULWELL,2024-03-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
881134,DUKE STREET BULWELL,2024-03-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
881134,DUKE STREET BULWELL,2024-03-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
881134,DUKE STREET BULWELL,2024-03-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
881134,DUKE STREET BULWELL,2024-03-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
881134,DUKE STREET BULWELL,2024-03-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
881134,DUKE STREET BULWELL,2024-03-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
881134,DUKE STREET BULWELL,2024-03-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
881134,DUKE STREET BULWELL,2024-03-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.19
881134,DUKE STREET BULWELL,2024-03-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-25.28
881134,DUKE STREET BULWELL,2024-03-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,0.98
881134,DUKE STREET BULWELL,2024-03-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
881134,DUKE STREET BULWELL,2024-03-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
881134,DUKE STREET BULWELL,2024-03-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
881134,DUKE STREET BULWELL,2024-03-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
881134,DUKE STREET BULWELL,2024-03-10T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.35
881134,DUKE STREET BULWELL,2024-03-10T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.2
881134,DUKE STREET BULWELL,2024-03-10T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.78
881134,DUKE STREET BULWELL,2024-03-10T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.08
881134,DUKE STREET BULWELL,2024-03-10T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.6
881134,DUKE STREET BULWELL,2024-03-10T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.74
881134,DUKE STREET BULWELL,2024-03-10T11:40:00.000+00:00,feeder,5,N Current (RMS),A,44.6
881134,DUKE STREET BULWELL,2024-03-10T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,100.6
881134,DUKE STREET BULWELL,2024-03-10T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,106.6
881134,DUKE STREET BULWELL,2024-03-10T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,116.2
881134,DUKE STREET BULWELL,2024-03-10T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.59
881134,DUKE STREET BULWELL,2024-03-10T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.92
881134,DUKE STREET BULWELL,2024-03-10T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.2
881134,DUKE STREET BULWELL,2024-03-10T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-27.26
881134,DUKE STREET BULWELL,2024-03-10T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-49.18
881134,DUKE STREET BULWELL,2024-03-10T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-44.16
881134,DUKE STREET BULWELL,2024-03-10T11:40:00.000+00:00,feeder,4,N Current (RMS),A,40.4
881134,DUKE STREET BULWELL,2024-03-10T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,115.7
881134,DUKE STREET BULWELL,2024-03-10T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,205.6
881134,DUKE STREET BULWELL,2024-03-10T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,183.7
881134,DUKE STREET BULWELL,2024-03-10T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
881134,DUKE STREET BULWELL,2024-03-10T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.12
881134,DUKE STREET BULWELL,2024-03-10T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
881134,DUKE STREET BULWELL,2024-03-10T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-27.48
881134,DUKE STREET BULWELL,2024-03-10T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-29.28
881134,DUKE STREET BULWELL,2024-03-10T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.87
881134,DUKE STREET BULWELL,2024-03-10T11:40:00.000+00:00,feeder,3,N Current (RMS),A,51.6
881134,DUKE STREET BULWELL,2024-03-10T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,113.0
881134,DUKE STREET BULWELL,2024-03-10T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,121.4
881134,DUKE STREET BULWELL,2024-03-10T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.6
881134,DUKE STREET BULWELL,2024-03-10T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
881134,DUKE STREET BULWELL,2024-03-10T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
881134,DUKE STREET BULWELL,2024-03-10T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
881134,DUKE STREET BULWELL,2024-03-10T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.04
881134,DUKE STREET BULWELL,2024-03-10T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.13
881134,DUKE STREET BULWELL,2024-03-10T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.32
881134,DUKE STREET BULWELL,2024-03-10T11:40:00.000+00:00,feeder,2,N Current (RMS),A,29.2
881134,DUKE STREET BULWELL,2024-03-10T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
881134,DUKE STREET BULWELL,2024-03-10T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
881134,DUKE STREET BULWELL,2024-03-10T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
881134,DUKE STREET BULWELL,2024-03-10T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
881134,DUKE STREET BULWELL,2024-03-10T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.68
881134,DUKE STREET BULWELL,2024-03-10T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.84
881134,DUKE STREET BULWELL,2024-03-10T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.27
881134,DUKE STREET BULWELL,2024-03-10T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
881134,DUKE STREET BULWELL,2024-03-10T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-16.55
881134,DUKE STREET BULWELL,2024-03-10T11:40:00.000+00:00,feeder,1,N Current (RMS),A,25.1
881134,DUKE STREET BULWELL,2024-03-10T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
881134,DUKE STREET BULWELL,2024-03-10T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
881134,DUKE STREET BULWELL,2024-03-10T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
881134,DUKE STREET BULWELL,2024-03-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
881134,DUKE STREET BULWELL,2024-03-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
881134,DUKE STREET BULWELL,2024-03-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
