Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
881134,DUKE STREET BULWELL,2024-03-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
881134,DUKE STREET BULWELL,2024-03-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
881134,DUKE STREET BULWELL,2024-03-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
881134,DUKE STREET BULWELL,2024-03-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
881134,DUKE STREET BULWELL,2024-03-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
881134,DUKE STREET BULWELL,2024-03-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.35
881134,DUKE STREET BULWELL,2024-03-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-27.72
881134,DUKE STREET BULWELL,2024-03-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,-6.78
881134,DUKE STREET BULWELL,2024-03-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
881134,DUKE STREET BULWELL,2024-03-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
881134,DUKE STREET BULWELL,2024-03-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
881134,DUKE STREET BULWELL,2024-03-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
881134,DUKE STREET BULWELL,2024-03-10T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.34
881134,DUKE STREET BULWELL,2024-03-10T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.68
881134,DUKE STREET BULWELL,2024-03-10T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.41
881134,DUKE STREET BULWELL,2024-03-10T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.39
881134,DUKE STREET BULWELL,2024-03-10T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.99
881134,DUKE STREET BULWELL,2024-03-10T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.57
881134,DUKE STREET BULWELL,2024-03-10T11:30:00.000+00:00,feeder,5,N Current (RMS),A,46.6
881134,DUKE STREET BULWELL,2024-03-10T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,102.0
881134,DUKE STREET BULWELL,2024-03-10T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,100.0
881134,DUKE STREET BULWELL,2024-03-10T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,115.3
881134,DUKE STREET BULWELL,2024-03-10T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.9
881134,DUKE STREET BULWELL,2024-03-10T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-14.97
881134,DUKE STREET BULWELL,2024-03-10T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.32
881134,DUKE STREET BULWELL,2024-03-10T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-37.72
881134,DUKE STREET BULWELL,2024-03-10T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-60.39
881134,DUKE STREET BULWELL,2024-03-10T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-55.52
881134,DUKE STREET BULWELL,2024-03-10T11:30:00.000+00:00,feeder,4,N Current (RMS),A,54.4
881134,DUKE STREET BULWELL,2024-03-10T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,167.0
881134,DUKE STREET BULWELL,2024-03-10T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,259.3
881134,DUKE STREET BULWELL,2024-03-10T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,233.9
881134,DUKE STREET BULWELL,2024-03-10T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
881134,DUKE STREET BULWELL,2024-03-10T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.19
881134,DUKE STREET BULWELL,2024-03-10T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
881134,DUKE STREET BULWELL,2024-03-10T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-28.78
881134,DUKE STREET BULWELL,2024-03-10T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-27.52
881134,DUKE STREET BULWELL,2024-03-10T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.57
881134,DUKE STREET BULWELL,2024-03-10T11:30:00.000+00:00,feeder,3,N Current (RMS),A,59.4
881134,DUKE STREET BULWELL,2024-03-10T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,119.1
881134,DUKE STREET BULWELL,2024-03-10T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,114.7
881134,DUKE STREET BULWELL,2024-03-10T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.1
881134,DUKE STREET BULWELL,2024-03-10T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
881134,DUKE STREET BULWELL,2024-03-10T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.45
881134,DUKE STREET BULWELL,2024-03-10T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
881134,DUKE STREET BULWELL,2024-03-10T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.13
881134,DUKE STREET BULWELL,2024-03-10T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.14
881134,DUKE STREET BULWELL,2024-03-10T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.94
881134,DUKE STREET BULWELL,2024-03-10T11:30:00.000+00:00,feeder,2,N Current (RMS),A,30.9
881134,DUKE STREET BULWELL,2024-03-10T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
881134,DUKE STREET BULWELL,2024-03-10T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.7
881134,DUKE STREET BULWELL,2024-03-10T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
881134,DUKE STREET BULWELL,2024-03-10T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
881134,DUKE STREET BULWELL,2024-03-10T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
881134,DUKE STREET BULWELL,2024-03-10T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
881134,DUKE STREET BULWELL,2024-03-10T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.76
881134,DUKE STREET BULWELL,2024-03-10T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.33
881134,DUKE STREET BULWELL,2024-03-10T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-18.72
881134,DUKE STREET BULWELL,2024-03-10T11:30:00.000+00:00,feeder,1,N Current (RMS),A,23.3
881134,DUKE STREET BULWELL,2024-03-10T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.9
881134,DUKE STREET BULWELL,2024-03-10T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.2
881134,DUKE STREET BULWELL,2024-03-10T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.7
881134,DUKE STREET BULWELL,2024-03-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
881134,DUKE STREET BULWELL,2024-03-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
881134,DUKE STREET BULWELL,2024-03-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
881134,DUKE STREET BULWELL,2024-03-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
881134,DUKE STREET BULWELL,2024-03-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
881134,DUKE STREET BULWELL,2024-03-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
881134,DUKE STREET BULWELL,2024-03-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.34
881134,DUKE STREET BULWELL,2024-03-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
881134,DUKE STREET BULWELL,2024-03-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
881134,DUKE STREET BULWELL,2024-03-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.22
881134,DUKE STREET BULWELL,2024-03-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-36.45
881134,DUKE STREET BULWELL,2024-03-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-22.16
881134,DUKE STREET BULWELL,2024-03-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
881134,DUKE STREET BULWELL,2024-03-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
881134,DUKE STREET BULWELL,2024-03-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
881134,DUKE STREET BULWELL,2024-03-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
881134,DUKE STREET BULWELL,2024-03-10T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.6
881134,DUKE STREET BULWELL,2024-03-10T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.5
881134,DUKE STREET BULWELL,2024-03-10T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.82
881134,DUKE STREET BULWELL,2024-03-10T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.53
881134,DUKE STREET BULWELL,2024-03-10T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.69
881134,DUKE STREET BULWELL,2024-03-10T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.14
881134,DUKE STREET BULWELL,2024-03-10T11:20:00.000+00:00,feeder,5,N Current (RMS),A,38.8
881134,DUKE STREET BULWELL,2024-03-10T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,106.2
881134,DUKE STREET BULWELL,2024-03-10T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,98.3
881134,DUKE STREET BULWELL,2024-03-10T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,108.9
881134,DUKE STREET BULWELL,2024-03-10T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.3
881134,DUKE STREET BULWELL,2024-03-10T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.29
881134,DUKE STREET BULWELL,2024-03-10T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.85
881134,DUKE STREET BULWELL,2024-03-10T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-26.06
881134,DUKE STREET BULWELL,2024-03-10T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-44.9
881134,DUKE STREET BULWELL,2024-03-10T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-42.07
881134,DUKE STREET BULWELL,2024-03-10T11:20:00.000+00:00,feeder,4,N Current (RMS),A,32.8
881134,DUKE STREET BULWELL,2024-03-10T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,111.2
881134,DUKE STREET BULWELL,2024-03-10T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,188.1
881134,DUKE STREET BULWELL,2024-03-10T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,174.7
881134,DUKE STREET BULWELL,2024-03-10T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
881134,DUKE STREET BULWELL,2024-03-10T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
881134,DUKE STREET BULWELL,2024-03-10T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
881134,DUKE STREET BULWELL,2024-03-10T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-25.08
881134,DUKE STREET BULWELL,2024-03-10T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-32.91
881134,DUKE STREET BULWELL,2024-03-10T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.17
881134,DUKE STREET BULWELL,2024-03-10T11:20:00.000+00:00,feeder,3,N Current (RMS),A,59.8
881134,DUKE STREET BULWELL,2024-03-10T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,103.0
881134,DUKE STREET BULWELL,2024-03-10T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,135.7
881134,DUKE STREET BULWELL,2024-03-10T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.0
881134,DUKE STREET BULWELL,2024-03-10T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
881134,DUKE STREET BULWELL,2024-03-10T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.67
881134,DUKE STREET BULWELL,2024-03-10T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
881134,DUKE STREET BULWELL,2024-03-10T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.84
881134,DUKE STREET BULWELL,2024-03-10T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.97
881134,DUKE STREET BULWELL,2024-03-10T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.08
881134,DUKE STREET BULWELL,2024-03-10T11:20:00.000+00:00,feeder,2,N Current (RMS),A,28.2
881134,DUKE STREET BULWELL,2024-03-10T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
881134,DUKE STREET BULWELL,2024-03-10T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
881134,DUKE STREET BULWELL,2024-03-10T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
881134,DUKE STREET BULWELL,2024-03-10T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.37
881134,DUKE STREET BULWELL,2024-03-10T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
881134,DUKE STREET BULWELL,2024-03-10T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
881134,DUKE STREET BULWELL,2024-03-10T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.34
881134,DUKE STREET BULWELL,2024-03-10T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.13
881134,DUKE STREET BULWELL,2024-03-10T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-17.91
881134,DUKE STREET BULWELL,2024-03-10T11:20:00.000+00:00,feeder,1,N Current (RMS),A,38.0
881134,DUKE STREET BULWELL,2024-03-10T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
881134,DUKE STREET BULWELL,2024-03-10T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
881134,DUKE STREET BULWELL,2024-03-10T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
881134,DUKE STREET BULWELL,2024-03-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
881134,DUKE STREET BULWELL,2024-03-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
881134,DUKE STREET BULWELL,2024-03-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881134,DUKE STREET BULWELL,2024-03-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
881134,DUKE STREET BULWELL,2024-03-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
881134,DUKE STREET BULWELL,2024-03-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
881134,DUKE STREET BULWELL,2024-03-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
881134,DUKE STREET BULWELL,2024-03-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
881134,DUKE STREET BULWELL,2024-03-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
881134,DUKE STREET BULWELL,2024-03-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.56
881134,DUKE STREET BULWELL,2024-03-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-30.03
881134,DUKE STREET BULWELL,2024-03-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.59
881134,DUKE STREET BULWELL,2024-03-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
881134,DUKE STREET BULWELL,2024-03-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
881134,DUKE STREET BULWELL,2024-03-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
881134,DUKE STREET BULWELL,2024-03-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
881134,DUKE STREET BULWELL,2024-03-10T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.64
881134,DUKE STREET BULWELL,2024-03-10T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.59
881134,DUKE STREET BULWELL,2024-03-10T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.31
881134,DUKE STREET BULWELL,2024-03-10T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.96
881134,DUKE STREET BULWELL,2024-03-10T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.7
881134,DUKE STREET BULWELL,2024-03-10T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.55
881134,DUKE STREET BULWELL,2024-03-10T11:10:00.000+00:00,feeder,5,N Current (RMS),A,47.2
881134,DUKE STREET BULWELL,2024-03-10T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,108.8
881134,DUKE STREET BULWELL,2024-03-10T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,98.5
881134,DUKE STREET BULWELL,2024-03-10T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,115.1
881134,DUKE STREET BULWELL,2024-03-10T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.5
881134,DUKE STREET BULWELL,2024-03-10T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.54
881134,DUKE STREET BULWELL,2024-03-10T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.18
881134,DUKE STREET BULWELL,2024-03-10T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-27.85
881134,DUKE STREET BULWELL,2024-03-10T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-45.91
881134,DUKE STREET BULWELL,2024-03-10T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-42.93
881134,DUKE STREET BULWELL,2024-03-10T11:10:00.000+00:00,feeder,4,N Current (RMS),A,34.5
881134,DUKE STREET BULWELL,2024-03-10T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,120.1
881134,DUKE STREET BULWELL,2024-03-10T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,193.0
881134,DUKE STREET BULWELL,2024-03-10T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,179.0
881134,DUKE STREET BULWELL,2024-03-10T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
881134,DUKE STREET BULWELL,2024-03-10T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
881134,DUKE STREET BULWELL,2024-03-10T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
881134,DUKE STREET BULWELL,2024-03-10T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-27.27
881134,DUKE STREET BULWELL,2024-03-10T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-27.39
881134,DUKE STREET BULWELL,2024-03-10T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.32
881134,DUKE STREET BULWELL,2024-03-10T11:10:00.000+00:00,feeder,3,N Current (RMS),A,33.6
881134,DUKE STREET BULWELL,2024-03-10T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,112.1
881134,DUKE STREET BULWELL,2024-03-10T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,113.1
881134,DUKE STREET BULWELL,2024-03-10T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.9
881134,DUKE STREET BULWELL,2024-03-10T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
881134,DUKE STREET BULWELL,2024-03-10T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
881134,DUKE STREET BULWELL,2024-03-10T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
881134,DUKE STREET BULWELL,2024-03-10T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.54
881134,DUKE STREET BULWELL,2024-03-10T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.39
881134,DUKE STREET BULWELL,2024-03-10T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.67
881134,DUKE STREET BULWELL,2024-03-10T11:10:00.000+00:00,feeder,2,N Current (RMS),A,33.2
881134,DUKE STREET BULWELL,2024-03-10T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
881134,DUKE STREET BULWELL,2024-03-10T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
881134,DUKE STREET BULWELL,2024-03-10T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
881134,DUKE STREET BULWELL,2024-03-10T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.29
881134,DUKE STREET BULWELL,2024-03-10T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
881134,DUKE STREET BULWELL,2024-03-10T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
881134,DUKE STREET BULWELL,2024-03-10T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.74
881134,DUKE STREET BULWELL,2024-03-10T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.97
881134,DUKE STREET BULWELL,2024-03-10T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-18.57
881134,DUKE STREET BULWELL,2024-03-10T11:10:00.000+00:00,feeder,1,N Current (RMS),A,28.0
881134,DUKE STREET BULWELL,2024-03-10T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.7
881134,DUKE STREET BULWELL,2024-03-10T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
881134,DUKE STREET BULWELL,2024-03-10T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.4
881134,DUKE STREET BULWELL,2024-03-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
881134,DUKE STREET BULWELL,2024-03-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
881134,DUKE STREET BULWELL,2024-03-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
881134,DUKE STREET BULWELL,2024-03-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
881134,DUKE STREET BULWELL,2024-03-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
881134,DUKE STREET BULWELL,2024-03-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
881134,DUKE STREET BULWELL,2024-03-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
881134,DUKE STREET BULWELL,2024-03-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
881134,DUKE STREET BULWELL,2024-03-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
881134,DUKE STREET BULWELL,2024-03-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.87
881134,DUKE STREET BULWELL,2024-03-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-23.24
881134,DUKE STREET BULWELL,2024-03-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.97
881134,DUKE STREET BULWELL,2024-03-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
881134,DUKE STREET BULWELL,2024-03-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
881134,DUKE STREET BULWELL,2024-03-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
881134,DUKE STREET BULWELL,2024-03-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
881134,DUKE STREET BULWELL,2024-03-10T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.52
881134,DUKE STREET BULWELL,2024-03-10T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.29
881134,DUKE STREET BULWELL,2024-03-10T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.34
881134,DUKE STREET BULWELL,2024-03-10T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.9
881134,DUKE STREET BULWELL,2024-03-10T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.56
881134,DUKE STREET BULWELL,2024-03-10T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.74
881134,DUKE STREET BULWELL,2024-03-10T11:00:00.000+00:00,feeder,5,N Current (RMS),A,46.0
881134,DUKE STREET BULWELL,2024-03-10T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,100.0
881134,DUKE STREET BULWELL,2024-03-10T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,98.1
881134,DUKE STREET BULWELL,2024-03-10T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,111.7
881134,DUKE STREET BULWELL,2024-03-10T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.03
881134,DUKE STREET BULWELL,2024-03-10T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-9.99
881134,DUKE STREET BULWELL,2024-03-10T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.37
881134,DUKE STREET BULWELL,2024-03-10T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-30.5
881134,DUKE STREET BULWELL,2024-03-10T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-50.32
881134,DUKE STREET BULWELL,2024-03-10T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-49.49
881134,DUKE STREET BULWELL,2024-03-10T11:00:00.000+00:00,feeder,4,N Current (RMS),A,40.8
881134,DUKE STREET BULWELL,2024-03-10T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,128.9
881134,DUKE STREET BULWELL,2024-03-10T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,212.1
881134,DUKE STREET BULWELL,2024-03-10T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,205.5
881134,DUKE STREET BULWELL,2024-03-10T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
881134,DUKE STREET BULWELL,2024-03-10T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
881134,DUKE STREET BULWELL,2024-03-10T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
881134,DUKE STREET BULWELL,2024-03-10T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-25.33
881134,DUKE STREET BULWELL,2024-03-10T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-31.0
881134,DUKE STREET BULWELL,2024-03-10T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.74
881134,DUKE STREET BULWELL,2024-03-10T11:00:00.000+00:00,feeder,3,N Current (RMS),A,47.6
881134,DUKE STREET BULWELL,2024-03-10T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,104.3
881134,DUKE STREET BULWELL,2024-03-10T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,128.0
881134,DUKE STREET BULWELL,2024-03-10T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.4
881134,DUKE STREET BULWELL,2024-03-10T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
881134,DUKE STREET BULWELL,2024-03-10T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.41
881134,DUKE STREET BULWELL,2024-03-10T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
881134,DUKE STREET BULWELL,2024-03-10T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.25
881134,DUKE STREET BULWELL,2024-03-10T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.01
881134,DUKE STREET BULWELL,2024-03-10T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.5
881134,DUKE STREET BULWELL,2024-03-10T11:00:00.000+00:00,feeder,2,N Current (RMS),A,34.6
881134,DUKE STREET BULWELL,2024-03-10T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
881134,DUKE STREET BULWELL,2024-03-10T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
881134,DUKE STREET BULWELL,2024-03-10T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
881134,DUKE STREET BULWELL,2024-03-10T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
881134,DUKE STREET BULWELL,2024-03-10T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.15
881134,DUKE STREET BULWELL,2024-03-10T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.53
881134,DUKE STREET BULWELL,2024-03-10T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.38
881134,DUKE STREET BULWELL,2024-03-10T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.24
881134,DUKE STREET BULWELL,2024-03-10T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-18.15
881134,DUKE STREET BULWELL,2024-03-10T11:00:00.000+00:00,feeder,1,N Current (RMS),A,28.8
881134,DUKE STREET BULWELL,2024-03-10T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,72.9
881134,DUKE STREET BULWELL,2024-03-10T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.6
881134,DUKE STREET BULWELL,2024-03-10T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
881134,DUKE STREET BULWELL,2024-03-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
881134,DUKE STREET BULWELL,2024-03-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
881134,DUKE STREET BULWELL,2024-03-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
881134,DUKE STREET BULWELL,2024-03-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
881134,DUKE STREET BULWELL,2024-03-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
881134,DUKE STREET BULWELL,2024-03-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
881134,DUKE STREET BULWELL,2024-03-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
881134,DUKE STREET BULWELL,2024-03-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
881134,DUKE STREET BULWELL,2024-03-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
881134,DUKE STREET BULWELL,2024-03-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.31
881134,DUKE STREET BULWELL,2024-03-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-28.5
881134,DUKE STREET BULWELL,2024-03-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-12.66
881134,DUKE STREET BULWELL,2024-03-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.5
881134,DUKE STREET BULWELL,2024-03-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
881134,DUKE STREET BULWELL,2024-03-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
881134,DUKE STREET BULWELL,2024-03-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
881134,DUKE STREET BULWELL,2024-03-10T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.72
881134,DUKE STREET BULWELL,2024-03-10T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.22
881134,DUKE STREET BULWELL,2024-03-10T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.51
881134,DUKE STREET BULWELL,2024-03-10T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.6
881134,DUKE STREET BULWELL,2024-03-10T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.77
881134,DUKE STREET BULWELL,2024-03-10T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.22
881134,DUKE STREET BULWELL,2024-03-10T10:50:00.000+00:00,feeder,5,N Current (RMS),A,44.2
881134,DUKE STREET BULWELL,2024-03-10T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,98.4
881134,DUKE STREET BULWELL,2024-03-10T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,94.7
881134,DUKE STREET BULWELL,2024-03-10T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,109.8
881134,DUKE STREET BULWELL,2024-03-10T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
881134,DUKE STREET BULWELL,2024-03-10T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.35
881134,DUKE STREET BULWELL,2024-03-10T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
881134,DUKE STREET BULWELL,2024-03-10T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-19.79
881134,DUKE STREET BULWELL,2024-03-10T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-42.05
881134,DUKE STREET BULWELL,2024-03-10T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-39.9
881134,DUKE STREET BULWELL,2024-03-10T10:50:00.000+00:00,feeder,4,N Current (RMS),A,33.0
881134,DUKE STREET BULWELL,2024-03-10T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,83.8
881134,DUKE STREET BULWELL,2024-03-10T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,173.7
881134,DUKE STREET BULWELL,2024-03-10T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,164.7
881134,DUKE STREET BULWELL,2024-03-10T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
881134,DUKE STREET BULWELL,2024-03-10T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
881134,DUKE STREET BULWELL,2024-03-10T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
881134,DUKE STREET BULWELL,2024-03-10T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-26.69
881134,DUKE STREET BULWELL,2024-03-10T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-29.49
881134,DUKE STREET BULWELL,2024-03-10T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.73
881134,DUKE STREET BULWELL,2024-03-10T10:50:00.000+00:00,feeder,3,N Current (RMS),A,48.2
881134,DUKE STREET BULWELL,2024-03-10T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,109.8
881134,DUKE STREET BULWELL,2024-03-10T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,121.8
881134,DUKE STREET BULWELL,2024-03-10T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,73.1
881134,DUKE STREET BULWELL,2024-03-10T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
881134,DUKE STREET BULWELL,2024-03-10T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.26
881134,DUKE STREET BULWELL,2024-03-10T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
881134,DUKE STREET BULWELL,2024-03-10T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.91
881134,DUKE STREET BULWELL,2024-03-10T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.9
881134,DUKE STREET BULWELL,2024-03-10T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.61
881134,DUKE STREET BULWELL,2024-03-10T10:50:00.000+00:00,feeder,2,N Current (RMS),A,33.7
881134,DUKE STREET BULWELL,2024-03-10T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
881134,DUKE STREET BULWELL,2024-03-10T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.1
881134,DUKE STREET BULWELL,2024-03-10T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
881134,DUKE STREET BULWELL,2024-03-10T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
881134,DUKE STREET BULWELL,2024-03-10T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
881134,DUKE STREET BULWELL,2024-03-10T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
881134,DUKE STREET BULWELL,2024-03-10T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.43
881134,DUKE STREET BULWELL,2024-03-10T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.24
881134,DUKE STREET BULWELL,2024-03-10T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-19.78
881134,DUKE STREET BULWELL,2024-03-10T10:50:00.000+00:00,feeder,1,N Current (RMS),A,33.0
881134,DUKE STREET BULWELL,2024-03-10T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.4
881134,DUKE STREET BULWELL,2024-03-10T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
881134,DUKE STREET BULWELL,2024-03-10T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.1
881134,DUKE STREET BULWELL,2024-03-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
881134,DUKE STREET BULWELL,2024-03-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
881134,DUKE STREET BULWELL,2024-03-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
881134,DUKE STREET BULWELL,2024-03-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
881134,DUKE STREET BULWELL,2024-03-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
881134,DUKE STREET BULWELL,2024-03-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
881134,DUKE STREET BULWELL,2024-03-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
881134,DUKE STREET BULWELL,2024-03-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
881134,DUKE STREET BULWELL,2024-03-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
881134,DUKE STREET BULWELL,2024-03-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.46
881134,DUKE STREET BULWELL,2024-03-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-20.62
881134,DUKE STREET BULWELL,2024-03-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-7.11
881134,DUKE STREET BULWELL,2024-03-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
881134,DUKE STREET BULWELL,2024-03-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
881134,DUKE STREET BULWELL,2024-03-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
881134,DUKE STREET BULWELL,2024-03-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
881134,DUKE STREET BULWELL,2024-03-10T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.45
881134,DUKE STREET BULWELL,2024-03-10T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.28
881134,DUKE STREET BULWELL,2024-03-10T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.07
881134,DUKE STREET BULWELL,2024-03-10T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.85
881134,DUKE STREET BULWELL,2024-03-10T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.49
881134,DUKE STREET BULWELL,2024-03-10T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.5
881134,DUKE STREET BULWELL,2024-03-10T10:40:00.000+00:00,feeder,5,N Current (RMS),A,44.9
881134,DUKE STREET BULWELL,2024-03-10T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,99.6
881134,DUKE STREET BULWELL,2024-03-10T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,97.7
881134,DUKE STREET BULWELL,2024-03-10T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,111.1
881134,DUKE STREET BULWELL,2024-03-10T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
881134,DUKE STREET BULWELL,2024-03-10T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.99
881134,DUKE STREET BULWELL,2024-03-10T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
881134,DUKE STREET BULWELL,2024-03-10T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-19.13
881134,DUKE STREET BULWELL,2024-03-10T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-39.78
881134,DUKE STREET BULWELL,2024-03-10T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-38.78
881134,DUKE STREET BULWELL,2024-03-10T10:40:00.000+00:00,feeder,4,N Current (RMS),A,32.0
881134,DUKE STREET BULWELL,2024-03-10T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.9
881134,DUKE STREET BULWELL,2024-03-10T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,166.4
881134,DUKE STREET BULWELL,2024-03-10T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,160.4
881134,DUKE STREET BULWELL,2024-03-10T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
881134,DUKE STREET BULWELL,2024-03-10T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
881134,DUKE STREET BULWELL,2024-03-10T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
881134,DUKE STREET BULWELL,2024-03-10T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-26.62
881134,DUKE STREET BULWELL,2024-03-10T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-28.75
881134,DUKE STREET BULWELL,2024-03-10T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.48
881134,DUKE STREET BULWELL,2024-03-10T10:40:00.000+00:00,feeder,3,N Current (RMS),A,40.4
881134,DUKE STREET BULWELL,2024-03-10T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,109.4
881134,DUKE STREET BULWELL,2024-03-10T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,118.7
881134,DUKE STREET BULWELL,2024-03-10T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.4
881134,DUKE STREET BULWELL,2024-03-10T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
881134,DUKE STREET BULWELL,2024-03-10T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
881134,DUKE STREET BULWELL,2024-03-10T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
881134,DUKE STREET BULWELL,2024-03-10T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.52
881134,DUKE STREET BULWELL,2024-03-10T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.87
881134,DUKE STREET BULWELL,2024-03-10T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.5
881134,DUKE STREET BULWELL,2024-03-10T10:40:00.000+00:00,feeder,2,N Current (RMS),A,35.2
881134,DUKE STREET BULWELL,2024-03-10T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
881134,DUKE STREET BULWELL,2024-03-10T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.3
881134,DUKE STREET BULWELL,2024-03-10T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
881134,DUKE STREET BULWELL,2024-03-10T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
881134,DUKE STREET BULWELL,2024-03-10T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
881134,DUKE STREET BULWELL,2024-03-10T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
881134,DUKE STREET BULWELL,2024-03-10T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.45
881134,DUKE STREET BULWELL,2024-03-10T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.12
881134,DUKE STREET BULWELL,2024-03-10T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-17.6
881134,DUKE STREET BULWELL,2024-03-10T10:40:00.000+00:00,feeder,1,N Current (RMS),A,22.0
881134,DUKE STREET BULWELL,2024-03-10T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
881134,DUKE STREET BULWELL,2024-03-10T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
881134,DUKE STREET BULWELL,2024-03-10T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.3
881134,DUKE STREET BULWELL,2024-03-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
881134,DUKE STREET BULWELL,2024-03-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
881134,DUKE STREET BULWELL,2024-03-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
881134,DUKE STREET BULWELL,2024-03-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
881134,DUKE STREET BULWELL,2024-03-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
881134,DUKE STREET BULWELL,2024-03-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
881134,DUKE STREET BULWELL,2024-03-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
881134,DUKE STREET BULWELL,2024-03-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
881134,DUKE STREET BULWELL,2024-03-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
881134,DUKE STREET BULWELL,2024-03-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.07
881134,DUKE STREET BULWELL,2024-03-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-15.05
881134,DUKE STREET BULWELL,2024-03-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.89
881134,DUKE STREET BULWELL,2024-03-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
881134,DUKE STREET BULWELL,2024-03-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
881134,DUKE STREET BULWELL,2024-03-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
881134,DUKE STREET BULWELL,2024-03-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
881134,DUKE STREET BULWELL,2024-03-10T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.44
881134,DUKE STREET BULWELL,2024-03-10T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.14
881134,DUKE STREET BULWELL,2024-03-10T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.1
881134,DUKE STREET BULWELL,2024-03-10T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.59
881134,DUKE STREET BULWELL,2024-03-10T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.54
881134,DUKE STREET BULWELL,2024-03-10T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.08
881134,DUKE STREET BULWELL,2024-03-10T10:30:00.000+00:00,feeder,5,N Current (RMS),A,42.9
881134,DUKE STREET BULWELL,2024-03-10T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,98.1
881134,DUKE STREET BULWELL,2024-03-10T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,93.8
881134,DUKE STREET BULWELL,2024-03-10T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,109.4
881134,DUKE STREET BULWELL,2024-03-10T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.18
881134,DUKE STREET BULWELL,2024-03-10T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-9.8
881134,DUKE STREET BULWELL,2024-03-10T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.52
881134,DUKE STREET BULWELL,2024-03-10T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-32.2
881134,DUKE STREET BULWELL,2024-03-10T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-53.25
881134,DUKE STREET BULWELL,2024-03-10T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-49.44
881134,DUKE STREET BULWELL,2024-03-10T10:30:00.000+00:00,feeder,4,N Current (RMS),A,41.5
881134,DUKE STREET BULWELL,2024-03-10T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,136.7
881134,DUKE STREET BULWELL,2024-03-10T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,223.4
881134,DUKE STREET BULWELL,2024-03-10T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,205.2
881134,DUKE STREET BULWELL,2024-03-10T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
881134,DUKE STREET BULWELL,2024-03-10T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
881134,DUKE STREET BULWELL,2024-03-10T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
881134,DUKE STREET BULWELL,2024-03-10T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-24.24
881134,DUKE STREET BULWELL,2024-03-10T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-22.4
881134,DUKE STREET BULWELL,2024-03-10T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.69
881134,DUKE STREET BULWELL,2024-03-10T10:30:00.000+00:00,feeder,3,N Current (RMS),A,40.1
881134,DUKE STREET BULWELL,2024-03-10T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,100.1
881134,DUKE STREET BULWELL,2024-03-10T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,98.2
881134,DUKE STREET BULWELL,2024-03-10T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.9
881134,DUKE STREET BULWELL,2024-03-10T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
881134,DUKE STREET BULWELL,2024-03-10T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
881134,DUKE STREET BULWELL,2024-03-10T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
881134,DUKE STREET BULWELL,2024-03-10T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.92
881134,DUKE STREET BULWELL,2024-03-10T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.83
881134,DUKE STREET BULWELL,2024-03-10T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.5
881134,DUKE STREET BULWELL,2024-03-10T10:30:00.000+00:00,feeder,2,N Current (RMS),A,34.1
881134,DUKE STREET BULWELL,2024-03-10T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
881134,DUKE STREET BULWELL,2024-03-10T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
881134,DUKE STREET BULWELL,2024-03-10T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
881134,DUKE STREET BULWELL,2024-03-10T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
881134,DUKE STREET BULWELL,2024-03-10T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
881134,DUKE STREET BULWELL,2024-03-10T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.87
881134,DUKE STREET BULWELL,2024-03-10T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.14
881134,DUKE STREET BULWELL,2024-03-10T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.02
881134,DUKE STREET BULWELL,2024-03-10T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,-14.71
881134,DUKE STREET BULWELL,2024-03-10T10:30:00.000+00:00,feeder,1,N Current (RMS),A,27.9
881134,DUKE STREET BULWELL,2024-03-10T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
881134,DUKE STREET BULWELL,2024-03-10T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.9
881134,DUKE STREET BULWELL,2024-03-10T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
881134,DUKE STREET BULWELL,2024-03-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
881134,DUKE STREET BULWELL,2024-03-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
881134,DUKE STREET BULWELL,2024-03-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
881134,DUKE STREET BULWELL,2024-03-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
881134,DUKE STREET BULWELL,2024-03-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
881134,DUKE STREET BULWELL,2024-03-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
881134,DUKE STREET BULWELL,2024-03-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
881134,DUKE STREET BULWELL,2024-03-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
881134,DUKE STREET BULWELL,2024-03-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
881134,DUKE STREET BULWELL,2024-03-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-7.78
881134,DUKE STREET BULWELL,2024-03-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-27.25
881134,DUKE STREET BULWELL,2024-03-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.89
881134,DUKE STREET BULWELL,2024-03-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
881134,DUKE STREET BULWELL,2024-03-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
881134,DUKE STREET BULWELL,2024-03-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
881134,DUKE STREET BULWELL,2024-03-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
881134,DUKE STREET BULWELL,2024-03-10T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.32
881134,DUKE STREET BULWELL,2024-03-10T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.42
881134,DUKE STREET BULWELL,2024-03-10T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.14
881134,DUKE STREET BULWELL,2024-03-10T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.87
881134,DUKE STREET BULWELL,2024-03-10T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.89
881134,DUKE STREET BULWELL,2024-03-10T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.31
881134,DUKE STREET BULWELL,2024-03-10T10:20:00.000+00:00,feeder,5,N Current (RMS),A,43.8
881134,DUKE STREET BULWELL,2024-03-10T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,108.8
881134,DUKE STREET BULWELL,2024-03-10T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,95.2
881134,DUKE STREET BULWELL,2024-03-10T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,110.2
881134,DUKE STREET BULWELL,2024-03-10T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.04
881134,DUKE STREET BULWELL,2024-03-10T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-13.99
881134,DUKE STREET BULWELL,2024-03-10T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.32
881134,DUKE STREET BULWELL,2024-03-10T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-37.79
881134,DUKE STREET BULWELL,2024-03-10T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-58.89
881134,DUKE STREET BULWELL,2024-03-10T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-53.38
881134,DUKE STREET BULWELL,2024-03-10T10:20:00.000+00:00,feeder,4,N Current (RMS),A,47.0
881134,DUKE STREET BULWELL,2024-03-10T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,162.1
881134,DUKE STREET BULWELL,2024-03-10T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,248.8
881134,DUKE STREET BULWELL,2024-03-10T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,223.8
881134,DUKE STREET BULWELL,2024-03-10T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
881134,DUKE STREET BULWELL,2024-03-10T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.95
881134,DUKE STREET BULWELL,2024-03-10T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
881134,DUKE STREET BULWELL,2024-03-10T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-24.92
881134,DUKE STREET BULWELL,2024-03-10T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-12.5
881134,DUKE STREET BULWELL,2024-03-10T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
881134,DUKE STREET BULWELL,2024-03-10T10:20:00.000+00:00,feeder,3,N Current (RMS),A,35.7
881134,DUKE STREET BULWELL,2024-03-10T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,102.6
881134,DUKE STREET BULWELL,2024-03-10T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.1
881134,DUKE STREET BULWELL,2024-03-10T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.7
881134,DUKE STREET BULWELL,2024-03-10T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
881134,DUKE STREET BULWELL,2024-03-10T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.49
881134,DUKE STREET BULWELL,2024-03-10T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
881134,DUKE STREET BULWELL,2024-03-10T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.65
881134,DUKE STREET BULWELL,2024-03-10T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.32
881134,DUKE STREET BULWELL,2024-03-10T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.96
881134,DUKE STREET BULWELL,2024-03-10T10:20:00.000+00:00,feeder,2,N Current (RMS),A,32.7
881134,DUKE STREET BULWELL,2024-03-10T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
881134,DUKE STREET BULWELL,2024-03-10T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
881134,DUKE STREET BULWELL,2024-03-10T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
881134,DUKE STREET BULWELL,2024-03-10T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
881134,DUKE STREET BULWELL,2024-03-10T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
881134,DUKE STREET BULWELL,2024-03-10T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.54
881134,DUKE STREET BULWELL,2024-03-10T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.34
881134,DUKE STREET BULWELL,2024-03-10T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.34
881134,DUKE STREET BULWELL,2024-03-10T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-15.91
881134,DUKE STREET BULWELL,2024-03-10T10:20:00.000+00:00,feeder,1,N Current (RMS),A,33.8
881134,DUKE STREET BULWELL,2024-03-10T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.7
881134,DUKE STREET BULWELL,2024-03-10T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
881134,DUKE STREET BULWELL,2024-03-10T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
