Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
881134,DUKE STREET BULWELL,2024-03-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
881134,DUKE STREET BULWELL,2024-03-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
881134,DUKE STREET BULWELL,2024-03-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
881134,DUKE STREET BULWELL,2024-03-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
881134,DUKE STREET BULWELL,2024-03-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
881134,DUKE STREET BULWELL,2024-03-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
881134,DUKE STREET BULWELL,2024-03-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.41
881134,DUKE STREET BULWELL,2024-03-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
881134,DUKE STREET BULWELL,2024-03-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-10.86
881134,DUKE STREET BULWELL,2024-03-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.85
881134,DUKE STREET BULWELL,2024-03-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.03
881134,DUKE STREET BULWELL,2024-03-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,107.2
881134,DUKE STREET BULWELL,2024-03-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
881134,DUKE STREET BULWELL,2024-03-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
881134,DUKE STREET BULWELL,2024-03-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
881134,DUKE STREET BULWELL,2024-03-10T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.78
881134,DUKE STREET BULWELL,2024-03-10T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.19
881134,DUKE STREET BULWELL,2024-03-10T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.69
881134,DUKE STREET BULWELL,2024-03-10T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.63
881134,DUKE STREET BULWELL,2024-03-10T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.24
881134,DUKE STREET BULWELL,2024-03-10T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.16
881134,DUKE STREET BULWELL,2024-03-10T10:10:00.000+00:00,feeder,5,N Current (RMS),A,41.2
881134,DUKE STREET BULWELL,2024-03-10T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,107.2
881134,DUKE STREET BULWELL,2024-03-10T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,100.8
881134,DUKE STREET BULWELL,2024-03-10T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,109.3
881134,DUKE STREET BULWELL,2024-03-10T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.99
881134,DUKE STREET BULWELL,2024-03-10T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-16.34
881134,DUKE STREET BULWELL,2024-03-10T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.64
881134,DUKE STREET BULWELL,2024-03-10T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-42.59
881134,DUKE STREET BULWELL,2024-03-10T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-66.84
881134,DUKE STREET BULWELL,2024-03-10T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-51.09
881134,DUKE STREET BULWELL,2024-03-10T10:10:00.000+00:00,feeder,4,N Current (RMS),A,54.2
881134,DUKE STREET BULWELL,2024-03-10T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,186.1
881134,DUKE STREET BULWELL,2024-03-10T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,285.4
881134,DUKE STREET BULWELL,2024-03-10T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,215.6
881134,DUKE STREET BULWELL,2024-03-10T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
881134,DUKE STREET BULWELL,2024-03-10T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.32
881134,DUKE STREET BULWELL,2024-03-10T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
881134,DUKE STREET BULWELL,2024-03-10T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-23.58
881134,DUKE STREET BULWELL,2024-03-10T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-14.38
881134,DUKE STREET BULWELL,2024-03-10T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.91
881134,DUKE STREET BULWELL,2024-03-10T10:10:00.000+00:00,feeder,3,N Current (RMS),A,28.7
881134,DUKE STREET BULWELL,2024-03-10T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,97.2
881134,DUKE STREET BULWELL,2024-03-10T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.7
881134,DUKE STREET BULWELL,2024-03-10T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.1
881134,DUKE STREET BULWELL,2024-03-10T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
881134,DUKE STREET BULWELL,2024-03-10T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.34
881134,DUKE STREET BULWELL,2024-03-10T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
881134,DUKE STREET BULWELL,2024-03-10T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.21
881134,DUKE STREET BULWELL,2024-03-10T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.51
881134,DUKE STREET BULWELL,2024-03-10T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.27
881134,DUKE STREET BULWELL,2024-03-10T10:10:00.000+00:00,feeder,2,N Current (RMS),A,33.7
881134,DUKE STREET BULWELL,2024-03-10T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
881134,DUKE STREET BULWELL,2024-03-10T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
881134,DUKE STREET BULWELL,2024-03-10T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
881134,DUKE STREET BULWELL,2024-03-10T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.39
881134,DUKE STREET BULWELL,2024-03-10T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
881134,DUKE STREET BULWELL,2024-03-10T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.44
881134,DUKE STREET BULWELL,2024-03-10T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.43
881134,DUKE STREET BULWELL,2024-03-10T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
881134,DUKE STREET BULWELL,2024-03-10T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-17.38
881134,DUKE STREET BULWELL,2024-03-10T10:10:00.000+00:00,feeder,1,N Current (RMS),A,37.0
881134,DUKE STREET BULWELL,2024-03-10T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.1
881134,DUKE STREET BULWELL,2024-03-10T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
881134,DUKE STREET BULWELL,2024-03-10T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.1
881134,DUKE STREET BULWELL,2024-03-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
881134,DUKE STREET BULWELL,2024-03-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
881134,DUKE STREET BULWELL,2024-03-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
881134,DUKE STREET BULWELL,2024-03-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
881134,DUKE STREET BULWELL,2024-03-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
881134,DUKE STREET BULWELL,2024-03-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
881134,DUKE STREET BULWELL,2024-03-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
881134,DUKE STREET BULWELL,2024-03-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.07
881134,DUKE STREET BULWELL,2024-03-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
881134,DUKE STREET BULWELL,2024-03-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.91
881134,DUKE STREET BULWELL,2024-03-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-30.47
881134,DUKE STREET BULWELL,2024-03-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.13
881134,DUKE STREET BULWELL,2024-03-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
881134,DUKE STREET BULWELL,2024-03-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
881134,DUKE STREET BULWELL,2024-03-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
881134,DUKE STREET BULWELL,2024-03-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
881134,DUKE STREET BULWELL,2024-03-10T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.1
881134,DUKE STREET BULWELL,2024-03-10T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.89
881134,DUKE STREET BULWELL,2024-03-10T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.05
881134,DUKE STREET BULWELL,2024-03-10T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.17
881134,DUKE STREET BULWELL,2024-03-10T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.92
881134,DUKE STREET BULWELL,2024-03-10T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.81
881134,DUKE STREET BULWELL,2024-03-10T10:00:00.000+00:00,feeder,5,N Current (RMS),A,43.7
881134,DUKE STREET BULWELL,2024-03-10T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,104.7
881134,DUKE STREET BULWELL,2024-03-10T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,103.2
881134,DUKE STREET BULWELL,2024-03-10T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,120.0
881134,DUKE STREET BULWELL,2024-03-10T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-11.75
881134,DUKE STREET BULWELL,2024-03-10T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-12.61
881134,DUKE STREET BULWELL,2024-03-10T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-8.26
881134,DUKE STREET BULWELL,2024-03-10T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-41.72
881134,DUKE STREET BULWELL,2024-03-10T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-63.21
881134,DUKE STREET BULWELL,2024-03-10T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-42.78
881134,DUKE STREET BULWELL,2024-03-10T10:00:00.000+00:00,feeder,4,N Current (RMS),A,46.7
881134,DUKE STREET BULWELL,2024-03-10T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,186.9
881134,DUKE STREET BULWELL,2024-03-10T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,270.6
881134,DUKE STREET BULWELL,2024-03-10T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,183.9
881134,DUKE STREET BULWELL,2024-03-10T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
881134,DUKE STREET BULWELL,2024-03-10T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.18
881134,DUKE STREET BULWELL,2024-03-10T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
881134,DUKE STREET BULWELL,2024-03-10T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,-26.14
881134,DUKE STREET BULWELL,2024-03-10T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-15.9
881134,DUKE STREET BULWELL,2024-03-10T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.01
881134,DUKE STREET BULWELL,2024-03-10T10:00:00.000+00:00,feeder,3,N Current (RMS),A,34.2
881134,DUKE STREET BULWELL,2024-03-10T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,107.3
881134,DUKE STREET BULWELL,2024-03-10T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.8
881134,DUKE STREET BULWELL,2024-03-10T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.4
881134,DUKE STREET BULWELL,2024-03-10T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
881134,DUKE STREET BULWELL,2024-03-10T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
881134,DUKE STREET BULWELL,2024-03-10T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
881134,DUKE STREET BULWELL,2024-03-10T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.83
881134,DUKE STREET BULWELL,2024-03-10T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.79
881134,DUKE STREET BULWELL,2024-03-10T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.24
881134,DUKE STREET BULWELL,2024-03-10T10:00:00.000+00:00,feeder,2,N Current (RMS),A,33.8
881134,DUKE STREET BULWELL,2024-03-10T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.9
881134,DUKE STREET BULWELL,2024-03-10T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
881134,DUKE STREET BULWELL,2024-03-10T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
881134,DUKE STREET BULWELL,2024-03-10T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
881134,DUKE STREET BULWELL,2024-03-10T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
881134,DUKE STREET BULWELL,2024-03-10T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.35
881134,DUKE STREET BULWELL,2024-03-10T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.57
881134,DUKE STREET BULWELL,2024-03-10T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.11
881134,DUKE STREET BULWELL,2024-03-10T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,-18.93
881134,DUKE STREET BULWELL,2024-03-10T10:00:00.000+00:00,feeder,1,N Current (RMS),A,34.7
881134,DUKE STREET BULWELL,2024-03-10T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.4
881134,DUKE STREET BULWELL,2024-03-10T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.4
881134,DUKE STREET BULWELL,2024-03-10T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.3
881134,DUKE STREET BULWELL,2024-03-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
881134,DUKE STREET BULWELL,2024-03-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
881134,DUKE STREET BULWELL,2024-03-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
881134,DUKE STREET BULWELL,2024-03-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
881134,DUKE STREET BULWELL,2024-03-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
881134,DUKE STREET BULWELL,2024-03-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
881134,DUKE STREET BULWELL,2024-03-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.83
881134,DUKE STREET BULWELL,2024-03-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
881134,DUKE STREET BULWELL,2024-03-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
881134,DUKE STREET BULWELL,2024-03-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.3
881134,DUKE STREET BULWELL,2024-03-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-27.28
881134,DUKE STREET BULWELL,2024-03-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-2.65
881134,DUKE STREET BULWELL,2024-03-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
881134,DUKE STREET BULWELL,2024-03-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
881134,DUKE STREET BULWELL,2024-03-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
881134,DUKE STREET BULWELL,2024-03-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
881134,DUKE STREET BULWELL,2024-03-10T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.51
881134,DUKE STREET BULWELL,2024-03-10T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.52
881134,DUKE STREET BULWELL,2024-03-10T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.22
881134,DUKE STREET BULWELL,2024-03-10T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.99
881134,DUKE STREET BULWELL,2024-03-10T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.78
881134,DUKE STREET BULWELL,2024-03-10T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.82
881134,DUKE STREET BULWELL,2024-03-10T09:50:00.000+00:00,feeder,5,N Current (RMS),A,46.9
881134,DUKE STREET BULWELL,2024-03-10T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,107.4
881134,DUKE STREET BULWELL,2024-03-10T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,106.4
881134,DUKE STREET BULWELL,2024-03-10T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,123.6
881134,DUKE STREET BULWELL,2024-03-10T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.12
881134,DUKE STREET BULWELL,2024-03-10T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
881134,DUKE STREET BULWELL,2024-03-10T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
881134,DUKE STREET BULWELL,2024-03-10T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-17.85
881134,DUKE STREET BULWELL,2024-03-10T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-28.87
881134,DUKE STREET BULWELL,2024-03-10T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-27.74
881134,DUKE STREET BULWELL,2024-03-10T09:50:00.000+00:00,feeder,4,N Current (RMS),A,16.2
881134,DUKE STREET BULWELL,2024-03-10T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.5
881134,DUKE STREET BULWELL,2024-03-10T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,118.0
881134,DUKE STREET BULWELL,2024-03-10T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,113.5
881134,DUKE STREET BULWELL,2024-03-10T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
881134,DUKE STREET BULWELL,2024-03-10T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
881134,DUKE STREET BULWELL,2024-03-10T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
881134,DUKE STREET BULWELL,2024-03-10T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,-23.66
881134,DUKE STREET BULWELL,2024-03-10T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-14.18
881134,DUKE STREET BULWELL,2024-03-10T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.34
881134,DUKE STREET BULWELL,2024-03-10T09:50:00.000+00:00,feeder,3,N Current (RMS),A,43.8
881134,DUKE STREET BULWELL,2024-03-10T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,96.7
881134,DUKE STREET BULWELL,2024-03-10T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
881134,DUKE STREET BULWELL,2024-03-10T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.3
881134,DUKE STREET BULWELL,2024-03-10T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
881134,DUKE STREET BULWELL,2024-03-10T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.28
881134,DUKE STREET BULWELL,2024-03-10T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
881134,DUKE STREET BULWELL,2024-03-10T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.09
881134,DUKE STREET BULWELL,2024-03-10T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.72
881134,DUKE STREET BULWELL,2024-03-10T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.03
881134,DUKE STREET BULWELL,2024-03-10T09:50:00.000+00:00,feeder,2,N Current (RMS),A,26.8
881134,DUKE STREET BULWELL,2024-03-10T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
881134,DUKE STREET BULWELL,2024-03-10T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
881134,DUKE STREET BULWELL,2024-03-10T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
881134,DUKE STREET BULWELL,2024-03-10T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
881134,DUKE STREET BULWELL,2024-03-10T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
881134,DUKE STREET BULWELL,2024-03-10T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.43
881134,DUKE STREET BULWELL,2024-03-10T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.37
881134,DUKE STREET BULWELL,2024-03-10T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.76
881134,DUKE STREET BULWELL,2024-03-10T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-18.01
881134,DUKE STREET BULWELL,2024-03-10T09:50:00.000+00:00,feeder,1,N Current (RMS),A,27.5
881134,DUKE STREET BULWELL,2024-03-10T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
881134,DUKE STREET BULWELL,2024-03-10T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,69.7
881134,DUKE STREET BULWELL,2024-03-10T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
881134,DUKE STREET BULWELL,2024-03-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
881134,DUKE STREET BULWELL,2024-03-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
881134,DUKE STREET BULWELL,2024-03-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
881134,DUKE STREET BULWELL,2024-03-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
881134,DUKE STREET BULWELL,2024-03-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
881134,DUKE STREET BULWELL,2024-03-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
881134,DUKE STREET BULWELL,2024-03-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
881134,DUKE STREET BULWELL,2024-03-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
881134,DUKE STREET BULWELL,2024-03-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.39
881134,DUKE STREET BULWELL,2024-03-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.95
881134,DUKE STREET BULWELL,2024-03-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.21
881134,DUKE STREET BULWELL,2024-03-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.44
881134,DUKE STREET BULWELL,2024-03-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,111.2
881134,DUKE STREET BULWELL,2024-03-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
881134,DUKE STREET BULWELL,2024-03-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
881134,DUKE STREET BULWELL,2024-03-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
881134,DUKE STREET BULWELL,2024-03-10T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.42
881134,DUKE STREET BULWELL,2024-03-10T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.79
881134,DUKE STREET BULWELL,2024-03-10T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.82
881134,DUKE STREET BULWELL,2024-03-10T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.75
881134,DUKE STREET BULWELL,2024-03-10T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.29
881134,DUKE STREET BULWELL,2024-03-10T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.11
881134,DUKE STREET BULWELL,2024-03-10T09:40:00.000+00:00,feeder,5,N Current (RMS),A,46.8
881134,DUKE STREET BULWELL,2024-03-10T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,99.1
881134,DUKE STREET BULWELL,2024-03-10T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,92.1
881134,DUKE STREET BULWELL,2024-03-10T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,113.7
881134,DUKE STREET BULWELL,2024-03-10T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.29
881134,DUKE STREET BULWELL,2024-03-10T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
881134,DUKE STREET BULWELL,2024-03-10T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
881134,DUKE STREET BULWELL,2024-03-10T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-13.9
881134,DUKE STREET BULWELL,2024-03-10T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-21.0
881134,DUKE STREET BULWELL,2024-03-10T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-24.56
881134,DUKE STREET BULWELL,2024-03-10T09:40:00.000+00:00,feeder,4,N Current (RMS),A,17.0
881134,DUKE STREET BULWELL,2024-03-10T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.3
881134,DUKE STREET BULWELL,2024-03-10T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.2
881134,DUKE STREET BULWELL,2024-03-10T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,100.8
881134,DUKE STREET BULWELL,2024-03-10T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
881134,DUKE STREET BULWELL,2024-03-10T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
881134,DUKE STREET BULWELL,2024-03-10T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
881134,DUKE STREET BULWELL,2024-03-10T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,-26.32
881134,DUKE STREET BULWELL,2024-03-10T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,-13.82
881134,DUKE STREET BULWELL,2024-03-10T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.74
881134,DUKE STREET BULWELL,2024-03-10T09:40:00.000+00:00,feeder,3,N Current (RMS),A,48.5
881134,DUKE STREET BULWELL,2024-03-10T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,108.3
881134,DUKE STREET BULWELL,2024-03-10T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
881134,DUKE STREET BULWELL,2024-03-10T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.2
881134,DUKE STREET BULWELL,2024-03-10T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
881134,DUKE STREET BULWELL,2024-03-10T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.88
881134,DUKE STREET BULWELL,2024-03-10T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
881134,DUKE STREET BULWELL,2024-03-10T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.58
881134,DUKE STREET BULWELL,2024-03-10T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.07
881134,DUKE STREET BULWELL,2024-03-10T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
881134,DUKE STREET BULWELL,2024-03-10T09:40:00.000+00:00,feeder,2,N Current (RMS),A,24.1
881134,DUKE STREET BULWELL,2024-03-10T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,56.4
881134,DUKE STREET BULWELL,2024-03-10T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
881134,DUKE STREET BULWELL,2024-03-10T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
881134,DUKE STREET BULWELL,2024-03-10T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.15
881134,DUKE STREET BULWELL,2024-03-10T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
881134,DUKE STREET BULWELL,2024-03-10T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.77
881134,DUKE STREET BULWELL,2024-03-10T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.5
881134,DUKE STREET BULWELL,2024-03-10T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.61
881134,DUKE STREET BULWELL,2024-03-10T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,-17.77
881134,DUKE STREET BULWELL,2024-03-10T09:40:00.000+00:00,feeder,1,N Current (RMS),A,25.9
881134,DUKE STREET BULWELL,2024-03-10T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
881134,DUKE STREET BULWELL,2024-03-10T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.9
881134,DUKE STREET BULWELL,2024-03-10T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.4
881134,DUKE STREET BULWELL,2024-03-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
881134,DUKE STREET BULWELL,2024-03-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
881134,DUKE STREET BULWELL,2024-03-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881134,DUKE STREET BULWELL,2024-03-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
881134,DUKE STREET BULWELL,2024-03-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
881134,DUKE STREET BULWELL,2024-03-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
881134,DUKE STREET BULWELL,2024-03-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.47
881134,DUKE STREET BULWELL,2024-03-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
881134,DUKE STREET BULWELL,2024-03-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.76
881134,DUKE STREET BULWELL,2024-03-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.61
881134,DUKE STREET BULWELL,2024-03-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.16
881134,DUKE STREET BULWELL,2024-03-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.22
881134,DUKE STREET BULWELL,2024-03-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
881134,DUKE STREET BULWELL,2024-03-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
881134,DUKE STREET BULWELL,2024-03-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
881134,DUKE STREET BULWELL,2024-03-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
881134,DUKE STREET BULWELL,2024-03-10T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.06
881134,DUKE STREET BULWELL,2024-03-10T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.72
881134,DUKE STREET BULWELL,2024-03-10T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.79
881134,DUKE STREET BULWELL,2024-03-10T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.65
881134,DUKE STREET BULWELL,2024-03-10T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.36
881134,DUKE STREET BULWELL,2024-03-10T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.79
881134,DUKE STREET BULWELL,2024-03-10T09:30:00.000+00:00,feeder,5,N Current (RMS),A,46.2
881134,DUKE STREET BULWELL,2024-03-10T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,98.5
881134,DUKE STREET BULWELL,2024-03-10T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,92.3
881134,DUKE STREET BULWELL,2024-03-10T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,107.7
881134,DUKE STREET BULWELL,2024-03-10T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.97
881134,DUKE STREET BULWELL,2024-03-10T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
881134,DUKE STREET BULWELL,2024-03-10T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
881134,DUKE STREET BULWELL,2024-03-10T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-10.2
881134,DUKE STREET BULWELL,2024-03-10T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-15.79
881134,DUKE STREET BULWELL,2024-03-10T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-25.81
881134,DUKE STREET BULWELL,2024-03-10T09:30:00.000+00:00,feeder,4,N Current (RMS),A,24.4
881134,DUKE STREET BULWELL,2024-03-10T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
881134,DUKE STREET BULWELL,2024-03-10T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.4
881134,DUKE STREET BULWELL,2024-03-10T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,106.2
881134,DUKE STREET BULWELL,2024-03-10T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
881134,DUKE STREET BULWELL,2024-03-10T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
881134,DUKE STREET BULWELL,2024-03-10T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
881134,DUKE STREET BULWELL,2024-03-10T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,-34.5
881134,DUKE STREET BULWELL,2024-03-10T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,-16.79
881134,DUKE STREET BULWELL,2024-03-10T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.76
881134,DUKE STREET BULWELL,2024-03-10T09:30:00.000+00:00,feeder,3,N Current (RMS),A,64.8
881134,DUKE STREET BULWELL,2024-03-10T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,142.8
881134,DUKE STREET BULWELL,2024-03-10T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
881134,DUKE STREET BULWELL,2024-03-10T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.4
881134,DUKE STREET BULWELL,2024-03-10T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
881134,DUKE STREET BULWELL,2024-03-10T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
881134,DUKE STREET BULWELL,2024-03-10T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
881134,DUKE STREET BULWELL,2024-03-10T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.03
881134,DUKE STREET BULWELL,2024-03-10T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.36
881134,DUKE STREET BULWELL,2024-03-10T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.64
881134,DUKE STREET BULWELL,2024-03-10T09:30:00.000+00:00,feeder,2,N Current (RMS),A,20.6
881134,DUKE STREET BULWELL,2024-03-10T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
881134,DUKE STREET BULWELL,2024-03-10T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
881134,DUKE STREET BULWELL,2024-03-10T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.2
881134,DUKE STREET BULWELL,2024-03-10T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
881134,DUKE STREET BULWELL,2024-03-10T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
881134,DUKE STREET BULWELL,2024-03-10T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.11
881134,DUKE STREET BULWELL,2024-03-10T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.36
881134,DUKE STREET BULWELL,2024-03-10T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.29
881134,DUKE STREET BULWELL,2024-03-10T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-21.59
881134,DUKE STREET BULWELL,2024-03-10T09:30:00.000+00:00,feeder,1,N Current (RMS),A,21.6
881134,DUKE STREET BULWELL,2024-03-10T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,80.1
881134,DUKE STREET BULWELL,2024-03-10T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.8
881134,DUKE STREET BULWELL,2024-03-10T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.2
881134,DUKE STREET BULWELL,2024-03-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
881134,DUKE STREET BULWELL,2024-03-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
881134,DUKE STREET BULWELL,2024-03-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
881134,DUKE STREET BULWELL,2024-03-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
881134,DUKE STREET BULWELL,2024-03-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
881134,DUKE STREET BULWELL,2024-03-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
881134,DUKE STREET BULWELL,2024-03-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
881134,DUKE STREET BULWELL,2024-03-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
881134,DUKE STREET BULWELL,2024-03-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
881134,DUKE STREET BULWELL,2024-03-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.34
881134,DUKE STREET BULWELL,2024-03-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.44
881134,DUKE STREET BULWELL,2024-03-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.79
881134,DUKE STREET BULWELL,2024-03-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
881134,DUKE STREET BULWELL,2024-03-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
881134,DUKE STREET BULWELL,2024-03-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
881134,DUKE STREET BULWELL,2024-03-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
881134,DUKE STREET BULWELL,2024-03-10T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.24
881134,DUKE STREET BULWELL,2024-03-10T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.06
881134,DUKE STREET BULWELL,2024-03-10T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.28
881134,DUKE STREET BULWELL,2024-03-10T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.69
881134,DUKE STREET BULWELL,2024-03-10T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.25
881134,DUKE STREET BULWELL,2024-03-10T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.55
881134,DUKE STREET BULWELL,2024-03-10T09:20:00.000+00:00,feeder,5,N Current (RMS),A,38.3
881134,DUKE STREET BULWELL,2024-03-10T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,110.2
881134,DUKE STREET BULWELL,2024-03-10T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,99.8
881134,DUKE STREET BULWELL,2024-03-10T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,105.4
881134,DUKE STREET BULWELL,2024-03-10T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
881134,DUKE STREET BULWELL,2024-03-10T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
881134,DUKE STREET BULWELL,2024-03-10T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
881134,DUKE STREET BULWELL,2024-03-10T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-11.03
881134,DUKE STREET BULWELL,2024-03-10T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-18.0
881134,DUKE STREET BULWELL,2024-03-10T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-25.41
881134,DUKE STREET BULWELL,2024-03-10T09:20:00.000+00:00,feeder,4,N Current (RMS),A,24.8
881134,DUKE STREET BULWELL,2024-03-10T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
881134,DUKE STREET BULWELL,2024-03-10T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.6
881134,DUKE STREET BULWELL,2024-03-10T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,105.1
881134,DUKE STREET BULWELL,2024-03-10T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
881134,DUKE STREET BULWELL,2024-03-10T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
881134,DUKE STREET BULWELL,2024-03-10T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
881134,DUKE STREET BULWELL,2024-03-10T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,-15.11
881134,DUKE STREET BULWELL,2024-03-10T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,-6.77
881134,DUKE STREET BULWELL,2024-03-10T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.98
881134,DUKE STREET BULWELL,2024-03-10T09:20:00.000+00:00,feeder,3,N Current (RMS),A,37.6
881134,DUKE STREET BULWELL,2024-03-10T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.6
881134,DUKE STREET BULWELL,2024-03-10T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
881134,DUKE STREET BULWELL,2024-03-10T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
881134,DUKE STREET BULWELL,2024-03-10T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
881134,DUKE STREET BULWELL,2024-03-10T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.74
881134,DUKE STREET BULWELL,2024-03-10T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
881134,DUKE STREET BULWELL,2024-03-10T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.89
881134,DUKE STREET BULWELL,2024-03-10T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.19
881134,DUKE STREET BULWELL,2024-03-10T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
881134,DUKE STREET BULWELL,2024-03-10T09:20:00.000+00:00,feeder,2,N Current (RMS),A,22.8
881134,DUKE STREET BULWELL,2024-03-10T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.1
881134,DUKE STREET BULWELL,2024-03-10T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
881134,DUKE STREET BULWELL,2024-03-10T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.3
881134,DUKE STREET BULWELL,2024-03-10T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
881134,DUKE STREET BULWELL,2024-03-10T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
881134,DUKE STREET BULWELL,2024-03-10T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
881134,DUKE STREET BULWELL,2024-03-10T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.9
881134,DUKE STREET BULWELL,2024-03-10T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.89
881134,DUKE STREET BULWELL,2024-03-10T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-21.1
881134,DUKE STREET BULWELL,2024-03-10T09:20:00.000+00:00,feeder,1,N Current (RMS),A,19.5
881134,DUKE STREET BULWELL,2024-03-10T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.8
881134,DUKE STREET BULWELL,2024-03-10T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
881134,DUKE STREET BULWELL,2024-03-10T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,87.4
881134,DUKE STREET BULWELL,2024-03-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
881134,DUKE STREET BULWELL,2024-03-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
881134,DUKE STREET BULWELL,2024-03-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881134,DUKE STREET BULWELL,2024-03-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
881134,DUKE STREET BULWELL,2024-03-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
881134,DUKE STREET BULWELL,2024-03-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
881134,DUKE STREET BULWELL,2024-03-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
881134,DUKE STREET BULWELL,2024-03-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
881134,DUKE STREET BULWELL,2024-03-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
881134,DUKE STREET BULWELL,2024-03-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.34
881134,DUKE STREET BULWELL,2024-03-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.55
881134,DUKE STREET BULWELL,2024-03-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,0.77
881134,DUKE STREET BULWELL,2024-03-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
881134,DUKE STREET BULWELL,2024-03-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
881134,DUKE STREET BULWELL,2024-03-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
881134,DUKE STREET BULWELL,2024-03-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
881134,DUKE STREET BULWELL,2024-03-10T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.58
881134,DUKE STREET BULWELL,2024-03-10T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.93
881134,DUKE STREET BULWELL,2024-03-10T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.33
881134,DUKE STREET BULWELL,2024-03-10T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.72
881134,DUKE STREET BULWELL,2024-03-10T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.73
881134,DUKE STREET BULWELL,2024-03-10T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.84
881134,DUKE STREET BULWELL,2024-03-10T09:10:00.000+00:00,feeder,5,N Current (RMS),A,34.3
881134,DUKE STREET BULWELL,2024-03-10T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,110.2
881134,DUKE STREET BULWELL,2024-03-10T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,114.2
881134,DUKE STREET BULWELL,2024-03-10T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,103.2
881134,DUKE STREET BULWELL,2024-03-10T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.21
881134,DUKE STREET BULWELL,2024-03-10T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
881134,DUKE STREET BULWELL,2024-03-10T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
881134,DUKE STREET BULWELL,2024-03-10T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.03
881134,DUKE STREET BULWELL,2024-03-10T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-14.77
881134,DUKE STREET BULWELL,2024-03-10T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-19.12
881134,DUKE STREET BULWELL,2024-03-10T09:10:00.000+00:00,feeder,4,N Current (RMS),A,20.9
881134,DUKE STREET BULWELL,2024-03-10T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
881134,DUKE STREET BULWELL,2024-03-10T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
881134,DUKE STREET BULWELL,2024-03-10T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.9
881134,DUKE STREET BULWELL,2024-03-10T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
881134,DUKE STREET BULWELL,2024-03-10T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
881134,DUKE STREET BULWELL,2024-03-10T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
881134,DUKE STREET BULWELL,2024-03-10T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,-9.67
881134,DUKE STREET BULWELL,2024-03-10T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,-6.31
881134,DUKE STREET BULWELL,2024-03-10T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.6
881134,DUKE STREET BULWELL,2024-03-10T09:10:00.000+00:00,feeder,3,N Current (RMS),A,25.8
881134,DUKE STREET BULWELL,2024-03-10T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
881134,DUKE STREET BULWELL,2024-03-10T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
881134,DUKE STREET BULWELL,2024-03-10T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
881134,DUKE STREET BULWELL,2024-03-10T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
881134,DUKE STREET BULWELL,2024-03-10T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
881134,DUKE STREET BULWELL,2024-03-10T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
881134,DUKE STREET BULWELL,2024-03-10T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.91
881134,DUKE STREET BULWELL,2024-03-10T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.56
881134,DUKE STREET BULWELL,2024-03-10T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.23
881134,DUKE STREET BULWELL,2024-03-10T09:10:00.000+00:00,feeder,2,N Current (RMS),A,22.5
881134,DUKE STREET BULWELL,2024-03-10T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
881134,DUKE STREET BULWELL,2024-03-10T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.6
881134,DUKE STREET BULWELL,2024-03-10T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
881134,DUKE STREET BULWELL,2024-03-10T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.64
881134,DUKE STREET BULWELL,2024-03-10T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.4
881134,DUKE STREET BULWELL,2024-03-10T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.26
881134,DUKE STREET BULWELL,2024-03-10T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.94
881134,DUKE STREET BULWELL,2024-03-10T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.5
881134,DUKE STREET BULWELL,2024-03-10T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,-15.45
881134,DUKE STREET BULWELL,2024-03-10T09:10:00.000+00:00,feeder,1,N Current (RMS),A,22.0
881134,DUKE STREET BULWELL,2024-03-10T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.9
881134,DUKE STREET BULWELL,2024-03-10T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
881134,DUKE STREET BULWELL,2024-03-10T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
881134,DUKE STREET BULWELL,2024-03-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
881134,DUKE STREET BULWELL,2024-03-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
881134,DUKE STREET BULWELL,2024-03-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881134,DUKE STREET BULWELL,2024-03-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
881134,DUKE STREET BULWELL,2024-03-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
881134,DUKE STREET BULWELL,2024-03-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
881134,DUKE STREET BULWELL,2024-03-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
881134,DUKE STREET BULWELL,2024-03-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
881134,DUKE STREET BULWELL,2024-03-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
881134,DUKE STREET BULWELL,2024-03-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.87
881134,DUKE STREET BULWELL,2024-03-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.72
881134,DUKE STREET BULWELL,2024-03-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.1
881134,DUKE STREET BULWELL,2024-03-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
881134,DUKE STREET BULWELL,2024-03-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
881134,DUKE STREET BULWELL,2024-03-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
881134,DUKE STREET BULWELL,2024-03-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
881134,DUKE STREET BULWELL,2024-03-10T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.39
881134,DUKE STREET BULWELL,2024-03-10T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.26
881134,DUKE STREET BULWELL,2024-03-10T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.62
881134,DUKE STREET BULWELL,2024-03-10T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.61
881134,DUKE STREET BULWELL,2024-03-10T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.01
881134,DUKE STREET BULWELL,2024-03-10T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.38
881134,DUKE STREET BULWELL,2024-03-10T09:00:00.000+00:00,feeder,5,N Current (RMS),A,32.8
881134,DUKE STREET BULWELL,2024-03-10T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,103.2
881134,DUKE STREET BULWELL,2024-03-10T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,96.1
881134,DUKE STREET BULWELL,2024-03-10T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,101.5
881134,DUKE STREET BULWELL,2024-03-10T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.69
881134,DUKE STREET BULWELL,2024-03-10T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.2
881134,DUKE STREET BULWELL,2024-03-10T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
881134,DUKE STREET BULWELL,2024-03-10T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.35
881134,DUKE STREET BULWELL,2024-03-10T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-11.48
881134,DUKE STREET BULWELL,2024-03-10T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-11.11
881134,DUKE STREET BULWELL,2024-03-10T09:00:00.000+00:00,feeder,4,N Current (RMS),A,11.8
881134,DUKE STREET BULWELL,2024-03-10T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
881134,DUKE STREET BULWELL,2024-03-10T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.1
881134,DUKE STREET BULWELL,2024-03-10T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
881134,DUKE STREET BULWELL,2024-03-10T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.94
881134,DUKE STREET BULWELL,2024-03-10T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
881134,DUKE STREET BULWELL,2024-03-10T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
881134,DUKE STREET BULWELL,2024-03-10T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,-12.82
881134,DUKE STREET BULWELL,2024-03-10T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.5
881134,DUKE STREET BULWELL,2024-03-10T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.69
881134,DUKE STREET BULWELL,2024-03-10T09:00:00.000+00:00,feeder,3,N Current (RMS),A,24.7
881134,DUKE STREET BULWELL,2024-03-10T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.1
881134,DUKE STREET BULWELL,2024-03-10T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
881134,DUKE STREET BULWELL,2024-03-10T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
881134,DUKE STREET BULWELL,2024-03-10T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
881134,DUKE STREET BULWELL,2024-03-10T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
881134,DUKE STREET BULWELL,2024-03-10T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
881134,DUKE STREET BULWELL,2024-03-10T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.91
881134,DUKE STREET BULWELL,2024-03-10T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.99
881134,DUKE STREET BULWELL,2024-03-10T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.41
881134,DUKE STREET BULWELL,2024-03-10T09:00:00.000+00:00,feeder,2,N Current (RMS),A,20.7
881134,DUKE STREET BULWELL,2024-03-10T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
881134,DUKE STREET BULWELL,2024-03-10T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
881134,DUKE STREET BULWELL,2024-03-10T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
881134,DUKE STREET BULWELL,2024-03-10T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.27
881134,DUKE STREET BULWELL,2024-03-10T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
881134,DUKE STREET BULWELL,2024-03-10T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.7
881134,DUKE STREET BULWELL,2024-03-10T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.84
881134,DUKE STREET BULWELL,2024-03-10T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.8
881134,DUKE STREET BULWELL,2024-03-10T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,-15.72
881134,DUKE STREET BULWELL,2024-03-10T09:00:00.000+00:00,feeder,1,N Current (RMS),A,25.6
881134,DUKE STREET BULWELL,2024-03-10T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
