Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-10T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
881134,DUKE STREET BULWELL,2024-03-10T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
881134,DUKE STREET BULWELL,2024-03-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
881134,DUKE STREET BULWELL,2024-03-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
881134,DUKE STREET BULWELL,2024-03-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
881134,DUKE STREET BULWELL,2024-03-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
881134,DUKE STREET BULWELL,2024-03-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
881134,DUKE STREET BULWELL,2024-03-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
881134,DUKE STREET BULWELL,2024-03-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.2
881134,DUKE STREET BULWELL,2024-03-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
881134,DUKE STREET BULWELL,2024-03-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
881134,DUKE STREET BULWELL,2024-03-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.18
881134,DUKE STREET BULWELL,2024-03-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.81
881134,DUKE STREET BULWELL,2024-03-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.65
881134,DUKE STREET BULWELL,2024-03-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
881134,DUKE STREET BULWELL,2024-03-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
881134,DUKE STREET BULWELL,2024-03-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
881134,DUKE STREET BULWELL,2024-03-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
881134,DUKE STREET BULWELL,2024-03-10T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.08
881134,DUKE STREET BULWELL,2024-03-10T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.28
881134,DUKE STREET BULWELL,2024-03-10T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.41
881134,DUKE STREET BULWELL,2024-03-10T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.27
881134,DUKE STREET BULWELL,2024-03-10T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.99
881134,DUKE STREET BULWELL,2024-03-10T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.21
881134,DUKE STREET BULWELL,2024-03-10T08:50:00.000+00:00,feeder,5,N Current (RMS),A,27.8
881134,DUKE STREET BULWELL,2024-03-10T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,101.6
881134,DUKE STREET BULWELL,2024-03-10T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,95.4
881134,DUKE STREET BULWELL,2024-03-10T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,80.0
881134,DUKE STREET BULWELL,2024-03-10T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.08
881134,DUKE STREET BULWELL,2024-03-10T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
881134,DUKE STREET BULWELL,2024-03-10T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.26
881134,DUKE STREET BULWELL,2024-03-10T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.56
881134,DUKE STREET BULWELL,2024-03-10T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-9.03
881134,DUKE STREET BULWELL,2024-03-10T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-9.93
881134,DUKE STREET BULWELL,2024-03-10T08:50:00.000+00:00,feeder,4,N Current (RMS),A,7.1
881134,DUKE STREET BULWELL,2024-03-10T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
881134,DUKE STREET BULWELL,2024-03-10T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
881134,DUKE STREET BULWELL,2024-03-10T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
881134,DUKE STREET BULWELL,2024-03-10T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
881134,DUKE STREET BULWELL,2024-03-10T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
881134,DUKE STREET BULWELL,2024-03-10T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.89
881134,DUKE STREET BULWELL,2024-03-10T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,-16.49
881134,DUKE STREET BULWELL,2024-03-10T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,-8.59
881134,DUKE STREET BULWELL,2024-03-10T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.46
881134,DUKE STREET BULWELL,2024-03-10T08:50:00.000+00:00,feeder,3,N Current (RMS),A,30.8
881134,DUKE STREET BULWELL,2024-03-10T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.7
881134,DUKE STREET BULWELL,2024-03-10T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
881134,DUKE STREET BULWELL,2024-03-10T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.9
881134,DUKE STREET BULWELL,2024-03-10T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
881134,DUKE STREET BULWELL,2024-03-10T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
881134,DUKE STREET BULWELL,2024-03-10T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
881134,DUKE STREET BULWELL,2024-03-10T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.39
881134,DUKE STREET BULWELL,2024-03-10T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.82
881134,DUKE STREET BULWELL,2024-03-10T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.76
881134,DUKE STREET BULWELL,2024-03-10T08:50:00.000+00:00,feeder,2,N Current (RMS),A,18.8
881134,DUKE STREET BULWELL,2024-03-10T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
881134,DUKE STREET BULWELL,2024-03-10T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
881134,DUKE STREET BULWELL,2024-03-10T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
881134,DUKE STREET BULWELL,2024-03-10T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
881134,DUKE STREET BULWELL,2024-03-10T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
881134,DUKE STREET BULWELL,2024-03-10T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.68
881134,DUKE STREET BULWELL,2024-03-10T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.57
881134,DUKE STREET BULWELL,2024-03-10T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.07
881134,DUKE STREET BULWELL,2024-03-10T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-16.21
881134,DUKE STREET BULWELL,2024-03-10T08:50:00.000+00:00,feeder,1,N Current (RMS),A,35.2
881134,DUKE STREET BULWELL,2024-03-10T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
881134,DUKE STREET BULWELL,2024-03-10T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
881134,DUKE STREET BULWELL,2024-03-10T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
881134,DUKE STREET BULWELL,2024-03-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
881134,DUKE STREET BULWELL,2024-03-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
881134,DUKE STREET BULWELL,2024-03-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
881134,DUKE STREET BULWELL,2024-03-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
881134,DUKE STREET BULWELL,2024-03-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
881134,DUKE STREET BULWELL,2024-03-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
881134,DUKE STREET BULWELL,2024-03-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.83
881134,DUKE STREET BULWELL,2024-03-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
881134,DUKE STREET BULWELL,2024-03-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
881134,DUKE STREET BULWELL,2024-03-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.19
881134,DUKE STREET BULWELL,2024-03-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.25
881134,DUKE STREET BULWELL,2024-03-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.29
881134,DUKE STREET BULWELL,2024-03-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
881134,DUKE STREET BULWELL,2024-03-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
881134,DUKE STREET BULWELL,2024-03-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
881134,DUKE STREET BULWELL,2024-03-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
881134,DUKE STREET BULWELL,2024-03-10T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.54
881134,DUKE STREET BULWELL,2024-03-10T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.77
881134,DUKE STREET BULWELL,2024-03-10T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.4
881134,DUKE STREET BULWELL,2024-03-10T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.77
881134,DUKE STREET BULWELL,2024-03-10T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.84
881134,DUKE STREET BULWELL,2024-03-10T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.74
881134,DUKE STREET BULWELL,2024-03-10T08:40:00.000+00:00,feeder,5,N Current (RMS),A,30.0
881134,DUKE STREET BULWELL,2024-03-10T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,86.0
881134,DUKE STREET BULWELL,2024-03-10T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,90.5
881134,DUKE STREET BULWELL,2024-03-10T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,94.6
881134,DUKE STREET BULWELL,2024-03-10T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.01
881134,DUKE STREET BULWELL,2024-03-10T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
881134,DUKE STREET BULWELL,2024-03-10T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
881134,DUKE STREET BULWELL,2024-03-10T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.59
881134,DUKE STREET BULWELL,2024-03-10T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-10.16
881134,DUKE STREET BULWELL,2024-03-10T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-12.38
881134,DUKE STREET BULWELL,2024-03-10T08:40:00.000+00:00,feeder,4,N Current (RMS),A,13.8
881134,DUKE STREET BULWELL,2024-03-10T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
881134,DUKE STREET BULWELL,2024-03-10T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
881134,DUKE STREET BULWELL,2024-03-10T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
881134,DUKE STREET BULWELL,2024-03-10T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
881134,DUKE STREET BULWELL,2024-03-10T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
881134,DUKE STREET BULWELL,2024-03-10T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
881134,DUKE STREET BULWELL,2024-03-10T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,-11.65
881134,DUKE STREET BULWELL,2024-03-10T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,-7.12
881134,DUKE STREET BULWELL,2024-03-10T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.21
881134,DUKE STREET BULWELL,2024-03-10T08:40:00.000+00:00,feeder,3,N Current (RMS),A,24.4
881134,DUKE STREET BULWELL,2024-03-10T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
881134,DUKE STREET BULWELL,2024-03-10T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
881134,DUKE STREET BULWELL,2024-03-10T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
881134,DUKE STREET BULWELL,2024-03-10T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
881134,DUKE STREET BULWELL,2024-03-10T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
881134,DUKE STREET BULWELL,2024-03-10T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
881134,DUKE STREET BULWELL,2024-03-10T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.21
881134,DUKE STREET BULWELL,2024-03-10T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.92
881134,DUKE STREET BULWELL,2024-03-10T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.4
881134,DUKE STREET BULWELL,2024-03-10T08:40:00.000+00:00,feeder,2,N Current (RMS),A,18.2
881134,DUKE STREET BULWELL,2024-03-10T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
881134,DUKE STREET BULWELL,2024-03-10T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.7
881134,DUKE STREET BULWELL,2024-03-10T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
881134,DUKE STREET BULWELL,2024-03-10T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
881134,DUKE STREET BULWELL,2024-03-10T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
881134,DUKE STREET BULWELL,2024-03-10T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.75
881134,DUKE STREET BULWELL,2024-03-10T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.43
881134,DUKE STREET BULWELL,2024-03-10T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.18
881134,DUKE STREET BULWELL,2024-03-10T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,-12.81
881134,DUKE STREET BULWELL,2024-03-10T08:40:00.000+00:00,feeder,1,N Current (RMS),A,23.4
881134,DUKE STREET BULWELL,2024-03-10T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
881134,DUKE STREET BULWELL,2024-03-10T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
881134,DUKE STREET BULWELL,2024-03-10T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
881134,DUKE STREET BULWELL,2024-03-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
881134,DUKE STREET BULWELL,2024-03-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
881134,DUKE STREET BULWELL,2024-03-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
881134,DUKE STREET BULWELL,2024-03-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
881134,DUKE STREET BULWELL,2024-03-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
881134,DUKE STREET BULWELL,2024-03-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
881134,DUKE STREET BULWELL,2024-03-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
881134,DUKE STREET BULWELL,2024-03-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
881134,DUKE STREET BULWELL,2024-03-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.77
881134,DUKE STREET BULWELL,2024-03-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.17
881134,DUKE STREET BULWELL,2024-03-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.65
881134,DUKE STREET BULWELL,2024-03-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.16
881134,DUKE STREET BULWELL,2024-03-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
881134,DUKE STREET BULWELL,2024-03-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
881134,DUKE STREET BULWELL,2024-03-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
881134,DUKE STREET BULWELL,2024-03-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
881134,DUKE STREET BULWELL,2024-03-10T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.08
881134,DUKE STREET BULWELL,2024-03-10T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.08
881134,DUKE STREET BULWELL,2024-03-10T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.05
881134,DUKE STREET BULWELL,2024-03-10T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.77
881134,DUKE STREET BULWELL,2024-03-10T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.46
881134,DUKE STREET BULWELL,2024-03-10T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.72
881134,DUKE STREET BULWELL,2024-03-10T08:30:00.000+00:00,feeder,5,N Current (RMS),A,29.2
881134,DUKE STREET BULWELL,2024-03-10T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,67.4
881134,DUKE STREET BULWELL,2024-03-10T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,68.6
881134,DUKE STREET BULWELL,2024-03-10T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,70.1
881134,DUKE STREET BULWELL,2024-03-10T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.9
881134,DUKE STREET BULWELL,2024-03-10T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.71
881134,DUKE STREET BULWELL,2024-03-10T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
881134,DUKE STREET BULWELL,2024-03-10T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.89
881134,DUKE STREET BULWELL,2024-03-10T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-11.32
881134,DUKE STREET BULWELL,2024-03-10T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-11.03
881134,DUKE STREET BULWELL,2024-03-10T08:30:00.000+00:00,feeder,4,N Current (RMS),A,8.4
881134,DUKE STREET BULWELL,2024-03-10T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
881134,DUKE STREET BULWELL,2024-03-10T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
881134,DUKE STREET BULWELL,2024-03-10T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
881134,DUKE STREET BULWELL,2024-03-10T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
881134,DUKE STREET BULWELL,2024-03-10T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
881134,DUKE STREET BULWELL,2024-03-10T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.08
881134,DUKE STREET BULWELL,2024-03-10T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,-19.18
881134,DUKE STREET BULWELL,2024-03-10T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,-4.71
881134,DUKE STREET BULWELL,2024-03-10T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.74
881134,DUKE STREET BULWELL,2024-03-10T08:30:00.000+00:00,feeder,3,N Current (RMS),A,47.7
881134,DUKE STREET BULWELL,2024-03-10T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.9
881134,DUKE STREET BULWELL,2024-03-10T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
881134,DUKE STREET BULWELL,2024-03-10T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
881134,DUKE STREET BULWELL,2024-03-10T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
881134,DUKE STREET BULWELL,2024-03-10T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
881134,DUKE STREET BULWELL,2024-03-10T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.18
881134,DUKE STREET BULWELL,2024-03-10T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.72
881134,DUKE STREET BULWELL,2024-03-10T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.31
881134,DUKE STREET BULWELL,2024-03-10T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.59
881134,DUKE STREET BULWELL,2024-03-10T08:30:00.000+00:00,feeder,2,N Current (RMS),A,23.6
881134,DUKE STREET BULWELL,2024-03-10T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.3
881134,DUKE STREET BULWELL,2024-03-10T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
881134,DUKE STREET BULWELL,2024-03-10T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
881134,DUKE STREET BULWELL,2024-03-10T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
881134,DUKE STREET BULWELL,2024-03-10T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.72
881134,DUKE STREET BULWELL,2024-03-10T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.91
881134,DUKE STREET BULWELL,2024-03-10T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.46
881134,DUKE STREET BULWELL,2024-03-10T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.57
881134,DUKE STREET BULWELL,2024-03-10T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,-12.61
881134,DUKE STREET BULWELL,2024-03-10T08:30:00.000+00:00,feeder,1,N Current (RMS),A,22.2
881134,DUKE STREET BULWELL,2024-03-10T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
881134,DUKE STREET BULWELL,2024-03-10T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.2
881134,DUKE STREET BULWELL,2024-03-10T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
881134,DUKE STREET BULWELL,2024-03-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
881134,DUKE STREET BULWELL,2024-03-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
881134,DUKE STREET BULWELL,2024-03-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
881134,DUKE STREET BULWELL,2024-03-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
881134,DUKE STREET BULWELL,2024-03-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
881134,DUKE STREET BULWELL,2024-03-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
881134,DUKE STREET BULWELL,2024-03-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
881134,DUKE STREET BULWELL,2024-03-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.51
881134,DUKE STREET BULWELL,2024-03-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.94
881134,DUKE STREET BULWELL,2024-03-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.87
881134,DUKE STREET BULWELL,2024-03-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.31
881134,DUKE STREET BULWELL,2024-03-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,14.43
881134,DUKE STREET BULWELL,2024-03-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
881134,DUKE STREET BULWELL,2024-03-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
881134,DUKE STREET BULWELL,2024-03-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
881134,DUKE STREET BULWELL,2024-03-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
881134,DUKE STREET BULWELL,2024-03-10T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.16
881134,DUKE STREET BULWELL,2024-03-10T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.06
881134,DUKE STREET BULWELL,2024-03-10T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.95
881134,DUKE STREET BULWELL,2024-03-10T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.73
881134,DUKE STREET BULWELL,2024-03-10T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.97
881134,DUKE STREET BULWELL,2024-03-10T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.97
881134,DUKE STREET BULWELL,2024-03-10T08:20:00.000+00:00,feeder,5,N Current (RMS),A,35.8
881134,DUKE STREET BULWELL,2024-03-10T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,57.4
881134,DUKE STREET BULWELL,2024-03-10T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.6
881134,DUKE STREET BULWELL,2024-03-10T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,73.8
881134,DUKE STREET BULWELL,2024-03-10T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.97
881134,DUKE STREET BULWELL,2024-03-10T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.63
881134,DUKE STREET BULWELL,2024-03-10T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.76
881134,DUKE STREET BULWELL,2024-03-10T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.73
881134,DUKE STREET BULWELL,2024-03-10T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-14.55
881134,DUKE STREET BULWELL,2024-03-10T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-9.65
881134,DUKE STREET BULWELL,2024-03-10T08:20:00.000+00:00,feeder,4,N Current (RMS),A,11.5
881134,DUKE STREET BULWELL,2024-03-10T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
881134,DUKE STREET BULWELL,2024-03-10T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.7
881134,DUKE STREET BULWELL,2024-03-10T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
881134,DUKE STREET BULWELL,2024-03-10T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
881134,DUKE STREET BULWELL,2024-03-10T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
881134,DUKE STREET BULWELL,2024-03-10T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.13
881134,DUKE STREET BULWELL,2024-03-10T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,-23.49
881134,DUKE STREET BULWELL,2024-03-10T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,-9.5
881134,DUKE STREET BULWELL,2024-03-10T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.36
881134,DUKE STREET BULWELL,2024-03-10T08:20:00.000+00:00,feeder,3,N Current (RMS),A,46.3
881134,DUKE STREET BULWELL,2024-03-10T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,95.6
881134,DUKE STREET BULWELL,2024-03-10T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
881134,DUKE STREET BULWELL,2024-03-10T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
881134,DUKE STREET BULWELL,2024-03-10T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
881134,DUKE STREET BULWELL,2024-03-10T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
881134,DUKE STREET BULWELL,2024-03-10T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.61
881134,DUKE STREET BULWELL,2024-03-10T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.81
881134,DUKE STREET BULWELL,2024-03-10T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.4
881134,DUKE STREET BULWELL,2024-03-10T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.92
881134,DUKE STREET BULWELL,2024-03-10T08:20:00.000+00:00,feeder,2,N Current (RMS),A,26.5
881134,DUKE STREET BULWELL,2024-03-10T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
881134,DUKE STREET BULWELL,2024-03-10T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
881134,DUKE STREET BULWELL,2024-03-10T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
881134,DUKE STREET BULWELL,2024-03-10T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
881134,DUKE STREET BULWELL,2024-03-10T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
881134,DUKE STREET BULWELL,2024-03-10T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
881134,DUKE STREET BULWELL,2024-03-10T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.02
881134,DUKE STREET BULWELL,2024-03-10T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.67
881134,DUKE STREET BULWELL,2024-03-10T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,-14.51
881134,DUKE STREET BULWELL,2024-03-10T08:20:00.000+00:00,feeder,1,N Current (RMS),A,30.4
881134,DUKE STREET BULWELL,2024-03-10T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
881134,DUKE STREET BULWELL,2024-03-10T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
881134,DUKE STREET BULWELL,2024-03-10T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
881134,DUKE STREET BULWELL,2024-03-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
881134,DUKE STREET BULWELL,2024-03-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
881134,DUKE STREET BULWELL,2024-03-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
881134,DUKE STREET BULWELL,2024-03-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
881134,DUKE STREET BULWELL,2024-03-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
881134,DUKE STREET BULWELL,2024-03-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
881134,DUKE STREET BULWELL,2024-03-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
881134,DUKE STREET BULWELL,2024-03-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
881134,DUKE STREET BULWELL,2024-03-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.06
881134,DUKE STREET BULWELL,2024-03-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.34
881134,DUKE STREET BULWELL,2024-03-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.98
881134,DUKE STREET BULWELL,2024-03-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.09
881134,DUKE STREET BULWELL,2024-03-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
881134,DUKE STREET BULWELL,2024-03-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
881134,DUKE STREET BULWELL,2024-03-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
881134,DUKE STREET BULWELL,2024-03-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
881134,DUKE STREET BULWELL,2024-03-10T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.69
881134,DUKE STREET BULWELL,2024-03-10T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.3
881134,DUKE STREET BULWELL,2024-03-10T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.46
881134,DUKE STREET BULWELL,2024-03-10T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.07
881134,DUKE STREET BULWELL,2024-03-10T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.74
881134,DUKE STREET BULWELL,2024-03-10T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.79
881134,DUKE STREET BULWELL,2024-03-10T08:10:00.000+00:00,feeder,5,N Current (RMS),A,36.2
881134,DUKE STREET BULWELL,2024-03-10T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,54.7
881134,DUKE STREET BULWELL,2024-03-10T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,56.7
881134,DUKE STREET BULWELL,2024-03-10T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,72.9
881134,DUKE STREET BULWELL,2024-03-10T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.15
881134,DUKE STREET BULWELL,2024-03-10T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
881134,DUKE STREET BULWELL,2024-03-10T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
881134,DUKE STREET BULWELL,2024-03-10T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.84
881134,DUKE STREET BULWELL,2024-03-10T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-10.85
881134,DUKE STREET BULWELL,2024-03-10T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-11.48
881134,DUKE STREET BULWELL,2024-03-10T08:10:00.000+00:00,feeder,4,N Current (RMS),A,9.2
881134,DUKE STREET BULWELL,2024-03-10T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
881134,DUKE STREET BULWELL,2024-03-10T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
881134,DUKE STREET BULWELL,2024-03-10T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
881134,DUKE STREET BULWELL,2024-03-10T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
881134,DUKE STREET BULWELL,2024-03-10T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
881134,DUKE STREET BULWELL,2024-03-10T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.19
881134,DUKE STREET BULWELL,2024-03-10T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,-23.49
881134,DUKE STREET BULWELL,2024-03-10T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,-10.22
881134,DUKE STREET BULWELL,2024-03-10T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.47
881134,DUKE STREET BULWELL,2024-03-10T08:10:00.000+00:00,feeder,3,N Current (RMS),A,45.3
881134,DUKE STREET BULWELL,2024-03-10T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,96.0
881134,DUKE STREET BULWELL,2024-03-10T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
881134,DUKE STREET BULWELL,2024-03-10T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
881134,DUKE STREET BULWELL,2024-03-10T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.66
881134,DUKE STREET BULWELL,2024-03-10T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.67
881134,DUKE STREET BULWELL,2024-03-10T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
881134,DUKE STREET BULWELL,2024-03-10T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.11
881134,DUKE STREET BULWELL,2024-03-10T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.13
881134,DUKE STREET BULWELL,2024-03-10T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.18
881134,DUKE STREET BULWELL,2024-03-10T08:10:00.000+00:00,feeder,2,N Current (RMS),A,22.9
881134,DUKE STREET BULWELL,2024-03-10T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
881134,DUKE STREET BULWELL,2024-03-10T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
881134,DUKE STREET BULWELL,2024-03-10T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
881134,DUKE STREET BULWELL,2024-03-10T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
881134,DUKE STREET BULWELL,2024-03-10T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.06
881134,DUKE STREET BULWELL,2024-03-10T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
881134,DUKE STREET BULWELL,2024-03-10T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.81
881134,DUKE STREET BULWELL,2024-03-10T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.87
881134,DUKE STREET BULWELL,2024-03-10T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,-13.97
881134,DUKE STREET BULWELL,2024-03-10T08:10:00.000+00:00,feeder,1,N Current (RMS),A,39.0
881134,DUKE STREET BULWELL,2024-03-10T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
881134,DUKE STREET BULWELL,2024-03-10T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
881134,DUKE STREET BULWELL,2024-03-10T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
881134,DUKE STREET BULWELL,2024-03-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
881134,DUKE STREET BULWELL,2024-03-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
881134,DUKE STREET BULWELL,2024-03-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
881134,DUKE STREET BULWELL,2024-03-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
881134,DUKE STREET BULWELL,2024-03-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
881134,DUKE STREET BULWELL,2024-03-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
881134,DUKE STREET BULWELL,2024-03-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
881134,DUKE STREET BULWELL,2024-03-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
881134,DUKE STREET BULWELL,2024-03-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
881134,DUKE STREET BULWELL,2024-03-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,3.66
881134,DUKE STREET BULWELL,2024-03-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.66
881134,DUKE STREET BULWELL,2024-03-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.99
881134,DUKE STREET BULWELL,2024-03-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
881134,DUKE STREET BULWELL,2024-03-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
881134,DUKE STREET BULWELL,2024-03-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
881134,DUKE STREET BULWELL,2024-03-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
881134,DUKE STREET BULWELL,2024-03-10T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.35
881134,DUKE STREET BULWELL,2024-03-10T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.13
881134,DUKE STREET BULWELL,2024-03-10T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.72
881134,DUKE STREET BULWELL,2024-03-10T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.27
881134,DUKE STREET BULWELL,2024-03-10T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.47
881134,DUKE STREET BULWELL,2024-03-10T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.93
881134,DUKE STREET BULWELL,2024-03-10T08:00:00.000+00:00,feeder,5,N Current (RMS),A,41.7
881134,DUKE STREET BULWELL,2024-03-10T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,55.3
881134,DUKE STREET BULWELL,2024-03-10T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,55.8
881134,DUKE STREET BULWELL,2024-03-10T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,77.2
881134,DUKE STREET BULWELL,2024-03-10T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.12
881134,DUKE STREET BULWELL,2024-03-10T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.52
881134,DUKE STREET BULWELL,2024-03-10T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
881134,DUKE STREET BULWELL,2024-03-10T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.24
881134,DUKE STREET BULWELL,2024-03-10T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-9.96
881134,DUKE STREET BULWELL,2024-03-10T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-12.37
881134,DUKE STREET BULWELL,2024-03-10T08:00:00.000+00:00,feeder,4,N Current (RMS),A,8.6
881134,DUKE STREET BULWELL,2024-03-10T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
881134,DUKE STREET BULWELL,2024-03-10T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
881134,DUKE STREET BULWELL,2024-03-10T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
881134,DUKE STREET BULWELL,2024-03-10T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
881134,DUKE STREET BULWELL,2024-03-10T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
881134,DUKE STREET BULWELL,2024-03-10T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.08
881134,DUKE STREET BULWELL,2024-03-10T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,-19.19
881134,DUKE STREET BULWELL,2024-03-10T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,-9.13
881134,DUKE STREET BULWELL,2024-03-10T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.62
881134,DUKE STREET BULWELL,2024-03-10T08:00:00.000+00:00,feeder,3,N Current (RMS),A,32.7
881134,DUKE STREET BULWELL,2024-03-10T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,78.3
881134,DUKE STREET BULWELL,2024-03-10T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
881134,DUKE STREET BULWELL,2024-03-10T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
881134,DUKE STREET BULWELL,2024-03-10T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
881134,DUKE STREET BULWELL,2024-03-10T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
881134,DUKE STREET BULWELL,2024-03-10T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
881134,DUKE STREET BULWELL,2024-03-10T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.49
881134,DUKE STREET BULWELL,2024-03-10T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.12
881134,DUKE STREET BULWELL,2024-03-10T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.08
881134,DUKE STREET BULWELL,2024-03-10T08:00:00.000+00:00,feeder,2,N Current (RMS),A,21.3
881134,DUKE STREET BULWELL,2024-03-10T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
881134,DUKE STREET BULWELL,2024-03-10T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.6
881134,DUKE STREET BULWELL,2024-03-10T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.8
881134,DUKE STREET BULWELL,2024-03-10T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
881134,DUKE STREET BULWELL,2024-03-10T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.38
881134,DUKE STREET BULWELL,2024-03-10T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.64
881134,DUKE STREET BULWELL,2024-03-10T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.24
881134,DUKE STREET BULWELL,2024-03-10T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.26
881134,DUKE STREET BULWELL,2024-03-10T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,-12.55
881134,DUKE STREET BULWELL,2024-03-10T08:00:00.000+00:00,feeder,1,N Current (RMS),A,22.5
881134,DUKE STREET BULWELL,2024-03-10T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.8
881134,DUKE STREET BULWELL,2024-03-10T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
881134,DUKE STREET BULWELL,2024-03-10T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
881134,DUKE STREET BULWELL,2024-03-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
881134,DUKE STREET BULWELL,2024-03-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
881134,DUKE STREET BULWELL,2024-03-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
881134,DUKE STREET BULWELL,2024-03-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
881134,DUKE STREET BULWELL,2024-03-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
881134,DUKE STREET BULWELL,2024-03-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
881134,DUKE STREET BULWELL,2024-03-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
881134,DUKE STREET BULWELL,2024-03-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.41
881134,DUKE STREET BULWELL,2024-03-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.18
881134,DUKE STREET BULWELL,2024-03-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.57
881134,DUKE STREET BULWELL,2024-03-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.76
881134,DUKE STREET BULWELL,2024-03-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.71
881134,DUKE STREET BULWELL,2024-03-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
881134,DUKE STREET BULWELL,2024-03-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
881134,DUKE STREET BULWELL,2024-03-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
881134,DUKE STREET BULWELL,2024-03-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
881134,DUKE STREET BULWELL,2024-03-10T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.01
881134,DUKE STREET BULWELL,2024-03-10T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.55
881134,DUKE STREET BULWELL,2024-03-10T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.85
881134,DUKE STREET BULWELL,2024-03-10T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.44
881134,DUKE STREET BULWELL,2024-03-10T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.48
881134,DUKE STREET BULWELL,2024-03-10T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.14
881134,DUKE STREET BULWELL,2024-03-10T07:50:00.000+00:00,feeder,5,N Current (RMS),A,43.6
881134,DUKE STREET BULWELL,2024-03-10T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.9
881134,DUKE STREET BULWELL,2024-03-10T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,55.7
881134,DUKE STREET BULWELL,2024-03-10T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,81.8
881134,DUKE STREET BULWELL,2024-03-10T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.17
881134,DUKE STREET BULWELL,2024-03-10T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.3
881134,DUKE STREET BULWELL,2024-03-10T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.82
881134,DUKE STREET BULWELL,2024-03-10T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.11
881134,DUKE STREET BULWELL,2024-03-10T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-11.62
881134,DUKE STREET BULWELL,2024-03-10T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-12.56
881134,DUKE STREET BULWELL,2024-03-10T07:50:00.000+00:00,feeder,4,N Current (RMS),A,9.8
881134,DUKE STREET BULWELL,2024-03-10T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
881134,DUKE STREET BULWELL,2024-03-10T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
881134,DUKE STREET BULWELL,2024-03-10T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.6
881134,DUKE STREET BULWELL,2024-03-10T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.31
881134,DUKE STREET BULWELL,2024-03-10T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
881134,DUKE STREET BULWELL,2024-03-10T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
881134,DUKE STREET BULWELL,2024-03-10T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,-13.16
881134,DUKE STREET BULWELL,2024-03-10T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,-17.57
881134,DUKE STREET BULWELL,2024-03-10T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.96
881134,DUKE STREET BULWELL,2024-03-10T07:50:00.000+00:00,feeder,3,N Current (RMS),A,29.2
881134,DUKE STREET BULWELL,2024-03-10T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.4
881134,DUKE STREET BULWELL,2024-03-10T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.3
881134,DUKE STREET BULWELL,2024-03-10T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
881134,DUKE STREET BULWELL,2024-03-10T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
881134,DUKE STREET BULWELL,2024-03-10T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.85
881134,DUKE STREET BULWELL,2024-03-10T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
881134,DUKE STREET BULWELL,2024-03-10T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.85
881134,DUKE STREET BULWELL,2024-03-10T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.74
881134,DUKE STREET BULWELL,2024-03-10T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.71
881134,DUKE STREET BULWELL,2024-03-10T07:50:00.000+00:00,feeder,2,N Current (RMS),A,21.5
881134,DUKE STREET BULWELL,2024-03-10T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
881134,DUKE STREET BULWELL,2024-03-10T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
881134,DUKE STREET BULWELL,2024-03-10T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
881134,DUKE STREET BULWELL,2024-03-10T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
881134,DUKE STREET BULWELL,2024-03-10T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
881134,DUKE STREET BULWELL,2024-03-10T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.5
881134,DUKE STREET BULWELL,2024-03-10T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.63
881134,DUKE STREET BULWELL,2024-03-10T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.05
881134,DUKE STREET BULWELL,2024-03-10T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,-11.93
881134,DUKE STREET BULWELL,2024-03-10T07:50:00.000+00:00,feeder,1,N Current (RMS),A,25.6
881134,DUKE STREET BULWELL,2024-03-10T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
881134,DUKE STREET BULWELL,2024-03-10T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.7
881134,DUKE STREET BULWELL,2024-03-10T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
881134,DUKE STREET BULWELL,2024-03-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
881134,DUKE STREET BULWELL,2024-03-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
881134,DUKE STREET BULWELL,2024-03-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
881134,DUKE STREET BULWELL,2024-03-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
881134,DUKE STREET BULWELL,2024-03-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
881134,DUKE STREET BULWELL,2024-03-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
881134,DUKE STREET BULWELL,2024-03-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
881134,DUKE STREET BULWELL,2024-03-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.36
881134,DUKE STREET BULWELL,2024-03-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.57
881134,DUKE STREET BULWELL,2024-03-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.65
881134,DUKE STREET BULWELL,2024-03-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.08
881134,DUKE STREET BULWELL,2024-03-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.32
881134,DUKE STREET BULWELL,2024-03-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
881134,DUKE STREET BULWELL,2024-03-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
881134,DUKE STREET BULWELL,2024-03-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
881134,DUKE STREET BULWELL,2024-03-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
881134,DUKE STREET BULWELL,2024-03-10T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.84
881134,DUKE STREET BULWELL,2024-03-10T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.73
881134,DUKE STREET BULWELL,2024-03-10T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.33
881134,DUKE STREET BULWELL,2024-03-10T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.19
881134,DUKE STREET BULWELL,2024-03-10T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.15
881134,DUKE STREET BULWELL,2024-03-10T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.58
881134,DUKE STREET BULWELL,2024-03-10T07:40:00.000+00:00,feeder,5,N Current (RMS),A,48.6
881134,DUKE STREET BULWELL,2024-03-10T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.8
881134,DUKE STREET BULWELL,2024-03-10T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,66.3
881134,DUKE STREET BULWELL,2024-03-10T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,89.0
881134,DUKE STREET BULWELL,2024-03-10T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.11
881134,DUKE STREET BULWELL,2024-03-10T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.55
881134,DUKE STREET BULWELL,2024-03-10T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.48
881134,DUKE STREET BULWELL,2024-03-10T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.57
881134,DUKE STREET BULWELL,2024-03-10T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-9.37
881134,DUKE STREET BULWELL,2024-03-10T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-9.83
881134,DUKE STREET BULWELL,2024-03-10T07:40:00.000+00:00,feeder,4,N Current (RMS),A,7.1
881134,DUKE STREET BULWELL,2024-03-10T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
881134,DUKE STREET BULWELL,2024-03-10T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
881134,DUKE STREET BULWELL,2024-03-10T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
881134,DUKE STREET BULWELL,2024-03-10T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
881134,DUKE STREET BULWELL,2024-03-10T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
881134,DUKE STREET BULWELL,2024-03-10T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.86
881134,DUKE STREET BULWELL,2024-03-10T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,-13.31
881134,DUKE STREET BULWELL,2024-03-10T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,-6.01
881134,DUKE STREET BULWELL,2024-03-10T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.84
881134,DUKE STREET BULWELL,2024-03-10T07:40:00.000+00:00,feeder,3,N Current (RMS),A,30.1
881134,DUKE STREET BULWELL,2024-03-10T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.3
881134,DUKE STREET BULWELL,2024-03-10T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
881134,DUKE STREET BULWELL,2024-03-10T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
881134,DUKE STREET BULWELL,2024-03-10T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.62
881134,DUKE STREET BULWELL,2024-03-10T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.08
881134,DUKE STREET BULWELL,2024-03-10T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
881134,DUKE STREET BULWELL,2024-03-10T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.21
881134,DUKE STREET BULWELL,2024-03-10T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.09
881134,DUKE STREET BULWELL,2024-03-10T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.6
881134,DUKE STREET BULWELL,2024-03-10T07:40:00.000+00:00,feeder,2,N Current (RMS),A,17.9
881134,DUKE STREET BULWELL,2024-03-10T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
881134,DUKE STREET BULWELL,2024-03-10T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
881134,DUKE STREET BULWELL,2024-03-10T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
881134,DUKE STREET BULWELL,2024-03-10T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
881134,DUKE STREET BULWELL,2024-03-10T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
881134,DUKE STREET BULWELL,2024-03-10T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
881134,DUKE STREET BULWELL,2024-03-10T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.89
881134,DUKE STREET BULWELL,2024-03-10T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.49
881134,DUKE STREET BULWELL,2024-03-10T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,-14.7
881134,DUKE STREET BULWELL,2024-03-10T07:40:00.000+00:00,feeder,1,N Current (RMS),A,36.2
