Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-10T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
881134,DUKE STREET BULWELL,2024-03-10T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
881134,DUKE STREET BULWELL,2024-03-10T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
881134,DUKE STREET BULWELL,2024-03-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
881134,DUKE STREET BULWELL,2024-03-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
881134,DUKE STREET BULWELL,2024-03-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
881134,DUKE STREET BULWELL,2024-03-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
881134,DUKE STREET BULWELL,2024-03-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
881134,DUKE STREET BULWELL,2024-03-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
881134,DUKE STREET BULWELL,2024-03-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
881134,DUKE STREET BULWELL,2024-03-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
881134,DUKE STREET BULWELL,2024-03-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
881134,DUKE STREET BULWELL,2024-03-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.41
881134,DUKE STREET BULWELL,2024-03-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.35
881134,DUKE STREET BULWELL,2024-03-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.49
881134,DUKE STREET BULWELL,2024-03-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
881134,DUKE STREET BULWELL,2024-03-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
881134,DUKE STREET BULWELL,2024-03-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
881134,DUKE STREET BULWELL,2024-03-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
881134,DUKE STREET BULWELL,2024-03-10T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.91
881134,DUKE STREET BULWELL,2024-03-10T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.92
881134,DUKE STREET BULWELL,2024-03-10T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.1
881134,DUKE STREET BULWELL,2024-03-10T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.68
881134,DUKE STREET BULWELL,2024-03-10T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.31
881134,DUKE STREET BULWELL,2024-03-10T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.5
881134,DUKE STREET BULWELL,2024-03-10T07:30:00.000+00:00,feeder,5,N Current (RMS),A,40.1
881134,DUKE STREET BULWELL,2024-03-10T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,53.5
881134,DUKE STREET BULWELL,2024-03-10T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,72.0
881134,DUKE STREET BULWELL,2024-03-10T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,81.2
881134,DUKE STREET BULWELL,2024-03-10T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.83
881134,DUKE STREET BULWELL,2024-03-10T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.68
881134,DUKE STREET BULWELL,2024-03-10T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
881134,DUKE STREET BULWELL,2024-03-10T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.03
881134,DUKE STREET BULWELL,2024-03-10T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-8.45
881134,DUKE STREET BULWELL,2024-03-10T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-9.93
881134,DUKE STREET BULWELL,2024-03-10T07:30:00.000+00:00,feeder,4,N Current (RMS),A,6.8
881134,DUKE STREET BULWELL,2024-03-10T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
881134,DUKE STREET BULWELL,2024-03-10T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
881134,DUKE STREET BULWELL,2024-03-10T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
881134,DUKE STREET BULWELL,2024-03-10T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
881134,DUKE STREET BULWELL,2024-03-10T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
881134,DUKE STREET BULWELL,2024-03-10T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
881134,DUKE STREET BULWELL,2024-03-10T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,-8.86
881134,DUKE STREET BULWELL,2024-03-10T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,-4.67
881134,DUKE STREET BULWELL,2024-03-10T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
881134,DUKE STREET BULWELL,2024-03-10T07:30:00.000+00:00,feeder,3,N Current (RMS),A,20.7
881134,DUKE STREET BULWELL,2024-03-10T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
881134,DUKE STREET BULWELL,2024-03-10T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
881134,DUKE STREET BULWELL,2024-03-10T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
881134,DUKE STREET BULWELL,2024-03-10T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.64
881134,DUKE STREET BULWELL,2024-03-10T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
881134,DUKE STREET BULWELL,2024-03-10T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
881134,DUKE STREET BULWELL,2024-03-10T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.87
881134,DUKE STREET BULWELL,2024-03-10T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.11
881134,DUKE STREET BULWELL,2024-03-10T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.15
881134,DUKE STREET BULWELL,2024-03-10T07:30:00.000+00:00,feeder,2,N Current (RMS),A,20.3
881134,DUKE STREET BULWELL,2024-03-10T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.7
881134,DUKE STREET BULWELL,2024-03-10T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
881134,DUKE STREET BULWELL,2024-03-10T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
881134,DUKE STREET BULWELL,2024-03-10T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.11
881134,DUKE STREET BULWELL,2024-03-10T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
881134,DUKE STREET BULWELL,2024-03-10T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
881134,DUKE STREET BULWELL,2024-03-10T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.53
881134,DUKE STREET BULWELL,2024-03-10T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.78
881134,DUKE STREET BULWELL,2024-03-10T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,-13.81
881134,DUKE STREET BULWELL,2024-03-10T07:30:00.000+00:00,feeder,1,N Current (RMS),A,22.5
881134,DUKE STREET BULWELL,2024-03-10T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
881134,DUKE STREET BULWELL,2024-03-10T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
881134,DUKE STREET BULWELL,2024-03-10T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
881134,DUKE STREET BULWELL,2024-03-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
881134,DUKE STREET BULWELL,2024-03-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
881134,DUKE STREET BULWELL,2024-03-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
881134,DUKE STREET BULWELL,2024-03-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
881134,DUKE STREET BULWELL,2024-03-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
881134,DUKE STREET BULWELL,2024-03-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
881134,DUKE STREET BULWELL,2024-03-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
881134,DUKE STREET BULWELL,2024-03-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.06
881134,DUKE STREET BULWELL,2024-03-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
881134,DUKE STREET BULWELL,2024-03-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.18
881134,DUKE STREET BULWELL,2024-03-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.08
881134,DUKE STREET BULWELL,2024-03-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.62
881134,DUKE STREET BULWELL,2024-03-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
881134,DUKE STREET BULWELL,2024-03-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
881134,DUKE STREET BULWELL,2024-03-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
881134,DUKE STREET BULWELL,2024-03-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
881134,DUKE STREET BULWELL,2024-03-10T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.77
881134,DUKE STREET BULWELL,2024-03-10T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.16
881134,DUKE STREET BULWELL,2024-03-10T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.66
881134,DUKE STREET BULWELL,2024-03-10T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.12
881134,DUKE STREET BULWELL,2024-03-10T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.43
881134,DUKE STREET BULWELL,2024-03-10T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.41
881134,DUKE STREET BULWELL,2024-03-10T07:20:00.000+00:00,feeder,5,N Current (RMS),A,33.4
881134,DUKE STREET BULWELL,2024-03-10T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,51.1
881134,DUKE STREET BULWELL,2024-03-10T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.2
881134,DUKE STREET BULWELL,2024-03-10T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.0
881134,DUKE STREET BULWELL,2024-03-10T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.89
881134,DUKE STREET BULWELL,2024-03-10T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.36
881134,DUKE STREET BULWELL,2024-03-10T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
881134,DUKE STREET BULWELL,2024-03-10T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.99
881134,DUKE STREET BULWELL,2024-03-10T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-9.62
881134,DUKE STREET BULWELL,2024-03-10T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-9.36
881134,DUKE STREET BULWELL,2024-03-10T07:20:00.000+00:00,feeder,4,N Current (RMS),A,6.7
881134,DUKE STREET BULWELL,2024-03-10T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
881134,DUKE STREET BULWELL,2024-03-10T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
881134,DUKE STREET BULWELL,2024-03-10T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
881134,DUKE STREET BULWELL,2024-03-10T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.98
881134,DUKE STREET BULWELL,2024-03-10T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
881134,DUKE STREET BULWELL,2024-03-10T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.17
881134,DUKE STREET BULWELL,2024-03-10T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,-17.79
881134,DUKE STREET BULWELL,2024-03-10T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,-3.5
881134,DUKE STREET BULWELL,2024-03-10T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.6
881134,DUKE STREET BULWELL,2024-03-10T07:20:00.000+00:00,feeder,3,N Current (RMS),A,50.6
881134,DUKE STREET BULWELL,2024-03-10T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.9
881134,DUKE STREET BULWELL,2024-03-10T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
881134,DUKE STREET BULWELL,2024-03-10T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
881134,DUKE STREET BULWELL,2024-03-10T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
881134,DUKE STREET BULWELL,2024-03-10T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
881134,DUKE STREET BULWELL,2024-03-10T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
881134,DUKE STREET BULWELL,2024-03-10T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.69
881134,DUKE STREET BULWELL,2024-03-10T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.21
881134,DUKE STREET BULWELL,2024-03-10T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.47
881134,DUKE STREET BULWELL,2024-03-10T07:20:00.000+00:00,feeder,2,N Current (RMS),A,16.3
881134,DUKE STREET BULWELL,2024-03-10T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
881134,DUKE STREET BULWELL,2024-03-10T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.9
881134,DUKE STREET BULWELL,2024-03-10T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
881134,DUKE STREET BULWELL,2024-03-10T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
881134,DUKE STREET BULWELL,2024-03-10T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
881134,DUKE STREET BULWELL,2024-03-10T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.33
881134,DUKE STREET BULWELL,2024-03-10T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.77
881134,DUKE STREET BULWELL,2024-03-10T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.51
881134,DUKE STREET BULWELL,2024-03-10T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,-14.03
881134,DUKE STREET BULWELL,2024-03-10T07:20:00.000+00:00,feeder,1,N Current (RMS),A,18.6
881134,DUKE STREET BULWELL,2024-03-10T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
881134,DUKE STREET BULWELL,2024-03-10T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
881134,DUKE STREET BULWELL,2024-03-10T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
881134,DUKE STREET BULWELL,2024-03-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
881134,DUKE STREET BULWELL,2024-03-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
881134,DUKE STREET BULWELL,2024-03-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
881134,DUKE STREET BULWELL,2024-03-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
881134,DUKE STREET BULWELL,2024-03-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
881134,DUKE STREET BULWELL,2024-03-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
881134,DUKE STREET BULWELL,2024-03-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
881134,DUKE STREET BULWELL,2024-03-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.81
881134,DUKE STREET BULWELL,2024-03-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
881134,DUKE STREET BULWELL,2024-03-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.79
881134,DUKE STREET BULWELL,2024-03-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.02
881134,DUKE STREET BULWELL,2024-03-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.1
881134,DUKE STREET BULWELL,2024-03-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,79.8
881134,DUKE STREET BULWELL,2024-03-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
881134,DUKE STREET BULWELL,2024-03-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
881134,DUKE STREET BULWELL,2024-03-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
881134,DUKE STREET BULWELL,2024-03-10T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.34
881134,DUKE STREET BULWELL,2024-03-10T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.83
881134,DUKE STREET BULWELL,2024-03-10T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.6
881134,DUKE STREET BULWELL,2024-03-10T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
881134,DUKE STREET BULWELL,2024-03-10T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.64
881134,DUKE STREET BULWELL,2024-03-10T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.56
881134,DUKE STREET BULWELL,2024-03-10T07:10:00.000+00:00,feeder,5,N Current (RMS),A,43.6
881134,DUKE STREET BULWELL,2024-03-10T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,55.1
881134,DUKE STREET BULWELL,2024-03-10T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.0
881134,DUKE STREET BULWELL,2024-03-10T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,76.9
881134,DUKE STREET BULWELL,2024-03-10T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.67
881134,DUKE STREET BULWELL,2024-03-10T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
881134,DUKE STREET BULWELL,2024-03-10T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
881134,DUKE STREET BULWELL,2024-03-10T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.51
881134,DUKE STREET BULWELL,2024-03-10T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-9.91
881134,DUKE STREET BULWELL,2024-03-10T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,-9.8
881134,DUKE STREET BULWELL,2024-03-10T07:10:00.000+00:00,feeder,4,N Current (RMS),A,8.1
881134,DUKE STREET BULWELL,2024-03-10T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
881134,DUKE STREET BULWELL,2024-03-10T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
881134,DUKE STREET BULWELL,2024-03-10T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
881134,DUKE STREET BULWELL,2024-03-10T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.88
881134,DUKE STREET BULWELL,2024-03-10T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
881134,DUKE STREET BULWELL,2024-03-10T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
881134,DUKE STREET BULWELL,2024-03-10T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,-9.08
881134,DUKE STREET BULWELL,2024-03-10T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,-4.71
881134,DUKE STREET BULWELL,2024-03-10T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
881134,DUKE STREET BULWELL,2024-03-10T07:10:00.000+00:00,feeder,3,N Current (RMS),A,21.1
881134,DUKE STREET BULWELL,2024-03-10T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
881134,DUKE STREET BULWELL,2024-03-10T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
881134,DUKE STREET BULWELL,2024-03-10T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
881134,DUKE STREET BULWELL,2024-03-10T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.39
881134,DUKE STREET BULWELL,2024-03-10T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
881134,DUKE STREET BULWELL,2024-03-10T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
881134,DUKE STREET BULWELL,2024-03-10T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.95
881134,DUKE STREET BULWELL,2024-03-10T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
881134,DUKE STREET BULWELL,2024-03-10T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.03
881134,DUKE STREET BULWELL,2024-03-10T07:10:00.000+00:00,feeder,2,N Current (RMS),A,25.0
881134,DUKE STREET BULWELL,2024-03-10T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
881134,DUKE STREET BULWELL,2024-03-10T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
881134,DUKE STREET BULWELL,2024-03-10T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
881134,DUKE STREET BULWELL,2024-03-10T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
881134,DUKE STREET BULWELL,2024-03-10T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
881134,DUKE STREET BULWELL,2024-03-10T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
881134,DUKE STREET BULWELL,2024-03-10T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.58
881134,DUKE STREET BULWELL,2024-03-10T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.67
881134,DUKE STREET BULWELL,2024-03-10T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,-15.12
881134,DUKE STREET BULWELL,2024-03-10T07:10:00.000+00:00,feeder,1,N Current (RMS),A,20.1
881134,DUKE STREET BULWELL,2024-03-10T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.2
881134,DUKE STREET BULWELL,2024-03-10T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
881134,DUKE STREET BULWELL,2024-03-10T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
881134,DUKE STREET BULWELL,2024-03-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
881134,DUKE STREET BULWELL,2024-03-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
881134,DUKE STREET BULWELL,2024-03-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
881134,DUKE STREET BULWELL,2024-03-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
881134,DUKE STREET BULWELL,2024-03-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
881134,DUKE STREET BULWELL,2024-03-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
881134,DUKE STREET BULWELL,2024-03-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
881134,DUKE STREET BULWELL,2024-03-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
881134,DUKE STREET BULWELL,2024-03-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
881134,DUKE STREET BULWELL,2024-03-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.94
881134,DUKE STREET BULWELL,2024-03-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.28
881134,DUKE STREET BULWELL,2024-03-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,6.34
881134,DUKE STREET BULWELL,2024-03-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
881134,DUKE STREET BULWELL,2024-03-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
881134,DUKE STREET BULWELL,2024-03-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
881134,DUKE STREET BULWELL,2024-03-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
881134,DUKE STREET BULWELL,2024-03-10T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.6
881134,DUKE STREET BULWELL,2024-03-10T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.51
881134,DUKE STREET BULWELL,2024-03-10T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.81
881134,DUKE STREET BULWELL,2024-03-10T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.06
881134,DUKE STREET BULWELL,2024-03-10T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.89
881134,DUKE STREET BULWELL,2024-03-10T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.76
881134,DUKE STREET BULWELL,2024-03-10T07:00:00.000+00:00,feeder,5,N Current (RMS),A,35.7
881134,DUKE STREET BULWELL,2024-03-10T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,55.2
881134,DUKE STREET BULWELL,2024-03-10T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.8
881134,DUKE STREET BULWELL,2024-03-10T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,69.8
881134,DUKE STREET BULWELL,2024-03-10T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.1
881134,DUKE STREET BULWELL,2024-03-10T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
881134,DUKE STREET BULWELL,2024-03-10T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.97
881134,DUKE STREET BULWELL,2024-03-10T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.92
881134,DUKE STREET BULWELL,2024-03-10T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-8.8
881134,DUKE STREET BULWELL,2024-03-10T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-8.4
881134,DUKE STREET BULWELL,2024-03-10T07:00:00.000+00:00,feeder,4,N Current (RMS),A,6.6
881134,DUKE STREET BULWELL,2024-03-10T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
881134,DUKE STREET BULWELL,2024-03-10T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
881134,DUKE STREET BULWELL,2024-03-10T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
881134,DUKE STREET BULWELL,2024-03-10T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.54
881134,DUKE STREET BULWELL,2024-03-10T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
881134,DUKE STREET BULWELL,2024-03-10T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
881134,DUKE STREET BULWELL,2024-03-10T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,-9.29
881134,DUKE STREET BULWELL,2024-03-10T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,-5.33
881134,DUKE STREET BULWELL,2024-03-10T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.68
881134,DUKE STREET BULWELL,2024-03-10T07:00:00.000+00:00,feeder,3,N Current (RMS),A,20.9
881134,DUKE STREET BULWELL,2024-03-10T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
881134,DUKE STREET BULWELL,2024-03-10T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
881134,DUKE STREET BULWELL,2024-03-10T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
881134,DUKE STREET BULWELL,2024-03-10T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
881134,DUKE STREET BULWELL,2024-03-10T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
881134,DUKE STREET BULWELL,2024-03-10T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
881134,DUKE STREET BULWELL,2024-03-10T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
881134,DUKE STREET BULWELL,2024-03-10T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
881134,DUKE STREET BULWELL,2024-03-10T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.45
881134,DUKE STREET BULWELL,2024-03-10T07:00:00.000+00:00,feeder,2,N Current (RMS),A,19.1
881134,DUKE STREET BULWELL,2024-03-10T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
881134,DUKE STREET BULWELL,2024-03-10T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
881134,DUKE STREET BULWELL,2024-03-10T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.3
881134,DUKE STREET BULWELL,2024-03-10T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.2
881134,DUKE STREET BULWELL,2024-03-10T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
881134,DUKE STREET BULWELL,2024-03-10T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.77
881134,DUKE STREET BULWELL,2024-03-10T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.23
881134,DUKE STREET BULWELL,2024-03-10T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.15
881134,DUKE STREET BULWELL,2024-03-10T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,-13.37
881134,DUKE STREET BULWELL,2024-03-10T07:00:00.000+00:00,feeder,1,N Current (RMS),A,23.6
881134,DUKE STREET BULWELL,2024-03-10T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.7
881134,DUKE STREET BULWELL,2024-03-10T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
881134,DUKE STREET BULWELL,2024-03-10T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
881134,DUKE STREET BULWELL,2024-03-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
881134,DUKE STREET BULWELL,2024-03-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
881134,DUKE STREET BULWELL,2024-03-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
881134,DUKE STREET BULWELL,2024-03-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
881134,DUKE STREET BULWELL,2024-03-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
881134,DUKE STREET BULWELL,2024-03-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
881134,DUKE STREET BULWELL,2024-03-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
881134,DUKE STREET BULWELL,2024-03-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
881134,DUKE STREET BULWELL,2024-03-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
881134,DUKE STREET BULWELL,2024-03-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.86
881134,DUKE STREET BULWELL,2024-03-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.51
881134,DUKE STREET BULWELL,2024-03-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.13
881134,DUKE STREET BULWELL,2024-03-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
881134,DUKE STREET BULWELL,2024-03-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
881134,DUKE STREET BULWELL,2024-03-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
881134,DUKE STREET BULWELL,2024-03-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
881134,DUKE STREET BULWELL,2024-03-10T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.21
881134,DUKE STREET BULWELL,2024-03-10T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.1
881134,DUKE STREET BULWELL,2024-03-10T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.87
881134,DUKE STREET BULWELL,2024-03-10T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.05
881134,DUKE STREET BULWELL,2024-03-10T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.36
881134,DUKE STREET BULWELL,2024-03-10T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.01
881134,DUKE STREET BULWELL,2024-03-10T06:50:00.000+00:00,feeder,5,N Current (RMS),A,25.0
881134,DUKE STREET BULWELL,2024-03-10T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,55.0
881134,DUKE STREET BULWELL,2024-03-10T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.1
881134,DUKE STREET BULWELL,2024-03-10T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.2
881134,DUKE STREET BULWELL,2024-03-10T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.32
881134,DUKE STREET BULWELL,2024-03-10T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
881134,DUKE STREET BULWELL,2024-03-10T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.81
881134,DUKE STREET BULWELL,2024-03-10T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.81
881134,DUKE STREET BULWELL,2024-03-10T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-9.65
881134,DUKE STREET BULWELL,2024-03-10T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-10.61
881134,DUKE STREET BULWELL,2024-03-10T06:50:00.000+00:00,feeder,4,N Current (RMS),A,13.4
881134,DUKE STREET BULWELL,2024-03-10T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
881134,DUKE STREET BULWELL,2024-03-10T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
881134,DUKE STREET BULWELL,2024-03-10T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.1
881134,DUKE STREET BULWELL,2024-03-10T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.62
881134,DUKE STREET BULWELL,2024-03-10T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
881134,DUKE STREET BULWELL,2024-03-10T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.84
881134,DUKE STREET BULWELL,2024-03-10T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,-9.68
881134,DUKE STREET BULWELL,2024-03-10T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,-8.43
881134,DUKE STREET BULWELL,2024-03-10T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.74
881134,DUKE STREET BULWELL,2024-03-10T06:50:00.000+00:00,feeder,3,N Current (RMS),A,14.8
881134,DUKE STREET BULWELL,2024-03-10T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
881134,DUKE STREET BULWELL,2024-03-10T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
881134,DUKE STREET BULWELL,2024-03-10T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
881134,DUKE STREET BULWELL,2024-03-10T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
881134,DUKE STREET BULWELL,2024-03-10T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
881134,DUKE STREET BULWELL,2024-03-10T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
881134,DUKE STREET BULWELL,2024-03-10T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
881134,DUKE STREET BULWELL,2024-03-10T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
881134,DUKE STREET BULWELL,2024-03-10T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.1
881134,DUKE STREET BULWELL,2024-03-10T06:50:00.000+00:00,feeder,2,N Current (RMS),A,20.2
881134,DUKE STREET BULWELL,2024-03-10T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
881134,DUKE STREET BULWELL,2024-03-10T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
881134,DUKE STREET BULWELL,2024-03-10T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
881134,DUKE STREET BULWELL,2024-03-10T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
881134,DUKE STREET BULWELL,2024-03-10T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
881134,DUKE STREET BULWELL,2024-03-10T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.53
881134,DUKE STREET BULWELL,2024-03-10T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.83
881134,DUKE STREET BULWELL,2024-03-10T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.13
881134,DUKE STREET BULWELL,2024-03-10T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,-13.55
881134,DUKE STREET BULWELL,2024-03-10T06:50:00.000+00:00,feeder,1,N Current (RMS),A,17.4
881134,DUKE STREET BULWELL,2024-03-10T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
881134,DUKE STREET BULWELL,2024-03-10T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
881134,DUKE STREET BULWELL,2024-03-10T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
881134,DUKE STREET BULWELL,2024-03-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
881134,DUKE STREET BULWELL,2024-03-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
881134,DUKE STREET BULWELL,2024-03-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
881134,DUKE STREET BULWELL,2024-03-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
881134,DUKE STREET BULWELL,2024-03-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
881134,DUKE STREET BULWELL,2024-03-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
881134,DUKE STREET BULWELL,2024-03-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
881134,DUKE STREET BULWELL,2024-03-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
881134,DUKE STREET BULWELL,2024-03-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
881134,DUKE STREET BULWELL,2024-03-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.38
881134,DUKE STREET BULWELL,2024-03-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.34
881134,DUKE STREET BULWELL,2024-03-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,0.69
881134,DUKE STREET BULWELL,2024-03-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
881134,DUKE STREET BULWELL,2024-03-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
881134,DUKE STREET BULWELL,2024-03-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
881134,DUKE STREET BULWELL,2024-03-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
881134,DUKE STREET BULWELL,2024-03-10T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.39
881134,DUKE STREET BULWELL,2024-03-10T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.32
881134,DUKE STREET BULWELL,2024-03-10T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.1
881134,DUKE STREET BULWELL,2024-03-10T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.16
881134,DUKE STREET BULWELL,2024-03-10T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.18
881134,DUKE STREET BULWELL,2024-03-10T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.49
881134,DUKE STREET BULWELL,2024-03-10T06:40:00.000+00:00,feeder,5,N Current (RMS),A,23.1
881134,DUKE STREET BULWELL,2024-03-10T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,51.8
881134,DUKE STREET BULWELL,2024-03-10T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.7
881134,DUKE STREET BULWELL,2024-03-10T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.1
881134,DUKE STREET BULWELL,2024-03-10T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.23
881134,DUKE STREET BULWELL,2024-03-10T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.6
881134,DUKE STREET BULWELL,2024-03-10T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
881134,DUKE STREET BULWELL,2024-03-10T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.37
881134,DUKE STREET BULWELL,2024-03-10T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-8.64
881134,DUKE STREET BULWELL,2024-03-10T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-8.87
881134,DUKE STREET BULWELL,2024-03-10T06:40:00.000+00:00,feeder,4,N Current (RMS),A,6.6
881134,DUKE STREET BULWELL,2024-03-10T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
881134,DUKE STREET BULWELL,2024-03-10T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
881134,DUKE STREET BULWELL,2024-03-10T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
881134,DUKE STREET BULWELL,2024-03-10T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.48
881134,DUKE STREET BULWELL,2024-03-10T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
881134,DUKE STREET BULWELL,2024-03-10T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
881134,DUKE STREET BULWELL,2024-03-10T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,-7.93
881134,DUKE STREET BULWELL,2024-03-10T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,-4.4
881134,DUKE STREET BULWELL,2024-03-10T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.53
881134,DUKE STREET BULWELL,2024-03-10T06:40:00.000+00:00,feeder,3,N Current (RMS),A,17.7
881134,DUKE STREET BULWELL,2024-03-10T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
881134,DUKE STREET BULWELL,2024-03-10T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
881134,DUKE STREET BULWELL,2024-03-10T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
881134,DUKE STREET BULWELL,2024-03-10T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
881134,DUKE STREET BULWELL,2024-03-10T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
881134,DUKE STREET BULWELL,2024-03-10T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
881134,DUKE STREET BULWELL,2024-03-10T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.45
881134,DUKE STREET BULWELL,2024-03-10T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.2
881134,DUKE STREET BULWELL,2024-03-10T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
881134,DUKE STREET BULWELL,2024-03-10T06:40:00.000+00:00,feeder,2,N Current (RMS),A,17.8
881134,DUKE STREET BULWELL,2024-03-10T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
881134,DUKE STREET BULWELL,2024-03-10T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
881134,DUKE STREET BULWELL,2024-03-10T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.3
881134,DUKE STREET BULWELL,2024-03-10T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
881134,DUKE STREET BULWELL,2024-03-10T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
881134,DUKE STREET BULWELL,2024-03-10T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
881134,DUKE STREET BULWELL,2024-03-10T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.11
881134,DUKE STREET BULWELL,2024-03-10T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
881134,DUKE STREET BULWELL,2024-03-10T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,-14.64
881134,DUKE STREET BULWELL,2024-03-10T06:40:00.000+00:00,feeder,1,N Current (RMS),A,20.3
881134,DUKE STREET BULWELL,2024-03-10T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
881134,DUKE STREET BULWELL,2024-03-10T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
881134,DUKE STREET BULWELL,2024-03-10T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
881134,DUKE STREET BULWELL,2024-03-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
881134,DUKE STREET BULWELL,2024-03-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
881134,DUKE STREET BULWELL,2024-03-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
881134,DUKE STREET BULWELL,2024-03-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
881134,DUKE STREET BULWELL,2024-03-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
881134,DUKE STREET BULWELL,2024-03-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
881134,DUKE STREET BULWELL,2024-03-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
881134,DUKE STREET BULWELL,2024-03-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
881134,DUKE STREET BULWELL,2024-03-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
881134,DUKE STREET BULWELL,2024-03-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.43
881134,DUKE STREET BULWELL,2024-03-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.33
881134,DUKE STREET BULWELL,2024-03-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,2.82
881134,DUKE STREET BULWELL,2024-03-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
881134,DUKE STREET BULWELL,2024-03-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
881134,DUKE STREET BULWELL,2024-03-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
881134,DUKE STREET BULWELL,2024-03-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
881134,DUKE STREET BULWELL,2024-03-10T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.7
881134,DUKE STREET BULWELL,2024-03-10T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.35
881134,DUKE STREET BULWELL,2024-03-10T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.81
881134,DUKE STREET BULWELL,2024-03-10T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.59
881134,DUKE STREET BULWELL,2024-03-10T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.84
881134,DUKE STREET BULWELL,2024-03-10T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.85
881134,DUKE STREET BULWELL,2024-03-10T06:30:00.000+00:00,feeder,5,N Current (RMS),A,19.6
881134,DUKE STREET BULWELL,2024-03-10T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.4
881134,DUKE STREET BULWELL,2024-03-10T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.4
881134,DUKE STREET BULWELL,2024-03-10T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.4
881134,DUKE STREET BULWELL,2024-03-10T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.32
881134,DUKE STREET BULWELL,2024-03-10T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.48
881134,DUKE STREET BULWELL,2024-03-10T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
881134,DUKE STREET BULWELL,2024-03-10T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.75
881134,DUKE STREET BULWELL,2024-03-10T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-8.32
881134,DUKE STREET BULWELL,2024-03-10T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,-10.1
881134,DUKE STREET BULWELL,2024-03-10T06:30:00.000+00:00,feeder,4,N Current (RMS),A,7.4
881134,DUKE STREET BULWELL,2024-03-10T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
881134,DUKE STREET BULWELL,2024-03-10T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
881134,DUKE STREET BULWELL,2024-03-10T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
881134,DUKE STREET BULWELL,2024-03-10T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
881134,DUKE STREET BULWELL,2024-03-10T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
881134,DUKE STREET BULWELL,2024-03-10T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
881134,DUKE STREET BULWELL,2024-03-10T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,-8.42
881134,DUKE STREET BULWELL,2024-03-10T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,-3.66
881134,DUKE STREET BULWELL,2024-03-10T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.66
881134,DUKE STREET BULWELL,2024-03-10T06:30:00.000+00:00,feeder,3,N Current (RMS),A,18.8
881134,DUKE STREET BULWELL,2024-03-10T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
881134,DUKE STREET BULWELL,2024-03-10T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
881134,DUKE STREET BULWELL,2024-03-10T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
881134,DUKE STREET BULWELL,2024-03-10T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
881134,DUKE STREET BULWELL,2024-03-10T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
881134,DUKE STREET BULWELL,2024-03-10T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
881134,DUKE STREET BULWELL,2024-03-10T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
881134,DUKE STREET BULWELL,2024-03-10T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
881134,DUKE STREET BULWELL,2024-03-10T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.43
881134,DUKE STREET BULWELL,2024-03-10T06:30:00.000+00:00,feeder,2,N Current (RMS),A,19.1
881134,DUKE STREET BULWELL,2024-03-10T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
881134,DUKE STREET BULWELL,2024-03-10T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
881134,DUKE STREET BULWELL,2024-03-10T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
881134,DUKE STREET BULWELL,2024-03-10T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.46
881134,DUKE STREET BULWELL,2024-03-10T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
881134,DUKE STREET BULWELL,2024-03-10T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
881134,DUKE STREET BULWELL,2024-03-10T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.17
881134,DUKE STREET BULWELL,2024-03-10T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.82
881134,DUKE STREET BULWELL,2024-03-10T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,-12.99
881134,DUKE STREET BULWELL,2024-03-10T06:30:00.000+00:00,feeder,1,N Current (RMS),A,22.1
881134,DUKE STREET BULWELL,2024-03-10T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
881134,DUKE STREET BULWELL,2024-03-10T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
881134,DUKE STREET BULWELL,2024-03-10T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
881134,DUKE STREET BULWELL,2024-03-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
881134,DUKE STREET BULWELL,2024-03-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
881134,DUKE STREET BULWELL,2024-03-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
881134,DUKE STREET BULWELL,2024-03-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
881134,DUKE STREET BULWELL,2024-03-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
881134,DUKE STREET BULWELL,2024-03-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
881134,DUKE STREET BULWELL,2024-03-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
881134,DUKE STREET BULWELL,2024-03-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
881134,DUKE STREET BULWELL,2024-03-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
881134,DUKE STREET BULWELL,2024-03-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.69
881134,DUKE STREET BULWELL,2024-03-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.14
881134,DUKE STREET BULWELL,2024-03-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.14
881134,DUKE STREET BULWELL,2024-03-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
881134,DUKE STREET BULWELL,2024-03-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
881134,DUKE STREET BULWELL,2024-03-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
881134,DUKE STREET BULWELL,2024-03-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
881134,DUKE STREET BULWELL,2024-03-10T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.8
881134,DUKE STREET BULWELL,2024-03-10T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.03
881134,DUKE STREET BULWELL,2024-03-10T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.11
881134,DUKE STREET BULWELL,2024-03-10T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.97
881134,DUKE STREET BULWELL,2024-03-10T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.71
881134,DUKE STREET BULWELL,2024-03-10T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.07
881134,DUKE STREET BULWELL,2024-03-10T06:20:00.000+00:00,feeder,5,N Current (RMS),A,22.5
881134,DUKE STREET BULWELL,2024-03-10T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.3
881134,DUKE STREET BULWELL,2024-03-10T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.3
881134,DUKE STREET BULWELL,2024-03-10T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.6
881134,DUKE STREET BULWELL,2024-03-10T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.12
881134,DUKE STREET BULWELL,2024-03-10T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.62
881134,DUKE STREET BULWELL,2024-03-10T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
881134,DUKE STREET BULWELL,2024-03-10T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.1
881134,DUKE STREET BULWELL,2024-03-10T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-10.28
881134,DUKE STREET BULWELL,2024-03-10T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,-9.31
881134,DUKE STREET BULWELL,2024-03-10T06:20:00.000+00:00,feeder,4,N Current (RMS),A,7.4
881134,DUKE STREET BULWELL,2024-03-10T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
881134,DUKE STREET BULWELL,2024-03-10T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
881134,DUKE STREET BULWELL,2024-03-10T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
881134,DUKE STREET BULWELL,2024-03-10T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
881134,DUKE STREET BULWELL,2024-03-10T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
881134,DUKE STREET BULWELL,2024-03-10T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
881134,DUKE STREET BULWELL,2024-03-10T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,-10.96
881134,DUKE STREET BULWELL,2024-03-10T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,-4.36
881134,DUKE STREET BULWELL,2024-03-10T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.68
881134,DUKE STREET BULWELL,2024-03-10T06:20:00.000+00:00,feeder,3,N Current (RMS),A,19.3
881134,DUKE STREET BULWELL,2024-03-10T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
881134,DUKE STREET BULWELL,2024-03-10T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
881134,DUKE STREET BULWELL,2024-03-10T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
881134,DUKE STREET BULWELL,2024-03-10T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
881134,DUKE STREET BULWELL,2024-03-10T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
881134,DUKE STREET BULWELL,2024-03-10T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
881134,DUKE STREET BULWELL,2024-03-10T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
881134,DUKE STREET BULWELL,2024-03-10T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
881134,DUKE STREET BULWELL,2024-03-10T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
881134,DUKE STREET BULWELL,2024-03-10T06:20:00.000+00:00,feeder,2,N Current (RMS),A,19.1
881134,DUKE STREET BULWELL,2024-03-10T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
881134,DUKE STREET BULWELL,2024-03-10T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
881134,DUKE STREET BULWELL,2024-03-10T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
881134,DUKE STREET BULWELL,2024-03-10T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.43
881134,DUKE STREET BULWELL,2024-03-10T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
881134,DUKE STREET BULWELL,2024-03-10T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.75
881134,DUKE STREET BULWELL,2024-03-10T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.06
881134,DUKE STREET BULWELL,2024-03-10T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.66
881134,DUKE STREET BULWELL,2024-03-10T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,-11.79
