Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-10T06:20:00.000+00:00,feeder,1,N Current (RMS),A,13.8
881134,DUKE STREET BULWELL,2024-03-10T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
881134,DUKE STREET BULWELL,2024-03-10T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
881134,DUKE STREET BULWELL,2024-03-10T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
881134,DUKE STREET BULWELL,2024-03-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
881134,DUKE STREET BULWELL,2024-03-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
881134,DUKE STREET BULWELL,2024-03-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
881134,DUKE STREET BULWELL,2024-03-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
881134,DUKE STREET BULWELL,2024-03-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
881134,DUKE STREET BULWELL,2024-03-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
881134,DUKE STREET BULWELL,2024-03-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
881134,DUKE STREET BULWELL,2024-03-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
881134,DUKE STREET BULWELL,2024-03-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.63
881134,DUKE STREET BULWELL,2024-03-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.26
881134,DUKE STREET BULWELL,2024-03-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.82
881134,DUKE STREET BULWELL,2024-03-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,1.06
881134,DUKE STREET BULWELL,2024-03-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
881134,DUKE STREET BULWELL,2024-03-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
881134,DUKE STREET BULWELL,2024-03-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
881134,DUKE STREET BULWELL,2024-03-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
881134,DUKE STREET BULWELL,2024-03-10T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.32
881134,DUKE STREET BULWELL,2024-03-10T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.31
881134,DUKE STREET BULWELL,2024-03-10T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.95
881134,DUKE STREET BULWELL,2024-03-10T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.49
881134,DUKE STREET BULWELL,2024-03-10T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.15
881134,DUKE STREET BULWELL,2024-03-10T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.7
881134,DUKE STREET BULWELL,2024-03-10T06:10:00.000+00:00,feeder,5,N Current (RMS),A,20.9
881134,DUKE STREET BULWELL,2024-03-10T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.6
881134,DUKE STREET BULWELL,2024-03-10T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.2
881134,DUKE STREET BULWELL,2024-03-10T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.8
881134,DUKE STREET BULWELL,2024-03-10T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.86
881134,DUKE STREET BULWELL,2024-03-10T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
881134,DUKE STREET BULWELL,2024-03-10T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.76
881134,DUKE STREET BULWELL,2024-03-10T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.4
881134,DUKE STREET BULWELL,2024-03-10T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-12.62
881134,DUKE STREET BULWELL,2024-03-10T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,-8.65
881134,DUKE STREET BULWELL,2024-03-10T06:10:00.000+00:00,feeder,4,N Current (RMS),A,7.1
881134,DUKE STREET BULWELL,2024-03-10T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
881134,DUKE STREET BULWELL,2024-03-10T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
881134,DUKE STREET BULWELL,2024-03-10T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
881134,DUKE STREET BULWELL,2024-03-10T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.82
881134,DUKE STREET BULWELL,2024-03-10T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
881134,DUKE STREET BULWELL,2024-03-10T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.83
881134,DUKE STREET BULWELL,2024-03-10T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,-9.37
881134,DUKE STREET BULWELL,2024-03-10T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,-5.2
881134,DUKE STREET BULWELL,2024-03-10T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
881134,DUKE STREET BULWELL,2024-03-10T06:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
881134,DUKE STREET BULWELL,2024-03-10T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
881134,DUKE STREET BULWELL,2024-03-10T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
881134,DUKE STREET BULWELL,2024-03-10T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
881134,DUKE STREET BULWELL,2024-03-10T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
881134,DUKE STREET BULWELL,2024-03-10T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
881134,DUKE STREET BULWELL,2024-03-10T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
881134,DUKE STREET BULWELL,2024-03-10T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.09
881134,DUKE STREET BULWELL,2024-03-10T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.19
881134,DUKE STREET BULWELL,2024-03-10T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.08
881134,DUKE STREET BULWELL,2024-03-10T06:10:00.000+00:00,feeder,2,N Current (RMS),A,19.3
881134,DUKE STREET BULWELL,2024-03-10T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
881134,DUKE STREET BULWELL,2024-03-10T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
881134,DUKE STREET BULWELL,2024-03-10T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
881134,DUKE STREET BULWELL,2024-03-10T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.04
881134,DUKE STREET BULWELL,2024-03-10T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.4
881134,DUKE STREET BULWELL,2024-03-10T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.62
881134,DUKE STREET BULWELL,2024-03-10T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.37
881134,DUKE STREET BULWELL,2024-03-10T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.49
881134,DUKE STREET BULWELL,2024-03-10T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,-11.51
881134,DUKE STREET BULWELL,2024-03-10T06:10:00.000+00:00,feeder,1,N Current (RMS),A,26.9
881134,DUKE STREET BULWELL,2024-03-10T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
881134,DUKE STREET BULWELL,2024-03-10T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
881134,DUKE STREET BULWELL,2024-03-10T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
881134,DUKE STREET BULWELL,2024-03-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
881134,DUKE STREET BULWELL,2024-03-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
881134,DUKE STREET BULWELL,2024-03-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
881134,DUKE STREET BULWELL,2024-03-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
881134,DUKE STREET BULWELL,2024-03-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
881134,DUKE STREET BULWELL,2024-03-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
881134,DUKE STREET BULWELL,2024-03-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
881134,DUKE STREET BULWELL,2024-03-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
881134,DUKE STREET BULWELL,2024-03-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.48
881134,DUKE STREET BULWELL,2024-03-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.17
881134,DUKE STREET BULWELL,2024-03-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,9.01
881134,DUKE STREET BULWELL,2024-03-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,1.65
881134,DUKE STREET BULWELL,2024-03-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
881134,DUKE STREET BULWELL,2024-03-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
881134,DUKE STREET BULWELL,2024-03-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
881134,DUKE STREET BULWELL,2024-03-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
881134,DUKE STREET BULWELL,2024-03-10T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.11
881134,DUKE STREET BULWELL,2024-03-10T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.38
881134,DUKE STREET BULWELL,2024-03-10T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.16
881134,DUKE STREET BULWELL,2024-03-10T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.4
881134,DUKE STREET BULWELL,2024-03-10T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.9
881134,DUKE STREET BULWELL,2024-03-10T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.52
881134,DUKE STREET BULWELL,2024-03-10T06:00:00.000+00:00,feeder,5,N Current (RMS),A,19.8
881134,DUKE STREET BULWELL,2024-03-10T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,48.4
881134,DUKE STREET BULWELL,2024-03-10T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
881134,DUKE STREET BULWELL,2024-03-10T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.4
881134,DUKE STREET BULWELL,2024-03-10T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.03
881134,DUKE STREET BULWELL,2024-03-10T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
881134,DUKE STREET BULWELL,2024-03-10T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
881134,DUKE STREET BULWELL,2024-03-10T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.2
881134,DUKE STREET BULWELL,2024-03-10T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-12.24
881134,DUKE STREET BULWELL,2024-03-10T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,-9.8
881134,DUKE STREET BULWELL,2024-03-10T06:00:00.000+00:00,feeder,4,N Current (RMS),A,9.1
881134,DUKE STREET BULWELL,2024-03-10T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
881134,DUKE STREET BULWELL,2024-03-10T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.9
881134,DUKE STREET BULWELL,2024-03-10T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
881134,DUKE STREET BULWELL,2024-03-10T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
881134,DUKE STREET BULWELL,2024-03-10T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
881134,DUKE STREET BULWELL,2024-03-10T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
881134,DUKE STREET BULWELL,2024-03-10T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,-9.0
881134,DUKE STREET BULWELL,2024-03-10T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,-6.55
881134,DUKE STREET BULWELL,2024-03-10T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.07
881134,DUKE STREET BULWELL,2024-03-10T06:00:00.000+00:00,feeder,3,N Current (RMS),A,12.6
881134,DUKE STREET BULWELL,2024-03-10T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
881134,DUKE STREET BULWELL,2024-03-10T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
881134,DUKE STREET BULWELL,2024-03-10T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
881134,DUKE STREET BULWELL,2024-03-10T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
881134,DUKE STREET BULWELL,2024-03-10T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
881134,DUKE STREET BULWELL,2024-03-10T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
881134,DUKE STREET BULWELL,2024-03-10T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
881134,DUKE STREET BULWELL,2024-03-10T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.05
881134,DUKE STREET BULWELL,2024-03-10T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.37
881134,DUKE STREET BULWELL,2024-03-10T06:00:00.000+00:00,feeder,2,N Current (RMS),A,23.1
881134,DUKE STREET BULWELL,2024-03-10T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
881134,DUKE STREET BULWELL,2024-03-10T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.6
881134,DUKE STREET BULWELL,2024-03-10T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
881134,DUKE STREET BULWELL,2024-03-10T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.38
881134,DUKE STREET BULWELL,2024-03-10T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
881134,DUKE STREET BULWELL,2024-03-10T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
881134,DUKE STREET BULWELL,2024-03-10T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.25
881134,DUKE STREET BULWELL,2024-03-10T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.7
881134,DUKE STREET BULWELL,2024-03-10T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,-15.05
881134,DUKE STREET BULWELL,2024-03-10T06:00:00.000+00:00,feeder,1,N Current (RMS),A,33.1
881134,DUKE STREET BULWELL,2024-03-10T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
881134,DUKE STREET BULWELL,2024-03-10T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
881134,DUKE STREET BULWELL,2024-03-10T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
881134,DUKE STREET BULWELL,2024-03-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
881134,DUKE STREET BULWELL,2024-03-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
881134,DUKE STREET BULWELL,2024-03-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
881134,DUKE STREET BULWELL,2024-03-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
881134,DUKE STREET BULWELL,2024-03-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
881134,DUKE STREET BULWELL,2024-03-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
881134,DUKE STREET BULWELL,2024-03-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
881134,DUKE STREET BULWELL,2024-03-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
881134,DUKE STREET BULWELL,2024-03-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
881134,DUKE STREET BULWELL,2024-03-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.3
881134,DUKE STREET BULWELL,2024-03-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.86
881134,DUKE STREET BULWELL,2024-03-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.9
881134,DUKE STREET BULWELL,2024-03-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
881134,DUKE STREET BULWELL,2024-03-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
881134,DUKE STREET BULWELL,2024-03-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
881134,DUKE STREET BULWELL,2024-03-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
881134,DUKE STREET BULWELL,2024-03-10T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.99
881134,DUKE STREET BULWELL,2024-03-10T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.07
881134,DUKE STREET BULWELL,2024-03-10T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.84
881134,DUKE STREET BULWELL,2024-03-10T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.56
881134,DUKE STREET BULWELL,2024-03-10T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.85
881134,DUKE STREET BULWELL,2024-03-10T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.97
881134,DUKE STREET BULWELL,2024-03-10T05:50:00.000+00:00,feeder,5,N Current (RMS),A,23.2
881134,DUKE STREET BULWELL,2024-03-10T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.0
881134,DUKE STREET BULWELL,2024-03-10T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.9
881134,DUKE STREET BULWELL,2024-03-10T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.2
881134,DUKE STREET BULWELL,2024-03-10T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.87
881134,DUKE STREET BULWELL,2024-03-10T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.27
881134,DUKE STREET BULWELL,2024-03-10T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
881134,DUKE STREET BULWELL,2024-03-10T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.64
881134,DUKE STREET BULWELL,2024-03-10T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-12.16
881134,DUKE STREET BULWELL,2024-03-10T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,-9.32
881134,DUKE STREET BULWELL,2024-03-10T05:50:00.000+00:00,feeder,4,N Current (RMS),A,7.9
881134,DUKE STREET BULWELL,2024-03-10T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
881134,DUKE STREET BULWELL,2024-03-10T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.7
881134,DUKE STREET BULWELL,2024-03-10T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
881134,DUKE STREET BULWELL,2024-03-10T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
881134,DUKE STREET BULWELL,2024-03-10T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
881134,DUKE STREET BULWELL,2024-03-10T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
881134,DUKE STREET BULWELL,2024-03-10T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,-9.8
881134,DUKE STREET BULWELL,2024-03-10T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,-6.5
881134,DUKE STREET BULWELL,2024-03-10T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.3
881134,DUKE STREET BULWELL,2024-03-10T05:50:00.000+00:00,feeder,3,N Current (RMS),A,15.3
881134,DUKE STREET BULWELL,2024-03-10T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
881134,DUKE STREET BULWELL,2024-03-10T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
881134,DUKE STREET BULWELL,2024-03-10T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
881134,DUKE STREET BULWELL,2024-03-10T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
881134,DUKE STREET BULWELL,2024-03-10T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
881134,DUKE STREET BULWELL,2024-03-10T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
881134,DUKE STREET BULWELL,2024-03-10T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.61
881134,DUKE STREET BULWELL,2024-03-10T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.14
881134,DUKE STREET BULWELL,2024-03-10T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
881134,DUKE STREET BULWELL,2024-03-10T05:50:00.000+00:00,feeder,2,N Current (RMS),A,22.9
881134,DUKE STREET BULWELL,2024-03-10T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
881134,DUKE STREET BULWELL,2024-03-10T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
881134,DUKE STREET BULWELL,2024-03-10T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
881134,DUKE STREET BULWELL,2024-03-10T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
881134,DUKE STREET BULWELL,2024-03-10T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
881134,DUKE STREET BULWELL,2024-03-10T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
881134,DUKE STREET BULWELL,2024-03-10T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.31
881134,DUKE STREET BULWELL,2024-03-10T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.06
881134,DUKE STREET BULWELL,2024-03-10T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,-13.24
881134,DUKE STREET BULWELL,2024-03-10T05:50:00.000+00:00,feeder,1,N Current (RMS),A,22.8
881134,DUKE STREET BULWELL,2024-03-10T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
881134,DUKE STREET BULWELL,2024-03-10T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
881134,DUKE STREET BULWELL,2024-03-10T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
881134,DUKE STREET BULWELL,2024-03-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
881134,DUKE STREET BULWELL,2024-03-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
881134,DUKE STREET BULWELL,2024-03-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
881134,DUKE STREET BULWELL,2024-03-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
881134,DUKE STREET BULWELL,2024-03-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
881134,DUKE STREET BULWELL,2024-03-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
881134,DUKE STREET BULWELL,2024-03-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
881134,DUKE STREET BULWELL,2024-03-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
881134,DUKE STREET BULWELL,2024-03-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
881134,DUKE STREET BULWELL,2024-03-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.03
881134,DUKE STREET BULWELL,2024-03-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.39
881134,DUKE STREET BULWELL,2024-03-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.49
881134,DUKE STREET BULWELL,2024-03-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
881134,DUKE STREET BULWELL,2024-03-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
881134,DUKE STREET BULWELL,2024-03-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
881134,DUKE STREET BULWELL,2024-03-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
881134,DUKE STREET BULWELL,2024-03-10T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.83
881134,DUKE STREET BULWELL,2024-03-10T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.18
881134,DUKE STREET BULWELL,2024-03-10T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.64
881134,DUKE STREET BULWELL,2024-03-10T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.73
881134,DUKE STREET BULWELL,2024-03-10T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.86
881134,DUKE STREET BULWELL,2024-03-10T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.4
881134,DUKE STREET BULWELL,2024-03-10T05:40:00.000+00:00,feeder,5,N Current (RMS),A,20.6
881134,DUKE STREET BULWELL,2024-03-10T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.4
881134,DUKE STREET BULWELL,2024-03-10T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.1
881134,DUKE STREET BULWELL,2024-03-10T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.3
881134,DUKE STREET BULWELL,2024-03-10T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.05
881134,DUKE STREET BULWELL,2024-03-10T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
881134,DUKE STREET BULWELL,2024-03-10T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
881134,DUKE STREET BULWELL,2024-03-10T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.9
881134,DUKE STREET BULWELL,2024-03-10T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-8.38
881134,DUKE STREET BULWELL,2024-03-10T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-10.33
881134,DUKE STREET BULWELL,2024-03-10T05:40:00.000+00:00,feeder,4,N Current (RMS),A,7.0
881134,DUKE STREET BULWELL,2024-03-10T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
881134,DUKE STREET BULWELL,2024-03-10T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
881134,DUKE STREET BULWELL,2024-03-10T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
881134,DUKE STREET BULWELL,2024-03-10T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
881134,DUKE STREET BULWELL,2024-03-10T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
881134,DUKE STREET BULWELL,2024-03-10T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
881134,DUKE STREET BULWELL,2024-03-10T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,-8.39
881134,DUKE STREET BULWELL,2024-03-10T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,-7.09
881134,DUKE STREET BULWELL,2024-03-10T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.9
881134,DUKE STREET BULWELL,2024-03-10T05:40:00.000+00:00,feeder,3,N Current (RMS),A,13.4
881134,DUKE STREET BULWELL,2024-03-10T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
881134,DUKE STREET BULWELL,2024-03-10T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
881134,DUKE STREET BULWELL,2024-03-10T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
881134,DUKE STREET BULWELL,2024-03-10T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
881134,DUKE STREET BULWELL,2024-03-10T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
881134,DUKE STREET BULWELL,2024-03-10T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
881134,DUKE STREET BULWELL,2024-03-10T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.31
881134,DUKE STREET BULWELL,2024-03-10T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.33
881134,DUKE STREET BULWELL,2024-03-10T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
881134,DUKE STREET BULWELL,2024-03-10T05:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
881134,DUKE STREET BULWELL,2024-03-10T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
881134,DUKE STREET BULWELL,2024-03-10T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
881134,DUKE STREET BULWELL,2024-03-10T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
881134,DUKE STREET BULWELL,2024-03-10T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.1
881134,DUKE STREET BULWELL,2024-03-10T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.05
881134,DUKE STREET BULWELL,2024-03-10T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.15
881134,DUKE STREET BULWELL,2024-03-10T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.15
881134,DUKE STREET BULWELL,2024-03-10T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.23
881134,DUKE STREET BULWELL,2024-03-10T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,-12.67
881134,DUKE STREET BULWELL,2024-03-10T05:40:00.000+00:00,feeder,1,N Current (RMS),A,20.8
881134,DUKE STREET BULWELL,2024-03-10T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
881134,DUKE STREET BULWELL,2024-03-10T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
881134,DUKE STREET BULWELL,2024-03-10T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
881134,DUKE STREET BULWELL,2024-03-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
881134,DUKE STREET BULWELL,2024-03-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
881134,DUKE STREET BULWELL,2024-03-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
881134,DUKE STREET BULWELL,2024-03-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
881134,DUKE STREET BULWELL,2024-03-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
881134,DUKE STREET BULWELL,2024-03-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
881134,DUKE STREET BULWELL,2024-03-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
881134,DUKE STREET BULWELL,2024-03-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
881134,DUKE STREET BULWELL,2024-03-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
881134,DUKE STREET BULWELL,2024-03-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.91
881134,DUKE STREET BULWELL,2024-03-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.95
881134,DUKE STREET BULWELL,2024-03-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.7
881134,DUKE STREET BULWELL,2024-03-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
881134,DUKE STREET BULWELL,2024-03-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
881134,DUKE STREET BULWELL,2024-03-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
881134,DUKE STREET BULWELL,2024-03-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
881134,DUKE STREET BULWELL,2024-03-10T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.1
881134,DUKE STREET BULWELL,2024-03-10T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.12
881134,DUKE STREET BULWELL,2024-03-10T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.56
881134,DUKE STREET BULWELL,2024-03-10T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.5
881134,DUKE STREET BULWELL,2024-03-10T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.93
881134,DUKE STREET BULWELL,2024-03-10T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.02
881134,DUKE STREET BULWELL,2024-03-10T05:30:00.000+00:00,feeder,5,N Current (RMS),A,22.2
881134,DUKE STREET BULWELL,2024-03-10T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.0
881134,DUKE STREET BULWELL,2024-03-10T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.4
881134,DUKE STREET BULWELL,2024-03-10T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.8
881134,DUKE STREET BULWELL,2024-03-10T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.23
881134,DUKE STREET BULWELL,2024-03-10T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.54
881134,DUKE STREET BULWELL,2024-03-10T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.85
881134,DUKE STREET BULWELL,2024-03-10T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.83
881134,DUKE STREET BULWELL,2024-03-10T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-9.58
881134,DUKE STREET BULWELL,2024-03-10T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,-10.02
881134,DUKE STREET BULWELL,2024-03-10T05:30:00.000+00:00,feeder,4,N Current (RMS),A,8.1
881134,DUKE STREET BULWELL,2024-03-10T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
881134,DUKE STREET BULWELL,2024-03-10T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
881134,DUKE STREET BULWELL,2024-03-10T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
881134,DUKE STREET BULWELL,2024-03-10T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
881134,DUKE STREET BULWELL,2024-03-10T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
881134,DUKE STREET BULWELL,2024-03-10T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
881134,DUKE STREET BULWELL,2024-03-10T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,-8.23
881134,DUKE STREET BULWELL,2024-03-10T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,-5.54
881134,DUKE STREET BULWELL,2024-03-10T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.6
881134,DUKE STREET BULWELL,2024-03-10T05:30:00.000+00:00,feeder,3,N Current (RMS),A,15.8
881134,DUKE STREET BULWELL,2024-03-10T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
881134,DUKE STREET BULWELL,2024-03-10T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
881134,DUKE STREET BULWELL,2024-03-10T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
881134,DUKE STREET BULWELL,2024-03-10T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
881134,DUKE STREET BULWELL,2024-03-10T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
881134,DUKE STREET BULWELL,2024-03-10T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
881134,DUKE STREET BULWELL,2024-03-10T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
881134,DUKE STREET BULWELL,2024-03-10T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.24
881134,DUKE STREET BULWELL,2024-03-10T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
881134,DUKE STREET BULWELL,2024-03-10T05:30:00.000+00:00,feeder,2,N Current (RMS),A,19.9
881134,DUKE STREET BULWELL,2024-03-10T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
881134,DUKE STREET BULWELL,2024-03-10T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
881134,DUKE STREET BULWELL,2024-03-10T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.1
881134,DUKE STREET BULWELL,2024-03-10T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.07
881134,DUKE STREET BULWELL,2024-03-10T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.33
881134,DUKE STREET BULWELL,2024-03-10T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.22
881134,DUKE STREET BULWELL,2024-03-10T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.27
881134,DUKE STREET BULWELL,2024-03-10T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.97
881134,DUKE STREET BULWELL,2024-03-10T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,-11.94
881134,DUKE STREET BULWELL,2024-03-10T05:30:00.000+00:00,feeder,1,N Current (RMS),A,26.7
881134,DUKE STREET BULWELL,2024-03-10T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
881134,DUKE STREET BULWELL,2024-03-10T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
881134,DUKE STREET BULWELL,2024-03-10T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
881134,DUKE STREET BULWELL,2024-03-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
881134,DUKE STREET BULWELL,2024-03-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
881134,DUKE STREET BULWELL,2024-03-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
881134,DUKE STREET BULWELL,2024-03-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
881134,DUKE STREET BULWELL,2024-03-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
881134,DUKE STREET BULWELL,2024-03-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
881134,DUKE STREET BULWELL,2024-03-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
881134,DUKE STREET BULWELL,2024-03-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
881134,DUKE STREET BULWELL,2024-03-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.81
881134,DUKE STREET BULWELL,2024-03-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.55
881134,DUKE STREET BULWELL,2024-03-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.03
881134,DUKE STREET BULWELL,2024-03-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.09
881134,DUKE STREET BULWELL,2024-03-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
881134,DUKE STREET BULWELL,2024-03-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
881134,DUKE STREET BULWELL,2024-03-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
881134,DUKE STREET BULWELL,2024-03-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
881134,DUKE STREET BULWELL,2024-03-10T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.53
881134,DUKE STREET BULWELL,2024-03-10T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.71
881134,DUKE STREET BULWELL,2024-03-10T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.88
881134,DUKE STREET BULWELL,2024-03-10T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.99
881134,DUKE STREET BULWELL,2024-03-10T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.06
881134,DUKE STREET BULWELL,2024-03-10T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.74
881134,DUKE STREET BULWELL,2024-03-10T05:20:00.000+00:00,feeder,5,N Current (RMS),A,19.4
881134,DUKE STREET BULWELL,2024-03-10T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.4
881134,DUKE STREET BULWELL,2024-03-10T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.9
881134,DUKE STREET BULWELL,2024-03-10T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
881134,DUKE STREET BULWELL,2024-03-10T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.12
881134,DUKE STREET BULWELL,2024-03-10T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
881134,DUKE STREET BULWELL,2024-03-10T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.92
881134,DUKE STREET BULWELL,2024-03-10T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.77
881134,DUKE STREET BULWELL,2024-03-10T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-8.47
881134,DUKE STREET BULWELL,2024-03-10T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,-9.6
881134,DUKE STREET BULWELL,2024-03-10T05:20:00.000+00:00,feeder,4,N Current (RMS),A,7.1
881134,DUKE STREET BULWELL,2024-03-10T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
881134,DUKE STREET BULWELL,2024-03-10T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
881134,DUKE STREET BULWELL,2024-03-10T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
881134,DUKE STREET BULWELL,2024-03-10T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
881134,DUKE STREET BULWELL,2024-03-10T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
881134,DUKE STREET BULWELL,2024-03-10T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
881134,DUKE STREET BULWELL,2024-03-10T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,-9.71
881134,DUKE STREET BULWELL,2024-03-10T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,-3.78
881134,DUKE STREET BULWELL,2024-03-10T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.51
881134,DUKE STREET BULWELL,2024-03-10T05:20:00.000+00:00,feeder,3,N Current (RMS),A,22.8
881134,DUKE STREET BULWELL,2024-03-10T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
881134,DUKE STREET BULWELL,2024-03-10T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
881134,DUKE STREET BULWELL,2024-03-10T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
881134,DUKE STREET BULWELL,2024-03-10T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
881134,DUKE STREET BULWELL,2024-03-10T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
881134,DUKE STREET BULWELL,2024-03-10T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
881134,DUKE STREET BULWELL,2024-03-10T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
881134,DUKE STREET BULWELL,2024-03-10T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.15
881134,DUKE STREET BULWELL,2024-03-10T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
881134,DUKE STREET BULWELL,2024-03-10T05:20:00.000+00:00,feeder,2,N Current (RMS),A,22.3
881134,DUKE STREET BULWELL,2024-03-10T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
881134,DUKE STREET BULWELL,2024-03-10T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.0
881134,DUKE STREET BULWELL,2024-03-10T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.6
881134,DUKE STREET BULWELL,2024-03-10T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.44
881134,DUKE STREET BULWELL,2024-03-10T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
881134,DUKE STREET BULWELL,2024-03-10T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
881134,DUKE STREET BULWELL,2024-03-10T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.98
881134,DUKE STREET BULWELL,2024-03-10T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.06
881134,DUKE STREET BULWELL,2024-03-10T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,-13.22
881134,DUKE STREET BULWELL,2024-03-10T05:20:00.000+00:00,feeder,1,N Current (RMS),A,28.8
881134,DUKE STREET BULWELL,2024-03-10T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
881134,DUKE STREET BULWELL,2024-03-10T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
881134,DUKE STREET BULWELL,2024-03-10T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
881134,DUKE STREET BULWELL,2024-03-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
881134,DUKE STREET BULWELL,2024-03-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
881134,DUKE STREET BULWELL,2024-03-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
881134,DUKE STREET BULWELL,2024-03-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
881134,DUKE STREET BULWELL,2024-03-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
881134,DUKE STREET BULWELL,2024-03-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
881134,DUKE STREET BULWELL,2024-03-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
881134,DUKE STREET BULWELL,2024-03-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
881134,DUKE STREET BULWELL,2024-03-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
881134,DUKE STREET BULWELL,2024-03-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.38
881134,DUKE STREET BULWELL,2024-03-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.02
881134,DUKE STREET BULWELL,2024-03-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,1.43
881134,DUKE STREET BULWELL,2024-03-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
881134,DUKE STREET BULWELL,2024-03-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
881134,DUKE STREET BULWELL,2024-03-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
881134,DUKE STREET BULWELL,2024-03-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
881134,DUKE STREET BULWELL,2024-03-10T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.95
881134,DUKE STREET BULWELL,2024-03-10T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.74
881134,DUKE STREET BULWELL,2024-03-10T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.86
881134,DUKE STREET BULWELL,2024-03-10T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.36
881134,DUKE STREET BULWELL,2024-03-10T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
881134,DUKE STREET BULWELL,2024-03-10T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.06
881134,DUKE STREET BULWELL,2024-03-10T05:10:00.000+00:00,feeder,5,N Current (RMS),A,20.1
881134,DUKE STREET BULWELL,2024-03-10T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.1
881134,DUKE STREET BULWELL,2024-03-10T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.2
881134,DUKE STREET BULWELL,2024-03-10T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.2
881134,DUKE STREET BULWELL,2024-03-10T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.08
881134,DUKE STREET BULWELL,2024-03-10T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.04
881134,DUKE STREET BULWELL,2024-03-10T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
881134,DUKE STREET BULWELL,2024-03-10T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.75
881134,DUKE STREET BULWELL,2024-03-10T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-8.79
881134,DUKE STREET BULWELL,2024-03-10T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,-11.6
881134,DUKE STREET BULWELL,2024-03-10T05:10:00.000+00:00,feeder,4,N Current (RMS),A,12.5
881134,DUKE STREET BULWELL,2024-03-10T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
881134,DUKE STREET BULWELL,2024-03-10T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
881134,DUKE STREET BULWELL,2024-03-10T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
881134,DUKE STREET BULWELL,2024-03-10T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
881134,DUKE STREET BULWELL,2024-03-10T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
881134,DUKE STREET BULWELL,2024-03-10T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
881134,DUKE STREET BULWELL,2024-03-10T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,-8.47
881134,DUKE STREET BULWELL,2024-03-10T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,-4.11
881134,DUKE STREET BULWELL,2024-03-10T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
881134,DUKE STREET BULWELL,2024-03-10T05:10:00.000+00:00,feeder,3,N Current (RMS),A,18.1
881134,DUKE STREET BULWELL,2024-03-10T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
881134,DUKE STREET BULWELL,2024-03-10T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
881134,DUKE STREET BULWELL,2024-03-10T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
881134,DUKE STREET BULWELL,2024-03-10T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
881134,DUKE STREET BULWELL,2024-03-10T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
881134,DUKE STREET BULWELL,2024-03-10T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
881134,DUKE STREET BULWELL,2024-03-10T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
881134,DUKE STREET BULWELL,2024-03-10T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.13
881134,DUKE STREET BULWELL,2024-03-10T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.27
881134,DUKE STREET BULWELL,2024-03-10T05:10:00.000+00:00,feeder,2,N Current (RMS),A,19.8
881134,DUKE STREET BULWELL,2024-03-10T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
881134,DUKE STREET BULWELL,2024-03-10T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
881134,DUKE STREET BULWELL,2024-03-10T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
881134,DUKE STREET BULWELL,2024-03-10T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.28
881134,DUKE STREET BULWELL,2024-03-10T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
881134,DUKE STREET BULWELL,2024-03-10T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
881134,DUKE STREET BULWELL,2024-03-10T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.55
881134,DUKE STREET BULWELL,2024-03-10T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.42
881134,DUKE STREET BULWELL,2024-03-10T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,-12.59
881134,DUKE STREET BULWELL,2024-03-10T05:10:00.000+00:00,feeder,1,N Current (RMS),A,22.0
881134,DUKE STREET BULWELL,2024-03-10T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
881134,DUKE STREET BULWELL,2024-03-10T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
881134,DUKE STREET BULWELL,2024-03-10T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
881134,DUKE STREET BULWELL,2024-03-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
881134,DUKE STREET BULWELL,2024-03-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
881134,DUKE STREET BULWELL,2024-03-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
881134,DUKE STREET BULWELL,2024-03-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
881134,DUKE STREET BULWELL,2024-03-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
881134,DUKE STREET BULWELL,2024-03-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
881134,DUKE STREET BULWELL,2024-03-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
881134,DUKE STREET BULWELL,2024-03-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
881134,DUKE STREET BULWELL,2024-03-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
881134,DUKE STREET BULWELL,2024-03-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.59
881134,DUKE STREET BULWELL,2024-03-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.66
881134,DUKE STREET BULWELL,2024-03-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-4.42
881134,DUKE STREET BULWELL,2024-03-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
881134,DUKE STREET BULWELL,2024-03-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
881134,DUKE STREET BULWELL,2024-03-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
881134,DUKE STREET BULWELL,2024-03-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
881134,DUKE STREET BULWELL,2024-03-10T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.1
881134,DUKE STREET BULWELL,2024-03-10T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.81
881134,DUKE STREET BULWELL,2024-03-10T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.87
881134,DUKE STREET BULWELL,2024-03-10T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.65
881134,DUKE STREET BULWELL,2024-03-10T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.65
881134,DUKE STREET BULWELL,2024-03-10T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.82
881134,DUKE STREET BULWELL,2024-03-10T05:00:00.000+00:00,feeder,5,N Current (RMS),A,24.7
881134,DUKE STREET BULWELL,2024-03-10T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.2
881134,DUKE STREET BULWELL,2024-03-10T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.8
881134,DUKE STREET BULWELL,2024-03-10T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.6
881134,DUKE STREET BULWELL,2024-03-10T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.06
881134,DUKE STREET BULWELL,2024-03-10T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.17
881134,DUKE STREET BULWELL,2024-03-10T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.14
881134,DUKE STREET BULWELL,2024-03-10T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.88
881134,DUKE STREET BULWELL,2024-03-10T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-8.61
881134,DUKE STREET BULWELL,2024-03-10T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,-8.69
881134,DUKE STREET BULWELL,2024-03-10T05:00:00.000+00:00,feeder,4,N Current (RMS),A,6.2
881134,DUKE STREET BULWELL,2024-03-10T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
881134,DUKE STREET BULWELL,2024-03-10T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
881134,DUKE STREET BULWELL,2024-03-10T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
881134,DUKE STREET BULWELL,2024-03-10T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
881134,DUKE STREET BULWELL,2024-03-10T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
881134,DUKE STREET BULWELL,2024-03-10T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
881134,DUKE STREET BULWELL,2024-03-10T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,-7.26
881134,DUKE STREET BULWELL,2024-03-10T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,-3.0
881134,DUKE STREET BULWELL,2024-03-10T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.6
881134,DUKE STREET BULWELL,2024-03-10T05:00:00.000+00:00,feeder,3,N Current (RMS),A,36.0
881134,DUKE STREET BULWELL,2024-03-10T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
881134,DUKE STREET BULWELL,2024-03-10T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
881134,DUKE STREET BULWELL,2024-03-10T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
881134,DUKE STREET BULWELL,2024-03-10T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
881134,DUKE STREET BULWELL,2024-03-10T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
881134,DUKE STREET BULWELL,2024-03-10T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
881134,DUKE STREET BULWELL,2024-03-10T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
881134,DUKE STREET BULWELL,2024-03-10T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.38
881134,DUKE STREET BULWELL,2024-03-10T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.55
881134,DUKE STREET BULWELL,2024-03-10T05:00:00.000+00:00,feeder,2,N Current (RMS),A,21.3
881134,DUKE STREET BULWELL,2024-03-10T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
881134,DUKE STREET BULWELL,2024-03-10T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
881134,DUKE STREET BULWELL,2024-03-10T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
881134,DUKE STREET BULWELL,2024-03-10T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
881134,DUKE STREET BULWELL,2024-03-10T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
881134,DUKE STREET BULWELL,2024-03-10T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
881134,DUKE STREET BULWELL,2024-03-10T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.23
881134,DUKE STREET BULWELL,2024-03-10T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.52
