Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-10T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,-13.13
881134,DUKE STREET BULWELL,2024-03-10T05:00:00.000+00:00,feeder,1,N Current (RMS),A,19.7
881134,DUKE STREET BULWELL,2024-03-10T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
881134,DUKE STREET BULWELL,2024-03-10T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
881134,DUKE STREET BULWELL,2024-03-10T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
881134,DUKE STREET BULWELL,2024-03-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
881134,DUKE STREET BULWELL,2024-03-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
881134,DUKE STREET BULWELL,2024-03-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
881134,DUKE STREET BULWELL,2024-03-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
881134,DUKE STREET BULWELL,2024-03-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
881134,DUKE STREET BULWELL,2024-03-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
881134,DUKE STREET BULWELL,2024-03-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
881134,DUKE STREET BULWELL,2024-03-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
881134,DUKE STREET BULWELL,2024-03-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
881134,DUKE STREET BULWELL,2024-03-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.58
881134,DUKE STREET BULWELL,2024-03-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.94
881134,DUKE STREET BULWELL,2024-03-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.15
881134,DUKE STREET BULWELL,2024-03-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
881134,DUKE STREET BULWELL,2024-03-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
881134,DUKE STREET BULWELL,2024-03-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
881134,DUKE STREET BULWELL,2024-03-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
881134,DUKE STREET BULWELL,2024-03-10T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.79
881134,DUKE STREET BULWELL,2024-03-10T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.85
881134,DUKE STREET BULWELL,2024-03-10T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.47
881134,DUKE STREET BULWELL,2024-03-10T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.55
881134,DUKE STREET BULWELL,2024-03-10T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.18
881134,DUKE STREET BULWELL,2024-03-10T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.48
881134,DUKE STREET BULWELL,2024-03-10T04:50:00.000+00:00,feeder,5,N Current (RMS),A,23.3
881134,DUKE STREET BULWELL,2024-03-10T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,53.6
881134,DUKE STREET BULWELL,2024-03-10T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.7
881134,DUKE STREET BULWELL,2024-03-10T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.9
881134,DUKE STREET BULWELL,2024-03-10T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.21
881134,DUKE STREET BULWELL,2024-03-10T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
881134,DUKE STREET BULWELL,2024-03-10T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
881134,DUKE STREET BULWELL,2024-03-10T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.92
881134,DUKE STREET BULWELL,2024-03-10T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-9.5
881134,DUKE STREET BULWELL,2024-03-10T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,-8.82
881134,DUKE STREET BULWELL,2024-03-10T04:50:00.000+00:00,feeder,4,N Current (RMS),A,7.6
881134,DUKE STREET BULWELL,2024-03-10T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
881134,DUKE STREET BULWELL,2024-03-10T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
881134,DUKE STREET BULWELL,2024-03-10T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
881134,DUKE STREET BULWELL,2024-03-10T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
881134,DUKE STREET BULWELL,2024-03-10T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
881134,DUKE STREET BULWELL,2024-03-10T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
881134,DUKE STREET BULWELL,2024-03-10T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,-7.36
881134,DUKE STREET BULWELL,2024-03-10T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,-3.59
881134,DUKE STREET BULWELL,2024-03-10T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.68
881134,DUKE STREET BULWELL,2024-03-10T04:50:00.000+00:00,feeder,3,N Current (RMS),A,23.5
881134,DUKE STREET BULWELL,2024-03-10T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
881134,DUKE STREET BULWELL,2024-03-10T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
881134,DUKE STREET BULWELL,2024-03-10T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
881134,DUKE STREET BULWELL,2024-03-10T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
881134,DUKE STREET BULWELL,2024-03-10T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
881134,DUKE STREET BULWELL,2024-03-10T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
881134,DUKE STREET BULWELL,2024-03-10T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.69
881134,DUKE STREET BULWELL,2024-03-10T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
881134,DUKE STREET BULWELL,2024-03-10T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
881134,DUKE STREET BULWELL,2024-03-10T04:50:00.000+00:00,feeder,2,N Current (RMS),A,20.9
881134,DUKE STREET BULWELL,2024-03-10T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
881134,DUKE STREET BULWELL,2024-03-10T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
881134,DUKE STREET BULWELL,2024-03-10T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
881134,DUKE STREET BULWELL,2024-03-10T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.15
881134,DUKE STREET BULWELL,2024-03-10T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
881134,DUKE STREET BULWELL,2024-03-10T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.26
881134,DUKE STREET BULWELL,2024-03-10T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.59
881134,DUKE STREET BULWELL,2024-03-10T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.16
881134,DUKE STREET BULWELL,2024-03-10T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,-14.59
881134,DUKE STREET BULWELL,2024-03-10T04:50:00.000+00:00,feeder,1,N Current (RMS),A,29.4
881134,DUKE STREET BULWELL,2024-03-10T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
881134,DUKE STREET BULWELL,2024-03-10T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.8
881134,DUKE STREET BULWELL,2024-03-10T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
881134,DUKE STREET BULWELL,2024-03-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
881134,DUKE STREET BULWELL,2024-03-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
881134,DUKE STREET BULWELL,2024-03-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
881134,DUKE STREET BULWELL,2024-03-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
881134,DUKE STREET BULWELL,2024-03-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
881134,DUKE STREET BULWELL,2024-03-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
881134,DUKE STREET BULWELL,2024-03-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.24
881134,DUKE STREET BULWELL,2024-03-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
881134,DUKE STREET BULWELL,2024-03-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
881134,DUKE STREET BULWELL,2024-03-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.54
881134,DUKE STREET BULWELL,2024-03-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.37
881134,DUKE STREET BULWELL,2024-03-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,1.49
881134,DUKE STREET BULWELL,2024-03-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
881134,DUKE STREET BULWELL,2024-03-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
881134,DUKE STREET BULWELL,2024-03-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
881134,DUKE STREET BULWELL,2024-03-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
881134,DUKE STREET BULWELL,2024-03-10T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.55
881134,DUKE STREET BULWELL,2024-03-10T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.78
881134,DUKE STREET BULWELL,2024-03-10T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.28
881134,DUKE STREET BULWELL,2024-03-10T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.22
881134,DUKE STREET BULWELL,2024-03-10T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.56
881134,DUKE STREET BULWELL,2024-03-10T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.08
881134,DUKE STREET BULWELL,2024-03-10T04:40:00.000+00:00,feeder,5,N Current (RMS),A,24.6
881134,DUKE STREET BULWELL,2024-03-10T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,52.4
881134,DUKE STREET BULWELL,2024-03-10T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.7
881134,DUKE STREET BULWELL,2024-03-10T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.0
881134,DUKE STREET BULWELL,2024-03-10T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.99
881134,DUKE STREET BULWELL,2024-03-10T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
881134,DUKE STREET BULWELL,2024-03-10T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
881134,DUKE STREET BULWELL,2024-03-10T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.07
881134,DUKE STREET BULWELL,2024-03-10T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-9.36
881134,DUKE STREET BULWELL,2024-03-10T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-9.87
881134,DUKE STREET BULWELL,2024-03-10T04:40:00.000+00:00,feeder,4,N Current (RMS),A,7.5
881134,DUKE STREET BULWELL,2024-03-10T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
881134,DUKE STREET BULWELL,2024-03-10T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
881134,DUKE STREET BULWELL,2024-03-10T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
881134,DUKE STREET BULWELL,2024-03-10T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
881134,DUKE STREET BULWELL,2024-03-10T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
881134,DUKE STREET BULWELL,2024-03-10T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
881134,DUKE STREET BULWELL,2024-03-10T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,-7.16
881134,DUKE STREET BULWELL,2024-03-10T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,-2.87
881134,DUKE STREET BULWELL,2024-03-10T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.95
881134,DUKE STREET BULWELL,2024-03-10T04:40:00.000+00:00,feeder,3,N Current (RMS),A,28.8
881134,DUKE STREET BULWELL,2024-03-10T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
881134,DUKE STREET BULWELL,2024-03-10T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
881134,DUKE STREET BULWELL,2024-03-10T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
881134,DUKE STREET BULWELL,2024-03-10T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
881134,DUKE STREET BULWELL,2024-03-10T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
881134,DUKE STREET BULWELL,2024-03-10T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
881134,DUKE STREET BULWELL,2024-03-10T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
881134,DUKE STREET BULWELL,2024-03-10T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.43
881134,DUKE STREET BULWELL,2024-03-10T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.72
881134,DUKE STREET BULWELL,2024-03-10T04:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
881134,DUKE STREET BULWELL,2024-03-10T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.2
881134,DUKE STREET BULWELL,2024-03-10T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
881134,DUKE STREET BULWELL,2024-03-10T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.0
881134,DUKE STREET BULWELL,2024-03-10T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.66
881134,DUKE STREET BULWELL,2024-03-10T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
881134,DUKE STREET BULWELL,2024-03-10T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.64
881134,DUKE STREET BULWELL,2024-03-10T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.07
881134,DUKE STREET BULWELL,2024-03-10T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.9
881134,DUKE STREET BULWELL,2024-03-10T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,-12.89
881134,DUKE STREET BULWELL,2024-03-10T04:40:00.000+00:00,feeder,1,N Current (RMS),A,17.0
881134,DUKE STREET BULWELL,2024-03-10T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
881134,DUKE STREET BULWELL,2024-03-10T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
881134,DUKE STREET BULWELL,2024-03-10T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
881134,DUKE STREET BULWELL,2024-03-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
881134,DUKE STREET BULWELL,2024-03-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
881134,DUKE STREET BULWELL,2024-03-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
881134,DUKE STREET BULWELL,2024-03-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
881134,DUKE STREET BULWELL,2024-03-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
881134,DUKE STREET BULWELL,2024-03-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
881134,DUKE STREET BULWELL,2024-03-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
881134,DUKE STREET BULWELL,2024-03-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
881134,DUKE STREET BULWELL,2024-03-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
881134,DUKE STREET BULWELL,2024-03-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.88
881134,DUKE STREET BULWELL,2024-03-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.66
881134,DUKE STREET BULWELL,2024-03-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.99
881134,DUKE STREET BULWELL,2024-03-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
881134,DUKE STREET BULWELL,2024-03-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
881134,DUKE STREET BULWELL,2024-03-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
881134,DUKE STREET BULWELL,2024-03-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
881134,DUKE STREET BULWELL,2024-03-10T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.95
881134,DUKE STREET BULWELL,2024-03-10T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.3
881134,DUKE STREET BULWELL,2024-03-10T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.98
881134,DUKE STREET BULWELL,2024-03-10T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.75
881134,DUKE STREET BULWELL,2024-03-10T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.08
881134,DUKE STREET BULWELL,2024-03-10T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.3
881134,DUKE STREET BULWELL,2024-03-10T04:30:00.000+00:00,feeder,5,N Current (RMS),A,21.7
881134,DUKE STREET BULWELL,2024-03-10T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.6
881134,DUKE STREET BULWELL,2024-03-10T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.4
881134,DUKE STREET BULWELL,2024-03-10T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.5
881134,DUKE STREET BULWELL,2024-03-10T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.06
881134,DUKE STREET BULWELL,2024-03-10T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.33
881134,DUKE STREET BULWELL,2024-03-10T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.77
881134,DUKE STREET BULWELL,2024-03-10T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.98
881134,DUKE STREET BULWELL,2024-03-10T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-9.8
881134,DUKE STREET BULWELL,2024-03-10T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-8.53
881134,DUKE STREET BULWELL,2024-03-10T04:30:00.000+00:00,feeder,4,N Current (RMS),A,7.2
881134,DUKE STREET BULWELL,2024-03-10T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
881134,DUKE STREET BULWELL,2024-03-10T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
881134,DUKE STREET BULWELL,2024-03-10T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
881134,DUKE STREET BULWELL,2024-03-10T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
881134,DUKE STREET BULWELL,2024-03-10T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
881134,DUKE STREET BULWELL,2024-03-10T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
881134,DUKE STREET BULWELL,2024-03-10T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,-8.31
881134,DUKE STREET BULWELL,2024-03-10T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,-3.79
881134,DUKE STREET BULWELL,2024-03-10T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.35
881134,DUKE STREET BULWELL,2024-03-10T04:30:00.000+00:00,feeder,3,N Current (RMS),A,24.8
881134,DUKE STREET BULWELL,2024-03-10T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
881134,DUKE STREET BULWELL,2024-03-10T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
881134,DUKE STREET BULWELL,2024-03-10T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
881134,DUKE STREET BULWELL,2024-03-10T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
881134,DUKE STREET BULWELL,2024-03-10T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
881134,DUKE STREET BULWELL,2024-03-10T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
881134,DUKE STREET BULWELL,2024-03-10T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
881134,DUKE STREET BULWELL,2024-03-10T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
881134,DUKE STREET BULWELL,2024-03-10T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
881134,DUKE STREET BULWELL,2024-03-10T04:30:00.000+00:00,feeder,2,N Current (RMS),A,15.6
881134,DUKE STREET BULWELL,2024-03-10T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
881134,DUKE STREET BULWELL,2024-03-10T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
881134,DUKE STREET BULWELL,2024-03-10T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
881134,DUKE STREET BULWELL,2024-03-10T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
881134,DUKE STREET BULWELL,2024-03-10T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.84
881134,DUKE STREET BULWELL,2024-03-10T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.9
881134,DUKE STREET BULWELL,2024-03-10T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.07
881134,DUKE STREET BULWELL,2024-03-10T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.81
881134,DUKE STREET BULWELL,2024-03-10T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,-12.57
881134,DUKE STREET BULWELL,2024-03-10T04:30:00.000+00:00,feeder,1,N Current (RMS),A,19.8
881134,DUKE STREET BULWELL,2024-03-10T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
881134,DUKE STREET BULWELL,2024-03-10T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
881134,DUKE STREET BULWELL,2024-03-10T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
881134,DUKE STREET BULWELL,2024-03-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
881134,DUKE STREET BULWELL,2024-03-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
881134,DUKE STREET BULWELL,2024-03-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
881134,DUKE STREET BULWELL,2024-03-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
881134,DUKE STREET BULWELL,2024-03-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
881134,DUKE STREET BULWELL,2024-03-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
881134,DUKE STREET BULWELL,2024-03-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
881134,DUKE STREET BULWELL,2024-03-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
881134,DUKE STREET BULWELL,2024-03-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
881134,DUKE STREET BULWELL,2024-03-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.71
881134,DUKE STREET BULWELL,2024-03-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.71
881134,DUKE STREET BULWELL,2024-03-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.9
881134,DUKE STREET BULWELL,2024-03-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
881134,DUKE STREET BULWELL,2024-03-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
881134,DUKE STREET BULWELL,2024-03-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
881134,DUKE STREET BULWELL,2024-03-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
881134,DUKE STREET BULWELL,2024-03-10T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.27
881134,DUKE STREET BULWELL,2024-03-10T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.54
881134,DUKE STREET BULWELL,2024-03-10T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.55
881134,DUKE STREET BULWELL,2024-03-10T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.94
881134,DUKE STREET BULWELL,2024-03-10T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.93
881134,DUKE STREET BULWELL,2024-03-10T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.44
881134,DUKE STREET BULWELL,2024-03-10T04:20:00.000+00:00,feeder,5,N Current (RMS),A,21.7
881134,DUKE STREET BULWELL,2024-03-10T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.7
881134,DUKE STREET BULWELL,2024-03-10T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.6
881134,DUKE STREET BULWELL,2024-03-10T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.6
881134,DUKE STREET BULWELL,2024-03-10T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.12
881134,DUKE STREET BULWELL,2024-03-10T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.51
881134,DUKE STREET BULWELL,2024-03-10T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.96
881134,DUKE STREET BULWELL,2024-03-10T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.67
881134,DUKE STREET BULWELL,2024-03-10T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-9.21
881134,DUKE STREET BULWELL,2024-03-10T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-8.64
881134,DUKE STREET BULWELL,2024-03-10T04:20:00.000+00:00,feeder,4,N Current (RMS),A,7.3
881134,DUKE STREET BULWELL,2024-03-10T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
881134,DUKE STREET BULWELL,2024-03-10T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
881134,DUKE STREET BULWELL,2024-03-10T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
881134,DUKE STREET BULWELL,2024-03-10T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
881134,DUKE STREET BULWELL,2024-03-10T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
881134,DUKE STREET BULWELL,2024-03-10T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
881134,DUKE STREET BULWELL,2024-03-10T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,-6.69
881134,DUKE STREET BULWELL,2024-03-10T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,-2.96
881134,DUKE STREET BULWELL,2024-03-10T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.54
881134,DUKE STREET BULWELL,2024-03-10T04:20:00.000+00:00,feeder,3,N Current (RMS),A,24.3
881134,DUKE STREET BULWELL,2024-03-10T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
881134,DUKE STREET BULWELL,2024-03-10T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
881134,DUKE STREET BULWELL,2024-03-10T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
881134,DUKE STREET BULWELL,2024-03-10T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
881134,DUKE STREET BULWELL,2024-03-10T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
881134,DUKE STREET BULWELL,2024-03-10T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
881134,DUKE STREET BULWELL,2024-03-10T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.22
881134,DUKE STREET BULWELL,2024-03-10T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.91
881134,DUKE STREET BULWELL,2024-03-10T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.39
881134,DUKE STREET BULWELL,2024-03-10T04:20:00.000+00:00,feeder,2,N Current (RMS),A,26.0
881134,DUKE STREET BULWELL,2024-03-10T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
881134,DUKE STREET BULWELL,2024-03-10T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
881134,DUKE STREET BULWELL,2024-03-10T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
881134,DUKE STREET BULWELL,2024-03-10T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.57
881134,DUKE STREET BULWELL,2024-03-10T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
881134,DUKE STREET BULWELL,2024-03-10T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.69
881134,DUKE STREET BULWELL,2024-03-10T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.04
881134,DUKE STREET BULWELL,2024-03-10T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.72
881134,DUKE STREET BULWELL,2024-03-10T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,-13.2
881134,DUKE STREET BULWELL,2024-03-10T04:20:00.000+00:00,feeder,1,N Current (RMS),A,33.4
881134,DUKE STREET BULWELL,2024-03-10T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
881134,DUKE STREET BULWELL,2024-03-10T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
881134,DUKE STREET BULWELL,2024-03-10T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
881134,DUKE STREET BULWELL,2024-03-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
881134,DUKE STREET BULWELL,2024-03-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
881134,DUKE STREET BULWELL,2024-03-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
881134,DUKE STREET BULWELL,2024-03-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
881134,DUKE STREET BULWELL,2024-03-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
881134,DUKE STREET BULWELL,2024-03-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
881134,DUKE STREET BULWELL,2024-03-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
881134,DUKE STREET BULWELL,2024-03-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
881134,DUKE STREET BULWELL,2024-03-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
881134,DUKE STREET BULWELL,2024-03-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.84
881134,DUKE STREET BULWELL,2024-03-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.4
881134,DUKE STREET BULWELL,2024-03-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.55
881134,DUKE STREET BULWELL,2024-03-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
881134,DUKE STREET BULWELL,2024-03-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
881134,DUKE STREET BULWELL,2024-03-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
881134,DUKE STREET BULWELL,2024-03-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
881134,DUKE STREET BULWELL,2024-03-10T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.23
881134,DUKE STREET BULWELL,2024-03-10T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.07
881134,DUKE STREET BULWELL,2024-03-10T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.92
881134,DUKE STREET BULWELL,2024-03-10T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.58
881134,DUKE STREET BULWELL,2024-03-10T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.69
881134,DUKE STREET BULWELL,2024-03-10T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.62
881134,DUKE STREET BULWELL,2024-03-10T04:10:00.000+00:00,feeder,5,N Current (RMS),A,24.7
881134,DUKE STREET BULWELL,2024-03-10T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.3
881134,DUKE STREET BULWELL,2024-03-10T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.2
881134,DUKE STREET BULWELL,2024-03-10T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.9
881134,DUKE STREET BULWELL,2024-03-10T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.99
881134,DUKE STREET BULWELL,2024-03-10T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.65
881134,DUKE STREET BULWELL,2024-03-10T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
881134,DUKE STREET BULWELL,2024-03-10T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.78
881134,DUKE STREET BULWELL,2024-03-10T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-8.85
881134,DUKE STREET BULWELL,2024-03-10T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-9.23
881134,DUKE STREET BULWELL,2024-03-10T04:10:00.000+00:00,feeder,4,N Current (RMS),A,8.2
881134,DUKE STREET BULWELL,2024-03-10T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
881134,DUKE STREET BULWELL,2024-03-10T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
881134,DUKE STREET BULWELL,2024-03-10T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
881134,DUKE STREET BULWELL,2024-03-10T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
881134,DUKE STREET BULWELL,2024-03-10T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.07
881134,DUKE STREET BULWELL,2024-03-10T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
881134,DUKE STREET BULWELL,2024-03-10T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,-7.83
881134,DUKE STREET BULWELL,2024-03-10T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,-3.56
881134,DUKE STREET BULWELL,2024-03-10T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.91
881134,DUKE STREET BULWELL,2024-03-10T04:10:00.000+00:00,feeder,3,N Current (RMS),A,22.2
881134,DUKE STREET BULWELL,2024-03-10T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
881134,DUKE STREET BULWELL,2024-03-10T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
881134,DUKE STREET BULWELL,2024-03-10T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
881134,DUKE STREET BULWELL,2024-03-10T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
881134,DUKE STREET BULWELL,2024-03-10T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
881134,DUKE STREET BULWELL,2024-03-10T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
881134,DUKE STREET BULWELL,2024-03-10T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
881134,DUKE STREET BULWELL,2024-03-10T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
881134,DUKE STREET BULWELL,2024-03-10T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.1
881134,DUKE STREET BULWELL,2024-03-10T04:10:00.000+00:00,feeder,2,N Current (RMS),A,24.3
881134,DUKE STREET BULWELL,2024-03-10T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
881134,DUKE STREET BULWELL,2024-03-10T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
881134,DUKE STREET BULWELL,2024-03-10T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
881134,DUKE STREET BULWELL,2024-03-10T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
881134,DUKE STREET BULWELL,2024-03-10T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
881134,DUKE STREET BULWELL,2024-03-10T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.07
881134,DUKE STREET BULWELL,2024-03-10T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.48
881134,DUKE STREET BULWELL,2024-03-10T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.47
881134,DUKE STREET BULWELL,2024-03-10T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,-11.38
881134,DUKE STREET BULWELL,2024-03-10T04:10:00.000+00:00,feeder,1,N Current (RMS),A,20.4
881134,DUKE STREET BULWELL,2024-03-10T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
881134,DUKE STREET BULWELL,2024-03-10T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
881134,DUKE STREET BULWELL,2024-03-10T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
881134,DUKE STREET BULWELL,2024-03-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
881134,DUKE STREET BULWELL,2024-03-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
881134,DUKE STREET BULWELL,2024-03-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
881134,DUKE STREET BULWELL,2024-03-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
881134,DUKE STREET BULWELL,2024-03-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
881134,DUKE STREET BULWELL,2024-03-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
881134,DUKE STREET BULWELL,2024-03-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
881134,DUKE STREET BULWELL,2024-03-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.48
881134,DUKE STREET BULWELL,2024-03-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
881134,DUKE STREET BULWELL,2024-03-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.24
881134,DUKE STREET BULWELL,2024-03-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.07
881134,DUKE STREET BULWELL,2024-03-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.02
881134,DUKE STREET BULWELL,2024-03-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
881134,DUKE STREET BULWELL,2024-03-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
881134,DUKE STREET BULWELL,2024-03-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
881134,DUKE STREET BULWELL,2024-03-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
881134,DUKE STREET BULWELL,2024-03-10T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.77
881134,DUKE STREET BULWELL,2024-03-10T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.19
881134,DUKE STREET BULWELL,2024-03-10T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.06
881134,DUKE STREET BULWELL,2024-03-10T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.35
881134,DUKE STREET BULWELL,2024-03-10T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.09
881134,DUKE STREET BULWELL,2024-03-10T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.87
881134,DUKE STREET BULWELL,2024-03-10T04:00:00.000+00:00,feeder,5,N Current (RMS),A,20.0
881134,DUKE STREET BULWELL,2024-03-10T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.9
881134,DUKE STREET BULWELL,2024-03-10T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
881134,DUKE STREET BULWELL,2024-03-10T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.8
881134,DUKE STREET BULWELL,2024-03-10T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.01
881134,DUKE STREET BULWELL,2024-03-10T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.63
881134,DUKE STREET BULWELL,2024-03-10T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.22
881134,DUKE STREET BULWELL,2024-03-10T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.91
881134,DUKE STREET BULWELL,2024-03-10T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-10.07
881134,DUKE STREET BULWELL,2024-03-10T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-7.76
881134,DUKE STREET BULWELL,2024-03-10T04:00:00.000+00:00,feeder,4,N Current (RMS),A,6.7
881134,DUKE STREET BULWELL,2024-03-10T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
881134,DUKE STREET BULWELL,2024-03-10T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.8
881134,DUKE STREET BULWELL,2024-03-10T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
881134,DUKE STREET BULWELL,2024-03-10T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
881134,DUKE STREET BULWELL,2024-03-10T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.04
881134,DUKE STREET BULWELL,2024-03-10T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
881134,DUKE STREET BULWELL,2024-03-10T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,-6.62
881134,DUKE STREET BULWELL,2024-03-10T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,-4.02
881134,DUKE STREET BULWELL,2024-03-10T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.66
881134,DUKE STREET BULWELL,2024-03-10T04:00:00.000+00:00,feeder,3,N Current (RMS),A,20.2
881134,DUKE STREET BULWELL,2024-03-10T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
881134,DUKE STREET BULWELL,2024-03-10T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
881134,DUKE STREET BULWELL,2024-03-10T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
881134,DUKE STREET BULWELL,2024-03-10T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
881134,DUKE STREET BULWELL,2024-03-10T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
881134,DUKE STREET BULWELL,2024-03-10T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
881134,DUKE STREET BULWELL,2024-03-10T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
881134,DUKE STREET BULWELL,2024-03-10T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
881134,DUKE STREET BULWELL,2024-03-10T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.4
881134,DUKE STREET BULWELL,2024-03-10T04:00:00.000+00:00,feeder,2,N Current (RMS),A,20.5
881134,DUKE STREET BULWELL,2024-03-10T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
881134,DUKE STREET BULWELL,2024-03-10T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
881134,DUKE STREET BULWELL,2024-03-10T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
881134,DUKE STREET BULWELL,2024-03-10T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.06
881134,DUKE STREET BULWELL,2024-03-10T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
881134,DUKE STREET BULWELL,2024-03-10T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.76
881134,DUKE STREET BULWELL,2024-03-10T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.17
881134,DUKE STREET BULWELL,2024-03-10T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.18
881134,DUKE STREET BULWELL,2024-03-10T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,-11.6
881134,DUKE STREET BULWELL,2024-03-10T04:00:00.000+00:00,feeder,1,N Current (RMS),A,16.3
881134,DUKE STREET BULWELL,2024-03-10T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
881134,DUKE STREET BULWELL,2024-03-10T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
881134,DUKE STREET BULWELL,2024-03-10T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
881134,DUKE STREET BULWELL,2024-03-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
881134,DUKE STREET BULWELL,2024-03-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
881134,DUKE STREET BULWELL,2024-03-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
881134,DUKE STREET BULWELL,2024-03-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
881134,DUKE STREET BULWELL,2024-03-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
881134,DUKE STREET BULWELL,2024-03-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
881134,DUKE STREET BULWELL,2024-03-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
881134,DUKE STREET BULWELL,2024-03-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
881134,DUKE STREET BULWELL,2024-03-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.65
881134,DUKE STREET BULWELL,2024-03-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.82
881134,DUKE STREET BULWELL,2024-03-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.13
881134,DUKE STREET BULWELL,2024-03-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.57
881134,DUKE STREET BULWELL,2024-03-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
881134,DUKE STREET BULWELL,2024-03-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
881134,DUKE STREET BULWELL,2024-03-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
881134,DUKE STREET BULWELL,2024-03-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
881134,DUKE STREET BULWELL,2024-03-10T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.72
881134,DUKE STREET BULWELL,2024-03-10T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.61
881134,DUKE STREET BULWELL,2024-03-10T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.69
881134,DUKE STREET BULWELL,2024-03-10T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
881134,DUKE STREET BULWELL,2024-03-10T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.02
881134,DUKE STREET BULWELL,2024-03-10T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.78
881134,DUKE STREET BULWELL,2024-03-10T03:50:00.000+00:00,feeder,5,N Current (RMS),A,21.1
881134,DUKE STREET BULWELL,2024-03-10T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.4
881134,DUKE STREET BULWELL,2024-03-10T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.2
881134,DUKE STREET BULWELL,2024-03-10T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.3
881134,DUKE STREET BULWELL,2024-03-10T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.12
881134,DUKE STREET BULWELL,2024-03-10T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.52
881134,DUKE STREET BULWELL,2024-03-10T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
881134,DUKE STREET BULWELL,2024-03-10T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.86
881134,DUKE STREET BULWELL,2024-03-10T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-8.13
881134,DUKE STREET BULWELL,2024-03-10T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-9.28
881134,DUKE STREET BULWELL,2024-03-10T03:50:00.000+00:00,feeder,4,N Current (RMS),A,7.0
881134,DUKE STREET BULWELL,2024-03-10T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
881134,DUKE STREET BULWELL,2024-03-10T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
881134,DUKE STREET BULWELL,2024-03-10T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
881134,DUKE STREET BULWELL,2024-03-10T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
881134,DUKE STREET BULWELL,2024-03-10T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.35
881134,DUKE STREET BULWELL,2024-03-10T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
881134,DUKE STREET BULWELL,2024-03-10T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,-7.83
881134,DUKE STREET BULWELL,2024-03-10T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,-4.92
881134,DUKE STREET BULWELL,2024-03-10T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
881134,DUKE STREET BULWELL,2024-03-10T03:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
881134,DUKE STREET BULWELL,2024-03-10T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
881134,DUKE STREET BULWELL,2024-03-10T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
881134,DUKE STREET BULWELL,2024-03-10T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
881134,DUKE STREET BULWELL,2024-03-10T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
881134,DUKE STREET BULWELL,2024-03-10T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
881134,DUKE STREET BULWELL,2024-03-10T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
881134,DUKE STREET BULWELL,2024-03-10T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
881134,DUKE STREET BULWELL,2024-03-10T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.26
881134,DUKE STREET BULWELL,2024-03-10T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.47
881134,DUKE STREET BULWELL,2024-03-10T03:50:00.000+00:00,feeder,2,N Current (RMS),A,20.3
881134,DUKE STREET BULWELL,2024-03-10T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
881134,DUKE STREET BULWELL,2024-03-10T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
881134,DUKE STREET BULWELL,2024-03-10T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
881134,DUKE STREET BULWELL,2024-03-10T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
881134,DUKE STREET BULWELL,2024-03-10T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
881134,DUKE STREET BULWELL,2024-03-10T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.41
881134,DUKE STREET BULWELL,2024-03-10T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.35
881134,DUKE STREET BULWELL,2024-03-10T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.88
881134,DUKE STREET BULWELL,2024-03-10T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,-11.25
881134,DUKE STREET BULWELL,2024-03-10T03:50:00.000+00:00,feeder,1,N Current (RMS),A,23.2
881134,DUKE STREET BULWELL,2024-03-10T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
881134,DUKE STREET BULWELL,2024-03-10T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
881134,DUKE STREET BULWELL,2024-03-10T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
881134,DUKE STREET BULWELL,2024-03-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
881134,DUKE STREET BULWELL,2024-03-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
881134,DUKE STREET BULWELL,2024-03-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
881134,DUKE STREET BULWELL,2024-03-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
881134,DUKE STREET BULWELL,2024-03-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
881134,DUKE STREET BULWELL,2024-03-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
881134,DUKE STREET BULWELL,2024-03-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
881134,DUKE STREET BULWELL,2024-03-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
881134,DUKE STREET BULWELL,2024-03-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.89
881134,DUKE STREET BULWELL,2024-03-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.3
881134,DUKE STREET BULWELL,2024-03-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.11
881134,DUKE STREET BULWELL,2024-03-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.94
881134,DUKE STREET BULWELL,2024-03-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
881134,DUKE STREET BULWELL,2024-03-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
881134,DUKE STREET BULWELL,2024-03-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
881134,DUKE STREET BULWELL,2024-03-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
881134,DUKE STREET BULWELL,2024-03-10T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.23
881134,DUKE STREET BULWELL,2024-03-10T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.51
881134,DUKE STREET BULWELL,2024-03-10T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.07
881134,DUKE STREET BULWELL,2024-03-10T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.72
881134,DUKE STREET BULWELL,2024-03-10T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.44
881134,DUKE STREET BULWELL,2024-03-10T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.21
881134,DUKE STREET BULWELL,2024-03-10T03:40:00.000+00:00,feeder,5,N Current (RMS),A,23.7
881134,DUKE STREET BULWELL,2024-03-10T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,49.7
881134,DUKE STREET BULWELL,2024-03-10T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.7
881134,DUKE STREET BULWELL,2024-03-10T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.1
881134,DUKE STREET BULWELL,2024-03-10T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.04
881134,DUKE STREET BULWELL,2024-03-10T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
881134,DUKE STREET BULWELL,2024-03-10T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.95
881134,DUKE STREET BULWELL,2024-03-10T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.0
881134,DUKE STREET BULWELL,2024-03-10T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-7.98
881134,DUKE STREET BULWELL,2024-03-10T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,-8.34
881134,DUKE STREET BULWELL,2024-03-10T03:40:00.000+00:00,feeder,4,N Current (RMS),A,6.1
881134,DUKE STREET BULWELL,2024-03-10T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
881134,DUKE STREET BULWELL,2024-03-10T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
881134,DUKE STREET BULWELL,2024-03-10T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
881134,DUKE STREET BULWELL,2024-03-10T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
881134,DUKE STREET BULWELL,2024-03-10T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
881134,DUKE STREET BULWELL,2024-03-10T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
881134,DUKE STREET BULWELL,2024-03-10T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,-10.01
881134,DUKE STREET BULWELL,2024-03-10T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,-7.82
881134,DUKE STREET BULWELL,2024-03-10T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.45
881134,DUKE STREET BULWELL,2024-03-10T03:40:00.000+00:00,feeder,3,N Current (RMS),A,14.6
881134,DUKE STREET BULWELL,2024-03-10T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
881134,DUKE STREET BULWELL,2024-03-10T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
881134,DUKE STREET BULWELL,2024-03-10T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
881134,DUKE STREET BULWELL,2024-03-10T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
881134,DUKE STREET BULWELL,2024-03-10T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
881134,DUKE STREET BULWELL,2024-03-10T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
881134,DUKE STREET BULWELL,2024-03-10T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.63
881134,DUKE STREET BULWELL,2024-03-10T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.33
881134,DUKE STREET BULWELL,2024-03-10T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.55
881134,DUKE STREET BULWELL,2024-03-10T03:40:00.000+00:00,feeder,2,N Current (RMS),A,19.9
881134,DUKE STREET BULWELL,2024-03-10T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
881134,DUKE STREET BULWELL,2024-03-10T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
881134,DUKE STREET BULWELL,2024-03-10T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
881134,DUKE STREET BULWELL,2024-03-10T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
881134,DUKE STREET BULWELL,2024-03-10T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
881134,DUKE STREET BULWELL,2024-03-10T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
881134,DUKE STREET BULWELL,2024-03-10T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.99
