Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-10T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.25
881134,DUKE STREET BULWELL,2024-03-10T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,-13.3
881134,DUKE STREET BULWELL,2024-03-10T03:40:00.000+00:00,feeder,1,N Current (RMS),A,24.4
881134,DUKE STREET BULWELL,2024-03-10T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
881134,DUKE STREET BULWELL,2024-03-10T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
881134,DUKE STREET BULWELL,2024-03-10T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
881134,DUKE STREET BULWELL,2024-03-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
881134,DUKE STREET BULWELL,2024-03-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
881134,DUKE STREET BULWELL,2024-03-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
881134,DUKE STREET BULWELL,2024-03-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
881134,DUKE STREET BULWELL,2024-03-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
881134,DUKE STREET BULWELL,2024-03-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
881134,DUKE STREET BULWELL,2024-03-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
881134,DUKE STREET BULWELL,2024-03-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
881134,DUKE STREET BULWELL,2024-03-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
881134,DUKE STREET BULWELL,2024-03-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.32
881134,DUKE STREET BULWELL,2024-03-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.22
881134,DUKE STREET BULWELL,2024-03-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,0.58
881134,DUKE STREET BULWELL,2024-03-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
881134,DUKE STREET BULWELL,2024-03-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
881134,DUKE STREET BULWELL,2024-03-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
881134,DUKE STREET BULWELL,2024-03-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
881134,DUKE STREET BULWELL,2024-03-10T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.8
881134,DUKE STREET BULWELL,2024-03-10T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.69
881134,DUKE STREET BULWELL,2024-03-10T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.17
881134,DUKE STREET BULWELL,2024-03-10T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.31
881134,DUKE STREET BULWELL,2024-03-10T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.4
881134,DUKE STREET BULWELL,2024-03-10T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.9
881134,DUKE STREET BULWELL,2024-03-10T03:30:00.000+00:00,feeder,5,N Current (RMS),A,22.1
881134,DUKE STREET BULWELL,2024-03-10T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,48.3
881134,DUKE STREET BULWELL,2024-03-10T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.8
881134,DUKE STREET BULWELL,2024-03-10T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.2
881134,DUKE STREET BULWELL,2024-03-10T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.11
881134,DUKE STREET BULWELL,2024-03-10T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
881134,DUKE STREET BULWELL,2024-03-10T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.44
881134,DUKE STREET BULWELL,2024-03-10T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.95
881134,DUKE STREET BULWELL,2024-03-10T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-8.47
881134,DUKE STREET BULWELL,2024-03-10T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,-9.43
881134,DUKE STREET BULWELL,2024-03-10T03:30:00.000+00:00,feeder,4,N Current (RMS),A,7.0
881134,DUKE STREET BULWELL,2024-03-10T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
881134,DUKE STREET BULWELL,2024-03-10T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
881134,DUKE STREET BULWELL,2024-03-10T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
881134,DUKE STREET BULWELL,2024-03-10T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
881134,DUKE STREET BULWELL,2024-03-10T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
881134,DUKE STREET BULWELL,2024-03-10T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
881134,DUKE STREET BULWELL,2024-03-10T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,-7.58
881134,DUKE STREET BULWELL,2024-03-10T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,-3.51
881134,DUKE STREET BULWELL,2024-03-10T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.53
881134,DUKE STREET BULWELL,2024-03-10T03:30:00.000+00:00,feeder,3,N Current (RMS),A,14.2
881134,DUKE STREET BULWELL,2024-03-10T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
881134,DUKE STREET BULWELL,2024-03-10T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
881134,DUKE STREET BULWELL,2024-03-10T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
881134,DUKE STREET BULWELL,2024-03-10T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
881134,DUKE STREET BULWELL,2024-03-10T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
881134,DUKE STREET BULWELL,2024-03-10T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
881134,DUKE STREET BULWELL,2024-03-10T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.53
881134,DUKE STREET BULWELL,2024-03-10T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.74
881134,DUKE STREET BULWELL,2024-03-10T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.76
881134,DUKE STREET BULWELL,2024-03-10T03:30:00.000+00:00,feeder,2,N Current (RMS),A,21.3
881134,DUKE STREET BULWELL,2024-03-10T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
881134,DUKE STREET BULWELL,2024-03-10T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
881134,DUKE STREET BULWELL,2024-03-10T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
881134,DUKE STREET BULWELL,2024-03-10T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
881134,DUKE STREET BULWELL,2024-03-10T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
881134,DUKE STREET BULWELL,2024-03-10T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.14
881134,DUKE STREET BULWELL,2024-03-10T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.55
881134,DUKE STREET BULWELL,2024-03-10T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.08
881134,DUKE STREET BULWELL,2024-03-10T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,-12.78
881134,DUKE STREET BULWELL,2024-03-10T03:30:00.000+00:00,feeder,1,N Current (RMS),A,15.9
881134,DUKE STREET BULWELL,2024-03-10T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
881134,DUKE STREET BULWELL,2024-03-10T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
881134,DUKE STREET BULWELL,2024-03-10T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
881134,DUKE STREET BULWELL,2024-03-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
881134,DUKE STREET BULWELL,2024-03-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
881134,DUKE STREET BULWELL,2024-03-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
881134,DUKE STREET BULWELL,2024-03-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
881134,DUKE STREET BULWELL,2024-03-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
881134,DUKE STREET BULWELL,2024-03-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
881134,DUKE STREET BULWELL,2024-03-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
881134,DUKE STREET BULWELL,2024-03-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
881134,DUKE STREET BULWELL,2024-03-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.27
881134,DUKE STREET BULWELL,2024-03-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.86
881134,DUKE STREET BULWELL,2024-03-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.24
881134,DUKE STREET BULWELL,2024-03-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
881134,DUKE STREET BULWELL,2024-03-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
881134,DUKE STREET BULWELL,2024-03-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
881134,DUKE STREET BULWELL,2024-03-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
881134,DUKE STREET BULWELL,2024-03-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
881134,DUKE STREET BULWELL,2024-03-10T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.57
881134,DUKE STREET BULWELL,2024-03-10T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.99
881134,DUKE STREET BULWELL,2024-03-10T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.67
881134,DUKE STREET BULWELL,2024-03-10T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.92
881134,DUKE STREET BULWELL,2024-03-10T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.15
881134,DUKE STREET BULWELL,2024-03-10T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.18
881134,DUKE STREET BULWELL,2024-03-10T03:20:00.000+00:00,feeder,5,N Current (RMS),A,25.2
881134,DUKE STREET BULWELL,2024-03-10T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.6
881134,DUKE STREET BULWELL,2024-03-10T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.9
881134,DUKE STREET BULWELL,2024-03-10T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,47.4
881134,DUKE STREET BULWELL,2024-03-10T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.96
881134,DUKE STREET BULWELL,2024-03-10T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.42
881134,DUKE STREET BULWELL,2024-03-10T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
881134,DUKE STREET BULWELL,2024-03-10T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.04
881134,DUKE STREET BULWELL,2024-03-10T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-8.56
881134,DUKE STREET BULWELL,2024-03-10T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-13.4
881134,DUKE STREET BULWELL,2024-03-10T03:20:00.000+00:00,feeder,4,N Current (RMS),A,14.3
881134,DUKE STREET BULWELL,2024-03-10T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
881134,DUKE STREET BULWELL,2024-03-10T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
881134,DUKE STREET BULWELL,2024-03-10T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.3
881134,DUKE STREET BULWELL,2024-03-10T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
881134,DUKE STREET BULWELL,2024-03-10T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
881134,DUKE STREET BULWELL,2024-03-10T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
881134,DUKE STREET BULWELL,2024-03-10T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,-8.04
881134,DUKE STREET BULWELL,2024-03-10T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,-4.25
881134,DUKE STREET BULWELL,2024-03-10T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.11
881134,DUKE STREET BULWELL,2024-03-10T03:20:00.000+00:00,feeder,3,N Current (RMS),A,15.1
881134,DUKE STREET BULWELL,2024-03-10T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
881134,DUKE STREET BULWELL,2024-03-10T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
881134,DUKE STREET BULWELL,2024-03-10T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
881134,DUKE STREET BULWELL,2024-03-10T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
881134,DUKE STREET BULWELL,2024-03-10T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
881134,DUKE STREET BULWELL,2024-03-10T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
881134,DUKE STREET BULWELL,2024-03-10T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.89
881134,DUKE STREET BULWELL,2024-03-10T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.53
881134,DUKE STREET BULWELL,2024-03-10T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
881134,DUKE STREET BULWELL,2024-03-10T03:20:00.000+00:00,feeder,2,N Current (RMS),A,17.9
881134,DUKE STREET BULWELL,2024-03-10T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
881134,DUKE STREET BULWELL,2024-03-10T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
881134,DUKE STREET BULWELL,2024-03-10T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
881134,DUKE STREET BULWELL,2024-03-10T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
881134,DUKE STREET BULWELL,2024-03-10T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
881134,DUKE STREET BULWELL,2024-03-10T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.1
881134,DUKE STREET BULWELL,2024-03-10T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.09
881134,DUKE STREET BULWELL,2024-03-10T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.35
881134,DUKE STREET BULWELL,2024-03-10T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,-12.96
881134,DUKE STREET BULWELL,2024-03-10T03:20:00.000+00:00,feeder,1,N Current (RMS),A,20.3
881134,DUKE STREET BULWELL,2024-03-10T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
881134,DUKE STREET BULWELL,2024-03-10T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
881134,DUKE STREET BULWELL,2024-03-10T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
881134,DUKE STREET BULWELL,2024-03-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
881134,DUKE STREET BULWELL,2024-03-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
881134,DUKE STREET BULWELL,2024-03-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
881134,DUKE STREET BULWELL,2024-03-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
881134,DUKE STREET BULWELL,2024-03-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
881134,DUKE STREET BULWELL,2024-03-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
881134,DUKE STREET BULWELL,2024-03-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
881134,DUKE STREET BULWELL,2024-03-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.31
881134,DUKE STREET BULWELL,2024-03-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
881134,DUKE STREET BULWELL,2024-03-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.82
881134,DUKE STREET BULWELL,2024-03-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.22
881134,DUKE STREET BULWELL,2024-03-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.34
881134,DUKE STREET BULWELL,2024-03-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
881134,DUKE STREET BULWELL,2024-03-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
881134,DUKE STREET BULWELL,2024-03-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
881134,DUKE STREET BULWELL,2024-03-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
881134,DUKE STREET BULWELL,2024-03-10T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.5
881134,DUKE STREET BULWELL,2024-03-10T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.19
881134,DUKE STREET BULWELL,2024-03-10T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.69
881134,DUKE STREET BULWELL,2024-03-10T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.9
881134,DUKE STREET BULWELL,2024-03-10T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.15
881134,DUKE STREET BULWELL,2024-03-10T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.37
881134,DUKE STREET BULWELL,2024-03-10T03:10:00.000+00:00,feeder,5,N Current (RMS),A,24.2
881134,DUKE STREET BULWELL,2024-03-10T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,50.3
881134,DUKE STREET BULWELL,2024-03-10T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
881134,DUKE STREET BULWELL,2024-03-10T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.3
881134,DUKE STREET BULWELL,2024-03-10T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.94
881134,DUKE STREET BULWELL,2024-03-10T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
881134,DUKE STREET BULWELL,2024-03-10T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.03
881134,DUKE STREET BULWELL,2024-03-10T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.19
881134,DUKE STREET BULWELL,2024-03-10T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-9.62
881134,DUKE STREET BULWELL,2024-03-10T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-12.01
881134,DUKE STREET BULWELL,2024-03-10T03:10:00.000+00:00,feeder,4,N Current (RMS),A,10.0
881134,DUKE STREET BULWELL,2024-03-10T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
881134,DUKE STREET BULWELL,2024-03-10T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
881134,DUKE STREET BULWELL,2024-03-10T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
881134,DUKE STREET BULWELL,2024-03-10T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
881134,DUKE STREET BULWELL,2024-03-10T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
881134,DUKE STREET BULWELL,2024-03-10T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
881134,DUKE STREET BULWELL,2024-03-10T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,-5.93
881134,DUKE STREET BULWELL,2024-03-10T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,-3.59
881134,DUKE STREET BULWELL,2024-03-10T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.81
881134,DUKE STREET BULWELL,2024-03-10T03:10:00.000+00:00,feeder,3,N Current (RMS),A,20.6
881134,DUKE STREET BULWELL,2024-03-10T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
881134,DUKE STREET BULWELL,2024-03-10T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
881134,DUKE STREET BULWELL,2024-03-10T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
881134,DUKE STREET BULWELL,2024-03-10T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
881134,DUKE STREET BULWELL,2024-03-10T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
881134,DUKE STREET BULWELL,2024-03-10T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
881134,DUKE STREET BULWELL,2024-03-10T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
881134,DUKE STREET BULWELL,2024-03-10T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
881134,DUKE STREET BULWELL,2024-03-10T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.07
881134,DUKE STREET BULWELL,2024-03-10T03:10:00.000+00:00,feeder,2,N Current (RMS),A,23.4
881134,DUKE STREET BULWELL,2024-03-10T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
881134,DUKE STREET BULWELL,2024-03-10T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
881134,DUKE STREET BULWELL,2024-03-10T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
881134,DUKE STREET BULWELL,2024-03-10T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.3
881134,DUKE STREET BULWELL,2024-03-10T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
881134,DUKE STREET BULWELL,2024-03-10T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.95
881134,DUKE STREET BULWELL,2024-03-10T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.95
881134,DUKE STREET BULWELL,2024-03-10T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.19
881134,DUKE STREET BULWELL,2024-03-10T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,-11.31
881134,DUKE STREET BULWELL,2024-03-10T03:10:00.000+00:00,feeder,1,N Current (RMS),A,18.5
881134,DUKE STREET BULWELL,2024-03-10T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
881134,DUKE STREET BULWELL,2024-03-10T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
881134,DUKE STREET BULWELL,2024-03-10T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
881134,DUKE STREET BULWELL,2024-03-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
881134,DUKE STREET BULWELL,2024-03-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
881134,DUKE STREET BULWELL,2024-03-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
881134,DUKE STREET BULWELL,2024-03-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
881134,DUKE STREET BULWELL,2024-03-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
881134,DUKE STREET BULWELL,2024-03-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
881134,DUKE STREET BULWELL,2024-03-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
881134,DUKE STREET BULWELL,2024-03-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
881134,DUKE STREET BULWELL,2024-03-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
881134,DUKE STREET BULWELL,2024-03-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.53
881134,DUKE STREET BULWELL,2024-03-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.22
881134,DUKE STREET BULWELL,2024-03-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.07
881134,DUKE STREET BULWELL,2024-03-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
881134,DUKE STREET BULWELL,2024-03-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
881134,DUKE STREET BULWELL,2024-03-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
881134,DUKE STREET BULWELL,2024-03-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
881134,DUKE STREET BULWELL,2024-03-10T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.4
881134,DUKE STREET BULWELL,2024-03-10T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.02
881134,DUKE STREET BULWELL,2024-03-10T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.41
881134,DUKE STREET BULWELL,2024-03-10T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.93
881134,DUKE STREET BULWELL,2024-03-10T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.1
881134,DUKE STREET BULWELL,2024-03-10T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.33
881134,DUKE STREET BULWELL,2024-03-10T03:00:00.000+00:00,feeder,5,N Current (RMS),A,22.3
881134,DUKE STREET BULWELL,2024-03-10T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.7
881134,DUKE STREET BULWELL,2024-03-10T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.8
881134,DUKE STREET BULWELL,2024-03-10T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
881134,DUKE STREET BULWELL,2024-03-10T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.84
881134,DUKE STREET BULWELL,2024-03-10T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.5
881134,DUKE STREET BULWELL,2024-03-10T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.78
881134,DUKE STREET BULWELL,2024-03-10T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.54
881134,DUKE STREET BULWELL,2024-03-10T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-9.35
881134,DUKE STREET BULWELL,2024-03-10T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-10.65
881134,DUKE STREET BULWELL,2024-03-10T03:00:00.000+00:00,feeder,4,N Current (RMS),A,8.2
881134,DUKE STREET BULWELL,2024-03-10T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
881134,DUKE STREET BULWELL,2024-03-10T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
881134,DUKE STREET BULWELL,2024-03-10T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
881134,DUKE STREET BULWELL,2024-03-10T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
881134,DUKE STREET BULWELL,2024-03-10T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
881134,DUKE STREET BULWELL,2024-03-10T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
881134,DUKE STREET BULWELL,2024-03-10T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,-7.25
881134,DUKE STREET BULWELL,2024-03-10T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,-4.23
881134,DUKE STREET BULWELL,2024-03-10T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.7
881134,DUKE STREET BULWELL,2024-03-10T03:00:00.000+00:00,feeder,3,N Current (RMS),A,22.8
881134,DUKE STREET BULWELL,2024-03-10T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
881134,DUKE STREET BULWELL,2024-03-10T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
881134,DUKE STREET BULWELL,2024-03-10T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
881134,DUKE STREET BULWELL,2024-03-10T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
881134,DUKE STREET BULWELL,2024-03-10T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
881134,DUKE STREET BULWELL,2024-03-10T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
881134,DUKE STREET BULWELL,2024-03-10T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.79
881134,DUKE STREET BULWELL,2024-03-10T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
881134,DUKE STREET BULWELL,2024-03-10T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.31
881134,DUKE STREET BULWELL,2024-03-10T03:00:00.000+00:00,feeder,2,N Current (RMS),A,22.7
881134,DUKE STREET BULWELL,2024-03-10T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
881134,DUKE STREET BULWELL,2024-03-10T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
881134,DUKE STREET BULWELL,2024-03-10T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
881134,DUKE STREET BULWELL,2024-03-10T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
881134,DUKE STREET BULWELL,2024-03-10T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
881134,DUKE STREET BULWELL,2024-03-10T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
881134,DUKE STREET BULWELL,2024-03-10T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.32
881134,DUKE STREET BULWELL,2024-03-10T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.46
881134,DUKE STREET BULWELL,2024-03-10T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,-12.61
881134,DUKE STREET BULWELL,2024-03-10T03:00:00.000+00:00,feeder,1,N Current (RMS),A,16.4
881134,DUKE STREET BULWELL,2024-03-10T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
881134,DUKE STREET BULWELL,2024-03-10T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
881134,DUKE STREET BULWELL,2024-03-10T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
881134,DUKE STREET BULWELL,2024-03-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
881134,DUKE STREET BULWELL,2024-03-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
881134,DUKE STREET BULWELL,2024-03-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
881134,DUKE STREET BULWELL,2024-03-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
881134,DUKE STREET BULWELL,2024-03-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
881134,DUKE STREET BULWELL,2024-03-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
881134,DUKE STREET BULWELL,2024-03-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
881134,DUKE STREET BULWELL,2024-03-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
881134,DUKE STREET BULWELL,2024-03-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
881134,DUKE STREET BULWELL,2024-03-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.26
881134,DUKE STREET BULWELL,2024-03-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.39
881134,DUKE STREET BULWELL,2024-03-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,1.07
881134,DUKE STREET BULWELL,2024-03-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
881134,DUKE STREET BULWELL,2024-03-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
881134,DUKE STREET BULWELL,2024-03-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
881134,DUKE STREET BULWELL,2024-03-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
881134,DUKE STREET BULWELL,2024-03-10T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.01
881134,DUKE STREET BULWELL,2024-03-10T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.19
881134,DUKE STREET BULWELL,2024-03-10T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.32
881134,DUKE STREET BULWELL,2024-03-10T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.3
881134,DUKE STREET BULWELL,2024-03-10T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.81
881134,DUKE STREET BULWELL,2024-03-10T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.65
881134,DUKE STREET BULWELL,2024-03-10T02:50:00.000+00:00,feeder,5,N Current (RMS),A,22.7
881134,DUKE STREET BULWELL,2024-03-10T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.3
881134,DUKE STREET BULWELL,2024-03-10T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.7
881134,DUKE STREET BULWELL,2024-03-10T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.0
881134,DUKE STREET BULWELL,2024-03-10T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.93
881134,DUKE STREET BULWELL,2024-03-10T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
881134,DUKE STREET BULWELL,2024-03-10T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.26
881134,DUKE STREET BULWELL,2024-03-10T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.99
881134,DUKE STREET BULWELL,2024-03-10T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-9.57
881134,DUKE STREET BULWELL,2024-03-10T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,-8.02
881134,DUKE STREET BULWELL,2024-03-10T02:50:00.000+00:00,feeder,4,N Current (RMS),A,6.2
881134,DUKE STREET BULWELL,2024-03-10T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
881134,DUKE STREET BULWELL,2024-03-10T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
881134,DUKE STREET BULWELL,2024-03-10T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
881134,DUKE STREET BULWELL,2024-03-10T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
881134,DUKE STREET BULWELL,2024-03-10T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.95
881134,DUKE STREET BULWELL,2024-03-10T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
881134,DUKE STREET BULWELL,2024-03-10T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,-9.07
881134,DUKE STREET BULWELL,2024-03-10T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,-3.3
881134,DUKE STREET BULWELL,2024-03-10T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.5
881134,DUKE STREET BULWELL,2024-03-10T02:50:00.000+00:00,feeder,3,N Current (RMS),A,20.0
881134,DUKE STREET BULWELL,2024-03-10T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
881134,DUKE STREET BULWELL,2024-03-10T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
881134,DUKE STREET BULWELL,2024-03-10T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
881134,DUKE STREET BULWELL,2024-03-10T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
881134,DUKE STREET BULWELL,2024-03-10T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
881134,DUKE STREET BULWELL,2024-03-10T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
881134,DUKE STREET BULWELL,2024-03-10T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
881134,DUKE STREET BULWELL,2024-03-10T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.36
881134,DUKE STREET BULWELL,2024-03-10T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.93
881134,DUKE STREET BULWELL,2024-03-10T02:50:00.000+00:00,feeder,2,N Current (RMS),A,21.7
881134,DUKE STREET BULWELL,2024-03-10T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
881134,DUKE STREET BULWELL,2024-03-10T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
881134,DUKE STREET BULWELL,2024-03-10T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
881134,DUKE STREET BULWELL,2024-03-10T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
881134,DUKE STREET BULWELL,2024-03-10T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
881134,DUKE STREET BULWELL,2024-03-10T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.21
881134,DUKE STREET BULWELL,2024-03-10T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.79
881134,DUKE STREET BULWELL,2024-03-10T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.59
881134,DUKE STREET BULWELL,2024-03-10T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,-12.65
881134,DUKE STREET BULWELL,2024-03-10T02:50:00.000+00:00,feeder,1,N Current (RMS),A,18.2
881134,DUKE STREET BULWELL,2024-03-10T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
881134,DUKE STREET BULWELL,2024-03-10T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
881134,DUKE STREET BULWELL,2024-03-10T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
881134,DUKE STREET BULWELL,2024-03-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
881134,DUKE STREET BULWELL,2024-03-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
881134,DUKE STREET BULWELL,2024-03-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
881134,DUKE STREET BULWELL,2024-03-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
881134,DUKE STREET BULWELL,2024-03-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
881134,DUKE STREET BULWELL,2024-03-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
881134,DUKE STREET BULWELL,2024-03-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
881134,DUKE STREET BULWELL,2024-03-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
881134,DUKE STREET BULWELL,2024-03-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
881134,DUKE STREET BULWELL,2024-03-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.75
881134,DUKE STREET BULWELL,2024-03-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.89
881134,DUKE STREET BULWELL,2024-03-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,1.4
881134,DUKE STREET BULWELL,2024-03-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
881134,DUKE STREET BULWELL,2024-03-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
881134,DUKE STREET BULWELL,2024-03-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
881134,DUKE STREET BULWELL,2024-03-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
881134,DUKE STREET BULWELL,2024-03-10T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.9
881134,DUKE STREET BULWELL,2024-03-10T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.06
881134,DUKE STREET BULWELL,2024-03-10T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.23
881134,DUKE STREET BULWELL,2024-03-10T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.39
881134,DUKE STREET BULWELL,2024-03-10T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.86
881134,DUKE STREET BULWELL,2024-03-10T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.87
881134,DUKE STREET BULWELL,2024-03-10T02:40:00.000+00:00,feeder,5,N Current (RMS),A,22.5
881134,DUKE STREET BULWELL,2024-03-10T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.8
881134,DUKE STREET BULWELL,2024-03-10T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
881134,DUKE STREET BULWELL,2024-03-10T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
881134,DUKE STREET BULWELL,2024-03-10T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.16
881134,DUKE STREET BULWELL,2024-03-10T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
881134,DUKE STREET BULWELL,2024-03-10T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
881134,DUKE STREET BULWELL,2024-03-10T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.01
881134,DUKE STREET BULWELL,2024-03-10T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-8.42
881134,DUKE STREET BULWELL,2024-03-10T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,-9.51
881134,DUKE STREET BULWELL,2024-03-10T02:40:00.000+00:00,feeder,4,N Current (RMS),A,7.6
881134,DUKE STREET BULWELL,2024-03-10T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
881134,DUKE STREET BULWELL,2024-03-10T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
881134,DUKE STREET BULWELL,2024-03-10T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
881134,DUKE STREET BULWELL,2024-03-10T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
881134,DUKE STREET BULWELL,2024-03-10T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
881134,DUKE STREET BULWELL,2024-03-10T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
881134,DUKE STREET BULWELL,2024-03-10T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,-6.8
881134,DUKE STREET BULWELL,2024-03-10T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,-10.1
881134,DUKE STREET BULWELL,2024-03-10T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.5
881134,DUKE STREET BULWELL,2024-03-10T02:40:00.000+00:00,feeder,3,N Current (RMS),A,29.2
881134,DUKE STREET BULWELL,2024-03-10T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
881134,DUKE STREET BULWELL,2024-03-10T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
881134,DUKE STREET BULWELL,2024-03-10T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
881134,DUKE STREET BULWELL,2024-03-10T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
881134,DUKE STREET BULWELL,2024-03-10T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
881134,DUKE STREET BULWELL,2024-03-10T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
881134,DUKE STREET BULWELL,2024-03-10T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
881134,DUKE STREET BULWELL,2024-03-10T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
881134,DUKE STREET BULWELL,2024-03-10T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
881134,DUKE STREET BULWELL,2024-03-10T02:40:00.000+00:00,feeder,2,N Current (RMS),A,19.1
881134,DUKE STREET BULWELL,2024-03-10T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
881134,DUKE STREET BULWELL,2024-03-10T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
881134,DUKE STREET BULWELL,2024-03-10T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
881134,DUKE STREET BULWELL,2024-03-10T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
881134,DUKE STREET BULWELL,2024-03-10T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
881134,DUKE STREET BULWELL,2024-03-10T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.63
881134,DUKE STREET BULWELL,2024-03-10T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.96
881134,DUKE STREET BULWELL,2024-03-10T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.5
881134,DUKE STREET BULWELL,2024-03-10T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,-11.91
881134,DUKE STREET BULWELL,2024-03-10T02:40:00.000+00:00,feeder,1,N Current (RMS),A,21.2
881134,DUKE STREET BULWELL,2024-03-10T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
881134,DUKE STREET BULWELL,2024-03-10T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
881134,DUKE STREET BULWELL,2024-03-10T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
881134,DUKE STREET BULWELL,2024-03-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
881134,DUKE STREET BULWELL,2024-03-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
881134,DUKE STREET BULWELL,2024-03-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
881134,DUKE STREET BULWELL,2024-03-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
881134,DUKE STREET BULWELL,2024-03-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
881134,DUKE STREET BULWELL,2024-03-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
881134,DUKE STREET BULWELL,2024-03-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
881134,DUKE STREET BULWELL,2024-03-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
881134,DUKE STREET BULWELL,2024-03-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
881134,DUKE STREET BULWELL,2024-03-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.61
881134,DUKE STREET BULWELL,2024-03-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,1.81
881134,DUKE STREET BULWELL,2024-03-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.45
881134,DUKE STREET BULWELL,2024-03-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
881134,DUKE STREET BULWELL,2024-03-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
881134,DUKE STREET BULWELL,2024-03-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
881134,DUKE STREET BULWELL,2024-03-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
881134,DUKE STREET BULWELL,2024-03-10T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.41
881134,DUKE STREET BULWELL,2024-03-10T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.13
881134,DUKE STREET BULWELL,2024-03-10T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.91
881134,DUKE STREET BULWELL,2024-03-10T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.69
881134,DUKE STREET BULWELL,2024-03-10T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.2
881134,DUKE STREET BULWELL,2024-03-10T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.66
881134,DUKE STREET BULWELL,2024-03-10T02:30:00.000+00:00,feeder,5,N Current (RMS),A,26.5
881134,DUKE STREET BULWELL,2024-03-10T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.1
881134,DUKE STREET BULWELL,2024-03-10T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
881134,DUKE STREET BULWELL,2024-03-10T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.3
881134,DUKE STREET BULWELL,2024-03-10T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.16
881134,DUKE STREET BULWELL,2024-03-10T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
881134,DUKE STREET BULWELL,2024-03-10T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
881134,DUKE STREET BULWELL,2024-03-10T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.18
881134,DUKE STREET BULWELL,2024-03-10T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-8.25
881134,DUKE STREET BULWELL,2024-03-10T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,-9.88
881134,DUKE STREET BULWELL,2024-03-10T02:30:00.000+00:00,feeder,4,N Current (RMS),A,7.6
881134,DUKE STREET BULWELL,2024-03-10T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
881134,DUKE STREET BULWELL,2024-03-10T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
881134,DUKE STREET BULWELL,2024-03-10T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
881134,DUKE STREET BULWELL,2024-03-10T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
881134,DUKE STREET BULWELL,2024-03-10T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.19
881134,DUKE STREET BULWELL,2024-03-10T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
881134,DUKE STREET BULWELL,2024-03-10T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,-7.41
881134,DUKE STREET BULWELL,2024-03-10T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,-3.51
881134,DUKE STREET BULWELL,2024-03-10T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.62
881134,DUKE STREET BULWELL,2024-03-10T02:30:00.000+00:00,feeder,3,N Current (RMS),A,16.1
881134,DUKE STREET BULWELL,2024-03-10T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
881134,DUKE STREET BULWELL,2024-03-10T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
881134,DUKE STREET BULWELL,2024-03-10T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
881134,DUKE STREET BULWELL,2024-03-10T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
881134,DUKE STREET BULWELL,2024-03-10T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
881134,DUKE STREET BULWELL,2024-03-10T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
881134,DUKE STREET BULWELL,2024-03-10T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
881134,DUKE STREET BULWELL,2024-03-10T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
881134,DUKE STREET BULWELL,2024-03-10T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
881134,DUKE STREET BULWELL,2024-03-10T02:30:00.000+00:00,feeder,2,N Current (RMS),A,17.2
881134,DUKE STREET BULWELL,2024-03-10T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
881134,DUKE STREET BULWELL,2024-03-10T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
881134,DUKE STREET BULWELL,2024-03-10T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
881134,DUKE STREET BULWELL,2024-03-10T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
881134,DUKE STREET BULWELL,2024-03-10T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
881134,DUKE STREET BULWELL,2024-03-10T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.22
881134,DUKE STREET BULWELL,2024-03-10T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.45
881134,DUKE STREET BULWELL,2024-03-10T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.97
881134,DUKE STREET BULWELL,2024-03-10T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,-12.19
881134,DUKE STREET BULWELL,2024-03-10T02:30:00.000+00:00,feeder,1,N Current (RMS),A,17.0
881134,DUKE STREET BULWELL,2024-03-10T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
881134,DUKE STREET BULWELL,2024-03-10T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
881134,DUKE STREET BULWELL,2024-03-10T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
881134,DUKE STREET BULWELL,2024-03-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
881134,DUKE STREET BULWELL,2024-03-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
881134,DUKE STREET BULWELL,2024-03-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
881134,DUKE STREET BULWELL,2024-03-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
881134,DUKE STREET BULWELL,2024-03-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
881134,DUKE STREET BULWELL,2024-03-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
881134,DUKE STREET BULWELL,2024-03-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
881134,DUKE STREET BULWELL,2024-03-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
881134,DUKE STREET BULWELL,2024-03-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
881134,DUKE STREET BULWELL,2024-03-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.68
881134,DUKE STREET BULWELL,2024-03-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.78
881134,DUKE STREET BULWELL,2024-03-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.25
881134,DUKE STREET BULWELL,2024-03-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
881134,DUKE STREET BULWELL,2024-03-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
881134,DUKE STREET BULWELL,2024-03-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
881134,DUKE STREET BULWELL,2024-03-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
881134,DUKE STREET BULWELL,2024-03-10T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.76
881134,DUKE STREET BULWELL,2024-03-10T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.6
881134,DUKE STREET BULWELL,2024-03-10T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.5
881134,DUKE STREET BULWELL,2024-03-10T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.86
881134,DUKE STREET BULWELL,2024-03-10T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.38
881134,DUKE STREET BULWELL,2024-03-10T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.12
881134,DUKE STREET BULWELL,2024-03-10T02:20:00.000+00:00,feeder,5,N Current (RMS),A,23.1
881134,DUKE STREET BULWELL,2024-03-10T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.9
881134,DUKE STREET BULWELL,2024-03-10T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.6
881134,DUKE STREET BULWELL,2024-03-10T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.3
881134,DUKE STREET BULWELL,2024-03-10T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.04
881134,DUKE STREET BULWELL,2024-03-10T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
881134,DUKE STREET BULWELL,2024-03-10T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
881134,DUKE STREET BULWELL,2024-03-10T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.15
881134,DUKE STREET BULWELL,2024-03-10T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-8.81
881134,DUKE STREET BULWELL,2024-03-10T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,-9.58
881134,DUKE STREET BULWELL,2024-03-10T02:20:00.000+00:00,feeder,4,N Current (RMS),A,7.2
881134,DUKE STREET BULWELL,2024-03-10T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
881134,DUKE STREET BULWELL,2024-03-10T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
881134,DUKE STREET BULWELL,2024-03-10T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
881134,DUKE STREET BULWELL,2024-03-10T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.76
881134,DUKE STREET BULWELL,2024-03-10T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
881134,DUKE STREET BULWELL,2024-03-10T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
881134,DUKE STREET BULWELL,2024-03-10T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,-8.83
881134,DUKE STREET BULWELL,2024-03-10T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,-3.79
881134,DUKE STREET BULWELL,2024-03-10T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
881134,DUKE STREET BULWELL,2024-03-10T02:20:00.000+00:00,feeder,3,N Current (RMS),A,17.7
881134,DUKE STREET BULWELL,2024-03-10T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
881134,DUKE STREET BULWELL,2024-03-10T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
881134,DUKE STREET BULWELL,2024-03-10T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
881134,DUKE STREET BULWELL,2024-03-10T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
881134,DUKE STREET BULWELL,2024-03-10T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
881134,DUKE STREET BULWELL,2024-03-10T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
881134,DUKE STREET BULWELL,2024-03-10T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
881134,DUKE STREET BULWELL,2024-03-10T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
881134,DUKE STREET BULWELL,2024-03-10T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
881134,DUKE STREET BULWELL,2024-03-10T02:20:00.000+00:00,feeder,2,N Current (RMS),A,16.8
881134,DUKE STREET BULWELL,2024-03-10T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
881134,DUKE STREET BULWELL,2024-03-10T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
881134,DUKE STREET BULWELL,2024-03-10T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
881134,DUKE STREET BULWELL,2024-03-10T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
881134,DUKE STREET BULWELL,2024-03-10T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
881134,DUKE STREET BULWELL,2024-03-10T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.99
