Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-10T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.54
881134,DUKE STREET BULWELL,2024-03-10T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.71
881134,DUKE STREET BULWELL,2024-03-10T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,-11.8
881134,DUKE STREET BULWELL,2024-03-10T02:20:00.000+00:00,feeder,1,N Current (RMS),A,21.7
881134,DUKE STREET BULWELL,2024-03-10T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
881134,DUKE STREET BULWELL,2024-03-10T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
881134,DUKE STREET BULWELL,2024-03-10T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
881134,DUKE STREET BULWELL,2024-03-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
881134,DUKE STREET BULWELL,2024-03-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
881134,DUKE STREET BULWELL,2024-03-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
881134,DUKE STREET BULWELL,2024-03-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
881134,DUKE STREET BULWELL,2024-03-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
881134,DUKE STREET BULWELL,2024-03-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
881134,DUKE STREET BULWELL,2024-03-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
881134,DUKE STREET BULWELL,2024-03-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
881134,DUKE STREET BULWELL,2024-03-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
881134,DUKE STREET BULWELL,2024-03-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.05
881134,DUKE STREET BULWELL,2024-03-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.55
881134,DUKE STREET BULWELL,2024-03-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.16
881134,DUKE STREET BULWELL,2024-03-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
881134,DUKE STREET BULWELL,2024-03-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
881134,DUKE STREET BULWELL,2024-03-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
881134,DUKE STREET BULWELL,2024-03-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
881134,DUKE STREET BULWELL,2024-03-10T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.9
881134,DUKE STREET BULWELL,2024-03-10T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.69
881134,DUKE STREET BULWELL,2024-03-10T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.79
881134,DUKE STREET BULWELL,2024-03-10T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.03
881134,DUKE STREET BULWELL,2024-03-10T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.39
881134,DUKE STREET BULWELL,2024-03-10T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.6
881134,DUKE STREET BULWELL,2024-03-10T02:10:00.000+00:00,feeder,5,N Current (RMS),A,22.8
881134,DUKE STREET BULWELL,2024-03-10T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.2
881134,DUKE STREET BULWELL,2024-03-10T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.1
881134,DUKE STREET BULWELL,2024-03-10T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.3
881134,DUKE STREET BULWELL,2024-03-10T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.88
881134,DUKE STREET BULWELL,2024-03-10T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
881134,DUKE STREET BULWELL,2024-03-10T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.22
881134,DUKE STREET BULWELL,2024-03-10T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.03
881134,DUKE STREET BULWELL,2024-03-10T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-8.21
881134,DUKE STREET BULWELL,2024-03-10T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,-9.63
881134,DUKE STREET BULWELL,2024-03-10T02:10:00.000+00:00,feeder,4,N Current (RMS),A,7.2
881134,DUKE STREET BULWELL,2024-03-10T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
881134,DUKE STREET BULWELL,2024-03-10T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
881134,DUKE STREET BULWELL,2024-03-10T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
881134,DUKE STREET BULWELL,2024-03-10T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
881134,DUKE STREET BULWELL,2024-03-10T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.98
881134,DUKE STREET BULWELL,2024-03-10T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
881134,DUKE STREET BULWELL,2024-03-10T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,-9.08
881134,DUKE STREET BULWELL,2024-03-10T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,-4.3
881134,DUKE STREET BULWELL,2024-03-10T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
881134,DUKE STREET BULWELL,2024-03-10T02:10:00.000+00:00,feeder,3,N Current (RMS),A,16.6
881134,DUKE STREET BULWELL,2024-03-10T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.1
881134,DUKE STREET BULWELL,2024-03-10T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
881134,DUKE STREET BULWELL,2024-03-10T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
881134,DUKE STREET BULWELL,2024-03-10T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
881134,DUKE STREET BULWELL,2024-03-10T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
881134,DUKE STREET BULWELL,2024-03-10T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
881134,DUKE STREET BULWELL,2024-03-10T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
881134,DUKE STREET BULWELL,2024-03-10T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
881134,DUKE STREET BULWELL,2024-03-10T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.8
881134,DUKE STREET BULWELL,2024-03-10T02:10:00.000+00:00,feeder,2,N Current (RMS),A,20.5
881134,DUKE STREET BULWELL,2024-03-10T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
881134,DUKE STREET BULWELL,2024-03-10T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
881134,DUKE STREET BULWELL,2024-03-10T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
881134,DUKE STREET BULWELL,2024-03-10T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.62
881134,DUKE STREET BULWELL,2024-03-10T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
881134,DUKE STREET BULWELL,2024-03-10T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
881134,DUKE STREET BULWELL,2024-03-10T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.5
881134,DUKE STREET BULWELL,2024-03-10T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.15
881134,DUKE STREET BULWELL,2024-03-10T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,-14.36
881134,DUKE STREET BULWELL,2024-03-10T02:10:00.000+00:00,feeder,1,N Current (RMS),A,24.6
881134,DUKE STREET BULWELL,2024-03-10T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
881134,DUKE STREET BULWELL,2024-03-10T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
881134,DUKE STREET BULWELL,2024-03-10T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
881134,DUKE STREET BULWELL,2024-03-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
881134,DUKE STREET BULWELL,2024-03-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
881134,DUKE STREET BULWELL,2024-03-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
881134,DUKE STREET BULWELL,2024-03-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
881134,DUKE STREET BULWELL,2024-03-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
881134,DUKE STREET BULWELL,2024-03-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
881134,DUKE STREET BULWELL,2024-03-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
881134,DUKE STREET BULWELL,2024-03-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
881134,DUKE STREET BULWELL,2024-03-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
881134,DUKE STREET BULWELL,2024-03-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.94
881134,DUKE STREET BULWELL,2024-03-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.37
881134,DUKE STREET BULWELL,2024-03-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.97
881134,DUKE STREET BULWELL,2024-03-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
881134,DUKE STREET BULWELL,2024-03-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
881134,DUKE STREET BULWELL,2024-03-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
881134,DUKE STREET BULWELL,2024-03-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
881134,DUKE STREET BULWELL,2024-03-10T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.46
881134,DUKE STREET BULWELL,2024-03-10T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.33
881134,DUKE STREET BULWELL,2024-03-10T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.69
881134,DUKE STREET BULWELL,2024-03-10T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.77
881134,DUKE STREET BULWELL,2024-03-10T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.31
881134,DUKE STREET BULWELL,2024-03-10T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.97
881134,DUKE STREET BULWELL,2024-03-10T02:00:00.000+00:00,feeder,5,N Current (RMS),A,21.7
881134,DUKE STREET BULWELL,2024-03-10T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.1
881134,DUKE STREET BULWELL,2024-03-10T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.8
881134,DUKE STREET BULWELL,2024-03-10T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.1
881134,DUKE STREET BULWELL,2024-03-10T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.05
881134,DUKE STREET BULWELL,2024-03-10T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.42
881134,DUKE STREET BULWELL,2024-03-10T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
881134,DUKE STREET BULWELL,2024-03-10T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.97
881134,DUKE STREET BULWELL,2024-03-10T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-8.6
881134,DUKE STREET BULWELL,2024-03-10T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,-10.65
881134,DUKE STREET BULWELL,2024-03-10T02:00:00.000+00:00,feeder,4,N Current (RMS),A,8.1
881134,DUKE STREET BULWELL,2024-03-10T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
881134,DUKE STREET BULWELL,2024-03-10T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
881134,DUKE STREET BULWELL,2024-03-10T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
881134,DUKE STREET BULWELL,2024-03-10T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
881134,DUKE STREET BULWELL,2024-03-10T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.29
881134,DUKE STREET BULWELL,2024-03-10T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
881134,DUKE STREET BULWELL,2024-03-10T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,-9.04
881134,DUKE STREET BULWELL,2024-03-10T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,-3.79
881134,DUKE STREET BULWELL,2024-03-10T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.21
881134,DUKE STREET BULWELL,2024-03-10T02:00:00.000+00:00,feeder,3,N Current (RMS),A,17.8
881134,DUKE STREET BULWELL,2024-03-10T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
881134,DUKE STREET BULWELL,2024-03-10T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
881134,DUKE STREET BULWELL,2024-03-10T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
881134,DUKE STREET BULWELL,2024-03-10T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
881134,DUKE STREET BULWELL,2024-03-10T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
881134,DUKE STREET BULWELL,2024-03-10T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
881134,DUKE STREET BULWELL,2024-03-10T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
881134,DUKE STREET BULWELL,2024-03-10T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
881134,DUKE STREET BULWELL,2024-03-10T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.23
881134,DUKE STREET BULWELL,2024-03-10T02:00:00.000+00:00,feeder,2,N Current (RMS),A,27.6
881134,DUKE STREET BULWELL,2024-03-10T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
881134,DUKE STREET BULWELL,2024-03-10T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
881134,DUKE STREET BULWELL,2024-03-10T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
881134,DUKE STREET BULWELL,2024-03-10T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
881134,DUKE STREET BULWELL,2024-03-10T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
881134,DUKE STREET BULWELL,2024-03-10T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.95
881134,DUKE STREET BULWELL,2024-03-10T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.51
881134,DUKE STREET BULWELL,2024-03-10T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.86
881134,DUKE STREET BULWELL,2024-03-10T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,-13.34
881134,DUKE STREET BULWELL,2024-03-10T02:00:00.000+00:00,feeder,1,N Current (RMS),A,21.6
881134,DUKE STREET BULWELL,2024-03-10T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
881134,DUKE STREET BULWELL,2024-03-10T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
881134,DUKE STREET BULWELL,2024-03-10T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
881134,DUKE STREET BULWELL,2024-03-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
881134,DUKE STREET BULWELL,2024-03-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
881134,DUKE STREET BULWELL,2024-03-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
881134,DUKE STREET BULWELL,2024-03-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
881134,DUKE STREET BULWELL,2024-03-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
881134,DUKE STREET BULWELL,2024-03-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
881134,DUKE STREET BULWELL,2024-03-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
881134,DUKE STREET BULWELL,2024-03-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
881134,DUKE STREET BULWELL,2024-03-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.35
881134,DUKE STREET BULWELL,2024-03-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.49
881134,DUKE STREET BULWELL,2024-03-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.94
881134,DUKE STREET BULWELL,2024-03-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.57
881134,DUKE STREET BULWELL,2024-03-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
881134,DUKE STREET BULWELL,2024-03-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
881134,DUKE STREET BULWELL,2024-03-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
881134,DUKE STREET BULWELL,2024-03-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
881134,DUKE STREET BULWELL,2024-03-10T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.98
881134,DUKE STREET BULWELL,2024-03-10T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.75
881134,DUKE STREET BULWELL,2024-03-10T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.17
881134,DUKE STREET BULWELL,2024-03-10T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.68
881134,DUKE STREET BULWELL,2024-03-10T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.74
881134,DUKE STREET BULWELL,2024-03-10T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.89
881134,DUKE STREET BULWELL,2024-03-10T01:50:00.000+00:00,feeder,5,N Current (RMS),A,26.2
881134,DUKE STREET BULWELL,2024-03-10T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,56.8
881134,DUKE STREET BULWELL,2024-03-10T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.0
881134,DUKE STREET BULWELL,2024-03-10T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.2
881134,DUKE STREET BULWELL,2024-03-10T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.07
881134,DUKE STREET BULWELL,2024-03-10T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
881134,DUKE STREET BULWELL,2024-03-10T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
881134,DUKE STREET BULWELL,2024-03-10T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.09
881134,DUKE STREET BULWELL,2024-03-10T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-10.07
881134,DUKE STREET BULWELL,2024-03-10T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,-12.79
881134,DUKE STREET BULWELL,2024-03-10T01:50:00.000+00:00,feeder,4,N Current (RMS),A,9.9
881134,DUKE STREET BULWELL,2024-03-10T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
881134,DUKE STREET BULWELL,2024-03-10T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
881134,DUKE STREET BULWELL,2024-03-10T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.1
881134,DUKE STREET BULWELL,2024-03-10T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
881134,DUKE STREET BULWELL,2024-03-10T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
881134,DUKE STREET BULWELL,2024-03-10T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
881134,DUKE STREET BULWELL,2024-03-10T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,-7.08
881134,DUKE STREET BULWELL,2024-03-10T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,-4.33
881134,DUKE STREET BULWELL,2024-03-10T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.3
881134,DUKE STREET BULWELL,2024-03-10T01:50:00.000+00:00,feeder,3,N Current (RMS),A,21.4
881134,DUKE STREET BULWELL,2024-03-10T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
881134,DUKE STREET BULWELL,2024-03-10T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
881134,DUKE STREET BULWELL,2024-03-10T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
881134,DUKE STREET BULWELL,2024-03-10T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
881134,DUKE STREET BULWELL,2024-03-10T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
881134,DUKE STREET BULWELL,2024-03-10T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
881134,DUKE STREET BULWELL,2024-03-10T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.17
881134,DUKE STREET BULWELL,2024-03-10T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
881134,DUKE STREET BULWELL,2024-03-10T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.83
881134,DUKE STREET BULWELL,2024-03-10T01:50:00.000+00:00,feeder,2,N Current (RMS),A,17.5
881134,DUKE STREET BULWELL,2024-03-10T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
881134,DUKE STREET BULWELL,2024-03-10T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
881134,DUKE STREET BULWELL,2024-03-10T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
881134,DUKE STREET BULWELL,2024-03-10T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
881134,DUKE STREET BULWELL,2024-03-10T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
881134,DUKE STREET BULWELL,2024-03-10T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.23
881134,DUKE STREET BULWELL,2024-03-10T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.5
881134,DUKE STREET BULWELL,2024-03-10T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.78
881134,DUKE STREET BULWELL,2024-03-10T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,-12.45
881134,DUKE STREET BULWELL,2024-03-10T01:50:00.000+00:00,feeder,1,N Current (RMS),A,20.2
881134,DUKE STREET BULWELL,2024-03-10T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.3
881134,DUKE STREET BULWELL,2024-03-10T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
881134,DUKE STREET BULWELL,2024-03-10T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
881134,DUKE STREET BULWELL,2024-03-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
881134,DUKE STREET BULWELL,2024-03-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
881134,DUKE STREET BULWELL,2024-03-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
881134,DUKE STREET BULWELL,2024-03-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
881134,DUKE STREET BULWELL,2024-03-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
881134,DUKE STREET BULWELL,2024-03-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
881134,DUKE STREET BULWELL,2024-03-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
881134,DUKE STREET BULWELL,2024-03-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
881134,DUKE STREET BULWELL,2024-03-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
881134,DUKE STREET BULWELL,2024-03-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.18
881134,DUKE STREET BULWELL,2024-03-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.44
881134,DUKE STREET BULWELL,2024-03-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.22
881134,DUKE STREET BULWELL,2024-03-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
881134,DUKE STREET BULWELL,2024-03-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
881134,DUKE STREET BULWELL,2024-03-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
881134,DUKE STREET BULWELL,2024-03-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
881134,DUKE STREET BULWELL,2024-03-10T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.1
881134,DUKE STREET BULWELL,2024-03-10T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.24
881134,DUKE STREET BULWELL,2024-03-10T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.03
881134,DUKE STREET BULWELL,2024-03-10T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.59
881134,DUKE STREET BULWELL,2024-03-10T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.43
881134,DUKE STREET BULWELL,2024-03-10T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.91
881134,DUKE STREET BULWELL,2024-03-10T01:40:00.000+00:00,feeder,5,N Current (RMS),A,25.1
881134,DUKE STREET BULWELL,2024-03-10T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,63.8
881134,DUKE STREET BULWELL,2024-03-10T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,59.3
881134,DUKE STREET BULWELL,2024-03-10T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,57.1
881134,DUKE STREET BULWELL,2024-03-10T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.85
881134,DUKE STREET BULWELL,2024-03-10T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.27
881134,DUKE STREET BULWELL,2024-03-10T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
881134,DUKE STREET BULWELL,2024-03-10T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.32
881134,DUKE STREET BULWELL,2024-03-10T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-9.35
881134,DUKE STREET BULWELL,2024-03-10T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,-12.35
881134,DUKE STREET BULWELL,2024-03-10T01:40:00.000+00:00,feeder,4,N Current (RMS),A,9.1
881134,DUKE STREET BULWELL,2024-03-10T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
881134,DUKE STREET BULWELL,2024-03-10T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
881134,DUKE STREET BULWELL,2024-03-10T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
881134,DUKE STREET BULWELL,2024-03-10T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
881134,DUKE STREET BULWELL,2024-03-10T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
881134,DUKE STREET BULWELL,2024-03-10T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
881134,DUKE STREET BULWELL,2024-03-10T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,-7.47
881134,DUKE STREET BULWELL,2024-03-10T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,-3.37
881134,DUKE STREET BULWELL,2024-03-10T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.5
881134,DUKE STREET BULWELL,2024-03-10T01:40:00.000+00:00,feeder,3,N Current (RMS),A,18.2
881134,DUKE STREET BULWELL,2024-03-10T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
881134,DUKE STREET BULWELL,2024-03-10T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
881134,DUKE STREET BULWELL,2024-03-10T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
881134,DUKE STREET BULWELL,2024-03-10T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
881134,DUKE STREET BULWELL,2024-03-10T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
881134,DUKE STREET BULWELL,2024-03-10T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
881134,DUKE STREET BULWELL,2024-03-10T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.58
881134,DUKE STREET BULWELL,2024-03-10T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
881134,DUKE STREET BULWELL,2024-03-10T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
881134,DUKE STREET BULWELL,2024-03-10T01:40:00.000+00:00,feeder,2,N Current (RMS),A,21.8
881134,DUKE STREET BULWELL,2024-03-10T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
881134,DUKE STREET BULWELL,2024-03-10T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
881134,DUKE STREET BULWELL,2024-03-10T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
881134,DUKE STREET BULWELL,2024-03-10T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
881134,DUKE STREET BULWELL,2024-03-10T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
881134,DUKE STREET BULWELL,2024-03-10T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.33
881134,DUKE STREET BULWELL,2024-03-10T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.86
881134,DUKE STREET BULWELL,2024-03-10T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.48
881134,DUKE STREET BULWELL,2024-03-10T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,-12.55
881134,DUKE STREET BULWELL,2024-03-10T01:40:00.000+00:00,feeder,1,N Current (RMS),A,19.9
881134,DUKE STREET BULWELL,2024-03-10T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
881134,DUKE STREET BULWELL,2024-03-10T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
881134,DUKE STREET BULWELL,2024-03-10T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
881134,DUKE STREET BULWELL,2024-03-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
881134,DUKE STREET BULWELL,2024-03-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
881134,DUKE STREET BULWELL,2024-03-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
881134,DUKE STREET BULWELL,2024-03-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
881134,DUKE STREET BULWELL,2024-03-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
881134,DUKE STREET BULWELL,2024-03-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
881134,DUKE STREET BULWELL,2024-03-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
881134,DUKE STREET BULWELL,2024-03-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
881134,DUKE STREET BULWELL,2024-03-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
881134,DUKE STREET BULWELL,2024-03-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.24
881134,DUKE STREET BULWELL,2024-03-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.99
881134,DUKE STREET BULWELL,2024-03-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.12
881134,DUKE STREET BULWELL,2024-03-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
881134,DUKE STREET BULWELL,2024-03-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
881134,DUKE STREET BULWELL,2024-03-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
881134,DUKE STREET BULWELL,2024-03-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
881134,DUKE STREET BULWELL,2024-03-10T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.12
881134,DUKE STREET BULWELL,2024-03-10T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
881134,DUKE STREET BULWELL,2024-03-10T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.87
881134,DUKE STREET BULWELL,2024-03-10T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.34
881134,DUKE STREET BULWELL,2024-03-10T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.07
881134,DUKE STREET BULWELL,2024-03-10T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.24
881134,DUKE STREET BULWELL,2024-03-10T01:30:00.000+00:00,feeder,5,N Current (RMS),A,29.3
881134,DUKE STREET BULWELL,2024-03-10T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,58.9
881134,DUKE STREET BULWELL,2024-03-10T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.8
881134,DUKE STREET BULWELL,2024-03-10T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,54.9
881134,DUKE STREET BULWELL,2024-03-10T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.91
881134,DUKE STREET BULWELL,2024-03-10T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
881134,DUKE STREET BULWELL,2024-03-10T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
881134,DUKE STREET BULWELL,2024-03-10T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.2
881134,DUKE STREET BULWELL,2024-03-10T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-9.8
881134,DUKE STREET BULWELL,2024-03-10T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,-15.64
881134,DUKE STREET BULWELL,2024-03-10T01:30:00.000+00:00,feeder,4,N Current (RMS),A,17.2
881134,DUKE STREET BULWELL,2024-03-10T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
881134,DUKE STREET BULWELL,2024-03-10T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
881134,DUKE STREET BULWELL,2024-03-10T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.8
881134,DUKE STREET BULWELL,2024-03-10T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
881134,DUKE STREET BULWELL,2024-03-10T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
881134,DUKE STREET BULWELL,2024-03-10T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
881134,DUKE STREET BULWELL,2024-03-10T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,-7.95
881134,DUKE STREET BULWELL,2024-03-10T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,-4.57
881134,DUKE STREET BULWELL,2024-03-10T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.13
881134,DUKE STREET BULWELL,2024-03-10T01:30:00.000+00:00,feeder,3,N Current (RMS),A,19.8
881134,DUKE STREET BULWELL,2024-03-10T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
881134,DUKE STREET BULWELL,2024-03-10T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
881134,DUKE STREET BULWELL,2024-03-10T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
881134,DUKE STREET BULWELL,2024-03-10T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
881134,DUKE STREET BULWELL,2024-03-10T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
881134,DUKE STREET BULWELL,2024-03-10T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
881134,DUKE STREET BULWELL,2024-03-10T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
881134,DUKE STREET BULWELL,2024-03-10T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
881134,DUKE STREET BULWELL,2024-03-10T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.12
881134,DUKE STREET BULWELL,2024-03-10T01:30:00.000+00:00,feeder,2,N Current (RMS),A,18.9
881134,DUKE STREET BULWELL,2024-03-10T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.9
881134,DUKE STREET BULWELL,2024-03-10T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
881134,DUKE STREET BULWELL,2024-03-10T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
881134,DUKE STREET BULWELL,2024-03-10T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
881134,DUKE STREET BULWELL,2024-03-10T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
881134,DUKE STREET BULWELL,2024-03-10T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
881134,DUKE STREET BULWELL,2024-03-10T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.18
881134,DUKE STREET BULWELL,2024-03-10T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.02
881134,DUKE STREET BULWELL,2024-03-10T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,-14.5
881134,DUKE STREET BULWELL,2024-03-10T01:30:00.000+00:00,feeder,1,N Current (RMS),A,24.3
881134,DUKE STREET BULWELL,2024-03-10T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
881134,DUKE STREET BULWELL,2024-03-10T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
881134,DUKE STREET BULWELL,2024-03-10T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
881134,DUKE STREET BULWELL,2024-03-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
881134,DUKE STREET BULWELL,2024-03-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
881134,DUKE STREET BULWELL,2024-03-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
881134,DUKE STREET BULWELL,2024-03-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
881134,DUKE STREET BULWELL,2024-03-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
881134,DUKE STREET BULWELL,2024-03-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
881134,DUKE STREET BULWELL,2024-03-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
881134,DUKE STREET BULWELL,2024-03-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
881134,DUKE STREET BULWELL,2024-03-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
881134,DUKE STREET BULWELL,2024-03-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.66
881134,DUKE STREET BULWELL,2024-03-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.68
881134,DUKE STREET BULWELL,2024-03-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-5.65
881134,DUKE STREET BULWELL,2024-03-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
881134,DUKE STREET BULWELL,2024-03-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
881134,DUKE STREET BULWELL,2024-03-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
881134,DUKE STREET BULWELL,2024-03-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
881134,DUKE STREET BULWELL,2024-03-10T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.2
881134,DUKE STREET BULWELL,2024-03-10T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
881134,DUKE STREET BULWELL,2024-03-10T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.79
881134,DUKE STREET BULWELL,2024-03-10T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.47
881134,DUKE STREET BULWELL,2024-03-10T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.62
881134,DUKE STREET BULWELL,2024-03-10T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.95
881134,DUKE STREET BULWELL,2024-03-10T01:20:00.000+00:00,feeder,5,N Current (RMS),A,31.0
881134,DUKE STREET BULWELL,2024-03-10T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,59.8
881134,DUKE STREET BULWELL,2024-03-10T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.4
881134,DUKE STREET BULWELL,2024-03-10T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,58.2
881134,DUKE STREET BULWELL,2024-03-10T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.87
881134,DUKE STREET BULWELL,2024-03-10T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
881134,DUKE STREET BULWELL,2024-03-10T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
881134,DUKE STREET BULWELL,2024-03-10T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.97
881134,DUKE STREET BULWELL,2024-03-10T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-9.56
881134,DUKE STREET BULWELL,2024-03-10T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,-14.02
881134,DUKE STREET BULWELL,2024-03-10T01:20:00.000+00:00,feeder,4,N Current (RMS),A,10.9
881134,DUKE STREET BULWELL,2024-03-10T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
881134,DUKE STREET BULWELL,2024-03-10T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
881134,DUKE STREET BULWELL,2024-03-10T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
881134,DUKE STREET BULWELL,2024-03-10T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
881134,DUKE STREET BULWELL,2024-03-10T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
881134,DUKE STREET BULWELL,2024-03-10T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
881134,DUKE STREET BULWELL,2024-03-10T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,-7.82
881134,DUKE STREET BULWELL,2024-03-10T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,-4.02
881134,DUKE STREET BULWELL,2024-03-10T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
881134,DUKE STREET BULWELL,2024-03-10T01:20:00.000+00:00,feeder,3,N Current (RMS),A,16.4
881134,DUKE STREET BULWELL,2024-03-10T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
881134,DUKE STREET BULWELL,2024-03-10T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
881134,DUKE STREET BULWELL,2024-03-10T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
881134,DUKE STREET BULWELL,2024-03-10T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
881134,DUKE STREET BULWELL,2024-03-10T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
881134,DUKE STREET BULWELL,2024-03-10T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
881134,DUKE STREET BULWELL,2024-03-10T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.46
881134,DUKE STREET BULWELL,2024-03-10T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
881134,DUKE STREET BULWELL,2024-03-10T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
881134,DUKE STREET BULWELL,2024-03-10T01:20:00.000+00:00,feeder,2,N Current (RMS),A,18.5
881134,DUKE STREET BULWELL,2024-03-10T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
881134,DUKE STREET BULWELL,2024-03-10T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
881134,DUKE STREET BULWELL,2024-03-10T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
881134,DUKE STREET BULWELL,2024-03-10T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
881134,DUKE STREET BULWELL,2024-03-10T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
881134,DUKE STREET BULWELL,2024-03-10T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.28
881134,DUKE STREET BULWELL,2024-03-10T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.82
881134,DUKE STREET BULWELL,2024-03-10T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.32
881134,DUKE STREET BULWELL,2024-03-10T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,-13.46
881134,DUKE STREET BULWELL,2024-03-10T01:20:00.000+00:00,feeder,1,N Current (RMS),A,19.7
881134,DUKE STREET BULWELL,2024-03-10T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
881134,DUKE STREET BULWELL,2024-03-10T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.1
881134,DUKE STREET BULWELL,2024-03-10T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
881134,DUKE STREET BULWELL,2024-03-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
881134,DUKE STREET BULWELL,2024-03-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
881134,DUKE STREET BULWELL,2024-03-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
881134,DUKE STREET BULWELL,2024-03-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
881134,DUKE STREET BULWELL,2024-03-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
881134,DUKE STREET BULWELL,2024-03-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
881134,DUKE STREET BULWELL,2024-03-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
881134,DUKE STREET BULWELL,2024-03-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
881134,DUKE STREET BULWELL,2024-03-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
881134,DUKE STREET BULWELL,2024-03-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.97
881134,DUKE STREET BULWELL,2024-03-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.74
881134,DUKE STREET BULWELL,2024-03-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.24
881134,DUKE STREET BULWELL,2024-03-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
881134,DUKE STREET BULWELL,2024-03-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
881134,DUKE STREET BULWELL,2024-03-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
881134,DUKE STREET BULWELL,2024-03-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
881134,DUKE STREET BULWELL,2024-03-10T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.33
881134,DUKE STREET BULWELL,2024-03-10T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
881134,DUKE STREET BULWELL,2024-03-10T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.21
881134,DUKE STREET BULWELL,2024-03-10T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.82
881134,DUKE STREET BULWELL,2024-03-10T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.08
881134,DUKE STREET BULWELL,2024-03-10T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.08
881134,DUKE STREET BULWELL,2024-03-10T01:10:00.000+00:00,feeder,5,N Current (RMS),A,31.9
881134,DUKE STREET BULWELL,2024-03-10T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,61.2
881134,DUKE STREET BULWELL,2024-03-10T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,58.4
881134,DUKE STREET BULWELL,2024-03-10T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,62.4
881134,DUKE STREET BULWELL,2024-03-10T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.58
881134,DUKE STREET BULWELL,2024-03-10T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
881134,DUKE STREET BULWELL,2024-03-10T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
881134,DUKE STREET BULWELL,2024-03-10T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-9.2
881134,DUKE STREET BULWELL,2024-03-10T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-11.43
881134,DUKE STREET BULWELL,2024-03-10T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,-15.11
881134,DUKE STREET BULWELL,2024-03-10T01:10:00.000+00:00,feeder,4,N Current (RMS),A,9.9
881134,DUKE STREET BULWELL,2024-03-10T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
881134,DUKE STREET BULWELL,2024-03-10T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
881134,DUKE STREET BULWELL,2024-03-10T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.7
881134,DUKE STREET BULWELL,2024-03-10T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
881134,DUKE STREET BULWELL,2024-03-10T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
881134,DUKE STREET BULWELL,2024-03-10T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
881134,DUKE STREET BULWELL,2024-03-10T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,-6.65
881134,DUKE STREET BULWELL,2024-03-10T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,-4.99
881134,DUKE STREET BULWELL,2024-03-10T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.77
881134,DUKE STREET BULWELL,2024-03-10T01:10:00.000+00:00,feeder,3,N Current (RMS),A,23.4
881134,DUKE STREET BULWELL,2024-03-10T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
881134,DUKE STREET BULWELL,2024-03-10T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
881134,DUKE STREET BULWELL,2024-03-10T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
881134,DUKE STREET BULWELL,2024-03-10T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
881134,DUKE STREET BULWELL,2024-03-10T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
881134,DUKE STREET BULWELL,2024-03-10T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
881134,DUKE STREET BULWELL,2024-03-10T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.07
881134,DUKE STREET BULWELL,2024-03-10T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
881134,DUKE STREET BULWELL,2024-03-10T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
881134,DUKE STREET BULWELL,2024-03-10T01:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
881134,DUKE STREET BULWELL,2024-03-10T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
881134,DUKE STREET BULWELL,2024-03-10T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
881134,DUKE STREET BULWELL,2024-03-10T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
881134,DUKE STREET BULWELL,2024-03-10T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.37
881134,DUKE STREET BULWELL,2024-03-10T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
881134,DUKE STREET BULWELL,2024-03-10T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
881134,DUKE STREET BULWELL,2024-03-10T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.2
881134,DUKE STREET BULWELL,2024-03-10T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.38
881134,DUKE STREET BULWELL,2024-03-10T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,-13.77
881134,DUKE STREET BULWELL,2024-03-10T01:10:00.000+00:00,feeder,1,N Current (RMS),A,18.1
881134,DUKE STREET BULWELL,2024-03-10T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
881134,DUKE STREET BULWELL,2024-03-10T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
881134,DUKE STREET BULWELL,2024-03-10T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
881134,DUKE STREET BULWELL,2024-03-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
881134,DUKE STREET BULWELL,2024-03-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
881134,DUKE STREET BULWELL,2024-03-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
881134,DUKE STREET BULWELL,2024-03-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
881134,DUKE STREET BULWELL,2024-03-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
881134,DUKE STREET BULWELL,2024-03-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
881134,DUKE STREET BULWELL,2024-03-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
881134,DUKE STREET BULWELL,2024-03-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
881134,DUKE STREET BULWELL,2024-03-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
881134,DUKE STREET BULWELL,2024-03-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.25
881134,DUKE STREET BULWELL,2024-03-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.15
881134,DUKE STREET BULWELL,2024-03-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,0.22
881134,DUKE STREET BULWELL,2024-03-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
881134,DUKE STREET BULWELL,2024-03-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
881134,DUKE STREET BULWELL,2024-03-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
881134,DUKE STREET BULWELL,2024-03-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
881134,DUKE STREET BULWELL,2024-03-10T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.1
881134,DUKE STREET BULWELL,2024-03-10T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
881134,DUKE STREET BULWELL,2024-03-10T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.97
881134,DUKE STREET BULWELL,2024-03-10T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.74
881134,DUKE STREET BULWELL,2024-03-10T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.46
881134,DUKE STREET BULWELL,2024-03-10T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.13
881134,DUKE STREET BULWELL,2024-03-10T01:00:00.000+00:00,feeder,5,N Current (RMS),A,29.0
881134,DUKE STREET BULWELL,2024-03-10T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,60.6
881134,DUKE STREET BULWELL,2024-03-10T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,47.6
881134,DUKE STREET BULWELL,2024-03-10T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,54.6
881134,DUKE STREET BULWELL,2024-03-10T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.58
881134,DUKE STREET BULWELL,2024-03-10T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
881134,DUKE STREET BULWELL,2024-03-10T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
881134,DUKE STREET BULWELL,2024-03-10T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.3
881134,DUKE STREET BULWELL,2024-03-10T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-8.21
881134,DUKE STREET BULWELL,2024-03-10T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,-15.74
881134,DUKE STREET BULWELL,2024-03-10T01:00:00.000+00:00,feeder,4,N Current (RMS),A,14.2
881134,DUKE STREET BULWELL,2024-03-10T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
881134,DUKE STREET BULWELL,2024-03-10T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
881134,DUKE STREET BULWELL,2024-03-10T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.7
881134,DUKE STREET BULWELL,2024-03-10T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
881134,DUKE STREET BULWELL,2024-03-10T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
881134,DUKE STREET BULWELL,2024-03-10T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
881134,DUKE STREET BULWELL,2024-03-10T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,-7.76
881134,DUKE STREET BULWELL,2024-03-10T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,-4.63
881134,DUKE STREET BULWELL,2024-03-10T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.41
881134,DUKE STREET BULWELL,2024-03-10T01:00:00.000+00:00,feeder,3,N Current (RMS),A,23.6
881134,DUKE STREET BULWELL,2024-03-10T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
881134,DUKE STREET BULWELL,2024-03-10T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
881134,DUKE STREET BULWELL,2024-03-10T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
881134,DUKE STREET BULWELL,2024-03-10T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
881134,DUKE STREET BULWELL,2024-03-10T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
881134,DUKE STREET BULWELL,2024-03-10T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
881134,DUKE STREET BULWELL,2024-03-10T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
881134,DUKE STREET BULWELL,2024-03-10T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
881134,DUKE STREET BULWELL,2024-03-10T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.82
881134,DUKE STREET BULWELL,2024-03-10T01:00:00.000+00:00,feeder,2,N Current (RMS),A,27.4
881134,DUKE STREET BULWELL,2024-03-10T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
881134,DUKE STREET BULWELL,2024-03-10T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
881134,DUKE STREET BULWELL,2024-03-10T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.5
881134,DUKE STREET BULWELL,2024-03-10T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.96
881134,DUKE STREET BULWELL,2024-03-10T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.81
