Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-10T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
881134,DUKE STREET BULWELL,2024-03-10T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
881134,DUKE STREET BULWELL,2024-03-10T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.57
881134,DUKE STREET BULWELL,2024-03-10T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,-15.96
881134,DUKE STREET BULWELL,2024-03-10T01:00:00.000+00:00,feeder,1,N Current (RMS),A,19.0
881134,DUKE STREET BULWELL,2024-03-10T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
881134,DUKE STREET BULWELL,2024-03-10T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.1
881134,DUKE STREET BULWELL,2024-03-10T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
881134,DUKE STREET BULWELL,2024-03-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
881134,DUKE STREET BULWELL,2024-03-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
881134,DUKE STREET BULWELL,2024-03-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
881134,DUKE STREET BULWELL,2024-03-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
881134,DUKE STREET BULWELL,2024-03-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
881134,DUKE STREET BULWELL,2024-03-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
881134,DUKE STREET BULWELL,2024-03-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
881134,DUKE STREET BULWELL,2024-03-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
881134,DUKE STREET BULWELL,2024-03-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
881134,DUKE STREET BULWELL,2024-03-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.02
881134,DUKE STREET BULWELL,2024-03-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.82
881134,DUKE STREET BULWELL,2024-03-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-3.33
881134,DUKE STREET BULWELL,2024-03-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
881134,DUKE STREET BULWELL,2024-03-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
881134,DUKE STREET BULWELL,2024-03-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
881134,DUKE STREET BULWELL,2024-03-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
881134,DUKE STREET BULWELL,2024-03-10T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.46
881134,DUKE STREET BULWELL,2024-03-10T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
881134,DUKE STREET BULWELL,2024-03-10T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.05
881134,DUKE STREET BULWELL,2024-03-10T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.16
881134,DUKE STREET BULWELL,2024-03-10T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.52
881134,DUKE STREET BULWELL,2024-03-10T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.04
881134,DUKE STREET BULWELL,2024-03-10T00:50:00.000+00:00,feeder,5,N Current (RMS),A,31.8
881134,DUKE STREET BULWELL,2024-03-10T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,62.7
881134,DUKE STREET BULWELL,2024-03-10T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.9
881134,DUKE STREET BULWELL,2024-03-10T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,57.9
881134,DUKE STREET BULWELL,2024-03-10T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.07
881134,DUKE STREET BULWELL,2024-03-10T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.79
881134,DUKE STREET BULWELL,2024-03-10T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
881134,DUKE STREET BULWELL,2024-03-10T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-12.66
881134,DUKE STREET BULWELL,2024-03-10T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-9.7
881134,DUKE STREET BULWELL,2024-03-10T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,-11.12
881134,DUKE STREET BULWELL,2024-03-10T00:50:00.000+00:00,feeder,4,N Current (RMS),A,8.1
881134,DUKE STREET BULWELL,2024-03-10T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.7
881134,DUKE STREET BULWELL,2024-03-10T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
881134,DUKE STREET BULWELL,2024-03-10T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
881134,DUKE STREET BULWELL,2024-03-10T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
881134,DUKE STREET BULWELL,2024-03-10T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
881134,DUKE STREET BULWELL,2024-03-10T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
881134,DUKE STREET BULWELL,2024-03-10T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,-6.99
881134,DUKE STREET BULWELL,2024-03-10T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,-4.78
881134,DUKE STREET BULWELL,2024-03-10T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.97
881134,DUKE STREET BULWELL,2024-03-10T00:50:00.000+00:00,feeder,3,N Current (RMS),A,22.8
881134,DUKE STREET BULWELL,2024-03-10T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
881134,DUKE STREET BULWELL,2024-03-10T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
881134,DUKE STREET BULWELL,2024-03-10T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
881134,DUKE STREET BULWELL,2024-03-10T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
881134,DUKE STREET BULWELL,2024-03-10T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
881134,DUKE STREET BULWELL,2024-03-10T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
881134,DUKE STREET BULWELL,2024-03-10T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
881134,DUKE STREET BULWELL,2024-03-10T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
881134,DUKE STREET BULWELL,2024-03-10T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.94
881134,DUKE STREET BULWELL,2024-03-10T00:50:00.000+00:00,feeder,2,N Current (RMS),A,23.7
881134,DUKE STREET BULWELL,2024-03-10T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
881134,DUKE STREET BULWELL,2024-03-10T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
881134,DUKE STREET BULWELL,2024-03-10T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
881134,DUKE STREET BULWELL,2024-03-10T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
881134,DUKE STREET BULWELL,2024-03-10T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
881134,DUKE STREET BULWELL,2024-03-10T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.26
881134,DUKE STREET BULWELL,2024-03-10T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.62
881134,DUKE STREET BULWELL,2024-03-10T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.6
881134,DUKE STREET BULWELL,2024-03-10T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,-14.61
881134,DUKE STREET BULWELL,2024-03-10T00:50:00.000+00:00,feeder,1,N Current (RMS),A,22.6
881134,DUKE STREET BULWELL,2024-03-10T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
881134,DUKE STREET BULWELL,2024-03-10T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
881134,DUKE STREET BULWELL,2024-03-10T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
881134,DUKE STREET BULWELL,2024-03-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
881134,DUKE STREET BULWELL,2024-03-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
881134,DUKE STREET BULWELL,2024-03-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
881134,DUKE STREET BULWELL,2024-03-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
881134,DUKE STREET BULWELL,2024-03-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
881134,DUKE STREET BULWELL,2024-03-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
881134,DUKE STREET BULWELL,2024-03-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
881134,DUKE STREET BULWELL,2024-03-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
881134,DUKE STREET BULWELL,2024-03-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
881134,DUKE STREET BULWELL,2024-03-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.36
881134,DUKE STREET BULWELL,2024-03-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.71
881134,DUKE STREET BULWELL,2024-03-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.22
881134,DUKE STREET BULWELL,2024-03-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
881134,DUKE STREET BULWELL,2024-03-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
881134,DUKE STREET BULWELL,2024-03-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
881134,DUKE STREET BULWELL,2024-03-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
881134,DUKE STREET BULWELL,2024-03-10T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.51
881134,DUKE STREET BULWELL,2024-03-10T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
881134,DUKE STREET BULWELL,2024-03-10T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.91
881134,DUKE STREET BULWELL,2024-03-10T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.55
881134,DUKE STREET BULWELL,2024-03-10T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.05
881134,DUKE STREET BULWELL,2024-03-10T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.04
881134,DUKE STREET BULWELL,2024-03-10T00:40:00.000+00:00,feeder,5,N Current (RMS),A,29.2
881134,DUKE STREET BULWELL,2024-03-10T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,64.0
881134,DUKE STREET BULWELL,2024-03-10T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.9
881134,DUKE STREET BULWELL,2024-03-10T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,58.1
881134,DUKE STREET BULWELL,2024-03-10T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.16
881134,DUKE STREET BULWELL,2024-03-10T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
881134,DUKE STREET BULWELL,2024-03-10T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
881134,DUKE STREET BULWELL,2024-03-10T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-9.58
881134,DUKE STREET BULWELL,2024-03-10T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-11.13
881134,DUKE STREET BULWELL,2024-03-10T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-9.83
881134,DUKE STREET BULWELL,2024-03-10T00:40:00.000+00:00,feeder,4,N Current (RMS),A,5.9
881134,DUKE STREET BULWELL,2024-03-10T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
881134,DUKE STREET BULWELL,2024-03-10T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
881134,DUKE STREET BULWELL,2024-03-10T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
881134,DUKE STREET BULWELL,2024-03-10T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
881134,DUKE STREET BULWELL,2024-03-10T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
881134,DUKE STREET BULWELL,2024-03-10T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
881134,DUKE STREET BULWELL,2024-03-10T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,-9.24
881134,DUKE STREET BULWELL,2024-03-10T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,-4.83
881134,DUKE STREET BULWELL,2024-03-10T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.98
881134,DUKE STREET BULWELL,2024-03-10T00:40:00.000+00:00,feeder,3,N Current (RMS),A,24.6
881134,DUKE STREET BULWELL,2024-03-10T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
881134,DUKE STREET BULWELL,2024-03-10T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
881134,DUKE STREET BULWELL,2024-03-10T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
881134,DUKE STREET BULWELL,2024-03-10T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
881134,DUKE STREET BULWELL,2024-03-10T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
881134,DUKE STREET BULWELL,2024-03-10T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
881134,DUKE STREET BULWELL,2024-03-10T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
881134,DUKE STREET BULWELL,2024-03-10T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
881134,DUKE STREET BULWELL,2024-03-10T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.92
881134,DUKE STREET BULWELL,2024-03-10T00:40:00.000+00:00,feeder,2,N Current (RMS),A,29.5
881134,DUKE STREET BULWELL,2024-03-10T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
881134,DUKE STREET BULWELL,2024-03-10T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
881134,DUKE STREET BULWELL,2024-03-10T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.1
881134,DUKE STREET BULWELL,2024-03-10T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.44
881134,DUKE STREET BULWELL,2024-03-10T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
881134,DUKE STREET BULWELL,2024-03-10T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
881134,DUKE STREET BULWELL,2024-03-10T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.57
881134,DUKE STREET BULWELL,2024-03-10T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.63
881134,DUKE STREET BULWELL,2024-03-10T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,-14.87
881134,DUKE STREET BULWELL,2024-03-10T00:40:00.000+00:00,feeder,1,N Current (RMS),A,21.1
881134,DUKE STREET BULWELL,2024-03-10T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
881134,DUKE STREET BULWELL,2024-03-10T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
881134,DUKE STREET BULWELL,2024-03-10T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
881134,DUKE STREET BULWELL,2024-03-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
881134,DUKE STREET BULWELL,2024-03-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
881134,DUKE STREET BULWELL,2024-03-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
881134,DUKE STREET BULWELL,2024-03-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
881134,DUKE STREET BULWELL,2024-03-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
881134,DUKE STREET BULWELL,2024-03-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
881134,DUKE STREET BULWELL,2024-03-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
881134,DUKE STREET BULWELL,2024-03-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
881134,DUKE STREET BULWELL,2024-03-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
881134,DUKE STREET BULWELL,2024-03-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.53
881134,DUKE STREET BULWELL,2024-03-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.65
881134,DUKE STREET BULWELL,2024-03-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.24
881134,DUKE STREET BULWELL,2024-03-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
881134,DUKE STREET BULWELL,2024-03-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
881134,DUKE STREET BULWELL,2024-03-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
881134,DUKE STREET BULWELL,2024-03-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
881134,DUKE STREET BULWELL,2024-03-10T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.1
881134,DUKE STREET BULWELL,2024-03-10T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
881134,DUKE STREET BULWELL,2024-03-10T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.23
881134,DUKE STREET BULWELL,2024-03-10T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.4
881134,DUKE STREET BULWELL,2024-03-10T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.88
881134,DUKE STREET BULWELL,2024-03-10T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.49
881134,DUKE STREET BULWELL,2024-03-10T00:30:00.000+00:00,feeder,5,N Current (RMS),A,33.6
881134,DUKE STREET BULWELL,2024-03-10T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,63.3
881134,DUKE STREET BULWELL,2024-03-10T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.1
881134,DUKE STREET BULWELL,2024-03-10T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,71.9
881134,DUKE STREET BULWELL,2024-03-10T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.78
881134,DUKE STREET BULWELL,2024-03-10T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.05
881134,DUKE STREET BULWELL,2024-03-10T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
881134,DUKE STREET BULWELL,2024-03-10T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.54
881134,DUKE STREET BULWELL,2024-03-10T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-14.34
881134,DUKE STREET BULWELL,2024-03-10T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-10.31
881134,DUKE STREET BULWELL,2024-03-10T00:30:00.000+00:00,feeder,4,N Current (RMS),A,9.1
881134,DUKE STREET BULWELL,2024-03-10T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
881134,DUKE STREET BULWELL,2024-03-10T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
881134,DUKE STREET BULWELL,2024-03-10T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
881134,DUKE STREET BULWELL,2024-03-10T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
881134,DUKE STREET BULWELL,2024-03-10T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.09
881134,DUKE STREET BULWELL,2024-03-10T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
881134,DUKE STREET BULWELL,2024-03-10T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,-11.29
881134,DUKE STREET BULWELL,2024-03-10T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,-4.18
881134,DUKE STREET BULWELL,2024-03-10T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.62
881134,DUKE STREET BULWELL,2024-03-10T00:30:00.000+00:00,feeder,3,N Current (RMS),A,20.4
881134,DUKE STREET BULWELL,2024-03-10T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
881134,DUKE STREET BULWELL,2024-03-10T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
881134,DUKE STREET BULWELL,2024-03-10T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
881134,DUKE STREET BULWELL,2024-03-10T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
881134,DUKE STREET BULWELL,2024-03-10T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
881134,DUKE STREET BULWELL,2024-03-10T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
881134,DUKE STREET BULWELL,2024-03-10T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
881134,DUKE STREET BULWELL,2024-03-10T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
881134,DUKE STREET BULWELL,2024-03-10T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.95
881134,DUKE STREET BULWELL,2024-03-10T00:30:00.000+00:00,feeder,2,N Current (RMS),A,20.8
881134,DUKE STREET BULWELL,2024-03-10T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
881134,DUKE STREET BULWELL,2024-03-10T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
881134,DUKE STREET BULWELL,2024-03-10T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
881134,DUKE STREET BULWELL,2024-03-10T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
881134,DUKE STREET BULWELL,2024-03-10T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
881134,DUKE STREET BULWELL,2024-03-10T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.15
881134,DUKE STREET BULWELL,2024-03-10T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.43
881134,DUKE STREET BULWELL,2024-03-10T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.99
881134,DUKE STREET BULWELL,2024-03-10T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,-13.44
881134,DUKE STREET BULWELL,2024-03-10T00:30:00.000+00:00,feeder,1,N Current (RMS),A,22.5
881134,DUKE STREET BULWELL,2024-03-10T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.6
881134,DUKE STREET BULWELL,2024-03-10T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
881134,DUKE STREET BULWELL,2024-03-10T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
881134,DUKE STREET BULWELL,2024-03-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
881134,DUKE STREET BULWELL,2024-03-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
881134,DUKE STREET BULWELL,2024-03-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
881134,DUKE STREET BULWELL,2024-03-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
881134,DUKE STREET BULWELL,2024-03-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
881134,DUKE STREET BULWELL,2024-03-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
881134,DUKE STREET BULWELL,2024-03-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
881134,DUKE STREET BULWELL,2024-03-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
881134,DUKE STREET BULWELL,2024-03-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
881134,DUKE STREET BULWELL,2024-03-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.72
881134,DUKE STREET BULWELL,2024-03-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,11.91
881134,DUKE STREET BULWELL,2024-03-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.32
881134,DUKE STREET BULWELL,2024-03-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
881134,DUKE STREET BULWELL,2024-03-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
881134,DUKE STREET BULWELL,2024-03-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
881134,DUKE STREET BULWELL,2024-03-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
881134,DUKE STREET BULWELL,2024-03-10T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.15
881134,DUKE STREET BULWELL,2024-03-10T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
881134,DUKE STREET BULWELL,2024-03-10T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.45
881134,DUKE STREET BULWELL,2024-03-10T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.1
881134,DUKE STREET BULWELL,2024-03-10T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.88
881134,DUKE STREET BULWELL,2024-03-10T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.61
881134,DUKE STREET BULWELL,2024-03-10T00:20:00.000+00:00,feeder,5,N Current (RMS),A,30.9
881134,DUKE STREET BULWELL,2024-03-10T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,62.2
881134,DUKE STREET BULWELL,2024-03-10T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.9
881134,DUKE STREET BULWELL,2024-03-10T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.4
881134,DUKE STREET BULWELL,2024-03-10T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.28
881134,DUKE STREET BULWELL,2024-03-10T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
881134,DUKE STREET BULWELL,2024-03-10T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
881134,DUKE STREET BULWELL,2024-03-10T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.22
881134,DUKE STREET BULWELL,2024-03-10T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-15.04
881134,DUKE STREET BULWELL,2024-03-10T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-14.13
881134,DUKE STREET BULWELL,2024-03-10T00:20:00.000+00:00,feeder,4,N Current (RMS),A,14.0
881134,DUKE STREET BULWELL,2024-03-10T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
881134,DUKE STREET BULWELL,2024-03-10T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.2
881134,DUKE STREET BULWELL,2024-03-10T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
881134,DUKE STREET BULWELL,2024-03-10T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
881134,DUKE STREET BULWELL,2024-03-10T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
881134,DUKE STREET BULWELL,2024-03-10T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
881134,DUKE STREET BULWELL,2024-03-10T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,-7.38
881134,DUKE STREET BULWELL,2024-03-10T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,-4.98
881134,DUKE STREET BULWELL,2024-03-10T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.62
881134,DUKE STREET BULWELL,2024-03-10T00:20:00.000+00:00,feeder,3,N Current (RMS),A,18.4
881134,DUKE STREET BULWELL,2024-03-10T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
881134,DUKE STREET BULWELL,2024-03-10T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
881134,DUKE STREET BULWELL,2024-03-10T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
881134,DUKE STREET BULWELL,2024-03-10T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
881134,DUKE STREET BULWELL,2024-03-10T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
881134,DUKE STREET BULWELL,2024-03-10T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
881134,DUKE STREET BULWELL,2024-03-10T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
881134,DUKE STREET BULWELL,2024-03-10T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
881134,DUKE STREET BULWELL,2024-03-10T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
881134,DUKE STREET BULWELL,2024-03-10T00:20:00.000+00:00,feeder,2,N Current (RMS),A,17.4
881134,DUKE STREET BULWELL,2024-03-10T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
881134,DUKE STREET BULWELL,2024-03-10T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
881134,DUKE STREET BULWELL,2024-03-10T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
881134,DUKE STREET BULWELL,2024-03-10T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
881134,DUKE STREET BULWELL,2024-03-10T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
881134,DUKE STREET BULWELL,2024-03-10T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
881134,DUKE STREET BULWELL,2024-03-10T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.41
881134,DUKE STREET BULWELL,2024-03-10T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.42
881134,DUKE STREET BULWELL,2024-03-10T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,-13.64
881134,DUKE STREET BULWELL,2024-03-10T00:20:00.000+00:00,feeder,1,N Current (RMS),A,21.6
881134,DUKE STREET BULWELL,2024-03-10T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
881134,DUKE STREET BULWELL,2024-03-10T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
881134,DUKE STREET BULWELL,2024-03-10T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
881134,DUKE STREET BULWELL,2024-03-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
881134,DUKE STREET BULWELL,2024-03-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
881134,DUKE STREET BULWELL,2024-03-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
881134,DUKE STREET BULWELL,2024-03-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
881134,DUKE STREET BULWELL,2024-03-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
881134,DUKE STREET BULWELL,2024-03-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
881134,DUKE STREET BULWELL,2024-03-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
881134,DUKE STREET BULWELL,2024-03-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
881134,DUKE STREET BULWELL,2024-03-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
881134,DUKE STREET BULWELL,2024-03-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,17.36
881134,DUKE STREET BULWELL,2024-03-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.91
881134,DUKE STREET BULWELL,2024-03-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.85
881134,DUKE STREET BULWELL,2024-03-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
881134,DUKE STREET BULWELL,2024-03-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
881134,DUKE STREET BULWELL,2024-03-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
881134,DUKE STREET BULWELL,2024-03-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
881134,DUKE STREET BULWELL,2024-03-10T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.45
881134,DUKE STREET BULWELL,2024-03-10T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.43
881134,DUKE STREET BULWELL,2024-03-10T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.26
881134,DUKE STREET BULWELL,2024-03-10T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.51
881134,DUKE STREET BULWELL,2024-03-10T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.17
881134,DUKE STREET BULWELL,2024-03-10T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.87
881134,DUKE STREET BULWELL,2024-03-10T00:10:00.000+00:00,feeder,5,N Current (RMS),A,35.6
881134,DUKE STREET BULWELL,2024-03-10T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,64.0
881134,DUKE STREET BULWELL,2024-03-10T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.4
881134,DUKE STREET BULWELL,2024-03-10T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,69.4
881134,DUKE STREET BULWELL,2024-03-10T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.87
881134,DUKE STREET BULWELL,2024-03-10T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
881134,DUKE STREET BULWELL,2024-03-10T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
881134,DUKE STREET BULWELL,2024-03-10T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-12.62
881134,DUKE STREET BULWELL,2024-03-10T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-10.47
881134,DUKE STREET BULWELL,2024-03-10T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-13.75
881134,DUKE STREET BULWELL,2024-03-10T00:10:00.000+00:00,feeder,4,N Current (RMS),A,9.8
881134,DUKE STREET BULWELL,2024-03-10T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.1
881134,DUKE STREET BULWELL,2024-03-10T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
881134,DUKE STREET BULWELL,2024-03-10T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.2
881134,DUKE STREET BULWELL,2024-03-10T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
881134,DUKE STREET BULWELL,2024-03-10T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
881134,DUKE STREET BULWELL,2024-03-10T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
881134,DUKE STREET BULWELL,2024-03-10T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,-7.07
881134,DUKE STREET BULWELL,2024-03-10T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,-6.0
881134,DUKE STREET BULWELL,2024-03-10T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.29
881134,DUKE STREET BULWELL,2024-03-10T00:10:00.000+00:00,feeder,3,N Current (RMS),A,16.1
881134,DUKE STREET BULWELL,2024-03-10T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
881134,DUKE STREET BULWELL,2024-03-10T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
881134,DUKE STREET BULWELL,2024-03-10T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
881134,DUKE STREET BULWELL,2024-03-10T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
881134,DUKE STREET BULWELL,2024-03-10T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
881134,DUKE STREET BULWELL,2024-03-10T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
881134,DUKE STREET BULWELL,2024-03-10T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
881134,DUKE STREET BULWELL,2024-03-10T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
881134,DUKE STREET BULWELL,2024-03-10T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.91
881134,DUKE STREET BULWELL,2024-03-10T00:10:00.000+00:00,feeder,2,N Current (RMS),A,19.2
881134,DUKE STREET BULWELL,2024-03-10T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
881134,DUKE STREET BULWELL,2024-03-10T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
881134,DUKE STREET BULWELL,2024-03-10T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
881134,DUKE STREET BULWELL,2024-03-10T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
881134,DUKE STREET BULWELL,2024-03-10T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
881134,DUKE STREET BULWELL,2024-03-10T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.3
881134,DUKE STREET BULWELL,2024-03-10T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.26
881134,DUKE STREET BULWELL,2024-03-10T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.55
881134,DUKE STREET BULWELL,2024-03-10T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,-12.42
881134,DUKE STREET BULWELL,2024-03-10T00:10:00.000+00:00,feeder,1,N Current (RMS),A,20.6
881134,DUKE STREET BULWELL,2024-03-10T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
881134,DUKE STREET BULWELL,2024-03-10T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
881134,DUKE STREET BULWELL,2024-03-10T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
881134,DUKE STREET BULWELL,2024-03-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
881134,DUKE STREET BULWELL,2024-03-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
881134,DUKE STREET BULWELL,2024-03-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
881134,DUKE STREET BULWELL,2024-03-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
881134,DUKE STREET BULWELL,2024-03-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
881134,DUKE STREET BULWELL,2024-03-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
881134,DUKE STREET BULWELL,2024-03-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
881134,DUKE STREET BULWELL,2024-03-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
881134,DUKE STREET BULWELL,2024-03-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
881134,DUKE STREET BULWELL,2024-03-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.18
881134,DUKE STREET BULWELL,2024-03-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,11.57
881134,DUKE STREET BULWELL,2024-03-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.91
881134,DUKE STREET BULWELL,2024-03-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
881134,DUKE STREET BULWELL,2024-03-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
881134,DUKE STREET BULWELL,2024-03-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
881134,DUKE STREET BULWELL,2024-03-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
881134,DUKE STREET BULWELL,2024-03-10T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.4
881134,DUKE STREET BULWELL,2024-03-10T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
881134,DUKE STREET BULWELL,2024-03-10T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.23
881134,DUKE STREET BULWELL,2024-03-10T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.4
881134,DUKE STREET BULWELL,2024-03-10T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.54
881134,DUKE STREET BULWELL,2024-03-10T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.16
881134,DUKE STREET BULWELL,2024-03-10T00:00:00.000+00:00,feeder,5,N Current (RMS),A,32.3
881134,DUKE STREET BULWELL,2024-03-10T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,63.7
881134,DUKE STREET BULWELL,2024-03-10T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.8
881134,DUKE STREET BULWELL,2024-03-10T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,66.6
881134,DUKE STREET BULWELL,2024-03-10T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.25
881134,DUKE STREET BULWELL,2024-03-10T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.45
881134,DUKE STREET BULWELL,2024-03-10T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
881134,DUKE STREET BULWELL,2024-03-10T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-8.5
881134,DUKE STREET BULWELL,2024-03-10T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-10.67
881134,DUKE STREET BULWELL,2024-03-10T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,-13.35
881134,DUKE STREET BULWELL,2024-03-10T00:00:00.000+00:00,feeder,4,N Current (RMS),A,8.5
881134,DUKE STREET BULWELL,2024-03-10T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
881134,DUKE STREET BULWELL,2024-03-10T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
881134,DUKE STREET BULWELL,2024-03-10T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.1
881134,DUKE STREET BULWELL,2024-03-10T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
881134,DUKE STREET BULWELL,2024-03-10T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
881134,DUKE STREET BULWELL,2024-03-10T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
881134,DUKE STREET BULWELL,2024-03-10T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,-7.19
881134,DUKE STREET BULWELL,2024-03-10T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.67
881134,DUKE STREET BULWELL,2024-03-10T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.84
881134,DUKE STREET BULWELL,2024-03-10T00:00:00.000+00:00,feeder,3,N Current (RMS),A,28.8
881134,DUKE STREET BULWELL,2024-03-10T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
881134,DUKE STREET BULWELL,2024-03-10T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
881134,DUKE STREET BULWELL,2024-03-10T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
881134,DUKE STREET BULWELL,2024-03-10T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
881134,DUKE STREET BULWELL,2024-03-10T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
881134,DUKE STREET BULWELL,2024-03-10T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
881134,DUKE STREET BULWELL,2024-03-10T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
881134,DUKE STREET BULWELL,2024-03-10T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
881134,DUKE STREET BULWELL,2024-03-10T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
881134,DUKE STREET BULWELL,2024-03-10T00:00:00.000+00:00,feeder,2,N Current (RMS),A,17.2
881134,DUKE STREET BULWELL,2024-03-10T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
881134,DUKE STREET BULWELL,2024-03-10T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
881134,DUKE STREET BULWELL,2024-03-10T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
881134,DUKE STREET BULWELL,2024-03-10T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
881134,DUKE STREET BULWELL,2024-03-10T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
881134,DUKE STREET BULWELL,2024-03-10T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.64
881134,DUKE STREET BULWELL,2024-03-10T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.75
881134,DUKE STREET BULWELL,2024-03-10T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.8
881134,DUKE STREET BULWELL,2024-03-10T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,-13.6
881134,DUKE STREET BULWELL,2024-03-10T00:00:00.000+00:00,feeder,1,N Current (RMS),A,22.3
881134,DUKE STREET BULWELL,2024-03-10T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.7
881134,DUKE STREET BULWELL,2024-03-10T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
881134,DUKE STREET BULWELL,2024-03-10T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
881134,DUKE STREET BULWELL,2024-03-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
881134,DUKE STREET BULWELL,2024-03-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
881134,DUKE STREET BULWELL,2024-03-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
881134,DUKE STREET BULWELL,2024-03-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
881134,DUKE STREET BULWELL,2024-03-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
881134,DUKE STREET BULWELL,2024-03-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
881134,DUKE STREET BULWELL,2024-03-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
881134,DUKE STREET BULWELL,2024-03-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
881134,DUKE STREET BULWELL,2024-03-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
881134,DUKE STREET BULWELL,2024-03-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.39
881134,DUKE STREET BULWELL,2024-03-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.83
881134,DUKE STREET BULWELL,2024-03-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.65
881134,DUKE STREET BULWELL,2024-03-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
881134,DUKE STREET BULWELL,2024-03-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
881134,DUKE STREET BULWELL,2024-03-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
881134,DUKE STREET BULWELL,2024-03-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
881134,DUKE STREET BULWELL,2024-03-11T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.21
881134,DUKE STREET BULWELL,2024-03-11T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
881134,DUKE STREET BULWELL,2024-03-11T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.25
881134,DUKE STREET BULWELL,2024-03-11T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.5
881134,DUKE STREET BULWELL,2024-03-11T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.42
881134,DUKE STREET BULWELL,2024-03-11T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.19
881134,DUKE STREET BULWELL,2024-03-11T23:50:00.000+00:00,feeder,5,N Current (RMS),A,30.4
881134,DUKE STREET BULWELL,2024-03-11T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,68.3
881134,DUKE STREET BULWELL,2024-03-11T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,59.7
881134,DUKE STREET BULWELL,2024-03-11T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,63.4
881134,DUKE STREET BULWELL,2024-03-11T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.93
881134,DUKE STREET BULWELL,2024-03-11T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.9
881134,DUKE STREET BULWELL,2024-03-11T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
881134,DUKE STREET BULWELL,2024-03-11T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.85
881134,DUKE STREET BULWELL,2024-03-11T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-7.31
881134,DUKE STREET BULWELL,2024-03-11T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,-13.31
881134,DUKE STREET BULWELL,2024-03-11T23:50:00.000+00:00,feeder,4,N Current (RMS),A,11.3
881134,DUKE STREET BULWELL,2024-03-11T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
881134,DUKE STREET BULWELL,2024-03-11T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
881134,DUKE STREET BULWELL,2024-03-11T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
881134,DUKE STREET BULWELL,2024-03-11T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
881134,DUKE STREET BULWELL,2024-03-11T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
881134,DUKE STREET BULWELL,2024-03-11T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
881134,DUKE STREET BULWELL,2024-03-11T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,-8.47
881134,DUKE STREET BULWELL,2024-03-11T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,-4.48
881134,DUKE STREET BULWELL,2024-03-11T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.38
881134,DUKE STREET BULWELL,2024-03-11T23:50:00.000+00:00,feeder,3,N Current (RMS),A,20.1
881134,DUKE STREET BULWELL,2024-03-11T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
881134,DUKE STREET BULWELL,2024-03-11T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
881134,DUKE STREET BULWELL,2024-03-11T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
881134,DUKE STREET BULWELL,2024-03-11T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
881134,DUKE STREET BULWELL,2024-03-11T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
881134,DUKE STREET BULWELL,2024-03-11T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
881134,DUKE STREET BULWELL,2024-03-11T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.68
881134,DUKE STREET BULWELL,2024-03-11T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.61
881134,DUKE STREET BULWELL,2024-03-11T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
881134,DUKE STREET BULWELL,2024-03-11T23:50:00.000+00:00,feeder,2,N Current (RMS),A,19.1
881134,DUKE STREET BULWELL,2024-03-11T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
881134,DUKE STREET BULWELL,2024-03-11T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
881134,DUKE STREET BULWELL,2024-03-11T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
881134,DUKE STREET BULWELL,2024-03-11T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
881134,DUKE STREET BULWELL,2024-03-11T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
881134,DUKE STREET BULWELL,2024-03-11T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.96
881134,DUKE STREET BULWELL,2024-03-11T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.48
881134,DUKE STREET BULWELL,2024-03-11T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.56
881134,DUKE STREET BULWELL,2024-03-11T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,-13.27
881134,DUKE STREET BULWELL,2024-03-11T23:50:00.000+00:00,feeder,1,N Current (RMS),A,23.0
881134,DUKE STREET BULWELL,2024-03-11T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
881134,DUKE STREET BULWELL,2024-03-11T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
881134,DUKE STREET BULWELL,2024-03-11T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
881134,DUKE STREET BULWELL,2024-03-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
881134,DUKE STREET BULWELL,2024-03-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
881134,DUKE STREET BULWELL,2024-03-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
881134,DUKE STREET BULWELL,2024-03-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
881134,DUKE STREET BULWELL,2024-03-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
881134,DUKE STREET BULWELL,2024-03-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
881134,DUKE STREET BULWELL,2024-03-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
881134,DUKE STREET BULWELL,2024-03-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
881134,DUKE STREET BULWELL,2024-03-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
881134,DUKE STREET BULWELL,2024-03-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.34
881134,DUKE STREET BULWELL,2024-03-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.8
881134,DUKE STREET BULWELL,2024-03-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.16
881134,DUKE STREET BULWELL,2024-03-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
881134,DUKE STREET BULWELL,2024-03-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
881134,DUKE STREET BULWELL,2024-03-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
881134,DUKE STREET BULWELL,2024-03-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
881134,DUKE STREET BULWELL,2024-03-11T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.2
881134,DUKE STREET BULWELL,2024-03-11T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
881134,DUKE STREET BULWELL,2024-03-11T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.51
881134,DUKE STREET BULWELL,2024-03-11T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.81
881134,DUKE STREET BULWELL,2024-03-11T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.5
881134,DUKE STREET BULWELL,2024-03-11T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.34
881134,DUKE STREET BULWELL,2024-03-11T23:40:00.000+00:00,feeder,5,N Current (RMS),A,33.2
881134,DUKE STREET BULWELL,2024-03-11T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,65.3
881134,DUKE STREET BULWELL,2024-03-11T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.8
881134,DUKE STREET BULWELL,2024-03-11T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,63.8
881134,DUKE STREET BULWELL,2024-03-11T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.85
881134,DUKE STREET BULWELL,2024-03-11T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.64
881134,DUKE STREET BULWELL,2024-03-11T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
881134,DUKE STREET BULWELL,2024-03-11T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-5.55
881134,DUKE STREET BULWELL,2024-03-11T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-7.87
881134,DUKE STREET BULWELL,2024-03-11T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,-14.57
881134,DUKE STREET BULWELL,2024-03-11T23:40:00.000+00:00,feeder,4,N Current (RMS),A,12.2
881134,DUKE STREET BULWELL,2024-03-11T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
881134,DUKE STREET BULWELL,2024-03-11T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
881134,DUKE STREET BULWELL,2024-03-11T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.1
881134,DUKE STREET BULWELL,2024-03-11T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
881134,DUKE STREET BULWELL,2024-03-11T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
881134,DUKE STREET BULWELL,2024-03-11T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
881134,DUKE STREET BULWELL,2024-03-11T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,-9.06
881134,DUKE STREET BULWELL,2024-03-11T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,-4.91
881134,DUKE STREET BULWELL,2024-03-11T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.02
881134,DUKE STREET BULWELL,2024-03-11T23:40:00.000+00:00,feeder,3,N Current (RMS),A,20.8
881134,DUKE STREET BULWELL,2024-03-11T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
881134,DUKE STREET BULWELL,2024-03-11T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
881134,DUKE STREET BULWELL,2024-03-11T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
881134,DUKE STREET BULWELL,2024-03-11T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
881134,DUKE STREET BULWELL,2024-03-11T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
881134,DUKE STREET BULWELL,2024-03-11T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
881134,DUKE STREET BULWELL,2024-03-11T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
881134,DUKE STREET BULWELL,2024-03-11T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
881134,DUKE STREET BULWELL,2024-03-11T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
881134,DUKE STREET BULWELL,2024-03-11T23:40:00.000+00:00,feeder,2,N Current (RMS),A,18.5
881134,DUKE STREET BULWELL,2024-03-11T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
881134,DUKE STREET BULWELL,2024-03-11T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
881134,DUKE STREET BULWELL,2024-03-11T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
881134,DUKE STREET BULWELL,2024-03-11T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.74
