Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-11T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
881134,DUKE STREET BULWELL,2024-03-11T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.32
881134,DUKE STREET BULWELL,2024-03-11T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.43
881134,DUKE STREET BULWELL,2024-03-11T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.5
881134,DUKE STREET BULWELL,2024-03-11T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,-12.42
881134,DUKE STREET BULWELL,2024-03-11T23:40:00.000+00:00,feeder,1,N Current (RMS),A,17.4
881134,DUKE STREET BULWELL,2024-03-11T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
881134,DUKE STREET BULWELL,2024-03-11T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
881134,DUKE STREET BULWELL,2024-03-11T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
881134,DUKE STREET BULWELL,2024-03-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
881134,DUKE STREET BULWELL,2024-03-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
881134,DUKE STREET BULWELL,2024-03-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
881134,DUKE STREET BULWELL,2024-03-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
881134,DUKE STREET BULWELL,2024-03-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
881134,DUKE STREET BULWELL,2024-03-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
881134,DUKE STREET BULWELL,2024-03-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
881134,DUKE STREET BULWELL,2024-03-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
881134,DUKE STREET BULWELL,2024-03-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
881134,DUKE STREET BULWELL,2024-03-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.41
881134,DUKE STREET BULWELL,2024-03-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.38
881134,DUKE STREET BULWELL,2024-03-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.7
881134,DUKE STREET BULWELL,2024-03-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
881134,DUKE STREET BULWELL,2024-03-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
881134,DUKE STREET BULWELL,2024-03-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
881134,DUKE STREET BULWELL,2024-03-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
881134,DUKE STREET BULWELL,2024-03-11T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.45
881134,DUKE STREET BULWELL,2024-03-11T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.45
881134,DUKE STREET BULWELL,2024-03-11T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.21
881134,DUKE STREET BULWELL,2024-03-11T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.93
881134,DUKE STREET BULWELL,2024-03-11T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.28
881134,DUKE STREET BULWELL,2024-03-11T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.67
881134,DUKE STREET BULWELL,2024-03-11T23:30:00.000+00:00,feeder,5,N Current (RMS),A,33.4
881134,DUKE STREET BULWELL,2024-03-11T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,74.3
881134,DUKE STREET BULWELL,2024-03-11T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.9
881134,DUKE STREET BULWELL,2024-03-11T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.1
881134,DUKE STREET BULWELL,2024-03-11T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.23
881134,DUKE STREET BULWELL,2024-03-11T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.74
881134,DUKE STREET BULWELL,2024-03-11T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.99
881134,DUKE STREET BULWELL,2024-03-11T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.31
881134,DUKE STREET BULWELL,2024-03-11T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-7.91
881134,DUKE STREET BULWELL,2024-03-11T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,-14.81
881134,DUKE STREET BULWELL,2024-03-11T23:30:00.000+00:00,feeder,4,N Current (RMS),A,11.4
881134,DUKE STREET BULWELL,2024-03-11T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
881134,DUKE STREET BULWELL,2024-03-11T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
881134,DUKE STREET BULWELL,2024-03-11T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.8
881134,DUKE STREET BULWELL,2024-03-11T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
881134,DUKE STREET BULWELL,2024-03-11T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
881134,DUKE STREET BULWELL,2024-03-11T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
881134,DUKE STREET BULWELL,2024-03-11T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,-7.94
881134,DUKE STREET BULWELL,2024-03-11T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,-5.26
881134,DUKE STREET BULWELL,2024-03-11T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.34
881134,DUKE STREET BULWELL,2024-03-11T23:30:00.000+00:00,feeder,3,N Current (RMS),A,24.9
881134,DUKE STREET BULWELL,2024-03-11T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
881134,DUKE STREET BULWELL,2024-03-11T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
881134,DUKE STREET BULWELL,2024-03-11T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
881134,DUKE STREET BULWELL,2024-03-11T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.47
881134,DUKE STREET BULWELL,2024-03-11T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
881134,DUKE STREET BULWELL,2024-03-11T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
881134,DUKE STREET BULWELL,2024-03-11T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
881134,DUKE STREET BULWELL,2024-03-11T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
881134,DUKE STREET BULWELL,2024-03-11T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
881134,DUKE STREET BULWELL,2024-03-11T23:30:00.000+00:00,feeder,2,N Current (RMS),A,13.9
881134,DUKE STREET BULWELL,2024-03-11T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
881134,DUKE STREET BULWELL,2024-03-11T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
881134,DUKE STREET BULWELL,2024-03-11T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
881134,DUKE STREET BULWELL,2024-03-11T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
881134,DUKE STREET BULWELL,2024-03-11T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.5
881134,DUKE STREET BULWELL,2024-03-11T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
881134,DUKE STREET BULWELL,2024-03-11T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.95
881134,DUKE STREET BULWELL,2024-03-11T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.78
881134,DUKE STREET BULWELL,2024-03-11T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,-14.75
881134,DUKE STREET BULWELL,2024-03-11T23:30:00.000+00:00,feeder,1,N Current (RMS),A,16.4
881134,DUKE STREET BULWELL,2024-03-11T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
881134,DUKE STREET BULWELL,2024-03-11T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
881134,DUKE STREET BULWELL,2024-03-11T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
881134,DUKE STREET BULWELL,2024-03-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
881134,DUKE STREET BULWELL,2024-03-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
881134,DUKE STREET BULWELL,2024-03-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
881134,DUKE STREET BULWELL,2024-03-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
881134,DUKE STREET BULWELL,2024-03-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
881134,DUKE STREET BULWELL,2024-03-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
881134,DUKE STREET BULWELL,2024-03-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
881134,DUKE STREET BULWELL,2024-03-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.41
881134,DUKE STREET BULWELL,2024-03-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
881134,DUKE STREET BULWELL,2024-03-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,21.11
881134,DUKE STREET BULWELL,2024-03-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.59
881134,DUKE STREET BULWELL,2024-03-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.93
881134,DUKE STREET BULWELL,2024-03-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
881134,DUKE STREET BULWELL,2024-03-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
881134,DUKE STREET BULWELL,2024-03-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
881134,DUKE STREET BULWELL,2024-03-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
881134,DUKE STREET BULWELL,2024-03-11T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.07
881134,DUKE STREET BULWELL,2024-03-11T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
881134,DUKE STREET BULWELL,2024-03-11T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.72
881134,DUKE STREET BULWELL,2024-03-11T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.61
881134,DUKE STREET BULWELL,2024-03-11T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.48
881134,DUKE STREET BULWELL,2024-03-11T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.58
881134,DUKE STREET BULWELL,2024-03-11T23:20:00.000+00:00,feeder,5,N Current (RMS),A,31.7
881134,DUKE STREET BULWELL,2024-03-11T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,72.8
881134,DUKE STREET BULWELL,2024-03-11T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.5
881134,DUKE STREET BULWELL,2024-03-11T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,60.7
881134,DUKE STREET BULWELL,2024-03-11T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.41
881134,DUKE STREET BULWELL,2024-03-11T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.42
881134,DUKE STREET BULWELL,2024-03-11T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
881134,DUKE STREET BULWELL,2024-03-11T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.59
881134,DUKE STREET BULWELL,2024-03-11T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-9.08
881134,DUKE STREET BULWELL,2024-03-11T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,-17.03
881134,DUKE STREET BULWELL,2024-03-11T23:20:00.000+00:00,feeder,4,N Current (RMS),A,14.9
881134,DUKE STREET BULWELL,2024-03-11T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
881134,DUKE STREET BULWELL,2024-03-11T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
881134,DUKE STREET BULWELL,2024-03-11T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.0
881134,DUKE STREET BULWELL,2024-03-11T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
881134,DUKE STREET BULWELL,2024-03-11T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
881134,DUKE STREET BULWELL,2024-03-11T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
881134,DUKE STREET BULWELL,2024-03-11T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,-7.46
881134,DUKE STREET BULWELL,2024-03-11T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,-5.83
881134,DUKE STREET BULWELL,2024-03-11T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.63
881134,DUKE STREET BULWELL,2024-03-11T23:20:00.000+00:00,feeder,3,N Current (RMS),A,19.1
881134,DUKE STREET BULWELL,2024-03-11T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
881134,DUKE STREET BULWELL,2024-03-11T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
881134,DUKE STREET BULWELL,2024-03-11T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
881134,DUKE STREET BULWELL,2024-03-11T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
881134,DUKE STREET BULWELL,2024-03-11T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
881134,DUKE STREET BULWELL,2024-03-11T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
881134,DUKE STREET BULWELL,2024-03-11T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.77
881134,DUKE STREET BULWELL,2024-03-11T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
881134,DUKE STREET BULWELL,2024-03-11T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
881134,DUKE STREET BULWELL,2024-03-11T23:20:00.000+00:00,feeder,2,N Current (RMS),A,17.1
881134,DUKE STREET BULWELL,2024-03-11T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
881134,DUKE STREET BULWELL,2024-03-11T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
881134,DUKE STREET BULWELL,2024-03-11T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
881134,DUKE STREET BULWELL,2024-03-11T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.95
881134,DUKE STREET BULWELL,2024-03-11T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
881134,DUKE STREET BULWELL,2024-03-11T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
881134,DUKE STREET BULWELL,2024-03-11T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.71
881134,DUKE STREET BULWELL,2024-03-11T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.19
881134,DUKE STREET BULWELL,2024-03-11T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,-15.91
881134,DUKE STREET BULWELL,2024-03-11T23:20:00.000+00:00,feeder,1,N Current (RMS),A,22.3
881134,DUKE STREET BULWELL,2024-03-11T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
881134,DUKE STREET BULWELL,2024-03-11T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
881134,DUKE STREET BULWELL,2024-03-11T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
881134,DUKE STREET BULWELL,2024-03-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
881134,DUKE STREET BULWELL,2024-03-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
881134,DUKE STREET BULWELL,2024-03-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
881134,DUKE STREET BULWELL,2024-03-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
881134,DUKE STREET BULWELL,2024-03-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
881134,DUKE STREET BULWELL,2024-03-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
881134,DUKE STREET BULWELL,2024-03-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
881134,DUKE STREET BULWELL,2024-03-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
881134,DUKE STREET BULWELL,2024-03-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
881134,DUKE STREET BULWELL,2024-03-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,22.04
881134,DUKE STREET BULWELL,2024-03-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.31
881134,DUKE STREET BULWELL,2024-03-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,-8.16
881134,DUKE STREET BULWELL,2024-03-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
881134,DUKE STREET BULWELL,2024-03-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
881134,DUKE STREET BULWELL,2024-03-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
881134,DUKE STREET BULWELL,2024-03-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
881134,DUKE STREET BULWELL,2024-03-11T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.78
881134,DUKE STREET BULWELL,2024-03-11T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
881134,DUKE STREET BULWELL,2024-03-11T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.45
881134,DUKE STREET BULWELL,2024-03-11T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.26
881134,DUKE STREET BULWELL,2024-03-11T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.91
881134,DUKE STREET BULWELL,2024-03-11T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.44
881134,DUKE STREET BULWELL,2024-03-11T23:10:00.000+00:00,feeder,5,N Current (RMS),A,28.1
881134,DUKE STREET BULWELL,2024-03-11T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,67.0
881134,DUKE STREET BULWELL,2024-03-11T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,57.1
881134,DUKE STREET BULWELL,2024-03-11T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.8
881134,DUKE STREET BULWELL,2024-03-11T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.22
881134,DUKE STREET BULWELL,2024-03-11T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.19
881134,DUKE STREET BULWELL,2024-03-11T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
881134,DUKE STREET BULWELL,2024-03-11T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-13.58
881134,DUKE STREET BULWELL,2024-03-11T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-8.54
881134,DUKE STREET BULWELL,2024-03-11T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,-16.1
881134,DUKE STREET BULWELL,2024-03-11T23:10:00.000+00:00,feeder,4,N Current (RMS),A,12.7
881134,DUKE STREET BULWELL,2024-03-11T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.3
881134,DUKE STREET BULWELL,2024-03-11T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
881134,DUKE STREET BULWELL,2024-03-11T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.8
881134,DUKE STREET BULWELL,2024-03-11T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
881134,DUKE STREET BULWELL,2024-03-11T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
881134,DUKE STREET BULWELL,2024-03-11T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
881134,DUKE STREET BULWELL,2024-03-11T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,-9.18
881134,DUKE STREET BULWELL,2024-03-11T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,-5.38
881134,DUKE STREET BULWELL,2024-03-11T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.68
881134,DUKE STREET BULWELL,2024-03-11T23:10:00.000+00:00,feeder,3,N Current (RMS),A,30.9
881134,DUKE STREET BULWELL,2024-03-11T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
881134,DUKE STREET BULWELL,2024-03-11T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
881134,DUKE STREET BULWELL,2024-03-11T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
881134,DUKE STREET BULWELL,2024-03-11T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
881134,DUKE STREET BULWELL,2024-03-11T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
881134,DUKE STREET BULWELL,2024-03-11T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
881134,DUKE STREET BULWELL,2024-03-11T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.21
881134,DUKE STREET BULWELL,2024-03-11T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
881134,DUKE STREET BULWELL,2024-03-11T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
881134,DUKE STREET BULWELL,2024-03-11T23:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
881134,DUKE STREET BULWELL,2024-03-11T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
881134,DUKE STREET BULWELL,2024-03-11T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
881134,DUKE STREET BULWELL,2024-03-11T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
881134,DUKE STREET BULWELL,2024-03-11T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
881134,DUKE STREET BULWELL,2024-03-11T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
881134,DUKE STREET BULWELL,2024-03-11T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.41
881134,DUKE STREET BULWELL,2024-03-11T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.14
881134,DUKE STREET BULWELL,2024-03-11T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.84
881134,DUKE STREET BULWELL,2024-03-11T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,-13.68
881134,DUKE STREET BULWELL,2024-03-11T23:10:00.000+00:00,feeder,1,N Current (RMS),A,25.7
881134,DUKE STREET BULWELL,2024-03-11T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
881134,DUKE STREET BULWELL,2024-03-11T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
881134,DUKE STREET BULWELL,2024-03-11T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
881134,DUKE STREET BULWELL,2024-03-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
881134,DUKE STREET BULWELL,2024-03-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
881134,DUKE STREET BULWELL,2024-03-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
881134,DUKE STREET BULWELL,2024-03-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
881134,DUKE STREET BULWELL,2024-03-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
881134,DUKE STREET BULWELL,2024-03-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
881134,DUKE STREET BULWELL,2024-03-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
881134,DUKE STREET BULWELL,2024-03-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
881134,DUKE STREET BULWELL,2024-03-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
881134,DUKE STREET BULWELL,2024-03-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.85
881134,DUKE STREET BULWELL,2024-03-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.16
881134,DUKE STREET BULWELL,2024-03-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.07
881134,DUKE STREET BULWELL,2024-03-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
881134,DUKE STREET BULWELL,2024-03-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
881134,DUKE STREET BULWELL,2024-03-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
881134,DUKE STREET BULWELL,2024-03-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
881134,DUKE STREET BULWELL,2024-03-11T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.6
881134,DUKE STREET BULWELL,2024-03-11T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
881134,DUKE STREET BULWELL,2024-03-11T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.28
881134,DUKE STREET BULWELL,2024-03-11T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.48
881134,DUKE STREET BULWELL,2024-03-11T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.16
881134,DUKE STREET BULWELL,2024-03-11T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.71
881134,DUKE STREET BULWELL,2024-03-11T23:00:00.000+00:00,feeder,5,N Current (RMS),A,33.0
881134,DUKE STREET BULWELL,2024-03-11T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,67.9
881134,DUKE STREET BULWELL,2024-03-11T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.5
881134,DUKE STREET BULWELL,2024-03-11T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.9
881134,DUKE STREET BULWELL,2024-03-11T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.19
881134,DUKE STREET BULWELL,2024-03-11T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.45
881134,DUKE STREET BULWELL,2024-03-11T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.93
881134,DUKE STREET BULWELL,2024-03-11T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.97
881134,DUKE STREET BULWELL,2024-03-11T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-11.37
881134,DUKE STREET BULWELL,2024-03-11T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,-15.76
881134,DUKE STREET BULWELL,2024-03-11T23:00:00.000+00:00,feeder,4,N Current (RMS),A,14.3
881134,DUKE STREET BULWELL,2024-03-11T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
881134,DUKE STREET BULWELL,2024-03-11T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.7
881134,DUKE STREET BULWELL,2024-03-11T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.9
881134,DUKE STREET BULWELL,2024-03-11T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
881134,DUKE STREET BULWELL,2024-03-11T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
881134,DUKE STREET BULWELL,2024-03-11T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
881134,DUKE STREET BULWELL,2024-03-11T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,-8.42
881134,DUKE STREET BULWELL,2024-03-11T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,-5.83
881134,DUKE STREET BULWELL,2024-03-11T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.66
881134,DUKE STREET BULWELL,2024-03-11T23:00:00.000+00:00,feeder,3,N Current (RMS),A,40.5
881134,DUKE STREET BULWELL,2024-03-11T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
881134,DUKE STREET BULWELL,2024-03-11T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
881134,DUKE STREET BULWELL,2024-03-11T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
881134,DUKE STREET BULWELL,2024-03-11T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
881134,DUKE STREET BULWELL,2024-03-11T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
881134,DUKE STREET BULWELL,2024-03-11T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
881134,DUKE STREET BULWELL,2024-03-11T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
881134,DUKE STREET BULWELL,2024-03-11T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
881134,DUKE STREET BULWELL,2024-03-11T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
881134,DUKE STREET BULWELL,2024-03-11T23:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
881134,DUKE STREET BULWELL,2024-03-11T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
881134,DUKE STREET BULWELL,2024-03-11T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
881134,DUKE STREET BULWELL,2024-03-11T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
881134,DUKE STREET BULWELL,2024-03-11T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.03
881134,DUKE STREET BULWELL,2024-03-11T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
881134,DUKE STREET BULWELL,2024-03-11T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.53
881134,DUKE STREET BULWELL,2024-03-11T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
881134,DUKE STREET BULWELL,2024-03-11T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
881134,DUKE STREET BULWELL,2024-03-11T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,-11.73
881134,DUKE STREET BULWELL,2024-03-11T23:00:00.000+00:00,feeder,1,N Current (RMS),A,17.3
881134,DUKE STREET BULWELL,2024-03-11T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
881134,DUKE STREET BULWELL,2024-03-11T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
881134,DUKE STREET BULWELL,2024-03-11T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
881134,DUKE STREET BULWELL,2024-03-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
881134,DUKE STREET BULWELL,2024-03-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
881134,DUKE STREET BULWELL,2024-03-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
881134,DUKE STREET BULWELL,2024-03-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
881134,DUKE STREET BULWELL,2024-03-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
881134,DUKE STREET BULWELL,2024-03-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
881134,DUKE STREET BULWELL,2024-03-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
881134,DUKE STREET BULWELL,2024-03-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
881134,DUKE STREET BULWELL,2024-03-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
881134,DUKE STREET BULWELL,2024-03-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.82
881134,DUKE STREET BULWELL,2024-03-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.56
881134,DUKE STREET BULWELL,2024-03-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.59
881134,DUKE STREET BULWELL,2024-03-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
881134,DUKE STREET BULWELL,2024-03-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
881134,DUKE STREET BULWELL,2024-03-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
881134,DUKE STREET BULWELL,2024-03-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
881134,DUKE STREET BULWELL,2024-03-11T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.31
881134,DUKE STREET BULWELL,2024-03-11T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
881134,DUKE STREET BULWELL,2024-03-11T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.53
881134,DUKE STREET BULWELL,2024-03-11T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.33
881134,DUKE STREET BULWELL,2024-03-11T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.46
881134,DUKE STREET BULWELL,2024-03-11T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.17
881134,DUKE STREET BULWELL,2024-03-11T22:50:00.000+00:00,feeder,5,N Current (RMS),A,36.0
881134,DUKE STREET BULWELL,2024-03-11T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,66.8
881134,DUKE STREET BULWELL,2024-03-11T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,51.3
881134,DUKE STREET BULWELL,2024-03-11T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,70.3
881134,DUKE STREET BULWELL,2024-03-11T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.86
881134,DUKE STREET BULWELL,2024-03-11T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.77
881134,DUKE STREET BULWELL,2024-03-11T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
881134,DUKE STREET BULWELL,2024-03-11T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-7.32
881134,DUKE STREET BULWELL,2024-03-11T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-10.11
881134,DUKE STREET BULWELL,2024-03-11T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,-15.62
881134,DUKE STREET BULWELL,2024-03-11T22:50:00.000+00:00,feeder,4,N Current (RMS),A,13.7
881134,DUKE STREET BULWELL,2024-03-11T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
881134,DUKE STREET BULWELL,2024-03-11T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
881134,DUKE STREET BULWELL,2024-03-11T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
881134,DUKE STREET BULWELL,2024-03-11T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
881134,DUKE STREET BULWELL,2024-03-11T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
881134,DUKE STREET BULWELL,2024-03-11T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
881134,DUKE STREET BULWELL,2024-03-11T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,-8.64
881134,DUKE STREET BULWELL,2024-03-11T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,-7.54
881134,DUKE STREET BULWELL,2024-03-11T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.66
881134,DUKE STREET BULWELL,2024-03-11T22:50:00.000+00:00,feeder,3,N Current (RMS),A,40.4
881134,DUKE STREET BULWELL,2024-03-11T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
881134,DUKE STREET BULWELL,2024-03-11T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
881134,DUKE STREET BULWELL,2024-03-11T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.1
881134,DUKE STREET BULWELL,2024-03-11T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
881134,DUKE STREET BULWELL,2024-03-11T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
881134,DUKE STREET BULWELL,2024-03-11T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
881134,DUKE STREET BULWELL,2024-03-11T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
881134,DUKE STREET BULWELL,2024-03-11T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
881134,DUKE STREET BULWELL,2024-03-11T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
881134,DUKE STREET BULWELL,2024-03-11T22:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
881134,DUKE STREET BULWELL,2024-03-11T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
881134,DUKE STREET BULWELL,2024-03-11T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
881134,DUKE STREET BULWELL,2024-03-11T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
881134,DUKE STREET BULWELL,2024-03-11T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.83
881134,DUKE STREET BULWELL,2024-03-11T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
881134,DUKE STREET BULWELL,2024-03-11T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
881134,DUKE STREET BULWELL,2024-03-11T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.73
881134,DUKE STREET BULWELL,2024-03-11T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.32
881134,DUKE STREET BULWELL,2024-03-11T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,-12.65
881134,DUKE STREET BULWELL,2024-03-11T22:50:00.000+00:00,feeder,1,N Current (RMS),A,20.7
881134,DUKE STREET BULWELL,2024-03-11T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
881134,DUKE STREET BULWELL,2024-03-11T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
881134,DUKE STREET BULWELL,2024-03-11T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
881134,DUKE STREET BULWELL,2024-03-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
881134,DUKE STREET BULWELL,2024-03-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
881134,DUKE STREET BULWELL,2024-03-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
881134,DUKE STREET BULWELL,2024-03-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
881134,DUKE STREET BULWELL,2024-03-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
881134,DUKE STREET BULWELL,2024-03-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
881134,DUKE STREET BULWELL,2024-03-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
881134,DUKE STREET BULWELL,2024-03-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
881134,DUKE STREET BULWELL,2024-03-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
881134,DUKE STREET BULWELL,2024-03-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.21
881134,DUKE STREET BULWELL,2024-03-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.78
881134,DUKE STREET BULWELL,2024-03-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.96
881134,DUKE STREET BULWELL,2024-03-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
881134,DUKE STREET BULWELL,2024-03-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
881134,DUKE STREET BULWELL,2024-03-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
881134,DUKE STREET BULWELL,2024-03-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
881134,DUKE STREET BULWELL,2024-03-11T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.9
881134,DUKE STREET BULWELL,2024-03-11T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
881134,DUKE STREET BULWELL,2024-03-11T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.26
881134,DUKE STREET BULWELL,2024-03-11T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.01
881134,DUKE STREET BULWELL,2024-03-11T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.03
881134,DUKE STREET BULWELL,2024-03-11T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.32
881134,DUKE STREET BULWELL,2024-03-11T22:40:00.000+00:00,feeder,5,N Current (RMS),A,28.5
881134,DUKE STREET BULWELL,2024-03-11T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,65.3
881134,DUKE STREET BULWELL,2024-03-11T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.2
881134,DUKE STREET BULWELL,2024-03-11T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.9
881134,DUKE STREET BULWELL,2024-03-11T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.8
881134,DUKE STREET BULWELL,2024-03-11T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.62
881134,DUKE STREET BULWELL,2024-03-11T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
881134,DUKE STREET BULWELL,2024-03-11T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-8.26
881134,DUKE STREET BULWELL,2024-03-11T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-10.84
881134,DUKE STREET BULWELL,2024-03-11T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,-15.43
881134,DUKE STREET BULWELL,2024-03-11T22:40:00.000+00:00,feeder,4,N Current (RMS),A,14.8
881134,DUKE STREET BULWELL,2024-03-11T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
881134,DUKE STREET BULWELL,2024-03-11T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
881134,DUKE STREET BULWELL,2024-03-11T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
881134,DUKE STREET BULWELL,2024-03-11T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
881134,DUKE STREET BULWELL,2024-03-11T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
881134,DUKE STREET BULWELL,2024-03-11T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
881134,DUKE STREET BULWELL,2024-03-11T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,-9.43
881134,DUKE STREET BULWELL,2024-03-11T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,-8.11
881134,DUKE STREET BULWELL,2024-03-11T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.42
881134,DUKE STREET BULWELL,2024-03-11T22:40:00.000+00:00,feeder,3,N Current (RMS),A,25.0
881134,DUKE STREET BULWELL,2024-03-11T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
881134,DUKE STREET BULWELL,2024-03-11T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
881134,DUKE STREET BULWELL,2024-03-11T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
881134,DUKE STREET BULWELL,2024-03-11T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
881134,DUKE STREET BULWELL,2024-03-11T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
881134,DUKE STREET BULWELL,2024-03-11T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
881134,DUKE STREET BULWELL,2024-03-11T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
881134,DUKE STREET BULWELL,2024-03-11T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
881134,DUKE STREET BULWELL,2024-03-11T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
881134,DUKE STREET BULWELL,2024-03-11T22:40:00.000+00:00,feeder,2,N Current (RMS),A,12.8
881134,DUKE STREET BULWELL,2024-03-11T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
881134,DUKE STREET BULWELL,2024-03-11T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
881134,DUKE STREET BULWELL,2024-03-11T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
881134,DUKE STREET BULWELL,2024-03-11T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.8
881134,DUKE STREET BULWELL,2024-03-11T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
881134,DUKE STREET BULWELL,2024-03-11T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.6
881134,DUKE STREET BULWELL,2024-03-11T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.61
881134,DUKE STREET BULWELL,2024-03-11T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.02
881134,DUKE STREET BULWELL,2024-03-11T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,-12.16
881134,DUKE STREET BULWELL,2024-03-11T22:40:00.000+00:00,feeder,1,N Current (RMS),A,24.5
881134,DUKE STREET BULWELL,2024-03-11T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
881134,DUKE STREET BULWELL,2024-03-11T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
881134,DUKE STREET BULWELL,2024-03-11T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.9
881134,DUKE STREET BULWELL,2024-03-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
881134,DUKE STREET BULWELL,2024-03-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
881134,DUKE STREET BULWELL,2024-03-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
881134,DUKE STREET BULWELL,2024-03-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
881134,DUKE STREET BULWELL,2024-03-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
881134,DUKE STREET BULWELL,2024-03-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
881134,DUKE STREET BULWELL,2024-03-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
881134,DUKE STREET BULWELL,2024-03-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
881134,DUKE STREET BULWELL,2024-03-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
881134,DUKE STREET BULWELL,2024-03-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.66
881134,DUKE STREET BULWELL,2024-03-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.88
881134,DUKE STREET BULWELL,2024-03-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,1.66
881134,DUKE STREET BULWELL,2024-03-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,70.5
881134,DUKE STREET BULWELL,2024-03-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
881134,DUKE STREET BULWELL,2024-03-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
881134,DUKE STREET BULWELL,2024-03-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
881134,DUKE STREET BULWELL,2024-03-11T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.57
881134,DUKE STREET BULWELL,2024-03-11T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
881134,DUKE STREET BULWELL,2024-03-11T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.12
881134,DUKE STREET BULWELL,2024-03-11T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.94
881134,DUKE STREET BULWELL,2024-03-11T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.72
881134,DUKE STREET BULWELL,2024-03-11T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.87
881134,DUKE STREET BULWELL,2024-03-11T22:30:00.000+00:00,feeder,5,N Current (RMS),A,33.3
881134,DUKE STREET BULWELL,2024-03-11T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,69.3
881134,DUKE STREET BULWELL,2024-03-11T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.1
881134,DUKE STREET BULWELL,2024-03-11T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.1
881134,DUKE STREET BULWELL,2024-03-11T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.75
881134,DUKE STREET BULWELL,2024-03-11T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.5
881134,DUKE STREET BULWELL,2024-03-11T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
881134,DUKE STREET BULWELL,2024-03-11T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-8.69
881134,DUKE STREET BULWELL,2024-03-11T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-11.31
881134,DUKE STREET BULWELL,2024-03-11T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,-18.12
881134,DUKE STREET BULWELL,2024-03-11T22:30:00.000+00:00,feeder,4,N Current (RMS),A,15.0
881134,DUKE STREET BULWELL,2024-03-11T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
881134,DUKE STREET BULWELL,2024-03-11T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
881134,DUKE STREET BULWELL,2024-03-11T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.5
881134,DUKE STREET BULWELL,2024-03-11T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
881134,DUKE STREET BULWELL,2024-03-11T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
881134,DUKE STREET BULWELL,2024-03-11T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
881134,DUKE STREET BULWELL,2024-03-11T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,-11.25
881134,DUKE STREET BULWELL,2024-03-11T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,-9.11
881134,DUKE STREET BULWELL,2024-03-11T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.7
881134,DUKE STREET BULWELL,2024-03-11T22:30:00.000+00:00,feeder,3,N Current (RMS),A,17.4
881134,DUKE STREET BULWELL,2024-03-11T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
881134,DUKE STREET BULWELL,2024-03-11T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
881134,DUKE STREET BULWELL,2024-03-11T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
881134,DUKE STREET BULWELL,2024-03-11T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.53
881134,DUKE STREET BULWELL,2024-03-11T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
881134,DUKE STREET BULWELL,2024-03-11T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
881134,DUKE STREET BULWELL,2024-03-11T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
881134,DUKE STREET BULWELL,2024-03-11T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.73
881134,DUKE STREET BULWELL,2024-03-11T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.52
881134,DUKE STREET BULWELL,2024-03-11T22:30:00.000+00:00,feeder,2,N Current (RMS),A,15.4
881134,DUKE STREET BULWELL,2024-03-11T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
881134,DUKE STREET BULWELL,2024-03-11T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
881134,DUKE STREET BULWELL,2024-03-11T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
881134,DUKE STREET BULWELL,2024-03-11T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.94
881134,DUKE STREET BULWELL,2024-03-11T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
881134,DUKE STREET BULWELL,2024-03-11T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.99
881134,DUKE STREET BULWELL,2024-03-11T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.98
881134,DUKE STREET BULWELL,2024-03-11T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.96
881134,DUKE STREET BULWELL,2024-03-11T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,-11.17
881134,DUKE STREET BULWELL,2024-03-11T22:30:00.000+00:00,feeder,1,N Current (RMS),A,14.2
881134,DUKE STREET BULWELL,2024-03-11T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.4
881134,DUKE STREET BULWELL,2024-03-11T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
881134,DUKE STREET BULWELL,2024-03-11T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
881134,DUKE STREET BULWELL,2024-03-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
881134,DUKE STREET BULWELL,2024-03-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
881134,DUKE STREET BULWELL,2024-03-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
881134,DUKE STREET BULWELL,2024-03-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
881134,DUKE STREET BULWELL,2024-03-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
881134,DUKE STREET BULWELL,2024-03-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
881134,DUKE STREET BULWELL,2024-03-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
881134,DUKE STREET BULWELL,2024-03-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
881134,DUKE STREET BULWELL,2024-03-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
881134,DUKE STREET BULWELL,2024-03-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.6
881134,DUKE STREET BULWELL,2024-03-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.98
881134,DUKE STREET BULWELL,2024-03-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.2
881134,DUKE STREET BULWELL,2024-03-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.6
881134,DUKE STREET BULWELL,2024-03-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
881134,DUKE STREET BULWELL,2024-03-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
881134,DUKE STREET BULWELL,2024-03-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
881134,DUKE STREET BULWELL,2024-03-11T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.84
881134,DUKE STREET BULWELL,2024-03-11T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.74
881134,DUKE STREET BULWELL,2024-03-11T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.69
881134,DUKE STREET BULWELL,2024-03-11T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.65
881134,DUKE STREET BULWELL,2024-03-11T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.32
881134,DUKE STREET BULWELL,2024-03-11T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.5
881134,DUKE STREET BULWELL,2024-03-11T22:20:00.000+00:00,feeder,5,N Current (RMS),A,32.9
881134,DUKE STREET BULWELL,2024-03-11T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,68.2
881134,DUKE STREET BULWELL,2024-03-11T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,62.6
881134,DUKE STREET BULWELL,2024-03-11T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,71.8
881134,DUKE STREET BULWELL,2024-03-11T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.4
881134,DUKE STREET BULWELL,2024-03-11T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.86
881134,DUKE STREET BULWELL,2024-03-11T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
881134,DUKE STREET BULWELL,2024-03-11T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-12.14
881134,DUKE STREET BULWELL,2024-03-11T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-12.0
881134,DUKE STREET BULWELL,2024-03-11T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,-15.34
881134,DUKE STREET BULWELL,2024-03-11T22:20:00.000+00:00,feeder,4,N Current (RMS),A,11.2
881134,DUKE STREET BULWELL,2024-03-11T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.1
881134,DUKE STREET BULWELL,2024-03-11T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.1
881134,DUKE STREET BULWELL,2024-03-11T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.6
881134,DUKE STREET BULWELL,2024-03-11T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
881134,DUKE STREET BULWELL,2024-03-11T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
881134,DUKE STREET BULWELL,2024-03-11T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
881134,DUKE STREET BULWELL,2024-03-11T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,-8.65
881134,DUKE STREET BULWELL,2024-03-11T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,-10.16
881134,DUKE STREET BULWELL,2024-03-11T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.33
881134,DUKE STREET BULWELL,2024-03-11T22:20:00.000+00:00,feeder,3,N Current (RMS),A,18.6
881134,DUKE STREET BULWELL,2024-03-11T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
881134,DUKE STREET BULWELL,2024-03-11T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
881134,DUKE STREET BULWELL,2024-03-11T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
881134,DUKE STREET BULWELL,2024-03-11T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
881134,DUKE STREET BULWELL,2024-03-11T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
881134,DUKE STREET BULWELL,2024-03-11T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
881134,DUKE STREET BULWELL,2024-03-11T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.74
881134,DUKE STREET BULWELL,2024-03-11T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.89
881134,DUKE STREET BULWELL,2024-03-11T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
881134,DUKE STREET BULWELL,2024-03-11T22:20:00.000+00:00,feeder,2,N Current (RMS),A,16.1
881134,DUKE STREET BULWELL,2024-03-11T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
881134,DUKE STREET BULWELL,2024-03-11T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
881134,DUKE STREET BULWELL,2024-03-11T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
