Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-11T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
881134,DUKE STREET BULWELL,2024-03-11T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
881134,DUKE STREET BULWELL,2024-03-11T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.81
881134,DUKE STREET BULWELL,2024-03-11T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.97
881134,DUKE STREET BULWELL,2024-03-11T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.73
881134,DUKE STREET BULWELL,2024-03-11T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,-11.95
881134,DUKE STREET BULWELL,2024-03-11T22:20:00.000+00:00,feeder,1,N Current (RMS),A,21.5
881134,DUKE STREET BULWELL,2024-03-11T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
881134,DUKE STREET BULWELL,2024-03-11T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
881134,DUKE STREET BULWELL,2024-03-11T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
881134,DUKE STREET BULWELL,2024-03-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
881134,DUKE STREET BULWELL,2024-03-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
881134,DUKE STREET BULWELL,2024-03-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
881134,DUKE STREET BULWELL,2024-03-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
881134,DUKE STREET BULWELL,2024-03-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
881134,DUKE STREET BULWELL,2024-03-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
881134,DUKE STREET BULWELL,2024-03-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
881134,DUKE STREET BULWELL,2024-03-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
881134,DUKE STREET BULWELL,2024-03-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
881134,DUKE STREET BULWELL,2024-03-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.57
881134,DUKE STREET BULWELL,2024-03-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.78
881134,DUKE STREET BULWELL,2024-03-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,1.17
881134,DUKE STREET BULWELL,2024-03-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
881134,DUKE STREET BULWELL,2024-03-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
881134,DUKE STREET BULWELL,2024-03-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
881134,DUKE STREET BULWELL,2024-03-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
881134,DUKE STREET BULWELL,2024-03-11T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.38
881134,DUKE STREET BULWELL,2024-03-11T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
881134,DUKE STREET BULWELL,2024-03-11T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.88
881134,DUKE STREET BULWELL,2024-03-11T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.75
881134,DUKE STREET BULWELL,2024-03-11T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.56
881134,DUKE STREET BULWELL,2024-03-11T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.53
881134,DUKE STREET BULWELL,2024-03-11T22:10:00.000+00:00,feeder,5,N Current (RMS),A,37.0
881134,DUKE STREET BULWELL,2024-03-11T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,72.7
881134,DUKE STREET BULWELL,2024-03-11T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,64.0
881134,DUKE STREET BULWELL,2024-03-11T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,76.1
881134,DUKE STREET BULWELL,2024-03-11T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
881134,DUKE STREET BULWELL,2024-03-11T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.91
881134,DUKE STREET BULWELL,2024-03-11T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
881134,DUKE STREET BULWELL,2024-03-11T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-8.21
881134,DUKE STREET BULWELL,2024-03-11T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-10.6
881134,DUKE STREET BULWELL,2024-03-11T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,-15.03
881134,DUKE STREET BULWELL,2024-03-11T22:10:00.000+00:00,feeder,4,N Current (RMS),A,11.5
881134,DUKE STREET BULWELL,2024-03-11T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
881134,DUKE STREET BULWELL,2024-03-11T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
881134,DUKE STREET BULWELL,2024-03-11T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
881134,DUKE STREET BULWELL,2024-03-11T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.98
881134,DUKE STREET BULWELL,2024-03-11T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
881134,DUKE STREET BULWELL,2024-03-11T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.14
881134,DUKE STREET BULWELL,2024-03-11T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,-13.49
881134,DUKE STREET BULWELL,2024-03-11T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,-9.93
881134,DUKE STREET BULWELL,2024-03-11T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.38
881134,DUKE STREET BULWELL,2024-03-11T22:10:00.000+00:00,feeder,3,N Current (RMS),A,21.7
881134,DUKE STREET BULWELL,2024-03-11T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.3
881134,DUKE STREET BULWELL,2024-03-11T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
881134,DUKE STREET BULWELL,2024-03-11T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
881134,DUKE STREET BULWELL,2024-03-11T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.43
881134,DUKE STREET BULWELL,2024-03-11T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
881134,DUKE STREET BULWELL,2024-03-11T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
881134,DUKE STREET BULWELL,2024-03-11T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.79
881134,DUKE STREET BULWELL,2024-03-11T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
881134,DUKE STREET BULWELL,2024-03-11T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
881134,DUKE STREET BULWELL,2024-03-11T22:10:00.000+00:00,feeder,2,N Current (RMS),A,12.3
881134,DUKE STREET BULWELL,2024-03-11T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
881134,DUKE STREET BULWELL,2024-03-11T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
881134,DUKE STREET BULWELL,2024-03-11T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
881134,DUKE STREET BULWELL,2024-03-11T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
881134,DUKE STREET BULWELL,2024-03-11T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.74
881134,DUKE STREET BULWELL,2024-03-11T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.21
881134,DUKE STREET BULWELL,2024-03-11T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.27
881134,DUKE STREET BULWELL,2024-03-11T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.91
881134,DUKE STREET BULWELL,2024-03-11T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,-11.46
881134,DUKE STREET BULWELL,2024-03-11T22:10:00.000+00:00,feeder,1,N Current (RMS),A,22.6
881134,DUKE STREET BULWELL,2024-03-11T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
881134,DUKE STREET BULWELL,2024-03-11T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
881134,DUKE STREET BULWELL,2024-03-11T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
881134,DUKE STREET BULWELL,2024-03-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
881134,DUKE STREET BULWELL,2024-03-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
881134,DUKE STREET BULWELL,2024-03-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
881134,DUKE STREET BULWELL,2024-03-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
881134,DUKE STREET BULWELL,2024-03-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
881134,DUKE STREET BULWELL,2024-03-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
881134,DUKE STREET BULWELL,2024-03-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
881134,DUKE STREET BULWELL,2024-03-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
881134,DUKE STREET BULWELL,2024-03-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.07
881134,DUKE STREET BULWELL,2024-03-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.11
881134,DUKE STREET BULWELL,2024-03-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.66
881134,DUKE STREET BULWELL,2024-03-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.85
881134,DUKE STREET BULWELL,2024-03-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
881134,DUKE STREET BULWELL,2024-03-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
881134,DUKE STREET BULWELL,2024-03-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
881134,DUKE STREET BULWELL,2024-03-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
881134,DUKE STREET BULWELL,2024-03-11T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.01
881134,DUKE STREET BULWELL,2024-03-11T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
881134,DUKE STREET BULWELL,2024-03-11T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.65
881134,DUKE STREET BULWELL,2024-03-11T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.22
881134,DUKE STREET BULWELL,2024-03-11T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.79
881134,DUKE STREET BULWELL,2024-03-11T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.78
881134,DUKE STREET BULWELL,2024-03-11T22:00:00.000+00:00,feeder,5,N Current (RMS),A,31.8
881134,DUKE STREET BULWELL,2024-03-11T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,74.8
881134,DUKE STREET BULWELL,2024-03-11T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,73.3
881134,DUKE STREET BULWELL,2024-03-11T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,77.3
881134,DUKE STREET BULWELL,2024-03-11T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.38
881134,DUKE STREET BULWELL,2024-03-11T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.7
881134,DUKE STREET BULWELL,2024-03-11T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
881134,DUKE STREET BULWELL,2024-03-11T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.7
881134,DUKE STREET BULWELL,2024-03-11T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-10.62
881134,DUKE STREET BULWELL,2024-03-11T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,-14.55
881134,DUKE STREET BULWELL,2024-03-11T22:00:00.000+00:00,feeder,4,N Current (RMS),A,11.2
881134,DUKE STREET BULWELL,2024-03-11T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
881134,DUKE STREET BULWELL,2024-03-11T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
881134,DUKE STREET BULWELL,2024-03-11T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
881134,DUKE STREET BULWELL,2024-03-11T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.65
881134,DUKE STREET BULWELL,2024-03-11T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
881134,DUKE STREET BULWELL,2024-03-11T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
881134,DUKE STREET BULWELL,2024-03-11T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,-13.09
881134,DUKE STREET BULWELL,2024-03-11T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,-8.17
881134,DUKE STREET BULWELL,2024-03-11T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.27
881134,DUKE STREET BULWELL,2024-03-11T22:00:00.000+00:00,feeder,3,N Current (RMS),A,24.8
881134,DUKE STREET BULWELL,2024-03-11T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.7
881134,DUKE STREET BULWELL,2024-03-11T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
881134,DUKE STREET BULWELL,2024-03-11T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
881134,DUKE STREET BULWELL,2024-03-11T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
881134,DUKE STREET BULWELL,2024-03-11T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
881134,DUKE STREET BULWELL,2024-03-11T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
881134,DUKE STREET BULWELL,2024-03-11T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
881134,DUKE STREET BULWELL,2024-03-11T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
881134,DUKE STREET BULWELL,2024-03-11T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.96
881134,DUKE STREET BULWELL,2024-03-11T22:00:00.000+00:00,feeder,2,N Current (RMS),A,15.0
881134,DUKE STREET BULWELL,2024-03-11T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
881134,DUKE STREET BULWELL,2024-03-11T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
881134,DUKE STREET BULWELL,2024-03-11T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
881134,DUKE STREET BULWELL,2024-03-11T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.35
881134,DUKE STREET BULWELL,2024-03-11T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
881134,DUKE STREET BULWELL,2024-03-11T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
881134,DUKE STREET BULWELL,2024-03-11T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.92
881134,DUKE STREET BULWELL,2024-03-11T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.73
881134,DUKE STREET BULWELL,2024-03-11T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,-12.59
881134,DUKE STREET BULWELL,2024-03-11T22:00:00.000+00:00,feeder,1,N Current (RMS),A,16.9
881134,DUKE STREET BULWELL,2024-03-11T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
881134,DUKE STREET BULWELL,2024-03-11T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
881134,DUKE STREET BULWELL,2024-03-11T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.2
881134,DUKE STREET BULWELL,2024-03-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
881134,DUKE STREET BULWELL,2024-03-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
881134,DUKE STREET BULWELL,2024-03-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
881134,DUKE STREET BULWELL,2024-03-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
881134,DUKE STREET BULWELL,2024-03-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
881134,DUKE STREET BULWELL,2024-03-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
881134,DUKE STREET BULWELL,2024-03-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
881134,DUKE STREET BULWELL,2024-03-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
881134,DUKE STREET BULWELL,2024-03-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
881134,DUKE STREET BULWELL,2024-03-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.24
881134,DUKE STREET BULWELL,2024-03-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.1
881134,DUKE STREET BULWELL,2024-03-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.86
881134,DUKE STREET BULWELL,2024-03-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
881134,DUKE STREET BULWELL,2024-03-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
881134,DUKE STREET BULWELL,2024-03-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
881134,DUKE STREET BULWELL,2024-03-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
881134,DUKE STREET BULWELL,2024-03-11T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.27
881134,DUKE STREET BULWELL,2024-03-11T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
881134,DUKE STREET BULWELL,2024-03-11T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.23
881134,DUKE STREET BULWELL,2024-03-11T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.96
881134,DUKE STREET BULWELL,2024-03-11T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.85
881134,DUKE STREET BULWELL,2024-03-11T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.77
881134,DUKE STREET BULWELL,2024-03-11T21:50:00.000+00:00,feeder,5,N Current (RMS),A,29.8
881134,DUKE STREET BULWELL,2024-03-11T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,81.1
881134,DUKE STREET BULWELL,2024-03-11T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,64.4
881134,DUKE STREET BULWELL,2024-03-11T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,72.3
881134,DUKE STREET BULWELL,2024-03-11T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.25
881134,DUKE STREET BULWELL,2024-03-11T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
881134,DUKE STREET BULWELL,2024-03-11T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
881134,DUKE STREET BULWELL,2024-03-11T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.02
881134,DUKE STREET BULWELL,2024-03-11T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-11.92
881134,DUKE STREET BULWELL,2024-03-11T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,-16.38
881134,DUKE STREET BULWELL,2024-03-11T21:50:00.000+00:00,feeder,4,N Current (RMS),A,14.0
881134,DUKE STREET BULWELL,2024-03-11T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
881134,DUKE STREET BULWELL,2024-03-11T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.1
881134,DUKE STREET BULWELL,2024-03-11T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.2
881134,DUKE STREET BULWELL,2024-03-11T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
881134,DUKE STREET BULWELL,2024-03-11T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
881134,DUKE STREET BULWELL,2024-03-11T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
881134,DUKE STREET BULWELL,2024-03-11T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,-12.04
881134,DUKE STREET BULWELL,2024-03-11T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,-7.26
881134,DUKE STREET BULWELL,2024-03-11T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.57
881134,DUKE STREET BULWELL,2024-03-11T21:50:00.000+00:00,feeder,3,N Current (RMS),A,22.7
881134,DUKE STREET BULWELL,2024-03-11T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
881134,DUKE STREET BULWELL,2024-03-11T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
881134,DUKE STREET BULWELL,2024-03-11T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
881134,DUKE STREET BULWELL,2024-03-11T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
881134,DUKE STREET BULWELL,2024-03-11T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
881134,DUKE STREET BULWELL,2024-03-11T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
881134,DUKE STREET BULWELL,2024-03-11T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.17
881134,DUKE STREET BULWELL,2024-03-11T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.83
881134,DUKE STREET BULWELL,2024-03-11T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.54
881134,DUKE STREET BULWELL,2024-03-11T21:50:00.000+00:00,feeder,2,N Current (RMS),A,12.9
881134,DUKE STREET BULWELL,2024-03-11T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
881134,DUKE STREET BULWELL,2024-03-11T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
881134,DUKE STREET BULWELL,2024-03-11T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
881134,DUKE STREET BULWELL,2024-03-11T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
881134,DUKE STREET BULWELL,2024-03-11T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
881134,DUKE STREET BULWELL,2024-03-11T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.27
881134,DUKE STREET BULWELL,2024-03-11T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.72
881134,DUKE STREET BULWELL,2024-03-11T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.97
881134,DUKE STREET BULWELL,2024-03-11T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,-12.63
881134,DUKE STREET BULWELL,2024-03-11T21:50:00.000+00:00,feeder,1,N Current (RMS),A,19.5
881134,DUKE STREET BULWELL,2024-03-11T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
881134,DUKE STREET BULWELL,2024-03-11T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
881134,DUKE STREET BULWELL,2024-03-11T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
881134,DUKE STREET BULWELL,2024-03-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
881134,DUKE STREET BULWELL,2024-03-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
881134,DUKE STREET BULWELL,2024-03-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
881134,DUKE STREET BULWELL,2024-03-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
881134,DUKE STREET BULWELL,2024-03-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
881134,DUKE STREET BULWELL,2024-03-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
881134,DUKE STREET BULWELL,2024-03-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
881134,DUKE STREET BULWELL,2024-03-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
881134,DUKE STREET BULWELL,2024-03-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
881134,DUKE STREET BULWELL,2024-03-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.78
881134,DUKE STREET BULWELL,2024-03-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.47
881134,DUKE STREET BULWELL,2024-03-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,2.87
881134,DUKE STREET BULWELL,2024-03-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
881134,DUKE STREET BULWELL,2024-03-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
881134,DUKE STREET BULWELL,2024-03-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
881134,DUKE STREET BULWELL,2024-03-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
881134,DUKE STREET BULWELL,2024-03-11T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.11
881134,DUKE STREET BULWELL,2024-03-11T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
881134,DUKE STREET BULWELL,2024-03-11T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.53
881134,DUKE STREET BULWELL,2024-03-11T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.76
881134,DUKE STREET BULWELL,2024-03-11T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.84
881134,DUKE STREET BULWELL,2024-03-11T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.22
881134,DUKE STREET BULWELL,2024-03-11T21:40:00.000+00:00,feeder,5,N Current (RMS),A,32.1
881134,DUKE STREET BULWELL,2024-03-11T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,76.3
881134,DUKE STREET BULWELL,2024-03-11T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,76.3
881134,DUKE STREET BULWELL,2024-03-11T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,78.4
881134,DUKE STREET BULWELL,2024-03-11T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.14
881134,DUKE STREET BULWELL,2024-03-11T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.51
881134,DUKE STREET BULWELL,2024-03-11T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
881134,DUKE STREET BULWELL,2024-03-11T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.43
881134,DUKE STREET BULWELL,2024-03-11T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-11.3
881134,DUKE STREET BULWELL,2024-03-11T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,-17.63
881134,DUKE STREET BULWELL,2024-03-11T21:40:00.000+00:00,feeder,4,N Current (RMS),A,16.0
881134,DUKE STREET BULWELL,2024-03-11T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
881134,DUKE STREET BULWELL,2024-03-11T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
881134,DUKE STREET BULWELL,2024-03-11T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.6
881134,DUKE STREET BULWELL,2024-03-11T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
881134,DUKE STREET BULWELL,2024-03-11T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
881134,DUKE STREET BULWELL,2024-03-11T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
881134,DUKE STREET BULWELL,2024-03-11T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,-11.53
881134,DUKE STREET BULWELL,2024-03-11T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,-8.59
881134,DUKE STREET BULWELL,2024-03-11T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.43
881134,DUKE STREET BULWELL,2024-03-11T21:40:00.000+00:00,feeder,3,N Current (RMS),A,15.7
881134,DUKE STREET BULWELL,2024-03-11T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
881134,DUKE STREET BULWELL,2024-03-11T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
881134,DUKE STREET BULWELL,2024-03-11T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
881134,DUKE STREET BULWELL,2024-03-11T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
881134,DUKE STREET BULWELL,2024-03-11T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
881134,DUKE STREET BULWELL,2024-03-11T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
881134,DUKE STREET BULWELL,2024-03-11T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
881134,DUKE STREET BULWELL,2024-03-11T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.67
881134,DUKE STREET BULWELL,2024-03-11T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
881134,DUKE STREET BULWELL,2024-03-11T21:40:00.000+00:00,feeder,2,N Current (RMS),A,15.4
881134,DUKE STREET BULWELL,2024-03-11T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.7
881134,DUKE STREET BULWELL,2024-03-11T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
881134,DUKE STREET BULWELL,2024-03-11T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
881134,DUKE STREET BULWELL,2024-03-11T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.3
881134,DUKE STREET BULWELL,2024-03-11T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
881134,DUKE STREET BULWELL,2024-03-11T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.25
881134,DUKE STREET BULWELL,2024-03-11T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.13
881134,DUKE STREET BULWELL,2024-03-11T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.91
881134,DUKE STREET BULWELL,2024-03-11T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,-12.31
881134,DUKE STREET BULWELL,2024-03-11T21:40:00.000+00:00,feeder,1,N Current (RMS),A,25.1
881134,DUKE STREET BULWELL,2024-03-11T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
881134,DUKE STREET BULWELL,2024-03-11T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
881134,DUKE STREET BULWELL,2024-03-11T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
881134,DUKE STREET BULWELL,2024-03-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
881134,DUKE STREET BULWELL,2024-03-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
881134,DUKE STREET BULWELL,2024-03-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
881134,DUKE STREET BULWELL,2024-03-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
881134,DUKE STREET BULWELL,2024-03-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
881134,DUKE STREET BULWELL,2024-03-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
881134,DUKE STREET BULWELL,2024-03-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
881134,DUKE STREET BULWELL,2024-03-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
881134,DUKE STREET BULWELL,2024-03-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.39
881134,DUKE STREET BULWELL,2024-03-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.34
881134,DUKE STREET BULWELL,2024-03-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.53
881134,DUKE STREET BULWELL,2024-03-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,0.13
881134,DUKE STREET BULWELL,2024-03-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
881134,DUKE STREET BULWELL,2024-03-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
881134,DUKE STREET BULWELL,2024-03-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
881134,DUKE STREET BULWELL,2024-03-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
881134,DUKE STREET BULWELL,2024-03-11T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.18
881134,DUKE STREET BULWELL,2024-03-11T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
881134,DUKE STREET BULWELL,2024-03-11T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.36
881134,DUKE STREET BULWELL,2024-03-11T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.35
881134,DUKE STREET BULWELL,2024-03-11T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.73
881134,DUKE STREET BULWELL,2024-03-11T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.84
881134,DUKE STREET BULWELL,2024-03-11T21:30:00.000+00:00,feeder,5,N Current (RMS),A,42.7
881134,DUKE STREET BULWELL,2024-03-11T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,83.7
881134,DUKE STREET BULWELL,2024-03-11T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,68.5
881134,DUKE STREET BULWELL,2024-03-11T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,93.5
881134,DUKE STREET BULWELL,2024-03-11T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.17
881134,DUKE STREET BULWELL,2024-03-11T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
881134,DUKE STREET BULWELL,2024-03-11T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.46
881134,DUKE STREET BULWELL,2024-03-11T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.43
881134,DUKE STREET BULWELL,2024-03-11T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,-12.35
881134,DUKE STREET BULWELL,2024-03-11T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,-15.92
881134,DUKE STREET BULWELL,2024-03-11T21:30:00.000+00:00,feeder,4,N Current (RMS),A,12.4
881134,DUKE STREET BULWELL,2024-03-11T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
881134,DUKE STREET BULWELL,2024-03-11T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.7
881134,DUKE STREET BULWELL,2024-03-11T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.0
881134,DUKE STREET BULWELL,2024-03-11T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
881134,DUKE STREET BULWELL,2024-03-11T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
881134,DUKE STREET BULWELL,2024-03-11T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
881134,DUKE STREET BULWELL,2024-03-11T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,-10.63
881134,DUKE STREET BULWELL,2024-03-11T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,-13.8
881134,DUKE STREET BULWELL,2024-03-11T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.19
881134,DUKE STREET BULWELL,2024-03-11T21:30:00.000+00:00,feeder,3,N Current (RMS),A,33.4
881134,DUKE STREET BULWELL,2024-03-11T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
881134,DUKE STREET BULWELL,2024-03-11T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
881134,DUKE STREET BULWELL,2024-03-11T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
881134,DUKE STREET BULWELL,2024-03-11T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
881134,DUKE STREET BULWELL,2024-03-11T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
881134,DUKE STREET BULWELL,2024-03-11T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
881134,DUKE STREET BULWELL,2024-03-11T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
881134,DUKE STREET BULWELL,2024-03-11T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.48
881134,DUKE STREET BULWELL,2024-03-11T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.77
881134,DUKE STREET BULWELL,2024-03-11T21:30:00.000+00:00,feeder,2,N Current (RMS),A,18.5
881134,DUKE STREET BULWELL,2024-03-11T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
881134,DUKE STREET BULWELL,2024-03-11T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
881134,DUKE STREET BULWELL,2024-03-11T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
881134,DUKE STREET BULWELL,2024-03-11T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
881134,DUKE STREET BULWELL,2024-03-11T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
881134,DUKE STREET BULWELL,2024-03-11T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.93
881134,DUKE STREET BULWELL,2024-03-11T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.34
881134,DUKE STREET BULWELL,2024-03-11T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.05
881134,DUKE STREET BULWELL,2024-03-11T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,-11.9
881134,DUKE STREET BULWELL,2024-03-11T21:30:00.000+00:00,feeder,1,N Current (RMS),A,21.0
881134,DUKE STREET BULWELL,2024-03-11T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
881134,DUKE STREET BULWELL,2024-03-11T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
881134,DUKE STREET BULWELL,2024-03-11T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
881134,DUKE STREET BULWELL,2024-03-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
881134,DUKE STREET BULWELL,2024-03-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
881134,DUKE STREET BULWELL,2024-03-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
881134,DUKE STREET BULWELL,2024-03-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
881134,DUKE STREET BULWELL,2024-03-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
881134,DUKE STREET BULWELL,2024-03-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
881134,DUKE STREET BULWELL,2024-03-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
881134,DUKE STREET BULWELL,2024-03-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
881134,DUKE STREET BULWELL,2024-03-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
881134,DUKE STREET BULWELL,2024-03-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.1
881134,DUKE STREET BULWELL,2024-03-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,7.11
881134,DUKE STREET BULWELL,2024-03-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,4.99
881134,DUKE STREET BULWELL,2024-03-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
881134,DUKE STREET BULWELL,2024-03-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
881134,DUKE STREET BULWELL,2024-03-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
881134,DUKE STREET BULWELL,2024-03-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
881134,DUKE STREET BULWELL,2024-03-11T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.28
881134,DUKE STREET BULWELL,2024-03-11T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.96
881134,DUKE STREET BULWELL,2024-03-11T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.27
881134,DUKE STREET BULWELL,2024-03-11T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.6
881134,DUKE STREET BULWELL,2024-03-11T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.65
881134,DUKE STREET BULWELL,2024-03-11T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.79
881134,DUKE STREET BULWELL,2024-03-11T21:20:00.000+00:00,feeder,5,N Current (RMS),A,36.4
881134,DUKE STREET BULWELL,2024-03-11T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,85.0
881134,DUKE STREET BULWELL,2024-03-11T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,72.3
881134,DUKE STREET BULWELL,2024-03-11T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,85.0
881134,DUKE STREET BULWELL,2024-03-11T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.23
881134,DUKE STREET BULWELL,2024-03-11T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.51
881134,DUKE STREET BULWELL,2024-03-11T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
881134,DUKE STREET BULWELL,2024-03-11T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.37
881134,DUKE STREET BULWELL,2024-03-11T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-10.36
881134,DUKE STREET BULWELL,2024-03-11T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,-15.11
881134,DUKE STREET BULWELL,2024-03-11T21:20:00.000+00:00,feeder,4,N Current (RMS),A,14.9
881134,DUKE STREET BULWELL,2024-03-11T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
881134,DUKE STREET BULWELL,2024-03-11T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
881134,DUKE STREET BULWELL,2024-03-11T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.2
881134,DUKE STREET BULWELL,2024-03-11T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
881134,DUKE STREET BULWELL,2024-03-11T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
881134,DUKE STREET BULWELL,2024-03-11T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
881134,DUKE STREET BULWELL,2024-03-11T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,-9.86
881134,DUKE STREET BULWELL,2024-03-11T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,-10.34
881134,DUKE STREET BULWELL,2024-03-11T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.58
881134,DUKE STREET BULWELL,2024-03-11T21:20:00.000+00:00,feeder,3,N Current (RMS),A,23.1
881134,DUKE STREET BULWELL,2024-03-11T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
881134,DUKE STREET BULWELL,2024-03-11T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
881134,DUKE STREET BULWELL,2024-03-11T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
881134,DUKE STREET BULWELL,2024-03-11T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
881134,DUKE STREET BULWELL,2024-03-11T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
881134,DUKE STREET BULWELL,2024-03-11T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
881134,DUKE STREET BULWELL,2024-03-11T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.23
881134,DUKE STREET BULWELL,2024-03-11T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
881134,DUKE STREET BULWELL,2024-03-11T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.8
881134,DUKE STREET BULWELL,2024-03-11T21:20:00.000+00:00,feeder,2,N Current (RMS),A,23.6
881134,DUKE STREET BULWELL,2024-03-11T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.7
881134,DUKE STREET BULWELL,2024-03-11T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
881134,DUKE STREET BULWELL,2024-03-11T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
881134,DUKE STREET BULWELL,2024-03-11T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.15
881134,DUKE STREET BULWELL,2024-03-11T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
881134,DUKE STREET BULWELL,2024-03-11T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.42
881134,DUKE STREET BULWELL,2024-03-11T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.4
881134,DUKE STREET BULWELL,2024-03-11T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.87
881134,DUKE STREET BULWELL,2024-03-11T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,-12.47
881134,DUKE STREET BULWELL,2024-03-11T21:20:00.000+00:00,feeder,1,N Current (RMS),A,15.9
881134,DUKE STREET BULWELL,2024-03-11T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
881134,DUKE STREET BULWELL,2024-03-11T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
881134,DUKE STREET BULWELL,2024-03-11T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
881134,DUKE STREET BULWELL,2024-03-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
881134,DUKE STREET BULWELL,2024-03-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
881134,DUKE STREET BULWELL,2024-03-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
881134,DUKE STREET BULWELL,2024-03-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
881134,DUKE STREET BULWELL,2024-03-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
881134,DUKE STREET BULWELL,2024-03-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
881134,DUKE STREET BULWELL,2024-03-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
881134,DUKE STREET BULWELL,2024-03-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
881134,DUKE STREET BULWELL,2024-03-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
881134,DUKE STREET BULWELL,2024-03-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
881134,DUKE STREET BULWELL,2024-03-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.29
881134,DUKE STREET BULWELL,2024-03-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,3.59
881134,DUKE STREET BULWELL,2024-03-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
881134,DUKE STREET BULWELL,2024-03-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
881134,DUKE STREET BULWELL,2024-03-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
881134,DUKE STREET BULWELL,2024-03-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
881134,DUKE STREET BULWELL,2024-03-11T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
881134,DUKE STREET BULWELL,2024-03-11T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.87
881134,DUKE STREET BULWELL,2024-03-11T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.06
881134,DUKE STREET BULWELL,2024-03-11T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.38
881134,DUKE STREET BULWELL,2024-03-11T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.6
881134,DUKE STREET BULWELL,2024-03-11T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.85
881134,DUKE STREET BULWELL,2024-03-11T21:10:00.000+00:00,feeder,5,N Current (RMS),A,31.0
881134,DUKE STREET BULWELL,2024-03-11T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,79.8
881134,DUKE STREET BULWELL,2024-03-11T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,72.2
881134,DUKE STREET BULWELL,2024-03-11T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,77.2
881134,DUKE STREET BULWELL,2024-03-11T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.9
881134,DUKE STREET BULWELL,2024-03-11T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.52
881134,DUKE STREET BULWELL,2024-03-11T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
881134,DUKE STREET BULWELL,2024-03-11T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.93
881134,DUKE STREET BULWELL,2024-03-11T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-9.66
881134,DUKE STREET BULWELL,2024-03-11T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,-15.9
881134,DUKE STREET BULWELL,2024-03-11T21:10:00.000+00:00,feeder,4,N Current (RMS),A,14.3
881134,DUKE STREET BULWELL,2024-03-11T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
881134,DUKE STREET BULWELL,2024-03-11T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
881134,DUKE STREET BULWELL,2024-03-11T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.3
881134,DUKE STREET BULWELL,2024-03-11T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
881134,DUKE STREET BULWELL,2024-03-11T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
881134,DUKE STREET BULWELL,2024-03-11T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.87
881134,DUKE STREET BULWELL,2024-03-11T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,-9.63
881134,DUKE STREET BULWELL,2024-03-11T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,-11.14
881134,DUKE STREET BULWELL,2024-03-11T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.41
881134,DUKE STREET BULWELL,2024-03-11T21:10:00.000+00:00,feeder,3,N Current (RMS),A,24.0
881134,DUKE STREET BULWELL,2024-03-11T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
881134,DUKE STREET BULWELL,2024-03-11T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
881134,DUKE STREET BULWELL,2024-03-11T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
881134,DUKE STREET BULWELL,2024-03-11T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
881134,DUKE STREET BULWELL,2024-03-11T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
881134,DUKE STREET BULWELL,2024-03-11T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
881134,DUKE STREET BULWELL,2024-03-11T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.53
881134,DUKE STREET BULWELL,2024-03-11T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
881134,DUKE STREET BULWELL,2024-03-11T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
881134,DUKE STREET BULWELL,2024-03-11T21:10:00.000+00:00,feeder,2,N Current (RMS),A,27.8
881134,DUKE STREET BULWELL,2024-03-11T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
881134,DUKE STREET BULWELL,2024-03-11T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
881134,DUKE STREET BULWELL,2024-03-11T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
881134,DUKE STREET BULWELL,2024-03-11T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.72
881134,DUKE STREET BULWELL,2024-03-11T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
881134,DUKE STREET BULWELL,2024-03-11T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.3
881134,DUKE STREET BULWELL,2024-03-11T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.15
881134,DUKE STREET BULWELL,2024-03-11T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.56
881134,DUKE STREET BULWELL,2024-03-11T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,-13.25
881134,DUKE STREET BULWELL,2024-03-11T21:10:00.000+00:00,feeder,1,N Current (RMS),A,25.5
881134,DUKE STREET BULWELL,2024-03-11T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
881134,DUKE STREET BULWELL,2024-03-11T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
881134,DUKE STREET BULWELL,2024-03-11T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
881134,DUKE STREET BULWELL,2024-03-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
881134,DUKE STREET BULWELL,2024-03-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
881134,DUKE STREET BULWELL,2024-03-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
881134,DUKE STREET BULWELL,2024-03-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
881134,DUKE STREET BULWELL,2024-03-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
881134,DUKE STREET BULWELL,2024-03-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
881134,DUKE STREET BULWELL,2024-03-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
881134,DUKE STREET BULWELL,2024-03-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
881134,DUKE STREET BULWELL,2024-03-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
881134,DUKE STREET BULWELL,2024-03-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.49
881134,DUKE STREET BULWELL,2024-03-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.73
881134,DUKE STREET BULWELL,2024-03-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,1.34
881134,DUKE STREET BULWELL,2024-03-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
881134,DUKE STREET BULWELL,2024-03-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
881134,DUKE STREET BULWELL,2024-03-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
881134,DUKE STREET BULWELL,2024-03-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
881134,DUKE STREET BULWELL,2024-03-11T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.39
881134,DUKE STREET BULWELL,2024-03-11T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
881134,DUKE STREET BULWELL,2024-03-11T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.58
881134,DUKE STREET BULWELL,2024-03-11T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.81
881134,DUKE STREET BULWELL,2024-03-11T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.05
881134,DUKE STREET BULWELL,2024-03-11T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.7
881134,DUKE STREET BULWELL,2024-03-11T21:00:00.000+00:00,feeder,5,N Current (RMS),A,32.9
881134,DUKE STREET BULWELL,2024-03-11T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,86.2
881134,DUKE STREET BULWELL,2024-03-11T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,78.9
881134,DUKE STREET BULWELL,2024-03-11T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,77.1
881134,DUKE STREET BULWELL,2024-03-11T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.01
881134,DUKE STREET BULWELL,2024-03-11T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.79
881134,DUKE STREET BULWELL,2024-03-11T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.25
881134,DUKE STREET BULWELL,2024-03-11T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-7.62
881134,DUKE STREET BULWELL,2024-03-11T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-10.46
881134,DUKE STREET BULWELL,2024-03-11T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,-18.82
881134,DUKE STREET BULWELL,2024-03-11T21:00:00.000+00:00,feeder,4,N Current (RMS),A,21.9
881134,DUKE STREET BULWELL,2024-03-11T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
881134,DUKE STREET BULWELL,2024-03-11T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
881134,DUKE STREET BULWELL,2024-03-11T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.3
881134,DUKE STREET BULWELL,2024-03-11T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
881134,DUKE STREET BULWELL,2024-03-11T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
881134,DUKE STREET BULWELL,2024-03-11T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
881134,DUKE STREET BULWELL,2024-03-11T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,-9.0
881134,DUKE STREET BULWELL,2024-03-11T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,-8.37
881134,DUKE STREET BULWELL,2024-03-11T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.01
881134,DUKE STREET BULWELL,2024-03-11T21:00:00.000+00:00,feeder,3,N Current (RMS),A,16.1
881134,DUKE STREET BULWELL,2024-03-11T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
881134,DUKE STREET BULWELL,2024-03-11T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
881134,DUKE STREET BULWELL,2024-03-11T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
881134,DUKE STREET BULWELL,2024-03-11T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
881134,DUKE STREET BULWELL,2024-03-11T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
881134,DUKE STREET BULWELL,2024-03-11T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
881134,DUKE STREET BULWELL,2024-03-11T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.79
881134,DUKE STREET BULWELL,2024-03-11T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.85
881134,DUKE STREET BULWELL,2024-03-11T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.72
881134,DUKE STREET BULWELL,2024-03-11T21:00:00.000+00:00,feeder,2,N Current (RMS),A,16.6
881134,DUKE STREET BULWELL,2024-03-11T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
881134,DUKE STREET BULWELL,2024-03-11T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
