Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-11T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
881134,DUKE STREET BULWELL,2024-03-11T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.28
881134,DUKE STREET BULWELL,2024-03-11T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
881134,DUKE STREET BULWELL,2024-03-11T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.13
881134,DUKE STREET BULWELL,2024-03-11T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.92
881134,DUKE STREET BULWELL,2024-03-11T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.62
881134,DUKE STREET BULWELL,2024-03-11T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,-12.25
881134,DUKE STREET BULWELL,2024-03-11T21:00:00.000+00:00,feeder,1,N Current (RMS),A,22.2
881134,DUKE STREET BULWELL,2024-03-11T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
881134,DUKE STREET BULWELL,2024-03-11T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
881134,DUKE STREET BULWELL,2024-03-11T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
881134,DUKE STREET BULWELL,2024-03-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
881134,DUKE STREET BULWELL,2024-03-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
881134,DUKE STREET BULWELL,2024-03-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
881134,DUKE STREET BULWELL,2024-03-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
881134,DUKE STREET BULWELL,2024-03-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
881134,DUKE STREET BULWELL,2024-03-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
881134,DUKE STREET BULWELL,2024-03-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
881134,DUKE STREET BULWELL,2024-03-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
881134,DUKE STREET BULWELL,2024-03-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.31
881134,DUKE STREET BULWELL,2024-03-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,25.9
881134,DUKE STREET BULWELL,2024-03-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.69
881134,DUKE STREET BULWELL,2024-03-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,0.37
881134,DUKE STREET BULWELL,2024-03-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
881134,DUKE STREET BULWELL,2024-03-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
881134,DUKE STREET BULWELL,2024-03-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
881134,DUKE STREET BULWELL,2024-03-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
881134,DUKE STREET BULWELL,2024-03-11T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.51
881134,DUKE STREET BULWELL,2024-03-11T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
881134,DUKE STREET BULWELL,2024-03-11T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.65
881134,DUKE STREET BULWELL,2024-03-11T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.89
881134,DUKE STREET BULWELL,2024-03-11T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.99
881134,DUKE STREET BULWELL,2024-03-11T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.5
881134,DUKE STREET BULWELL,2024-03-11T20:50:00.000+00:00,feeder,5,N Current (RMS),A,33.6
881134,DUKE STREET BULWELL,2024-03-11T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,86.1
881134,DUKE STREET BULWELL,2024-03-11T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,74.4
881134,DUKE STREET BULWELL,2024-03-11T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,80.6
881134,DUKE STREET BULWELL,2024-03-11T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.72
881134,DUKE STREET BULWELL,2024-03-11T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.64
881134,DUKE STREET BULWELL,2024-03-11T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
881134,DUKE STREET BULWELL,2024-03-11T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-10.42
881134,DUKE STREET BULWELL,2024-03-11T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-11.4
881134,DUKE STREET BULWELL,2024-03-11T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,-21.32
881134,DUKE STREET BULWELL,2024-03-11T20:50:00.000+00:00,feeder,4,N Current (RMS),A,23.8
881134,DUKE STREET BULWELL,2024-03-11T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
881134,DUKE STREET BULWELL,2024-03-11T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.0
881134,DUKE STREET BULWELL,2024-03-11T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,88.0
881134,DUKE STREET BULWELL,2024-03-11T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
881134,DUKE STREET BULWELL,2024-03-11T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
881134,DUKE STREET BULWELL,2024-03-11T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
881134,DUKE STREET BULWELL,2024-03-11T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,-12.94
881134,DUKE STREET BULWELL,2024-03-11T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,-19.02
881134,DUKE STREET BULWELL,2024-03-11T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.72
881134,DUKE STREET BULWELL,2024-03-11T20:50:00.000+00:00,feeder,3,N Current (RMS),A,42.0
881134,DUKE STREET BULWELL,2024-03-11T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
881134,DUKE STREET BULWELL,2024-03-11T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
881134,DUKE STREET BULWELL,2024-03-11T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
881134,DUKE STREET BULWELL,2024-03-11T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.25
881134,DUKE STREET BULWELL,2024-03-11T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.5
881134,DUKE STREET BULWELL,2024-03-11T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
881134,DUKE STREET BULWELL,2024-03-11T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.72
881134,DUKE STREET BULWELL,2024-03-11T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.77
881134,DUKE STREET BULWELL,2024-03-11T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.69
881134,DUKE STREET BULWELL,2024-03-11T20:50:00.000+00:00,feeder,2,N Current (RMS),A,17.8
881134,DUKE STREET BULWELL,2024-03-11T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
881134,DUKE STREET BULWELL,2024-03-11T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
881134,DUKE STREET BULWELL,2024-03-11T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
881134,DUKE STREET BULWELL,2024-03-11T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.42
881134,DUKE STREET BULWELL,2024-03-11T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
881134,DUKE STREET BULWELL,2024-03-11T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.81
881134,DUKE STREET BULWELL,2024-03-11T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.72
881134,DUKE STREET BULWELL,2024-03-11T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.1
881134,DUKE STREET BULWELL,2024-03-11T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,-12.27
881134,DUKE STREET BULWELL,2024-03-11T20:50:00.000+00:00,feeder,1,N Current (RMS),A,22.0
881134,DUKE STREET BULWELL,2024-03-11T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
881134,DUKE STREET BULWELL,2024-03-11T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
881134,DUKE STREET BULWELL,2024-03-11T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
881134,DUKE STREET BULWELL,2024-03-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
881134,DUKE STREET BULWELL,2024-03-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
881134,DUKE STREET BULWELL,2024-03-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
881134,DUKE STREET BULWELL,2024-03-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
881134,DUKE STREET BULWELL,2024-03-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
881134,DUKE STREET BULWELL,2024-03-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
881134,DUKE STREET BULWELL,2024-03-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
881134,DUKE STREET BULWELL,2024-03-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
881134,DUKE STREET BULWELL,2024-03-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
881134,DUKE STREET BULWELL,2024-03-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.96
881134,DUKE STREET BULWELL,2024-03-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.43
881134,DUKE STREET BULWELL,2024-03-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,3.32
881134,DUKE STREET BULWELL,2024-03-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
881134,DUKE STREET BULWELL,2024-03-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
881134,DUKE STREET BULWELL,2024-03-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
881134,DUKE STREET BULWELL,2024-03-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
881134,DUKE STREET BULWELL,2024-03-11T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
881134,DUKE STREET BULWELL,2024-03-11T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
881134,DUKE STREET BULWELL,2024-03-11T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.02
881134,DUKE STREET BULWELL,2024-03-11T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.52
881134,DUKE STREET BULWELL,2024-03-11T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.32
881134,DUKE STREET BULWELL,2024-03-11T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.29
881134,DUKE STREET BULWELL,2024-03-11T20:40:00.000+00:00,feeder,5,N Current (RMS),A,30.7
881134,DUKE STREET BULWELL,2024-03-11T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,84.9
881134,DUKE STREET BULWELL,2024-03-11T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,83.7
881134,DUKE STREET BULWELL,2024-03-11T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,79.5
881134,DUKE STREET BULWELL,2024-03-11T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.89
881134,DUKE STREET BULWELL,2024-03-11T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.98
881134,DUKE STREET BULWELL,2024-03-11T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.49
881134,DUKE STREET BULWELL,2024-03-11T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-9.81
881134,DUKE STREET BULWELL,2024-03-11T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-12.21
881134,DUKE STREET BULWELL,2024-03-11T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,-19.2
881134,DUKE STREET BULWELL,2024-03-11T20:40:00.000+00:00,feeder,4,N Current (RMS),A,21.6
881134,DUKE STREET BULWELL,2024-03-11T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
881134,DUKE STREET BULWELL,2024-03-11T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
881134,DUKE STREET BULWELL,2024-03-11T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.0
881134,DUKE STREET BULWELL,2024-03-11T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
881134,DUKE STREET BULWELL,2024-03-11T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
881134,DUKE STREET BULWELL,2024-03-11T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
881134,DUKE STREET BULWELL,2024-03-11T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,-13.41
881134,DUKE STREET BULWELL,2024-03-11T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,-23.14
881134,DUKE STREET BULWELL,2024-03-11T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.89
881134,DUKE STREET BULWELL,2024-03-11T20:40:00.000+00:00,feeder,3,N Current (RMS),A,43.0
881134,DUKE STREET BULWELL,2024-03-11T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
881134,DUKE STREET BULWELL,2024-03-11T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,94.6
881134,DUKE STREET BULWELL,2024-03-11T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
881134,DUKE STREET BULWELL,2024-03-11T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
881134,DUKE STREET BULWELL,2024-03-11T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.3
881134,DUKE STREET BULWELL,2024-03-11T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
881134,DUKE STREET BULWELL,2024-03-11T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.04
881134,DUKE STREET BULWELL,2024-03-11T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.54
881134,DUKE STREET BULWELL,2024-03-11T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.57
881134,DUKE STREET BULWELL,2024-03-11T20:40:00.000+00:00,feeder,2,N Current (RMS),A,19.1
881134,DUKE STREET BULWELL,2024-03-11T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.6
881134,DUKE STREET BULWELL,2024-03-11T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.0
881134,DUKE STREET BULWELL,2024-03-11T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
881134,DUKE STREET BULWELL,2024-03-11T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
881134,DUKE STREET BULWELL,2024-03-11T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
881134,DUKE STREET BULWELL,2024-03-11T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
881134,DUKE STREET BULWELL,2024-03-11T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.27
881134,DUKE STREET BULWELL,2024-03-11T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.63
881134,DUKE STREET BULWELL,2024-03-11T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,-12.79
881134,DUKE STREET BULWELL,2024-03-11T20:40:00.000+00:00,feeder,1,N Current (RMS),A,23.5
881134,DUKE STREET BULWELL,2024-03-11T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
881134,DUKE STREET BULWELL,2024-03-11T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
881134,DUKE STREET BULWELL,2024-03-11T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
881134,DUKE STREET BULWELL,2024-03-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
881134,DUKE STREET BULWELL,2024-03-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
881134,DUKE STREET BULWELL,2024-03-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
881134,DUKE STREET BULWELL,2024-03-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
881134,DUKE STREET BULWELL,2024-03-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
881134,DUKE STREET BULWELL,2024-03-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
881134,DUKE STREET BULWELL,2024-03-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
881134,DUKE STREET BULWELL,2024-03-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
881134,DUKE STREET BULWELL,2024-03-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.21
881134,DUKE STREET BULWELL,2024-03-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.6
881134,DUKE STREET BULWELL,2024-03-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.14
881134,DUKE STREET BULWELL,2024-03-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.76
881134,DUKE STREET BULWELL,2024-03-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
881134,DUKE STREET BULWELL,2024-03-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
881134,DUKE STREET BULWELL,2024-03-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
881134,DUKE STREET BULWELL,2024-03-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
881134,DUKE STREET BULWELL,2024-03-11T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
881134,DUKE STREET BULWELL,2024-03-11T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
881134,DUKE STREET BULWELL,2024-03-11T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.76
881134,DUKE STREET BULWELL,2024-03-11T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.44
881134,DUKE STREET BULWELL,2024-03-11T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.15
881134,DUKE STREET BULWELL,2024-03-11T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.83
881134,DUKE STREET BULWELL,2024-03-11T20:30:00.000+00:00,feeder,5,N Current (RMS),A,34.4
881134,DUKE STREET BULWELL,2024-03-11T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,84.4
881134,DUKE STREET BULWELL,2024-03-11T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,63.1
881134,DUKE STREET BULWELL,2024-03-11T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,73.5
881134,DUKE STREET BULWELL,2024-03-11T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.76
881134,DUKE STREET BULWELL,2024-03-11T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
881134,DUKE STREET BULWELL,2024-03-11T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
881134,DUKE STREET BULWELL,2024-03-11T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-10.46
881134,DUKE STREET BULWELL,2024-03-11T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-14.18
881134,DUKE STREET BULWELL,2024-03-11T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,-21.94
881134,DUKE STREET BULWELL,2024-03-11T20:30:00.000+00:00,feeder,4,N Current (RMS),A,26.2
881134,DUKE STREET BULWELL,2024-03-11T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
881134,DUKE STREET BULWELL,2024-03-11T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
881134,DUKE STREET BULWELL,2024-03-11T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,89.8
881134,DUKE STREET BULWELL,2024-03-11T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
881134,DUKE STREET BULWELL,2024-03-11T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
881134,DUKE STREET BULWELL,2024-03-11T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
881134,DUKE STREET BULWELL,2024-03-11T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,-12.11
881134,DUKE STREET BULWELL,2024-03-11T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,-28.01
881134,DUKE STREET BULWELL,2024-03-11T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.5
881134,DUKE STREET BULWELL,2024-03-11T20:30:00.000+00:00,feeder,3,N Current (RMS),A,63.7
881134,DUKE STREET BULWELL,2024-03-11T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
881134,DUKE STREET BULWELL,2024-03-11T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,114.4
881134,DUKE STREET BULWELL,2024-03-11T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
881134,DUKE STREET BULWELL,2024-03-11T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
881134,DUKE STREET BULWELL,2024-03-11T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.04
881134,DUKE STREET BULWELL,2024-03-11T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
881134,DUKE STREET BULWELL,2024-03-11T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.36
881134,DUKE STREET BULWELL,2024-03-11T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.75
881134,DUKE STREET BULWELL,2024-03-11T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.95
881134,DUKE STREET BULWELL,2024-03-11T20:30:00.000+00:00,feeder,2,N Current (RMS),A,20.7
881134,DUKE STREET BULWELL,2024-03-11T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.9
881134,DUKE STREET BULWELL,2024-03-11T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.2
881134,DUKE STREET BULWELL,2024-03-11T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.2
881134,DUKE STREET BULWELL,2024-03-11T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.65
881134,DUKE STREET BULWELL,2024-03-11T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
881134,DUKE STREET BULWELL,2024-03-11T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.27
881134,DUKE STREET BULWELL,2024-03-11T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.85
881134,DUKE STREET BULWELL,2024-03-11T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.84
881134,DUKE STREET BULWELL,2024-03-11T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,-13.99
881134,DUKE STREET BULWELL,2024-03-11T20:30:00.000+00:00,feeder,1,N Current (RMS),A,33.6
881134,DUKE STREET BULWELL,2024-03-11T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
881134,DUKE STREET BULWELL,2024-03-11T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
881134,DUKE STREET BULWELL,2024-03-11T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
881134,DUKE STREET BULWELL,2024-03-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
881134,DUKE STREET BULWELL,2024-03-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
881134,DUKE STREET BULWELL,2024-03-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
881134,DUKE STREET BULWELL,2024-03-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
881134,DUKE STREET BULWELL,2024-03-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
881134,DUKE STREET BULWELL,2024-03-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
881134,DUKE STREET BULWELL,2024-03-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.89
881134,DUKE STREET BULWELL,2024-03-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
881134,DUKE STREET BULWELL,2024-03-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
881134,DUKE STREET BULWELL,2024-03-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.09
881134,DUKE STREET BULWELL,2024-03-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,0.55
881134,DUKE STREET BULWELL,2024-03-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.35
881134,DUKE STREET BULWELL,2024-03-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
881134,DUKE STREET BULWELL,2024-03-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
881134,DUKE STREET BULWELL,2024-03-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
881134,DUKE STREET BULWELL,2024-03-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
881134,DUKE STREET BULWELL,2024-03-11T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.27
881134,DUKE STREET BULWELL,2024-03-11T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
881134,DUKE STREET BULWELL,2024-03-11T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.21
881134,DUKE STREET BULWELL,2024-03-11T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.27
881134,DUKE STREET BULWELL,2024-03-11T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.66
881134,DUKE STREET BULWELL,2024-03-11T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.94
881134,DUKE STREET BULWELL,2024-03-11T20:20:00.000+00:00,feeder,5,N Current (RMS),A,36.2
881134,DUKE STREET BULWELL,2024-03-11T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,87.6
881134,DUKE STREET BULWELL,2024-03-11T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,68.8
881134,DUKE STREET BULWELL,2024-03-11T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,77.8
881134,DUKE STREET BULWELL,2024-03-11T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.15
881134,DUKE STREET BULWELL,2024-03-11T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
881134,DUKE STREET BULWELL,2024-03-11T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.53
881134,DUKE STREET BULWELL,2024-03-11T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.18
881134,DUKE STREET BULWELL,2024-03-11T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-12.9
881134,DUKE STREET BULWELL,2024-03-11T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,-21.36
881134,DUKE STREET BULWELL,2024-03-11T20:20:00.000+00:00,feeder,4,N Current (RMS),A,29.9
881134,DUKE STREET BULWELL,2024-03-11T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
881134,DUKE STREET BULWELL,2024-03-11T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.9
881134,DUKE STREET BULWELL,2024-03-11T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,87.7
881134,DUKE STREET BULWELL,2024-03-11T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
881134,DUKE STREET BULWELL,2024-03-11T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
881134,DUKE STREET BULWELL,2024-03-11T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
881134,DUKE STREET BULWELL,2024-03-11T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,-9.21
881134,DUKE STREET BULWELL,2024-03-11T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,-18.56
881134,DUKE STREET BULWELL,2024-03-11T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.66
881134,DUKE STREET BULWELL,2024-03-11T20:20:00.000+00:00,feeder,3,N Current (RMS),A,45.8
881134,DUKE STREET BULWELL,2024-03-11T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
881134,DUKE STREET BULWELL,2024-03-11T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.9
881134,DUKE STREET BULWELL,2024-03-11T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
881134,DUKE STREET BULWELL,2024-03-11T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
881134,DUKE STREET BULWELL,2024-03-11T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.43
881134,DUKE STREET BULWELL,2024-03-11T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
881134,DUKE STREET BULWELL,2024-03-11T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.69
881134,DUKE STREET BULWELL,2024-03-11T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.96
881134,DUKE STREET BULWELL,2024-03-11T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.75
881134,DUKE STREET BULWELL,2024-03-11T20:20:00.000+00:00,feeder,2,N Current (RMS),A,25.1
881134,DUKE STREET BULWELL,2024-03-11T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.6
881134,DUKE STREET BULWELL,2024-03-11T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.1
881134,DUKE STREET BULWELL,2024-03-11T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.9
881134,DUKE STREET BULWELL,2024-03-11T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
881134,DUKE STREET BULWELL,2024-03-11T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
881134,DUKE STREET BULWELL,2024-03-11T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
881134,DUKE STREET BULWELL,2024-03-11T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.79
881134,DUKE STREET BULWELL,2024-03-11T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.99
881134,DUKE STREET BULWELL,2024-03-11T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,-13.47
881134,DUKE STREET BULWELL,2024-03-11T20:20:00.000+00:00,feeder,1,N Current (RMS),A,22.2
881134,DUKE STREET BULWELL,2024-03-11T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
881134,DUKE STREET BULWELL,2024-03-11T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
881134,DUKE STREET BULWELL,2024-03-11T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
881134,DUKE STREET BULWELL,2024-03-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
881134,DUKE STREET BULWELL,2024-03-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
881134,DUKE STREET BULWELL,2024-03-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
881134,DUKE STREET BULWELL,2024-03-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
881134,DUKE STREET BULWELL,2024-03-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
881134,DUKE STREET BULWELL,2024-03-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
881134,DUKE STREET BULWELL,2024-03-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
881134,DUKE STREET BULWELL,2024-03-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
881134,DUKE STREET BULWELL,2024-03-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
881134,DUKE STREET BULWELL,2024-03-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.37
881134,DUKE STREET BULWELL,2024-03-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.13
881134,DUKE STREET BULWELL,2024-03-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.53
881134,DUKE STREET BULWELL,2024-03-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
881134,DUKE STREET BULWELL,2024-03-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
881134,DUKE STREET BULWELL,2024-03-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
881134,DUKE STREET BULWELL,2024-03-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
881134,DUKE STREET BULWELL,2024-03-11T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.82
881134,DUKE STREET BULWELL,2024-03-11T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
881134,DUKE STREET BULWELL,2024-03-11T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.57
881134,DUKE STREET BULWELL,2024-03-11T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.81
881134,DUKE STREET BULWELL,2024-03-11T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.65
881134,DUKE STREET BULWELL,2024-03-11T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.46
881134,DUKE STREET BULWELL,2024-03-11T20:10:00.000+00:00,feeder,5,N Current (RMS),A,38.8
881134,DUKE STREET BULWELL,2024-03-11T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,86.1
881134,DUKE STREET BULWELL,2024-03-11T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,68.7
881134,DUKE STREET BULWELL,2024-03-11T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,80.2
881134,DUKE STREET BULWELL,2024-03-11T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.95
881134,DUKE STREET BULWELL,2024-03-11T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
881134,DUKE STREET BULWELL,2024-03-11T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
881134,DUKE STREET BULWELL,2024-03-11T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.45
881134,DUKE STREET BULWELL,2024-03-11T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-10.19
881134,DUKE STREET BULWELL,2024-03-11T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,-22.79
881134,DUKE STREET BULWELL,2024-03-11T20:10:00.000+00:00,feeder,4,N Current (RMS),A,30.4
881134,DUKE STREET BULWELL,2024-03-11T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
881134,DUKE STREET BULWELL,2024-03-11T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
881134,DUKE STREET BULWELL,2024-03-11T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,93.1
881134,DUKE STREET BULWELL,2024-03-11T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
881134,DUKE STREET BULWELL,2024-03-11T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
881134,DUKE STREET BULWELL,2024-03-11T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
881134,DUKE STREET BULWELL,2024-03-11T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,-11.94
881134,DUKE STREET BULWELL,2024-03-11T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,-19.96
881134,DUKE STREET BULWELL,2024-03-11T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.31
881134,DUKE STREET BULWELL,2024-03-11T20:10:00.000+00:00,feeder,3,N Current (RMS),A,34.3
881134,DUKE STREET BULWELL,2024-03-11T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
881134,DUKE STREET BULWELL,2024-03-11T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.1
881134,DUKE STREET BULWELL,2024-03-11T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
881134,DUKE STREET BULWELL,2024-03-11T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
881134,DUKE STREET BULWELL,2024-03-11T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.71
881134,DUKE STREET BULWELL,2024-03-11T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
881134,DUKE STREET BULWELL,2024-03-11T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.21
881134,DUKE STREET BULWELL,2024-03-11T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.57
881134,DUKE STREET BULWELL,2024-03-11T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.1
881134,DUKE STREET BULWELL,2024-03-11T20:10:00.000+00:00,feeder,2,N Current (RMS),A,21.1
881134,DUKE STREET BULWELL,2024-03-11T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.8
881134,DUKE STREET BULWELL,2024-03-11T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,86.3
881134,DUKE STREET BULWELL,2024-03-11T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.1
881134,DUKE STREET BULWELL,2024-03-11T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.45
881134,DUKE STREET BULWELL,2024-03-11T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
881134,DUKE STREET BULWELL,2024-03-11T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.54
881134,DUKE STREET BULWELL,2024-03-11T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.84
881134,DUKE STREET BULWELL,2024-03-11T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.07
881134,DUKE STREET BULWELL,2024-03-11T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,-11.86
881134,DUKE STREET BULWELL,2024-03-11T20:10:00.000+00:00,feeder,1,N Current (RMS),A,23.2
881134,DUKE STREET BULWELL,2024-03-11T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
881134,DUKE STREET BULWELL,2024-03-11T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
881134,DUKE STREET BULWELL,2024-03-11T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
881134,DUKE STREET BULWELL,2024-03-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
881134,DUKE STREET BULWELL,2024-03-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
881134,DUKE STREET BULWELL,2024-03-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
881134,DUKE STREET BULWELL,2024-03-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
881134,DUKE STREET BULWELL,2024-03-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
881134,DUKE STREET BULWELL,2024-03-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
881134,DUKE STREET BULWELL,2024-03-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
881134,DUKE STREET BULWELL,2024-03-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.94
881134,DUKE STREET BULWELL,2024-03-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.91
881134,DUKE STREET BULWELL,2024-03-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.47
881134,DUKE STREET BULWELL,2024-03-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.14
881134,DUKE STREET BULWELL,2024-03-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.23
881134,DUKE STREET BULWELL,2024-03-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
881134,DUKE STREET BULWELL,2024-03-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
881134,DUKE STREET BULWELL,2024-03-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
881134,DUKE STREET BULWELL,2024-03-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
881134,DUKE STREET BULWELL,2024-03-11T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.92
881134,DUKE STREET BULWELL,2024-03-11T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.54
881134,DUKE STREET BULWELL,2024-03-11T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.74
881134,DUKE STREET BULWELL,2024-03-11T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.62
881134,DUKE STREET BULWELL,2024-03-11T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.45
881134,DUKE STREET BULWELL,2024-03-11T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.59
881134,DUKE STREET BULWELL,2024-03-11T20:00:00.000+00:00,feeder,5,N Current (RMS),A,34.1
881134,DUKE STREET BULWELL,2024-03-11T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,89.2
881134,DUKE STREET BULWELL,2024-03-11T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,71.8
881134,DUKE STREET BULWELL,2024-03-11T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,76.8
881134,DUKE STREET BULWELL,2024-03-11T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.7
881134,DUKE STREET BULWELL,2024-03-11T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.45
881134,DUKE STREET BULWELL,2024-03-11T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
881134,DUKE STREET BULWELL,2024-03-11T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-10.02
881134,DUKE STREET BULWELL,2024-03-11T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-12.53
881134,DUKE STREET BULWELL,2024-03-11T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,-23.49
881134,DUKE STREET BULWELL,2024-03-11T20:00:00.000+00:00,feeder,4,N Current (RMS),A,28.9
881134,DUKE STREET BULWELL,2024-03-11T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
881134,DUKE STREET BULWELL,2024-03-11T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
881134,DUKE STREET BULWELL,2024-03-11T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,96.0
881134,DUKE STREET BULWELL,2024-03-11T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
881134,DUKE STREET BULWELL,2024-03-11T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
881134,DUKE STREET BULWELL,2024-03-11T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
881134,DUKE STREET BULWELL,2024-03-11T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,-11.27
881134,DUKE STREET BULWELL,2024-03-11T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,-18.32
881134,DUKE STREET BULWELL,2024-03-11T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.67
881134,DUKE STREET BULWELL,2024-03-11T20:00:00.000+00:00,feeder,3,N Current (RMS),A,33.5
881134,DUKE STREET BULWELL,2024-03-11T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
881134,DUKE STREET BULWELL,2024-03-11T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.7
881134,DUKE STREET BULWELL,2024-03-11T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
881134,DUKE STREET BULWELL,2024-03-11T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
881134,DUKE STREET BULWELL,2024-03-11T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.45
881134,DUKE STREET BULWELL,2024-03-11T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
881134,DUKE STREET BULWELL,2024-03-11T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.63
881134,DUKE STREET BULWELL,2024-03-11T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.9
881134,DUKE STREET BULWELL,2024-03-11T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.21
881134,DUKE STREET BULWELL,2024-03-11T20:00:00.000+00:00,feeder,2,N Current (RMS),A,27.0
881134,DUKE STREET BULWELL,2024-03-11T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.4
881134,DUKE STREET BULWELL,2024-03-11T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.5
881134,DUKE STREET BULWELL,2024-03-11T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.7
881134,DUKE STREET BULWELL,2024-03-11T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
881134,DUKE STREET BULWELL,2024-03-11T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
881134,DUKE STREET BULWELL,2024-03-11T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
881134,DUKE STREET BULWELL,2024-03-11T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.39
881134,DUKE STREET BULWELL,2024-03-11T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.56
881134,DUKE STREET BULWELL,2024-03-11T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-13.97
881134,DUKE STREET BULWELL,2024-03-11T20:00:00.000+00:00,feeder,1,N Current (RMS),A,20.6
881134,DUKE STREET BULWELL,2024-03-11T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
881134,DUKE STREET BULWELL,2024-03-11T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
881134,DUKE STREET BULWELL,2024-03-11T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.9
881134,DUKE STREET BULWELL,2024-03-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
881134,DUKE STREET BULWELL,2024-03-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
881134,DUKE STREET BULWELL,2024-03-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
881134,DUKE STREET BULWELL,2024-03-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
881134,DUKE STREET BULWELL,2024-03-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
881134,DUKE STREET BULWELL,2024-03-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
881134,DUKE STREET BULWELL,2024-03-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
881134,DUKE STREET BULWELL,2024-03-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
881134,DUKE STREET BULWELL,2024-03-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
881134,DUKE STREET BULWELL,2024-03-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.35
881134,DUKE STREET BULWELL,2024-03-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.06
881134,DUKE STREET BULWELL,2024-03-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
881134,DUKE STREET BULWELL,2024-03-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
881134,DUKE STREET BULWELL,2024-03-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
881134,DUKE STREET BULWELL,2024-03-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
881134,DUKE STREET BULWELL,2024-03-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
881134,DUKE STREET BULWELL,2024-03-11T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.03
881134,DUKE STREET BULWELL,2024-03-11T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
881134,DUKE STREET BULWELL,2024-03-11T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.66
881134,DUKE STREET BULWELL,2024-03-11T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.25
881134,DUKE STREET BULWELL,2024-03-11T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.26
881134,DUKE STREET BULWELL,2024-03-11T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.35
881134,DUKE STREET BULWELL,2024-03-11T19:50:00.000+00:00,feeder,5,N Current (RMS),A,36.4
881134,DUKE STREET BULWELL,2024-03-11T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,88.0
881134,DUKE STREET BULWELL,2024-03-11T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,63.2
881134,DUKE STREET BULWELL,2024-03-11T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,75.6
881134,DUKE STREET BULWELL,2024-03-11T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.23
881134,DUKE STREET BULWELL,2024-03-11T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
881134,DUKE STREET BULWELL,2024-03-11T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
881134,DUKE STREET BULWELL,2024-03-11T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-7.89
881134,DUKE STREET BULWELL,2024-03-11T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-13.92
881134,DUKE STREET BULWELL,2024-03-11T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,-22.43
881134,DUKE STREET BULWELL,2024-03-11T19:50:00.000+00:00,feeder,4,N Current (RMS),A,28.8
881134,DUKE STREET BULWELL,2024-03-11T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
881134,DUKE STREET BULWELL,2024-03-11T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
881134,DUKE STREET BULWELL,2024-03-11T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,91.8
881134,DUKE STREET BULWELL,2024-03-11T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
881134,DUKE STREET BULWELL,2024-03-11T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
881134,DUKE STREET BULWELL,2024-03-11T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
881134,DUKE STREET BULWELL,2024-03-11T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,-13.41
881134,DUKE STREET BULWELL,2024-03-11T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,-23.72
881134,DUKE STREET BULWELL,2024-03-11T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.04
881134,DUKE STREET BULWELL,2024-03-11T19:50:00.000+00:00,feeder,3,N Current (RMS),A,56.8
881134,DUKE STREET BULWELL,2024-03-11T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.9
881134,DUKE STREET BULWELL,2024-03-11T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,99.9
881134,DUKE STREET BULWELL,2024-03-11T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
881134,DUKE STREET BULWELL,2024-03-11T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
881134,DUKE STREET BULWELL,2024-03-11T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.65
881134,DUKE STREET BULWELL,2024-03-11T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
881134,DUKE STREET BULWELL,2024-03-11T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.09
881134,DUKE STREET BULWELL,2024-03-11T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.58
881134,DUKE STREET BULWELL,2024-03-11T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.01
881134,DUKE STREET BULWELL,2024-03-11T19:50:00.000+00:00,feeder,2,N Current (RMS),A,19.4
881134,DUKE STREET BULWELL,2024-03-11T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.9
881134,DUKE STREET BULWELL,2024-03-11T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,74.6
881134,DUKE STREET BULWELL,2024-03-11T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.8
881134,DUKE STREET BULWELL,2024-03-11T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.19
881134,DUKE STREET BULWELL,2024-03-11T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
881134,DUKE STREET BULWELL,2024-03-11T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
881134,DUKE STREET BULWELL,2024-03-11T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.35
881134,DUKE STREET BULWELL,2024-03-11T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.75
881134,DUKE STREET BULWELL,2024-03-11T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,-14.66
881134,DUKE STREET BULWELL,2024-03-11T19:50:00.000+00:00,feeder,1,N Current (RMS),A,21.7
881134,DUKE STREET BULWELL,2024-03-11T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
881134,DUKE STREET BULWELL,2024-03-11T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
881134,DUKE STREET BULWELL,2024-03-11T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
881134,DUKE STREET BULWELL,2024-03-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
881134,DUKE STREET BULWELL,2024-03-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
881134,DUKE STREET BULWELL,2024-03-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
881134,DUKE STREET BULWELL,2024-03-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
881134,DUKE STREET BULWELL,2024-03-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
881134,DUKE STREET BULWELL,2024-03-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
881134,DUKE STREET BULWELL,2024-03-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
881134,DUKE STREET BULWELL,2024-03-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
881134,DUKE STREET BULWELL,2024-03-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
881134,DUKE STREET BULWELL,2024-03-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.39
881134,DUKE STREET BULWELL,2024-03-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.95
881134,DUKE STREET BULWELL,2024-03-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.32
881134,DUKE STREET BULWELL,2024-03-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
881134,DUKE STREET BULWELL,2024-03-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
881134,DUKE STREET BULWELL,2024-03-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
881134,DUKE STREET BULWELL,2024-03-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
881134,DUKE STREET BULWELL,2024-03-11T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.16
881134,DUKE STREET BULWELL,2024-03-11T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.98
881134,DUKE STREET BULWELL,2024-03-11T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.12
881134,DUKE STREET BULWELL,2024-03-11T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.86
881134,DUKE STREET BULWELL,2024-03-11T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.88
881134,DUKE STREET BULWELL,2024-03-11T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.75
881134,DUKE STREET BULWELL,2024-03-11T19:40:00.000+00:00,feeder,5,N Current (RMS),A,29.4
881134,DUKE STREET BULWELL,2024-03-11T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,81.6
881134,DUKE STREET BULWELL,2024-03-11T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,73.6
881134,DUKE STREET BULWELL,2024-03-11T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,73.4
881134,DUKE STREET BULWELL,2024-03-11T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.93
881134,DUKE STREET BULWELL,2024-03-11T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.53
881134,DUKE STREET BULWELL,2024-03-11T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.75
881134,DUKE STREET BULWELL,2024-03-11T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-8.86
881134,DUKE STREET BULWELL,2024-03-11T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-12.01
881134,DUKE STREET BULWELL,2024-03-11T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,-20.09
881134,DUKE STREET BULWELL,2024-03-11T19:40:00.000+00:00,feeder,4,N Current (RMS),A,26.4
881134,DUKE STREET BULWELL,2024-03-11T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
881134,DUKE STREET BULWELL,2024-03-11T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.9
881134,DUKE STREET BULWELL,2024-03-11T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,83.1
881134,DUKE STREET BULWELL,2024-03-11T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
881134,DUKE STREET BULWELL,2024-03-11T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
881134,DUKE STREET BULWELL,2024-03-11T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
881134,DUKE STREET BULWELL,2024-03-11T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,-10.11
881134,DUKE STREET BULWELL,2024-03-11T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,-21.88
881134,DUKE STREET BULWELL,2024-03-11T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.01
881134,DUKE STREET BULWELL,2024-03-11T19:40:00.000+00:00,feeder,3,N Current (RMS),A,50.6
881134,DUKE STREET BULWELL,2024-03-11T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
881134,DUKE STREET BULWELL,2024-03-11T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.6
881134,DUKE STREET BULWELL,2024-03-11T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
881134,DUKE STREET BULWELL,2024-03-11T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
881134,DUKE STREET BULWELL,2024-03-11T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.4
881134,DUKE STREET BULWELL,2024-03-11T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
881134,DUKE STREET BULWELL,2024-03-11T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.35
881134,DUKE STREET BULWELL,2024-03-11T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.56
881134,DUKE STREET BULWELL,2024-03-11T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.24
881134,DUKE STREET BULWELL,2024-03-11T19:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
