Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-11T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
881134,DUKE STREET BULWELL,2024-03-11T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
881134,DUKE STREET BULWELL,2024-03-11T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
881134,DUKE STREET BULWELL,2024-03-11T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
881134,DUKE STREET BULWELL,2024-03-11T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.87
881134,DUKE STREET BULWELL,2024-03-11T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
881134,DUKE STREET BULWELL,2024-03-11T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.81
881134,DUKE STREET BULWELL,2024-03-11T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.27
881134,DUKE STREET BULWELL,2024-03-11T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-14.84
881134,DUKE STREET BULWELL,2024-03-11T19:40:00.000+00:00,feeder,1,N Current (RMS),A,19.2
881134,DUKE STREET BULWELL,2024-03-11T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
881134,DUKE STREET BULWELL,2024-03-11T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
881134,DUKE STREET BULWELL,2024-03-11T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
881134,DUKE STREET BULWELL,2024-03-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
881134,DUKE STREET BULWELL,2024-03-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
881134,DUKE STREET BULWELL,2024-03-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
881134,DUKE STREET BULWELL,2024-03-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
881134,DUKE STREET BULWELL,2024-03-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
881134,DUKE STREET BULWELL,2024-03-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
881134,DUKE STREET BULWELL,2024-03-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
881134,DUKE STREET BULWELL,2024-03-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.16
881134,DUKE STREET BULWELL,2024-03-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
881134,DUKE STREET BULWELL,2024-03-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.05
881134,DUKE STREET BULWELL,2024-03-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.82
881134,DUKE STREET BULWELL,2024-03-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,7.07
881134,DUKE STREET BULWELL,2024-03-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
881134,DUKE STREET BULWELL,2024-03-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
881134,DUKE STREET BULWELL,2024-03-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
881134,DUKE STREET BULWELL,2024-03-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
881134,DUKE STREET BULWELL,2024-03-11T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.65
881134,DUKE STREET BULWELL,2024-03-11T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.06
881134,DUKE STREET BULWELL,2024-03-11T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.71
881134,DUKE STREET BULWELL,2024-03-11T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.52
881134,DUKE STREET BULWELL,2024-03-11T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.42
881134,DUKE STREET BULWELL,2024-03-11T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.74
881134,DUKE STREET BULWELL,2024-03-11T19:30:00.000+00:00,feeder,5,N Current (RMS),A,33.0
881134,DUKE STREET BULWELL,2024-03-11T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,84.8
881134,DUKE STREET BULWELL,2024-03-11T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,75.7
881134,DUKE STREET BULWELL,2024-03-11T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,81.3
881134,DUKE STREET BULWELL,2024-03-11T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
881134,DUKE STREET BULWELL,2024-03-11T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
881134,DUKE STREET BULWELL,2024-03-11T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
881134,DUKE STREET BULWELL,2024-03-11T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-12.03
881134,DUKE STREET BULWELL,2024-03-11T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-14.82
881134,DUKE STREET BULWELL,2024-03-11T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,-26.55
881134,DUKE STREET BULWELL,2024-03-11T19:30:00.000+00:00,feeder,4,N Current (RMS),A,35.5
881134,DUKE STREET BULWELL,2024-03-11T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
881134,DUKE STREET BULWELL,2024-03-11T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.3
881134,DUKE STREET BULWELL,2024-03-11T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,109.4
881134,DUKE STREET BULWELL,2024-03-11T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
881134,DUKE STREET BULWELL,2024-03-11T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
881134,DUKE STREET BULWELL,2024-03-11T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
881134,DUKE STREET BULWELL,2024-03-11T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,-8.57
881134,DUKE STREET BULWELL,2024-03-11T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,-17.93
881134,DUKE STREET BULWELL,2024-03-11T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
881134,DUKE STREET BULWELL,2024-03-11T19:30:00.000+00:00,feeder,3,N Current (RMS),A,39.7
881134,DUKE STREET BULWELL,2024-03-11T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
881134,DUKE STREET BULWELL,2024-03-11T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.1
881134,DUKE STREET BULWELL,2024-03-11T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
881134,DUKE STREET BULWELL,2024-03-11T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
881134,DUKE STREET BULWELL,2024-03-11T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.89
881134,DUKE STREET BULWELL,2024-03-11T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
881134,DUKE STREET BULWELL,2024-03-11T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.66
881134,DUKE STREET BULWELL,2024-03-11T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.47
881134,DUKE STREET BULWELL,2024-03-11T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.32
881134,DUKE STREET BULWELL,2024-03-11T19:30:00.000+00:00,feeder,2,N Current (RMS),A,19.4
881134,DUKE STREET BULWELL,2024-03-11T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.4
881134,DUKE STREET BULWELL,2024-03-11T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.3
881134,DUKE STREET BULWELL,2024-03-11T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.1
881134,DUKE STREET BULWELL,2024-03-11T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
881134,DUKE STREET BULWELL,2024-03-11T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
881134,DUKE STREET BULWELL,2024-03-11T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
881134,DUKE STREET BULWELL,2024-03-11T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.79
881134,DUKE STREET BULWELL,2024-03-11T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.4
881134,DUKE STREET BULWELL,2024-03-11T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-15.22
881134,DUKE STREET BULWELL,2024-03-11T19:30:00.000+00:00,feeder,1,N Current (RMS),A,17.2
881134,DUKE STREET BULWELL,2024-03-11T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
881134,DUKE STREET BULWELL,2024-03-11T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
881134,DUKE STREET BULWELL,2024-03-11T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
881134,DUKE STREET BULWELL,2024-03-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
881134,DUKE STREET BULWELL,2024-03-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
881134,DUKE STREET BULWELL,2024-03-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
881134,DUKE STREET BULWELL,2024-03-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
881134,DUKE STREET BULWELL,2024-03-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
881134,DUKE STREET BULWELL,2024-03-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
881134,DUKE STREET BULWELL,2024-03-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
881134,DUKE STREET BULWELL,2024-03-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
881134,DUKE STREET BULWELL,2024-03-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
881134,DUKE STREET BULWELL,2024-03-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.36
881134,DUKE STREET BULWELL,2024-03-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.55
881134,DUKE STREET BULWELL,2024-03-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.26
881134,DUKE STREET BULWELL,2024-03-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
881134,DUKE STREET BULWELL,2024-03-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
881134,DUKE STREET BULWELL,2024-03-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
881134,DUKE STREET BULWELL,2024-03-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
881134,DUKE STREET BULWELL,2024-03-11T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.27
881134,DUKE STREET BULWELL,2024-03-11T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
881134,DUKE STREET BULWELL,2024-03-11T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
881134,DUKE STREET BULWELL,2024-03-11T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.69
881134,DUKE STREET BULWELL,2024-03-11T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.89
881134,DUKE STREET BULWELL,2024-03-11T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.52
881134,DUKE STREET BULWELL,2024-03-11T19:20:00.000+00:00,feeder,5,N Current (RMS),A,31.5
881134,DUKE STREET BULWELL,2024-03-11T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,85.4
881134,DUKE STREET BULWELL,2024-03-11T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,73.8
881134,DUKE STREET BULWELL,2024-03-11T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,76.8
881134,DUKE STREET BULWELL,2024-03-11T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.5
881134,DUKE STREET BULWELL,2024-03-11T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.96
881134,DUKE STREET BULWELL,2024-03-11T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.13
881134,DUKE STREET BULWELL,2024-03-11T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-25.23
881134,DUKE STREET BULWELL,2024-03-11T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-29.7
881134,DUKE STREET BULWELL,2024-03-11T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,-39.92
881134,DUKE STREET BULWELL,2024-03-11T19:20:00.000+00:00,feeder,4,N Current (RMS),A,46.2
881134,DUKE STREET BULWELL,2024-03-11T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,114.3
881134,DUKE STREET BULWELL,2024-03-11T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,131.9
881134,DUKE STREET BULWELL,2024-03-11T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,170.0
881134,DUKE STREET BULWELL,2024-03-11T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
881134,DUKE STREET BULWELL,2024-03-11T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
881134,DUKE STREET BULWELL,2024-03-11T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
881134,DUKE STREET BULWELL,2024-03-11T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,-9.6
881134,DUKE STREET BULWELL,2024-03-11T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,-15.61
881134,DUKE STREET BULWELL,2024-03-11T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.74
881134,DUKE STREET BULWELL,2024-03-11T19:20:00.000+00:00,feeder,3,N Current (RMS),A,37.4
881134,DUKE STREET BULWELL,2024-03-11T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
881134,DUKE STREET BULWELL,2024-03-11T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
881134,DUKE STREET BULWELL,2024-03-11T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
881134,DUKE STREET BULWELL,2024-03-11T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
881134,DUKE STREET BULWELL,2024-03-11T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.02
881134,DUKE STREET BULWELL,2024-03-11T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
881134,DUKE STREET BULWELL,2024-03-11T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.05
881134,DUKE STREET BULWELL,2024-03-11T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.63
881134,DUKE STREET BULWELL,2024-03-11T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.33
881134,DUKE STREET BULWELL,2024-03-11T19:20:00.000+00:00,feeder,2,N Current (RMS),A,16.5
881134,DUKE STREET BULWELL,2024-03-11T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.1
881134,DUKE STREET BULWELL,2024-03-11T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.2
881134,DUKE STREET BULWELL,2024-03-11T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.5
881134,DUKE STREET BULWELL,2024-03-11T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
881134,DUKE STREET BULWELL,2024-03-11T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
881134,DUKE STREET BULWELL,2024-03-11T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.74
881134,DUKE STREET BULWELL,2024-03-11T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.81
881134,DUKE STREET BULWELL,2024-03-11T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.07
881134,DUKE STREET BULWELL,2024-03-11T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-15.64
881134,DUKE STREET BULWELL,2024-03-11T19:20:00.000+00:00,feeder,1,N Current (RMS),A,18.6
881134,DUKE STREET BULWELL,2024-03-11T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
881134,DUKE STREET BULWELL,2024-03-11T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
881134,DUKE STREET BULWELL,2024-03-11T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
881134,DUKE STREET BULWELL,2024-03-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
881134,DUKE STREET BULWELL,2024-03-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
881134,DUKE STREET BULWELL,2024-03-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
881134,DUKE STREET BULWELL,2024-03-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
881134,DUKE STREET BULWELL,2024-03-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
881134,DUKE STREET BULWELL,2024-03-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
881134,DUKE STREET BULWELL,2024-03-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
881134,DUKE STREET BULWELL,2024-03-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
881134,DUKE STREET BULWELL,2024-03-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
881134,DUKE STREET BULWELL,2024-03-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.72
881134,DUKE STREET BULWELL,2024-03-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,6.27
881134,DUKE STREET BULWELL,2024-03-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.97
881134,DUKE STREET BULWELL,2024-03-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
881134,DUKE STREET BULWELL,2024-03-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
881134,DUKE STREET BULWELL,2024-03-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
881134,DUKE STREET BULWELL,2024-03-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
881134,DUKE STREET BULWELL,2024-03-11T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.8
881134,DUKE STREET BULWELL,2024-03-11T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
881134,DUKE STREET BULWELL,2024-03-11T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.83
881134,DUKE STREET BULWELL,2024-03-11T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.96
881134,DUKE STREET BULWELL,2024-03-11T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.72
881134,DUKE STREET BULWELL,2024-03-11T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.99
881134,DUKE STREET BULWELL,2024-03-11T19:10:00.000+00:00,feeder,5,N Current (RMS),A,31.8
881134,DUKE STREET BULWELL,2024-03-11T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,87.2
881134,DUKE STREET BULWELL,2024-03-11T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,73.5
881134,DUKE STREET BULWELL,2024-03-11T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,74.9
881134,DUKE STREET BULWELL,2024-03-11T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.66
881134,DUKE STREET BULWELL,2024-03-11T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.7
881134,DUKE STREET BULWELL,2024-03-11T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.1
881134,DUKE STREET BULWELL,2024-03-11T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-22.68
881134,DUKE STREET BULWELL,2024-03-11T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-32.33
881134,DUKE STREET BULWELL,2024-03-11T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,-37.31
881134,DUKE STREET BULWELL,2024-03-11T19:10:00.000+00:00,feeder,4,N Current (RMS),A,42.0
881134,DUKE STREET BULWELL,2024-03-11T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,103.8
881134,DUKE STREET BULWELL,2024-03-11T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,139.0
881134,DUKE STREET BULWELL,2024-03-11T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,159.0
881134,DUKE STREET BULWELL,2024-03-11T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
881134,DUKE STREET BULWELL,2024-03-11T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
881134,DUKE STREET BULWELL,2024-03-11T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
881134,DUKE STREET BULWELL,2024-03-11T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,-12.34
881134,DUKE STREET BULWELL,2024-03-11T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,-14.16
881134,DUKE STREET BULWELL,2024-03-11T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.29
881134,DUKE STREET BULWELL,2024-03-11T19:10:00.000+00:00,feeder,3,N Current (RMS),A,31.9
881134,DUKE STREET BULWELL,2024-03-11T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
881134,DUKE STREET BULWELL,2024-03-11T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
881134,DUKE STREET BULWELL,2024-03-11T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
881134,DUKE STREET BULWELL,2024-03-11T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
881134,DUKE STREET BULWELL,2024-03-11T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
881134,DUKE STREET BULWELL,2024-03-11T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
881134,DUKE STREET BULWELL,2024-03-11T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.5
881134,DUKE STREET BULWELL,2024-03-11T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.45
881134,DUKE STREET BULWELL,2024-03-11T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.93
881134,DUKE STREET BULWELL,2024-03-11T19:10:00.000+00:00,feeder,2,N Current (RMS),A,18.4
881134,DUKE STREET BULWELL,2024-03-11T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
881134,DUKE STREET BULWELL,2024-03-11T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.7
881134,DUKE STREET BULWELL,2024-03-11T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
881134,DUKE STREET BULWELL,2024-03-11T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
881134,DUKE STREET BULWELL,2024-03-11T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.67
881134,DUKE STREET BULWELL,2024-03-11T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
881134,DUKE STREET BULWELL,2024-03-11T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.96
881134,DUKE STREET BULWELL,2024-03-11T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.8
881134,DUKE STREET BULWELL,2024-03-11T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,-16.39
881134,DUKE STREET BULWELL,2024-03-11T19:10:00.000+00:00,feeder,1,N Current (RMS),A,17.7
881134,DUKE STREET BULWELL,2024-03-11T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
881134,DUKE STREET BULWELL,2024-03-11T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.8
881134,DUKE STREET BULWELL,2024-03-11T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
881134,DUKE STREET BULWELL,2024-03-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
881134,DUKE STREET BULWELL,2024-03-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
881134,DUKE STREET BULWELL,2024-03-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
881134,DUKE STREET BULWELL,2024-03-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
881134,DUKE STREET BULWELL,2024-03-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
881134,DUKE STREET BULWELL,2024-03-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
881134,DUKE STREET BULWELL,2024-03-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
881134,DUKE STREET BULWELL,2024-03-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
881134,DUKE STREET BULWELL,2024-03-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
881134,DUKE STREET BULWELL,2024-03-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,9.41
881134,DUKE STREET BULWELL,2024-03-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.52
881134,DUKE STREET BULWELL,2024-03-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,-24.49
881134,DUKE STREET BULWELL,2024-03-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
881134,DUKE STREET BULWELL,2024-03-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
881134,DUKE STREET BULWELL,2024-03-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
881134,DUKE STREET BULWELL,2024-03-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
881134,DUKE STREET BULWELL,2024-03-11T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
881134,DUKE STREET BULWELL,2024-03-11T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
881134,DUKE STREET BULWELL,2024-03-11T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.12
881134,DUKE STREET BULWELL,2024-03-11T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.31
881134,DUKE STREET BULWELL,2024-03-11T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.01
881134,DUKE STREET BULWELL,2024-03-11T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.54
881134,DUKE STREET BULWELL,2024-03-11T19:00:00.000+00:00,feeder,5,N Current (RMS),A,33.0
881134,DUKE STREET BULWELL,2024-03-11T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,88.7
881134,DUKE STREET BULWELL,2024-03-11T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,79.3
881134,DUKE STREET BULWELL,2024-03-11T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,81.6
881134,DUKE STREET BULWELL,2024-03-11T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.52
881134,DUKE STREET BULWELL,2024-03-11T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.44
881134,DUKE STREET BULWELL,2024-03-11T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.56
881134,DUKE STREET BULWELL,2024-03-11T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-38.77
881134,DUKE STREET BULWELL,2024-03-11T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-30.35
881134,DUKE STREET BULWELL,2024-03-11T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,-40.31
881134,DUKE STREET BULWELL,2024-03-11T19:00:00.000+00:00,feeder,4,N Current (RMS),A,46.5
881134,DUKE STREET BULWELL,2024-03-11T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,166.7
881134,DUKE STREET BULWELL,2024-03-11T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,132.8
881134,DUKE STREET BULWELL,2024-03-11T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,175.6
881134,DUKE STREET BULWELL,2024-03-11T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
881134,DUKE STREET BULWELL,2024-03-11T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
881134,DUKE STREET BULWELL,2024-03-11T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.94
881134,DUKE STREET BULWELL,2024-03-11T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,-11.99
881134,DUKE STREET BULWELL,2024-03-11T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,-14.63
881134,DUKE STREET BULWELL,2024-03-11T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.15
881134,DUKE STREET BULWELL,2024-03-11T19:00:00.000+00:00,feeder,3,N Current (RMS),A,23.9
881134,DUKE STREET BULWELL,2024-03-11T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
881134,DUKE STREET BULWELL,2024-03-11T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
881134,DUKE STREET BULWELL,2024-03-11T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
881134,DUKE STREET BULWELL,2024-03-11T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
881134,DUKE STREET BULWELL,2024-03-11T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
881134,DUKE STREET BULWELL,2024-03-11T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
881134,DUKE STREET BULWELL,2024-03-11T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.45
881134,DUKE STREET BULWELL,2024-03-11T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
881134,DUKE STREET BULWELL,2024-03-11T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
881134,DUKE STREET BULWELL,2024-03-11T19:00:00.000+00:00,feeder,2,N Current (RMS),A,38.5
881134,DUKE STREET BULWELL,2024-03-11T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
881134,DUKE STREET BULWELL,2024-03-11T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
881134,DUKE STREET BULWELL,2024-03-11T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
881134,DUKE STREET BULWELL,2024-03-11T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
881134,DUKE STREET BULWELL,2024-03-11T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
881134,DUKE STREET BULWELL,2024-03-11T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
881134,DUKE STREET BULWELL,2024-03-11T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.6
881134,DUKE STREET BULWELL,2024-03-11T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.78
881134,DUKE STREET BULWELL,2024-03-11T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,-15.65
881134,DUKE STREET BULWELL,2024-03-11T19:00:00.000+00:00,feeder,1,N Current (RMS),A,25.2
881134,DUKE STREET BULWELL,2024-03-11T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
881134,DUKE STREET BULWELL,2024-03-11T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.9
881134,DUKE STREET BULWELL,2024-03-11T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.9
881134,DUKE STREET BULWELL,2024-03-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
881134,DUKE STREET BULWELL,2024-03-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
881134,DUKE STREET BULWELL,2024-03-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
881134,DUKE STREET BULWELL,2024-03-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
881134,DUKE STREET BULWELL,2024-03-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
881134,DUKE STREET BULWELL,2024-03-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
881134,DUKE STREET BULWELL,2024-03-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
881134,DUKE STREET BULWELL,2024-03-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
881134,DUKE STREET BULWELL,2024-03-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
881134,DUKE STREET BULWELL,2024-03-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.41
881134,DUKE STREET BULWELL,2024-03-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-7.67
881134,DUKE STREET BULWELL,2024-03-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,-23.7
881134,DUKE STREET BULWELL,2024-03-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
881134,DUKE STREET BULWELL,2024-03-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
881134,DUKE STREET BULWELL,2024-03-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
881134,DUKE STREET BULWELL,2024-03-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
881134,DUKE STREET BULWELL,2024-03-11T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.86
881134,DUKE STREET BULWELL,2024-03-11T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
881134,DUKE STREET BULWELL,2024-03-11T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.37
881134,DUKE STREET BULWELL,2024-03-11T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.49
881134,DUKE STREET BULWELL,2024-03-11T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.29
881134,DUKE STREET BULWELL,2024-03-11T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.81
881134,DUKE STREET BULWELL,2024-03-11T18:50:00.000+00:00,feeder,5,N Current (RMS),A,36.3
881134,DUKE STREET BULWELL,2024-03-11T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,98.3
881134,DUKE STREET BULWELL,2024-03-11T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,88.1
881134,DUKE STREET BULWELL,2024-03-11T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,82.6
881134,DUKE STREET BULWELL,2024-03-11T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.31
881134,DUKE STREET BULWELL,2024-03-11T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-11.67
881134,DUKE STREET BULWELL,2024-03-11T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-15.18
881134,DUKE STREET BULWELL,2024-03-11T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-48.6
881134,DUKE STREET BULWELL,2024-03-11T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-36.15
881134,DUKE STREET BULWELL,2024-03-11T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,-41.12
881134,DUKE STREET BULWELL,2024-03-11T18:50:00.000+00:00,feeder,4,N Current (RMS),A,53.6
881134,DUKE STREET BULWELL,2024-03-11T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,213.5
881134,DUKE STREET BULWELL,2024-03-11T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,161.1
881134,DUKE STREET BULWELL,2024-03-11T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,184.5
881134,DUKE STREET BULWELL,2024-03-11T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
881134,DUKE STREET BULWELL,2024-03-11T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
881134,DUKE STREET BULWELL,2024-03-11T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
881134,DUKE STREET BULWELL,2024-03-11T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,-10.41
881134,DUKE STREET BULWELL,2024-03-11T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,-13.19
881134,DUKE STREET BULWELL,2024-03-11T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.38
881134,DUKE STREET BULWELL,2024-03-11T18:50:00.000+00:00,feeder,3,N Current (RMS),A,20.4
881134,DUKE STREET BULWELL,2024-03-11T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
881134,DUKE STREET BULWELL,2024-03-11T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
881134,DUKE STREET BULWELL,2024-03-11T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
881134,DUKE STREET BULWELL,2024-03-11T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
881134,DUKE STREET BULWELL,2024-03-11T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
881134,DUKE STREET BULWELL,2024-03-11T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
881134,DUKE STREET BULWELL,2024-03-11T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.05
881134,DUKE STREET BULWELL,2024-03-11T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
881134,DUKE STREET BULWELL,2024-03-11T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.61
881134,DUKE STREET BULWELL,2024-03-11T18:50:00.000+00:00,feeder,2,N Current (RMS),A,34.3
881134,DUKE STREET BULWELL,2024-03-11T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
881134,DUKE STREET BULWELL,2024-03-11T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
881134,DUKE STREET BULWELL,2024-03-11T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
881134,DUKE STREET BULWELL,2024-03-11T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
881134,DUKE STREET BULWELL,2024-03-11T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
881134,DUKE STREET BULWELL,2024-03-11T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.71
881134,DUKE STREET BULWELL,2024-03-11T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.26
881134,DUKE STREET BULWELL,2024-03-11T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.88
881134,DUKE STREET BULWELL,2024-03-11T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,-15.21
881134,DUKE STREET BULWELL,2024-03-11T18:50:00.000+00:00,feeder,1,N Current (RMS),A,29.8
881134,DUKE STREET BULWELL,2024-03-11T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
881134,DUKE STREET BULWELL,2024-03-11T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.5
881134,DUKE STREET BULWELL,2024-03-11T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
881134,DUKE STREET BULWELL,2024-03-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
881134,DUKE STREET BULWELL,2024-03-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
881134,DUKE STREET BULWELL,2024-03-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
881134,DUKE STREET BULWELL,2024-03-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
881134,DUKE STREET BULWELL,2024-03-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
881134,DUKE STREET BULWELL,2024-03-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
881134,DUKE STREET BULWELL,2024-03-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.09
881134,DUKE STREET BULWELL,2024-03-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.31
881134,DUKE STREET BULWELL,2024-03-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.53
881134,DUKE STREET BULWELL,2024-03-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.21
881134,DUKE STREET BULWELL,2024-03-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,-11.24
881134,DUKE STREET BULWELL,2024-03-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,-23.53
881134,DUKE STREET BULWELL,2024-03-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
881134,DUKE STREET BULWELL,2024-03-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
881134,DUKE STREET BULWELL,2024-03-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
881134,DUKE STREET BULWELL,2024-03-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
881134,DUKE STREET BULWELL,2024-03-11T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.41
881134,DUKE STREET BULWELL,2024-03-11T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
881134,DUKE STREET BULWELL,2024-03-11T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.78
881134,DUKE STREET BULWELL,2024-03-11T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.47
881134,DUKE STREET BULWELL,2024-03-11T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.46
881134,DUKE STREET BULWELL,2024-03-11T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.22
881134,DUKE STREET BULWELL,2024-03-11T18:40:00.000+00:00,feeder,5,N Current (RMS),A,35.4
881134,DUKE STREET BULWELL,2024-03-11T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,93.7
881134,DUKE STREET BULWELL,2024-03-11T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,97.5
881134,DUKE STREET BULWELL,2024-03-11T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,79.9
881134,DUKE STREET BULWELL,2024-03-11T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.96
881134,DUKE STREET BULWELL,2024-03-11T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-11.14
881134,DUKE STREET BULWELL,2024-03-11T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-12.0
881134,DUKE STREET BULWELL,2024-03-11T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-33.36
881134,DUKE STREET BULWELL,2024-03-11T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-35.83
881134,DUKE STREET BULWELL,2024-03-11T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,-38.24
881134,DUKE STREET BULWELL,2024-03-11T18:40:00.000+00:00,feeder,4,N Current (RMS),A,47.1
881134,DUKE STREET BULWELL,2024-03-11T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,150.9
881134,DUKE STREET BULWELL,2024-03-11T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,157.3
881134,DUKE STREET BULWELL,2024-03-11T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,167.4
881134,DUKE STREET BULWELL,2024-03-11T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
881134,DUKE STREET BULWELL,2024-03-11T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
881134,DUKE STREET BULWELL,2024-03-11T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
881134,DUKE STREET BULWELL,2024-03-11T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,-12.27
881134,DUKE STREET BULWELL,2024-03-11T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,-14.37
881134,DUKE STREET BULWELL,2024-03-11T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.05
881134,DUKE STREET BULWELL,2024-03-11T18:40:00.000+00:00,feeder,3,N Current (RMS),A,30.4
881134,DUKE STREET BULWELL,2024-03-11T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.7
881134,DUKE STREET BULWELL,2024-03-11T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
881134,DUKE STREET BULWELL,2024-03-11T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
881134,DUKE STREET BULWELL,2024-03-11T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
881134,DUKE STREET BULWELL,2024-03-11T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.73
881134,DUKE STREET BULWELL,2024-03-11T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
881134,DUKE STREET BULWELL,2024-03-11T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.86
881134,DUKE STREET BULWELL,2024-03-11T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.65
881134,DUKE STREET BULWELL,2024-03-11T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
881134,DUKE STREET BULWELL,2024-03-11T18:40:00.000+00:00,feeder,2,N Current (RMS),A,21.1
881134,DUKE STREET BULWELL,2024-03-11T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
881134,DUKE STREET BULWELL,2024-03-11T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
881134,DUKE STREET BULWELL,2024-03-11T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
881134,DUKE STREET BULWELL,2024-03-11T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
881134,DUKE STREET BULWELL,2024-03-11T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
881134,DUKE STREET BULWELL,2024-03-11T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.63
881134,DUKE STREET BULWELL,2024-03-11T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.1
881134,DUKE STREET BULWELL,2024-03-11T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.46
881134,DUKE STREET BULWELL,2024-03-11T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-13.58
881134,DUKE STREET BULWELL,2024-03-11T18:40:00.000+00:00,feeder,1,N Current (RMS),A,17.1
881134,DUKE STREET BULWELL,2024-03-11T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
881134,DUKE STREET BULWELL,2024-03-11T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
881134,DUKE STREET BULWELL,2024-03-11T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
881134,DUKE STREET BULWELL,2024-03-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
881134,DUKE STREET BULWELL,2024-03-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
881134,DUKE STREET BULWELL,2024-03-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
881134,DUKE STREET BULWELL,2024-03-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
881134,DUKE STREET BULWELL,2024-03-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
881134,DUKE STREET BULWELL,2024-03-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
881134,DUKE STREET BULWELL,2024-03-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.13
881134,DUKE STREET BULWELL,2024-03-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.91
881134,DUKE STREET BULWELL,2024-03-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
881134,DUKE STREET BULWELL,2024-03-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.2
881134,DUKE STREET BULWELL,2024-03-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-8.63
881134,DUKE STREET BULWELL,2024-03-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,-18.8
881134,DUKE STREET BULWELL,2024-03-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
881134,DUKE STREET BULWELL,2024-03-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
881134,DUKE STREET BULWELL,2024-03-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
881134,DUKE STREET BULWELL,2024-03-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
881134,DUKE STREET BULWELL,2024-03-11T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.55
881134,DUKE STREET BULWELL,2024-03-11T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.39
881134,DUKE STREET BULWELL,2024-03-11T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.48
881134,DUKE STREET BULWELL,2024-03-11T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.11
881134,DUKE STREET BULWELL,2024-03-11T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.85
881134,DUKE STREET BULWELL,2024-03-11T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.95
881134,DUKE STREET BULWELL,2024-03-11T18:30:00.000+00:00,feeder,5,N Current (RMS),A,33.6
881134,DUKE STREET BULWELL,2024-03-11T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,92.3
881134,DUKE STREET BULWELL,2024-03-11T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,98.5
881134,DUKE STREET BULWELL,2024-03-11T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,82.9
881134,DUKE STREET BULWELL,2024-03-11T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.18
881134,DUKE STREET BULWELL,2024-03-11T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.63
881134,DUKE STREET BULWELL,2024-03-11T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-8.72
881134,DUKE STREET BULWELL,2024-03-11T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-29.31
881134,DUKE STREET BULWELL,2024-03-11T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-29.02
881134,DUKE STREET BULWELL,2024-03-11T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,-32.95
881134,DUKE STREET BULWELL,2024-03-11T18:30:00.000+00:00,feeder,4,N Current (RMS),A,37.6
881134,DUKE STREET BULWELL,2024-03-11T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,128.2
881134,DUKE STREET BULWELL,2024-03-11T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,127.0
881134,DUKE STREET BULWELL,2024-03-11T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,143.2
881134,DUKE STREET BULWELL,2024-03-11T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.64
881134,DUKE STREET BULWELL,2024-03-11T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
881134,DUKE STREET BULWELL,2024-03-11T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
881134,DUKE STREET BULWELL,2024-03-11T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,-7.94
881134,DUKE STREET BULWELL,2024-03-11T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,-15.45
881134,DUKE STREET BULWELL,2024-03-11T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.72
881134,DUKE STREET BULWELL,2024-03-11T18:30:00.000+00:00,feeder,3,N Current (RMS),A,40.6
881134,DUKE STREET BULWELL,2024-03-11T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
881134,DUKE STREET BULWELL,2024-03-11T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
881134,DUKE STREET BULWELL,2024-03-11T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
881134,DUKE STREET BULWELL,2024-03-11T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
881134,DUKE STREET BULWELL,2024-03-11T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
881134,DUKE STREET BULWELL,2024-03-11T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
881134,DUKE STREET BULWELL,2024-03-11T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
881134,DUKE STREET BULWELL,2024-03-11T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
881134,DUKE STREET BULWELL,2024-03-11T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
881134,DUKE STREET BULWELL,2024-03-11T18:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
881134,DUKE STREET BULWELL,2024-03-11T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
881134,DUKE STREET BULWELL,2024-03-11T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
881134,DUKE STREET BULWELL,2024-03-11T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
881134,DUKE STREET BULWELL,2024-03-11T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.84
881134,DUKE STREET BULWELL,2024-03-11T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
881134,DUKE STREET BULWELL,2024-03-11T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.88
881134,DUKE STREET BULWELL,2024-03-11T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.56
881134,DUKE STREET BULWELL,2024-03-11T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.88
881134,DUKE STREET BULWELL,2024-03-11T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-14.62
881134,DUKE STREET BULWELL,2024-03-11T18:30:00.000+00:00,feeder,1,N Current (RMS),A,25.3
881134,DUKE STREET BULWELL,2024-03-11T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.3
881134,DUKE STREET BULWELL,2024-03-11T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
881134,DUKE STREET BULWELL,2024-03-11T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
881134,DUKE STREET BULWELL,2024-03-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
881134,DUKE STREET BULWELL,2024-03-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
881134,DUKE STREET BULWELL,2024-03-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
881134,DUKE STREET BULWELL,2024-03-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
881134,DUKE STREET BULWELL,2024-03-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
881134,DUKE STREET BULWELL,2024-03-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
881134,DUKE STREET BULWELL,2024-03-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
881134,DUKE STREET BULWELL,2024-03-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
881134,DUKE STREET BULWELL,2024-03-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
881134,DUKE STREET BULWELL,2024-03-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,5.23
881134,DUKE STREET BULWELL,2024-03-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.11
881134,DUKE STREET BULWELL,2024-03-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.99
881134,DUKE STREET BULWELL,2024-03-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
881134,DUKE STREET BULWELL,2024-03-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
881134,DUKE STREET BULWELL,2024-03-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
881134,DUKE STREET BULWELL,2024-03-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
881134,DUKE STREET BULWELL,2024-03-11T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.98
881134,DUKE STREET BULWELL,2024-03-11T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.13
881134,DUKE STREET BULWELL,2024-03-11T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.58
881134,DUKE STREET BULWELL,2024-03-11T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.43
881134,DUKE STREET BULWELL,2024-03-11T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.09
881134,DUKE STREET BULWELL,2024-03-11T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.78
881134,DUKE STREET BULWELL,2024-03-11T18:20:00.000+00:00,feeder,5,N Current (RMS),A,36.8
881134,DUKE STREET BULWELL,2024-03-11T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,93.4
881134,DUKE STREET BULWELL,2024-03-11T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,103.7
881134,DUKE STREET BULWELL,2024-03-11T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,82.2
881134,DUKE STREET BULWELL,2024-03-11T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
881134,DUKE STREET BULWELL,2024-03-11T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
881134,DUKE STREET BULWELL,2024-03-11T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.41
881134,DUKE STREET BULWELL,2024-03-11T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-19.39
881134,DUKE STREET BULWELL,2024-03-11T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-20.21
881134,DUKE STREET BULWELL,2024-03-11T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,-21.58
881134,DUKE STREET BULWELL,2024-03-11T18:20:00.000+00:00,feeder,4,N Current (RMS),A,20.8
881134,DUKE STREET BULWELL,2024-03-11T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,82.5
881134,DUKE STREET BULWELL,2024-03-11T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,86.3
881134,DUKE STREET BULWELL,2024-03-11T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,91.5
881134,DUKE STREET BULWELL,2024-03-11T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
881134,DUKE STREET BULWELL,2024-03-11T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
881134,DUKE STREET BULWELL,2024-03-11T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
881134,DUKE STREET BULWELL,2024-03-11T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,-9.21
881134,DUKE STREET BULWELL,2024-03-11T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,-19.0
881134,DUKE STREET BULWELL,2024-03-11T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.36
881134,DUKE STREET BULWELL,2024-03-11T18:20:00.000+00:00,feeder,3,N Current (RMS),A,52.4
881134,DUKE STREET BULWELL,2024-03-11T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
881134,DUKE STREET BULWELL,2024-03-11T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.6
881134,DUKE STREET BULWELL,2024-03-11T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
881134,DUKE STREET BULWELL,2024-03-11T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
881134,DUKE STREET BULWELL,2024-03-11T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
881134,DUKE STREET BULWELL,2024-03-11T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
881134,DUKE STREET BULWELL,2024-03-11T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
881134,DUKE STREET BULWELL,2024-03-11T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.74
