Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-11T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
881134,DUKE STREET BULWELL,2024-03-11T18:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
881134,DUKE STREET BULWELL,2024-03-11T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
881134,DUKE STREET BULWELL,2024-03-11T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
881134,DUKE STREET BULWELL,2024-03-11T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
881134,DUKE STREET BULWELL,2024-03-11T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
881134,DUKE STREET BULWELL,2024-03-11T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
881134,DUKE STREET BULWELL,2024-03-11T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
881134,DUKE STREET BULWELL,2024-03-11T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.73
881134,DUKE STREET BULWELL,2024-03-11T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.36
881134,DUKE STREET BULWELL,2024-03-11T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,-14.3
881134,DUKE STREET BULWELL,2024-03-11T18:20:00.000+00:00,feeder,1,N Current (RMS),A,18.1
881134,DUKE STREET BULWELL,2024-03-11T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
881134,DUKE STREET BULWELL,2024-03-11T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.7
881134,DUKE STREET BULWELL,2024-03-11T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
881134,DUKE STREET BULWELL,2024-03-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
881134,DUKE STREET BULWELL,2024-03-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
881134,DUKE STREET BULWELL,2024-03-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
881134,DUKE STREET BULWELL,2024-03-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
881134,DUKE STREET BULWELL,2024-03-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
881134,DUKE STREET BULWELL,2024-03-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
881134,DUKE STREET BULWELL,2024-03-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
881134,DUKE STREET BULWELL,2024-03-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
881134,DUKE STREET BULWELL,2024-03-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
881134,DUKE STREET BULWELL,2024-03-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.48
881134,DUKE STREET BULWELL,2024-03-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,7.98
881134,DUKE STREET BULWELL,2024-03-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,-6.72
881134,DUKE STREET BULWELL,2024-03-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
881134,DUKE STREET BULWELL,2024-03-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
881134,DUKE STREET BULWELL,2024-03-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
881134,DUKE STREET BULWELL,2024-03-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
881134,DUKE STREET BULWELL,2024-03-11T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.97
881134,DUKE STREET BULWELL,2024-03-11T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.23
881134,DUKE STREET BULWELL,2024-03-11T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.03
881134,DUKE STREET BULWELL,2024-03-11T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.49
881134,DUKE STREET BULWELL,2024-03-11T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.21
881134,DUKE STREET BULWELL,2024-03-11T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.03
881134,DUKE STREET BULWELL,2024-03-11T18:10:00.000+00:00,feeder,5,N Current (RMS),A,34.7
881134,DUKE STREET BULWELL,2024-03-11T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,89.3
881134,DUKE STREET BULWELL,2024-03-11T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,104.2
881134,DUKE STREET BULWELL,2024-03-11T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,83.3
881134,DUKE STREET BULWELL,2024-03-11T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
881134,DUKE STREET BULWELL,2024-03-11T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
881134,DUKE STREET BULWELL,2024-03-11T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.48
881134,DUKE STREET BULWELL,2024-03-11T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-20.88
881134,DUKE STREET BULWELL,2024-03-11T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-17.26
881134,DUKE STREET BULWELL,2024-03-11T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,-22.97
881134,DUKE STREET BULWELL,2024-03-11T18:10:00.000+00:00,feeder,4,N Current (RMS),A,24.5
881134,DUKE STREET BULWELL,2024-03-11T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,90.0
881134,DUKE STREET BULWELL,2024-03-11T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.4
881134,DUKE STREET BULWELL,2024-03-11T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,98.8
881134,DUKE STREET BULWELL,2024-03-11T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
881134,DUKE STREET BULWELL,2024-03-11T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
881134,DUKE STREET BULWELL,2024-03-11T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
881134,DUKE STREET BULWELL,2024-03-11T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,-10.53
881134,DUKE STREET BULWELL,2024-03-11T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,-15.79
881134,DUKE STREET BULWELL,2024-03-11T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.92
881134,DUKE STREET BULWELL,2024-03-11T18:10:00.000+00:00,feeder,3,N Current (RMS),A,32.4
881134,DUKE STREET BULWELL,2024-03-11T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
881134,DUKE STREET BULWELL,2024-03-11T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
881134,DUKE STREET BULWELL,2024-03-11T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
881134,DUKE STREET BULWELL,2024-03-11T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
881134,DUKE STREET BULWELL,2024-03-11T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
881134,DUKE STREET BULWELL,2024-03-11T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
881134,DUKE STREET BULWELL,2024-03-11T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
881134,DUKE STREET BULWELL,2024-03-11T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
881134,DUKE STREET BULWELL,2024-03-11T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.98
881134,DUKE STREET BULWELL,2024-03-11T18:10:00.000+00:00,feeder,2,N Current (RMS),A,19.0
881134,DUKE STREET BULWELL,2024-03-11T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
881134,DUKE STREET BULWELL,2024-03-11T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
881134,DUKE STREET BULWELL,2024-03-11T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
881134,DUKE STREET BULWELL,2024-03-11T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
881134,DUKE STREET BULWELL,2024-03-11T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
881134,DUKE STREET BULWELL,2024-03-11T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.29
881134,DUKE STREET BULWELL,2024-03-11T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.2
881134,DUKE STREET BULWELL,2024-03-11T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.19
881134,DUKE STREET BULWELL,2024-03-11T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-15.2
881134,DUKE STREET BULWELL,2024-03-11T18:10:00.000+00:00,feeder,1,N Current (RMS),A,28.2
881134,DUKE STREET BULWELL,2024-03-11T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.2
881134,DUKE STREET BULWELL,2024-03-11T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
881134,DUKE STREET BULWELL,2024-03-11T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
881134,DUKE STREET BULWELL,2024-03-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
881134,DUKE STREET BULWELL,2024-03-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
881134,DUKE STREET BULWELL,2024-03-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
881134,DUKE STREET BULWELL,2024-03-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
881134,DUKE STREET BULWELL,2024-03-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
881134,DUKE STREET BULWELL,2024-03-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
881134,DUKE STREET BULWELL,2024-03-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
881134,DUKE STREET BULWELL,2024-03-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
881134,DUKE STREET BULWELL,2024-03-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
881134,DUKE STREET BULWELL,2024-03-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,8.93
881134,DUKE STREET BULWELL,2024-03-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.19
881134,DUKE STREET BULWELL,2024-03-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,-7.23
881134,DUKE STREET BULWELL,2024-03-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
881134,DUKE STREET BULWELL,2024-03-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
881134,DUKE STREET BULWELL,2024-03-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
881134,DUKE STREET BULWELL,2024-03-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
881134,DUKE STREET BULWELL,2024-03-11T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.04
881134,DUKE STREET BULWELL,2024-03-11T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.18
881134,DUKE STREET BULWELL,2024-03-11T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.83
881134,DUKE STREET BULWELL,2024-03-11T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.81
881134,DUKE STREET BULWELL,2024-03-11T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.93
881134,DUKE STREET BULWELL,2024-03-11T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.68
881134,DUKE STREET BULWELL,2024-03-11T18:00:00.000+00:00,feeder,5,N Current (RMS),A,33.0
881134,DUKE STREET BULWELL,2024-03-11T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,86.4
881134,DUKE STREET BULWELL,2024-03-11T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,99.0
881134,DUKE STREET BULWELL,2024-03-11T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,81.7
881134,DUKE STREET BULWELL,2024-03-11T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.7
881134,DUKE STREET BULWELL,2024-03-11T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.79
881134,DUKE STREET BULWELL,2024-03-11T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.94
881134,DUKE STREET BULWELL,2024-03-11T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-33.36
881134,DUKE STREET BULWELL,2024-03-11T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-31.5
881134,DUKE STREET BULWELL,2024-03-11T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,-31.14
881134,DUKE STREET BULWELL,2024-03-11T18:00:00.000+00:00,feeder,4,N Current (RMS),A,30.3
881134,DUKE STREET BULWELL,2024-03-11T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,142.5
881134,DUKE STREET BULWELL,2024-03-11T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,136.0
881134,DUKE STREET BULWELL,2024-03-11T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,133.5
881134,DUKE STREET BULWELL,2024-03-11T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
881134,DUKE STREET BULWELL,2024-03-11T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
881134,DUKE STREET BULWELL,2024-03-11T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
881134,DUKE STREET BULWELL,2024-03-11T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,-8.8
881134,DUKE STREET BULWELL,2024-03-11T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,-12.99
881134,DUKE STREET BULWELL,2024-03-11T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.02
881134,DUKE STREET BULWELL,2024-03-11T18:00:00.000+00:00,feeder,3,N Current (RMS),A,34.6
881134,DUKE STREET BULWELL,2024-03-11T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.7
881134,DUKE STREET BULWELL,2024-03-11T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
881134,DUKE STREET BULWELL,2024-03-11T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
881134,DUKE STREET BULWELL,2024-03-11T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
881134,DUKE STREET BULWELL,2024-03-11T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.71
881134,DUKE STREET BULWELL,2024-03-11T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
881134,DUKE STREET BULWELL,2024-03-11T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.95
881134,DUKE STREET BULWELL,2024-03-11T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.64
881134,DUKE STREET BULWELL,2024-03-11T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.91
881134,DUKE STREET BULWELL,2024-03-11T18:00:00.000+00:00,feeder,2,N Current (RMS),A,24.5
881134,DUKE STREET BULWELL,2024-03-11T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
881134,DUKE STREET BULWELL,2024-03-11T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
881134,DUKE STREET BULWELL,2024-03-11T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
881134,DUKE STREET BULWELL,2024-03-11T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.79
881134,DUKE STREET BULWELL,2024-03-11T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
881134,DUKE STREET BULWELL,2024-03-11T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.53
881134,DUKE STREET BULWELL,2024-03-11T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.1
881134,DUKE STREET BULWELL,2024-03-11T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.27
881134,DUKE STREET BULWELL,2024-03-11T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-17.54
881134,DUKE STREET BULWELL,2024-03-11T18:00:00.000+00:00,feeder,1,N Current (RMS),A,35.9
881134,DUKE STREET BULWELL,2024-03-11T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.9
881134,DUKE STREET BULWELL,2024-03-11T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.9
881134,DUKE STREET BULWELL,2024-03-11T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
881134,DUKE STREET BULWELL,2024-03-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
881134,DUKE STREET BULWELL,2024-03-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
881134,DUKE STREET BULWELL,2024-03-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
881134,DUKE STREET BULWELL,2024-03-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
881134,DUKE STREET BULWELL,2024-03-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
881134,DUKE STREET BULWELL,2024-03-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
881134,DUKE STREET BULWELL,2024-03-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
881134,DUKE STREET BULWELL,2024-03-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
881134,DUKE STREET BULWELL,2024-03-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
881134,DUKE STREET BULWELL,2024-03-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,2.7
881134,DUKE STREET BULWELL,2024-03-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,2.35
881134,DUKE STREET BULWELL,2024-03-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,-17.07
881134,DUKE STREET BULWELL,2024-03-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
881134,DUKE STREET BULWELL,2024-03-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
881134,DUKE STREET BULWELL,2024-03-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
881134,DUKE STREET BULWELL,2024-03-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
881134,DUKE STREET BULWELL,2024-03-11T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.72
881134,DUKE STREET BULWELL,2024-03-11T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.44
881134,DUKE STREET BULWELL,2024-03-11T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.16
881134,DUKE STREET BULWELL,2024-03-11T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.84
881134,DUKE STREET BULWELL,2024-03-11T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.1
881134,DUKE STREET BULWELL,2024-03-11T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.79
881134,DUKE STREET BULWELL,2024-03-11T17:50:00.000+00:00,feeder,5,N Current (RMS),A,34.6
881134,DUKE STREET BULWELL,2024-03-11T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,99.8
881134,DUKE STREET BULWELL,2024-03-11T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,108.0
881134,DUKE STREET BULWELL,2024-03-11T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,86.4
881134,DUKE STREET BULWELL,2024-03-11T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.1
881134,DUKE STREET BULWELL,2024-03-11T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.23
881134,DUKE STREET BULWELL,2024-03-11T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.04
881134,DUKE STREET BULWELL,2024-03-11T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-27.9
881134,DUKE STREET BULWELL,2024-03-11T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-28.84
881134,DUKE STREET BULWELL,2024-03-11T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,-30.27
881134,DUKE STREET BULWELL,2024-03-11T17:50:00.000+00:00,feeder,4,N Current (RMS),A,29.2
881134,DUKE STREET BULWELL,2024-03-11T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,118.4
881134,DUKE STREET BULWELL,2024-03-11T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,124.0
881134,DUKE STREET BULWELL,2024-03-11T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,128.8
881134,DUKE STREET BULWELL,2024-03-11T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
881134,DUKE STREET BULWELL,2024-03-11T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
881134,DUKE STREET BULWELL,2024-03-11T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.89
881134,DUKE STREET BULWELL,2024-03-11T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,-15.42
881134,DUKE STREET BULWELL,2024-03-11T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,-17.11
881134,DUKE STREET BULWELL,2024-03-11T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.86
881134,DUKE STREET BULWELL,2024-03-11T17:50:00.000+00:00,feeder,3,N Current (RMS),A,42.2
881134,DUKE STREET BULWELL,2024-03-11T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.3
881134,DUKE STREET BULWELL,2024-03-11T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.6
881134,DUKE STREET BULWELL,2024-03-11T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
881134,DUKE STREET BULWELL,2024-03-11T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
881134,DUKE STREET BULWELL,2024-03-11T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
881134,DUKE STREET BULWELL,2024-03-11T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
881134,DUKE STREET BULWELL,2024-03-11T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
881134,DUKE STREET BULWELL,2024-03-11T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.95
881134,DUKE STREET BULWELL,2024-03-11T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.77
881134,DUKE STREET BULWELL,2024-03-11T17:50:00.000+00:00,feeder,2,N Current (RMS),A,18.4
881134,DUKE STREET BULWELL,2024-03-11T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
881134,DUKE STREET BULWELL,2024-03-11T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
881134,DUKE STREET BULWELL,2024-03-11T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
881134,DUKE STREET BULWELL,2024-03-11T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
881134,DUKE STREET BULWELL,2024-03-11T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
881134,DUKE STREET BULWELL,2024-03-11T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
881134,DUKE STREET BULWELL,2024-03-11T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.13
881134,DUKE STREET BULWELL,2024-03-11T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.33
881134,DUKE STREET BULWELL,2024-03-11T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-16.66
881134,DUKE STREET BULWELL,2024-03-11T17:50:00.000+00:00,feeder,1,N Current (RMS),A,26.1
881134,DUKE STREET BULWELL,2024-03-11T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.1
881134,DUKE STREET BULWELL,2024-03-11T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
881134,DUKE STREET BULWELL,2024-03-11T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
881134,DUKE STREET BULWELL,2024-03-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
881134,DUKE STREET BULWELL,2024-03-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
881134,DUKE STREET BULWELL,2024-03-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
881134,DUKE STREET BULWELL,2024-03-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
881134,DUKE STREET BULWELL,2024-03-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
881134,DUKE STREET BULWELL,2024-03-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
881134,DUKE STREET BULWELL,2024-03-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
881134,DUKE STREET BULWELL,2024-03-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
881134,DUKE STREET BULWELL,2024-03-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
881134,DUKE STREET BULWELL,2024-03-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,0.33
881134,DUKE STREET BULWELL,2024-03-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,0.43
881134,DUKE STREET BULWELL,2024-03-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.51
881134,DUKE STREET BULWELL,2024-03-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
881134,DUKE STREET BULWELL,2024-03-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
881134,DUKE STREET BULWELL,2024-03-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
881134,DUKE STREET BULWELL,2024-03-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
881134,DUKE STREET BULWELL,2024-03-11T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.27
881134,DUKE STREET BULWELL,2024-03-11T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
881134,DUKE STREET BULWELL,2024-03-11T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.02
881134,DUKE STREET BULWELL,2024-03-11T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.91
881134,DUKE STREET BULWELL,2024-03-11T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.47
881134,DUKE STREET BULWELL,2024-03-11T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.12
881134,DUKE STREET BULWELL,2024-03-11T17:40:00.000+00:00,feeder,5,N Current (RMS),A,34.4
881134,DUKE STREET BULWELL,2024-03-11T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,103.6
881134,DUKE STREET BULWELL,2024-03-11T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,93.3
881134,DUKE STREET BULWELL,2024-03-11T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,92.1
881134,DUKE STREET BULWELL,2024-03-11T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.36
881134,DUKE STREET BULWELL,2024-03-11T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-10.64
881134,DUKE STREET BULWELL,2024-03-11T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.5
881134,DUKE STREET BULWELL,2024-03-11T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-35.21
881134,DUKE STREET BULWELL,2024-03-11T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-40.97
881134,DUKE STREET BULWELL,2024-03-11T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,-40.39
881134,DUKE STREET BULWELL,2024-03-11T17:40:00.000+00:00,feeder,4,N Current (RMS),A,44.2
881134,DUKE STREET BULWELL,2024-03-11T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,151.3
881134,DUKE STREET BULWELL,2024-03-11T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,177.9
881134,DUKE STREET BULWELL,2024-03-11T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,174.7
881134,DUKE STREET BULWELL,2024-03-11T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.49
881134,DUKE STREET BULWELL,2024-03-11T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
881134,DUKE STREET BULWELL,2024-03-11T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
881134,DUKE STREET BULWELL,2024-03-11T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,-17.51
881134,DUKE STREET BULWELL,2024-03-11T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,-14.37
881134,DUKE STREET BULWELL,2024-03-11T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.02
881134,DUKE STREET BULWELL,2024-03-11T17:40:00.000+00:00,feeder,3,N Current (RMS),A,35.1
881134,DUKE STREET BULWELL,2024-03-11T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.3
881134,DUKE STREET BULWELL,2024-03-11T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.9
881134,DUKE STREET BULWELL,2024-03-11T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
881134,DUKE STREET BULWELL,2024-03-11T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
881134,DUKE STREET BULWELL,2024-03-11T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
881134,DUKE STREET BULWELL,2024-03-11T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
881134,DUKE STREET BULWELL,2024-03-11T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.88
881134,DUKE STREET BULWELL,2024-03-11T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
881134,DUKE STREET BULWELL,2024-03-11T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.66
881134,DUKE STREET BULWELL,2024-03-11T17:40:00.000+00:00,feeder,2,N Current (RMS),A,19.1
881134,DUKE STREET BULWELL,2024-03-11T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
881134,DUKE STREET BULWELL,2024-03-11T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
881134,DUKE STREET BULWELL,2024-03-11T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.7
881134,DUKE STREET BULWELL,2024-03-11T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
881134,DUKE STREET BULWELL,2024-03-11T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.41
881134,DUKE STREET BULWELL,2024-03-11T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
881134,DUKE STREET BULWELL,2024-03-11T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.46
881134,DUKE STREET BULWELL,2024-03-11T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.05
881134,DUKE STREET BULWELL,2024-03-11T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-20.25
881134,DUKE STREET BULWELL,2024-03-11T17:40:00.000+00:00,feeder,1,N Current (RMS),A,26.4
881134,DUKE STREET BULWELL,2024-03-11T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
881134,DUKE STREET BULWELL,2024-03-11T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.9
881134,DUKE STREET BULWELL,2024-03-11T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.6
881134,DUKE STREET BULWELL,2024-03-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
881134,DUKE STREET BULWELL,2024-03-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
881134,DUKE STREET BULWELL,2024-03-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
881134,DUKE STREET BULWELL,2024-03-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
881134,DUKE STREET BULWELL,2024-03-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
881134,DUKE STREET BULWELL,2024-03-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
881134,DUKE STREET BULWELL,2024-03-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
881134,DUKE STREET BULWELL,2024-03-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
881134,DUKE STREET BULWELL,2024-03-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
881134,DUKE STREET BULWELL,2024-03-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.46
881134,DUKE STREET BULWELL,2024-03-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,-12.14
881134,DUKE STREET BULWELL,2024-03-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,-21.84
881134,DUKE STREET BULWELL,2024-03-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
881134,DUKE STREET BULWELL,2024-03-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
881134,DUKE STREET BULWELL,2024-03-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
881134,DUKE STREET BULWELL,2024-03-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
881134,DUKE STREET BULWELL,2024-03-11T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.21
881134,DUKE STREET BULWELL,2024-03-11T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.03
881134,DUKE STREET BULWELL,2024-03-11T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.65
881134,DUKE STREET BULWELL,2024-03-11T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.67
881134,DUKE STREET BULWELL,2024-03-11T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.06
881134,DUKE STREET BULWELL,2024-03-11T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.76
881134,DUKE STREET BULWELL,2024-03-11T17:30:00.000+00:00,feeder,5,N Current (RMS),A,38.5
881134,DUKE STREET BULWELL,2024-03-11T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,98.6
881134,DUKE STREET BULWELL,2024-03-11T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,83.2
881134,DUKE STREET BULWELL,2024-03-11T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,90.1
881134,DUKE STREET BULWELL,2024-03-11T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
881134,DUKE STREET BULWELL,2024-03-11T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
881134,DUKE STREET BULWELL,2024-03-11T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.36
881134,DUKE STREET BULWELL,2024-03-11T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-23.03
881134,DUKE STREET BULWELL,2024-03-11T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-22.22
881134,DUKE STREET BULWELL,2024-03-11T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,-30.22
881134,DUKE STREET BULWELL,2024-03-11T17:30:00.000+00:00,feeder,4,N Current (RMS),A,26.9
881134,DUKE STREET BULWELL,2024-03-11T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,95.6
881134,DUKE STREET BULWELL,2024-03-11T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,93.0
881134,DUKE STREET BULWELL,2024-03-11T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,125.7
881134,DUKE STREET BULWELL,2024-03-11T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.98
881134,DUKE STREET BULWELL,2024-03-11T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
881134,DUKE STREET BULWELL,2024-03-11T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
881134,DUKE STREET BULWELL,2024-03-11T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,-24.07
881134,DUKE STREET BULWELL,2024-03-11T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,-17.4
881134,DUKE STREET BULWELL,2024-03-11T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.06
881134,DUKE STREET BULWELL,2024-03-11T17:30:00.000+00:00,feeder,3,N Current (RMS),A,50.5
881134,DUKE STREET BULWELL,2024-03-11T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,99.1
881134,DUKE STREET BULWELL,2024-03-11T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.3
881134,DUKE STREET BULWELL,2024-03-11T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
881134,DUKE STREET BULWELL,2024-03-11T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
881134,DUKE STREET BULWELL,2024-03-11T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
881134,DUKE STREET BULWELL,2024-03-11T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
881134,DUKE STREET BULWELL,2024-03-11T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.67
881134,DUKE STREET BULWELL,2024-03-11T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.87
881134,DUKE STREET BULWELL,2024-03-11T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
881134,DUKE STREET BULWELL,2024-03-11T17:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
881134,DUKE STREET BULWELL,2024-03-11T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
881134,DUKE STREET BULWELL,2024-03-11T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
881134,DUKE STREET BULWELL,2024-03-11T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
881134,DUKE STREET BULWELL,2024-03-11T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.87
881134,DUKE STREET BULWELL,2024-03-11T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
881134,DUKE STREET BULWELL,2024-03-11T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
881134,DUKE STREET BULWELL,2024-03-11T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.75
881134,DUKE STREET BULWELL,2024-03-11T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.26
881134,DUKE STREET BULWELL,2024-03-11T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-18.2
881134,DUKE STREET BULWELL,2024-03-11T17:30:00.000+00:00,feeder,1,N Current (RMS),A,30.0
881134,DUKE STREET BULWELL,2024-03-11T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.3
881134,DUKE STREET BULWELL,2024-03-11T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
881134,DUKE STREET BULWELL,2024-03-11T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
881134,DUKE STREET BULWELL,2024-03-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
881134,DUKE STREET BULWELL,2024-03-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
881134,DUKE STREET BULWELL,2024-03-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
881134,DUKE STREET BULWELL,2024-03-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
881134,DUKE STREET BULWELL,2024-03-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
881134,DUKE STREET BULWELL,2024-03-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
881134,DUKE STREET BULWELL,2024-03-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
881134,DUKE STREET BULWELL,2024-03-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
881134,DUKE STREET BULWELL,2024-03-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
881134,DUKE STREET BULWELL,2024-03-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,2.98
881134,DUKE STREET BULWELL,2024-03-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,4.57
881134,DUKE STREET BULWELL,2024-03-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,-7.89
881134,DUKE STREET BULWELL,2024-03-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
881134,DUKE STREET BULWELL,2024-03-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
881134,DUKE STREET BULWELL,2024-03-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
881134,DUKE STREET BULWELL,2024-03-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
881134,DUKE STREET BULWELL,2024-03-11T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.07
881134,DUKE STREET BULWELL,2024-03-11T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.89
881134,DUKE STREET BULWELL,2024-03-11T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.62
881134,DUKE STREET BULWELL,2024-03-11T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.91
881134,DUKE STREET BULWELL,2024-03-11T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.83
881134,DUKE STREET BULWELL,2024-03-11T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.22
881134,DUKE STREET BULWELL,2024-03-11T17:20:00.000+00:00,feeder,5,N Current (RMS),A,43.4
881134,DUKE STREET BULWELL,2024-03-11T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,100.0
881134,DUKE STREET BULWELL,2024-03-11T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,82.6
881134,DUKE STREET BULWELL,2024-03-11T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,101.3
881134,DUKE STREET BULWELL,2024-03-11T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
881134,DUKE STREET BULWELL,2024-03-11T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.35
881134,DUKE STREET BULWELL,2024-03-11T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.27
881134,DUKE STREET BULWELL,2024-03-11T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-25.99
881134,DUKE STREET BULWELL,2024-03-11T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-28.88
881134,DUKE STREET BULWELL,2024-03-11T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,-35.91
881134,DUKE STREET BULWELL,2024-03-11T17:20:00.000+00:00,feeder,4,N Current (RMS),A,33.3
881134,DUKE STREET BULWELL,2024-03-11T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,109.2
881134,DUKE STREET BULWELL,2024-03-11T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,120.5
881134,DUKE STREET BULWELL,2024-03-11T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,149.6
881134,DUKE STREET BULWELL,2024-03-11T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
881134,DUKE STREET BULWELL,2024-03-11T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
881134,DUKE STREET BULWELL,2024-03-11T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
881134,DUKE STREET BULWELL,2024-03-11T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,-29.82
881134,DUKE STREET BULWELL,2024-03-11T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,-21.28
881134,DUKE STREET BULWELL,2024-03-11T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.15
881134,DUKE STREET BULWELL,2024-03-11T17:20:00.000+00:00,feeder,3,N Current (RMS),A,71.9
881134,DUKE STREET BULWELL,2024-03-11T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,122.6
881134,DUKE STREET BULWELL,2024-03-11T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.8
881134,DUKE STREET BULWELL,2024-03-11T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
881134,DUKE STREET BULWELL,2024-03-11T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
881134,DUKE STREET BULWELL,2024-03-11T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.24
881134,DUKE STREET BULWELL,2024-03-11T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
881134,DUKE STREET BULWELL,2024-03-11T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.93
881134,DUKE STREET BULWELL,2024-03-11T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.88
881134,DUKE STREET BULWELL,2024-03-11T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.35
881134,DUKE STREET BULWELL,2024-03-11T17:20:00.000+00:00,feeder,2,N Current (RMS),A,28.9
881134,DUKE STREET BULWELL,2024-03-11T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,92.7
881134,DUKE STREET BULWELL,2024-03-11T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.6
881134,DUKE STREET BULWELL,2024-03-11T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.2
881134,DUKE STREET BULWELL,2024-03-11T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
881134,DUKE STREET BULWELL,2024-03-11T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
881134,DUKE STREET BULWELL,2024-03-11T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
881134,DUKE STREET BULWELL,2024-03-11T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.47
881134,DUKE STREET BULWELL,2024-03-11T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.16
881134,DUKE STREET BULWELL,2024-03-11T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-18.64
881134,DUKE STREET BULWELL,2024-03-11T17:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
881134,DUKE STREET BULWELL,2024-03-11T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.4
881134,DUKE STREET BULWELL,2024-03-11T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.4
881134,DUKE STREET BULWELL,2024-03-11T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.1
881134,DUKE STREET BULWELL,2024-03-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
881134,DUKE STREET BULWELL,2024-03-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
881134,DUKE STREET BULWELL,2024-03-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
881134,DUKE STREET BULWELL,2024-03-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
881134,DUKE STREET BULWELL,2024-03-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
881134,DUKE STREET BULWELL,2024-03-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
881134,DUKE STREET BULWELL,2024-03-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
881134,DUKE STREET BULWELL,2024-03-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
881134,DUKE STREET BULWELL,2024-03-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
881134,DUKE STREET BULWELL,2024-03-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,5.5
881134,DUKE STREET BULWELL,2024-03-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,5.73
881134,DUKE STREET BULWELL,2024-03-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,-3.83
881134,DUKE STREET BULWELL,2024-03-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
881134,DUKE STREET BULWELL,2024-03-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
881134,DUKE STREET BULWELL,2024-03-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
881134,DUKE STREET BULWELL,2024-03-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
881134,DUKE STREET BULWELL,2024-03-11T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.3
881134,DUKE STREET BULWELL,2024-03-11T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
881134,DUKE STREET BULWELL,2024-03-11T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.75
881134,DUKE STREET BULWELL,2024-03-11T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.38
881134,DUKE STREET BULWELL,2024-03-11T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.09
881134,DUKE STREET BULWELL,2024-03-11T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.29
881134,DUKE STREET BULWELL,2024-03-11T17:10:00.000+00:00,feeder,5,N Current (RMS),A,43.3
881134,DUKE STREET BULWELL,2024-03-11T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,97.8
881134,DUKE STREET BULWELL,2024-03-11T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,87.9
881134,DUKE STREET BULWELL,2024-03-11T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,101.8
881134,DUKE STREET BULWELL,2024-03-11T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.72
881134,DUKE STREET BULWELL,2024-03-11T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.28
881134,DUKE STREET BULWELL,2024-03-11T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.67
881134,DUKE STREET BULWELL,2024-03-11T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-40.88
881134,DUKE STREET BULWELL,2024-03-11T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-40.27
881134,DUKE STREET BULWELL,2024-03-11T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,-43.85
881134,DUKE STREET BULWELL,2024-03-11T17:10:00.000+00:00,feeder,4,N Current (RMS),A,49.2
881134,DUKE STREET BULWELL,2024-03-11T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,178.1
881134,DUKE STREET BULWELL,2024-03-11T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,174.1
881134,DUKE STREET BULWELL,2024-03-11T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,191.6
881134,DUKE STREET BULWELL,2024-03-11T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
881134,DUKE STREET BULWELL,2024-03-11T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.09
881134,DUKE STREET BULWELL,2024-03-11T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
881134,DUKE STREET BULWELL,2024-03-11T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,-38.34
881134,DUKE STREET BULWELL,2024-03-11T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,-27.13
881134,DUKE STREET BULWELL,2024-03-11T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.36
881134,DUKE STREET BULWELL,2024-03-11T17:10:00.000+00:00,feeder,3,N Current (RMS),A,88.6
881134,DUKE STREET BULWELL,2024-03-11T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,159.1
881134,DUKE STREET BULWELL,2024-03-11T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,113.0
881134,DUKE STREET BULWELL,2024-03-11T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
881134,DUKE STREET BULWELL,2024-03-11T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
881134,DUKE STREET BULWELL,2024-03-11T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.09
881134,DUKE STREET BULWELL,2024-03-11T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
881134,DUKE STREET BULWELL,2024-03-11T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.86
881134,DUKE STREET BULWELL,2024-03-11T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.93
881134,DUKE STREET BULWELL,2024-03-11T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.88
881134,DUKE STREET BULWELL,2024-03-11T17:10:00.000+00:00,feeder,2,N Current (RMS),A,29.1
881134,DUKE STREET BULWELL,2024-03-11T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,96.8
881134,DUKE STREET BULWELL,2024-03-11T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,105.6
881134,DUKE STREET BULWELL,2024-03-11T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,102.6
881134,DUKE STREET BULWELL,2024-03-11T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
881134,DUKE STREET BULWELL,2024-03-11T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
881134,DUKE STREET BULWELL,2024-03-11T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
881134,DUKE STREET BULWELL,2024-03-11T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.22
881134,DUKE STREET BULWELL,2024-03-11T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.03
881134,DUKE STREET BULWELL,2024-03-11T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-19.79
881134,DUKE STREET BULWELL,2024-03-11T17:10:00.000+00:00,feeder,1,N Current (RMS),A,25.5
881134,DUKE STREET BULWELL,2024-03-11T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.5
881134,DUKE STREET BULWELL,2024-03-11T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.8
881134,DUKE STREET BULWELL,2024-03-11T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.2
881134,DUKE STREET BULWELL,2024-03-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
881134,DUKE STREET BULWELL,2024-03-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
881134,DUKE STREET BULWELL,2024-03-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
881134,DUKE STREET BULWELL,2024-03-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
881134,DUKE STREET BULWELL,2024-03-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
881134,DUKE STREET BULWELL,2024-03-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
881134,DUKE STREET BULWELL,2024-03-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
881134,DUKE STREET BULWELL,2024-03-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
881134,DUKE STREET BULWELL,2024-03-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
881134,DUKE STREET BULWELL,2024-03-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.75
881134,DUKE STREET BULWELL,2024-03-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.36
881134,DUKE STREET BULWELL,2024-03-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.1
881134,DUKE STREET BULWELL,2024-03-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
881134,DUKE STREET BULWELL,2024-03-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
881134,DUKE STREET BULWELL,2024-03-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
881134,DUKE STREET BULWELL,2024-03-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
881134,DUKE STREET BULWELL,2024-03-11T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.21
881134,DUKE STREET BULWELL,2024-03-11T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
881134,DUKE STREET BULWELL,2024-03-11T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.77
881134,DUKE STREET BULWELL,2024-03-11T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.91
881134,DUKE STREET BULWELL,2024-03-11T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.67
881134,DUKE STREET BULWELL,2024-03-11T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.05
881134,DUKE STREET BULWELL,2024-03-11T17:00:00.000+00:00,feeder,5,N Current (RMS),A,43.3
881134,DUKE STREET BULWELL,2024-03-11T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,95.8
881134,DUKE STREET BULWELL,2024-03-11T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,110.7
881134,DUKE STREET BULWELL,2024-03-11T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,104.9
881134,DUKE STREET BULWELL,2024-03-11T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.63
881134,DUKE STREET BULWELL,2024-03-11T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-9.28
881134,DUKE STREET BULWELL,2024-03-11T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.03
881134,DUKE STREET BULWELL,2024-03-11T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-36.94
881134,DUKE STREET BULWELL,2024-03-11T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-48.49
881134,DUKE STREET BULWELL,2024-03-11T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,-45.22
881134,DUKE STREET BULWELL,2024-03-11T17:00:00.000+00:00,feeder,4,N Current (RMS),A,45.4
881134,DUKE STREET BULWELL,2024-03-11T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,161.7
881134,DUKE STREET BULWELL,2024-03-11T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,205.5
881134,DUKE STREET BULWELL,2024-03-11T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,192.5
881134,DUKE STREET BULWELL,2024-03-11T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
881134,DUKE STREET BULWELL,2024-03-11T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.12
881134,DUKE STREET BULWELL,2024-03-11T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
881134,DUKE STREET BULWELL,2024-03-11T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,-41.57
881134,DUKE STREET BULWELL,2024-03-11T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,-34.02
881134,DUKE STREET BULWELL,2024-03-11T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.7
881134,DUKE STREET BULWELL,2024-03-11T17:00:00.000+00:00,feeder,3,N Current (RMS),A,82.6
881134,DUKE STREET BULWELL,2024-03-11T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,170.6
881134,DUKE STREET BULWELL,2024-03-11T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,140.0
881134,DUKE STREET BULWELL,2024-03-11T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.8
881134,DUKE STREET BULWELL,2024-03-11T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
881134,DUKE STREET BULWELL,2024-03-11T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.78
881134,DUKE STREET BULWELL,2024-03-11T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
