Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-11T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.61
881134,DUKE STREET BULWELL,2024-03-11T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.36
881134,DUKE STREET BULWELL,2024-03-11T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.59
881134,DUKE STREET BULWELL,2024-03-11T17:00:00.000+00:00,feeder,2,N Current (RMS),A,33.2
881134,DUKE STREET BULWELL,2024-03-11T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.5
881134,DUKE STREET BULWELL,2024-03-11T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,103.2
881134,DUKE STREET BULWELL,2024-03-11T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,101.4
881134,DUKE STREET BULWELL,2024-03-11T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.34
881134,DUKE STREET BULWELL,2024-03-11T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
881134,DUKE STREET BULWELL,2024-03-11T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
881134,DUKE STREET BULWELL,2024-03-11T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.72
881134,DUKE STREET BULWELL,2024-03-11T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.77
881134,DUKE STREET BULWELL,2024-03-11T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,-19.43
881134,DUKE STREET BULWELL,2024-03-11T17:00:00.000+00:00,feeder,1,N Current (RMS),A,36.0
881134,DUKE STREET BULWELL,2024-03-11T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.9
881134,DUKE STREET BULWELL,2024-03-11T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.1
881134,DUKE STREET BULWELL,2024-03-11T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.3
881134,DUKE STREET BULWELL,2024-03-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
881134,DUKE STREET BULWELL,2024-03-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
881134,DUKE STREET BULWELL,2024-03-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
881134,DUKE STREET BULWELL,2024-03-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
881134,DUKE STREET BULWELL,2024-03-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
881134,DUKE STREET BULWELL,2024-03-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
881134,DUKE STREET BULWELL,2024-03-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
881134,DUKE STREET BULWELL,2024-03-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
881134,DUKE STREET BULWELL,2024-03-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
881134,DUKE STREET BULWELL,2024-03-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.28
881134,DUKE STREET BULWELL,2024-03-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,-15.71
881134,DUKE STREET BULWELL,2024-03-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,1.69
881134,DUKE STREET BULWELL,2024-03-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
881134,DUKE STREET BULWELL,2024-03-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
881134,DUKE STREET BULWELL,2024-03-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
881134,DUKE STREET BULWELL,2024-03-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
881134,DUKE STREET BULWELL,2024-03-11T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.96
881134,DUKE STREET BULWELL,2024-03-11T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.9
881134,DUKE STREET BULWELL,2024-03-11T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.96
881134,DUKE STREET BULWELL,2024-03-11T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.08
881134,DUKE STREET BULWELL,2024-03-11T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,29.7
881134,DUKE STREET BULWELL,2024-03-11T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.63
881134,DUKE STREET BULWELL,2024-03-11T16:50:00.000+00:00,feeder,5,N Current (RMS),A,42.1
881134,DUKE STREET BULWELL,2024-03-11T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,100.7
881134,DUKE STREET BULWELL,2024-03-11T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,122.7
881134,DUKE STREET BULWELL,2024-03-11T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,107.3
881134,DUKE STREET BULWELL,2024-03-11T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.03
881134,DUKE STREET BULWELL,2024-03-11T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.89
881134,DUKE STREET BULWELL,2024-03-11T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-10.29
881134,DUKE STREET BULWELL,2024-03-11T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-38.31
881134,DUKE STREET BULWELL,2024-03-11T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-48.13
881134,DUKE STREET BULWELL,2024-03-11T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,-46.55
881134,DUKE STREET BULWELL,2024-03-11T16:50:00.000+00:00,feeder,4,N Current (RMS),A,47.2
881134,DUKE STREET BULWELL,2024-03-11T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,167.2
881134,DUKE STREET BULWELL,2024-03-11T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,204.9
881134,DUKE STREET BULWELL,2024-03-11T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,199.1
881134,DUKE STREET BULWELL,2024-03-11T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
881134,DUKE STREET BULWELL,2024-03-11T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
881134,DUKE STREET BULWELL,2024-03-11T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.09
881134,DUKE STREET BULWELL,2024-03-11T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,-45.0
881134,DUKE STREET BULWELL,2024-03-11T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,-33.35
881134,DUKE STREET BULWELL,2024-03-11T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.43
881134,DUKE STREET BULWELL,2024-03-11T16:50:00.000+00:00,feeder,3,N Current (RMS),A,84.8
881134,DUKE STREET BULWELL,2024-03-11T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,184.6
881134,DUKE STREET BULWELL,2024-03-11T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,136.8
881134,DUKE STREET BULWELL,2024-03-11T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.1
881134,DUKE STREET BULWELL,2024-03-11T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
881134,DUKE STREET BULWELL,2024-03-11T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.5
881134,DUKE STREET BULWELL,2024-03-11T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
881134,DUKE STREET BULWELL,2024-03-11T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.95
881134,DUKE STREET BULWELL,2024-03-11T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.05
881134,DUKE STREET BULWELL,2024-03-11T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.96
881134,DUKE STREET BULWELL,2024-03-11T16:50:00.000+00:00,feeder,2,N Current (RMS),A,37.3
881134,DUKE STREET BULWELL,2024-03-11T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,117.3
881134,DUKE STREET BULWELL,2024-03-11T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,118.3
881134,DUKE STREET BULWELL,2024-03-11T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,103.0
881134,DUKE STREET BULWELL,2024-03-11T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
881134,DUKE STREET BULWELL,2024-03-11T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
881134,DUKE STREET BULWELL,2024-03-11T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.36
881134,DUKE STREET BULWELL,2024-03-11T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.58
881134,DUKE STREET BULWELL,2024-03-11T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.46
881134,DUKE STREET BULWELL,2024-03-11T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-15.86
881134,DUKE STREET BULWELL,2024-03-11T16:50:00.000+00:00,feeder,1,N Current (RMS),A,24.8
881134,DUKE STREET BULWELL,2024-03-11T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.0
881134,DUKE STREET BULWELL,2024-03-11T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
881134,DUKE STREET BULWELL,2024-03-11T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.9
881134,DUKE STREET BULWELL,2024-03-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
881134,DUKE STREET BULWELL,2024-03-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
881134,DUKE STREET BULWELL,2024-03-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
881134,DUKE STREET BULWELL,2024-03-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
881134,DUKE STREET BULWELL,2024-03-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
881134,DUKE STREET BULWELL,2024-03-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
881134,DUKE STREET BULWELL,2024-03-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
881134,DUKE STREET BULWELL,2024-03-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
881134,DUKE STREET BULWELL,2024-03-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
881134,DUKE STREET BULWELL,2024-03-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.71
881134,DUKE STREET BULWELL,2024-03-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,-9.26
881134,DUKE STREET BULWELL,2024-03-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,7.61
881134,DUKE STREET BULWELL,2024-03-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
881134,DUKE STREET BULWELL,2024-03-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
881134,DUKE STREET BULWELL,2024-03-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
881134,DUKE STREET BULWELL,2024-03-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
881134,DUKE STREET BULWELL,2024-03-11T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.34
881134,DUKE STREET BULWELL,2024-03-11T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.67
881134,DUKE STREET BULWELL,2024-03-11T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.18
881134,DUKE STREET BULWELL,2024-03-11T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.71
881134,DUKE STREET BULWELL,2024-03-11T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,28.58
881134,DUKE STREET BULWELL,2024-03-11T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.27
881134,DUKE STREET BULWELL,2024-03-11T16:40:00.000+00:00,feeder,5,N Current (RMS),A,45.6
881134,DUKE STREET BULWELL,2024-03-11T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,103.6
881134,DUKE STREET BULWELL,2024-03-11T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,118.2
881134,DUKE STREET BULWELL,2024-03-11T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,114.3
881134,DUKE STREET BULWELL,2024-03-11T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-14.44
881134,DUKE STREET BULWELL,2024-03-11T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-13.37
881134,DUKE STREET BULWELL,2024-03-11T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-13.09
881134,DUKE STREET BULWELL,2024-03-11T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-50.05
881134,DUKE STREET BULWELL,2024-03-11T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-57.68
881134,DUKE STREET BULWELL,2024-03-11T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,-55.15
881134,DUKE STREET BULWELL,2024-03-11T16:40:00.000+00:00,feeder,4,N Current (RMS),A,61.2
881134,DUKE STREET BULWELL,2024-03-11T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,222.1
881134,DUKE STREET BULWELL,2024-03-11T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,251.1
881134,DUKE STREET BULWELL,2024-03-11T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,242.1
881134,DUKE STREET BULWELL,2024-03-11T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.57
881134,DUKE STREET BULWELL,2024-03-11T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
881134,DUKE STREET BULWELL,2024-03-11T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.99
881134,DUKE STREET BULWELL,2024-03-11T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,-48.0
881134,DUKE STREET BULWELL,2024-03-11T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,-35.07
881134,DUKE STREET BULWELL,2024-03-11T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.69
881134,DUKE STREET BULWELL,2024-03-11T16:40:00.000+00:00,feeder,3,N Current (RMS),A,74.3
881134,DUKE STREET BULWELL,2024-03-11T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,197.0
881134,DUKE STREET BULWELL,2024-03-11T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,144.2
881134,DUKE STREET BULWELL,2024-03-11T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,110.1
881134,DUKE STREET BULWELL,2024-03-11T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
881134,DUKE STREET BULWELL,2024-03-11T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.49
881134,DUKE STREET BULWELL,2024-03-11T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
881134,DUKE STREET BULWELL,2024-03-11T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.08
881134,DUKE STREET BULWELL,2024-03-11T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.65
881134,DUKE STREET BULWELL,2024-03-11T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.6
881134,DUKE STREET BULWELL,2024-03-11T16:40:00.000+00:00,feeder,2,N Current (RMS),A,36.1
881134,DUKE STREET BULWELL,2024-03-11T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,113.7
881134,DUKE STREET BULWELL,2024-03-11T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,99.1
881134,DUKE STREET BULWELL,2024-03-11T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.2
881134,DUKE STREET BULWELL,2024-03-11T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
881134,DUKE STREET BULWELL,2024-03-11T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.78
881134,DUKE STREET BULWELL,2024-03-11T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.54
881134,DUKE STREET BULWELL,2024-03-11T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.68
881134,DUKE STREET BULWELL,2024-03-11T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.95
881134,DUKE STREET BULWELL,2024-03-11T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-17.42
881134,DUKE STREET BULWELL,2024-03-11T16:40:00.000+00:00,feeder,1,N Current (RMS),A,19.7
881134,DUKE STREET BULWELL,2024-03-11T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.1
881134,DUKE STREET BULWELL,2024-03-11T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.3
881134,DUKE STREET BULWELL,2024-03-11T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.1
881134,DUKE STREET BULWELL,2024-03-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
881134,DUKE STREET BULWELL,2024-03-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
881134,DUKE STREET BULWELL,2024-03-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
881134,DUKE STREET BULWELL,2024-03-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
881134,DUKE STREET BULWELL,2024-03-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
881134,DUKE STREET BULWELL,2024-03-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
881134,DUKE STREET BULWELL,2024-03-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.9
881134,DUKE STREET BULWELL,2024-03-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
881134,DUKE STREET BULWELL,2024-03-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
881134,DUKE STREET BULWELL,2024-03-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-33.59
881134,DUKE STREET BULWELL,2024-03-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,-25.55
881134,DUKE STREET BULWELL,2024-03-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
881134,DUKE STREET BULWELL,2024-03-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
881134,DUKE STREET BULWELL,2024-03-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
881134,DUKE STREET BULWELL,2024-03-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
881134,DUKE STREET BULWELL,2024-03-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
881134,DUKE STREET BULWELL,2024-03-11T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.19
881134,DUKE STREET BULWELL,2024-03-11T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.81
881134,DUKE STREET BULWELL,2024-03-11T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.51
881134,DUKE STREET BULWELL,2024-03-11T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,29.25
881134,DUKE STREET BULWELL,2024-03-11T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,28.93
881134,DUKE STREET BULWELL,2024-03-11T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.88
881134,DUKE STREET BULWELL,2024-03-11T16:30:00.000+00:00,feeder,5,N Current (RMS),A,34.6
881134,DUKE STREET BULWELL,2024-03-11T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,121.7
881134,DUKE STREET BULWELL,2024-03-11T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,119.5
881134,DUKE STREET BULWELL,2024-03-11T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,112.7
881134,DUKE STREET BULWELL,2024-03-11T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.65
881134,DUKE STREET BULWELL,2024-03-11T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.96
881134,DUKE STREET BULWELL,2024-03-11T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.87
881134,DUKE STREET BULWELL,2024-03-11T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-32.75
881134,DUKE STREET BULWELL,2024-03-11T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-48.35
881134,DUKE STREET BULWELL,2024-03-11T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-41.85
881134,DUKE STREET BULWELL,2024-03-11T16:30:00.000+00:00,feeder,4,N Current (RMS),A,37.6
881134,DUKE STREET BULWELL,2024-03-11T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,138.9
881134,DUKE STREET BULWELL,2024-03-11T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,201.6
881134,DUKE STREET BULWELL,2024-03-11T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,175.5
881134,DUKE STREET BULWELL,2024-03-11T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.66
881134,DUKE STREET BULWELL,2024-03-11T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
881134,DUKE STREET BULWELL,2024-03-11T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.69
881134,DUKE STREET BULWELL,2024-03-11T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,-53.66
881134,DUKE STREET BULWELL,2024-03-11T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,-36.74
881134,DUKE STREET BULWELL,2024-03-11T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.26
881134,DUKE STREET BULWELL,2024-03-11T16:30:00.000+00:00,feeder,3,N Current (RMS),A,105.1
881134,DUKE STREET BULWELL,2024-03-11T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,220.1
881134,DUKE STREET BULWELL,2024-03-11T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,150.7
881134,DUKE STREET BULWELL,2024-03-11T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.4
881134,DUKE STREET BULWELL,2024-03-11T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
881134,DUKE STREET BULWELL,2024-03-11T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.28
881134,DUKE STREET BULWELL,2024-03-11T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
881134,DUKE STREET BULWELL,2024-03-11T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.49
881134,DUKE STREET BULWELL,2024-03-11T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.89
881134,DUKE STREET BULWELL,2024-03-11T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.41
881134,DUKE STREET BULWELL,2024-03-11T16:30:00.000+00:00,feeder,2,N Current (RMS),A,42.1
881134,DUKE STREET BULWELL,2024-03-11T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
881134,DUKE STREET BULWELL,2024-03-11T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.3
881134,DUKE STREET BULWELL,2024-03-11T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
881134,DUKE STREET BULWELL,2024-03-11T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
881134,DUKE STREET BULWELL,2024-03-11T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.23
881134,DUKE STREET BULWELL,2024-03-11T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
881134,DUKE STREET BULWELL,2024-03-11T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.63
881134,DUKE STREET BULWELL,2024-03-11T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.53
881134,DUKE STREET BULWELL,2024-03-11T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-17.96
881134,DUKE STREET BULWELL,2024-03-11T16:30:00.000+00:00,feeder,1,N Current (RMS),A,24.8
881134,DUKE STREET BULWELL,2024-03-11T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
881134,DUKE STREET BULWELL,2024-03-11T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
881134,DUKE STREET BULWELL,2024-03-11T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.3
881134,DUKE STREET BULWELL,2024-03-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
881134,DUKE STREET BULWELL,2024-03-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
881134,DUKE STREET BULWELL,2024-03-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
881134,DUKE STREET BULWELL,2024-03-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
881134,DUKE STREET BULWELL,2024-03-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
881134,DUKE STREET BULWELL,2024-03-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
881134,DUKE STREET BULWELL,2024-03-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
881134,DUKE STREET BULWELL,2024-03-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
881134,DUKE STREET BULWELL,2024-03-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
881134,DUKE STREET BULWELL,2024-03-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-25.04
881134,DUKE STREET BULWELL,2024-03-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,-23.74
881134,DUKE STREET BULWELL,2024-03-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,0.73
881134,DUKE STREET BULWELL,2024-03-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
881134,DUKE STREET BULWELL,2024-03-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
881134,DUKE STREET BULWELL,2024-03-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
881134,DUKE STREET BULWELL,2024-03-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
881134,DUKE STREET BULWELL,2024-03-11T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.67
881134,DUKE STREET BULWELL,2024-03-11T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.14
881134,DUKE STREET BULWELL,2024-03-11T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.59
881134,DUKE STREET BULWELL,2024-03-11T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.43
881134,DUKE STREET BULWELL,2024-03-11T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,30.16
881134,DUKE STREET BULWELL,2024-03-11T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.31
881134,DUKE STREET BULWELL,2024-03-11T16:20:00.000+00:00,feeder,5,N Current (RMS),A,39.3
881134,DUKE STREET BULWELL,2024-03-11T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,110.0
881134,DUKE STREET BULWELL,2024-03-11T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,124.4
881134,DUKE STREET BULWELL,2024-03-11T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,114.4
881134,DUKE STREET BULWELL,2024-03-11T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.62
881134,DUKE STREET BULWELL,2024-03-11T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.08
881134,DUKE STREET BULWELL,2024-03-11T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.04
881134,DUKE STREET BULWELL,2024-03-11T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-33.71
881134,DUKE STREET BULWELL,2024-03-11T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-53.73
881134,DUKE STREET BULWELL,2024-03-11T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,-48.29
881134,DUKE STREET BULWELL,2024-03-11T16:20:00.000+00:00,feeder,4,N Current (RMS),A,46.2
881134,DUKE STREET BULWELL,2024-03-11T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,142.6
881134,DUKE STREET BULWELL,2024-03-11T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,223.7
881134,DUKE STREET BULWELL,2024-03-11T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,201.0
881134,DUKE STREET BULWELL,2024-03-11T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
881134,DUKE STREET BULWELL,2024-03-11T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
881134,DUKE STREET BULWELL,2024-03-11T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.96
881134,DUKE STREET BULWELL,2024-03-11T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,-52.19
881134,DUKE STREET BULWELL,2024-03-11T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,-36.19
881134,DUKE STREET BULWELL,2024-03-11T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.32
881134,DUKE STREET BULWELL,2024-03-11T16:20:00.000+00:00,feeder,3,N Current (RMS),A,99.3
881134,DUKE STREET BULWELL,2024-03-11T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,213.9
881134,DUKE STREET BULWELL,2024-03-11T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,148.6
881134,DUKE STREET BULWELL,2024-03-11T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.5
881134,DUKE STREET BULWELL,2024-03-11T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.65
881134,DUKE STREET BULWELL,2024-03-11T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.98
881134,DUKE STREET BULWELL,2024-03-11T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
881134,DUKE STREET BULWELL,2024-03-11T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.09
881134,DUKE STREET BULWELL,2024-03-11T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.26
881134,DUKE STREET BULWELL,2024-03-11T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.79
881134,DUKE STREET BULWELL,2024-03-11T16:20:00.000+00:00,feeder,2,N Current (RMS),A,31.6
881134,DUKE STREET BULWELL,2024-03-11T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.8
881134,DUKE STREET BULWELL,2024-03-11T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
881134,DUKE STREET BULWELL,2024-03-11T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
881134,DUKE STREET BULWELL,2024-03-11T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.28
881134,DUKE STREET BULWELL,2024-03-11T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
881134,DUKE STREET BULWELL,2024-03-11T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.95
881134,DUKE STREET BULWELL,2024-03-11T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.47
881134,DUKE STREET BULWELL,2024-03-11T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.8
881134,DUKE STREET BULWELL,2024-03-11T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-15.5
881134,DUKE STREET BULWELL,2024-03-11T16:20:00.000+00:00,feeder,1,N Current (RMS),A,29.3
881134,DUKE STREET BULWELL,2024-03-11T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
881134,DUKE STREET BULWELL,2024-03-11T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
881134,DUKE STREET BULWELL,2024-03-11T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
881134,DUKE STREET BULWELL,2024-03-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
881134,DUKE STREET BULWELL,2024-03-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
881134,DUKE STREET BULWELL,2024-03-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
881134,DUKE STREET BULWELL,2024-03-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
881134,DUKE STREET BULWELL,2024-03-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
881134,DUKE STREET BULWELL,2024-03-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
881134,DUKE STREET BULWELL,2024-03-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
881134,DUKE STREET BULWELL,2024-03-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
881134,DUKE STREET BULWELL,2024-03-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
881134,DUKE STREET BULWELL,2024-03-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.91
881134,DUKE STREET BULWELL,2024-03-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,-32.7
881134,DUKE STREET BULWELL,2024-03-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.36
881134,DUKE STREET BULWELL,2024-03-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
881134,DUKE STREET BULWELL,2024-03-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
881134,DUKE STREET BULWELL,2024-03-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
881134,DUKE STREET BULWELL,2024-03-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
881134,DUKE STREET BULWELL,2024-03-11T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.57
881134,DUKE STREET BULWELL,2024-03-11T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.53
881134,DUKE STREET BULWELL,2024-03-11T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.85
881134,DUKE STREET BULWELL,2024-03-11T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.78
881134,DUKE STREET BULWELL,2024-03-11T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,30.54
881134,DUKE STREET BULWELL,2024-03-11T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.34
881134,DUKE STREET BULWELL,2024-03-11T16:10:00.000+00:00,feeder,5,N Current (RMS),A,40.3
881134,DUKE STREET BULWELL,2024-03-11T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,116.0
881134,DUKE STREET BULWELL,2024-03-11T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,126.2
881134,DUKE STREET BULWELL,2024-03-11T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,114.9
881134,DUKE STREET BULWELL,2024-03-11T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.31
881134,DUKE STREET BULWELL,2024-03-11T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-11.86
881134,DUKE STREET BULWELL,2024-03-11T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-11.37
881134,DUKE STREET BULWELL,2024-03-11T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-42.34
881134,DUKE STREET BULWELL,2024-03-11T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-60.64
881134,DUKE STREET BULWELL,2024-03-11T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,-57.4
881134,DUKE STREET BULWELL,2024-03-11T16:10:00.000+00:00,feeder,4,N Current (RMS),A,57.2
881134,DUKE STREET BULWELL,2024-03-11T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,182.5
881134,DUKE STREET BULWELL,2024-03-11T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,256.8
881134,DUKE STREET BULWELL,2024-03-11T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,242.0
881134,DUKE STREET BULWELL,2024-03-11T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.26
881134,DUKE STREET BULWELL,2024-03-11T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
881134,DUKE STREET BULWELL,2024-03-11T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.52
881134,DUKE STREET BULWELL,2024-03-11T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,-53.46
881134,DUKE STREET BULWELL,2024-03-11T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,-36.12
881134,DUKE STREET BULWELL,2024-03-11T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.02
881134,DUKE STREET BULWELL,2024-03-11T16:10:00.000+00:00,feeder,3,N Current (RMS),A,103.7
881134,DUKE STREET BULWELL,2024-03-11T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,219.3
881134,DUKE STREET BULWELL,2024-03-11T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,148.7
881134,DUKE STREET BULWELL,2024-03-11T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.5
881134,DUKE STREET BULWELL,2024-03-11T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
881134,DUKE STREET BULWELL,2024-03-11T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.73
881134,DUKE STREET BULWELL,2024-03-11T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
881134,DUKE STREET BULWELL,2024-03-11T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.62
881134,DUKE STREET BULWELL,2024-03-11T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.16
881134,DUKE STREET BULWELL,2024-03-11T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.95
881134,DUKE STREET BULWELL,2024-03-11T16:10:00.000+00:00,feeder,2,N Current (RMS),A,30.4
881134,DUKE STREET BULWELL,2024-03-11T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.1
881134,DUKE STREET BULWELL,2024-03-11T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
881134,DUKE STREET BULWELL,2024-03-11T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.3
881134,DUKE STREET BULWELL,2024-03-11T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.28
881134,DUKE STREET BULWELL,2024-03-11T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
881134,DUKE STREET BULWELL,2024-03-11T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
881134,DUKE STREET BULWELL,2024-03-11T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.36
881134,DUKE STREET BULWELL,2024-03-11T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.5
881134,DUKE STREET BULWELL,2024-03-11T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-17.07
881134,DUKE STREET BULWELL,2024-03-11T16:10:00.000+00:00,feeder,1,N Current (RMS),A,25.7
881134,DUKE STREET BULWELL,2024-03-11T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
881134,DUKE STREET BULWELL,2024-03-11T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.6
881134,DUKE STREET BULWELL,2024-03-11T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.1
881134,DUKE STREET BULWELL,2024-03-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
881134,DUKE STREET BULWELL,2024-03-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
881134,DUKE STREET BULWELL,2024-03-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
881134,DUKE STREET BULWELL,2024-03-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
881134,DUKE STREET BULWELL,2024-03-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
881134,DUKE STREET BULWELL,2024-03-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
881134,DUKE STREET BULWELL,2024-03-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
881134,DUKE STREET BULWELL,2024-03-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
881134,DUKE STREET BULWELL,2024-03-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
881134,DUKE STREET BULWELL,2024-03-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-38.05
881134,DUKE STREET BULWELL,2024-03-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-40.55
881134,DUKE STREET BULWELL,2024-03-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.16
881134,DUKE STREET BULWELL,2024-03-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
881134,DUKE STREET BULWELL,2024-03-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
881134,DUKE STREET BULWELL,2024-03-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
881134,DUKE STREET BULWELL,2024-03-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
881134,DUKE STREET BULWELL,2024-03-11T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.29
881134,DUKE STREET BULWELL,2024-03-11T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.38
881134,DUKE STREET BULWELL,2024-03-11T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.09
881134,DUKE STREET BULWELL,2024-03-11T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.17
881134,DUKE STREET BULWELL,2024-03-11T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,29.29
881134,DUKE STREET BULWELL,2024-03-11T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.28
881134,DUKE STREET BULWELL,2024-03-11T16:00:00.000+00:00,feeder,5,N Current (RMS),A,41.3
881134,DUKE STREET BULWELL,2024-03-11T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,108.7
881134,DUKE STREET BULWELL,2024-03-11T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,121.1
881134,DUKE STREET BULWELL,2024-03-11T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,118.2
881134,DUKE STREET BULWELL,2024-03-11T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.31
881134,DUKE STREET BULWELL,2024-03-11T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.29
881134,DUKE STREET BULWELL,2024-03-11T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.85
881134,DUKE STREET BULWELL,2024-03-11T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-39.19
881134,DUKE STREET BULWELL,2024-03-11T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-50.05
881134,DUKE STREET BULWELL,2024-03-11T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,-53.74
881134,DUKE STREET BULWELL,2024-03-11T16:00:00.000+00:00,feeder,4,N Current (RMS),A,50.2
881134,DUKE STREET BULWELL,2024-03-11T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,168.6
881134,DUKE STREET BULWELL,2024-03-11T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,209.7
881134,DUKE STREET BULWELL,2024-03-11T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,225.6
881134,DUKE STREET BULWELL,2024-03-11T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.11
881134,DUKE STREET BULWELL,2024-03-11T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
881134,DUKE STREET BULWELL,2024-03-11T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.49
881134,DUKE STREET BULWELL,2024-03-11T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,-54.05
881134,DUKE STREET BULWELL,2024-03-11T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,-38.6
881134,DUKE STREET BULWELL,2024-03-11T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
881134,DUKE STREET BULWELL,2024-03-11T16:00:00.000+00:00,feeder,3,N Current (RMS),A,100.7
881134,DUKE STREET BULWELL,2024-03-11T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,221.6
881134,DUKE STREET BULWELL,2024-03-11T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,158.8
881134,DUKE STREET BULWELL,2024-03-11T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.7
881134,DUKE STREET BULWELL,2024-03-11T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
881134,DUKE STREET BULWELL,2024-03-11T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.93
881134,DUKE STREET BULWELL,2024-03-11T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
881134,DUKE STREET BULWELL,2024-03-11T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.38
881134,DUKE STREET BULWELL,2024-03-11T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.75
881134,DUKE STREET BULWELL,2024-03-11T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.15
881134,DUKE STREET BULWELL,2024-03-11T16:00:00.000+00:00,feeder,2,N Current (RMS),A,30.7
881134,DUKE STREET BULWELL,2024-03-11T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
881134,DUKE STREET BULWELL,2024-03-11T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
881134,DUKE STREET BULWELL,2024-03-11T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.8
881134,DUKE STREET BULWELL,2024-03-11T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
881134,DUKE STREET BULWELL,2024-03-11T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
881134,DUKE STREET BULWELL,2024-03-11T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
881134,DUKE STREET BULWELL,2024-03-11T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.1
881134,DUKE STREET BULWELL,2024-03-11T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.01
881134,DUKE STREET BULWELL,2024-03-11T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-16.57
881134,DUKE STREET BULWELL,2024-03-11T16:00:00.000+00:00,feeder,1,N Current (RMS),A,19.5
881134,DUKE STREET BULWELL,2024-03-11T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
881134,DUKE STREET BULWELL,2024-03-11T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
881134,DUKE STREET BULWELL,2024-03-11T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
881134,DUKE STREET BULWELL,2024-03-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
881134,DUKE STREET BULWELL,2024-03-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
881134,DUKE STREET BULWELL,2024-03-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
881134,DUKE STREET BULWELL,2024-03-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
881134,DUKE STREET BULWELL,2024-03-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
881134,DUKE STREET BULWELL,2024-03-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
881134,DUKE STREET BULWELL,2024-03-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
881134,DUKE STREET BULWELL,2024-03-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
881134,DUKE STREET BULWELL,2024-03-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
881134,DUKE STREET BULWELL,2024-03-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-38.59
881134,DUKE STREET BULWELL,2024-03-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,-34.6
881134,DUKE STREET BULWELL,2024-03-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,-6.88
881134,DUKE STREET BULWELL,2024-03-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,69.9
881134,DUKE STREET BULWELL,2024-03-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
881134,DUKE STREET BULWELL,2024-03-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
881134,DUKE STREET BULWELL,2024-03-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
881134,DUKE STREET BULWELL,2024-03-11T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.52
881134,DUKE STREET BULWELL,2024-03-11T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.8
881134,DUKE STREET BULWELL,2024-03-11T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.54
881134,DUKE STREET BULWELL,2024-03-11T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.55
881134,DUKE STREET BULWELL,2024-03-11T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,31.01
881134,DUKE STREET BULWELL,2024-03-11T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.55
881134,DUKE STREET BULWELL,2024-03-11T15:50:00.000+00:00,feeder,5,N Current (RMS),A,41.9
881134,DUKE STREET BULWELL,2024-03-11T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,106.7
881134,DUKE STREET BULWELL,2024-03-11T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,128.5
881134,DUKE STREET BULWELL,2024-03-11T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,119.2
881134,DUKE STREET BULWELL,2024-03-11T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
881134,DUKE STREET BULWELL,2024-03-11T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
881134,DUKE STREET BULWELL,2024-03-11T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
881134,DUKE STREET BULWELL,2024-03-11T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-27.9
881134,DUKE STREET BULWELL,2024-03-11T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-40.16
881134,DUKE STREET BULWELL,2024-03-11T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,-38.81
881134,DUKE STREET BULWELL,2024-03-11T15:50:00.000+00:00,feeder,4,N Current (RMS),A,30.7
881134,DUKE STREET BULWELL,2024-03-11T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,117.2
881134,DUKE STREET BULWELL,2024-03-11T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,167.1
881134,DUKE STREET BULWELL,2024-03-11T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,160.5
881134,DUKE STREET BULWELL,2024-03-11T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.31
881134,DUKE STREET BULWELL,2024-03-11T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
881134,DUKE STREET BULWELL,2024-03-11T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.43
881134,DUKE STREET BULWELL,2024-03-11T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,-55.56
881134,DUKE STREET BULWELL,2024-03-11T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,-41.66
881134,DUKE STREET BULWELL,2024-03-11T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.9
881134,DUKE STREET BULWELL,2024-03-11T15:50:00.000+00:00,feeder,3,N Current (RMS),A,90.9
881134,DUKE STREET BULWELL,2024-03-11T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,228.9
881134,DUKE STREET BULWELL,2024-03-11T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,171.3
881134,DUKE STREET BULWELL,2024-03-11T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,102.7
881134,DUKE STREET BULWELL,2024-03-11T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.59
881134,DUKE STREET BULWELL,2024-03-11T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.25
881134,DUKE STREET BULWELL,2024-03-11T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
881134,DUKE STREET BULWELL,2024-03-11T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.23
881134,DUKE STREET BULWELL,2024-03-11T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.06
881134,DUKE STREET BULWELL,2024-03-11T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.92
881134,DUKE STREET BULWELL,2024-03-11T15:50:00.000+00:00,feeder,2,N Current (RMS),A,35.0
881134,DUKE STREET BULWELL,2024-03-11T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
881134,DUKE STREET BULWELL,2024-03-11T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
881134,DUKE STREET BULWELL,2024-03-11T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
881134,DUKE STREET BULWELL,2024-03-11T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
881134,DUKE STREET BULWELL,2024-03-11T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
881134,DUKE STREET BULWELL,2024-03-11T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.6
881134,DUKE STREET BULWELL,2024-03-11T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.34
881134,DUKE STREET BULWELL,2024-03-11T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.18
881134,DUKE STREET BULWELL,2024-03-11T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-15.04
881134,DUKE STREET BULWELL,2024-03-11T15:50:00.000+00:00,feeder,1,N Current (RMS),A,25.0
881134,DUKE STREET BULWELL,2024-03-11T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.6
881134,DUKE STREET BULWELL,2024-03-11T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
881134,DUKE STREET BULWELL,2024-03-11T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
881134,DUKE STREET BULWELL,2024-03-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
881134,DUKE STREET BULWELL,2024-03-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
881134,DUKE STREET BULWELL,2024-03-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
881134,DUKE STREET BULWELL,2024-03-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
881134,DUKE STREET BULWELL,2024-03-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
881134,DUKE STREET BULWELL,2024-03-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
881134,DUKE STREET BULWELL,2024-03-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
881134,DUKE STREET BULWELL,2024-03-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
881134,DUKE STREET BULWELL,2024-03-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.86
881134,DUKE STREET BULWELL,2024-03-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-26.34
881134,DUKE STREET BULWELL,2024-03-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-23.57
881134,DUKE STREET BULWELL,2024-03-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.53
881134,DUKE STREET BULWELL,2024-03-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
881134,DUKE STREET BULWELL,2024-03-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
881134,DUKE STREET BULWELL,2024-03-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
881134,DUKE STREET BULWELL,2024-03-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
881134,DUKE STREET BULWELL,2024-03-11T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.51
881134,DUKE STREET BULWELL,2024-03-11T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.87
881134,DUKE STREET BULWELL,2024-03-11T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.33
881134,DUKE STREET BULWELL,2024-03-11T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.18
881134,DUKE STREET BULWELL,2024-03-11T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,31.14
881134,DUKE STREET BULWELL,2024-03-11T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.22
881134,DUKE STREET BULWELL,2024-03-11T15:40:00.000+00:00,feeder,5,N Current (RMS),A,45.4
881134,DUKE STREET BULWELL,2024-03-11T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,105.5
881134,DUKE STREET BULWELL,2024-03-11T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,128.8
881134,DUKE STREET BULWELL,2024-03-11T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,118.0
881134,DUKE STREET BULWELL,2024-03-11T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.09
881134,DUKE STREET BULWELL,2024-03-11T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.01
881134,DUKE STREET BULWELL,2024-03-11T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
881134,DUKE STREET BULWELL,2024-03-11T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-30.68
881134,DUKE STREET BULWELL,2024-03-11T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-49.19
881134,DUKE STREET BULWELL,2024-03-11T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,-43.3
881134,DUKE STREET BULWELL,2024-03-11T15:40:00.000+00:00,feeder,4,N Current (RMS),A,39.0
881134,DUKE STREET BULWELL,2024-03-11T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,134.1
881134,DUKE STREET BULWELL,2024-03-11T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,206.0
881134,DUKE STREET BULWELL,2024-03-11T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,181.6
881134,DUKE STREET BULWELL,2024-03-11T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.33
881134,DUKE STREET BULWELL,2024-03-11T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
881134,DUKE STREET BULWELL,2024-03-11T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.74
881134,DUKE STREET BULWELL,2024-03-11T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,-51.57
881134,DUKE STREET BULWELL,2024-03-11T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,-39.84
881134,DUKE STREET BULWELL,2024-03-11T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.92
881134,DUKE STREET BULWELL,2024-03-11T15:40:00.000+00:00,feeder,3,N Current (RMS),A,81.7
881134,DUKE STREET BULWELL,2024-03-11T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,212.6
881134,DUKE STREET BULWELL,2024-03-11T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,163.8
881134,DUKE STREET BULWELL,2024-03-11T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,99.0
