Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-11T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
881134,DUKE STREET BULWELL,2024-03-11T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.35
881134,DUKE STREET BULWELL,2024-03-11T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
881134,DUKE STREET BULWELL,2024-03-11T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.46
881134,DUKE STREET BULWELL,2024-03-11T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.72
881134,DUKE STREET BULWELL,2024-03-11T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.45
881134,DUKE STREET BULWELL,2024-03-11T15:40:00.000+00:00,feeder,2,N Current (RMS),A,35.1
881134,DUKE STREET BULWELL,2024-03-11T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.0
881134,DUKE STREET BULWELL,2024-03-11T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
881134,DUKE STREET BULWELL,2024-03-11T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.9
881134,DUKE STREET BULWELL,2024-03-11T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
881134,DUKE STREET BULWELL,2024-03-11T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
881134,DUKE STREET BULWELL,2024-03-11T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.56
881134,DUKE STREET BULWELL,2024-03-11T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.9
881134,DUKE STREET BULWELL,2024-03-11T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.4
881134,DUKE STREET BULWELL,2024-03-11T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-16.32
881134,DUKE STREET BULWELL,2024-03-11T15:40:00.000+00:00,feeder,1,N Current (RMS),A,25.1
881134,DUKE STREET BULWELL,2024-03-11T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.1
881134,DUKE STREET BULWELL,2024-03-11T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.6
881134,DUKE STREET BULWELL,2024-03-11T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
881134,DUKE STREET BULWELL,2024-03-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
881134,DUKE STREET BULWELL,2024-03-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
881134,DUKE STREET BULWELL,2024-03-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
881134,DUKE STREET BULWELL,2024-03-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
881134,DUKE STREET BULWELL,2024-03-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
881134,DUKE STREET BULWELL,2024-03-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
881134,DUKE STREET BULWELL,2024-03-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
881134,DUKE STREET BULWELL,2024-03-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
881134,DUKE STREET BULWELL,2024-03-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
881134,DUKE STREET BULWELL,2024-03-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.72
881134,DUKE STREET BULWELL,2024-03-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-28.76
881134,DUKE STREET BULWELL,2024-03-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.97
881134,DUKE STREET BULWELL,2024-03-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
881134,DUKE STREET BULWELL,2024-03-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
881134,DUKE STREET BULWELL,2024-03-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
881134,DUKE STREET BULWELL,2024-03-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
881134,DUKE STREET BULWELL,2024-03-11T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.51
881134,DUKE STREET BULWELL,2024-03-11T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.1
881134,DUKE STREET BULWELL,2024-03-11T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.66
881134,DUKE STREET BULWELL,2024-03-11T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.35
881134,DUKE STREET BULWELL,2024-03-11T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,30.55
881134,DUKE STREET BULWELL,2024-03-11T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.56
881134,DUKE STREET BULWELL,2024-03-11T15:30:00.000+00:00,feeder,5,N Current (RMS),A,45.1
881134,DUKE STREET BULWELL,2024-03-11T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,106.7
881134,DUKE STREET BULWELL,2024-03-11T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,126.7
881134,DUKE STREET BULWELL,2024-03-11T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,119.9
881134,DUKE STREET BULWELL,2024-03-11T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.82
881134,DUKE STREET BULWELL,2024-03-11T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.6
881134,DUKE STREET BULWELL,2024-03-11T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.74
881134,DUKE STREET BULWELL,2024-03-11T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-33.78
881134,DUKE STREET BULWELL,2024-03-11T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-49.69
881134,DUKE STREET BULWELL,2024-03-11T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,-46.99
881134,DUKE STREET BULWELL,2024-03-11T15:30:00.000+00:00,feeder,4,N Current (RMS),A,40.4
881134,DUKE STREET BULWELL,2024-03-11T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,145.4
881134,DUKE STREET BULWELL,2024-03-11T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,209.0
881134,DUKE STREET BULWELL,2024-03-11T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,195.8
881134,DUKE STREET BULWELL,2024-03-11T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.33
881134,DUKE STREET BULWELL,2024-03-11T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
881134,DUKE STREET BULWELL,2024-03-11T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.7
881134,DUKE STREET BULWELL,2024-03-11T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,-50.43
881134,DUKE STREET BULWELL,2024-03-11T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,-37.41
881134,DUKE STREET BULWELL,2024-03-11T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.58
881134,DUKE STREET BULWELL,2024-03-11T15:30:00.000+00:00,feeder,3,N Current (RMS),A,85.5
881134,DUKE STREET BULWELL,2024-03-11T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,207.5
881134,DUKE STREET BULWELL,2024-03-11T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,154.0
881134,DUKE STREET BULWELL,2024-03-11T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,93.9
881134,DUKE STREET BULWELL,2024-03-11T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
881134,DUKE STREET BULWELL,2024-03-11T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.12
881134,DUKE STREET BULWELL,2024-03-11T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
881134,DUKE STREET BULWELL,2024-03-11T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.98
881134,DUKE STREET BULWELL,2024-03-11T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.09
881134,DUKE STREET BULWELL,2024-03-11T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.99
881134,DUKE STREET BULWELL,2024-03-11T15:30:00.000+00:00,feeder,2,N Current (RMS),A,30.6
881134,DUKE STREET BULWELL,2024-03-11T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.4
881134,DUKE STREET BULWELL,2024-03-11T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.8
881134,DUKE STREET BULWELL,2024-03-11T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.7
881134,DUKE STREET BULWELL,2024-03-11T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
881134,DUKE STREET BULWELL,2024-03-11T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
881134,DUKE STREET BULWELL,2024-03-11T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
881134,DUKE STREET BULWELL,2024-03-11T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.44
881134,DUKE STREET BULWELL,2024-03-11T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.25
881134,DUKE STREET BULWELL,2024-03-11T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-17.45
881134,DUKE STREET BULWELL,2024-03-11T15:30:00.000+00:00,feeder,1,N Current (RMS),A,20.7
881134,DUKE STREET BULWELL,2024-03-11T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
881134,DUKE STREET BULWELL,2024-03-11T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
881134,DUKE STREET BULWELL,2024-03-11T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
881134,DUKE STREET BULWELL,2024-03-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
881134,DUKE STREET BULWELL,2024-03-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
881134,DUKE STREET BULWELL,2024-03-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
881134,DUKE STREET BULWELL,2024-03-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
881134,DUKE STREET BULWELL,2024-03-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
881134,DUKE STREET BULWELL,2024-03-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
881134,DUKE STREET BULWELL,2024-03-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
881134,DUKE STREET BULWELL,2024-03-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
881134,DUKE STREET BULWELL,2024-03-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
881134,DUKE STREET BULWELL,2024-03-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-28.44
881134,DUKE STREET BULWELL,2024-03-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-28.21
881134,DUKE STREET BULWELL,2024-03-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,2.69
881134,DUKE STREET BULWELL,2024-03-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
881134,DUKE STREET BULWELL,2024-03-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
881134,DUKE STREET BULWELL,2024-03-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
881134,DUKE STREET BULWELL,2024-03-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
881134,DUKE STREET BULWELL,2024-03-11T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.76
881134,DUKE STREET BULWELL,2024-03-11T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.15
881134,DUKE STREET BULWELL,2024-03-11T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.5
881134,DUKE STREET BULWELL,2024-03-11T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.59
881134,DUKE STREET BULWELL,2024-03-11T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,31.14
881134,DUKE STREET BULWELL,2024-03-11T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,29.72
881134,DUKE STREET BULWELL,2024-03-11T15:20:00.000+00:00,feeder,5,N Current (RMS),A,48.1
881134,DUKE STREET BULWELL,2024-03-11T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,103.4
881134,DUKE STREET BULWELL,2024-03-11T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,129.3
881134,DUKE STREET BULWELL,2024-03-11T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,124.4
881134,DUKE STREET BULWELL,2024-03-11T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.01
881134,DUKE STREET BULWELL,2024-03-11T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.36
881134,DUKE STREET BULWELL,2024-03-11T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
881134,DUKE STREET BULWELL,2024-03-11T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-26.65
881134,DUKE STREET BULWELL,2024-03-11T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-42.96
881134,DUKE STREET BULWELL,2024-03-11T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,-40.81
881134,DUKE STREET BULWELL,2024-03-11T15:20:00.000+00:00,feeder,4,N Current (RMS),A,33.3
881134,DUKE STREET BULWELL,2024-03-11T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,112.1
881134,DUKE STREET BULWELL,2024-03-11T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,177.6
881134,DUKE STREET BULWELL,2024-03-11T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,168.9
881134,DUKE STREET BULWELL,2024-03-11T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.65
881134,DUKE STREET BULWELL,2024-03-11T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
881134,DUKE STREET BULWELL,2024-03-11T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.4
881134,DUKE STREET BULWELL,2024-03-11T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,-53.58
881134,DUKE STREET BULWELL,2024-03-11T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-39.72
881134,DUKE STREET BULWELL,2024-03-11T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.51
881134,DUKE STREET BULWELL,2024-03-11T15:20:00.000+00:00,feeder,3,N Current (RMS),A,81.7
881134,DUKE STREET BULWELL,2024-03-11T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,221.2
881134,DUKE STREET BULWELL,2024-03-11T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,163.5
881134,DUKE STREET BULWELL,2024-03-11T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,105.7
881134,DUKE STREET BULWELL,2024-03-11T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
881134,DUKE STREET BULWELL,2024-03-11T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.0
881134,DUKE STREET BULWELL,2024-03-11T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
881134,DUKE STREET BULWELL,2024-03-11T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.07
881134,DUKE STREET BULWELL,2024-03-11T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.97
881134,DUKE STREET BULWELL,2024-03-11T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.52
881134,DUKE STREET BULWELL,2024-03-11T15:20:00.000+00:00,feeder,2,N Current (RMS),A,30.1
881134,DUKE STREET BULWELL,2024-03-11T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
881134,DUKE STREET BULWELL,2024-03-11T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
881134,DUKE STREET BULWELL,2024-03-11T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.7
881134,DUKE STREET BULWELL,2024-03-11T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.38
881134,DUKE STREET BULWELL,2024-03-11T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
881134,DUKE STREET BULWELL,2024-03-11T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.51
881134,DUKE STREET BULWELL,2024-03-11T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.1
881134,DUKE STREET BULWELL,2024-03-11T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.07
881134,DUKE STREET BULWELL,2024-03-11T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-15.0
881134,DUKE STREET BULWELL,2024-03-11T15:20:00.000+00:00,feeder,1,N Current (RMS),A,30.0
881134,DUKE STREET BULWELL,2024-03-11T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.1
881134,DUKE STREET BULWELL,2024-03-11T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.3
881134,DUKE STREET BULWELL,2024-03-11T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
881134,DUKE STREET BULWELL,2024-03-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
881134,DUKE STREET BULWELL,2024-03-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
881134,DUKE STREET BULWELL,2024-03-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
881134,DUKE STREET BULWELL,2024-03-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
881134,DUKE STREET BULWELL,2024-03-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
881134,DUKE STREET BULWELL,2024-03-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
881134,DUKE STREET BULWELL,2024-03-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
881134,DUKE STREET BULWELL,2024-03-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
881134,DUKE STREET BULWELL,2024-03-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.59
881134,DUKE STREET BULWELL,2024-03-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-25.48
881134,DUKE STREET BULWELL,2024-03-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-24.5
881134,DUKE STREET BULWELL,2024-03-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.94
881134,DUKE STREET BULWELL,2024-03-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
881134,DUKE STREET BULWELL,2024-03-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
881134,DUKE STREET BULWELL,2024-03-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
881134,DUKE STREET BULWELL,2024-03-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
881134,DUKE STREET BULWELL,2024-03-11T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.22
881134,DUKE STREET BULWELL,2024-03-11T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.26
881134,DUKE STREET BULWELL,2024-03-11T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.57
881134,DUKE STREET BULWELL,2024-03-11T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.59
881134,DUKE STREET BULWELL,2024-03-11T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,32.06
881134,DUKE STREET BULWELL,2024-03-11T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,29.17
881134,DUKE STREET BULWELL,2024-03-11T15:10:00.000+00:00,feeder,5,N Current (RMS),A,49.3
881134,DUKE STREET BULWELL,2024-03-11T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,103.4
881134,DUKE STREET BULWELL,2024-03-11T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,132.1
881134,DUKE STREET BULWELL,2024-03-11T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,121.3
881134,DUKE STREET BULWELL,2024-03-11T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
881134,DUKE STREET BULWELL,2024-03-11T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.56
881134,DUKE STREET BULWELL,2024-03-11T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
881134,DUKE STREET BULWELL,2024-03-11T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-19.58
881134,DUKE STREET BULWELL,2024-03-11T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-43.25
881134,DUKE STREET BULWELL,2024-03-11T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,-41.07
881134,DUKE STREET BULWELL,2024-03-11T15:10:00.000+00:00,feeder,4,N Current (RMS),A,44.2
881134,DUKE STREET BULWELL,2024-03-11T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,82.4
881134,DUKE STREET BULWELL,2024-03-11T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,178.5
881134,DUKE STREET BULWELL,2024-03-11T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,168.8
881134,DUKE STREET BULWELL,2024-03-11T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.83
881134,DUKE STREET BULWELL,2024-03-11T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
881134,DUKE STREET BULWELL,2024-03-11T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.33
881134,DUKE STREET BULWELL,2024-03-11T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,-58.09
881134,DUKE STREET BULWELL,2024-03-11T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,-38.63
881134,DUKE STREET BULWELL,2024-03-11T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.31
881134,DUKE STREET BULWELL,2024-03-11T15:10:00.000+00:00,feeder,3,N Current (RMS),A,88.6
881134,DUKE STREET BULWELL,2024-03-11T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,237.5
881134,DUKE STREET BULWELL,2024-03-11T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,157.7
881134,DUKE STREET BULWELL,2024-03-11T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,112.2
881134,DUKE STREET BULWELL,2024-03-11T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.67
881134,DUKE STREET BULWELL,2024-03-11T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.83
881134,DUKE STREET BULWELL,2024-03-11T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
881134,DUKE STREET BULWELL,2024-03-11T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.89
881134,DUKE STREET BULWELL,2024-03-11T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.82
881134,DUKE STREET BULWELL,2024-03-11T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.62
881134,DUKE STREET BULWELL,2024-03-11T15:10:00.000+00:00,feeder,2,N Current (RMS),A,32.5
881134,DUKE STREET BULWELL,2024-03-11T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,62.1
881134,DUKE STREET BULWELL,2024-03-11T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
881134,DUKE STREET BULWELL,2024-03-11T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.3
881134,DUKE STREET BULWELL,2024-03-11T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.5
881134,DUKE STREET BULWELL,2024-03-11T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
881134,DUKE STREET BULWELL,2024-03-11T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
881134,DUKE STREET BULWELL,2024-03-11T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.68
881134,DUKE STREET BULWELL,2024-03-11T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.8
881134,DUKE STREET BULWELL,2024-03-11T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-16.41
881134,DUKE STREET BULWELL,2024-03-11T15:10:00.000+00:00,feeder,1,N Current (RMS),A,27.0
881134,DUKE STREET BULWELL,2024-03-11T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.4
881134,DUKE STREET BULWELL,2024-03-11T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.4
881134,DUKE STREET BULWELL,2024-03-11T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
881134,DUKE STREET BULWELL,2024-03-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
881134,DUKE STREET BULWELL,2024-03-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
881134,DUKE STREET BULWELL,2024-03-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
881134,DUKE STREET BULWELL,2024-03-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
881134,DUKE STREET BULWELL,2024-03-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
881134,DUKE STREET BULWELL,2024-03-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
881134,DUKE STREET BULWELL,2024-03-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
881134,DUKE STREET BULWELL,2024-03-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
881134,DUKE STREET BULWELL,2024-03-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.79
881134,DUKE STREET BULWELL,2024-03-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-22.52
881134,DUKE STREET BULWELL,2024-03-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-20.19
881134,DUKE STREET BULWELL,2024-03-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.61
881134,DUKE STREET BULWELL,2024-03-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
881134,DUKE STREET BULWELL,2024-03-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
881134,DUKE STREET BULWELL,2024-03-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
881134,DUKE STREET BULWELL,2024-03-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
881134,DUKE STREET BULWELL,2024-03-11T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.69
881134,DUKE STREET BULWELL,2024-03-11T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.25
881134,DUKE STREET BULWELL,2024-03-11T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.54
881134,DUKE STREET BULWELL,2024-03-11T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.74
881134,DUKE STREET BULWELL,2024-03-11T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,33.41
881134,DUKE STREET BULWELL,2024-03-11T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.54
881134,DUKE STREET BULWELL,2024-03-11T15:00:00.000+00:00,feeder,5,N Current (RMS),A,58.9
881134,DUKE STREET BULWELL,2024-03-11T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,99.0
881134,DUKE STREET BULWELL,2024-03-11T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,137.1
881134,DUKE STREET BULWELL,2024-03-11T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,122.7
881134,DUKE STREET BULWELL,2024-03-11T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
881134,DUKE STREET BULWELL,2024-03-11T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.21
881134,DUKE STREET BULWELL,2024-03-11T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
881134,DUKE STREET BULWELL,2024-03-11T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-20.18
881134,DUKE STREET BULWELL,2024-03-11T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-48.04
881134,DUKE STREET BULWELL,2024-03-11T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-42.24
881134,DUKE STREET BULWELL,2024-03-11T15:00:00.000+00:00,feeder,4,N Current (RMS),A,45.3
881134,DUKE STREET BULWELL,2024-03-11T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,83.9
881134,DUKE STREET BULWELL,2024-03-11T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,196.4
881134,DUKE STREET BULWELL,2024-03-11T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,172.4
881134,DUKE STREET BULWELL,2024-03-11T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.38
881134,DUKE STREET BULWELL,2024-03-11T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
881134,DUKE STREET BULWELL,2024-03-11T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.18
881134,DUKE STREET BULWELL,2024-03-11T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,-56.61
881134,DUKE STREET BULWELL,2024-03-11T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-41.28
881134,DUKE STREET BULWELL,2024-03-11T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.3
881134,DUKE STREET BULWELL,2024-03-11T15:00:00.000+00:00,feeder,3,N Current (RMS),A,87.0
881134,DUKE STREET BULWELL,2024-03-11T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,231.0
881134,DUKE STREET BULWELL,2024-03-11T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,168.4
881134,DUKE STREET BULWELL,2024-03-11T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,107.7
881134,DUKE STREET BULWELL,2024-03-11T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
881134,DUKE STREET BULWELL,2024-03-11T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.4
881134,DUKE STREET BULWELL,2024-03-11T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
881134,DUKE STREET BULWELL,2024-03-11T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.85
881134,DUKE STREET BULWELL,2024-03-11T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.93
881134,DUKE STREET BULWELL,2024-03-11T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.16
881134,DUKE STREET BULWELL,2024-03-11T15:00:00.000+00:00,feeder,2,N Current (RMS),A,28.8
881134,DUKE STREET BULWELL,2024-03-11T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.4
881134,DUKE STREET BULWELL,2024-03-11T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.3
881134,DUKE STREET BULWELL,2024-03-11T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.0
881134,DUKE STREET BULWELL,2024-03-11T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
881134,DUKE STREET BULWELL,2024-03-11T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
881134,DUKE STREET BULWELL,2024-03-11T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
881134,DUKE STREET BULWELL,2024-03-11T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.99
881134,DUKE STREET BULWELL,2024-03-11T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.03
881134,DUKE STREET BULWELL,2024-03-11T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-17.98
881134,DUKE STREET BULWELL,2024-03-11T15:00:00.000+00:00,feeder,1,N Current (RMS),A,21.9
881134,DUKE STREET BULWELL,2024-03-11T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
881134,DUKE STREET BULWELL,2024-03-11T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
881134,DUKE STREET BULWELL,2024-03-11T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.3
881134,DUKE STREET BULWELL,2024-03-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
881134,DUKE STREET BULWELL,2024-03-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
881134,DUKE STREET BULWELL,2024-03-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
881134,DUKE STREET BULWELL,2024-03-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
881134,DUKE STREET BULWELL,2024-03-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
881134,DUKE STREET BULWELL,2024-03-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
881134,DUKE STREET BULWELL,2024-03-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
881134,DUKE STREET BULWELL,2024-03-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
881134,DUKE STREET BULWELL,2024-03-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.54
881134,DUKE STREET BULWELL,2024-03-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-19.22
881134,DUKE STREET BULWELL,2024-03-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-22.95
881134,DUKE STREET BULWELL,2024-03-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.78
881134,DUKE STREET BULWELL,2024-03-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
881134,DUKE STREET BULWELL,2024-03-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
881134,DUKE STREET BULWELL,2024-03-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
881134,DUKE STREET BULWELL,2024-03-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
881134,DUKE STREET BULWELL,2024-03-11T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.55
881134,DUKE STREET BULWELL,2024-03-11T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.94
881134,DUKE STREET BULWELL,2024-03-11T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.26
881134,DUKE STREET BULWELL,2024-03-11T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.72
881134,DUKE STREET BULWELL,2024-03-11T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,31.54
881134,DUKE STREET BULWELL,2024-03-11T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.22
881134,DUKE STREET BULWELL,2024-03-11T14:50:00.000+00:00,feeder,5,N Current (RMS),A,50.9
881134,DUKE STREET BULWELL,2024-03-11T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,107.3
881134,DUKE STREET BULWELL,2024-03-11T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,130.1
881134,DUKE STREET BULWELL,2024-03-11T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,122.4
881134,DUKE STREET BULWELL,2024-03-11T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.84
881134,DUKE STREET BULWELL,2024-03-11T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.23
881134,DUKE STREET BULWELL,2024-03-11T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
881134,DUKE STREET BULWELL,2024-03-11T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-24.28
881134,DUKE STREET BULWELL,2024-03-11T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-50.35
881134,DUKE STREET BULWELL,2024-03-11T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,-43.52
881134,DUKE STREET BULWELL,2024-03-11T14:50:00.000+00:00,feeder,4,N Current (RMS),A,42.0
881134,DUKE STREET BULWELL,2024-03-11T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,103.3
881134,DUKE STREET BULWELL,2024-03-11T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,208.0
881134,DUKE STREET BULWELL,2024-03-11T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,179.3
881134,DUKE STREET BULWELL,2024-03-11T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.87
881134,DUKE STREET BULWELL,2024-03-11T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
881134,DUKE STREET BULWELL,2024-03-11T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.8
881134,DUKE STREET BULWELL,2024-03-11T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,-60.53
881134,DUKE STREET BULWELL,2024-03-11T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-39.31
881134,DUKE STREET BULWELL,2024-03-11T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.2
881134,DUKE STREET BULWELL,2024-03-11T14:50:00.000+00:00,feeder,3,N Current (RMS),A,100.8
881134,DUKE STREET BULWELL,2024-03-11T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,249.3
881134,DUKE STREET BULWELL,2024-03-11T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,161.2
881134,DUKE STREET BULWELL,2024-03-11T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,107.8
881134,DUKE STREET BULWELL,2024-03-11T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
881134,DUKE STREET BULWELL,2024-03-11T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.28
881134,DUKE STREET BULWELL,2024-03-11T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
881134,DUKE STREET BULWELL,2024-03-11T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
881134,DUKE STREET BULWELL,2024-03-11T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.55
881134,DUKE STREET BULWELL,2024-03-11T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.35
881134,DUKE STREET BULWELL,2024-03-11T14:50:00.000+00:00,feeder,2,N Current (RMS),A,31.0
881134,DUKE STREET BULWELL,2024-03-11T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,121.3
881134,DUKE STREET BULWELL,2024-03-11T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,111.8
881134,DUKE STREET BULWELL,2024-03-11T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,115.4
881134,DUKE STREET BULWELL,2024-03-11T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.18
881134,DUKE STREET BULWELL,2024-03-11T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
881134,DUKE STREET BULWELL,2024-03-11T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.7
881134,DUKE STREET BULWELL,2024-03-11T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.86
881134,DUKE STREET BULWELL,2024-03-11T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.34
881134,DUKE STREET BULWELL,2024-03-11T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-19.19
881134,DUKE STREET BULWELL,2024-03-11T14:50:00.000+00:00,feeder,1,N Current (RMS),A,41.6
881134,DUKE STREET BULWELL,2024-03-11T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.2
881134,DUKE STREET BULWELL,2024-03-11T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
881134,DUKE STREET BULWELL,2024-03-11T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
881134,DUKE STREET BULWELL,2024-03-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
881134,DUKE STREET BULWELL,2024-03-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
881134,DUKE STREET BULWELL,2024-03-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
881134,DUKE STREET BULWELL,2024-03-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
881134,DUKE STREET BULWELL,2024-03-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
881134,DUKE STREET BULWELL,2024-03-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
881134,DUKE STREET BULWELL,2024-03-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
881134,DUKE STREET BULWELL,2024-03-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
881134,DUKE STREET BULWELL,2024-03-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.64
881134,DUKE STREET BULWELL,2024-03-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.24
881134,DUKE STREET BULWELL,2024-03-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-17.23
881134,DUKE STREET BULWELL,2024-03-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.06
881134,DUKE STREET BULWELL,2024-03-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
881134,DUKE STREET BULWELL,2024-03-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
881134,DUKE STREET BULWELL,2024-03-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
881134,DUKE STREET BULWELL,2024-03-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
881134,DUKE STREET BULWELL,2024-03-11T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.27
881134,DUKE STREET BULWELL,2024-03-11T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.59
881134,DUKE STREET BULWELL,2024-03-11T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.49
881134,DUKE STREET BULWELL,2024-03-11T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.37
881134,DUKE STREET BULWELL,2024-03-11T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,32.38
881134,DUKE STREET BULWELL,2024-03-11T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.39
881134,DUKE STREET BULWELL,2024-03-11T14:40:00.000+00:00,feeder,5,N Current (RMS),A,58.7
881134,DUKE STREET BULWELL,2024-03-11T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,101.8
881134,DUKE STREET BULWELL,2024-03-11T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,133.9
881134,DUKE STREET BULWELL,2024-03-11T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,130.9
881134,DUKE STREET BULWELL,2024-03-11T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.24
881134,DUKE STREET BULWELL,2024-03-11T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.67
881134,DUKE STREET BULWELL,2024-03-11T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.48
881134,DUKE STREET BULWELL,2024-03-11T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-32.96
881134,DUKE STREET BULWELL,2024-03-11T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-57.44
881134,DUKE STREET BULWELL,2024-03-11T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,-52.48
881134,DUKE STREET BULWELL,2024-03-11T14:40:00.000+00:00,feeder,4,N Current (RMS),A,49.7
881134,DUKE STREET BULWELL,2024-03-11T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,140.1
881134,DUKE STREET BULWELL,2024-03-11T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,239.7
881134,DUKE STREET BULWELL,2024-03-11T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,217.1
881134,DUKE STREET BULWELL,2024-03-11T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.2
881134,DUKE STREET BULWELL,2024-03-11T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
881134,DUKE STREET BULWELL,2024-03-11T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
881134,DUKE STREET BULWELL,2024-03-11T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,-59.84
881134,DUKE STREET BULWELL,2024-03-11T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-42.33
881134,DUKE STREET BULWELL,2024-03-11T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.01
881134,DUKE STREET BULWELL,2024-03-11T14:40:00.000+00:00,feeder,3,N Current (RMS),A,106.1
881134,DUKE STREET BULWELL,2024-03-11T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,247.3
881134,DUKE STREET BULWELL,2024-03-11T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,173.8
881134,DUKE STREET BULWELL,2024-03-11T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,95.4
881134,DUKE STREET BULWELL,2024-03-11T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
881134,DUKE STREET BULWELL,2024-03-11T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.72
881134,DUKE STREET BULWELL,2024-03-11T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
881134,DUKE STREET BULWELL,2024-03-11T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.49
881134,DUKE STREET BULWELL,2024-03-11T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.04
881134,DUKE STREET BULWELL,2024-03-11T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.89
881134,DUKE STREET BULWELL,2024-03-11T14:40:00.000+00:00,feeder,2,N Current (RMS),A,36.3
881134,DUKE STREET BULWELL,2024-03-11T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,124.0
881134,DUKE STREET BULWELL,2024-03-11T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,119.2
881134,DUKE STREET BULWELL,2024-03-11T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,111.5
881134,DUKE STREET BULWELL,2024-03-11T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.39
881134,DUKE STREET BULWELL,2024-03-11T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
881134,DUKE STREET BULWELL,2024-03-11T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
881134,DUKE STREET BULWELL,2024-03-11T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.55
881134,DUKE STREET BULWELL,2024-03-11T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.68
881134,DUKE STREET BULWELL,2024-03-11T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-18.45
881134,DUKE STREET BULWELL,2024-03-11T14:40:00.000+00:00,feeder,1,N Current (RMS),A,35.4
881134,DUKE STREET BULWELL,2024-03-11T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.3
881134,DUKE STREET BULWELL,2024-03-11T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.4
881134,DUKE STREET BULWELL,2024-03-11T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.9
881134,DUKE STREET BULWELL,2024-03-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
881134,DUKE STREET BULWELL,2024-03-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
881134,DUKE STREET BULWELL,2024-03-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
881134,DUKE STREET BULWELL,2024-03-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
881134,DUKE STREET BULWELL,2024-03-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
881134,DUKE STREET BULWELL,2024-03-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
881134,DUKE STREET BULWELL,2024-03-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
881134,DUKE STREET BULWELL,2024-03-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
881134,DUKE STREET BULWELL,2024-03-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
881134,DUKE STREET BULWELL,2024-03-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.39
881134,DUKE STREET BULWELL,2024-03-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-23.67
881134,DUKE STREET BULWELL,2024-03-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.35
881134,DUKE STREET BULWELL,2024-03-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
881134,DUKE STREET BULWELL,2024-03-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
881134,DUKE STREET BULWELL,2024-03-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
881134,DUKE STREET BULWELL,2024-03-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
881134,DUKE STREET BULWELL,2024-03-11T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.47
881134,DUKE STREET BULWELL,2024-03-11T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.32
881134,DUKE STREET BULWELL,2024-03-11T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.15
881134,DUKE STREET BULWELL,2024-03-11T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.65
881134,DUKE STREET BULWELL,2024-03-11T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,33.93
881134,DUKE STREET BULWELL,2024-03-11T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,33.25
881134,DUKE STREET BULWELL,2024-03-11T14:30:00.000+00:00,feeder,5,N Current (RMS),A,61.4
881134,DUKE STREET BULWELL,2024-03-11T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,107.4
881134,DUKE STREET BULWELL,2024-03-11T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,139.9
881134,DUKE STREET BULWELL,2024-03-11T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,137.8
881134,DUKE STREET BULWELL,2024-03-11T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.9
881134,DUKE STREET BULWELL,2024-03-11T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-9.21
881134,DUKE STREET BULWELL,2024-03-11T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.87
881134,DUKE STREET BULWELL,2024-03-11T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-33.33
881134,DUKE STREET BULWELL,2024-03-11T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-56.19
881134,DUKE STREET BULWELL,2024-03-11T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,-54.56
881134,DUKE STREET BULWELL,2024-03-11T14:30:00.000+00:00,feeder,4,N Current (RMS),A,54.3
881134,DUKE STREET BULWELL,2024-03-11T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,144.5
881134,DUKE STREET BULWELL,2024-03-11T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,235.2
881134,DUKE STREET BULWELL,2024-03-11T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,226.2
881134,DUKE STREET BULWELL,2024-03-11T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.24
881134,DUKE STREET BULWELL,2024-03-11T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
881134,DUKE STREET BULWELL,2024-03-11T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.18
881134,DUKE STREET BULWELL,2024-03-11T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-60.75
881134,DUKE STREET BULWELL,2024-03-11T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-42.3
881134,DUKE STREET BULWELL,2024-03-11T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.88
881134,DUKE STREET BULWELL,2024-03-11T14:30:00.000+00:00,feeder,3,N Current (RMS),A,113.6
881134,DUKE STREET BULWELL,2024-03-11T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,249.3
881134,DUKE STREET BULWELL,2024-03-11T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,173.7
881134,DUKE STREET BULWELL,2024-03-11T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.5
881134,DUKE STREET BULWELL,2024-03-11T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
881134,DUKE STREET BULWELL,2024-03-11T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.18
881134,DUKE STREET BULWELL,2024-03-11T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
881134,DUKE STREET BULWELL,2024-03-11T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.88
881134,DUKE STREET BULWELL,2024-03-11T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.22
881134,DUKE STREET BULWELL,2024-03-11T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.65
881134,DUKE STREET BULWELL,2024-03-11T14:30:00.000+00:00,feeder,2,N Current (RMS),A,33.4
881134,DUKE STREET BULWELL,2024-03-11T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.6
881134,DUKE STREET BULWELL,2024-03-11T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
881134,DUKE STREET BULWELL,2024-03-11T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
881134,DUKE STREET BULWELL,2024-03-11T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.56
881134,DUKE STREET BULWELL,2024-03-11T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
881134,DUKE STREET BULWELL,2024-03-11T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.39
881134,DUKE STREET BULWELL,2024-03-11T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.31
881134,DUKE STREET BULWELL,2024-03-11T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.28
881134,DUKE STREET BULWELL,2024-03-11T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-14.53
881134,DUKE STREET BULWELL,2024-03-11T14:30:00.000+00:00,feeder,1,N Current (RMS),A,22.5
881134,DUKE STREET BULWELL,2024-03-11T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
881134,DUKE STREET BULWELL,2024-03-11T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.9
881134,DUKE STREET BULWELL,2024-03-11T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
881134,DUKE STREET BULWELL,2024-03-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
881134,DUKE STREET BULWELL,2024-03-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
881134,DUKE STREET BULWELL,2024-03-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
881134,DUKE STREET BULWELL,2024-03-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
881134,DUKE STREET BULWELL,2024-03-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
881134,DUKE STREET BULWELL,2024-03-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
881134,DUKE STREET BULWELL,2024-03-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.86
881134,DUKE STREET BULWELL,2024-03-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
881134,DUKE STREET BULWELL,2024-03-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
881134,DUKE STREET BULWELL,2024-03-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,-37.25
881134,DUKE STREET BULWELL,2024-03-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-37.06
881134,DUKE STREET BULWELL,2024-03-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,1.68
881134,DUKE STREET BULWELL,2024-03-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
881134,DUKE STREET BULWELL,2024-03-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
881134,DUKE STREET BULWELL,2024-03-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
881134,DUKE STREET BULWELL,2024-03-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
881134,DUKE STREET BULWELL,2024-03-11T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.88
881134,DUKE STREET BULWELL,2024-03-11T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.68
881134,DUKE STREET BULWELL,2024-03-11T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.2
881134,DUKE STREET BULWELL,2024-03-11T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.05
881134,DUKE STREET BULWELL,2024-03-11T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,34.07
881134,DUKE STREET BULWELL,2024-03-11T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,32.16
881134,DUKE STREET BULWELL,2024-03-11T14:20:00.000+00:00,feeder,5,N Current (RMS),A,62.7
881134,DUKE STREET BULWELL,2024-03-11T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,105.1
881134,DUKE STREET BULWELL,2024-03-11T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,140.7
881134,DUKE STREET BULWELL,2024-03-11T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,133.4
881134,DUKE STREET BULWELL,2024-03-11T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-10.93
881134,DUKE STREET BULWELL,2024-03-11T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-12.65
881134,DUKE STREET BULWELL,2024-03-11T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.51
881134,DUKE STREET BULWELL,2024-03-11T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-38.9
881134,DUKE STREET BULWELL,2024-03-11T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-60.55
881134,DUKE STREET BULWELL,2024-03-11T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,-58.06
881134,DUKE STREET BULWELL,2024-03-11T14:20:00.000+00:00,feeder,4,N Current (RMS),A,52.3
881134,DUKE STREET BULWELL,2024-03-11T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,169.7
881134,DUKE STREET BULWELL,2024-03-11T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,255.2
881134,DUKE STREET BULWELL,2024-03-11T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,243.6
881134,DUKE STREET BULWELL,2024-03-11T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.16
881134,DUKE STREET BULWELL,2024-03-11T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
881134,DUKE STREET BULWELL,2024-03-11T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.4
881134,DUKE STREET BULWELL,2024-03-11T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,-64.48
881134,DUKE STREET BULWELL,2024-03-11T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-40.84
881134,DUKE STREET BULWELL,2024-03-11T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.42
881134,DUKE STREET BULWELL,2024-03-11T14:20:00.000+00:00,feeder,3,N Current (RMS),A,113.0
