Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-11T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,265.7
881134,DUKE STREET BULWELL,2024-03-11T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,167.4
881134,DUKE STREET BULWELL,2024-03-11T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,104.7
881134,DUKE STREET BULWELL,2024-03-11T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.75
881134,DUKE STREET BULWELL,2024-03-11T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.94
881134,DUKE STREET BULWELL,2024-03-11T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
881134,DUKE STREET BULWELL,2024-03-11T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.87
881134,DUKE STREET BULWELL,2024-03-11T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.58
881134,DUKE STREET BULWELL,2024-03-11T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.61
881134,DUKE STREET BULWELL,2024-03-11T14:20:00.000+00:00,feeder,2,N Current (RMS),A,35.3
881134,DUKE STREET BULWELL,2024-03-11T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.4
881134,DUKE STREET BULWELL,2024-03-11T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
881134,DUKE STREET BULWELL,2024-03-11T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.4
881134,DUKE STREET BULWELL,2024-03-11T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
881134,DUKE STREET BULWELL,2024-03-11T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.05
881134,DUKE STREET BULWELL,2024-03-11T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.76
881134,DUKE STREET BULWELL,2024-03-11T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.33
881134,DUKE STREET BULWELL,2024-03-11T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.84
881134,DUKE STREET BULWELL,2024-03-11T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-14.88
881134,DUKE STREET BULWELL,2024-03-11T14:20:00.000+00:00,feeder,1,N Current (RMS),A,23.4
881134,DUKE STREET BULWELL,2024-03-11T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
881134,DUKE STREET BULWELL,2024-03-11T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.1
881134,DUKE STREET BULWELL,2024-03-11T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
881134,DUKE STREET BULWELL,2024-03-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
881134,DUKE STREET BULWELL,2024-03-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
881134,DUKE STREET BULWELL,2024-03-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
881134,DUKE STREET BULWELL,2024-03-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
881134,DUKE STREET BULWELL,2024-03-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
881134,DUKE STREET BULWELL,2024-03-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
881134,DUKE STREET BULWELL,2024-03-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.46
881134,DUKE STREET BULWELL,2024-03-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
881134,DUKE STREET BULWELL,2024-03-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
881134,DUKE STREET BULWELL,2024-03-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,-48.13
881134,DUKE STREET BULWELL,2024-03-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-37.9
881134,DUKE STREET BULWELL,2024-03-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.75
881134,DUKE STREET BULWELL,2024-03-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
881134,DUKE STREET BULWELL,2024-03-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
881134,DUKE STREET BULWELL,2024-03-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
881134,DUKE STREET BULWELL,2024-03-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
881134,DUKE STREET BULWELL,2024-03-11T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.88
881134,DUKE STREET BULWELL,2024-03-11T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.56
881134,DUKE STREET BULWELL,2024-03-11T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.04
881134,DUKE STREET BULWELL,2024-03-11T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.91
881134,DUKE STREET BULWELL,2024-03-11T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,31.8
881134,DUKE STREET BULWELL,2024-03-11T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,33.57
881134,DUKE STREET BULWELL,2024-03-11T14:10:00.000+00:00,feeder,5,N Current (RMS),A,64.3
881134,DUKE STREET BULWELL,2024-03-11T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,99.8
881134,DUKE STREET BULWELL,2024-03-11T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,131.0
881134,DUKE STREET BULWELL,2024-03-11T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,138.9
881134,DUKE STREET BULWELL,2024-03-11T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.38
881134,DUKE STREET BULWELL,2024-03-11T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.88
881134,DUKE STREET BULWELL,2024-03-11T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.86
881134,DUKE STREET BULWELL,2024-03-11T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-36.9
881134,DUKE STREET BULWELL,2024-03-11T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-55.69
881134,DUKE STREET BULWELL,2024-03-11T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,-52.64
881134,DUKE STREET BULWELL,2024-03-11T14:10:00.000+00:00,feeder,4,N Current (RMS),A,43.3
881134,DUKE STREET BULWELL,2024-03-11T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,157.4
881134,DUKE STREET BULWELL,2024-03-11T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,231.4
881134,DUKE STREET BULWELL,2024-03-11T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,218.7
881134,DUKE STREET BULWELL,2024-03-11T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.86
881134,DUKE STREET BULWELL,2024-03-11T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
881134,DUKE STREET BULWELL,2024-03-11T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.17
881134,DUKE STREET BULWELL,2024-03-11T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,-63.72
881134,DUKE STREET BULWELL,2024-03-11T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-38.18
881134,DUKE STREET BULWELL,2024-03-11T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.56
881134,DUKE STREET BULWELL,2024-03-11T14:10:00.000+00:00,feeder,3,N Current (RMS),A,119.0
881134,DUKE STREET BULWELL,2024-03-11T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,262.2
881134,DUKE STREET BULWELL,2024-03-11T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,156.5
881134,DUKE STREET BULWELL,2024-03-11T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,101.2
881134,DUKE STREET BULWELL,2024-03-11T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
881134,DUKE STREET BULWELL,2024-03-11T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.06
881134,DUKE STREET BULWELL,2024-03-11T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
881134,DUKE STREET BULWELL,2024-03-11T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.02
881134,DUKE STREET BULWELL,2024-03-11T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.62
881134,DUKE STREET BULWELL,2024-03-11T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.27
881134,DUKE STREET BULWELL,2024-03-11T14:10:00.000+00:00,feeder,2,N Current (RMS),A,33.0
881134,DUKE STREET BULWELL,2024-03-11T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.2
881134,DUKE STREET BULWELL,2024-03-11T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.4
881134,DUKE STREET BULWELL,2024-03-11T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.8
881134,DUKE STREET BULWELL,2024-03-11T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.18
881134,DUKE STREET BULWELL,2024-03-11T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
881134,DUKE STREET BULWELL,2024-03-11T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
881134,DUKE STREET BULWELL,2024-03-11T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.82
881134,DUKE STREET BULWELL,2024-03-11T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.99
881134,DUKE STREET BULWELL,2024-03-11T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-16.91
881134,DUKE STREET BULWELL,2024-03-11T14:10:00.000+00:00,feeder,1,N Current (RMS),A,35.7
881134,DUKE STREET BULWELL,2024-03-11T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.1
881134,DUKE STREET BULWELL,2024-03-11T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
881134,DUKE STREET BULWELL,2024-03-11T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
881134,DUKE STREET BULWELL,2024-03-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
881134,DUKE STREET BULWELL,2024-03-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
881134,DUKE STREET BULWELL,2024-03-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
881134,DUKE STREET BULWELL,2024-03-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
881134,DUKE STREET BULWELL,2024-03-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
881134,DUKE STREET BULWELL,2024-03-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
881134,DUKE STREET BULWELL,2024-03-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.1
881134,DUKE STREET BULWELL,2024-03-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
881134,DUKE STREET BULWELL,2024-03-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
881134,DUKE STREET BULWELL,2024-03-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,-42.87
881134,DUKE STREET BULWELL,2024-03-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-32.45
881134,DUKE STREET BULWELL,2024-03-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.85
881134,DUKE STREET BULWELL,2024-03-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
881134,DUKE STREET BULWELL,2024-03-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
881134,DUKE STREET BULWELL,2024-03-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
881134,DUKE STREET BULWELL,2024-03-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
881134,DUKE STREET BULWELL,2024-03-11T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.71
881134,DUKE STREET BULWELL,2024-03-11T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.81
881134,DUKE STREET BULWELL,2024-03-11T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.66
881134,DUKE STREET BULWELL,2024-03-11T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.31
881134,DUKE STREET BULWELL,2024-03-11T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,34.63
881134,DUKE STREET BULWELL,2024-03-11T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,36.16
881134,DUKE STREET BULWELL,2024-03-11T14:00:00.000+00:00,feeder,5,N Current (RMS),A,70.0
881134,DUKE STREET BULWELL,2024-03-11T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,106.1
881134,DUKE STREET BULWELL,2024-03-11T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,142.8
881134,DUKE STREET BULWELL,2024-03-11T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,149.9
881134,DUKE STREET BULWELL,2024-03-11T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.38
881134,DUKE STREET BULWELL,2024-03-11T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-11.27
881134,DUKE STREET BULWELL,2024-03-11T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-8.94
881134,DUKE STREET BULWELL,2024-03-11T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-45.79
881134,DUKE STREET BULWELL,2024-03-11T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-65.38
881134,DUKE STREET BULWELL,2024-03-11T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,-58.59
881134,DUKE STREET BULWELL,2024-03-11T14:00:00.000+00:00,feeder,4,N Current (RMS),A,51.0
881134,DUKE STREET BULWELL,2024-03-11T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,193.9
881134,DUKE STREET BULWELL,2024-03-11T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,273.1
881134,DUKE STREET BULWELL,2024-03-11T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,244.1
881134,DUKE STREET BULWELL,2024-03-11T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.88
881134,DUKE STREET BULWELL,2024-03-11T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
881134,DUKE STREET BULWELL,2024-03-11T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.69
881134,DUKE STREET BULWELL,2024-03-11T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,-61.1
881134,DUKE STREET BULWELL,2024-03-11T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-35.18
881134,DUKE STREET BULWELL,2024-03-11T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.06
881134,DUKE STREET BULWELL,2024-03-11T14:00:00.000+00:00,feeder,3,N Current (RMS),A,122.1
881134,DUKE STREET BULWELL,2024-03-11T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,250.2
881134,DUKE STREET BULWELL,2024-03-11T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,144.8
881134,DUKE STREET BULWELL,2024-03-11T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.9
881134,DUKE STREET BULWELL,2024-03-11T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.84
881134,DUKE STREET BULWELL,2024-03-11T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.8
881134,DUKE STREET BULWELL,2024-03-11T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
881134,DUKE STREET BULWELL,2024-03-11T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.39
881134,DUKE STREET BULWELL,2024-03-11T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.74
881134,DUKE STREET BULWELL,2024-03-11T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.89
881134,DUKE STREET BULWELL,2024-03-11T14:00:00.000+00:00,feeder,2,N Current (RMS),A,36.2
881134,DUKE STREET BULWELL,2024-03-11T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.4
881134,DUKE STREET BULWELL,2024-03-11T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.9
881134,DUKE STREET BULWELL,2024-03-11T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.6
881134,DUKE STREET BULWELL,2024-03-11T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
881134,DUKE STREET BULWELL,2024-03-11T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
881134,DUKE STREET BULWELL,2024-03-11T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
881134,DUKE STREET BULWELL,2024-03-11T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.98
881134,DUKE STREET BULWELL,2024-03-11T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.78
881134,DUKE STREET BULWELL,2024-03-11T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-18.77
881134,DUKE STREET BULWELL,2024-03-11T14:00:00.000+00:00,feeder,1,N Current (RMS),A,28.6
881134,DUKE STREET BULWELL,2024-03-11T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
881134,DUKE STREET BULWELL,2024-03-11T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
881134,DUKE STREET BULWELL,2024-03-11T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.7
881134,DUKE STREET BULWELL,2024-03-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
881134,DUKE STREET BULWELL,2024-03-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
881134,DUKE STREET BULWELL,2024-03-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
881134,DUKE STREET BULWELL,2024-03-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
881134,DUKE STREET BULWELL,2024-03-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
881134,DUKE STREET BULWELL,2024-03-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
881134,DUKE STREET BULWELL,2024-03-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.84
881134,DUKE STREET BULWELL,2024-03-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
881134,DUKE STREET BULWELL,2024-03-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
881134,DUKE STREET BULWELL,2024-03-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,-48.22
881134,DUKE STREET BULWELL,2024-03-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-37.41
881134,DUKE STREET BULWELL,2024-03-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.25
881134,DUKE STREET BULWELL,2024-03-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
881134,DUKE STREET BULWELL,2024-03-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
881134,DUKE STREET BULWELL,2024-03-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
881134,DUKE STREET BULWELL,2024-03-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
881134,DUKE STREET BULWELL,2024-03-11T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.65
881134,DUKE STREET BULWELL,2024-03-11T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.66
881134,DUKE STREET BULWELL,2024-03-11T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.45
881134,DUKE STREET BULWELL,2024-03-11T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.23
881134,DUKE STREET BULWELL,2024-03-11T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,33.13
881134,DUKE STREET BULWELL,2024-03-11T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,37.55
881134,DUKE STREET BULWELL,2024-03-11T13:50:00.000+00:00,feeder,5,N Current (RMS),A,73.0
881134,DUKE STREET BULWELL,2024-03-11T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,106.0
881134,DUKE STREET BULWELL,2024-03-11T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,136.7
881134,DUKE STREET BULWELL,2024-03-11T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,155.2
881134,DUKE STREET BULWELL,2024-03-11T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.83
881134,DUKE STREET BULWELL,2024-03-11T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-11.58
881134,DUKE STREET BULWELL,2024-03-11T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-8.97
881134,DUKE STREET BULWELL,2024-03-11T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-42.45
881134,DUKE STREET BULWELL,2024-03-11T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-61.34
881134,DUKE STREET BULWELL,2024-03-11T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,-54.8
881134,DUKE STREET BULWELL,2024-03-11T13:50:00.000+00:00,feeder,4,N Current (RMS),A,43.5
881134,DUKE STREET BULWELL,2024-03-11T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,179.8
881134,DUKE STREET BULWELL,2024-03-11T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,257.3
881134,DUKE STREET BULWELL,2024-03-11T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,229.6
881134,DUKE STREET BULWELL,2024-03-11T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.02
881134,DUKE STREET BULWELL,2024-03-11T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
881134,DUKE STREET BULWELL,2024-03-11T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.99
881134,DUKE STREET BULWELL,2024-03-11T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,-59.62
881134,DUKE STREET BULWELL,2024-03-11T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-38.13
881134,DUKE STREET BULWELL,2024-03-11T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.23
881134,DUKE STREET BULWELL,2024-03-11T13:50:00.000+00:00,feeder,3,N Current (RMS),A,100.4
881134,DUKE STREET BULWELL,2024-03-11T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,245.8
881134,DUKE STREET BULWELL,2024-03-11T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,156.8
881134,DUKE STREET BULWELL,2024-03-11T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,108.5
881134,DUKE STREET BULWELL,2024-03-11T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.85
881134,DUKE STREET BULWELL,2024-03-11T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.95
881134,DUKE STREET BULWELL,2024-03-11T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
881134,DUKE STREET BULWELL,2024-03-11T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.61
881134,DUKE STREET BULWELL,2024-03-11T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.92
881134,DUKE STREET BULWELL,2024-03-11T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.83
881134,DUKE STREET BULWELL,2024-03-11T13:50:00.000+00:00,feeder,2,N Current (RMS),A,31.4
881134,DUKE STREET BULWELL,2024-03-11T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.9
881134,DUKE STREET BULWELL,2024-03-11T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
881134,DUKE STREET BULWELL,2024-03-11T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.9
881134,DUKE STREET BULWELL,2024-03-11T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.82
881134,DUKE STREET BULWELL,2024-03-11T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.48
881134,DUKE STREET BULWELL,2024-03-11T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.67
881134,DUKE STREET BULWELL,2024-03-11T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.01
881134,DUKE STREET BULWELL,2024-03-11T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.32
881134,DUKE STREET BULWELL,2024-03-11T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-18.0
881134,DUKE STREET BULWELL,2024-03-11T13:50:00.000+00:00,feeder,1,N Current (RMS),A,31.0
881134,DUKE STREET BULWELL,2024-03-11T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.1
881134,DUKE STREET BULWELL,2024-03-11T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,67.7
881134,DUKE STREET BULWELL,2024-03-11T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.4
881134,DUKE STREET BULWELL,2024-03-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
881134,DUKE STREET BULWELL,2024-03-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
881134,DUKE STREET BULWELL,2024-03-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
881134,DUKE STREET BULWELL,2024-03-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
881134,DUKE STREET BULWELL,2024-03-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
881134,DUKE STREET BULWELL,2024-03-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
881134,DUKE STREET BULWELL,2024-03-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.23
881134,DUKE STREET BULWELL,2024-03-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
881134,DUKE STREET BULWELL,2024-03-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
881134,DUKE STREET BULWELL,2024-03-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,-43.22
881134,DUKE STREET BULWELL,2024-03-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-38.11
881134,DUKE STREET BULWELL,2024-03-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.82
881134,DUKE STREET BULWELL,2024-03-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
881134,DUKE STREET BULWELL,2024-03-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
881134,DUKE STREET BULWELL,2024-03-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
881134,DUKE STREET BULWELL,2024-03-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
881134,DUKE STREET BULWELL,2024-03-11T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.67
881134,DUKE STREET BULWELL,2024-03-11T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.88
881134,DUKE STREET BULWELL,2024-03-11T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.66
881134,DUKE STREET BULWELL,2024-03-11T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.05
881134,DUKE STREET BULWELL,2024-03-11T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,35.95
881134,DUKE STREET BULWELL,2024-03-11T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,38.87
881134,DUKE STREET BULWELL,2024-03-11T13:40:00.000+00:00,feeder,5,N Current (RMS),A,78.5
881134,DUKE STREET BULWELL,2024-03-11T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,105.2
881134,DUKE STREET BULWELL,2024-03-11T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,148.4
881134,DUKE STREET BULWELL,2024-03-11T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,161.4
881134,DUKE STREET BULWELL,2024-03-11T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-7.39
881134,DUKE STREET BULWELL,2024-03-11T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.71
881134,DUKE STREET BULWELL,2024-03-11T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.83
881134,DUKE STREET BULWELL,2024-03-11T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-43.37
881134,DUKE STREET BULWELL,2024-03-11T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-55.61
881134,DUKE STREET BULWELL,2024-03-11T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,-50.04
881134,DUKE STREET BULWELL,2024-03-11T13:40:00.000+00:00,feeder,4,N Current (RMS),A,35.4
881134,DUKE STREET BULWELL,2024-03-11T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,183.2
881134,DUKE STREET BULWELL,2024-03-11T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,231.1
881134,DUKE STREET BULWELL,2024-03-11T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,208.8
881134,DUKE STREET BULWELL,2024-03-11T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.34
881134,DUKE STREET BULWELL,2024-03-11T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
881134,DUKE STREET BULWELL,2024-03-11T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.19
881134,DUKE STREET BULWELL,2024-03-11T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,-58.66
881134,DUKE STREET BULWELL,2024-03-11T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-39.54
881134,DUKE STREET BULWELL,2024-03-11T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.81
881134,DUKE STREET BULWELL,2024-03-11T13:40:00.000+00:00,feeder,3,N Current (RMS),A,95.9
881134,DUKE STREET BULWELL,2024-03-11T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,242.2
881134,DUKE STREET BULWELL,2024-03-11T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,162.4
881134,DUKE STREET BULWELL,2024-03-11T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,110.7
881134,DUKE STREET BULWELL,2024-03-11T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
881134,DUKE STREET BULWELL,2024-03-11T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.81
881134,DUKE STREET BULWELL,2024-03-11T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
881134,DUKE STREET BULWELL,2024-03-11T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.85
881134,DUKE STREET BULWELL,2024-03-11T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.48
881134,DUKE STREET BULWELL,2024-03-11T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.12
881134,DUKE STREET BULWELL,2024-03-11T13:40:00.000+00:00,feeder,2,N Current (RMS),A,34.2
881134,DUKE STREET BULWELL,2024-03-11T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.4
881134,DUKE STREET BULWELL,2024-03-11T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.2
881134,DUKE STREET BULWELL,2024-03-11T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.4
881134,DUKE STREET BULWELL,2024-03-11T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.67
881134,DUKE STREET BULWELL,2024-03-11T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.4
881134,DUKE STREET BULWELL,2024-03-11T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
881134,DUKE STREET BULWELL,2024-03-11T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.92
881134,DUKE STREET BULWELL,2024-03-11T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.26
881134,DUKE STREET BULWELL,2024-03-11T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-18.61
881134,DUKE STREET BULWELL,2024-03-11T13:40:00.000+00:00,feeder,1,N Current (RMS),A,36.8
881134,DUKE STREET BULWELL,2024-03-11T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.7
881134,DUKE STREET BULWELL,2024-03-11T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.1
881134,DUKE STREET BULWELL,2024-03-11T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.3
881134,DUKE STREET BULWELL,2024-03-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
881134,DUKE STREET BULWELL,2024-03-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
881134,DUKE STREET BULWELL,2024-03-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
881134,DUKE STREET BULWELL,2024-03-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
881134,DUKE STREET BULWELL,2024-03-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
881134,DUKE STREET BULWELL,2024-03-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
881134,DUKE STREET BULWELL,2024-03-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
881134,DUKE STREET BULWELL,2024-03-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
881134,DUKE STREET BULWELL,2024-03-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
881134,DUKE STREET BULWELL,2024-03-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-39.21
881134,DUKE STREET BULWELL,2024-03-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-26.46
881134,DUKE STREET BULWELL,2024-03-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.14
881134,DUKE STREET BULWELL,2024-03-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,80.6
881134,DUKE STREET BULWELL,2024-03-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
881134,DUKE STREET BULWELL,2024-03-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
881134,DUKE STREET BULWELL,2024-03-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
881134,DUKE STREET BULWELL,2024-03-11T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.73
881134,DUKE STREET BULWELL,2024-03-11T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.28
881134,DUKE STREET BULWELL,2024-03-11T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.38
881134,DUKE STREET BULWELL,2024-03-11T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,26.44
881134,DUKE STREET BULWELL,2024-03-11T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,37.42
881134,DUKE STREET BULWELL,2024-03-11T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,38.82
881134,DUKE STREET BULWELL,2024-03-11T13:30:00.000+00:00,feeder,5,N Current (RMS),A,75.1
881134,DUKE STREET BULWELL,2024-03-11T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,110.9
881134,DUKE STREET BULWELL,2024-03-11T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,155.1
881134,DUKE STREET BULWELL,2024-03-11T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,160.7
881134,DUKE STREET BULWELL,2024-03-11T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.13
881134,DUKE STREET BULWELL,2024-03-11T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.97
881134,DUKE STREET BULWELL,2024-03-11T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.8
881134,DUKE STREET BULWELL,2024-03-11T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-36.87
881134,DUKE STREET BULWELL,2024-03-11T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-47.26
881134,DUKE STREET BULWELL,2024-03-11T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-46.02
881134,DUKE STREET BULWELL,2024-03-11T13:30:00.000+00:00,feeder,4,N Current (RMS),A,28.3
881134,DUKE STREET BULWELL,2024-03-11T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,153.4
881134,DUKE STREET BULWELL,2024-03-11T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,194.4
881134,DUKE STREET BULWELL,2024-03-11T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,190.0
881134,DUKE STREET BULWELL,2024-03-11T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.54
881134,DUKE STREET BULWELL,2024-03-11T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
881134,DUKE STREET BULWELL,2024-03-11T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.76
881134,DUKE STREET BULWELL,2024-03-11T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,-58.67
881134,DUKE STREET BULWELL,2024-03-11T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-40.78
881134,DUKE STREET BULWELL,2024-03-11T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.67
881134,DUKE STREET BULWELL,2024-03-11T13:30:00.000+00:00,feeder,3,N Current (RMS),A,97.2
881134,DUKE STREET BULWELL,2024-03-11T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,240.6
881134,DUKE STREET BULWELL,2024-03-11T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,167.5
881134,DUKE STREET BULWELL,2024-03-11T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,110.0
881134,DUKE STREET BULWELL,2024-03-11T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
881134,DUKE STREET BULWELL,2024-03-11T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.86
881134,DUKE STREET BULWELL,2024-03-11T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
881134,DUKE STREET BULWELL,2024-03-11T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.71
881134,DUKE STREET BULWELL,2024-03-11T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.97
881134,DUKE STREET BULWELL,2024-03-11T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.42
881134,DUKE STREET BULWELL,2024-03-11T13:30:00.000+00:00,feeder,2,N Current (RMS),A,33.3
881134,DUKE STREET BULWELL,2024-03-11T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.6
881134,DUKE STREET BULWELL,2024-03-11T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.1
881134,DUKE STREET BULWELL,2024-03-11T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.3
881134,DUKE STREET BULWELL,2024-03-11T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.09
881134,DUKE STREET BULWELL,2024-03-11T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
881134,DUKE STREET BULWELL,2024-03-11T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
881134,DUKE STREET BULWELL,2024-03-11T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.28
881134,DUKE STREET BULWELL,2024-03-11T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.13
881134,DUKE STREET BULWELL,2024-03-11T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-18.88
881134,DUKE STREET BULWELL,2024-03-11T13:30:00.000+00:00,feeder,1,N Current (RMS),A,24.8
881134,DUKE STREET BULWELL,2024-03-11T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
881134,DUKE STREET BULWELL,2024-03-11T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.4
881134,DUKE STREET BULWELL,2024-03-11T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.2
881134,DUKE STREET BULWELL,2024-03-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
881134,DUKE STREET BULWELL,2024-03-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
881134,DUKE STREET BULWELL,2024-03-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
881134,DUKE STREET BULWELL,2024-03-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
881134,DUKE STREET BULWELL,2024-03-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
881134,DUKE STREET BULWELL,2024-03-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
881134,DUKE STREET BULWELL,2024-03-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
881134,DUKE STREET BULWELL,2024-03-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
881134,DUKE STREET BULWELL,2024-03-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
881134,DUKE STREET BULWELL,2024-03-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,-35.12
881134,DUKE STREET BULWELL,2024-03-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-19.52
881134,DUKE STREET BULWELL,2024-03-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.01
881134,DUKE STREET BULWELL,2024-03-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
881134,DUKE STREET BULWELL,2024-03-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
881134,DUKE STREET BULWELL,2024-03-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
881134,DUKE STREET BULWELL,2024-03-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
881134,DUKE STREET BULWELL,2024-03-11T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.82
881134,DUKE STREET BULWELL,2024-03-11T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.16
881134,DUKE STREET BULWELL,2024-03-11T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.1
881134,DUKE STREET BULWELL,2024-03-11T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.9
881134,DUKE STREET BULWELL,2024-03-11T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,35.63
881134,DUKE STREET BULWELL,2024-03-11T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,37.46
881134,DUKE STREET BULWELL,2024-03-11T13:20:00.000+00:00,feeder,5,N Current (RMS),A,74.4
881134,DUKE STREET BULWELL,2024-03-11T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,104.8
881134,DUKE STREET BULWELL,2024-03-11T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,147.3
881134,DUKE STREET BULWELL,2024-03-11T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,155.1
881134,DUKE STREET BULWELL,2024-03-11T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
881134,DUKE STREET BULWELL,2024-03-11T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
881134,DUKE STREET BULWELL,2024-03-11T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
881134,DUKE STREET BULWELL,2024-03-11T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-26.23
881134,DUKE STREET BULWELL,2024-03-11T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-42.28
881134,DUKE STREET BULWELL,2024-03-11T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-41.57
881134,DUKE STREET BULWELL,2024-03-11T13:20:00.000+00:00,feeder,4,N Current (RMS),A,30.5
881134,DUKE STREET BULWELL,2024-03-11T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,110.1
881134,DUKE STREET BULWELL,2024-03-11T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,173.6
881134,DUKE STREET BULWELL,2024-03-11T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,171.5
881134,DUKE STREET BULWELL,2024-03-11T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.21
881134,DUKE STREET BULWELL,2024-03-11T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
881134,DUKE STREET BULWELL,2024-03-11T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.09
881134,DUKE STREET BULWELL,2024-03-11T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,-58.91
881134,DUKE STREET BULWELL,2024-03-11T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,-36.56
881134,DUKE STREET BULWELL,2024-03-11T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.77
881134,DUKE STREET BULWELL,2024-03-11T13:20:00.000+00:00,feeder,3,N Current (RMS),A,106.7
881134,DUKE STREET BULWELL,2024-03-11T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,243.7
881134,DUKE STREET BULWELL,2024-03-11T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,150.0
881134,DUKE STREET BULWELL,2024-03-11T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.0
881134,DUKE STREET BULWELL,2024-03-11T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.73
881134,DUKE STREET BULWELL,2024-03-11T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.04
881134,DUKE STREET BULWELL,2024-03-11T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
881134,DUKE STREET BULWELL,2024-03-11T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.9
881134,DUKE STREET BULWELL,2024-03-11T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.76
881134,DUKE STREET BULWELL,2024-03-11T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.87
881134,DUKE STREET BULWELL,2024-03-11T13:20:00.000+00:00,feeder,2,N Current (RMS),A,35.4
881134,DUKE STREET BULWELL,2024-03-11T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,87.1
881134,DUKE STREET BULWELL,2024-03-11T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.2
881134,DUKE STREET BULWELL,2024-03-11T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
881134,DUKE STREET BULWELL,2024-03-11T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
881134,DUKE STREET BULWELL,2024-03-11T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
881134,DUKE STREET BULWELL,2024-03-11T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
881134,DUKE STREET BULWELL,2024-03-11T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.63
881134,DUKE STREET BULWELL,2024-03-11T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.07
881134,DUKE STREET BULWELL,2024-03-11T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-20.77
881134,DUKE STREET BULWELL,2024-03-11T13:20:00.000+00:00,feeder,1,N Current (RMS),A,27.7
881134,DUKE STREET BULWELL,2024-03-11T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
881134,DUKE STREET BULWELL,2024-03-11T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.8
881134,DUKE STREET BULWELL,2024-03-11T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,85.9
881134,DUKE STREET BULWELL,2024-03-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
881134,DUKE STREET BULWELL,2024-03-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
881134,DUKE STREET BULWELL,2024-03-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
881134,DUKE STREET BULWELL,2024-03-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
881134,DUKE STREET BULWELL,2024-03-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
881134,DUKE STREET BULWELL,2024-03-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
881134,DUKE STREET BULWELL,2024-03-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
881134,DUKE STREET BULWELL,2024-03-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
881134,DUKE STREET BULWELL,2024-03-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
881134,DUKE STREET BULWELL,2024-03-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.71
881134,DUKE STREET BULWELL,2024-03-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-9.37
881134,DUKE STREET BULWELL,2024-03-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.77
881134,DUKE STREET BULWELL,2024-03-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
881134,DUKE STREET BULWELL,2024-03-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
881134,DUKE STREET BULWELL,2024-03-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
881134,DUKE STREET BULWELL,2024-03-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
881134,DUKE STREET BULWELL,2024-03-11T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.11
881134,DUKE STREET BULWELL,2024-03-11T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.31
881134,DUKE STREET BULWELL,2024-03-11T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.31
881134,DUKE STREET BULWELL,2024-03-11T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.12
881134,DUKE STREET BULWELL,2024-03-11T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,38.22
881134,DUKE STREET BULWELL,2024-03-11T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,42.88
881134,DUKE STREET BULWELL,2024-03-11T13:10:00.000+00:00,feeder,5,N Current (RMS),A,91.6
881134,DUKE STREET BULWELL,2024-03-11T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,106.0
881134,DUKE STREET BULWELL,2024-03-11T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,158.1
881134,DUKE STREET BULWELL,2024-03-11T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,177.7
881134,DUKE STREET BULWELL,2024-03-11T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
881134,DUKE STREET BULWELL,2024-03-11T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.85
881134,DUKE STREET BULWELL,2024-03-11T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
881134,DUKE STREET BULWELL,2024-03-11T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-25.28
881134,DUKE STREET BULWELL,2024-03-11T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-44.01
881134,DUKE STREET BULWELL,2024-03-11T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-38.1
881134,DUKE STREET BULWELL,2024-03-11T13:10:00.000+00:00,feeder,4,N Current (RMS),A,26.6
881134,DUKE STREET BULWELL,2024-03-11T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,105.3
881134,DUKE STREET BULWELL,2024-03-11T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,181.1
881134,DUKE STREET BULWELL,2024-03-11T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,156.7
881134,DUKE STREET BULWELL,2024-03-11T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.43
881134,DUKE STREET BULWELL,2024-03-11T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
881134,DUKE STREET BULWELL,2024-03-11T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.85
881134,DUKE STREET BULWELL,2024-03-11T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,-59.74
881134,DUKE STREET BULWELL,2024-03-11T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,-35.71
881134,DUKE STREET BULWELL,2024-03-11T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.18
881134,DUKE STREET BULWELL,2024-03-11T13:10:00.000+00:00,feeder,3,N Current (RMS),A,108.5
881134,DUKE STREET BULWELL,2024-03-11T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,246.8
881134,DUKE STREET BULWELL,2024-03-11T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,146.5
881134,DUKE STREET BULWELL,2024-03-11T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,103.6
881134,DUKE STREET BULWELL,2024-03-11T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
881134,DUKE STREET BULWELL,2024-03-11T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.97
881134,DUKE STREET BULWELL,2024-03-11T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
881134,DUKE STREET BULWELL,2024-03-11T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.67
881134,DUKE STREET BULWELL,2024-03-11T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.06
881134,DUKE STREET BULWELL,2024-03-11T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.98
881134,DUKE STREET BULWELL,2024-03-11T13:10:00.000+00:00,feeder,2,N Current (RMS),A,35.5
881134,DUKE STREET BULWELL,2024-03-11T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,90.9
881134,DUKE STREET BULWELL,2024-03-11T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
881134,DUKE STREET BULWELL,2024-03-11T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.4
881134,DUKE STREET BULWELL,2024-03-11T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.92
881134,DUKE STREET BULWELL,2024-03-11T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.27
881134,DUKE STREET BULWELL,2024-03-11T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.6
881134,DUKE STREET BULWELL,2024-03-11T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.83
881134,DUKE STREET BULWELL,2024-03-11T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.06
881134,DUKE STREET BULWELL,2024-03-11T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-19.05
881134,DUKE STREET BULWELL,2024-03-11T13:10:00.000+00:00,feeder,1,N Current (RMS),A,29.6
881134,DUKE STREET BULWELL,2024-03-11T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.7
881134,DUKE STREET BULWELL,2024-03-11T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.1
881134,DUKE STREET BULWELL,2024-03-11T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
881134,DUKE STREET BULWELL,2024-03-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
881134,DUKE STREET BULWELL,2024-03-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
881134,DUKE STREET BULWELL,2024-03-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
881134,DUKE STREET BULWELL,2024-03-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
881134,DUKE STREET BULWELL,2024-03-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
881134,DUKE STREET BULWELL,2024-03-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
881134,DUKE STREET BULWELL,2024-03-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
881134,DUKE STREET BULWELL,2024-03-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.81
881134,DUKE STREET BULWELL,2024-03-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.84
881134,DUKE STREET BULWELL,2024-03-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.4
881134,DUKE STREET BULWELL,2024-03-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.38
881134,DUKE STREET BULWELL,2024-03-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.89
881134,DUKE STREET BULWELL,2024-03-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,86.8
881134,DUKE STREET BULWELL,2024-03-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
881134,DUKE STREET BULWELL,2024-03-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
881134,DUKE STREET BULWELL,2024-03-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
881134,DUKE STREET BULWELL,2024-03-11T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.73
881134,DUKE STREET BULWELL,2024-03-11T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.21
881134,DUKE STREET BULWELL,2024-03-11T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.11
881134,DUKE STREET BULWELL,2024-03-11T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.06
881134,DUKE STREET BULWELL,2024-03-11T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,38.16
881134,DUKE STREET BULWELL,2024-03-11T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,46.23
881134,DUKE STREET BULWELL,2024-03-11T13:00:00.000+00:00,feeder,5,N Current (RMS),A,95.6
881134,DUKE STREET BULWELL,2024-03-11T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,109.2
881134,DUKE STREET BULWELL,2024-03-11T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,157.2
881134,DUKE STREET BULWELL,2024-03-11T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,189.8
881134,DUKE STREET BULWELL,2024-03-11T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
881134,DUKE STREET BULWELL,2024-03-11T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
881134,DUKE STREET BULWELL,2024-03-11T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.91
881134,DUKE STREET BULWELL,2024-03-11T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-23.89
881134,DUKE STREET BULWELL,2024-03-11T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-41.87
881134,DUKE STREET BULWELL,2024-03-11T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-33.51
881134,DUKE STREET BULWELL,2024-03-11T13:00:00.000+00:00,feeder,4,N Current (RMS),A,30.5
881134,DUKE STREET BULWELL,2024-03-11T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,98.9
881134,DUKE STREET BULWELL,2024-03-11T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,171.3
881134,DUKE STREET BULWELL,2024-03-11T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,137.7
881134,DUKE STREET BULWELL,2024-03-11T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.51
881134,DUKE STREET BULWELL,2024-03-11T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
881134,DUKE STREET BULWELL,2024-03-11T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
881134,DUKE STREET BULWELL,2024-03-11T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,-61.86
