Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-11T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,-36.63
881134,DUKE STREET BULWELL,2024-03-11T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.98
881134,DUKE STREET BULWELL,2024-03-11T13:00:00.000+00:00,feeder,3,N Current (RMS),A,119.5
881134,DUKE STREET BULWELL,2024-03-11T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,253.1
881134,DUKE STREET BULWELL,2024-03-11T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,150.3
881134,DUKE STREET BULWELL,2024-03-11T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,102.4
881134,DUKE STREET BULWELL,2024-03-11T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
881134,DUKE STREET BULWELL,2024-03-11T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.71
881134,DUKE STREET BULWELL,2024-03-11T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
881134,DUKE STREET BULWELL,2024-03-11T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.03
881134,DUKE STREET BULWELL,2024-03-11T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.21
881134,DUKE STREET BULWELL,2024-03-11T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.54
881134,DUKE STREET BULWELL,2024-03-11T13:00:00.000+00:00,feeder,2,N Current (RMS),A,37.7
881134,DUKE STREET BULWELL,2024-03-11T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.5
881134,DUKE STREET BULWELL,2024-03-11T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.7
881134,DUKE STREET BULWELL,2024-03-11T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.3
881134,DUKE STREET BULWELL,2024-03-11T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
881134,DUKE STREET BULWELL,2024-03-11T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
881134,DUKE STREET BULWELL,2024-03-11T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.09
881134,DUKE STREET BULWELL,2024-03-11T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.49
881134,DUKE STREET BULWELL,2024-03-11T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.51
881134,DUKE STREET BULWELL,2024-03-11T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-17.43
881134,DUKE STREET BULWELL,2024-03-11T13:00:00.000+00:00,feeder,1,N Current (RMS),A,24.1
881134,DUKE STREET BULWELL,2024-03-11T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
881134,DUKE STREET BULWELL,2024-03-11T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
881134,DUKE STREET BULWELL,2024-03-11T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.7
881134,DUKE STREET BULWELL,2024-03-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
881134,DUKE STREET BULWELL,2024-03-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
881134,DUKE STREET BULWELL,2024-03-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
881134,DUKE STREET BULWELL,2024-03-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
881134,DUKE STREET BULWELL,2024-03-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
881134,DUKE STREET BULWELL,2024-03-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
881134,DUKE STREET BULWELL,2024-03-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
881134,DUKE STREET BULWELL,2024-03-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
881134,DUKE STREET BULWELL,2024-03-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.62
881134,DUKE STREET BULWELL,2024-03-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-24.18
881134,DUKE STREET BULWELL,2024-03-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.61
881134,DUKE STREET BULWELL,2024-03-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.8
881134,DUKE STREET BULWELL,2024-03-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
881134,DUKE STREET BULWELL,2024-03-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
881134,DUKE STREET BULWELL,2024-03-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
881134,DUKE STREET BULWELL,2024-03-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
881134,DUKE STREET BULWELL,2024-03-11T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.23
881134,DUKE STREET BULWELL,2024-03-11T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.27
881134,DUKE STREET BULWELL,2024-03-11T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.79
881134,DUKE STREET BULWELL,2024-03-11T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,30.5
881134,DUKE STREET BULWELL,2024-03-11T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,39.86
881134,DUKE STREET BULWELL,2024-03-11T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,46.19
881134,DUKE STREET BULWELL,2024-03-11T12:50:00.000+00:00,feeder,5,N Current (RMS),A,84.4
881134,DUKE STREET BULWELL,2024-03-11T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,127.7
881134,DUKE STREET BULWELL,2024-03-11T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,162.5
881134,DUKE STREET BULWELL,2024-03-11T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,189.1
881134,DUKE STREET BULWELL,2024-03-11T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.28
881134,DUKE STREET BULWELL,2024-03-11T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.67
881134,DUKE STREET BULWELL,2024-03-11T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
881134,DUKE STREET BULWELL,2024-03-11T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-24.2
881134,DUKE STREET BULWELL,2024-03-11T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-47.4
881134,DUKE STREET BULWELL,2024-03-11T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,-35.45
881134,DUKE STREET BULWELL,2024-03-11T12:50:00.000+00:00,feeder,4,N Current (RMS),A,37.0
881134,DUKE STREET BULWELL,2024-03-11T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,99.0
881134,DUKE STREET BULWELL,2024-03-11T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,192.5
881134,DUKE STREET BULWELL,2024-03-11T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,144.2
881134,DUKE STREET BULWELL,2024-03-11T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.6
881134,DUKE STREET BULWELL,2024-03-11T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
881134,DUKE STREET BULWELL,2024-03-11T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.27
881134,DUKE STREET BULWELL,2024-03-11T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,-61.9
881134,DUKE STREET BULWELL,2024-03-11T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,-42.25
881134,DUKE STREET BULWELL,2024-03-11T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.1
881134,DUKE STREET BULWELL,2024-03-11T12:50:00.000+00:00,feeder,3,N Current (RMS),A,107.4
881134,DUKE STREET BULWELL,2024-03-11T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,252.3
881134,DUKE STREET BULWELL,2024-03-11T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,171.2
881134,DUKE STREET BULWELL,2024-03-11T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,102.3
881134,DUKE STREET BULWELL,2024-03-11T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
881134,DUKE STREET BULWELL,2024-03-11T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.97
881134,DUKE STREET BULWELL,2024-03-11T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
881134,DUKE STREET BULWELL,2024-03-11T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.01
881134,DUKE STREET BULWELL,2024-03-11T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.79
881134,DUKE STREET BULWELL,2024-03-11T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.62
881134,DUKE STREET BULWELL,2024-03-11T12:50:00.000+00:00,feeder,2,N Current (RMS),A,31.7
881134,DUKE STREET BULWELL,2024-03-11T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.9
881134,DUKE STREET BULWELL,2024-03-11T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
881134,DUKE STREET BULWELL,2024-03-11T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.1
881134,DUKE STREET BULWELL,2024-03-11T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
881134,DUKE STREET BULWELL,2024-03-11T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
881134,DUKE STREET BULWELL,2024-03-11T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
881134,DUKE STREET BULWELL,2024-03-11T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.61
881134,DUKE STREET BULWELL,2024-03-11T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.63
881134,DUKE STREET BULWELL,2024-03-11T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-17.49
881134,DUKE STREET BULWELL,2024-03-11T12:50:00.000+00:00,feeder,1,N Current (RMS),A,36.1
881134,DUKE STREET BULWELL,2024-03-11T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
881134,DUKE STREET BULWELL,2024-03-11T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
881134,DUKE STREET BULWELL,2024-03-11T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
881134,DUKE STREET BULWELL,2024-03-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
881134,DUKE STREET BULWELL,2024-03-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
881134,DUKE STREET BULWELL,2024-03-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
881134,DUKE STREET BULWELL,2024-03-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
881134,DUKE STREET BULWELL,2024-03-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
881134,DUKE STREET BULWELL,2024-03-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
881134,DUKE STREET BULWELL,2024-03-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
881134,DUKE STREET BULWELL,2024-03-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
881134,DUKE STREET BULWELL,2024-03-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.27
881134,DUKE STREET BULWELL,2024-03-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-22.98
881134,DUKE STREET BULWELL,2024-03-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-22.37
881134,DUKE STREET BULWELL,2024-03-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,33.97
881134,DUKE STREET BULWELL,2024-03-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
881134,DUKE STREET BULWELL,2024-03-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
881134,DUKE STREET BULWELL,2024-03-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
881134,DUKE STREET BULWELL,2024-03-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
881134,DUKE STREET BULWELL,2024-03-11T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.62
881134,DUKE STREET BULWELL,2024-03-11T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.56
881134,DUKE STREET BULWELL,2024-03-11T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.66
881134,DUKE STREET BULWELL,2024-03-11T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,27.62
881134,DUKE STREET BULWELL,2024-03-11T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,42.81
881134,DUKE STREET BULWELL,2024-03-11T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,42.84
881134,DUKE STREET BULWELL,2024-03-11T12:40:00.000+00:00,feeder,5,N Current (RMS),A,84.2
881134,DUKE STREET BULWELL,2024-03-11T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,115.6
881134,DUKE STREET BULWELL,2024-03-11T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,175.1
881134,DUKE STREET BULWELL,2024-03-11T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,175.5
881134,DUKE STREET BULWELL,2024-03-11T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.26
881134,DUKE STREET BULWELL,2024-03-11T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.39
881134,DUKE STREET BULWELL,2024-03-11T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
881134,DUKE STREET BULWELL,2024-03-11T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-27.73
881134,DUKE STREET BULWELL,2024-03-11T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-50.92
881134,DUKE STREET BULWELL,2024-03-11T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,-39.1
881134,DUKE STREET BULWELL,2024-03-11T12:40:00.000+00:00,feeder,4,N Current (RMS),A,35.2
881134,DUKE STREET BULWELL,2024-03-11T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,114.8
881134,DUKE STREET BULWELL,2024-03-11T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,207.8
881134,DUKE STREET BULWELL,2024-03-11T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,159.5
881134,DUKE STREET BULWELL,2024-03-11T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.84
881134,DUKE STREET BULWELL,2024-03-11T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
881134,DUKE STREET BULWELL,2024-03-11T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.95
881134,DUKE STREET BULWELL,2024-03-11T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,-61.93
881134,DUKE STREET BULWELL,2024-03-11T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,-37.3
881134,DUKE STREET BULWELL,2024-03-11T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.61
881134,DUKE STREET BULWELL,2024-03-11T12:40:00.000+00:00,feeder,3,N Current (RMS),A,107.7
881134,DUKE STREET BULWELL,2024-03-11T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,252.8
881134,DUKE STREET BULWELL,2024-03-11T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,151.8
881134,DUKE STREET BULWELL,2024-03-11T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,104.5
881134,DUKE STREET BULWELL,2024-03-11T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.05
881134,DUKE STREET BULWELL,2024-03-11T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.25
881134,DUKE STREET BULWELL,2024-03-11T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
881134,DUKE STREET BULWELL,2024-03-11T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.43
881134,DUKE STREET BULWELL,2024-03-11T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.97
881134,DUKE STREET BULWELL,2024-03-11T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.5
881134,DUKE STREET BULWELL,2024-03-11T12:40:00.000+00:00,feeder,2,N Current (RMS),A,36.9
881134,DUKE STREET BULWELL,2024-03-11T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.8
881134,DUKE STREET BULWELL,2024-03-11T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
881134,DUKE STREET BULWELL,2024-03-11T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.9
881134,DUKE STREET BULWELL,2024-03-11T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.71
881134,DUKE STREET BULWELL,2024-03-11T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.83
881134,DUKE STREET BULWELL,2024-03-11T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
881134,DUKE STREET BULWELL,2024-03-11T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.69
881134,DUKE STREET BULWELL,2024-03-11T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.31
881134,DUKE STREET BULWELL,2024-03-11T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-19.2
881134,DUKE STREET BULWELL,2024-03-11T12:40:00.000+00:00,feeder,1,N Current (RMS),A,31.3
881134,DUKE STREET BULWELL,2024-03-11T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
881134,DUKE STREET BULWELL,2024-03-11T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.3
881134,DUKE STREET BULWELL,2024-03-11T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.7
881134,DUKE STREET BULWELL,2024-03-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
881134,DUKE STREET BULWELL,2024-03-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
881134,DUKE STREET BULWELL,2024-03-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
881134,DUKE STREET BULWELL,2024-03-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
881134,DUKE STREET BULWELL,2024-03-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
881134,DUKE STREET BULWELL,2024-03-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
881134,DUKE STREET BULWELL,2024-03-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
881134,DUKE STREET BULWELL,2024-03-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.89
881134,DUKE STREET BULWELL,2024-03-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
881134,DUKE STREET BULWELL,2024-03-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-25.92
881134,DUKE STREET BULWELL,2024-03-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-16.13
881134,DUKE STREET BULWELL,2024-03-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.65
881134,DUKE STREET BULWELL,2024-03-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
881134,DUKE STREET BULWELL,2024-03-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
881134,DUKE STREET BULWELL,2024-03-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
881134,DUKE STREET BULWELL,2024-03-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
881134,DUKE STREET BULWELL,2024-03-11T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.47
881134,DUKE STREET BULWELL,2024-03-11T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.77
881134,DUKE STREET BULWELL,2024-03-11T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.19
881134,DUKE STREET BULWELL,2024-03-11T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.63
881134,DUKE STREET BULWELL,2024-03-11T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,42.12
881134,DUKE STREET BULWELL,2024-03-11T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,41.73
881134,DUKE STREET BULWELL,2024-03-11T12:30:00.000+00:00,feeder,5,N Current (RMS),A,74.2
881134,DUKE STREET BULWELL,2024-03-11T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,119.5
881134,DUKE STREET BULWELL,2024-03-11T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,172.8
881134,DUKE STREET BULWELL,2024-03-11T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,171.5
881134,DUKE STREET BULWELL,2024-03-11T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.41
881134,DUKE STREET BULWELL,2024-03-11T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.62
881134,DUKE STREET BULWELL,2024-03-11T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
881134,DUKE STREET BULWELL,2024-03-11T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-30.81
881134,DUKE STREET BULWELL,2024-03-11T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-47.99
881134,DUKE STREET BULWELL,2024-03-11T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,-38.09
881134,DUKE STREET BULWELL,2024-03-11T12:30:00.000+00:00,feeder,4,N Current (RMS),A,33.5
881134,DUKE STREET BULWELL,2024-03-11T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,131.4
881134,DUKE STREET BULWELL,2024-03-11T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,197.3
881134,DUKE STREET BULWELL,2024-03-11T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,156.9
881134,DUKE STREET BULWELL,2024-03-11T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.73
881134,DUKE STREET BULWELL,2024-03-11T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
881134,DUKE STREET BULWELL,2024-03-11T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.46
881134,DUKE STREET BULWELL,2024-03-11T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,-56.15
881134,DUKE STREET BULWELL,2024-03-11T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,-41.09
881134,DUKE STREET BULWELL,2024-03-11T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.12
881134,DUKE STREET BULWELL,2024-03-11T12:30:00.000+00:00,feeder,3,N Current (RMS),A,95.4
881134,DUKE STREET BULWELL,2024-03-11T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,228.3
881134,DUKE STREET BULWELL,2024-03-11T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,167.3
881134,DUKE STREET BULWELL,2024-03-11T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,102.6
881134,DUKE STREET BULWELL,2024-03-11T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
881134,DUKE STREET BULWELL,2024-03-11T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.4
881134,DUKE STREET BULWELL,2024-03-11T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
881134,DUKE STREET BULWELL,2024-03-11T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.9
881134,DUKE STREET BULWELL,2024-03-11T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.09
881134,DUKE STREET BULWELL,2024-03-11T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.76
881134,DUKE STREET BULWELL,2024-03-11T12:30:00.000+00:00,feeder,2,N Current (RMS),A,52.4
881134,DUKE STREET BULWELL,2024-03-11T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,110.1
881134,DUKE STREET BULWELL,2024-03-11T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
881134,DUKE STREET BULWELL,2024-03-11T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.7
881134,DUKE STREET BULWELL,2024-03-11T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.54
881134,DUKE STREET BULWELL,2024-03-11T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.32
881134,DUKE STREET BULWELL,2024-03-11T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
881134,DUKE STREET BULWELL,2024-03-11T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.94
881134,DUKE STREET BULWELL,2024-03-11T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
881134,DUKE STREET BULWELL,2024-03-11T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-19.91
881134,DUKE STREET BULWELL,2024-03-11T12:30:00.000+00:00,feeder,1,N Current (RMS),A,23.8
881134,DUKE STREET BULWELL,2024-03-11T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.8
881134,DUKE STREET BULWELL,2024-03-11T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
881134,DUKE STREET BULWELL,2024-03-11T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
881134,DUKE STREET BULWELL,2024-03-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
881134,DUKE STREET BULWELL,2024-03-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
881134,DUKE STREET BULWELL,2024-03-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
881134,DUKE STREET BULWELL,2024-03-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
881134,DUKE STREET BULWELL,2024-03-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
881134,DUKE STREET BULWELL,2024-03-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
881134,DUKE STREET BULWELL,2024-03-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
881134,DUKE STREET BULWELL,2024-03-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.34
881134,DUKE STREET BULWELL,2024-03-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
881134,DUKE STREET BULWELL,2024-03-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.5
881134,DUKE STREET BULWELL,2024-03-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-14.87
881134,DUKE STREET BULWELL,2024-03-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.61
881134,DUKE STREET BULWELL,2024-03-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
881134,DUKE STREET BULWELL,2024-03-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
881134,DUKE STREET BULWELL,2024-03-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
881134,DUKE STREET BULWELL,2024-03-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
881134,DUKE STREET BULWELL,2024-03-11T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.16
881134,DUKE STREET BULWELL,2024-03-11T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.76
881134,DUKE STREET BULWELL,2024-03-11T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.74
881134,DUKE STREET BULWELL,2024-03-11T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.2
881134,DUKE STREET BULWELL,2024-03-11T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,37.18
881134,DUKE STREET BULWELL,2024-03-11T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,37.77
881134,DUKE STREET BULWELL,2024-03-11T12:20:00.000+00:00,feeder,5,N Current (RMS),A,69.4
881134,DUKE STREET BULWELL,2024-03-11T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,113.9
881134,DUKE STREET BULWELL,2024-03-11T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,152.8
881134,DUKE STREET BULWELL,2024-03-11T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,156.1
881134,DUKE STREET BULWELL,2024-03-11T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.31
881134,DUKE STREET BULWELL,2024-03-11T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.27
881134,DUKE STREET BULWELL,2024-03-11T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
881134,DUKE STREET BULWELL,2024-03-11T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-32.43
881134,DUKE STREET BULWELL,2024-03-11T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-48.35
881134,DUKE STREET BULWELL,2024-03-11T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-38.36
881134,DUKE STREET BULWELL,2024-03-11T12:20:00.000+00:00,feeder,4,N Current (RMS),A,28.5
881134,DUKE STREET BULWELL,2024-03-11T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,136.6
881134,DUKE STREET BULWELL,2024-03-11T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,198.2
881134,DUKE STREET BULWELL,2024-03-11T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,157.8
881134,DUKE STREET BULWELL,2024-03-11T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.47
881134,DUKE STREET BULWELL,2024-03-11T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
881134,DUKE STREET BULWELL,2024-03-11T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.18
881134,DUKE STREET BULWELL,2024-03-11T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,-60.42
881134,DUKE STREET BULWELL,2024-03-11T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,-38.69
881134,DUKE STREET BULWELL,2024-03-11T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.16
881134,DUKE STREET BULWELL,2024-03-11T12:20:00.000+00:00,feeder,3,N Current (RMS),A,101.4
881134,DUKE STREET BULWELL,2024-03-11T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,246.9
881134,DUKE STREET BULWELL,2024-03-11T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,157.1
881134,DUKE STREET BULWELL,2024-03-11T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,107.4
881134,DUKE STREET BULWELL,2024-03-11T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
881134,DUKE STREET BULWELL,2024-03-11T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.08
881134,DUKE STREET BULWELL,2024-03-11T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
881134,DUKE STREET BULWELL,2024-03-11T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.24
881134,DUKE STREET BULWELL,2024-03-11T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.22
881134,DUKE STREET BULWELL,2024-03-11T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.17
881134,DUKE STREET BULWELL,2024-03-11T12:20:00.000+00:00,feeder,2,N Current (RMS),A,54.6
881134,DUKE STREET BULWELL,2024-03-11T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,124.1
881134,DUKE STREET BULWELL,2024-03-11T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.0
881134,DUKE STREET BULWELL,2024-03-11T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.0
881134,DUKE STREET BULWELL,2024-03-11T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
881134,DUKE STREET BULWELL,2024-03-11T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
881134,DUKE STREET BULWELL,2024-03-11T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.74
881134,DUKE STREET BULWELL,2024-03-11T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.44
881134,DUKE STREET BULWELL,2024-03-11T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.28
881134,DUKE STREET BULWELL,2024-03-11T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-14.5
881134,DUKE STREET BULWELL,2024-03-11T12:20:00.000+00:00,feeder,1,N Current (RMS),A,32.8
881134,DUKE STREET BULWELL,2024-03-11T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.7
881134,DUKE STREET BULWELL,2024-03-11T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
881134,DUKE STREET BULWELL,2024-03-11T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
881134,DUKE STREET BULWELL,2024-03-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
881134,DUKE STREET BULWELL,2024-03-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
881134,DUKE STREET BULWELL,2024-03-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
881134,DUKE STREET BULWELL,2024-03-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
881134,DUKE STREET BULWELL,2024-03-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
881134,DUKE STREET BULWELL,2024-03-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
881134,DUKE STREET BULWELL,2024-03-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
881134,DUKE STREET BULWELL,2024-03-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
881134,DUKE STREET BULWELL,2024-03-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.99
881134,DUKE STREET BULWELL,2024-03-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.97
881134,DUKE STREET BULWELL,2024-03-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-20.35
881134,DUKE STREET BULWELL,2024-03-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,33.24
881134,DUKE STREET BULWELL,2024-03-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
881134,DUKE STREET BULWELL,2024-03-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
881134,DUKE STREET BULWELL,2024-03-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
881134,DUKE STREET BULWELL,2024-03-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
881134,DUKE STREET BULWELL,2024-03-11T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.9
881134,DUKE STREET BULWELL,2024-03-11T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.78
881134,DUKE STREET BULWELL,2024-03-11T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.73
881134,DUKE STREET BULWELL,2024-03-11T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,29.76
881134,DUKE STREET BULWELL,2024-03-11T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,36.85
881134,DUKE STREET BULWELL,2024-03-11T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,39.49
881134,DUKE STREET BULWELL,2024-03-11T12:10:00.000+00:00,feeder,5,N Current (RMS),A,69.6
881134,DUKE STREET BULWELL,2024-03-11T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,124.2
881134,DUKE STREET BULWELL,2024-03-11T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,151.4
881134,DUKE STREET BULWELL,2024-03-11T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,162.6
881134,DUKE STREET BULWELL,2024-03-11T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.13
881134,DUKE STREET BULWELL,2024-03-11T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.74
881134,DUKE STREET BULWELL,2024-03-11T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.8
881134,DUKE STREET BULWELL,2024-03-11T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-32.63
881134,DUKE STREET BULWELL,2024-03-11T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-49.51
881134,DUKE STREET BULWELL,2024-03-11T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,-40.05
881134,DUKE STREET BULWELL,2024-03-11T12:10:00.000+00:00,feeder,4,N Current (RMS),A,32.4
881134,DUKE STREET BULWELL,2024-03-11T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,136.2
881134,DUKE STREET BULWELL,2024-03-11T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,203.0
881134,DUKE STREET BULWELL,2024-03-11T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,165.3
881134,DUKE STREET BULWELL,2024-03-11T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.84
881134,DUKE STREET BULWELL,2024-03-11T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
881134,DUKE STREET BULWELL,2024-03-11T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.62
881134,DUKE STREET BULWELL,2024-03-11T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,-59.79
881134,DUKE STREET BULWELL,2024-03-11T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,-37.7
881134,DUKE STREET BULWELL,2024-03-11T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.41
881134,DUKE STREET BULWELL,2024-03-11T12:10:00.000+00:00,feeder,3,N Current (RMS),A,104.4
881134,DUKE STREET BULWELL,2024-03-11T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,244.2
881134,DUKE STREET BULWELL,2024-03-11T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,153.8
881134,DUKE STREET BULWELL,2024-03-11T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,103.9
881134,DUKE STREET BULWELL,2024-03-11T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.97
881134,DUKE STREET BULWELL,2024-03-11T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.44
881134,DUKE STREET BULWELL,2024-03-11T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
881134,DUKE STREET BULWELL,2024-03-11T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.55
881134,DUKE STREET BULWELL,2024-03-11T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.66
881134,DUKE STREET BULWELL,2024-03-11T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.87
881134,DUKE STREET BULWELL,2024-03-11T12:10:00.000+00:00,feeder,2,N Current (RMS),A,48.2
881134,DUKE STREET BULWELL,2024-03-11T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,101.8
881134,DUKE STREET BULWELL,2024-03-11T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.9
881134,DUKE STREET BULWELL,2024-03-11T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.4
881134,DUKE STREET BULWELL,2024-03-11T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
881134,DUKE STREET BULWELL,2024-03-11T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
881134,DUKE STREET BULWELL,2024-03-11T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
881134,DUKE STREET BULWELL,2024-03-11T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.55
881134,DUKE STREET BULWELL,2024-03-11T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.21
881134,DUKE STREET BULWELL,2024-03-11T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-16.16
881134,DUKE STREET BULWELL,2024-03-11T12:10:00.000+00:00,feeder,1,N Current (RMS),A,28.7
881134,DUKE STREET BULWELL,2024-03-11T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
881134,DUKE STREET BULWELL,2024-03-11T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.9
881134,DUKE STREET BULWELL,2024-03-11T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
881134,DUKE STREET BULWELL,2024-03-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
881134,DUKE STREET BULWELL,2024-03-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
881134,DUKE STREET BULWELL,2024-03-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
881134,DUKE STREET BULWELL,2024-03-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
881134,DUKE STREET BULWELL,2024-03-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
881134,DUKE STREET BULWELL,2024-03-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
881134,DUKE STREET BULWELL,2024-03-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
881134,DUKE STREET BULWELL,2024-03-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
881134,DUKE STREET BULWELL,2024-03-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.03
881134,DUKE STREET BULWELL,2024-03-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,-23.55
881134,DUKE STREET BULWELL,2024-03-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-22.48
881134,DUKE STREET BULWELL,2024-03-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.55
881134,DUKE STREET BULWELL,2024-03-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
881134,DUKE STREET BULWELL,2024-03-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
881134,DUKE STREET BULWELL,2024-03-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
881134,DUKE STREET BULWELL,2024-03-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
881134,DUKE STREET BULWELL,2024-03-11T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.81
881134,DUKE STREET BULWELL,2024-03-11T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.01
881134,DUKE STREET BULWELL,2024-03-11T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.05
881134,DUKE STREET BULWELL,2024-03-11T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.92
881134,DUKE STREET BULWELL,2024-03-11T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,39.11
881134,DUKE STREET BULWELL,2024-03-11T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,43.26
881134,DUKE STREET BULWELL,2024-03-11T12:00:00.000+00:00,feeder,5,N Current (RMS),A,83.0
881134,DUKE STREET BULWELL,2024-03-11T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,120.5
881134,DUKE STREET BULWELL,2024-03-11T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,160.4
881134,DUKE STREET BULWELL,2024-03-11T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,177.7
881134,DUKE STREET BULWELL,2024-03-11T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.14
881134,DUKE STREET BULWELL,2024-03-11T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
881134,DUKE STREET BULWELL,2024-03-11T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.41
881134,DUKE STREET BULWELL,2024-03-11T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-25.96
881134,DUKE STREET BULWELL,2024-03-11T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-41.95
881134,DUKE STREET BULWELL,2024-03-11T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,-34.78
881134,DUKE STREET BULWELL,2024-03-11T12:00:00.000+00:00,feeder,4,N Current (RMS),A,27.4
881134,DUKE STREET BULWELL,2024-03-11T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,106.2
881134,DUKE STREET BULWELL,2024-03-11T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,170.7
881134,DUKE STREET BULWELL,2024-03-11T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,141.8
881134,DUKE STREET BULWELL,2024-03-11T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.08
881134,DUKE STREET BULWELL,2024-03-11T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
881134,DUKE STREET BULWELL,2024-03-11T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.59
881134,DUKE STREET BULWELL,2024-03-11T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,-59.9
881134,DUKE STREET BULWELL,2024-03-11T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,-39.07
881134,DUKE STREET BULWELL,2024-03-11T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.16
881134,DUKE STREET BULWELL,2024-03-11T12:00:00.000+00:00,feeder,3,N Current (RMS),A,105.4
881134,DUKE STREET BULWELL,2024-03-11T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,244.3
881134,DUKE STREET BULWELL,2024-03-11T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,158.9
881134,DUKE STREET BULWELL,2024-03-11T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,102.7
881134,DUKE STREET BULWELL,2024-03-11T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
881134,DUKE STREET BULWELL,2024-03-11T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.59
881134,DUKE STREET BULWELL,2024-03-11T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
881134,DUKE STREET BULWELL,2024-03-11T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.86
881134,DUKE STREET BULWELL,2024-03-11T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.71
881134,DUKE STREET BULWELL,2024-03-11T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.38
881134,DUKE STREET BULWELL,2024-03-11T12:00:00.000+00:00,feeder,2,N Current (RMS),A,38.9
881134,DUKE STREET BULWELL,2024-03-11T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,92.2
881134,DUKE STREET BULWELL,2024-03-11T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.5
881134,DUKE STREET BULWELL,2024-03-11T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.4
881134,DUKE STREET BULWELL,2024-03-11T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
881134,DUKE STREET BULWELL,2024-03-11T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.32
881134,DUKE STREET BULWELL,2024-03-11T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.71
881134,DUKE STREET BULWELL,2024-03-11T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.81
881134,DUKE STREET BULWELL,2024-03-11T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.01
881134,DUKE STREET BULWELL,2024-03-11T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-18.85
881134,DUKE STREET BULWELL,2024-03-11T12:00:00.000+00:00,feeder,1,N Current (RMS),A,27.3
881134,DUKE STREET BULWELL,2024-03-11T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
881134,DUKE STREET BULWELL,2024-03-11T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
881134,DUKE STREET BULWELL,2024-03-11T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.7
881134,DUKE STREET BULWELL,2024-03-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
881134,DUKE STREET BULWELL,2024-03-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
881134,DUKE STREET BULWELL,2024-03-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
881134,DUKE STREET BULWELL,2024-03-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
881134,DUKE STREET BULWELL,2024-03-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
881134,DUKE STREET BULWELL,2024-03-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
881134,DUKE STREET BULWELL,2024-03-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
881134,DUKE STREET BULWELL,2024-03-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.17
881134,DUKE STREET BULWELL,2024-03-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
881134,DUKE STREET BULWELL,2024-03-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.27
881134,DUKE STREET BULWELL,2024-03-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-11.19
881134,DUKE STREET BULWELL,2024-03-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,31.18
881134,DUKE STREET BULWELL,2024-03-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
881134,DUKE STREET BULWELL,2024-03-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
881134,DUKE STREET BULWELL,2024-03-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
881134,DUKE STREET BULWELL,2024-03-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
881134,DUKE STREET BULWELL,2024-03-11T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.1
881134,DUKE STREET BULWELL,2024-03-11T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.81
881134,DUKE STREET BULWELL,2024-03-11T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.53
881134,DUKE STREET BULWELL,2024-03-11T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,28.87
881134,DUKE STREET BULWELL,2024-03-11T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,38.38
881134,DUKE STREET BULWELL,2024-03-11T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,41.42
881134,DUKE STREET BULWELL,2024-03-11T11:50:00.000+00:00,feeder,5,N Current (RMS),A,73.2
881134,DUKE STREET BULWELL,2024-03-11T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,120.0
881134,DUKE STREET BULWELL,2024-03-11T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,157.5
881134,DUKE STREET BULWELL,2024-03-11T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,170.3
881134,DUKE STREET BULWELL,2024-03-11T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
881134,DUKE STREET BULWELL,2024-03-11T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
881134,DUKE STREET BULWELL,2024-03-11T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.32
881134,DUKE STREET BULWELL,2024-03-11T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-21.37
881134,DUKE STREET BULWELL,2024-03-11T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-45.76
881134,DUKE STREET BULWELL,2024-03-11T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,-35.71
881134,DUKE STREET BULWELL,2024-03-11T11:50:00.000+00:00,feeder,4,N Current (RMS),A,37.8
881134,DUKE STREET BULWELL,2024-03-11T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,88.6
881134,DUKE STREET BULWELL,2024-03-11T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,186.7
881134,DUKE STREET BULWELL,2024-03-11T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,146.1
881134,DUKE STREET BULWELL,2024-03-11T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.14
881134,DUKE STREET BULWELL,2024-03-11T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
881134,DUKE STREET BULWELL,2024-03-11T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.99
881134,DUKE STREET BULWELL,2024-03-11T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,-59.33
881134,DUKE STREET BULWELL,2024-03-11T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-34.49
881134,DUKE STREET BULWELL,2024-03-11T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.87
881134,DUKE STREET BULWELL,2024-03-11T11:50:00.000+00:00,feeder,3,N Current (RMS),A,106.0
881134,DUKE STREET BULWELL,2024-03-11T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,242.2
881134,DUKE STREET BULWELL,2024-03-11T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,140.3
881134,DUKE STREET BULWELL,2024-03-11T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,101.9
881134,DUKE STREET BULWELL,2024-03-11T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
881134,DUKE STREET BULWELL,2024-03-11T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.42
881134,DUKE STREET BULWELL,2024-03-11T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
881134,DUKE STREET BULWELL,2024-03-11T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.61
881134,DUKE STREET BULWELL,2024-03-11T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.57
881134,DUKE STREET BULWELL,2024-03-11T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.23
881134,DUKE STREET BULWELL,2024-03-11T11:50:00.000+00:00,feeder,2,N Current (RMS),A,43.9
881134,DUKE STREET BULWELL,2024-03-11T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,150.9
881134,DUKE STREET BULWELL,2024-03-11T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,112.0
881134,DUKE STREET BULWELL,2024-03-11T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,114.2
881134,DUKE STREET BULWELL,2024-03-11T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.07
881134,DUKE STREET BULWELL,2024-03-11T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.22
881134,DUKE STREET BULWELL,2024-03-11T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
881134,DUKE STREET BULWELL,2024-03-11T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.42
881134,DUKE STREET BULWELL,2024-03-11T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.2
881134,DUKE STREET BULWELL,2024-03-11T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-19.21
881134,DUKE STREET BULWELL,2024-03-11T11:50:00.000+00:00,feeder,1,N Current (RMS),A,30.9
881134,DUKE STREET BULWELL,2024-03-11T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
881134,DUKE STREET BULWELL,2024-03-11T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.7
881134,DUKE STREET BULWELL,2024-03-11T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.4
881134,DUKE STREET BULWELL,2024-03-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
881134,DUKE STREET BULWELL,2024-03-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
881134,DUKE STREET BULWELL,2024-03-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
881134,DUKE STREET BULWELL,2024-03-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
881134,DUKE STREET BULWELL,2024-03-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
881134,DUKE STREET BULWELL,2024-03-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
881134,DUKE STREET BULWELL,2024-03-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
881134,DUKE STREET BULWELL,2024-03-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.03
881134,DUKE STREET BULWELL,2024-03-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.89
881134,DUKE STREET BULWELL,2024-03-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,1.21
881134,DUKE STREET BULWELL,2024-03-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,1.9
881134,DUKE STREET BULWELL,2024-03-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,38.6
881134,DUKE STREET BULWELL,2024-03-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
881134,DUKE STREET BULWELL,2024-03-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
881134,DUKE STREET BULWELL,2024-03-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
881134,DUKE STREET BULWELL,2024-03-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
881134,DUKE STREET BULWELL,2024-03-11T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.44
881134,DUKE STREET BULWELL,2024-03-11T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.84
881134,DUKE STREET BULWELL,2024-03-11T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.63
881134,DUKE STREET BULWELL,2024-03-11T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.85
881134,DUKE STREET BULWELL,2024-03-11T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,36.29
881134,DUKE STREET BULWELL,2024-03-11T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,46.38
881134,DUKE STREET BULWELL,2024-03-11T11:40:00.000+00:00,feeder,5,N Current (RMS),A,100.1
881134,DUKE STREET BULWELL,2024-03-11T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,108.6
881134,DUKE STREET BULWELL,2024-03-11T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,150.0
881134,DUKE STREET BULWELL,2024-03-11T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,190.9
881134,DUKE STREET BULWELL,2024-03-11T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.42
881134,DUKE STREET BULWELL,2024-03-11T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-8.9
881134,DUKE STREET BULWELL,2024-03-11T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.88
881134,DUKE STREET BULWELL,2024-03-11T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-31.18
881134,DUKE STREET BULWELL,2024-03-11T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-59.88
881134,DUKE STREET BULWELL,2024-03-11T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,-50.77
881134,DUKE STREET BULWELL,2024-03-11T11:40:00.000+00:00,feeder,4,N Current (RMS),A,59.3
881134,DUKE STREET BULWELL,2024-03-11T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,132.3
881134,DUKE STREET BULWELL,2024-03-11T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,247.8
881134,DUKE STREET BULWELL,2024-03-11T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,209.3
881134,DUKE STREET BULWELL,2024-03-11T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.26
