Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-11T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
881134,DUKE STREET BULWELL,2024-03-11T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.08
881134,DUKE STREET BULWELL,2024-03-11T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,-59.69
881134,DUKE STREET BULWELL,2024-03-11T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-38.75
881134,DUKE STREET BULWELL,2024-03-11T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.85
881134,DUKE STREET BULWELL,2024-03-11T11:40:00.000+00:00,feeder,3,N Current (RMS),A,107.2
881134,DUKE STREET BULWELL,2024-03-11T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,244.6
881134,DUKE STREET BULWELL,2024-03-11T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,158.8
881134,DUKE STREET BULWELL,2024-03-11T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.2
881134,DUKE STREET BULWELL,2024-03-11T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
881134,DUKE STREET BULWELL,2024-03-11T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.22
881134,DUKE STREET BULWELL,2024-03-11T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
881134,DUKE STREET BULWELL,2024-03-11T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.72
881134,DUKE STREET BULWELL,2024-03-11T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.5
881134,DUKE STREET BULWELL,2024-03-11T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.49
881134,DUKE STREET BULWELL,2024-03-11T11:40:00.000+00:00,feeder,2,N Current (RMS),A,39.2
881134,DUKE STREET BULWELL,2024-03-11T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,144.1
881134,DUKE STREET BULWELL,2024-03-11T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,103.8
881134,DUKE STREET BULWELL,2024-03-11T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,115.7
881134,DUKE STREET BULWELL,2024-03-11T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.6
881134,DUKE STREET BULWELL,2024-03-11T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
881134,DUKE STREET BULWELL,2024-03-11T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
881134,DUKE STREET BULWELL,2024-03-11T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.29
881134,DUKE STREET BULWELL,2024-03-11T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.81
881134,DUKE STREET BULWELL,2024-03-11T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-17.27
881134,DUKE STREET BULWELL,2024-03-11T11:40:00.000+00:00,feeder,1,N Current (RMS),A,39.6
881134,DUKE STREET BULWELL,2024-03-11T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.1
881134,DUKE STREET BULWELL,2024-03-11T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
881134,DUKE STREET BULWELL,2024-03-11T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.6
881134,DUKE STREET BULWELL,2024-03-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
881134,DUKE STREET BULWELL,2024-03-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
881134,DUKE STREET BULWELL,2024-03-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
881134,DUKE STREET BULWELL,2024-03-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
881134,DUKE STREET BULWELL,2024-03-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
881134,DUKE STREET BULWELL,2024-03-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
881134,DUKE STREET BULWELL,2024-03-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
881134,DUKE STREET BULWELL,2024-03-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
881134,DUKE STREET BULWELL,2024-03-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
881134,DUKE STREET BULWELL,2024-03-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.01
881134,DUKE STREET BULWELL,2024-03-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-22.03
881134,DUKE STREET BULWELL,2024-03-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.68
881134,DUKE STREET BULWELL,2024-03-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
881134,DUKE STREET BULWELL,2024-03-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
881134,DUKE STREET BULWELL,2024-03-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
881134,DUKE STREET BULWELL,2024-03-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
881134,DUKE STREET BULWELL,2024-03-11T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.09
881134,DUKE STREET BULWELL,2024-03-11T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.18
881134,DUKE STREET BULWELL,2024-03-11T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.1
881134,DUKE STREET BULWELL,2024-03-11T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.52
881134,DUKE STREET BULWELL,2024-03-11T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,34.24
881134,DUKE STREET BULWELL,2024-03-11T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,42.46
881134,DUKE STREET BULWELL,2024-03-11T11:30:00.000+00:00,feeder,5,N Current (RMS),A,87.0
881134,DUKE STREET BULWELL,2024-03-11T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,102.9
881134,DUKE STREET BULWELL,2024-03-11T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,141.6
881134,DUKE STREET BULWELL,2024-03-11T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,175.1
881134,DUKE STREET BULWELL,2024-03-11T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.09
881134,DUKE STREET BULWELL,2024-03-11T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.2
881134,DUKE STREET BULWELL,2024-03-11T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
881134,DUKE STREET BULWELL,2024-03-11T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-26.81
881134,DUKE STREET BULWELL,2024-03-11T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-50.32
881134,DUKE STREET BULWELL,2024-03-11T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,-39.63
881134,DUKE STREET BULWELL,2024-03-11T11:30:00.000+00:00,feeder,4,N Current (RMS),A,40.1
881134,DUKE STREET BULWELL,2024-03-11T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,113.9
881134,DUKE STREET BULWELL,2024-03-11T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,208.8
881134,DUKE STREET BULWELL,2024-03-11T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,163.8
881134,DUKE STREET BULWELL,2024-03-11T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.43
881134,DUKE STREET BULWELL,2024-03-11T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
881134,DUKE STREET BULWELL,2024-03-11T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.74
881134,DUKE STREET BULWELL,2024-03-11T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,-59.44
881134,DUKE STREET BULWELL,2024-03-11T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-35.71
881134,DUKE STREET BULWELL,2024-03-11T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.75
881134,DUKE STREET BULWELL,2024-03-11T11:30:00.000+00:00,feeder,3,N Current (RMS),A,97.9
881134,DUKE STREET BULWELL,2024-03-11T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,243.9
881134,DUKE STREET BULWELL,2024-03-11T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,146.1
881134,DUKE STREET BULWELL,2024-03-11T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,109.8
881134,DUKE STREET BULWELL,2024-03-11T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
881134,DUKE STREET BULWELL,2024-03-11T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.11
881134,DUKE STREET BULWELL,2024-03-11T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
881134,DUKE STREET BULWELL,2024-03-11T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.08
881134,DUKE STREET BULWELL,2024-03-11T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.97
881134,DUKE STREET BULWELL,2024-03-11T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.29
881134,DUKE STREET BULWELL,2024-03-11T11:30:00.000+00:00,feeder,2,N Current (RMS),A,34.2
881134,DUKE STREET BULWELL,2024-03-11T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,141.1
881134,DUKE STREET BULWELL,2024-03-11T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,113.6
881134,DUKE STREET BULWELL,2024-03-11T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,118.9
881134,DUKE STREET BULWELL,2024-03-11T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
881134,DUKE STREET BULWELL,2024-03-11T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
881134,DUKE STREET BULWELL,2024-03-11T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
881134,DUKE STREET BULWELL,2024-03-11T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.34
881134,DUKE STREET BULWELL,2024-03-11T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.86
881134,DUKE STREET BULWELL,2024-03-11T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-19.92
881134,DUKE STREET BULWELL,2024-03-11T11:30:00.000+00:00,feeder,1,N Current (RMS),A,25.6
881134,DUKE STREET BULWELL,2024-03-11T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
881134,DUKE STREET BULWELL,2024-03-11T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.8
881134,DUKE STREET BULWELL,2024-03-11T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.3
881134,DUKE STREET BULWELL,2024-03-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
881134,DUKE STREET BULWELL,2024-03-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
881134,DUKE STREET BULWELL,2024-03-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
881134,DUKE STREET BULWELL,2024-03-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
881134,DUKE STREET BULWELL,2024-03-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
881134,DUKE STREET BULWELL,2024-03-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
881134,DUKE STREET BULWELL,2024-03-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
881134,DUKE STREET BULWELL,2024-03-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
881134,DUKE STREET BULWELL,2024-03-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
881134,DUKE STREET BULWELL,2024-03-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.31
881134,DUKE STREET BULWELL,2024-03-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,-6.96
881134,DUKE STREET BULWELL,2024-03-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,37.94
881134,DUKE STREET BULWELL,2024-03-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
881134,DUKE STREET BULWELL,2024-03-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
881134,DUKE STREET BULWELL,2024-03-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
881134,DUKE STREET BULWELL,2024-03-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
881134,DUKE STREET BULWELL,2024-03-11T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.59
881134,DUKE STREET BULWELL,2024-03-11T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.57
881134,DUKE STREET BULWELL,2024-03-11T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.75
881134,DUKE STREET BULWELL,2024-03-11T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.86
881134,DUKE STREET BULWELL,2024-03-11T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,35.95
881134,DUKE STREET BULWELL,2024-03-11T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,38.92
881134,DUKE STREET BULWELL,2024-03-11T11:20:00.000+00:00,feeder,5,N Current (RMS),A,75.7
881134,DUKE STREET BULWELL,2024-03-11T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,104.5
881134,DUKE STREET BULWELL,2024-03-11T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,148.9
881134,DUKE STREET BULWELL,2024-03-11T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,160.9
881134,DUKE STREET BULWELL,2024-03-11T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-9.76
881134,DUKE STREET BULWELL,2024-03-11T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-10.65
881134,DUKE STREET BULWELL,2024-03-11T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.62
881134,DUKE STREET BULWELL,2024-03-11T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-40.93
881134,DUKE STREET BULWELL,2024-03-11T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-62.89
881134,DUKE STREET BULWELL,2024-03-11T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-55.09
881134,DUKE STREET BULWELL,2024-03-11T11:20:00.000+00:00,feeder,4,N Current (RMS),A,59.8
881134,DUKE STREET BULWELL,2024-03-11T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,180.3
881134,DUKE STREET BULWELL,2024-03-11T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,267.1
881134,DUKE STREET BULWELL,2024-03-11T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,234.2
881134,DUKE STREET BULWELL,2024-03-11T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.41
881134,DUKE STREET BULWELL,2024-03-11T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
881134,DUKE STREET BULWELL,2024-03-11T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.12
881134,DUKE STREET BULWELL,2024-03-11T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,-59.87
881134,DUKE STREET BULWELL,2024-03-11T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-40.15
881134,DUKE STREET BULWELL,2024-03-11T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.44
881134,DUKE STREET BULWELL,2024-03-11T11:20:00.000+00:00,feeder,3,N Current (RMS),A,98.9
881134,DUKE STREET BULWELL,2024-03-11T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,245.8
881134,DUKE STREET BULWELL,2024-03-11T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,165.0
881134,DUKE STREET BULWELL,2024-03-11T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,105.0
881134,DUKE STREET BULWELL,2024-03-11T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
881134,DUKE STREET BULWELL,2024-03-11T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.19
881134,DUKE STREET BULWELL,2024-03-11T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
881134,DUKE STREET BULWELL,2024-03-11T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.58
881134,DUKE STREET BULWELL,2024-03-11T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.01
881134,DUKE STREET BULWELL,2024-03-11T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.88
881134,DUKE STREET BULWELL,2024-03-11T11:20:00.000+00:00,feeder,2,N Current (RMS),A,36.2
881134,DUKE STREET BULWELL,2024-03-11T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,136.1
881134,DUKE STREET BULWELL,2024-03-11T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,110.2
881134,DUKE STREET BULWELL,2024-03-11T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,118.0
881134,DUKE STREET BULWELL,2024-03-11T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
881134,DUKE STREET BULWELL,2024-03-11T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
881134,DUKE STREET BULWELL,2024-03-11T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
881134,DUKE STREET BULWELL,2024-03-11T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.23
881134,DUKE STREET BULWELL,2024-03-11T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.51
881134,DUKE STREET BULWELL,2024-03-11T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-19.6
881134,DUKE STREET BULWELL,2024-03-11T11:20:00.000+00:00,feeder,1,N Current (RMS),A,29.4
881134,DUKE STREET BULWELL,2024-03-11T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
881134,DUKE STREET BULWELL,2024-03-11T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
881134,DUKE STREET BULWELL,2024-03-11T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.2
881134,DUKE STREET BULWELL,2024-03-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
881134,DUKE STREET BULWELL,2024-03-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
881134,DUKE STREET BULWELL,2024-03-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
881134,DUKE STREET BULWELL,2024-03-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
881134,DUKE STREET BULWELL,2024-03-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
881134,DUKE STREET BULWELL,2024-03-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
881134,DUKE STREET BULWELL,2024-03-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.03
881134,DUKE STREET BULWELL,2024-03-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
881134,DUKE STREET BULWELL,2024-03-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
881134,DUKE STREET BULWELL,2024-03-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-27.13
881134,DUKE STREET BULWELL,2024-03-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-24.57
881134,DUKE STREET BULWELL,2024-03-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.55
881134,DUKE STREET BULWELL,2024-03-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
881134,DUKE STREET BULWELL,2024-03-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
881134,DUKE STREET BULWELL,2024-03-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
881134,DUKE STREET BULWELL,2024-03-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
881134,DUKE STREET BULWELL,2024-03-11T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.86
881134,DUKE STREET BULWELL,2024-03-11T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.73
881134,DUKE STREET BULWELL,2024-03-11T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.97
881134,DUKE STREET BULWELL,2024-03-11T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.81
881134,DUKE STREET BULWELL,2024-03-11T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,37.85
881134,DUKE STREET BULWELL,2024-03-11T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,39.52
881134,DUKE STREET BULWELL,2024-03-11T11:10:00.000+00:00,feeder,5,N Current (RMS),A,81.2
881134,DUKE STREET BULWELL,2024-03-11T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,100.0
881134,DUKE STREET BULWELL,2024-03-11T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,156.9
881134,DUKE STREET BULWELL,2024-03-11T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,163.5
881134,DUKE STREET BULWELL,2024-03-11T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
881134,DUKE STREET BULWELL,2024-03-11T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
881134,DUKE STREET BULWELL,2024-03-11T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
881134,DUKE STREET BULWELL,2024-03-11T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-27.55
881134,DUKE STREET BULWELL,2024-03-11T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-45.06
881134,DUKE STREET BULWELL,2024-03-11T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,-35.3
881134,DUKE STREET BULWELL,2024-03-11T11:10:00.000+00:00,feeder,4,N Current (RMS),A,28.9
881134,DUKE STREET BULWELL,2024-03-11T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,114.9
881134,DUKE STREET BULWELL,2024-03-11T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,185.5
881134,DUKE STREET BULWELL,2024-03-11T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,145.4
881134,DUKE STREET BULWELL,2024-03-11T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.39
881134,DUKE STREET BULWELL,2024-03-11T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
881134,DUKE STREET BULWELL,2024-03-11T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.28
881134,DUKE STREET BULWELL,2024-03-11T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,-60.43
881134,DUKE STREET BULWELL,2024-03-11T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-37.61
881134,DUKE STREET BULWELL,2024-03-11T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.84
881134,DUKE STREET BULWELL,2024-03-11T11:10:00.000+00:00,feeder,3,N Current (RMS),A,99.3
881134,DUKE STREET BULWELL,2024-03-11T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,248.9
881134,DUKE STREET BULWELL,2024-03-11T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,154.5
881134,DUKE STREET BULWELL,2024-03-11T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,111.0
881134,DUKE STREET BULWELL,2024-03-11T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
881134,DUKE STREET BULWELL,2024-03-11T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.44
881134,DUKE STREET BULWELL,2024-03-11T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
881134,DUKE STREET BULWELL,2024-03-11T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.17
881134,DUKE STREET BULWELL,2024-03-11T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.23
881134,DUKE STREET BULWELL,2024-03-11T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.73
881134,DUKE STREET BULWELL,2024-03-11T11:10:00.000+00:00,feeder,2,N Current (RMS),A,33.5
881134,DUKE STREET BULWELL,2024-03-11T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,133.8
881134,DUKE STREET BULWELL,2024-03-11T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,111.1
881134,DUKE STREET BULWELL,2024-03-11T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,116.7
881134,DUKE STREET BULWELL,2024-03-11T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.52
881134,DUKE STREET BULWELL,2024-03-11T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
881134,DUKE STREET BULWELL,2024-03-11T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
881134,DUKE STREET BULWELL,2024-03-11T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.11
881134,DUKE STREET BULWELL,2024-03-11T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.49
881134,DUKE STREET BULWELL,2024-03-11T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-18.57
881134,DUKE STREET BULWELL,2024-03-11T11:10:00.000+00:00,feeder,1,N Current (RMS),A,30.5
881134,DUKE STREET BULWELL,2024-03-11T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,75.4
881134,DUKE STREET BULWELL,2024-03-11T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
881134,DUKE STREET BULWELL,2024-03-11T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.2
881134,DUKE STREET BULWELL,2024-03-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
881134,DUKE STREET BULWELL,2024-03-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
881134,DUKE STREET BULWELL,2024-03-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
881134,DUKE STREET BULWELL,2024-03-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
881134,DUKE STREET BULWELL,2024-03-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
881134,DUKE STREET BULWELL,2024-03-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
881134,DUKE STREET BULWELL,2024-03-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
881134,DUKE STREET BULWELL,2024-03-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.51
881134,DUKE STREET BULWELL,2024-03-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.98
881134,DUKE STREET BULWELL,2024-03-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.88
881134,DUKE STREET BULWELL,2024-03-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.1
881134,DUKE STREET BULWELL,2024-03-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.22
881134,DUKE STREET BULWELL,2024-03-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
881134,DUKE STREET BULWELL,2024-03-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
881134,DUKE STREET BULWELL,2024-03-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
881134,DUKE STREET BULWELL,2024-03-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
881134,DUKE STREET BULWELL,2024-03-11T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.8
881134,DUKE STREET BULWELL,2024-03-11T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.34
881134,DUKE STREET BULWELL,2024-03-11T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.38
881134,DUKE STREET BULWELL,2024-03-11T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.09
881134,DUKE STREET BULWELL,2024-03-11T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,38.39
881134,DUKE STREET BULWELL,2024-03-11T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,43.21
881134,DUKE STREET BULWELL,2024-03-11T11:00:00.000+00:00,feeder,5,N Current (RMS),A,81.2
881134,DUKE STREET BULWELL,2024-03-11T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,117.2
881134,DUKE STREET BULWELL,2024-03-11T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,158.5
881134,DUKE STREET BULWELL,2024-03-11T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,178.3
881134,DUKE STREET BULWELL,2024-03-11T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.61
881134,DUKE STREET BULWELL,2024-03-11T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.67
881134,DUKE STREET BULWELL,2024-03-11T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.92
881134,DUKE STREET BULWELL,2024-03-11T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-33.29
881134,DUKE STREET BULWELL,2024-03-11T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-48.1
881134,DUKE STREET BULWELL,2024-03-11T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,-45.4
881134,DUKE STREET BULWELL,2024-03-11T11:00:00.000+00:00,feeder,4,N Current (RMS),A,34.1
881134,DUKE STREET BULWELL,2024-03-11T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,138.7
881134,DUKE STREET BULWELL,2024-03-11T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,198.1
881134,DUKE STREET BULWELL,2024-03-11T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,187.4
881134,DUKE STREET BULWELL,2024-03-11T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.41
881134,DUKE STREET BULWELL,2024-03-11T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
881134,DUKE STREET BULWELL,2024-03-11T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.05
881134,DUKE STREET BULWELL,2024-03-11T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,-59.85
881134,DUKE STREET BULWELL,2024-03-11T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-37.56
881134,DUKE STREET BULWELL,2024-03-11T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.64
881134,DUKE STREET BULWELL,2024-03-11T11:00:00.000+00:00,feeder,3,N Current (RMS),A,90.8
881134,DUKE STREET BULWELL,2024-03-11T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,246.4
881134,DUKE STREET BULWELL,2024-03-11T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,154.3
881134,DUKE STREET BULWELL,2024-03-11T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,118.8
881134,DUKE STREET BULWELL,2024-03-11T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
881134,DUKE STREET BULWELL,2024-03-11T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.85
881134,DUKE STREET BULWELL,2024-03-11T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
881134,DUKE STREET BULWELL,2024-03-11T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.52
881134,DUKE STREET BULWELL,2024-03-11T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.37
881134,DUKE STREET BULWELL,2024-03-11T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.19
881134,DUKE STREET BULWELL,2024-03-11T11:00:00.000+00:00,feeder,2,N Current (RMS),A,30.1
881134,DUKE STREET BULWELL,2024-03-11T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,126.8
881134,DUKE STREET BULWELL,2024-03-11T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,115.7
881134,DUKE STREET BULWELL,2024-03-11T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,118.8
881134,DUKE STREET BULWELL,2024-03-11T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
881134,DUKE STREET BULWELL,2024-03-11T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.24
881134,DUKE STREET BULWELL,2024-03-11T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
881134,DUKE STREET BULWELL,2024-03-11T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.54
881134,DUKE STREET BULWELL,2024-03-11T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.74
881134,DUKE STREET BULWELL,2024-03-11T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-18.53
881134,DUKE STREET BULWELL,2024-03-11T11:00:00.000+00:00,feeder,1,N Current (RMS),A,26.7
881134,DUKE STREET BULWELL,2024-03-11T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
881134,DUKE STREET BULWELL,2024-03-11T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
881134,DUKE STREET BULWELL,2024-03-11T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
881134,DUKE STREET BULWELL,2024-03-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
881134,DUKE STREET BULWELL,2024-03-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
881134,DUKE STREET BULWELL,2024-03-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
881134,DUKE STREET BULWELL,2024-03-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
881134,DUKE STREET BULWELL,2024-03-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
881134,DUKE STREET BULWELL,2024-03-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
881134,DUKE STREET BULWELL,2024-03-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
881134,DUKE STREET BULWELL,2024-03-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.82
881134,DUKE STREET BULWELL,2024-03-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
881134,DUKE STREET BULWELL,2024-03-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.99
881134,DUKE STREET BULWELL,2024-03-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.16
881134,DUKE STREET BULWELL,2024-03-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,36.11
881134,DUKE STREET BULWELL,2024-03-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,81.4
881134,DUKE STREET BULWELL,2024-03-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
881134,DUKE STREET BULWELL,2024-03-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
881134,DUKE STREET BULWELL,2024-03-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
881134,DUKE STREET BULWELL,2024-03-11T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.69
881134,DUKE STREET BULWELL,2024-03-11T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.25
881134,DUKE STREET BULWELL,2024-03-11T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.93
881134,DUKE STREET BULWELL,2024-03-11T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,31.5
881134,DUKE STREET BULWELL,2024-03-11T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,41.84
881134,DUKE STREET BULWELL,2024-03-11T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,43.52
881134,DUKE STREET BULWELL,2024-03-11T10:50:00.000+00:00,feeder,5,N Current (RMS),A,77.8
881134,DUKE STREET BULWELL,2024-03-11T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,130.9
881134,DUKE STREET BULWELL,2024-03-11T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,171.8
881134,DUKE STREET BULWELL,2024-03-11T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,180.1
881134,DUKE STREET BULWELL,2024-03-11T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.65
881134,DUKE STREET BULWELL,2024-03-11T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.0
881134,DUKE STREET BULWELL,2024-03-11T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-9.24
881134,DUKE STREET BULWELL,2024-03-11T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-40.1
881134,DUKE STREET BULWELL,2024-03-11T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-51.37
881134,DUKE STREET BULWELL,2024-03-11T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,-54.57
881134,DUKE STREET BULWELL,2024-03-11T10:50:00.000+00:00,feeder,4,N Current (RMS),A,45.0
881134,DUKE STREET BULWELL,2024-03-11T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,167.9
881134,DUKE STREET BULWELL,2024-03-11T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,213.6
881134,DUKE STREET BULWELL,2024-03-11T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,227.4
881134,DUKE STREET BULWELL,2024-03-11T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.22
881134,DUKE STREET BULWELL,2024-03-11T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
881134,DUKE STREET BULWELL,2024-03-11T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.75
881134,DUKE STREET BULWELL,2024-03-11T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,-57.69
881134,DUKE STREET BULWELL,2024-03-11T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-36.57
881134,DUKE STREET BULWELL,2024-03-11T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.09
881134,DUKE STREET BULWELL,2024-03-11T10:50:00.000+00:00,feeder,3,N Current (RMS),A,89.8
881134,DUKE STREET BULWELL,2024-03-11T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,236.4
881134,DUKE STREET BULWELL,2024-03-11T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,149.8
881134,DUKE STREET BULWELL,2024-03-11T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,107.7
881134,DUKE STREET BULWELL,2024-03-11T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
881134,DUKE STREET BULWELL,2024-03-11T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.43
881134,DUKE STREET BULWELL,2024-03-11T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
881134,DUKE STREET BULWELL,2024-03-11T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.16
881134,DUKE STREET BULWELL,2024-03-11T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.99
881134,DUKE STREET BULWELL,2024-03-11T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.32
881134,DUKE STREET BULWELL,2024-03-11T10:50:00.000+00:00,feeder,2,N Current (RMS),A,37.8
881134,DUKE STREET BULWELL,2024-03-11T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,140.5
881134,DUKE STREET BULWELL,2024-03-11T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,111.6
881134,DUKE STREET BULWELL,2024-03-11T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,116.3
881134,DUKE STREET BULWELL,2024-03-11T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
881134,DUKE STREET BULWELL,2024-03-11T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
881134,DUKE STREET BULWELL,2024-03-11T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.71
881134,DUKE STREET BULWELL,2024-03-11T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.46
881134,DUKE STREET BULWELL,2024-03-11T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.87
881134,DUKE STREET BULWELL,2024-03-11T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-18.53
881134,DUKE STREET BULWELL,2024-03-11T10:50:00.000+00:00,feeder,1,N Current (RMS),A,21.7
881134,DUKE STREET BULWELL,2024-03-11T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
881134,DUKE STREET BULWELL,2024-03-11T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.6
881134,DUKE STREET BULWELL,2024-03-11T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.1
881134,DUKE STREET BULWELL,2024-03-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
881134,DUKE STREET BULWELL,2024-03-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
881134,DUKE STREET BULWELL,2024-03-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
881134,DUKE STREET BULWELL,2024-03-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
881134,DUKE STREET BULWELL,2024-03-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
881134,DUKE STREET BULWELL,2024-03-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
881134,DUKE STREET BULWELL,2024-03-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
881134,DUKE STREET BULWELL,2024-03-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
881134,DUKE STREET BULWELL,2024-03-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
881134,DUKE STREET BULWELL,2024-03-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.67
881134,DUKE STREET BULWELL,2024-03-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.24
881134,DUKE STREET BULWELL,2024-03-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.84
881134,DUKE STREET BULWELL,2024-03-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
881134,DUKE STREET BULWELL,2024-03-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
881134,DUKE STREET BULWELL,2024-03-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
881134,DUKE STREET BULWELL,2024-03-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
881134,DUKE STREET BULWELL,2024-03-11T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.23
881134,DUKE STREET BULWELL,2024-03-11T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.11
881134,DUKE STREET BULWELL,2024-03-11T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.44
881134,DUKE STREET BULWELL,2024-03-11T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,31.34
881134,DUKE STREET BULWELL,2024-03-11T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,37.71
881134,DUKE STREET BULWELL,2024-03-11T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,46.35
881134,DUKE STREET BULWELL,2024-03-11T10:40:00.000+00:00,feeder,5,N Current (RMS),A,91.1
881134,DUKE STREET BULWELL,2024-03-11T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,130.1
881134,DUKE STREET BULWELL,2024-03-11T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,155.2
881134,DUKE STREET BULWELL,2024-03-11T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,191.6
881134,DUKE STREET BULWELL,2024-03-11T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.8
881134,DUKE STREET BULWELL,2024-03-11T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.08
881134,DUKE STREET BULWELL,2024-03-11T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.33
881134,DUKE STREET BULWELL,2024-03-11T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-40.52
881134,DUKE STREET BULWELL,2024-03-11T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-49.85
881134,DUKE STREET BULWELL,2024-03-11T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,-52.39
881134,DUKE STREET BULWELL,2024-03-11T10:40:00.000+00:00,feeder,4,N Current (RMS),A,35.6
881134,DUKE STREET BULWELL,2024-03-11T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,168.4
881134,DUKE STREET BULWELL,2024-03-11T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,205.9
881134,DUKE STREET BULWELL,2024-03-11T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,217.0
881134,DUKE STREET BULWELL,2024-03-11T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.49
881134,DUKE STREET BULWELL,2024-03-11T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.08
881134,DUKE STREET BULWELL,2024-03-11T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.65
881134,DUKE STREET BULWELL,2024-03-11T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,-58.92
881134,DUKE STREET BULWELL,2024-03-11T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-32.88
881134,DUKE STREET BULWELL,2024-03-11T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.86
881134,DUKE STREET BULWELL,2024-03-11T10:40:00.000+00:00,feeder,3,N Current (RMS),A,90.4
881134,DUKE STREET BULWELL,2024-03-11T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,240.8
881134,DUKE STREET BULWELL,2024-03-11T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,134.5
881134,DUKE STREET BULWELL,2024-03-11T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,127.0
881134,DUKE STREET BULWELL,2024-03-11T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
881134,DUKE STREET BULWELL,2024-03-11T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.17
881134,DUKE STREET BULWELL,2024-03-11T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
881134,DUKE STREET BULWELL,2024-03-11T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.55
881134,DUKE STREET BULWELL,2024-03-11T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.59
881134,DUKE STREET BULWELL,2024-03-11T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.46
881134,DUKE STREET BULWELL,2024-03-11T10:40:00.000+00:00,feeder,2,N Current (RMS),A,31.4
881134,DUKE STREET BULWELL,2024-03-11T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.6
881134,DUKE STREET BULWELL,2024-03-11T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
881134,DUKE STREET BULWELL,2024-03-11T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.1
881134,DUKE STREET BULWELL,2024-03-11T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.47
881134,DUKE STREET BULWELL,2024-03-11T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
881134,DUKE STREET BULWELL,2024-03-11T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.55
881134,DUKE STREET BULWELL,2024-03-11T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.64
881134,DUKE STREET BULWELL,2024-03-11T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.16
881134,DUKE STREET BULWELL,2024-03-11T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-17.49
881134,DUKE STREET BULWELL,2024-03-11T10:40:00.000+00:00,feeder,1,N Current (RMS),A,35.2
881134,DUKE STREET BULWELL,2024-03-11T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
881134,DUKE STREET BULWELL,2024-03-11T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
881134,DUKE STREET BULWELL,2024-03-11T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
881134,DUKE STREET BULWELL,2024-03-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
881134,DUKE STREET BULWELL,2024-03-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
881134,DUKE STREET BULWELL,2024-03-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
881134,DUKE STREET BULWELL,2024-03-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
881134,DUKE STREET BULWELL,2024-03-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
881134,DUKE STREET BULWELL,2024-03-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
881134,DUKE STREET BULWELL,2024-03-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
881134,DUKE STREET BULWELL,2024-03-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
881134,DUKE STREET BULWELL,2024-03-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
881134,DUKE STREET BULWELL,2024-03-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-36.91
881134,DUKE STREET BULWELL,2024-03-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-18.27
881134,DUKE STREET BULWELL,2024-03-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.79
881134,DUKE STREET BULWELL,2024-03-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,120.7
881134,DUKE STREET BULWELL,2024-03-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
881134,DUKE STREET BULWELL,2024-03-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
881134,DUKE STREET BULWELL,2024-03-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
881134,DUKE STREET BULWELL,2024-03-11T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.17
881134,DUKE STREET BULWELL,2024-03-11T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.34
881134,DUKE STREET BULWELL,2024-03-11T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.13
881134,DUKE STREET BULWELL,2024-03-11T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,32.23
881134,DUKE STREET BULWELL,2024-03-11T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,37.15
881134,DUKE STREET BULWELL,2024-03-11T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,42.63
881134,DUKE STREET BULWELL,2024-03-11T10:30:00.000+00:00,feeder,5,N Current (RMS),A,72.2
881134,DUKE STREET BULWELL,2024-03-11T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,133.7
881134,DUKE STREET BULWELL,2024-03-11T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,152.8
881134,DUKE STREET BULWELL,2024-03-11T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,175.6
881134,DUKE STREET BULWELL,2024-03-11T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
881134,DUKE STREET BULWELL,2024-03-11T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
881134,DUKE STREET BULWELL,2024-03-11T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
881134,DUKE STREET BULWELL,2024-03-11T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-30.22
881134,DUKE STREET BULWELL,2024-03-11T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-43.64
881134,DUKE STREET BULWELL,2024-03-11T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,-42.54
881134,DUKE STREET BULWELL,2024-03-11T10:30:00.000+00:00,feeder,4,N Current (RMS),A,32.6
881134,DUKE STREET BULWELL,2024-03-11T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,127.4
881134,DUKE STREET BULWELL,2024-03-11T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,180.9
881134,DUKE STREET BULWELL,2024-03-11T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,175.9
881134,DUKE STREET BULWELL,2024-03-11T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.08
881134,DUKE STREET BULWELL,2024-03-11T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
881134,DUKE STREET BULWELL,2024-03-11T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.54
881134,DUKE STREET BULWELL,2024-03-11T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,-57.3
881134,DUKE STREET BULWELL,2024-03-11T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-35.13
881134,DUKE STREET BULWELL,2024-03-11T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.27
881134,DUKE STREET BULWELL,2024-03-11T10:30:00.000+00:00,feeder,3,N Current (RMS),A,85.9
881134,DUKE STREET BULWELL,2024-03-11T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,234.6
881134,DUKE STREET BULWELL,2024-03-11T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,143.6
881134,DUKE STREET BULWELL,2024-03-11T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,120.4
881134,DUKE STREET BULWELL,2024-03-11T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
881134,DUKE STREET BULWELL,2024-03-11T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.18
881134,DUKE STREET BULWELL,2024-03-11T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
881134,DUKE STREET BULWELL,2024-03-11T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.28
881134,DUKE STREET BULWELL,2024-03-11T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.51
881134,DUKE STREET BULWELL,2024-03-11T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.27
881134,DUKE STREET BULWELL,2024-03-11T10:30:00.000+00:00,feeder,2,N Current (RMS),A,29.9
881134,DUKE STREET BULWELL,2024-03-11T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.8
881134,DUKE STREET BULWELL,2024-03-11T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
881134,DUKE STREET BULWELL,2024-03-11T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.1
881134,DUKE STREET BULWELL,2024-03-11T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.32
881134,DUKE STREET BULWELL,2024-03-11T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
881134,DUKE STREET BULWELL,2024-03-11T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.36
881134,DUKE STREET BULWELL,2024-03-11T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.05
881134,DUKE STREET BULWELL,2024-03-11T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.35
881134,DUKE STREET BULWELL,2024-03-11T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,-15.42
881134,DUKE STREET BULWELL,2024-03-11T10:30:00.000+00:00,feeder,1,N Current (RMS),A,24.9
881134,DUKE STREET BULWELL,2024-03-11T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
881134,DUKE STREET BULWELL,2024-03-11T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
881134,DUKE STREET BULWELL,2024-03-11T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
881134,DUKE STREET BULWELL,2024-03-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
881134,DUKE STREET BULWELL,2024-03-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
881134,DUKE STREET BULWELL,2024-03-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
881134,DUKE STREET BULWELL,2024-03-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
881134,DUKE STREET BULWELL,2024-03-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
881134,DUKE STREET BULWELL,2024-03-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
881134,DUKE STREET BULWELL,2024-03-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
881134,DUKE STREET BULWELL,2024-03-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
881134,DUKE STREET BULWELL,2024-03-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.15
881134,DUKE STREET BULWELL,2024-03-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.95
881134,DUKE STREET BULWELL,2024-03-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-13.76
881134,DUKE STREET BULWELL,2024-03-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.21
881134,DUKE STREET BULWELL,2024-03-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
881134,DUKE STREET BULWELL,2024-03-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
881134,DUKE STREET BULWELL,2024-03-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
881134,DUKE STREET BULWELL,2024-03-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
881134,DUKE STREET BULWELL,2024-03-11T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.53
881134,DUKE STREET BULWELL,2024-03-11T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.66
881134,DUKE STREET BULWELL,2024-03-11T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.96
881134,DUKE STREET BULWELL,2024-03-11T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,32.78
881134,DUKE STREET BULWELL,2024-03-11T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,38.88
881134,DUKE STREET BULWELL,2024-03-11T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,42.88
881134,DUKE STREET BULWELL,2024-03-11T10:20:00.000+00:00,feeder,5,N Current (RMS),A,73.1
881134,DUKE STREET BULWELL,2024-03-11T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,136.2
881134,DUKE STREET BULWELL,2024-03-11T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,159.7
881134,DUKE STREET BULWELL,2024-03-11T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,177.8
881134,DUKE STREET BULWELL,2024-03-11T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.7
881134,DUKE STREET BULWELL,2024-03-11T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.06
881134,DUKE STREET BULWELL,2024-03-11T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
881134,DUKE STREET BULWELL,2024-03-11T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-27.2
881134,DUKE STREET BULWELL,2024-03-11T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-38.26
881134,DUKE STREET BULWELL,2024-03-11T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-38.23
881134,DUKE STREET BULWELL,2024-03-11T10:20:00.000+00:00,feeder,4,N Current (RMS),A,26.7
881134,DUKE STREET BULWELL,2024-03-11T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,111.7
