Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-11T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,156.7
881134,DUKE STREET BULWELL,2024-03-11T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,156.2
881134,DUKE STREET BULWELL,2024-03-11T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.06
881134,DUKE STREET BULWELL,2024-03-11T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.8
881134,DUKE STREET BULWELL,2024-03-11T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.94
881134,DUKE STREET BULWELL,2024-03-11T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,-54.12
881134,DUKE STREET BULWELL,2024-03-11T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-34.62
881134,DUKE STREET BULWELL,2024-03-11T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.58
881134,DUKE STREET BULWELL,2024-03-11T10:20:00.000+00:00,feeder,3,N Current (RMS),A,85.3
881134,DUKE STREET BULWELL,2024-03-11T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,221.4
881134,DUKE STREET BULWELL,2024-03-11T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,142.0
881134,DUKE STREET BULWELL,2024-03-11T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,108.8
881134,DUKE STREET BULWELL,2024-03-11T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
881134,DUKE STREET BULWELL,2024-03-11T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.07
881134,DUKE STREET BULWELL,2024-03-11T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
881134,DUKE STREET BULWELL,2024-03-11T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.62
881134,DUKE STREET BULWELL,2024-03-11T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.97
881134,DUKE STREET BULWELL,2024-03-11T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.13
881134,DUKE STREET BULWELL,2024-03-11T10:20:00.000+00:00,feeder,2,N Current (RMS),A,30.8
881134,DUKE STREET BULWELL,2024-03-11T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.7
881134,DUKE STREET BULWELL,2024-03-11T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.2
881134,DUKE STREET BULWELL,2024-03-11T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.8
881134,DUKE STREET BULWELL,2024-03-11T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.06
881134,DUKE STREET BULWELL,2024-03-11T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
881134,DUKE STREET BULWELL,2024-03-11T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.06
881134,DUKE STREET BULWELL,2024-03-11T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.03
881134,DUKE STREET BULWELL,2024-03-11T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.47
881134,DUKE STREET BULWELL,2024-03-11T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-14.4
881134,DUKE STREET BULWELL,2024-03-11T10:20:00.000+00:00,feeder,1,N Current (RMS),A,22.0
881134,DUKE STREET BULWELL,2024-03-11T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
881134,DUKE STREET BULWELL,2024-03-11T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
881134,DUKE STREET BULWELL,2024-03-11T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
881134,DUKE STREET BULWELL,2024-03-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
881134,DUKE STREET BULWELL,2024-03-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
881134,DUKE STREET BULWELL,2024-03-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
881134,DUKE STREET BULWELL,2024-03-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
881134,DUKE STREET BULWELL,2024-03-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
881134,DUKE STREET BULWELL,2024-03-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
881134,DUKE STREET BULWELL,2024-03-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
881134,DUKE STREET BULWELL,2024-03-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.01
881134,DUKE STREET BULWELL,2024-03-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.76
881134,DUKE STREET BULWELL,2024-03-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.88
881134,DUKE STREET BULWELL,2024-03-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.57
881134,DUKE STREET BULWELL,2024-03-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,33.96
881134,DUKE STREET BULWELL,2024-03-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
881134,DUKE STREET BULWELL,2024-03-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
881134,DUKE STREET BULWELL,2024-03-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
881134,DUKE STREET BULWELL,2024-03-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
881134,DUKE STREET BULWELL,2024-03-11T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.85
881134,DUKE STREET BULWELL,2024-03-11T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.98
881134,DUKE STREET BULWELL,2024-03-11T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.75
881134,DUKE STREET BULWELL,2024-03-11T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,30.65
881134,DUKE STREET BULWELL,2024-03-11T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,36.67
881134,DUKE STREET BULWELL,2024-03-11T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,53.46
881134,DUKE STREET BULWELL,2024-03-11T10:10:00.000+00:00,feeder,5,N Current (RMS),A,114.5
881134,DUKE STREET BULWELL,2024-03-11T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,127.5
881134,DUKE STREET BULWELL,2024-03-11T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,151.1
881134,DUKE STREET BULWELL,2024-03-11T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,220.3
881134,DUKE STREET BULWELL,2024-03-11T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
881134,DUKE STREET BULWELL,2024-03-11T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
881134,DUKE STREET BULWELL,2024-03-11T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
881134,DUKE STREET BULWELL,2024-03-11T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-30.24
881134,DUKE STREET BULWELL,2024-03-11T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-43.12
881134,DUKE STREET BULWELL,2024-03-11T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-40.55
881134,DUKE STREET BULWELL,2024-03-11T10:10:00.000+00:00,feeder,4,N Current (RMS),A,30.4
881134,DUKE STREET BULWELL,2024-03-11T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,124.3
881134,DUKE STREET BULWELL,2024-03-11T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,176.7
881134,DUKE STREET BULWELL,2024-03-11T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,166.1
881134,DUKE STREET BULWELL,2024-03-11T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.31
881134,DUKE STREET BULWELL,2024-03-11T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
881134,DUKE STREET BULWELL,2024-03-11T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.37
881134,DUKE STREET BULWELL,2024-03-11T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,-51.86
881134,DUKE STREET BULWELL,2024-03-11T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-33.1
881134,DUKE STREET BULWELL,2024-03-11T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
881134,DUKE STREET BULWELL,2024-03-11T10:10:00.000+00:00,feeder,3,N Current (RMS),A,86.5
881134,DUKE STREET BULWELL,2024-03-11T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,212.7
881134,DUKE STREET BULWELL,2024-03-11T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,135.4
881134,DUKE STREET BULWELL,2024-03-11T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,98.1
881134,DUKE STREET BULWELL,2024-03-11T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
881134,DUKE STREET BULWELL,2024-03-11T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.58
881134,DUKE STREET BULWELL,2024-03-11T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
881134,DUKE STREET BULWELL,2024-03-11T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.88
881134,DUKE STREET BULWELL,2024-03-11T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.39
881134,DUKE STREET BULWELL,2024-03-11T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.56
881134,DUKE STREET BULWELL,2024-03-11T10:10:00.000+00:00,feeder,2,N Current (RMS),A,31.8
881134,DUKE STREET BULWELL,2024-03-11T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,91.3
881134,DUKE STREET BULWELL,2024-03-11T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
881134,DUKE STREET BULWELL,2024-03-11T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.2
881134,DUKE STREET BULWELL,2024-03-11T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
881134,DUKE STREET BULWELL,2024-03-11T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.75
881134,DUKE STREET BULWELL,2024-03-11T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.52
881134,DUKE STREET BULWELL,2024-03-11T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.5
881134,DUKE STREET BULWELL,2024-03-11T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.28
881134,DUKE STREET BULWELL,2024-03-11T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-17.68
881134,DUKE STREET BULWELL,2024-03-11T10:10:00.000+00:00,feeder,1,N Current (RMS),A,24.8
881134,DUKE STREET BULWELL,2024-03-11T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.2
881134,DUKE STREET BULWELL,2024-03-11T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.3
881134,DUKE STREET BULWELL,2024-03-11T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
881134,DUKE STREET BULWELL,2024-03-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
881134,DUKE STREET BULWELL,2024-03-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
881134,DUKE STREET BULWELL,2024-03-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
881134,DUKE STREET BULWELL,2024-03-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
881134,DUKE STREET BULWELL,2024-03-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
881134,DUKE STREET BULWELL,2024-03-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
881134,DUKE STREET BULWELL,2024-03-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
881134,DUKE STREET BULWELL,2024-03-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.81
881134,DUKE STREET BULWELL,2024-03-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.17
881134,DUKE STREET BULWELL,2024-03-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.07
881134,DUKE STREET BULWELL,2024-03-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-7.88
881134,DUKE STREET BULWELL,2024-03-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.78
881134,DUKE STREET BULWELL,2024-03-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,107.1
881134,DUKE STREET BULWELL,2024-03-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
881134,DUKE STREET BULWELL,2024-03-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
881134,DUKE STREET BULWELL,2024-03-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
881134,DUKE STREET BULWELL,2024-03-11T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.03
881134,DUKE STREET BULWELL,2024-03-11T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.18
881134,DUKE STREET BULWELL,2024-03-11T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.74
881134,DUKE STREET BULWELL,2024-03-11T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,29.57
881134,DUKE STREET BULWELL,2024-03-11T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,35.07
881134,DUKE STREET BULWELL,2024-03-11T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,45.56
881134,DUKE STREET BULWELL,2024-03-11T10:00:00.000+00:00,feeder,5,N Current (RMS),A,90.6
881134,DUKE STREET BULWELL,2024-03-11T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,123.0
881134,DUKE STREET BULWELL,2024-03-11T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,144.1
881134,DUKE STREET BULWELL,2024-03-11T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,187.6
881134,DUKE STREET BULWELL,2024-03-11T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.6
881134,DUKE STREET BULWELL,2024-03-11T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.59
881134,DUKE STREET BULWELL,2024-03-11T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.47
881134,DUKE STREET BULWELL,2024-03-11T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-31.49
881134,DUKE STREET BULWELL,2024-03-11T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-44.93
881134,DUKE STREET BULWELL,2024-03-11T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-44.34
881134,DUKE STREET BULWELL,2024-03-11T10:00:00.000+00:00,feeder,4,N Current (RMS),A,40.4
881134,DUKE STREET BULWELL,2024-03-11T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,129.9
881134,DUKE STREET BULWELL,2024-03-11T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,184.2
881134,DUKE STREET BULWELL,2024-03-11T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,182.6
881134,DUKE STREET BULWELL,2024-03-11T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.93
881134,DUKE STREET BULWELL,2024-03-11T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
881134,DUKE STREET BULWELL,2024-03-11T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.14
881134,DUKE STREET BULWELL,2024-03-11T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,-52.28
881134,DUKE STREET BULWELL,2024-03-11T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,-34.04
881134,DUKE STREET BULWELL,2024-03-11T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.36
881134,DUKE STREET BULWELL,2024-03-11T10:00:00.000+00:00,feeder,3,N Current (RMS),A,80.5
881134,DUKE STREET BULWELL,2024-03-11T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,213.5
881134,DUKE STREET BULWELL,2024-03-11T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,139.0
881134,DUKE STREET BULWELL,2024-03-11T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,112.0
881134,DUKE STREET BULWELL,2024-03-11T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
881134,DUKE STREET BULWELL,2024-03-11T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.94
881134,DUKE STREET BULWELL,2024-03-11T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
881134,DUKE STREET BULWELL,2024-03-11T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.15
881134,DUKE STREET BULWELL,2024-03-11T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.01
881134,DUKE STREET BULWELL,2024-03-11T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.73
881134,DUKE STREET BULWELL,2024-03-11T10:00:00.000+00:00,feeder,2,N Current (RMS),A,31.0
881134,DUKE STREET BULWELL,2024-03-11T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.8
881134,DUKE STREET BULWELL,2024-03-11T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.4
881134,DUKE STREET BULWELL,2024-03-11T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,92.1
881134,DUKE STREET BULWELL,2024-03-11T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
881134,DUKE STREET BULWELL,2024-03-11T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
881134,DUKE STREET BULWELL,2024-03-11T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.87
881134,DUKE STREET BULWELL,2024-03-11T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.85
881134,DUKE STREET BULWELL,2024-03-11T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.23
881134,DUKE STREET BULWELL,2024-03-11T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,-17.77
881134,DUKE STREET BULWELL,2024-03-11T10:00:00.000+00:00,feeder,1,N Current (RMS),A,27.2
881134,DUKE STREET BULWELL,2024-03-11T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.6
881134,DUKE STREET BULWELL,2024-03-11T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
881134,DUKE STREET BULWELL,2024-03-11T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.8
881134,DUKE STREET BULWELL,2024-03-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
881134,DUKE STREET BULWELL,2024-03-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
881134,DUKE STREET BULWELL,2024-03-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
881134,DUKE STREET BULWELL,2024-03-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
881134,DUKE STREET BULWELL,2024-03-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
881134,DUKE STREET BULWELL,2024-03-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
881134,DUKE STREET BULWELL,2024-03-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
881134,DUKE STREET BULWELL,2024-03-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
881134,DUKE STREET BULWELL,2024-03-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
881134,DUKE STREET BULWELL,2024-03-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.2
881134,DUKE STREET BULWELL,2024-03-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,-10.66
881134,DUKE STREET BULWELL,2024-03-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,32.54
881134,DUKE STREET BULWELL,2024-03-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
881134,DUKE STREET BULWELL,2024-03-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
881134,DUKE STREET BULWELL,2024-03-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
881134,DUKE STREET BULWELL,2024-03-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
881134,DUKE STREET BULWELL,2024-03-11T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.65
881134,DUKE STREET BULWELL,2024-03-11T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.34
881134,DUKE STREET BULWELL,2024-03-11T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.03
881134,DUKE STREET BULWELL,2024-03-11T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,29.98
881134,DUKE STREET BULWELL,2024-03-11T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,35.89
881134,DUKE STREET BULWELL,2024-03-11T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,39.42
881134,DUKE STREET BULWELL,2024-03-11T09:50:00.000+00:00,feeder,5,N Current (RMS),A,74.0
881134,DUKE STREET BULWELL,2024-03-11T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,124.0
881134,DUKE STREET BULWELL,2024-03-11T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,146.6
881134,DUKE STREET BULWELL,2024-03-11T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,162.1
881134,DUKE STREET BULWELL,2024-03-11T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
881134,DUKE STREET BULWELL,2024-03-11T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.97
881134,DUKE STREET BULWELL,2024-03-11T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.64
881134,DUKE STREET BULWELL,2024-03-11T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-32.2
881134,DUKE STREET BULWELL,2024-03-11T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-46.26
881134,DUKE STREET BULWELL,2024-03-11T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-47.42
881134,DUKE STREET BULWELL,2024-03-11T09:50:00.000+00:00,feeder,4,N Current (RMS),A,40.2
881134,DUKE STREET BULWELL,2024-03-11T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,134.0
881134,DUKE STREET BULWELL,2024-03-11T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,190.1
881134,DUKE STREET BULWELL,2024-03-11T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,194.1
881134,DUKE STREET BULWELL,2024-03-11T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.33
881134,DUKE STREET BULWELL,2024-03-11T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
881134,DUKE STREET BULWELL,2024-03-11T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.54
881134,DUKE STREET BULWELL,2024-03-11T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,-53.37
881134,DUKE STREET BULWELL,2024-03-11T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,-35.15
881134,DUKE STREET BULWELL,2024-03-11T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.77
881134,DUKE STREET BULWELL,2024-03-11T09:50:00.000+00:00,feeder,3,N Current (RMS),A,71.3
881134,DUKE STREET BULWELL,2024-03-11T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,217.0
881134,DUKE STREET BULWELL,2024-03-11T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,143.0
881134,DUKE STREET BULWELL,2024-03-11T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,125.6
881134,DUKE STREET BULWELL,2024-03-11T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
881134,DUKE STREET BULWELL,2024-03-11T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.32
881134,DUKE STREET BULWELL,2024-03-11T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
881134,DUKE STREET BULWELL,2024-03-11T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.31
881134,DUKE STREET BULWELL,2024-03-11T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.43
881134,DUKE STREET BULWELL,2024-03-11T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.32
881134,DUKE STREET BULWELL,2024-03-11T09:50:00.000+00:00,feeder,2,N Current (RMS),A,34.3
881134,DUKE STREET BULWELL,2024-03-11T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,96.6
881134,DUKE STREET BULWELL,2024-03-11T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,97.9
881134,DUKE STREET BULWELL,2024-03-11T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,98.1
881134,DUKE STREET BULWELL,2024-03-11T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
881134,DUKE STREET BULWELL,2024-03-11T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
881134,DUKE STREET BULWELL,2024-03-11T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.24
881134,DUKE STREET BULWELL,2024-03-11T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.86
881134,DUKE STREET BULWELL,2024-03-11T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.91
881134,DUKE STREET BULWELL,2024-03-11T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-17.65
881134,DUKE STREET BULWELL,2024-03-11T09:50:00.000+00:00,feeder,1,N Current (RMS),A,18.8
881134,DUKE STREET BULWELL,2024-03-11T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
881134,DUKE STREET BULWELL,2024-03-11T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.1
881134,DUKE STREET BULWELL,2024-03-11T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.3
881134,DUKE STREET BULWELL,2024-03-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
881134,DUKE STREET BULWELL,2024-03-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
881134,DUKE STREET BULWELL,2024-03-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
881134,DUKE STREET BULWELL,2024-03-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
881134,DUKE STREET BULWELL,2024-03-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
881134,DUKE STREET BULWELL,2024-03-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
881134,DUKE STREET BULWELL,2024-03-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
881134,DUKE STREET BULWELL,2024-03-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
881134,DUKE STREET BULWELL,2024-03-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
881134,DUKE STREET BULWELL,2024-03-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.42
881134,DUKE STREET BULWELL,2024-03-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-5.18
881134,DUKE STREET BULWELL,2024-03-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,28.44
881134,DUKE STREET BULWELL,2024-03-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
881134,DUKE STREET BULWELL,2024-03-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
881134,DUKE STREET BULWELL,2024-03-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
881134,DUKE STREET BULWELL,2024-03-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
881134,DUKE STREET BULWELL,2024-03-11T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.09
881134,DUKE STREET BULWELL,2024-03-11T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
881134,DUKE STREET BULWELL,2024-03-11T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.05
881134,DUKE STREET BULWELL,2024-03-11T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,30.74
881134,DUKE STREET BULWELL,2024-03-11T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,34.86
881134,DUKE STREET BULWELL,2024-03-11T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,46.62
881134,DUKE STREET BULWELL,2024-03-11T09:40:00.000+00:00,feeder,5,N Current (RMS),A,95.8
881134,DUKE STREET BULWELL,2024-03-11T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,126.7
881134,DUKE STREET BULWELL,2024-03-11T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,142.6
881134,DUKE STREET BULWELL,2024-03-11T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,191.1
881134,DUKE STREET BULWELL,2024-03-11T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.91
881134,DUKE STREET BULWELL,2024-03-11T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.72
881134,DUKE STREET BULWELL,2024-03-11T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.63
881134,DUKE STREET BULWELL,2024-03-11T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-34.91
881134,DUKE STREET BULWELL,2024-03-11T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-45.49
881134,DUKE STREET BULWELL,2024-03-11T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-48.5
881134,DUKE STREET BULWELL,2024-03-11T09:40:00.000+00:00,feeder,4,N Current (RMS),A,34.5
881134,DUKE STREET BULWELL,2024-03-11T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,146.2
881134,DUKE STREET BULWELL,2024-03-11T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,188.0
881134,DUKE STREET BULWELL,2024-03-11T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,199.4
881134,DUKE STREET BULWELL,2024-03-11T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.12
881134,DUKE STREET BULWELL,2024-03-11T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
881134,DUKE STREET BULWELL,2024-03-11T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.41
881134,DUKE STREET BULWELL,2024-03-11T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,-54.27
881134,DUKE STREET BULWELL,2024-03-11T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,-28.96
881134,DUKE STREET BULWELL,2024-03-11T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.18
881134,DUKE STREET BULWELL,2024-03-11T09:40:00.000+00:00,feeder,3,N Current (RMS),A,92.7
881134,DUKE STREET BULWELL,2024-03-11T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,221.3
881134,DUKE STREET BULWELL,2024-03-11T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,117.7
881134,DUKE STREET BULWELL,2024-03-11T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,111.4
881134,DUKE STREET BULWELL,2024-03-11T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
881134,DUKE STREET BULWELL,2024-03-11T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.35
881134,DUKE STREET BULWELL,2024-03-11T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
881134,DUKE STREET BULWELL,2024-03-11T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.48
881134,DUKE STREET BULWELL,2024-03-11T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.58
881134,DUKE STREET BULWELL,2024-03-11T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.68
881134,DUKE STREET BULWELL,2024-03-11T09:40:00.000+00:00,feeder,2,N Current (RMS),A,32.6
881134,DUKE STREET BULWELL,2024-03-11T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,105.3
881134,DUKE STREET BULWELL,2024-03-11T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,98.5
881134,DUKE STREET BULWELL,2024-03-11T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,103.9
881134,DUKE STREET BULWELL,2024-03-11T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
881134,DUKE STREET BULWELL,2024-03-11T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
881134,DUKE STREET BULWELL,2024-03-11T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.91
881134,DUKE STREET BULWELL,2024-03-11T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.16
881134,DUKE STREET BULWELL,2024-03-11T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.66
881134,DUKE STREET BULWELL,2024-03-11T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,-16.19
881134,DUKE STREET BULWELL,2024-03-11T09:40:00.000+00:00,feeder,1,N Current (RMS),A,25.1
881134,DUKE STREET BULWELL,2024-03-11T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.7
881134,DUKE STREET BULWELL,2024-03-11T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.2
881134,DUKE STREET BULWELL,2024-03-11T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.3
881134,DUKE STREET BULWELL,2024-03-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
881134,DUKE STREET BULWELL,2024-03-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
881134,DUKE STREET BULWELL,2024-03-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
881134,DUKE STREET BULWELL,2024-03-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
881134,DUKE STREET BULWELL,2024-03-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
881134,DUKE STREET BULWELL,2024-03-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
881134,DUKE STREET BULWELL,2024-03-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
881134,DUKE STREET BULWELL,2024-03-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
881134,DUKE STREET BULWELL,2024-03-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
881134,DUKE STREET BULWELL,2024-03-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.81
881134,DUKE STREET BULWELL,2024-03-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.35
881134,DUKE STREET BULWELL,2024-03-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.79
881134,DUKE STREET BULWELL,2024-03-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,132.5
881134,DUKE STREET BULWELL,2024-03-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
881134,DUKE STREET BULWELL,2024-03-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
881134,DUKE STREET BULWELL,2024-03-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
881134,DUKE STREET BULWELL,2024-03-11T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.47
881134,DUKE STREET BULWELL,2024-03-11T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.28
881134,DUKE STREET BULWELL,2024-03-11T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.38
881134,DUKE STREET BULWELL,2024-03-11T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,29.23
881134,DUKE STREET BULWELL,2024-03-11T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,35.13
881134,DUKE STREET BULWELL,2024-03-11T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,43.55
881134,DUKE STREET BULWELL,2024-03-11T09:30:00.000+00:00,feeder,5,N Current (RMS),A,89.5
881134,DUKE STREET BULWELL,2024-03-11T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,121.1
881134,DUKE STREET BULWELL,2024-03-11T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,143.5
881134,DUKE STREET BULWELL,2024-03-11T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,179.0
881134,DUKE STREET BULWELL,2024-03-11T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
881134,DUKE STREET BULWELL,2024-03-11T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
881134,DUKE STREET BULWELL,2024-03-11T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
881134,DUKE STREET BULWELL,2024-03-11T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-32.86
881134,DUKE STREET BULWELL,2024-03-11T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,-42.83
881134,DUKE STREET BULWELL,2024-03-11T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-45.16
881134,DUKE STREET BULWELL,2024-03-11T09:30:00.000+00:00,feeder,4,N Current (RMS),A,32.5
881134,DUKE STREET BULWELL,2024-03-11T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,136.1
881134,DUKE STREET BULWELL,2024-03-11T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,175.2
881134,DUKE STREET BULWELL,2024-03-11T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,185.5
881134,DUKE STREET BULWELL,2024-03-11T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.67
881134,DUKE STREET BULWELL,2024-03-11T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
881134,DUKE STREET BULWELL,2024-03-11T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.44
881134,DUKE STREET BULWELL,2024-03-11T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,-51.74
881134,DUKE STREET BULWELL,2024-03-11T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,-28.44
881134,DUKE STREET BULWELL,2024-03-11T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.9
881134,DUKE STREET BULWELL,2024-03-11T09:30:00.000+00:00,feeder,3,N Current (RMS),A,79.8
881134,DUKE STREET BULWELL,2024-03-11T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,210.5
881134,DUKE STREET BULWELL,2024-03-11T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,115.7
881134,DUKE STREET BULWELL,2024-03-11T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,125.6
881134,DUKE STREET BULWELL,2024-03-11T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
881134,DUKE STREET BULWELL,2024-03-11T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.1
881134,DUKE STREET BULWELL,2024-03-11T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
881134,DUKE STREET BULWELL,2024-03-11T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.18
881134,DUKE STREET BULWELL,2024-03-11T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.89
881134,DUKE STREET BULWELL,2024-03-11T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.02
881134,DUKE STREET BULWELL,2024-03-11T09:30:00.000+00:00,feeder,2,N Current (RMS),A,28.4
881134,DUKE STREET BULWELL,2024-03-11T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,103.6
881134,DUKE STREET BULWELL,2024-03-11T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.9
881134,DUKE STREET BULWELL,2024-03-11T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.1
881134,DUKE STREET BULWELL,2024-03-11T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.84
881134,DUKE STREET BULWELL,2024-03-11T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.68
881134,DUKE STREET BULWELL,2024-03-11T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
881134,DUKE STREET BULWELL,2024-03-11T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.17
881134,DUKE STREET BULWELL,2024-03-11T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.38
881134,DUKE STREET BULWELL,2024-03-11T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-17.61
881134,DUKE STREET BULWELL,2024-03-11T09:30:00.000+00:00,feeder,1,N Current (RMS),A,30.0
881134,DUKE STREET BULWELL,2024-03-11T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.3
881134,DUKE STREET BULWELL,2024-03-11T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.3
881134,DUKE STREET BULWELL,2024-03-11T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
881134,DUKE STREET BULWELL,2024-03-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
881134,DUKE STREET BULWELL,2024-03-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
881134,DUKE STREET BULWELL,2024-03-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
881134,DUKE STREET BULWELL,2024-03-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
881134,DUKE STREET BULWELL,2024-03-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
881134,DUKE STREET BULWELL,2024-03-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
881134,DUKE STREET BULWELL,2024-03-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
881134,DUKE STREET BULWELL,2024-03-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.13
881134,DUKE STREET BULWELL,2024-03-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.6
881134,DUKE STREET BULWELL,2024-03-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.02
881134,DUKE STREET BULWELL,2024-03-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.14
881134,DUKE STREET BULWELL,2024-03-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,33.7
881134,DUKE STREET BULWELL,2024-03-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,138.0
881134,DUKE STREET BULWELL,2024-03-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
881134,DUKE STREET BULWELL,2024-03-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
881134,DUKE STREET BULWELL,2024-03-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
881134,DUKE STREET BULWELL,2024-03-11T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.73
881134,DUKE STREET BULWELL,2024-03-11T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.26
881134,DUKE STREET BULWELL,2024-03-11T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.13
881134,DUKE STREET BULWELL,2024-03-11T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,29.57
881134,DUKE STREET BULWELL,2024-03-11T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,34.16
881134,DUKE STREET BULWELL,2024-03-11T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,36.69
881134,DUKE STREET BULWELL,2024-03-11T09:20:00.000+00:00,feeder,5,N Current (RMS),A,64.1
881134,DUKE STREET BULWELL,2024-03-11T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,123.1
881134,DUKE STREET BULWELL,2024-03-11T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,140.2
881134,DUKE STREET BULWELL,2024-03-11T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,150.7
881134,DUKE STREET BULWELL,2024-03-11T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-13.37
881134,DUKE STREET BULWELL,2024-03-11T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-12.13
881134,DUKE STREET BULWELL,2024-03-11T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-14.29
881134,DUKE STREET BULWELL,2024-03-11T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-57.5
881134,DUKE STREET BULWELL,2024-03-11T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-63.79
881134,DUKE STREET BULWELL,2024-03-11T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-59.22
881134,DUKE STREET BULWELL,2024-03-11T09:20:00.000+00:00,feeder,4,N Current (RMS),A,60.3
881134,DUKE STREET BULWELL,2024-03-11T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,248.2
881134,DUKE STREET BULWELL,2024-03-11T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,269.8
881134,DUKE STREET BULWELL,2024-03-11T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,251.6
881134,DUKE STREET BULWELL,2024-03-11T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.84
881134,DUKE STREET BULWELL,2024-03-11T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
881134,DUKE STREET BULWELL,2024-03-11T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.22
881134,DUKE STREET BULWELL,2024-03-11T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,-48.83
881134,DUKE STREET BULWELL,2024-03-11T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,-29.55
881134,DUKE STREET BULWELL,2024-03-11T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.31
881134,DUKE STREET BULWELL,2024-03-11T09:20:00.000+00:00,feeder,3,N Current (RMS),A,68.4
881134,DUKE STREET BULWELL,2024-03-11T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,198.8
881134,DUKE STREET BULWELL,2024-03-11T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,120.3
881134,DUKE STREET BULWELL,2024-03-11T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,127.7
881134,DUKE STREET BULWELL,2024-03-11T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
881134,DUKE STREET BULWELL,2024-03-11T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.52
881134,DUKE STREET BULWELL,2024-03-11T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
881134,DUKE STREET BULWELL,2024-03-11T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.94
881134,DUKE STREET BULWELL,2024-03-11T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.55
881134,DUKE STREET BULWELL,2024-03-11T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.54
881134,DUKE STREET BULWELL,2024-03-11T09:20:00.000+00:00,feeder,2,N Current (RMS),A,37.1
881134,DUKE STREET BULWELL,2024-03-11T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,111.0
881134,DUKE STREET BULWELL,2024-03-11T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,98.9
881134,DUKE STREET BULWELL,2024-03-11T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,92.1
881134,DUKE STREET BULWELL,2024-03-11T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
881134,DUKE STREET BULWELL,2024-03-11T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
881134,DUKE STREET BULWELL,2024-03-11T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.15
881134,DUKE STREET BULWELL,2024-03-11T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.98
881134,DUKE STREET BULWELL,2024-03-11T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.04
881134,DUKE STREET BULWELL,2024-03-11T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-19.3
881134,DUKE STREET BULWELL,2024-03-11T09:20:00.000+00:00,feeder,1,N Current (RMS),A,22.5
881134,DUKE STREET BULWELL,2024-03-11T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.6
881134,DUKE STREET BULWELL,2024-03-11T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
881134,DUKE STREET BULWELL,2024-03-11T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.4
881134,DUKE STREET BULWELL,2024-03-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
881134,DUKE STREET BULWELL,2024-03-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
881134,DUKE STREET BULWELL,2024-03-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
881134,DUKE STREET BULWELL,2024-03-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
881134,DUKE STREET BULWELL,2024-03-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
881134,DUKE STREET BULWELL,2024-03-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
881134,DUKE STREET BULWELL,2024-03-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.23
881134,DUKE STREET BULWELL,2024-03-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
881134,DUKE STREET BULWELL,2024-03-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
881134,DUKE STREET BULWELL,2024-03-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-31.84
881134,DUKE STREET BULWELL,2024-03-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-16.58
881134,DUKE STREET BULWELL,2024-03-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.03
881134,DUKE STREET BULWELL,2024-03-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,114.7
881134,DUKE STREET BULWELL,2024-03-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
881134,DUKE STREET BULWELL,2024-03-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
881134,DUKE STREET BULWELL,2024-03-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
881134,DUKE STREET BULWELL,2024-03-11T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.49
881134,DUKE STREET BULWELL,2024-03-11T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.14
881134,DUKE STREET BULWELL,2024-03-11T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.69
881134,DUKE STREET BULWELL,2024-03-11T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,28.79
881134,DUKE STREET BULWELL,2024-03-11T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,33.0
881134,DUKE STREET BULWELL,2024-03-11T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,37.55
881134,DUKE STREET BULWELL,2024-03-11T09:10:00.000+00:00,feeder,5,N Current (RMS),A,66.0
881134,DUKE STREET BULWELL,2024-03-11T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,119.6
881134,DUKE STREET BULWELL,2024-03-11T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,135.4
881134,DUKE STREET BULWELL,2024-03-11T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,153.8
881134,DUKE STREET BULWELL,2024-03-11T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.86
881134,DUKE STREET BULWELL,2024-03-11T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.36
881134,DUKE STREET BULWELL,2024-03-11T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-7.44
881134,DUKE STREET BULWELL,2024-03-11T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-42.9
881134,DUKE STREET BULWELL,2024-03-11T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-55.09
881134,DUKE STREET BULWELL,2024-03-11T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,-44.8
881134,DUKE STREET BULWELL,2024-03-11T09:10:00.000+00:00,feeder,4,N Current (RMS),A,44.6
881134,DUKE STREET BULWELL,2024-03-11T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,190.8
881134,DUKE STREET BULWELL,2024-03-11T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,232.2
881134,DUKE STREET BULWELL,2024-03-11T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,192.5
881134,DUKE STREET BULWELL,2024-03-11T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.8
881134,DUKE STREET BULWELL,2024-03-11T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
881134,DUKE STREET BULWELL,2024-03-11T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.34
881134,DUKE STREET BULWELL,2024-03-11T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,-45.21
881134,DUKE STREET BULWELL,2024-03-11T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,-24.43
881134,DUKE STREET BULWELL,2024-03-11T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.59
881134,DUKE STREET BULWELL,2024-03-11T09:10:00.000+00:00,feeder,3,N Current (RMS),A,68.0
881134,DUKE STREET BULWELL,2024-03-11T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,184.1
881134,DUKE STREET BULWELL,2024-03-11T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,99.6
881134,DUKE STREET BULWELL,2024-03-11T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,125.6
881134,DUKE STREET BULWELL,2024-03-11T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
881134,DUKE STREET BULWELL,2024-03-11T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.18
881134,DUKE STREET BULWELL,2024-03-11T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
881134,DUKE STREET BULWELL,2024-03-11T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.43
881134,DUKE STREET BULWELL,2024-03-11T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.41
881134,DUKE STREET BULWELL,2024-03-11T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.72
881134,DUKE STREET BULWELL,2024-03-11T09:10:00.000+00:00,feeder,2,N Current (RMS),A,58.2
881134,DUKE STREET BULWELL,2024-03-11T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,154.6
881134,DUKE STREET BULWELL,2024-03-11T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,110.4
881134,DUKE STREET BULWELL,2024-03-11T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,96.2
881134,DUKE STREET BULWELL,2024-03-11T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
881134,DUKE STREET BULWELL,2024-03-11T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
881134,DUKE STREET BULWELL,2024-03-11T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
881134,DUKE STREET BULWELL,2024-03-11T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.45
881134,DUKE STREET BULWELL,2024-03-11T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.24
881134,DUKE STREET BULWELL,2024-03-11T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,-19.72
881134,DUKE STREET BULWELL,2024-03-11T09:10:00.000+00:00,feeder,1,N Current (RMS),A,32.1
881134,DUKE STREET BULWELL,2024-03-11T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
881134,DUKE STREET BULWELL,2024-03-11T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.4
881134,DUKE STREET BULWELL,2024-03-11T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.1
881134,DUKE STREET BULWELL,2024-03-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
881134,DUKE STREET BULWELL,2024-03-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
881134,DUKE STREET BULWELL,2024-03-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
881134,DUKE STREET BULWELL,2024-03-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
881134,DUKE STREET BULWELL,2024-03-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
881134,DUKE STREET BULWELL,2024-03-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
881134,DUKE STREET BULWELL,2024-03-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
881134,DUKE STREET BULWELL,2024-03-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
881134,DUKE STREET BULWELL,2024-03-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
881134,DUKE STREET BULWELL,2024-03-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.44
881134,DUKE STREET BULWELL,2024-03-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.87
881134,DUKE STREET BULWELL,2024-03-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.34
881134,DUKE STREET BULWELL,2024-03-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,145.4
881134,DUKE STREET BULWELL,2024-03-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
881134,DUKE STREET BULWELL,2024-03-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
881134,DUKE STREET BULWELL,2024-03-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
881134,DUKE STREET BULWELL,2024-03-11T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.7
881134,DUKE STREET BULWELL,2024-03-11T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.26
881134,DUKE STREET BULWELL,2024-03-11T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.71
881134,DUKE STREET BULWELL,2024-03-11T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.01
881134,DUKE STREET BULWELL,2024-03-11T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.82
881134,DUKE STREET BULWELL,2024-03-11T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,39.28
881134,DUKE STREET BULWELL,2024-03-11T09:00:00.000+00:00,feeder,5,N Current (RMS),A,79.2
881134,DUKE STREET BULWELL,2024-03-11T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,116.0
881134,DUKE STREET BULWELL,2024-03-11T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,110.3
881134,DUKE STREET BULWELL,2024-03-11T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,161.4
881134,DUKE STREET BULWELL,2024-03-11T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-8.37
881134,DUKE STREET BULWELL,2024-03-11T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-6.11
881134,DUKE STREET BULWELL,2024-03-11T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.57
881134,DUKE STREET BULWELL,2024-03-11T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-40.21
881134,DUKE STREET BULWELL,2024-03-11T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-51.87
