Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-11T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-43.05
881134,DUKE STREET BULWELL,2024-03-11T09:00:00.000+00:00,feeder,4,N Current (RMS),A,38.2
881134,DUKE STREET BULWELL,2024-03-11T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,169.7
881134,DUKE STREET BULWELL,2024-03-11T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,213.1
881134,DUKE STREET BULWELL,2024-03-11T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,179.2
881134,DUKE STREET BULWELL,2024-03-11T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.92
881134,DUKE STREET BULWELL,2024-03-11T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
881134,DUKE STREET BULWELL,2024-03-11T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.42
881134,DUKE STREET BULWELL,2024-03-11T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,-49.42
881134,DUKE STREET BULWELL,2024-03-11T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,-27.21
881134,DUKE STREET BULWELL,2024-03-11T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.51
881134,DUKE STREET BULWELL,2024-03-11T09:00:00.000+00:00,feeder,3,N Current (RMS),A,69.5
881134,DUKE STREET BULWELL,2024-03-11T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,201.5
881134,DUKE STREET BULWELL,2024-03-11T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,110.5
881134,DUKE STREET BULWELL,2024-03-11T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,132.9
881134,DUKE STREET BULWELL,2024-03-11T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
881134,DUKE STREET BULWELL,2024-03-11T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.91
881134,DUKE STREET BULWELL,2024-03-11T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
881134,DUKE STREET BULWELL,2024-03-11T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.16
881134,DUKE STREET BULWELL,2024-03-11T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.37
881134,DUKE STREET BULWELL,2024-03-11T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.09
881134,DUKE STREET BULWELL,2024-03-11T09:00:00.000+00:00,feeder,2,N Current (RMS),A,58.6
881134,DUKE STREET BULWELL,2024-03-11T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,123.7
881134,DUKE STREET BULWELL,2024-03-11T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.8
881134,DUKE STREET BULWELL,2024-03-11T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
881134,DUKE STREET BULWELL,2024-03-11T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.4
881134,DUKE STREET BULWELL,2024-03-11T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
881134,DUKE STREET BULWELL,2024-03-11T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.11
881134,DUKE STREET BULWELL,2024-03-11T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.47
881134,DUKE STREET BULWELL,2024-03-11T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.13
881134,DUKE STREET BULWELL,2024-03-11T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,-20.03
881134,DUKE STREET BULWELL,2024-03-11T09:00:00.000+00:00,feeder,1,N Current (RMS),A,33.4
881134,DUKE STREET BULWELL,2024-03-11T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.1
881134,DUKE STREET BULWELL,2024-03-11T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
881134,DUKE STREET BULWELL,2024-03-11T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.1
881134,DUKE STREET BULWELL,2024-03-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
881134,DUKE STREET BULWELL,2024-03-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
881134,DUKE STREET BULWELL,2024-03-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
881134,DUKE STREET BULWELL,2024-03-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
881134,DUKE STREET BULWELL,2024-03-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
881134,DUKE STREET BULWELL,2024-03-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
881134,DUKE STREET BULWELL,2024-03-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.91
881134,DUKE STREET BULWELL,2024-03-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
881134,DUKE STREET BULWELL,2024-03-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
881134,DUKE STREET BULWELL,2024-03-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.98
881134,DUKE STREET BULWELL,2024-03-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-16.76
881134,DUKE STREET BULWELL,2024-03-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.79
881134,DUKE STREET BULWELL,2024-03-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,169.4
881134,DUKE STREET BULWELL,2024-03-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
881134,DUKE STREET BULWELL,2024-03-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
881134,DUKE STREET BULWELL,2024-03-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
881134,DUKE STREET BULWELL,2024-03-11T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.66
881134,DUKE STREET BULWELL,2024-03-11T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.01
881134,DUKE STREET BULWELL,2024-03-11T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.83
881134,DUKE STREET BULWELL,2024-03-11T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.03
881134,DUKE STREET BULWELL,2024-03-11T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.04
881134,DUKE STREET BULWELL,2024-03-11T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,32.75
881134,DUKE STREET BULWELL,2024-03-11T08:50:00.000+00:00,feeder,5,N Current (RMS),A,66.0
881134,DUKE STREET BULWELL,2024-03-11T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,109.5
881134,DUKE STREET BULWELL,2024-03-11T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,105.2
881134,DUKE STREET BULWELL,2024-03-11T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,137.5
881134,DUKE STREET BULWELL,2024-03-11T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.51
881134,DUKE STREET BULWELL,2024-03-11T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
881134,DUKE STREET BULWELL,2024-03-11T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.33
881134,DUKE STREET BULWELL,2024-03-11T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-20.23
881134,DUKE STREET BULWELL,2024-03-11T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-37.43
881134,DUKE STREET BULWELL,2024-03-11T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-30.2
881134,DUKE STREET BULWELL,2024-03-11T08:50:00.000+00:00,feeder,4,N Current (RMS),A,29.0
881134,DUKE STREET BULWELL,2024-03-11T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,86.8
881134,DUKE STREET BULWELL,2024-03-11T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,155.0
881134,DUKE STREET BULWELL,2024-03-11T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,125.3
881134,DUKE STREET BULWELL,2024-03-11T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.84
881134,DUKE STREET BULWELL,2024-03-11T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
881134,DUKE STREET BULWELL,2024-03-11T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.77
881134,DUKE STREET BULWELL,2024-03-11T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,-44.92
881134,DUKE STREET BULWELL,2024-03-11T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,-27.05
881134,DUKE STREET BULWELL,2024-03-11T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.07
881134,DUKE STREET BULWELL,2024-03-11T08:50:00.000+00:00,feeder,3,N Current (RMS),A,57.2
881134,DUKE STREET BULWELL,2024-03-11T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,185.7
881134,DUKE STREET BULWELL,2024-03-11T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,112.0
881134,DUKE STREET BULWELL,2024-03-11T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,124.7
881134,DUKE STREET BULWELL,2024-03-11T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
881134,DUKE STREET BULWELL,2024-03-11T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.51
881134,DUKE STREET BULWELL,2024-03-11T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
881134,DUKE STREET BULWELL,2024-03-11T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.07
881134,DUKE STREET BULWELL,2024-03-11T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.38
881134,DUKE STREET BULWELL,2024-03-11T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.47
881134,DUKE STREET BULWELL,2024-03-11T08:50:00.000+00:00,feeder,2,N Current (RMS),A,24.1
881134,DUKE STREET BULWELL,2024-03-11T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
881134,DUKE STREET BULWELL,2024-03-11T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
881134,DUKE STREET BULWELL,2024-03-11T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
881134,DUKE STREET BULWELL,2024-03-11T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
881134,DUKE STREET BULWELL,2024-03-11T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
881134,DUKE STREET BULWELL,2024-03-11T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.4
881134,DUKE STREET BULWELL,2024-03-11T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.35
881134,DUKE STREET BULWELL,2024-03-11T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.34
881134,DUKE STREET BULWELL,2024-03-11T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-18.86
881134,DUKE STREET BULWELL,2024-03-11T08:50:00.000+00:00,feeder,1,N Current (RMS),A,27.7
881134,DUKE STREET BULWELL,2024-03-11T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.6
881134,DUKE STREET BULWELL,2024-03-11T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.2
881134,DUKE STREET BULWELL,2024-03-11T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.4
881134,DUKE STREET BULWELL,2024-03-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
881134,DUKE STREET BULWELL,2024-03-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
881134,DUKE STREET BULWELL,2024-03-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
881134,DUKE STREET BULWELL,2024-03-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
881134,DUKE STREET BULWELL,2024-03-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
881134,DUKE STREET BULWELL,2024-03-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
881134,DUKE STREET BULWELL,2024-03-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
881134,DUKE STREET BULWELL,2024-03-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
881134,DUKE STREET BULWELL,2024-03-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.64
881134,DUKE STREET BULWELL,2024-03-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.7
881134,DUKE STREET BULWELL,2024-03-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,-12.71
881134,DUKE STREET BULWELL,2024-03-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.23
881134,DUKE STREET BULWELL,2024-03-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,115.5
881134,DUKE STREET BULWELL,2024-03-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
881134,DUKE STREET BULWELL,2024-03-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
881134,DUKE STREET BULWELL,2024-03-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
881134,DUKE STREET BULWELL,2024-03-11T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.21
881134,DUKE STREET BULWELL,2024-03-11T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
881134,DUKE STREET BULWELL,2024-03-11T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.28
881134,DUKE STREET BULWELL,2024-03-11T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.17
881134,DUKE STREET BULWELL,2024-03-11T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.27
881134,DUKE STREET BULWELL,2024-03-11T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,35.17
881134,DUKE STREET BULWELL,2024-03-11T08:40:00.000+00:00,feeder,5,N Current (RMS),A,75.4
881134,DUKE STREET BULWELL,2024-03-11T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,110.6
881134,DUKE STREET BULWELL,2024-03-11T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,101.6
881134,DUKE STREET BULWELL,2024-03-11T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,146.3
881134,DUKE STREET BULWELL,2024-03-11T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
881134,DUKE STREET BULWELL,2024-03-11T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
881134,DUKE STREET BULWELL,2024-03-11T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
881134,DUKE STREET BULWELL,2024-03-11T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-19.75
881134,DUKE STREET BULWELL,2024-03-11T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-35.58
881134,DUKE STREET BULWELL,2024-03-11T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,-28.1
881134,DUKE STREET BULWELL,2024-03-11T08:40:00.000+00:00,feeder,4,N Current (RMS),A,31.9
881134,DUKE STREET BULWELL,2024-03-11T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,84.9
881134,DUKE STREET BULWELL,2024-03-11T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,149.2
881134,DUKE STREET BULWELL,2024-03-11T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,118.5
881134,DUKE STREET BULWELL,2024-03-11T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.78
881134,DUKE STREET BULWELL,2024-03-11T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
881134,DUKE STREET BULWELL,2024-03-11T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.39
881134,DUKE STREET BULWELL,2024-03-11T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,-45.06
881134,DUKE STREET BULWELL,2024-03-11T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,-29.59
881134,DUKE STREET BULWELL,2024-03-11T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.76
881134,DUKE STREET BULWELL,2024-03-11T08:40:00.000+00:00,feeder,3,N Current (RMS),A,51.2
881134,DUKE STREET BULWELL,2024-03-11T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,186.3
881134,DUKE STREET BULWELL,2024-03-11T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,122.8
881134,DUKE STREET BULWELL,2024-03-11T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,123.7
881134,DUKE STREET BULWELL,2024-03-11T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
881134,DUKE STREET BULWELL,2024-03-11T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
881134,DUKE STREET BULWELL,2024-03-11T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
881134,DUKE STREET BULWELL,2024-03-11T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.6
881134,DUKE STREET BULWELL,2024-03-11T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.23
881134,DUKE STREET BULWELL,2024-03-11T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.9
881134,DUKE STREET BULWELL,2024-03-11T08:40:00.000+00:00,feeder,2,N Current (RMS),A,33.4
881134,DUKE STREET BULWELL,2024-03-11T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
881134,DUKE STREET BULWELL,2024-03-11T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
881134,DUKE STREET BULWELL,2024-03-11T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
881134,DUKE STREET BULWELL,2024-03-11T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.37
881134,DUKE STREET BULWELL,2024-03-11T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
881134,DUKE STREET BULWELL,2024-03-11T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
881134,DUKE STREET BULWELL,2024-03-11T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.68
881134,DUKE STREET BULWELL,2024-03-11T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.09
881134,DUKE STREET BULWELL,2024-03-11T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,-20.36
881134,DUKE STREET BULWELL,2024-03-11T08:40:00.000+00:00,feeder,1,N Current (RMS),A,24.9
881134,DUKE STREET BULWELL,2024-03-11T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.6
881134,DUKE STREET BULWELL,2024-03-11T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.4
881134,DUKE STREET BULWELL,2024-03-11T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.7
881134,DUKE STREET BULWELL,2024-03-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
881134,DUKE STREET BULWELL,2024-03-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
881134,DUKE STREET BULWELL,2024-03-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
881134,DUKE STREET BULWELL,2024-03-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
881134,DUKE STREET BULWELL,2024-03-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
881134,DUKE STREET BULWELL,2024-03-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
881134,DUKE STREET BULWELL,2024-03-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
881134,DUKE STREET BULWELL,2024-03-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
881134,DUKE STREET BULWELL,2024-03-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
881134,DUKE STREET BULWELL,2024-03-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.35
881134,DUKE STREET BULWELL,2024-03-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,-10.58
881134,DUKE STREET BULWELL,2024-03-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.37
881134,DUKE STREET BULWELL,2024-03-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
881134,DUKE STREET BULWELL,2024-03-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
881134,DUKE STREET BULWELL,2024-03-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
881134,DUKE STREET BULWELL,2024-03-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
881134,DUKE STREET BULWELL,2024-03-11T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.59
881134,DUKE STREET BULWELL,2024-03-11T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.47
881134,DUKE STREET BULWELL,2024-03-11T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.98
881134,DUKE STREET BULWELL,2024-03-11T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.52
881134,DUKE STREET BULWELL,2024-03-11T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.53
881134,DUKE STREET BULWELL,2024-03-11T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,37.38
881134,DUKE STREET BULWELL,2024-03-11T08:30:00.000+00:00,feeder,5,N Current (RMS),A,74.5
881134,DUKE STREET BULWELL,2024-03-11T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,115.1
881134,DUKE STREET BULWELL,2024-03-11T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,110.8
881134,DUKE STREET BULWELL,2024-03-11T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,155.3
881134,DUKE STREET BULWELL,2024-03-11T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.72
881134,DUKE STREET BULWELL,2024-03-11T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
881134,DUKE STREET BULWELL,2024-03-11T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.1
881134,DUKE STREET BULWELL,2024-03-11T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-9.76
881134,DUKE STREET BULWELL,2024-03-11T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-30.07
881134,DUKE STREET BULWELL,2024-03-11T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,-24.31
881134,DUKE STREET BULWELL,2024-03-11T08:30:00.000+00:00,feeder,4,N Current (RMS),A,32.4
881134,DUKE STREET BULWELL,2024-03-11T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
881134,DUKE STREET BULWELL,2024-03-11T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,127.6
881134,DUKE STREET BULWELL,2024-03-11T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,103.5
881134,DUKE STREET BULWELL,2024-03-11T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.43
881134,DUKE STREET BULWELL,2024-03-11T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
881134,DUKE STREET BULWELL,2024-03-11T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.48
881134,DUKE STREET BULWELL,2024-03-11T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,-45.42
881134,DUKE STREET BULWELL,2024-03-11T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,-27.06
881134,DUKE STREET BULWELL,2024-03-11T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.24
881134,DUKE STREET BULWELL,2024-03-11T08:30:00.000+00:00,feeder,3,N Current (RMS),A,59.1
881134,DUKE STREET BULWELL,2024-03-11T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,187.8
881134,DUKE STREET BULWELL,2024-03-11T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,111.9
881134,DUKE STREET BULWELL,2024-03-11T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,109.0
881134,DUKE STREET BULWELL,2024-03-11T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
881134,DUKE STREET BULWELL,2024-03-11T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.43
881134,DUKE STREET BULWELL,2024-03-11T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
881134,DUKE STREET BULWELL,2024-03-11T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.22
881134,DUKE STREET BULWELL,2024-03-11T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.51
881134,DUKE STREET BULWELL,2024-03-11T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.2
881134,DUKE STREET BULWELL,2024-03-11T08:30:00.000+00:00,feeder,2,N Current (RMS),A,26.0
881134,DUKE STREET BULWELL,2024-03-11T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
881134,DUKE STREET BULWELL,2024-03-11T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
881134,DUKE STREET BULWELL,2024-03-11T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
881134,DUKE STREET BULWELL,2024-03-11T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
881134,DUKE STREET BULWELL,2024-03-11T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
881134,DUKE STREET BULWELL,2024-03-11T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
881134,DUKE STREET BULWELL,2024-03-11T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.51
881134,DUKE STREET BULWELL,2024-03-11T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.17
881134,DUKE STREET BULWELL,2024-03-11T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,-23.49
881134,DUKE STREET BULWELL,2024-03-11T08:30:00.000+00:00,feeder,1,N Current (RMS),A,27.5
881134,DUKE STREET BULWELL,2024-03-11T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.1
881134,DUKE STREET BULWELL,2024-03-11T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.3
881134,DUKE STREET BULWELL,2024-03-11T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,97.7
881134,DUKE STREET BULWELL,2024-03-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
881134,DUKE STREET BULWELL,2024-03-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
881134,DUKE STREET BULWELL,2024-03-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
881134,DUKE STREET BULWELL,2024-03-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
881134,DUKE STREET BULWELL,2024-03-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
881134,DUKE STREET BULWELL,2024-03-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
881134,DUKE STREET BULWELL,2024-03-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
881134,DUKE STREET BULWELL,2024-03-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
881134,DUKE STREET BULWELL,2024-03-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.35
881134,DUKE STREET BULWELL,2024-03-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.07
881134,DUKE STREET BULWELL,2024-03-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,1.08
881134,DUKE STREET BULWELL,2024-03-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,23.02
881134,DUKE STREET BULWELL,2024-03-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,120.0
881134,DUKE STREET BULWELL,2024-03-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
881134,DUKE STREET BULWELL,2024-03-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
881134,DUKE STREET BULWELL,2024-03-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
881134,DUKE STREET BULWELL,2024-03-11T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.69
881134,DUKE STREET BULWELL,2024-03-11T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.25
881134,DUKE STREET BULWELL,2024-03-11T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.63
881134,DUKE STREET BULWELL,2024-03-11T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.31
881134,DUKE STREET BULWELL,2024-03-11T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.01
881134,DUKE STREET BULWELL,2024-03-11T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,40.4
881134,DUKE STREET BULWELL,2024-03-11T08:20:00.000+00:00,feeder,5,N Current (RMS),A,90.9
881134,DUKE STREET BULWELL,2024-03-11T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,110.1
881134,DUKE STREET BULWELL,2024-03-11T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,108.5
881134,DUKE STREET BULWELL,2024-03-11T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,167.1
881134,DUKE STREET BULWELL,2024-03-11T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.16
881134,DUKE STREET BULWELL,2024-03-11T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
881134,DUKE STREET BULWELL,2024-03-11T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.42
881134,DUKE STREET BULWELL,2024-03-11T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-8.38
881134,DUKE STREET BULWELL,2024-03-11T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-21.46
881134,DUKE STREET BULWELL,2024-03-11T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,-23.12
881134,DUKE STREET BULWELL,2024-03-11T08:20:00.000+00:00,feeder,4,N Current (RMS),A,25.0
881134,DUKE STREET BULWELL,2024-03-11T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
881134,DUKE STREET BULWELL,2024-03-11T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,89.1
881134,DUKE STREET BULWELL,2024-03-11T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,95.9
881134,DUKE STREET BULWELL,2024-03-11T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.41
881134,DUKE STREET BULWELL,2024-03-11T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
881134,DUKE STREET BULWELL,2024-03-11T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.63
881134,DUKE STREET BULWELL,2024-03-11T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,-43.5
881134,DUKE STREET BULWELL,2024-03-11T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,-31.66
881134,DUKE STREET BULWELL,2024-03-11T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.39
881134,DUKE STREET BULWELL,2024-03-11T08:20:00.000+00:00,feeder,3,N Current (RMS),A,46.3
881134,DUKE STREET BULWELL,2024-03-11T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,181.2
881134,DUKE STREET BULWELL,2024-03-11T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,131.9
881134,DUKE STREET BULWELL,2024-03-11T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,117.4
881134,DUKE STREET BULWELL,2024-03-11T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.8
881134,DUKE STREET BULWELL,2024-03-11T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.49
881134,DUKE STREET BULWELL,2024-03-11T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
881134,DUKE STREET BULWELL,2024-03-11T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.37
881134,DUKE STREET BULWELL,2024-03-11T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.08
881134,DUKE STREET BULWELL,2024-03-11T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.76
881134,DUKE STREET BULWELL,2024-03-11T08:20:00.000+00:00,feeder,2,N Current (RMS),A,23.9
881134,DUKE STREET BULWELL,2024-03-11T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
881134,DUKE STREET BULWELL,2024-03-11T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.9
881134,DUKE STREET BULWELL,2024-03-11T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
881134,DUKE STREET BULWELL,2024-03-11T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.84
881134,DUKE STREET BULWELL,2024-03-11T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
881134,DUKE STREET BULWELL,2024-03-11T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.66
881134,DUKE STREET BULWELL,2024-03-11T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.87
881134,DUKE STREET BULWELL,2024-03-11T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.17
881134,DUKE STREET BULWELL,2024-03-11T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,-22.23
881134,DUKE STREET BULWELL,2024-03-11T08:20:00.000+00:00,feeder,1,N Current (RMS),A,28.6
881134,DUKE STREET BULWELL,2024-03-11T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.9
881134,DUKE STREET BULWELL,2024-03-11T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.4
881134,DUKE STREET BULWELL,2024-03-11T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.4
881134,DUKE STREET BULWELL,2024-03-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
881134,DUKE STREET BULWELL,2024-03-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
881134,DUKE STREET BULWELL,2024-03-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
881134,DUKE STREET BULWELL,2024-03-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
881134,DUKE STREET BULWELL,2024-03-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
881134,DUKE STREET BULWELL,2024-03-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
881134,DUKE STREET BULWELL,2024-03-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
881134,DUKE STREET BULWELL,2024-03-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
881134,DUKE STREET BULWELL,2024-03-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.82
881134,DUKE STREET BULWELL,2024-03-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,7.68
881134,DUKE STREET BULWELL,2024-03-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.15
881134,DUKE STREET BULWELL,2024-03-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.2
881134,DUKE STREET BULWELL,2024-03-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,138.1
881134,DUKE STREET BULWELL,2024-03-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
881134,DUKE STREET BULWELL,2024-03-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
881134,DUKE STREET BULWELL,2024-03-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
881134,DUKE STREET BULWELL,2024-03-11T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.46
881134,DUKE STREET BULWELL,2024-03-11T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.54
881134,DUKE STREET BULWELL,2024-03-11T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.03
881134,DUKE STREET BULWELL,2024-03-11T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.31
881134,DUKE STREET BULWELL,2024-03-11T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.34
881134,DUKE STREET BULWELL,2024-03-11T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,39.34
881134,DUKE STREET BULWELL,2024-03-11T08:10:00.000+00:00,feeder,5,N Current (RMS),A,85.0
881134,DUKE STREET BULWELL,2024-03-11T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,101.3
881134,DUKE STREET BULWELL,2024-03-11T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,117.4
881134,DUKE STREET BULWELL,2024-03-11T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,162.7
881134,DUKE STREET BULWELL,2024-03-11T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.05
881134,DUKE STREET BULWELL,2024-03-11T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
881134,DUKE STREET BULWELL,2024-03-11T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.88
881134,DUKE STREET BULWELL,2024-03-11T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.64
881134,DUKE STREET BULWELL,2024-03-11T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-25.3
881134,DUKE STREET BULWELL,2024-03-11T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-19.69
881134,DUKE STREET BULWELL,2024-03-11T08:10:00.000+00:00,feeder,4,N Current (RMS),A,29.8
881134,DUKE STREET BULWELL,2024-03-11T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
881134,DUKE STREET BULWELL,2024-03-11T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,105.7
881134,DUKE STREET BULWELL,2024-03-11T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,81.5
881134,DUKE STREET BULWELL,2024-03-11T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.07
881134,DUKE STREET BULWELL,2024-03-11T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
881134,DUKE STREET BULWELL,2024-03-11T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.3
881134,DUKE STREET BULWELL,2024-03-11T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,-27.63
881134,DUKE STREET BULWELL,2024-03-11T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,-22.02
881134,DUKE STREET BULWELL,2024-03-11T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.16
881134,DUKE STREET BULWELL,2024-03-11T08:10:00.000+00:00,feeder,3,N Current (RMS),A,28.0
881134,DUKE STREET BULWELL,2024-03-11T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,119.3
881134,DUKE STREET BULWELL,2024-03-11T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,93.0
881134,DUKE STREET BULWELL,2024-03-11T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.5
881134,DUKE STREET BULWELL,2024-03-11T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.81
881134,DUKE STREET BULWELL,2024-03-11T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.44
881134,DUKE STREET BULWELL,2024-03-11T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
881134,DUKE STREET BULWELL,2024-03-11T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.68
881134,DUKE STREET BULWELL,2024-03-11T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.82
881134,DUKE STREET BULWELL,2024-03-11T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.83
881134,DUKE STREET BULWELL,2024-03-11T08:10:00.000+00:00,feeder,2,N Current (RMS),A,29.9
881134,DUKE STREET BULWELL,2024-03-11T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
881134,DUKE STREET BULWELL,2024-03-11T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.9
881134,DUKE STREET BULWELL,2024-03-11T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
881134,DUKE STREET BULWELL,2024-03-11T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
881134,DUKE STREET BULWELL,2024-03-11T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
881134,DUKE STREET BULWELL,2024-03-11T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.88
881134,DUKE STREET BULWELL,2024-03-11T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.31
881134,DUKE STREET BULWELL,2024-03-11T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.44
881134,DUKE STREET BULWELL,2024-03-11T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,-14.52
881134,DUKE STREET BULWELL,2024-03-11T08:10:00.000+00:00,feeder,1,N Current (RMS),A,22.2
881134,DUKE STREET BULWELL,2024-03-11T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
881134,DUKE STREET BULWELL,2024-03-11T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
881134,DUKE STREET BULWELL,2024-03-11T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
881134,DUKE STREET BULWELL,2024-03-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
881134,DUKE STREET BULWELL,2024-03-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
881134,DUKE STREET BULWELL,2024-03-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
881134,DUKE STREET BULWELL,2024-03-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
881134,DUKE STREET BULWELL,2024-03-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
881134,DUKE STREET BULWELL,2024-03-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
881134,DUKE STREET BULWELL,2024-03-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
881134,DUKE STREET BULWELL,2024-03-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
881134,DUKE STREET BULWELL,2024-03-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.49
881134,DUKE STREET BULWELL,2024-03-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.04
881134,DUKE STREET BULWELL,2024-03-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.27
881134,DUKE STREET BULWELL,2024-03-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.13
881134,DUKE STREET BULWELL,2024-03-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,137.4
881134,DUKE STREET BULWELL,2024-03-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
881134,DUKE STREET BULWELL,2024-03-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
881134,DUKE STREET BULWELL,2024-03-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
881134,DUKE STREET BULWELL,2024-03-11T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.87
881134,DUKE STREET BULWELL,2024-03-11T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.12
881134,DUKE STREET BULWELL,2024-03-11T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.71
881134,DUKE STREET BULWELL,2024-03-11T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.95
881134,DUKE STREET BULWELL,2024-03-11T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.48
881134,DUKE STREET BULWELL,2024-03-11T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,36.64
881134,DUKE STREET BULWELL,2024-03-11T08:00:00.000+00:00,feeder,5,N Current (RMS),A,85.1
881134,DUKE STREET BULWELL,2024-03-11T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,93.6
881134,DUKE STREET BULWELL,2024-03-11T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,102.0
881134,DUKE STREET BULWELL,2024-03-11T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,151.7
881134,DUKE STREET BULWELL,2024-03-11T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.47
881134,DUKE STREET BULWELL,2024-03-11T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-7.74
881134,DUKE STREET BULWELL,2024-03-11T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-6.49
881134,DUKE STREET BULWELL,2024-03-11T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-19.12
881134,DUKE STREET BULWELL,2024-03-11T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-30.14
881134,DUKE STREET BULWELL,2024-03-11T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-34.83
881134,DUKE STREET BULWELL,2024-03-11T08:00:00.000+00:00,feeder,4,N Current (RMS),A,41.1
881134,DUKE STREET BULWELL,2024-03-11T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,92.3
881134,DUKE STREET BULWELL,2024-03-11T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,133.7
881134,DUKE STREET BULWELL,2024-03-11T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,152.3
881134,DUKE STREET BULWELL,2024-03-11T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.61
881134,DUKE STREET BULWELL,2024-03-11T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
881134,DUKE STREET BULWELL,2024-03-11T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.27
881134,DUKE STREET BULWELL,2024-03-11T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,-20.21
881134,DUKE STREET BULWELL,2024-03-11T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,-14.19
881134,DUKE STREET BULWELL,2024-03-11T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.09
881134,DUKE STREET BULWELL,2024-03-11T08:00:00.000+00:00,feeder,3,N Current (RMS),A,33.3
881134,DUKE STREET BULWELL,2024-03-11T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.7
881134,DUKE STREET BULWELL,2024-03-11T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
881134,DUKE STREET BULWELL,2024-03-11T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.3
881134,DUKE STREET BULWELL,2024-03-11T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.72
881134,DUKE STREET BULWELL,2024-03-11T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
881134,DUKE STREET BULWELL,2024-03-11T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
881134,DUKE STREET BULWELL,2024-03-11T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.12
881134,DUKE STREET BULWELL,2024-03-11T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.28
881134,DUKE STREET BULWELL,2024-03-11T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.66
881134,DUKE STREET BULWELL,2024-03-11T08:00:00.000+00:00,feeder,2,N Current (RMS),A,26.7
881134,DUKE STREET BULWELL,2024-03-11T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
881134,DUKE STREET BULWELL,2024-03-11T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
881134,DUKE STREET BULWELL,2024-03-11T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
881134,DUKE STREET BULWELL,2024-03-11T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
881134,DUKE STREET BULWELL,2024-03-11T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
881134,DUKE STREET BULWELL,2024-03-11T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
881134,DUKE STREET BULWELL,2024-03-11T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.34
881134,DUKE STREET BULWELL,2024-03-11T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.63
881134,DUKE STREET BULWELL,2024-03-11T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,-17.57
881134,DUKE STREET BULWELL,2024-03-11T08:00:00.000+00:00,feeder,1,N Current (RMS),A,27.9
881134,DUKE STREET BULWELL,2024-03-11T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
881134,DUKE STREET BULWELL,2024-03-11T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
881134,DUKE STREET BULWELL,2024-03-11T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.7
881134,DUKE STREET BULWELL,2024-03-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
881134,DUKE STREET BULWELL,2024-03-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
881134,DUKE STREET BULWELL,2024-03-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
881134,DUKE STREET BULWELL,2024-03-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
881134,DUKE STREET BULWELL,2024-03-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
881134,DUKE STREET BULWELL,2024-03-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
881134,DUKE STREET BULWELL,2024-03-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
881134,DUKE STREET BULWELL,2024-03-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
881134,DUKE STREET BULWELL,2024-03-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
881134,DUKE STREET BULWELL,2024-03-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.09
881134,DUKE STREET BULWELL,2024-03-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.06
881134,DUKE STREET BULWELL,2024-03-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.98
881134,DUKE STREET BULWELL,2024-03-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,154.0
881134,DUKE STREET BULWELL,2024-03-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
881134,DUKE STREET BULWELL,2024-03-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
881134,DUKE STREET BULWELL,2024-03-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
881134,DUKE STREET BULWELL,2024-03-11T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.93
881134,DUKE STREET BULWELL,2024-03-11T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.34
881134,DUKE STREET BULWELL,2024-03-11T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.04
881134,DUKE STREET BULWELL,2024-03-11T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.76
881134,DUKE STREET BULWELL,2024-03-11T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.93
881134,DUKE STREET BULWELL,2024-03-11T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,32.82
881134,DUKE STREET BULWELL,2024-03-11T07:50:00.000+00:00,feeder,5,N Current (RMS),A,89.0
881134,DUKE STREET BULWELL,2024-03-11T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,79.6
881134,DUKE STREET BULWELL,2024-03-11T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.4
881134,DUKE STREET BULWELL,2024-03-11T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,135.2
881134,DUKE STREET BULWELL,2024-03-11T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.9
881134,DUKE STREET BULWELL,2024-03-11T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.67
881134,DUKE STREET BULWELL,2024-03-11T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.27
881134,DUKE STREET BULWELL,2024-03-11T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-10.67
881134,DUKE STREET BULWELL,2024-03-11T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-14.29
881134,DUKE STREET BULWELL,2024-03-11T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-17.84
881134,DUKE STREET BULWELL,2024-03-11T07:50:00.000+00:00,feeder,4,N Current (RMS),A,15.9
881134,DUKE STREET BULWELL,2024-03-11T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
881134,DUKE STREET BULWELL,2024-03-11T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
881134,DUKE STREET BULWELL,2024-03-11T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.3
881134,DUKE STREET BULWELL,2024-03-11T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.11
881134,DUKE STREET BULWELL,2024-03-11T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
881134,DUKE STREET BULWELL,2024-03-11T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.41
881134,DUKE STREET BULWELL,2024-03-11T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,-21.97
881134,DUKE STREET BULWELL,2024-03-11T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,-17.22
881134,DUKE STREET BULWELL,2024-03-11T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.96
881134,DUKE STREET BULWELL,2024-03-11T07:50:00.000+00:00,feeder,3,N Current (RMS),A,33.6
881134,DUKE STREET BULWELL,2024-03-11T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,92.1
881134,DUKE STREET BULWELL,2024-03-11T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.7
881134,DUKE STREET BULWELL,2024-03-11T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
881134,DUKE STREET BULWELL,2024-03-11T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
881134,DUKE STREET BULWELL,2024-03-11T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
881134,DUKE STREET BULWELL,2024-03-11T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
881134,DUKE STREET BULWELL,2024-03-11T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.87
881134,DUKE STREET BULWELL,2024-03-11T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.14
881134,DUKE STREET BULWELL,2024-03-11T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.79
881134,DUKE STREET BULWELL,2024-03-11T07:50:00.000+00:00,feeder,2,N Current (RMS),A,33.0
881134,DUKE STREET BULWELL,2024-03-11T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
881134,DUKE STREET BULWELL,2024-03-11T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
881134,DUKE STREET BULWELL,2024-03-11T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
881134,DUKE STREET BULWELL,2024-03-11T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.51
881134,DUKE STREET BULWELL,2024-03-11T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
881134,DUKE STREET BULWELL,2024-03-11T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
881134,DUKE STREET BULWELL,2024-03-11T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.03
881134,DUKE STREET BULWELL,2024-03-11T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.18
881134,DUKE STREET BULWELL,2024-03-11T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,-15.24
881134,DUKE STREET BULWELL,2024-03-11T07:50:00.000+00:00,feeder,1,N Current (RMS),A,21.7
881134,DUKE STREET BULWELL,2024-03-11T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
881134,DUKE STREET BULWELL,2024-03-11T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
881134,DUKE STREET BULWELL,2024-03-11T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
881134,DUKE STREET BULWELL,2024-03-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
881134,DUKE STREET BULWELL,2024-03-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
881134,DUKE STREET BULWELL,2024-03-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
881134,DUKE STREET BULWELL,2024-03-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
881134,DUKE STREET BULWELL,2024-03-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
881134,DUKE STREET BULWELL,2024-03-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
881134,DUKE STREET BULWELL,2024-03-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
881134,DUKE STREET BULWELL,2024-03-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
881134,DUKE STREET BULWELL,2024-03-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.71
881134,DUKE STREET BULWELL,2024-03-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.03
881134,DUKE STREET BULWELL,2024-03-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.74
881134,DUKE STREET BULWELL,2024-03-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.49
881134,DUKE STREET BULWELL,2024-03-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,99.9
881134,DUKE STREET BULWELL,2024-03-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
881134,DUKE STREET BULWELL,2024-03-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
881134,DUKE STREET BULWELL,2024-03-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
881134,DUKE STREET BULWELL,2024-03-11T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.9
881134,DUKE STREET BULWELL,2024-03-11T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.42
881134,DUKE STREET BULWELL,2024-03-11T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.7
881134,DUKE STREET BULWELL,2024-03-11T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.72
881134,DUKE STREET BULWELL,2024-03-11T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.74
881134,DUKE STREET BULWELL,2024-03-11T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.21
881134,DUKE STREET BULWELL,2024-03-11T07:40:00.000+00:00,feeder,5,N Current (RMS),A,65.9
881134,DUKE STREET BULWELL,2024-03-11T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,78.3
881134,DUKE STREET BULWELL,2024-03-11T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.0
881134,DUKE STREET BULWELL,2024-03-11T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,111.8
881134,DUKE STREET BULWELL,2024-03-11T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.9
881134,DUKE STREET BULWELL,2024-03-11T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
