Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-11T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.01
881134,DUKE STREET BULWELL,2024-03-11T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-9.29
881134,DUKE STREET BULWELL,2024-03-11T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-15.17
881134,DUKE STREET BULWELL,2024-03-11T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-20.56
881134,DUKE STREET BULWELL,2024-03-11T07:40:00.000+00:00,feeder,4,N Current (RMS),A,18.9
881134,DUKE STREET BULWELL,2024-03-11T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
881134,DUKE STREET BULWELL,2024-03-11T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.2
881134,DUKE STREET BULWELL,2024-03-11T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,84.5
881134,DUKE STREET BULWELL,2024-03-11T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.99
881134,DUKE STREET BULWELL,2024-03-11T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
881134,DUKE STREET BULWELL,2024-03-11T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.01
881134,DUKE STREET BULWELL,2024-03-11T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,-22.17
881134,DUKE STREET BULWELL,2024-03-11T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,-16.86
881134,DUKE STREET BULWELL,2024-03-11T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.45
881134,DUKE STREET BULWELL,2024-03-11T07:40:00.000+00:00,feeder,3,N Current (RMS),A,29.7
881134,DUKE STREET BULWELL,2024-03-11T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.4
881134,DUKE STREET BULWELL,2024-03-11T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
881134,DUKE STREET BULWELL,2024-03-11T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
881134,DUKE STREET BULWELL,2024-03-11T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
881134,DUKE STREET BULWELL,2024-03-11T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
881134,DUKE STREET BULWELL,2024-03-11T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
881134,DUKE STREET BULWELL,2024-03-11T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
881134,DUKE STREET BULWELL,2024-03-11T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.03
881134,DUKE STREET BULWELL,2024-03-11T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.12
881134,DUKE STREET BULWELL,2024-03-11T07:40:00.000+00:00,feeder,2,N Current (RMS),A,28.4
881134,DUKE STREET BULWELL,2024-03-11T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
881134,DUKE STREET BULWELL,2024-03-11T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
881134,DUKE STREET BULWELL,2024-03-11T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.5
881134,DUKE STREET BULWELL,2024-03-11T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
881134,DUKE STREET BULWELL,2024-03-11T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
881134,DUKE STREET BULWELL,2024-03-11T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.51
881134,DUKE STREET BULWELL,2024-03-11T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.14
881134,DUKE STREET BULWELL,2024-03-11T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.16
881134,DUKE STREET BULWELL,2024-03-11T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,-12.95
881134,DUKE STREET BULWELL,2024-03-11T07:40:00.000+00:00,feeder,1,N Current (RMS),A,20.9
881134,DUKE STREET BULWELL,2024-03-11T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
881134,DUKE STREET BULWELL,2024-03-11T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
881134,DUKE STREET BULWELL,2024-03-11T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
881134,DUKE STREET BULWELL,2024-03-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
881134,DUKE STREET BULWELL,2024-03-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
881134,DUKE STREET BULWELL,2024-03-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
881134,DUKE STREET BULWELL,2024-03-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
881134,DUKE STREET BULWELL,2024-03-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
881134,DUKE STREET BULWELL,2024-03-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
881134,DUKE STREET BULWELL,2024-03-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
881134,DUKE STREET BULWELL,2024-03-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
881134,DUKE STREET BULWELL,2024-03-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.88
881134,DUKE STREET BULWELL,2024-03-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.86
881134,DUKE STREET BULWELL,2024-03-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,4.89
881134,DUKE STREET BULWELL,2024-03-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.26
881134,DUKE STREET BULWELL,2024-03-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
881134,DUKE STREET BULWELL,2024-03-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
881134,DUKE STREET BULWELL,2024-03-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
881134,DUKE STREET BULWELL,2024-03-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
881134,DUKE STREET BULWELL,2024-03-11T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.93
881134,DUKE STREET BULWELL,2024-03-11T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.05
881134,DUKE STREET BULWELL,2024-03-11T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.3
881134,DUKE STREET BULWELL,2024-03-11T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.67
881134,DUKE STREET BULWELL,2024-03-11T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.93
881134,DUKE STREET BULWELL,2024-03-11T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.57
881134,DUKE STREET BULWELL,2024-03-11T07:30:00.000+00:00,feeder,5,N Current (RMS),A,70.2
881134,DUKE STREET BULWELL,2024-03-11T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,70.4
881134,DUKE STREET BULWELL,2024-03-11T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,66.3
881134,DUKE STREET BULWELL,2024-03-11T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,117.7
881134,DUKE STREET BULWELL,2024-03-11T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.22
881134,DUKE STREET BULWELL,2024-03-11T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.53
881134,DUKE STREET BULWELL,2024-03-11T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
881134,DUKE STREET BULWELL,2024-03-11T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-9.65
881134,DUKE STREET BULWELL,2024-03-11T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-11.41
881134,DUKE STREET BULWELL,2024-03-11T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-20.71
881134,DUKE STREET BULWELL,2024-03-11T07:30:00.000+00:00,feeder,4,N Current (RMS),A,19.7
881134,DUKE STREET BULWELL,2024-03-11T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
881134,DUKE STREET BULWELL,2024-03-11T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
881134,DUKE STREET BULWELL,2024-03-11T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,85.5
881134,DUKE STREET BULWELL,2024-03-11T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.04
881134,DUKE STREET BULWELL,2024-03-11T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
881134,DUKE STREET BULWELL,2024-03-11T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.82
881134,DUKE STREET BULWELL,2024-03-11T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,-20.87
881134,DUKE STREET BULWELL,2024-03-11T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,-17.51
881134,DUKE STREET BULWELL,2024-03-11T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.07
881134,DUKE STREET BULWELL,2024-03-11T07:30:00.000+00:00,feeder,3,N Current (RMS),A,29.6
881134,DUKE STREET BULWELL,2024-03-11T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.9
881134,DUKE STREET BULWELL,2024-03-11T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
881134,DUKE STREET BULWELL,2024-03-11T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
881134,DUKE STREET BULWELL,2024-03-11T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.68
881134,DUKE STREET BULWELL,2024-03-11T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
881134,DUKE STREET BULWELL,2024-03-11T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
881134,DUKE STREET BULWELL,2024-03-11T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.61
881134,DUKE STREET BULWELL,2024-03-11T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.79
881134,DUKE STREET BULWELL,2024-03-11T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.97
881134,DUKE STREET BULWELL,2024-03-11T07:30:00.000+00:00,feeder,2,N Current (RMS),A,30.8
881134,DUKE STREET BULWELL,2024-03-11T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
881134,DUKE STREET BULWELL,2024-03-11T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
881134,DUKE STREET BULWELL,2024-03-11T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.7
881134,DUKE STREET BULWELL,2024-03-11T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
881134,DUKE STREET BULWELL,2024-03-11T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.19
881134,DUKE STREET BULWELL,2024-03-11T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.51
881134,DUKE STREET BULWELL,2024-03-11T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.82
881134,DUKE STREET BULWELL,2024-03-11T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.19
881134,DUKE STREET BULWELL,2024-03-11T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,-15.3
881134,DUKE STREET BULWELL,2024-03-11T07:30:00.000+00:00,feeder,1,N Current (RMS),A,24.2
881134,DUKE STREET BULWELL,2024-03-11T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
881134,DUKE STREET BULWELL,2024-03-11T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
881134,DUKE STREET BULWELL,2024-03-11T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.0
881134,DUKE STREET BULWELL,2024-03-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
881134,DUKE STREET BULWELL,2024-03-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
881134,DUKE STREET BULWELL,2024-03-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
881134,DUKE STREET BULWELL,2024-03-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
881134,DUKE STREET BULWELL,2024-03-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
881134,DUKE STREET BULWELL,2024-03-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
881134,DUKE STREET BULWELL,2024-03-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
881134,DUKE STREET BULWELL,2024-03-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
881134,DUKE STREET BULWELL,2024-03-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.37
881134,DUKE STREET BULWELL,2024-03-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.58
881134,DUKE STREET BULWELL,2024-03-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,9.98
881134,DUKE STREET BULWELL,2024-03-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,9.59
881134,DUKE STREET BULWELL,2024-03-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
881134,DUKE STREET BULWELL,2024-03-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
881134,DUKE STREET BULWELL,2024-03-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
881134,DUKE STREET BULWELL,2024-03-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
881134,DUKE STREET BULWELL,2024-03-11T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.64
881134,DUKE STREET BULWELL,2024-03-11T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.5
881134,DUKE STREET BULWELL,2024-03-11T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.44
881134,DUKE STREET BULWELL,2024-03-11T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.62
881134,DUKE STREET BULWELL,2024-03-11T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.32
881134,DUKE STREET BULWELL,2024-03-11T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.34
881134,DUKE STREET BULWELL,2024-03-11T07:20:00.000+00:00,feeder,5,N Current (RMS),A,61.8
881134,DUKE STREET BULWELL,2024-03-11T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,66.3
881134,DUKE STREET BULWELL,2024-03-11T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,76.2
881134,DUKE STREET BULWELL,2024-03-11T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,116.7
881134,DUKE STREET BULWELL,2024-03-11T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
881134,DUKE STREET BULWELL,2024-03-11T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.75
881134,DUKE STREET BULWELL,2024-03-11T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.87
881134,DUKE STREET BULWELL,2024-03-11T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.71
881134,DUKE STREET BULWELL,2024-03-11T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-7.48
881134,DUKE STREET BULWELL,2024-03-11T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-11.4
881134,DUKE STREET BULWELL,2024-03-11T07:20:00.000+00:00,feeder,4,N Current (RMS),A,7.8
881134,DUKE STREET BULWELL,2024-03-11T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
881134,DUKE STREET BULWELL,2024-03-11T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
881134,DUKE STREET BULWELL,2024-03-11T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
881134,DUKE STREET BULWELL,2024-03-11T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.53
881134,DUKE STREET BULWELL,2024-03-11T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
881134,DUKE STREET BULWELL,2024-03-11T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.41
881134,DUKE STREET BULWELL,2024-03-11T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,-19.34
881134,DUKE STREET BULWELL,2024-03-11T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,-18.02
881134,DUKE STREET BULWELL,2024-03-11T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.53
881134,DUKE STREET BULWELL,2024-03-11T07:20:00.000+00:00,feeder,3,N Current (RMS),A,28.5
881134,DUKE STREET BULWELL,2024-03-11T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.9
881134,DUKE STREET BULWELL,2024-03-11T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.8
881134,DUKE STREET BULWELL,2024-03-11T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
881134,DUKE STREET BULWELL,2024-03-11T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
881134,DUKE STREET BULWELL,2024-03-11T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
881134,DUKE STREET BULWELL,2024-03-11T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
881134,DUKE STREET BULWELL,2024-03-11T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.83
881134,DUKE STREET BULWELL,2024-03-11T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.83
881134,DUKE STREET BULWELL,2024-03-11T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.26
881134,DUKE STREET BULWELL,2024-03-11T07:20:00.000+00:00,feeder,2,N Current (RMS),A,24.6
881134,DUKE STREET BULWELL,2024-03-11T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.7
881134,DUKE STREET BULWELL,2024-03-11T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
881134,DUKE STREET BULWELL,2024-03-11T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
881134,DUKE STREET BULWELL,2024-03-11T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.54
881134,DUKE STREET BULWELL,2024-03-11T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
881134,DUKE STREET BULWELL,2024-03-11T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
881134,DUKE STREET BULWELL,2024-03-11T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.49
881134,DUKE STREET BULWELL,2024-03-11T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.85
881134,DUKE STREET BULWELL,2024-03-11T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,-16.78
881134,DUKE STREET BULWELL,2024-03-11T07:20:00.000+00:00,feeder,1,N Current (RMS),A,26.2
881134,DUKE STREET BULWELL,2024-03-11T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.1
881134,DUKE STREET BULWELL,2024-03-11T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
881134,DUKE STREET BULWELL,2024-03-11T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
881134,DUKE STREET BULWELL,2024-03-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
881134,DUKE STREET BULWELL,2024-03-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
881134,DUKE STREET BULWELL,2024-03-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
881134,DUKE STREET BULWELL,2024-03-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
881134,DUKE STREET BULWELL,2024-03-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
881134,DUKE STREET BULWELL,2024-03-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
881134,DUKE STREET BULWELL,2024-03-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
881134,DUKE STREET BULWELL,2024-03-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
881134,DUKE STREET BULWELL,2024-03-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.6
881134,DUKE STREET BULWELL,2024-03-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.9
881134,DUKE STREET BULWELL,2024-03-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.5
881134,DUKE STREET BULWELL,2024-03-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.95
881134,DUKE STREET BULWELL,2024-03-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
881134,DUKE STREET BULWELL,2024-03-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
881134,DUKE STREET BULWELL,2024-03-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
881134,DUKE STREET BULWELL,2024-03-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
881134,DUKE STREET BULWELL,2024-03-11T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.51
881134,DUKE STREET BULWELL,2024-03-11T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.1
881134,DUKE STREET BULWELL,2024-03-11T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.69
881134,DUKE STREET BULWELL,2024-03-11T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.97
881134,DUKE STREET BULWELL,2024-03-11T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.62
881134,DUKE STREET BULWELL,2024-03-11T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.28
881134,DUKE STREET BULWELL,2024-03-11T07:10:00.000+00:00,feeder,5,N Current (RMS),A,75.1
881134,DUKE STREET BULWELL,2024-03-11T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,63.1
881134,DUKE STREET BULWELL,2024-03-11T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,65.2
881134,DUKE STREET BULWELL,2024-03-11T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,125.2
881134,DUKE STREET BULWELL,2024-03-11T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.96
881134,DUKE STREET BULWELL,2024-03-11T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.72
881134,DUKE STREET BULWELL,2024-03-11T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.82
881134,DUKE STREET BULWELL,2024-03-11T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.83
881134,DUKE STREET BULWELL,2024-03-11T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-9.0
881134,DUKE STREET BULWELL,2024-03-11T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,-9.74
881134,DUKE STREET BULWELL,2024-03-11T07:10:00.000+00:00,feeder,4,N Current (RMS),A,7.0
881134,DUKE STREET BULWELL,2024-03-11T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
881134,DUKE STREET BULWELL,2024-03-11T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
881134,DUKE STREET BULWELL,2024-03-11T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
881134,DUKE STREET BULWELL,2024-03-11T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.01
881134,DUKE STREET BULWELL,2024-03-11T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
881134,DUKE STREET BULWELL,2024-03-11T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.03
881134,DUKE STREET BULWELL,2024-03-11T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,-17.71
881134,DUKE STREET BULWELL,2024-03-11T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,-15.4
881134,DUKE STREET BULWELL,2024-03-11T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.57
881134,DUKE STREET BULWELL,2024-03-11T07:10:00.000+00:00,feeder,3,N Current (RMS),A,31.7
881134,DUKE STREET BULWELL,2024-03-11T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.2
881134,DUKE STREET BULWELL,2024-03-11T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
881134,DUKE STREET BULWELL,2024-03-11T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
881134,DUKE STREET BULWELL,2024-03-11T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.58
881134,DUKE STREET BULWELL,2024-03-11T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
881134,DUKE STREET BULWELL,2024-03-11T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
881134,DUKE STREET BULWELL,2024-03-11T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
881134,DUKE STREET BULWELL,2024-03-11T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.38
881134,DUKE STREET BULWELL,2024-03-11T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.97
881134,DUKE STREET BULWELL,2024-03-11T07:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
881134,DUKE STREET BULWELL,2024-03-11T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
881134,DUKE STREET BULWELL,2024-03-11T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
881134,DUKE STREET BULWELL,2024-03-11T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
881134,DUKE STREET BULWELL,2024-03-11T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
881134,DUKE STREET BULWELL,2024-03-11T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
881134,DUKE STREET BULWELL,2024-03-11T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
881134,DUKE STREET BULWELL,2024-03-11T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.66
881134,DUKE STREET BULWELL,2024-03-11T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.14
881134,DUKE STREET BULWELL,2024-03-11T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,-17.5
881134,DUKE STREET BULWELL,2024-03-11T07:10:00.000+00:00,feeder,1,N Current (RMS),A,18.3
881134,DUKE STREET BULWELL,2024-03-11T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
881134,DUKE STREET BULWELL,2024-03-11T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.7
881134,DUKE STREET BULWELL,2024-03-11T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
881134,DUKE STREET BULWELL,2024-03-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
881134,DUKE STREET BULWELL,2024-03-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
881134,DUKE STREET BULWELL,2024-03-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
881134,DUKE STREET BULWELL,2024-03-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
881134,DUKE STREET BULWELL,2024-03-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
881134,DUKE STREET BULWELL,2024-03-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
881134,DUKE STREET BULWELL,2024-03-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
881134,DUKE STREET BULWELL,2024-03-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
881134,DUKE STREET BULWELL,2024-03-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.18
881134,DUKE STREET BULWELL,2024-03-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.1
881134,DUKE STREET BULWELL,2024-03-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.75
881134,DUKE STREET BULWELL,2024-03-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.58
881134,DUKE STREET BULWELL,2024-03-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
881134,DUKE STREET BULWELL,2024-03-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
881134,DUKE STREET BULWELL,2024-03-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
881134,DUKE STREET BULWELL,2024-03-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
881134,DUKE STREET BULWELL,2024-03-11T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.95
881134,DUKE STREET BULWELL,2024-03-11T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.34
881134,DUKE STREET BULWELL,2024-03-11T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.74
881134,DUKE STREET BULWELL,2024-03-11T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.01
881134,DUKE STREET BULWELL,2024-03-11T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.66
881134,DUKE STREET BULWELL,2024-03-11T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.07
881134,DUKE STREET BULWELL,2024-03-11T07:00:00.000+00:00,feeder,5,N Current (RMS),A,77.6
881134,DUKE STREET BULWELL,2024-03-11T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,63.8
881134,DUKE STREET BULWELL,2024-03-11T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,65.6
881134,DUKE STREET BULWELL,2024-03-11T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,124.2
881134,DUKE STREET BULWELL,2024-03-11T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.16
881134,DUKE STREET BULWELL,2024-03-11T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
881134,DUKE STREET BULWELL,2024-03-11T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
881134,DUKE STREET BULWELL,2024-03-11T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-5.03
881134,DUKE STREET BULWELL,2024-03-11T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-7.75
881134,DUKE STREET BULWELL,2024-03-11T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-14.02
881134,DUKE STREET BULWELL,2024-03-11T07:00:00.000+00:00,feeder,4,N Current (RMS),A,12.4
881134,DUKE STREET BULWELL,2024-03-11T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
881134,DUKE STREET BULWELL,2024-03-11T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
881134,DUKE STREET BULWELL,2024-03-11T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.2
881134,DUKE STREET BULWELL,2024-03-11T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
881134,DUKE STREET BULWELL,2024-03-11T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
881134,DUKE STREET BULWELL,2024-03-11T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.76
881134,DUKE STREET BULWELL,2024-03-11T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,-21.73
881134,DUKE STREET BULWELL,2024-03-11T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,-16.79
881134,DUKE STREET BULWELL,2024-03-11T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.89
881134,DUKE STREET BULWELL,2024-03-11T07:00:00.000+00:00,feeder,3,N Current (RMS),A,22.4
881134,DUKE STREET BULWELL,2024-03-11T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,91.9
881134,DUKE STREET BULWELL,2024-03-11T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
881134,DUKE STREET BULWELL,2024-03-11T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
881134,DUKE STREET BULWELL,2024-03-11T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
881134,DUKE STREET BULWELL,2024-03-11T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
881134,DUKE STREET BULWELL,2024-03-11T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
881134,DUKE STREET BULWELL,2024-03-11T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.24
881134,DUKE STREET BULWELL,2024-03-11T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.86
881134,DUKE STREET BULWELL,2024-03-11T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.79
881134,DUKE STREET BULWELL,2024-03-11T07:00:00.000+00:00,feeder,2,N Current (RMS),A,25.8
881134,DUKE STREET BULWELL,2024-03-11T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
881134,DUKE STREET BULWELL,2024-03-11T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
881134,DUKE STREET BULWELL,2024-03-11T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,33.1
881134,DUKE STREET BULWELL,2024-03-11T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
881134,DUKE STREET BULWELL,2024-03-11T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
881134,DUKE STREET BULWELL,2024-03-11T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.69
881134,DUKE STREET BULWELL,2024-03-11T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.48
881134,DUKE STREET BULWELL,2024-03-11T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.41
881134,DUKE STREET BULWELL,2024-03-11T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,-14.56
881134,DUKE STREET BULWELL,2024-03-11T07:00:00.000+00:00,feeder,1,N Current (RMS),A,22.2
881134,DUKE STREET BULWELL,2024-03-11T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.3
881134,DUKE STREET BULWELL,2024-03-11T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
881134,DUKE STREET BULWELL,2024-03-11T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
881134,DUKE STREET BULWELL,2024-03-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
881134,DUKE STREET BULWELL,2024-03-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
881134,DUKE STREET BULWELL,2024-03-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
881134,DUKE STREET BULWELL,2024-03-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
881134,DUKE STREET BULWELL,2024-03-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
881134,DUKE STREET BULWELL,2024-03-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
881134,DUKE STREET BULWELL,2024-03-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
881134,DUKE STREET BULWELL,2024-03-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
881134,DUKE STREET BULWELL,2024-03-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.67
881134,DUKE STREET BULWELL,2024-03-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.97
881134,DUKE STREET BULWELL,2024-03-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.39
881134,DUKE STREET BULWELL,2024-03-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.16
881134,DUKE STREET BULWELL,2024-03-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,101.5
881134,DUKE STREET BULWELL,2024-03-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
881134,DUKE STREET BULWELL,2024-03-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
881134,DUKE STREET BULWELL,2024-03-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
881134,DUKE STREET BULWELL,2024-03-11T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.23
881134,DUKE STREET BULWELL,2024-03-11T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.32
881134,DUKE STREET BULWELL,2024-03-11T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.64
881134,DUKE STREET BULWELL,2024-03-11T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.38
881134,DUKE STREET BULWELL,2024-03-11T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.44
881134,DUKE STREET BULWELL,2024-03-11T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,33.48
881134,DUKE STREET BULWELL,2024-03-11T06:50:00.000+00:00,feeder,5,N Current (RMS),A,94.9
881134,DUKE STREET BULWELL,2024-03-11T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,60.6
881134,DUKE STREET BULWELL,2024-03-11T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.6
881134,DUKE STREET BULWELL,2024-03-11T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,138.5
881134,DUKE STREET BULWELL,2024-03-11T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.99
881134,DUKE STREET BULWELL,2024-03-11T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
881134,DUKE STREET BULWELL,2024-03-11T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
881134,DUKE STREET BULWELL,2024-03-11T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.01
881134,DUKE STREET BULWELL,2024-03-11T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-7.47
881134,DUKE STREET BULWELL,2024-03-11T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-14.65
881134,DUKE STREET BULWELL,2024-03-11T06:50:00.000+00:00,feeder,4,N Current (RMS),A,12.6
881134,DUKE STREET BULWELL,2024-03-11T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
881134,DUKE STREET BULWELL,2024-03-11T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
881134,DUKE STREET BULWELL,2024-03-11T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.7
881134,DUKE STREET BULWELL,2024-03-11T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.22
881134,DUKE STREET BULWELL,2024-03-11T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
881134,DUKE STREET BULWELL,2024-03-11T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.67
881134,DUKE STREET BULWELL,2024-03-11T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,-18.92
881134,DUKE STREET BULWELL,2024-03-11T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,-17.62
881134,DUKE STREET BULWELL,2024-03-11T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.78
881134,DUKE STREET BULWELL,2024-03-11T06:50:00.000+00:00,feeder,3,N Current (RMS),A,27.4
881134,DUKE STREET BULWELL,2024-03-11T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,80.3
881134,DUKE STREET BULWELL,2024-03-11T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
881134,DUKE STREET BULWELL,2024-03-11T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
881134,DUKE STREET BULWELL,2024-03-11T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
881134,DUKE STREET BULWELL,2024-03-11T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
881134,DUKE STREET BULWELL,2024-03-11T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
881134,DUKE STREET BULWELL,2024-03-11T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.63
881134,DUKE STREET BULWELL,2024-03-11T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.79
881134,DUKE STREET BULWELL,2024-03-11T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.81
881134,DUKE STREET BULWELL,2024-03-11T06:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
881134,DUKE STREET BULWELL,2024-03-11T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
881134,DUKE STREET BULWELL,2024-03-11T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
881134,DUKE STREET BULWELL,2024-03-11T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.9
881134,DUKE STREET BULWELL,2024-03-11T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
881134,DUKE STREET BULWELL,2024-03-11T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
881134,DUKE STREET BULWELL,2024-03-11T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
881134,DUKE STREET BULWELL,2024-03-11T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.87
881134,DUKE STREET BULWELL,2024-03-11T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.5
881134,DUKE STREET BULWELL,2024-03-11T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,-15.6
881134,DUKE STREET BULWELL,2024-03-11T06:50:00.000+00:00,feeder,1,N Current (RMS),A,21.8
881134,DUKE STREET BULWELL,2024-03-11T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
881134,DUKE STREET BULWELL,2024-03-11T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.7
881134,DUKE STREET BULWELL,2024-03-11T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
881134,DUKE STREET BULWELL,2024-03-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
881134,DUKE STREET BULWELL,2024-03-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
881134,DUKE STREET BULWELL,2024-03-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
881134,DUKE STREET BULWELL,2024-03-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
881134,DUKE STREET BULWELL,2024-03-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
881134,DUKE STREET BULWELL,2024-03-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
881134,DUKE STREET BULWELL,2024-03-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
881134,DUKE STREET BULWELL,2024-03-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
881134,DUKE STREET BULWELL,2024-03-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.71
881134,DUKE STREET BULWELL,2024-03-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.94
881134,DUKE STREET BULWELL,2024-03-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.65
881134,DUKE STREET BULWELL,2024-03-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.82
881134,DUKE STREET BULWELL,2024-03-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,106.6
881134,DUKE STREET BULWELL,2024-03-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
881134,DUKE STREET BULWELL,2024-03-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
881134,DUKE STREET BULWELL,2024-03-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
881134,DUKE STREET BULWELL,2024-03-11T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.69
881134,DUKE STREET BULWELL,2024-03-11T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.37
881134,DUKE STREET BULWELL,2024-03-11T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.72
881134,DUKE STREET BULWELL,2024-03-11T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.82
881134,DUKE STREET BULWELL,2024-03-11T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.49
881134,DUKE STREET BULWELL,2024-03-11T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,37.94
881134,DUKE STREET BULWELL,2024-03-11T06:40:00.000+00:00,feeder,5,N Current (RMS),A,107.2
881134,DUKE STREET BULWELL,2024-03-11T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,62.5
881134,DUKE STREET BULWELL,2024-03-11T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,64.4
881134,DUKE STREET BULWELL,2024-03-11T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,156.2
881134,DUKE STREET BULWELL,2024-03-11T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.82
881134,DUKE STREET BULWELL,2024-03-11T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
881134,DUKE STREET BULWELL,2024-03-11T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
881134,DUKE STREET BULWELL,2024-03-11T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.09
881134,DUKE STREET BULWELL,2024-03-11T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-9.32
881134,DUKE STREET BULWELL,2024-03-11T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-12.68
881134,DUKE STREET BULWELL,2024-03-11T06:40:00.000+00:00,feeder,4,N Current (RMS),A,8.6
881134,DUKE STREET BULWELL,2024-03-11T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
881134,DUKE STREET BULWELL,2024-03-11T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
881134,DUKE STREET BULWELL,2024-03-11T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
881134,DUKE STREET BULWELL,2024-03-11T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.41
881134,DUKE STREET BULWELL,2024-03-11T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
881134,DUKE STREET BULWELL,2024-03-11T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.67
881134,DUKE STREET BULWELL,2024-03-11T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,-14.13
881134,DUKE STREET BULWELL,2024-03-11T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,-12.2
881134,DUKE STREET BULWELL,2024-03-11T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.75
881134,DUKE STREET BULWELL,2024-03-11T06:40:00.000+00:00,feeder,3,N Current (RMS),A,19.4
881134,DUKE STREET BULWELL,2024-03-11T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
881134,DUKE STREET BULWELL,2024-03-11T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
881134,DUKE STREET BULWELL,2024-03-11T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
881134,DUKE STREET BULWELL,2024-03-11T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.7
881134,DUKE STREET BULWELL,2024-03-11T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
881134,DUKE STREET BULWELL,2024-03-11T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
881134,DUKE STREET BULWELL,2024-03-11T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.3
881134,DUKE STREET BULWELL,2024-03-11T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.91
881134,DUKE STREET BULWELL,2024-03-11T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.52
881134,DUKE STREET BULWELL,2024-03-11T06:40:00.000+00:00,feeder,2,N Current (RMS),A,26.6
881134,DUKE STREET BULWELL,2024-03-11T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
881134,DUKE STREET BULWELL,2024-03-11T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
881134,DUKE STREET BULWELL,2024-03-11T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
881134,DUKE STREET BULWELL,2024-03-11T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.95
881134,DUKE STREET BULWELL,2024-03-11T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
881134,DUKE STREET BULWELL,2024-03-11T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.48
881134,DUKE STREET BULWELL,2024-03-11T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.75
881134,DUKE STREET BULWELL,2024-03-11T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.66
881134,DUKE STREET BULWELL,2024-03-11T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,-13.66
881134,DUKE STREET BULWELL,2024-03-11T06:40:00.000+00:00,feeder,1,N Current (RMS),A,16.3
881134,DUKE STREET BULWELL,2024-03-11T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
881134,DUKE STREET BULWELL,2024-03-11T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
881134,DUKE STREET BULWELL,2024-03-11T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.8
881134,DUKE STREET BULWELL,2024-03-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
881134,DUKE STREET BULWELL,2024-03-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
881134,DUKE STREET BULWELL,2024-03-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
881134,DUKE STREET BULWELL,2024-03-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
881134,DUKE STREET BULWELL,2024-03-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
881134,DUKE STREET BULWELL,2024-03-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
881134,DUKE STREET BULWELL,2024-03-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
881134,DUKE STREET BULWELL,2024-03-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
881134,DUKE STREET BULWELL,2024-03-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.57
881134,DUKE STREET BULWELL,2024-03-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.66
881134,DUKE STREET BULWELL,2024-03-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.53
881134,DUKE STREET BULWELL,2024-03-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,24.86
881134,DUKE STREET BULWELL,2024-03-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,104.6
881134,DUKE STREET BULWELL,2024-03-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
881134,DUKE STREET BULWELL,2024-03-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
881134,DUKE STREET BULWELL,2024-03-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
881134,DUKE STREET BULWELL,2024-03-11T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.53
881134,DUKE STREET BULWELL,2024-03-11T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.53
881134,DUKE STREET BULWELL,2024-03-11T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.25
881134,DUKE STREET BULWELL,2024-03-11T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.48
881134,DUKE STREET BULWELL,2024-03-11T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.92
881134,DUKE STREET BULWELL,2024-03-11T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,37.32
881134,DUKE STREET BULWELL,2024-03-11T06:30:00.000+00:00,feeder,5,N Current (RMS),A,101.8
881134,DUKE STREET BULWELL,2024-03-11T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,57.1
881134,DUKE STREET BULWELL,2024-03-11T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,74.9
881134,DUKE STREET BULWELL,2024-03-11T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,153.8
881134,DUKE STREET BULWELL,2024-03-11T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.27
881134,DUKE STREET BULWELL,2024-03-11T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.46
881134,DUKE STREET BULWELL,2024-03-11T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
881134,DUKE STREET BULWELL,2024-03-11T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.96
881134,DUKE STREET BULWELL,2024-03-11T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-9.55
881134,DUKE STREET BULWELL,2024-03-11T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,-12.33
881134,DUKE STREET BULWELL,2024-03-11T06:30:00.000+00:00,feeder,4,N Current (RMS),A,9.5
881134,DUKE STREET BULWELL,2024-03-11T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
881134,DUKE STREET BULWELL,2024-03-11T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
881134,DUKE STREET BULWELL,2024-03-11T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
881134,DUKE STREET BULWELL,2024-03-11T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.93
881134,DUKE STREET BULWELL,2024-03-11T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
881134,DUKE STREET BULWELL,2024-03-11T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.76
881134,DUKE STREET BULWELL,2024-03-11T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,-12.48
881134,DUKE STREET BULWELL,2024-03-11T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,-11.68
881134,DUKE STREET BULWELL,2024-03-11T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.16
881134,DUKE STREET BULWELL,2024-03-11T06:30:00.000+00:00,feeder,3,N Current (RMS),A,18.2
881134,DUKE STREET BULWELL,2024-03-11T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.3
881134,DUKE STREET BULWELL,2024-03-11T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
881134,DUKE STREET BULWELL,2024-03-11T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
881134,DUKE STREET BULWELL,2024-03-11T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
881134,DUKE STREET BULWELL,2024-03-11T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.77
881134,DUKE STREET BULWELL,2024-03-11T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
881134,DUKE STREET BULWELL,2024-03-11T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.14
881134,DUKE STREET BULWELL,2024-03-11T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.33
881134,DUKE STREET BULWELL,2024-03-11T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.22
881134,DUKE STREET BULWELL,2024-03-11T06:30:00.000+00:00,feeder,2,N Current (RMS),A,21.4
881134,DUKE STREET BULWELL,2024-03-11T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
881134,DUKE STREET BULWELL,2024-03-11T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
881134,DUKE STREET BULWELL,2024-03-11T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
881134,DUKE STREET BULWELL,2024-03-11T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
881134,DUKE STREET BULWELL,2024-03-11T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
881134,DUKE STREET BULWELL,2024-03-11T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.34
881134,DUKE STREET BULWELL,2024-03-11T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.43
881134,DUKE STREET BULWELL,2024-03-11T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.89
881134,DUKE STREET BULWELL,2024-03-11T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,-13.26
881134,DUKE STREET BULWELL,2024-03-11T06:30:00.000+00:00,feeder,1,N Current (RMS),A,17.4
881134,DUKE STREET BULWELL,2024-03-11T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.2
881134,DUKE STREET BULWELL,2024-03-11T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
881134,DUKE STREET BULWELL,2024-03-11T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
881134,DUKE STREET BULWELL,2024-03-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
881134,DUKE STREET BULWELL,2024-03-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
881134,DUKE STREET BULWELL,2024-03-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
881134,DUKE STREET BULWELL,2024-03-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
881134,DUKE STREET BULWELL,2024-03-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
881134,DUKE STREET BULWELL,2024-03-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
881134,DUKE STREET BULWELL,2024-03-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
881134,DUKE STREET BULWELL,2024-03-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
881134,DUKE STREET BULWELL,2024-03-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.47
881134,DUKE STREET BULWELL,2024-03-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.61
881134,DUKE STREET BULWELL,2024-03-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.91
881134,DUKE STREET BULWELL,2024-03-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.11
881134,DUKE STREET BULWELL,2024-03-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,128.7
881134,DUKE STREET BULWELL,2024-03-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
881134,DUKE STREET BULWELL,2024-03-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
881134,DUKE STREET BULWELL,2024-03-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
881134,DUKE STREET BULWELL,2024-03-11T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.22
881134,DUKE STREET BULWELL,2024-03-11T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.32
881134,DUKE STREET BULWELL,2024-03-11T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.1
881134,DUKE STREET BULWELL,2024-03-11T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.07
881134,DUKE STREET BULWELL,2024-03-11T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.86
881134,DUKE STREET BULWELL,2024-03-11T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.82
881134,DUKE STREET BULWELL,2024-03-11T06:20:00.000+00:00,feeder,5,N Current (RMS),A,63.8
881134,DUKE STREET BULWELL,2024-03-11T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,63.6
881134,DUKE STREET BULWELL,2024-03-11T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,66.7
881134,DUKE STREET BULWELL,2024-03-11T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,107.5
881134,DUKE STREET BULWELL,2024-03-11T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.36
