Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-11T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
881134,DUKE STREET BULWELL,2024-03-11T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
881134,DUKE STREET BULWELL,2024-03-11T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-4.92
881134,DUKE STREET BULWELL,2024-03-11T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-9.78
881134,DUKE STREET BULWELL,2024-03-11T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,-14.02
881134,DUKE STREET BULWELL,2024-03-11T06:20:00.000+00:00,feeder,4,N Current (RMS),A,14.6
881134,DUKE STREET BULWELL,2024-03-11T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
881134,DUKE STREET BULWELL,2024-03-11T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
881134,DUKE STREET BULWELL,2024-03-11T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.6
881134,DUKE STREET BULWELL,2024-03-11T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
881134,DUKE STREET BULWELL,2024-03-11T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
881134,DUKE STREET BULWELL,2024-03-11T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
881134,DUKE STREET BULWELL,2024-03-11T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,-12.41
881134,DUKE STREET BULWELL,2024-03-11T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,-10.82
881134,DUKE STREET BULWELL,2024-03-11T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.93
881134,DUKE STREET BULWELL,2024-03-11T06:20:00.000+00:00,feeder,3,N Current (RMS),A,28.4
881134,DUKE STREET BULWELL,2024-03-11T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.9
881134,DUKE STREET BULWELL,2024-03-11T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
881134,DUKE STREET BULWELL,2024-03-11T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
881134,DUKE STREET BULWELL,2024-03-11T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.32
881134,DUKE STREET BULWELL,2024-03-11T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.35
881134,DUKE STREET BULWELL,2024-03-11T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
881134,DUKE STREET BULWELL,2024-03-11T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.39
881134,DUKE STREET BULWELL,2024-03-11T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.09
881134,DUKE STREET BULWELL,2024-03-11T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.98
881134,DUKE STREET BULWELL,2024-03-11T06:20:00.000+00:00,feeder,2,N Current (RMS),A,25.1
881134,DUKE STREET BULWELL,2024-03-11T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.6
881134,DUKE STREET BULWELL,2024-03-11T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
881134,DUKE STREET BULWELL,2024-03-11T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,37.7
881134,DUKE STREET BULWELL,2024-03-11T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.5
881134,DUKE STREET BULWELL,2024-03-11T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
881134,DUKE STREET BULWELL,2024-03-11T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.95
881134,DUKE STREET BULWELL,2024-03-11T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.95
881134,DUKE STREET BULWELL,2024-03-11T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.03
881134,DUKE STREET BULWELL,2024-03-11T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,-13.41
881134,DUKE STREET BULWELL,2024-03-11T06:20:00.000+00:00,feeder,1,N Current (RMS),A,26.5
881134,DUKE STREET BULWELL,2024-03-11T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
881134,DUKE STREET BULWELL,2024-03-11T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
881134,DUKE STREET BULWELL,2024-03-11T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
881134,DUKE STREET BULWELL,2024-03-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
881134,DUKE STREET BULWELL,2024-03-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
881134,DUKE STREET BULWELL,2024-03-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881134,DUKE STREET BULWELL,2024-03-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
881134,DUKE STREET BULWELL,2024-03-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
881134,DUKE STREET BULWELL,2024-03-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
881134,DUKE STREET BULWELL,2024-03-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
881134,DUKE STREET BULWELL,2024-03-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
881134,DUKE STREET BULWELL,2024-03-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
881134,DUKE STREET BULWELL,2024-03-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,29.08
881134,DUKE STREET BULWELL,2024-03-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.38
881134,DUKE STREET BULWELL,2024-03-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.29
881134,DUKE STREET BULWELL,2024-03-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,122.6
881134,DUKE STREET BULWELL,2024-03-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
881134,DUKE STREET BULWELL,2024-03-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
881134,DUKE STREET BULWELL,2024-03-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
881134,DUKE STREET BULWELL,2024-03-11T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.66
881134,DUKE STREET BULWELL,2024-03-11T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.57
881134,DUKE STREET BULWELL,2024-03-11T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.74
881134,DUKE STREET BULWELL,2024-03-11T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.67
881134,DUKE STREET BULWELL,2024-03-11T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.28
881134,DUKE STREET BULWELL,2024-03-11T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.46
881134,DUKE STREET BULWELL,2024-03-11T06:10:00.000+00:00,feeder,5,N Current (RMS),A,28.2
881134,DUKE STREET BULWELL,2024-03-11T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,69.2
881134,DUKE STREET BULWELL,2024-03-11T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,62.9
881134,DUKE STREET BULWELL,2024-03-11T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,72.3
881134,DUKE STREET BULWELL,2024-03-11T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.16
881134,DUKE STREET BULWELL,2024-03-11T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
881134,DUKE STREET BULWELL,2024-03-11T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
881134,DUKE STREET BULWELL,2024-03-11T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.28
881134,DUKE STREET BULWELL,2024-03-11T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-9.03
881134,DUKE STREET BULWELL,2024-03-11T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,-9.87
881134,DUKE STREET BULWELL,2024-03-11T06:10:00.000+00:00,feeder,4,N Current (RMS),A,7.0
881134,DUKE STREET BULWELL,2024-03-11T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
881134,DUKE STREET BULWELL,2024-03-11T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
881134,DUKE STREET BULWELL,2024-03-11T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
881134,DUKE STREET BULWELL,2024-03-11T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
881134,DUKE STREET BULWELL,2024-03-11T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
881134,DUKE STREET BULWELL,2024-03-11T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
881134,DUKE STREET BULWELL,2024-03-11T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,-11.14
881134,DUKE STREET BULWELL,2024-03-11T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,-13.24
881134,DUKE STREET BULWELL,2024-03-11T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.87
881134,DUKE STREET BULWELL,2024-03-11T06:10:00.000+00:00,feeder,3,N Current (RMS),A,22.6
881134,DUKE STREET BULWELL,2024-03-11T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
881134,DUKE STREET BULWELL,2024-03-11T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
881134,DUKE STREET BULWELL,2024-03-11T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
881134,DUKE STREET BULWELL,2024-03-11T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
881134,DUKE STREET BULWELL,2024-03-11T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
881134,DUKE STREET BULWELL,2024-03-11T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
881134,DUKE STREET BULWELL,2024-03-11T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.54
881134,DUKE STREET BULWELL,2024-03-11T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.85
881134,DUKE STREET BULWELL,2024-03-11T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.14
881134,DUKE STREET BULWELL,2024-03-11T06:10:00.000+00:00,feeder,2,N Current (RMS),A,22.4
881134,DUKE STREET BULWELL,2024-03-11T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
881134,DUKE STREET BULWELL,2024-03-11T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
881134,DUKE STREET BULWELL,2024-03-11T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
881134,DUKE STREET BULWELL,2024-03-11T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.87
881134,DUKE STREET BULWELL,2024-03-11T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
881134,DUKE STREET BULWELL,2024-03-11T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.35
881134,DUKE STREET BULWELL,2024-03-11T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.27
881134,DUKE STREET BULWELL,2024-03-11T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.66
881134,DUKE STREET BULWELL,2024-03-11T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,-14.63
881134,DUKE STREET BULWELL,2024-03-11T06:10:00.000+00:00,feeder,1,N Current (RMS),A,27.3
881134,DUKE STREET BULWELL,2024-03-11T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
881134,DUKE STREET BULWELL,2024-03-11T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.6
881134,DUKE STREET BULWELL,2024-03-11T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
881134,DUKE STREET BULWELL,2024-03-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
881134,DUKE STREET BULWELL,2024-03-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
881134,DUKE STREET BULWELL,2024-03-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
881134,DUKE STREET BULWELL,2024-03-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
881134,DUKE STREET BULWELL,2024-03-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
881134,DUKE STREET BULWELL,2024-03-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
881134,DUKE STREET BULWELL,2024-03-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.82
881134,DUKE STREET BULWELL,2024-03-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
881134,DUKE STREET BULWELL,2024-03-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
881134,DUKE STREET BULWELL,2024-03-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,21.05
881134,DUKE STREET BULWELL,2024-03-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.51
881134,DUKE STREET BULWELL,2024-03-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.96
881134,DUKE STREET BULWELL,2024-03-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
881134,DUKE STREET BULWELL,2024-03-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
881134,DUKE STREET BULWELL,2024-03-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
881134,DUKE STREET BULWELL,2024-03-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
881134,DUKE STREET BULWELL,2024-03-11T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.87
881134,DUKE STREET BULWELL,2024-03-11T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.45
881134,DUKE STREET BULWELL,2024-03-11T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.77
881134,DUKE STREET BULWELL,2024-03-11T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.75
881134,DUKE STREET BULWELL,2024-03-11T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.77
881134,DUKE STREET BULWELL,2024-03-11T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.12
881134,DUKE STREET BULWELL,2024-03-11T06:00:00.000+00:00,feeder,5,N Current (RMS),A,24.4
881134,DUKE STREET BULWELL,2024-03-11T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,65.0
881134,DUKE STREET BULWELL,2024-03-11T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.2
881134,DUKE STREET BULWELL,2024-03-11T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,66.7
881134,DUKE STREET BULWELL,2024-03-11T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.34
881134,DUKE STREET BULWELL,2024-03-11T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.45
881134,DUKE STREET BULWELL,2024-03-11T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.71
881134,DUKE STREET BULWELL,2024-03-11T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.81
881134,DUKE STREET BULWELL,2024-03-11T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-10.72
881134,DUKE STREET BULWELL,2024-03-11T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,-8.76
881134,DUKE STREET BULWELL,2024-03-11T06:00:00.000+00:00,feeder,4,N Current (RMS),A,6.7
881134,DUKE STREET BULWELL,2024-03-11T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
881134,DUKE STREET BULWELL,2024-03-11T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
881134,DUKE STREET BULWELL,2024-03-11T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
881134,DUKE STREET BULWELL,2024-03-11T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
881134,DUKE STREET BULWELL,2024-03-11T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
881134,DUKE STREET BULWELL,2024-03-11T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
881134,DUKE STREET BULWELL,2024-03-11T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,-11.59
881134,DUKE STREET BULWELL,2024-03-11T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,-11.4
881134,DUKE STREET BULWELL,2024-03-11T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.75
881134,DUKE STREET BULWELL,2024-03-11T06:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
881134,DUKE STREET BULWELL,2024-03-11T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
881134,DUKE STREET BULWELL,2024-03-11T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
881134,DUKE STREET BULWELL,2024-03-11T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
881134,DUKE STREET BULWELL,2024-03-11T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
881134,DUKE STREET BULWELL,2024-03-11T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
881134,DUKE STREET BULWELL,2024-03-11T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
881134,DUKE STREET BULWELL,2024-03-11T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.67
881134,DUKE STREET BULWELL,2024-03-11T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
881134,DUKE STREET BULWELL,2024-03-11T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
881134,DUKE STREET BULWELL,2024-03-11T06:00:00.000+00:00,feeder,2,N Current (RMS),A,13.2
881134,DUKE STREET BULWELL,2024-03-11T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
881134,DUKE STREET BULWELL,2024-03-11T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
881134,DUKE STREET BULWELL,2024-03-11T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
881134,DUKE STREET BULWELL,2024-03-11T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
881134,DUKE STREET BULWELL,2024-03-11T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.86
881134,DUKE STREET BULWELL,2024-03-11T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.07
881134,DUKE STREET BULWELL,2024-03-11T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.97
881134,DUKE STREET BULWELL,2024-03-11T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.43
881134,DUKE STREET BULWELL,2024-03-11T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,-14.42
881134,DUKE STREET BULWELL,2024-03-11T06:00:00.000+00:00,feeder,1,N Current (RMS),A,22.6
881134,DUKE STREET BULWELL,2024-03-11T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
881134,DUKE STREET BULWELL,2024-03-11T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
881134,DUKE STREET BULWELL,2024-03-11T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.7
881134,DUKE STREET BULWELL,2024-03-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
881134,DUKE STREET BULWELL,2024-03-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
881134,DUKE STREET BULWELL,2024-03-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
881134,DUKE STREET BULWELL,2024-03-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
881134,DUKE STREET BULWELL,2024-03-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
881134,DUKE STREET BULWELL,2024-03-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
881134,DUKE STREET BULWELL,2024-03-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
881134,DUKE STREET BULWELL,2024-03-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
881134,DUKE STREET BULWELL,2024-03-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.04
881134,DUKE STREET BULWELL,2024-03-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.99
881134,DUKE STREET BULWELL,2024-03-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.06
881134,DUKE STREET BULWELL,2024-03-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.11
881134,DUKE STREET BULWELL,2024-03-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
881134,DUKE STREET BULWELL,2024-03-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
881134,DUKE STREET BULWELL,2024-03-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
881134,DUKE STREET BULWELL,2024-03-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
881134,DUKE STREET BULWELL,2024-03-11T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.95
881134,DUKE STREET BULWELL,2024-03-11T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.82
881134,DUKE STREET BULWELL,2024-03-11T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.47
881134,DUKE STREET BULWELL,2024-03-11T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.63
881134,DUKE STREET BULWELL,2024-03-11T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.76
881134,DUKE STREET BULWELL,2024-03-11T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.8
881134,DUKE STREET BULWELL,2024-03-11T05:50:00.000+00:00,feeder,5,N Current (RMS),A,20.0
881134,DUKE STREET BULWELL,2024-03-11T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,53.2
881134,DUKE STREET BULWELL,2024-03-11T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,50.6
881134,DUKE STREET BULWELL,2024-03-11T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.7
881134,DUKE STREET BULWELL,2024-03-11T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.26
881134,DUKE STREET BULWELL,2024-03-11T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.46
881134,DUKE STREET BULWELL,2024-03-11T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
881134,DUKE STREET BULWELL,2024-03-11T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.98
881134,DUKE STREET BULWELL,2024-03-11T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-10.17
881134,DUKE STREET BULWELL,2024-03-11T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,-9.97
881134,DUKE STREET BULWELL,2024-03-11T05:50:00.000+00:00,feeder,4,N Current (RMS),A,7.7
881134,DUKE STREET BULWELL,2024-03-11T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
881134,DUKE STREET BULWELL,2024-03-11T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
881134,DUKE STREET BULWELL,2024-03-11T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
881134,DUKE STREET BULWELL,2024-03-11T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
881134,DUKE STREET BULWELL,2024-03-11T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.04
881134,DUKE STREET BULWELL,2024-03-11T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
881134,DUKE STREET BULWELL,2024-03-11T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,-11.74
881134,DUKE STREET BULWELL,2024-03-11T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,-9.99
881134,DUKE STREET BULWELL,2024-03-11T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.32
881134,DUKE STREET BULWELL,2024-03-11T05:50:00.000+00:00,feeder,3,N Current (RMS),A,18.4
881134,DUKE STREET BULWELL,2024-03-11T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
881134,DUKE STREET BULWELL,2024-03-11T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
881134,DUKE STREET BULWELL,2024-03-11T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
881134,DUKE STREET BULWELL,2024-03-11T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
881134,DUKE STREET BULWELL,2024-03-11T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
881134,DUKE STREET BULWELL,2024-03-11T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
881134,DUKE STREET BULWELL,2024-03-11T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.12
881134,DUKE STREET BULWELL,2024-03-11T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
881134,DUKE STREET BULWELL,2024-03-11T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
881134,DUKE STREET BULWELL,2024-03-11T05:50:00.000+00:00,feeder,2,N Current (RMS),A,14.2
881134,DUKE STREET BULWELL,2024-03-11T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.6
881134,DUKE STREET BULWELL,2024-03-11T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
881134,DUKE STREET BULWELL,2024-03-11T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
881134,DUKE STREET BULWELL,2024-03-11T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
881134,DUKE STREET BULWELL,2024-03-11T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
881134,DUKE STREET BULWELL,2024-03-11T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.92
881134,DUKE STREET BULWELL,2024-03-11T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.5
881134,DUKE STREET BULWELL,2024-03-11T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.04
881134,DUKE STREET BULWELL,2024-03-11T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,-14.56
881134,DUKE STREET BULWELL,2024-03-11T05:50:00.000+00:00,feeder,1,N Current (RMS),A,25.0
881134,DUKE STREET BULWELL,2024-03-11T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
881134,DUKE STREET BULWELL,2024-03-11T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
881134,DUKE STREET BULWELL,2024-03-11T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
881134,DUKE STREET BULWELL,2024-03-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
881134,DUKE STREET BULWELL,2024-03-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
881134,DUKE STREET BULWELL,2024-03-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
881134,DUKE STREET BULWELL,2024-03-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
881134,DUKE STREET BULWELL,2024-03-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
881134,DUKE STREET BULWELL,2024-03-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
881134,DUKE STREET BULWELL,2024-03-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
881134,DUKE STREET BULWELL,2024-03-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
881134,DUKE STREET BULWELL,2024-03-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
881134,DUKE STREET BULWELL,2024-03-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.54
881134,DUKE STREET BULWELL,2024-03-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.2
881134,DUKE STREET BULWELL,2024-03-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.45
881134,DUKE STREET BULWELL,2024-03-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
881134,DUKE STREET BULWELL,2024-03-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
881134,DUKE STREET BULWELL,2024-03-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
881134,DUKE STREET BULWELL,2024-03-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
881134,DUKE STREET BULWELL,2024-03-11T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.7
881134,DUKE STREET BULWELL,2024-03-11T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.74
881134,DUKE STREET BULWELL,2024-03-11T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.91
881134,DUKE STREET BULWELL,2024-03-11T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.08
881134,DUKE STREET BULWELL,2024-03-11T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.39
881134,DUKE STREET BULWELL,2024-03-11T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.54
881134,DUKE STREET BULWELL,2024-03-11T05:40:00.000+00:00,feeder,5,N Current (RMS),A,23.2
881134,DUKE STREET BULWELL,2024-03-11T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.2
881134,DUKE STREET BULWELL,2024-03-11T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.5
881134,DUKE STREET BULWELL,2024-03-11T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.1
881134,DUKE STREET BULWELL,2024-03-11T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.03
881134,DUKE STREET BULWELL,2024-03-11T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.79
881134,DUKE STREET BULWELL,2024-03-11T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.5
881134,DUKE STREET BULWELL,2024-03-11T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.11
881134,DUKE STREET BULWELL,2024-03-11T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-7.23
881134,DUKE STREET BULWELL,2024-03-11T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,-8.38
881134,DUKE STREET BULWELL,2024-03-11T05:40:00.000+00:00,feeder,4,N Current (RMS),A,5.7
881134,DUKE STREET BULWELL,2024-03-11T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
881134,DUKE STREET BULWELL,2024-03-11T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
881134,DUKE STREET BULWELL,2024-03-11T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
881134,DUKE STREET BULWELL,2024-03-11T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
881134,DUKE STREET BULWELL,2024-03-11T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
881134,DUKE STREET BULWELL,2024-03-11T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
881134,DUKE STREET BULWELL,2024-03-11T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,-11.87
881134,DUKE STREET BULWELL,2024-03-11T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,-11.09
881134,DUKE STREET BULWELL,2024-03-11T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.19
881134,DUKE STREET BULWELL,2024-03-11T05:40:00.000+00:00,feeder,3,N Current (RMS),A,18.3
881134,DUKE STREET BULWELL,2024-03-11T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
881134,DUKE STREET BULWELL,2024-03-11T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
881134,DUKE STREET BULWELL,2024-03-11T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
881134,DUKE STREET BULWELL,2024-03-11T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
881134,DUKE STREET BULWELL,2024-03-11T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
881134,DUKE STREET BULWELL,2024-03-11T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
881134,DUKE STREET BULWELL,2024-03-11T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
881134,DUKE STREET BULWELL,2024-03-11T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
881134,DUKE STREET BULWELL,2024-03-11T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
881134,DUKE STREET BULWELL,2024-03-11T05:40:00.000+00:00,feeder,2,N Current (RMS),A,13.5
881134,DUKE STREET BULWELL,2024-03-11T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
881134,DUKE STREET BULWELL,2024-03-11T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
881134,DUKE STREET BULWELL,2024-03-11T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
881134,DUKE STREET BULWELL,2024-03-11T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
881134,DUKE STREET BULWELL,2024-03-11T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
881134,DUKE STREET BULWELL,2024-03-11T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.18
881134,DUKE STREET BULWELL,2024-03-11T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
881134,DUKE STREET BULWELL,2024-03-11T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.57
881134,DUKE STREET BULWELL,2024-03-11T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,-13.96
881134,DUKE STREET BULWELL,2024-03-11T05:40:00.000+00:00,feeder,1,N Current (RMS),A,20.8
881134,DUKE STREET BULWELL,2024-03-11T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
881134,DUKE STREET BULWELL,2024-03-11T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
881134,DUKE STREET BULWELL,2024-03-11T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.7
881134,DUKE STREET BULWELL,2024-03-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
881134,DUKE STREET BULWELL,2024-03-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
881134,DUKE STREET BULWELL,2024-03-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
881134,DUKE STREET BULWELL,2024-03-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
881134,DUKE STREET BULWELL,2024-03-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
881134,DUKE STREET BULWELL,2024-03-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
881134,DUKE STREET BULWELL,2024-03-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.11
881134,DUKE STREET BULWELL,2024-03-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
881134,DUKE STREET BULWELL,2024-03-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
881134,DUKE STREET BULWELL,2024-03-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.09
881134,DUKE STREET BULWELL,2024-03-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.5
881134,DUKE STREET BULWELL,2024-03-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.72
881134,DUKE STREET BULWELL,2024-03-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
881134,DUKE STREET BULWELL,2024-03-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
881134,DUKE STREET BULWELL,2024-03-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
881134,DUKE STREET BULWELL,2024-03-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
881134,DUKE STREET BULWELL,2024-03-11T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.69
881134,DUKE STREET BULWELL,2024-03-11T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.26
881134,DUKE STREET BULWELL,2024-03-11T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.42
881134,DUKE STREET BULWELL,2024-03-11T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.62
881134,DUKE STREET BULWELL,2024-03-11T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.68
881134,DUKE STREET BULWELL,2024-03-11T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.52
881134,DUKE STREET BULWELL,2024-03-11T05:30:00.000+00:00,feeder,5,N Current (RMS),A,21.0
881134,DUKE STREET BULWELL,2024-03-11T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.9
881134,DUKE STREET BULWELL,2024-03-11T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.6
881134,DUKE STREET BULWELL,2024-03-11T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.7
881134,DUKE STREET BULWELL,2024-03-11T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.11
881134,DUKE STREET BULWELL,2024-03-11T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
881134,DUKE STREET BULWELL,2024-03-11T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
881134,DUKE STREET BULWELL,2024-03-11T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.82
881134,DUKE STREET BULWELL,2024-03-11T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-6.82
881134,DUKE STREET BULWELL,2024-03-11T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,-9.95
881134,DUKE STREET BULWELL,2024-03-11T05:30:00.000+00:00,feeder,4,N Current (RMS),A,6.5
881134,DUKE STREET BULWELL,2024-03-11T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
881134,DUKE STREET BULWELL,2024-03-11T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
881134,DUKE STREET BULWELL,2024-03-11T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
881134,DUKE STREET BULWELL,2024-03-11T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.85
881134,DUKE STREET BULWELL,2024-03-11T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
881134,DUKE STREET BULWELL,2024-03-11T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
881134,DUKE STREET BULWELL,2024-03-11T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,-11.3
881134,DUKE STREET BULWELL,2024-03-11T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,-8.58
881134,DUKE STREET BULWELL,2024-03-11T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.25
881134,DUKE STREET BULWELL,2024-03-11T05:30:00.000+00:00,feeder,3,N Current (RMS),A,20.6
881134,DUKE STREET BULWELL,2024-03-11T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
881134,DUKE STREET BULWELL,2024-03-11T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
881134,DUKE STREET BULWELL,2024-03-11T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
881134,DUKE STREET BULWELL,2024-03-11T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
881134,DUKE STREET BULWELL,2024-03-11T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
881134,DUKE STREET BULWELL,2024-03-11T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
881134,DUKE STREET BULWELL,2024-03-11T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.09
881134,DUKE STREET BULWELL,2024-03-11T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
881134,DUKE STREET BULWELL,2024-03-11T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
881134,DUKE STREET BULWELL,2024-03-11T05:30:00.000+00:00,feeder,2,N Current (RMS),A,20.8
881134,DUKE STREET BULWELL,2024-03-11T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.6
881134,DUKE STREET BULWELL,2024-03-11T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
881134,DUKE STREET BULWELL,2024-03-11T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
881134,DUKE STREET BULWELL,2024-03-11T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.54
881134,DUKE STREET BULWELL,2024-03-11T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
881134,DUKE STREET BULWELL,2024-03-11T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
881134,DUKE STREET BULWELL,2024-03-11T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.07
881134,DUKE STREET BULWELL,2024-03-11T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.24
881134,DUKE STREET BULWELL,2024-03-11T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,-14.93
881134,DUKE STREET BULWELL,2024-03-11T05:30:00.000+00:00,feeder,1,N Current (RMS),A,24.7
881134,DUKE STREET BULWELL,2024-03-11T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
881134,DUKE STREET BULWELL,2024-03-11T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
881134,DUKE STREET BULWELL,2024-03-11T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
881134,DUKE STREET BULWELL,2024-03-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
881134,DUKE STREET BULWELL,2024-03-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
881134,DUKE STREET BULWELL,2024-03-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
881134,DUKE STREET BULWELL,2024-03-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
881134,DUKE STREET BULWELL,2024-03-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
881134,DUKE STREET BULWELL,2024-03-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
881134,DUKE STREET BULWELL,2024-03-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
881134,DUKE STREET BULWELL,2024-03-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
881134,DUKE STREET BULWELL,2024-03-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
881134,DUKE STREET BULWELL,2024-03-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.65
881134,DUKE STREET BULWELL,2024-03-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.87
881134,DUKE STREET BULWELL,2024-03-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.32
881134,DUKE STREET BULWELL,2024-03-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
881134,DUKE STREET BULWELL,2024-03-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
881134,DUKE STREET BULWELL,2024-03-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
881134,DUKE STREET BULWELL,2024-03-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
881134,DUKE STREET BULWELL,2024-03-11T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.75
881134,DUKE STREET BULWELL,2024-03-11T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.53
881134,DUKE STREET BULWELL,2024-03-11T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.53
881134,DUKE STREET BULWELL,2024-03-11T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.48
881134,DUKE STREET BULWELL,2024-03-11T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.71
881134,DUKE STREET BULWELL,2024-03-11T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.7
881134,DUKE STREET BULWELL,2024-03-11T05:20:00.000+00:00,feeder,5,N Current (RMS),A,21.4
881134,DUKE STREET BULWELL,2024-03-11T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.5
881134,DUKE STREET BULWELL,2024-03-11T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.6
881134,DUKE STREET BULWELL,2024-03-11T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.9
881134,DUKE STREET BULWELL,2024-03-11T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.11
881134,DUKE STREET BULWELL,2024-03-11T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
881134,DUKE STREET BULWELL,2024-03-11T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
881134,DUKE STREET BULWELL,2024-03-11T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.73
881134,DUKE STREET BULWELL,2024-03-11T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-8.85
881134,DUKE STREET BULWELL,2024-03-11T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,-10.15
881134,DUKE STREET BULWELL,2024-03-11T05:20:00.000+00:00,feeder,4,N Current (RMS),A,7.7
881134,DUKE STREET BULWELL,2024-03-11T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
881134,DUKE STREET BULWELL,2024-03-11T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
881134,DUKE STREET BULWELL,2024-03-11T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
881134,DUKE STREET BULWELL,2024-03-11T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
881134,DUKE STREET BULWELL,2024-03-11T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
881134,DUKE STREET BULWELL,2024-03-11T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
881134,DUKE STREET BULWELL,2024-03-11T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,-10.19
881134,DUKE STREET BULWELL,2024-03-11T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,-8.47
881134,DUKE STREET BULWELL,2024-03-11T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.44
881134,DUKE STREET BULWELL,2024-03-11T05:20:00.000+00:00,feeder,3,N Current (RMS),A,15.2
881134,DUKE STREET BULWELL,2024-03-11T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
881134,DUKE STREET BULWELL,2024-03-11T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
881134,DUKE STREET BULWELL,2024-03-11T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
881134,DUKE STREET BULWELL,2024-03-11T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
881134,DUKE STREET BULWELL,2024-03-11T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
881134,DUKE STREET BULWELL,2024-03-11T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
881134,DUKE STREET BULWELL,2024-03-11T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.33
881134,DUKE STREET BULWELL,2024-03-11T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
881134,DUKE STREET BULWELL,2024-03-11T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
881134,DUKE STREET BULWELL,2024-03-11T05:20:00.000+00:00,feeder,2,N Current (RMS),A,22.4
881134,DUKE STREET BULWELL,2024-03-11T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
881134,DUKE STREET BULWELL,2024-03-11T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
881134,DUKE STREET BULWELL,2024-03-11T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
881134,DUKE STREET BULWELL,2024-03-11T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.58
881134,DUKE STREET BULWELL,2024-03-11T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
881134,DUKE STREET BULWELL,2024-03-11T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
881134,DUKE STREET BULWELL,2024-03-11T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.43
881134,DUKE STREET BULWELL,2024-03-11T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.71
881134,DUKE STREET BULWELL,2024-03-11T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,-16.49
881134,DUKE STREET BULWELL,2024-03-11T05:20:00.000+00:00,feeder,1,N Current (RMS),A,27.3
881134,DUKE STREET BULWELL,2024-03-11T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.9
881134,DUKE STREET BULWELL,2024-03-11T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
881134,DUKE STREET BULWELL,2024-03-11T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.3
881134,DUKE STREET BULWELL,2024-03-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
881134,DUKE STREET BULWELL,2024-03-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
881134,DUKE STREET BULWELL,2024-03-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
881134,DUKE STREET BULWELL,2024-03-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
881134,DUKE STREET BULWELL,2024-03-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
881134,DUKE STREET BULWELL,2024-03-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
881134,DUKE STREET BULWELL,2024-03-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
881134,DUKE STREET BULWELL,2024-03-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
881134,DUKE STREET BULWELL,2024-03-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
881134,DUKE STREET BULWELL,2024-03-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,18.32
881134,DUKE STREET BULWELL,2024-03-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.52
881134,DUKE STREET BULWELL,2024-03-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-5.29
881134,DUKE STREET BULWELL,2024-03-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
881134,DUKE STREET BULWELL,2024-03-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
881134,DUKE STREET BULWELL,2024-03-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
881134,DUKE STREET BULWELL,2024-03-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
881134,DUKE STREET BULWELL,2024-03-11T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.29
881134,DUKE STREET BULWELL,2024-03-11T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.24
881134,DUKE STREET BULWELL,2024-03-11T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.1
881134,DUKE STREET BULWELL,2024-03-11T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.95
881134,DUKE STREET BULWELL,2024-03-11T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.94
881134,DUKE STREET BULWELL,2024-03-11T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.92
881134,DUKE STREET BULWELL,2024-03-11T05:10:00.000+00:00,feeder,5,N Current (RMS),A,23.4
881134,DUKE STREET BULWELL,2024-03-11T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.4
881134,DUKE STREET BULWELL,2024-03-11T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.7
881134,DUKE STREET BULWELL,2024-03-11T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.9
881134,DUKE STREET BULWELL,2024-03-11T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.85
881134,DUKE STREET BULWELL,2024-03-11T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.46
881134,DUKE STREET BULWELL,2024-03-11T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
881134,DUKE STREET BULWELL,2024-03-11T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-4.51
881134,DUKE STREET BULWELL,2024-03-11T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-8.75
881134,DUKE STREET BULWELL,2024-03-11T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,-9.89
881134,DUKE STREET BULWELL,2024-03-11T05:10:00.000+00:00,feeder,4,N Current (RMS),A,7.3
881134,DUKE STREET BULWELL,2024-03-11T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
881134,DUKE STREET BULWELL,2024-03-11T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
881134,DUKE STREET BULWELL,2024-03-11T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
881134,DUKE STREET BULWELL,2024-03-11T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.81
881134,DUKE STREET BULWELL,2024-03-11T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
881134,DUKE STREET BULWELL,2024-03-11T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
881134,DUKE STREET BULWELL,2024-03-11T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,-9.56
881134,DUKE STREET BULWELL,2024-03-11T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,-8.76
881134,DUKE STREET BULWELL,2024-03-11T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.75
881134,DUKE STREET BULWELL,2024-03-11T05:10:00.000+00:00,feeder,3,N Current (RMS),A,17.4
881134,DUKE STREET BULWELL,2024-03-11T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
881134,DUKE STREET BULWELL,2024-03-11T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
881134,DUKE STREET BULWELL,2024-03-11T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
881134,DUKE STREET BULWELL,2024-03-11T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
881134,DUKE STREET BULWELL,2024-03-11T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
881134,DUKE STREET BULWELL,2024-03-11T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
881134,DUKE STREET BULWELL,2024-03-11T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.34
881134,DUKE STREET BULWELL,2024-03-11T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
881134,DUKE STREET BULWELL,2024-03-11T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.08
881134,DUKE STREET BULWELL,2024-03-11T05:10:00.000+00:00,feeder,2,N Current (RMS),A,18.9
881134,DUKE STREET BULWELL,2024-03-11T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
881134,DUKE STREET BULWELL,2024-03-11T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
881134,DUKE STREET BULWELL,2024-03-11T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
881134,DUKE STREET BULWELL,2024-03-11T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.67
881134,DUKE STREET BULWELL,2024-03-11T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
881134,DUKE STREET BULWELL,2024-03-11T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.5
881134,DUKE STREET BULWELL,2024-03-11T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.7
881134,DUKE STREET BULWELL,2024-03-11T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.1
881134,DUKE STREET BULWELL,2024-03-11T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,-14.6
881134,DUKE STREET BULWELL,2024-03-11T05:10:00.000+00:00,feeder,1,N Current (RMS),A,21.5
881134,DUKE STREET BULWELL,2024-03-11T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
881134,DUKE STREET BULWELL,2024-03-11T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
881134,DUKE STREET BULWELL,2024-03-11T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
881134,DUKE STREET BULWELL,2024-03-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
881134,DUKE STREET BULWELL,2024-03-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
881134,DUKE STREET BULWELL,2024-03-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
881134,DUKE STREET BULWELL,2024-03-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
881134,DUKE STREET BULWELL,2024-03-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
881134,DUKE STREET BULWELL,2024-03-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
881134,DUKE STREET BULWELL,2024-03-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.48
881134,DUKE STREET BULWELL,2024-03-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
881134,DUKE STREET BULWELL,2024-03-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
881134,DUKE STREET BULWELL,2024-03-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.91
881134,DUKE STREET BULWELL,2024-03-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.67
881134,DUKE STREET BULWELL,2024-03-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.75
881134,DUKE STREET BULWELL,2024-03-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
881134,DUKE STREET BULWELL,2024-03-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
881134,DUKE STREET BULWELL,2024-03-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
881134,DUKE STREET BULWELL,2024-03-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
881134,DUKE STREET BULWELL,2024-03-11T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.98
881134,DUKE STREET BULWELL,2024-03-11T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.84
881134,DUKE STREET BULWELL,2024-03-11T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.09
881134,DUKE STREET BULWELL,2024-03-11T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.83
881134,DUKE STREET BULWELL,2024-03-11T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.54
881134,DUKE STREET BULWELL,2024-03-11T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.93
881134,DUKE STREET BULWELL,2024-03-11T05:00:00.000+00:00,feeder,5,N Current (RMS),A,24.3
881134,DUKE STREET BULWELL,2024-03-11T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.8
881134,DUKE STREET BULWELL,2024-03-11T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.7
881134,DUKE STREET BULWELL,2024-03-11T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.0
