Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-11T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.72
881134,DUKE STREET BULWELL,2024-03-11T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
881134,DUKE STREET BULWELL,2024-03-11T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
881134,DUKE STREET BULWELL,2024-03-11T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.22
881134,DUKE STREET BULWELL,2024-03-11T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-7.07
881134,DUKE STREET BULWELL,2024-03-11T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,-8.96
881134,DUKE STREET BULWELL,2024-03-11T05:00:00.000+00:00,feeder,4,N Current (RMS),A,6.0
881134,DUKE STREET BULWELL,2024-03-11T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
881134,DUKE STREET BULWELL,2024-03-11T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
881134,DUKE STREET BULWELL,2024-03-11T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
881134,DUKE STREET BULWELL,2024-03-11T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.95
881134,DUKE STREET BULWELL,2024-03-11T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.34
881134,DUKE STREET BULWELL,2024-03-11T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
881134,DUKE STREET BULWELL,2024-03-11T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,-13.06
881134,DUKE STREET BULWELL,2024-03-11T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,-8.56
881134,DUKE STREET BULWELL,2024-03-11T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.8
881134,DUKE STREET BULWELL,2024-03-11T05:00:00.000+00:00,feeder,3,N Current (RMS),A,21.9
881134,DUKE STREET BULWELL,2024-03-11T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.9
881134,DUKE STREET BULWELL,2024-03-11T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
881134,DUKE STREET BULWELL,2024-03-11T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
881134,DUKE STREET BULWELL,2024-03-11T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
881134,DUKE STREET BULWELL,2024-03-11T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
881134,DUKE STREET BULWELL,2024-03-11T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
881134,DUKE STREET BULWELL,2024-03-11T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
881134,DUKE STREET BULWELL,2024-03-11T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
881134,DUKE STREET BULWELL,2024-03-11T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
881134,DUKE STREET BULWELL,2024-03-11T05:00:00.000+00:00,feeder,2,N Current (RMS),A,19.7
881134,DUKE STREET BULWELL,2024-03-11T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.9
881134,DUKE STREET BULWELL,2024-03-11T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
881134,DUKE STREET BULWELL,2024-03-11T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
881134,DUKE STREET BULWELL,2024-03-11T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.17
881134,DUKE STREET BULWELL,2024-03-11T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
881134,DUKE STREET BULWELL,2024-03-11T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.63
881134,DUKE STREET BULWELL,2024-03-11T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.78
881134,DUKE STREET BULWELL,2024-03-11T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.24
881134,DUKE STREET BULWELL,2024-03-11T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,-15.51
881134,DUKE STREET BULWELL,2024-03-11T05:00:00.000+00:00,feeder,1,N Current (RMS),A,15.8
881134,DUKE STREET BULWELL,2024-03-11T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.1
881134,DUKE STREET BULWELL,2024-03-11T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
881134,DUKE STREET BULWELL,2024-03-11T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.8
881134,DUKE STREET BULWELL,2024-03-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
881134,DUKE STREET BULWELL,2024-03-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
881134,DUKE STREET BULWELL,2024-03-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
881134,DUKE STREET BULWELL,2024-03-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
881134,DUKE STREET BULWELL,2024-03-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
881134,DUKE STREET BULWELL,2024-03-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
881134,DUKE STREET BULWELL,2024-03-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
881134,DUKE STREET BULWELL,2024-03-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
881134,DUKE STREET BULWELL,2024-03-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
881134,DUKE STREET BULWELL,2024-03-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.75
881134,DUKE STREET BULWELL,2024-03-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.84
881134,DUKE STREET BULWELL,2024-03-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.82
881134,DUKE STREET BULWELL,2024-03-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
881134,DUKE STREET BULWELL,2024-03-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
881134,DUKE STREET BULWELL,2024-03-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
881134,DUKE STREET BULWELL,2024-03-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
881134,DUKE STREET BULWELL,2024-03-11T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.03
881134,DUKE STREET BULWELL,2024-03-11T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.06
881134,DUKE STREET BULWELL,2024-03-11T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.59
881134,DUKE STREET BULWELL,2024-03-11T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.86
881134,DUKE STREET BULWELL,2024-03-11T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.51
881134,DUKE STREET BULWELL,2024-03-11T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.25
881134,DUKE STREET BULWELL,2024-03-11T04:50:00.000+00:00,feeder,5,N Current (RMS),A,22.7
881134,DUKE STREET BULWELL,2024-03-11T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.1
881134,DUKE STREET BULWELL,2024-03-11T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.9
881134,DUKE STREET BULWELL,2024-03-11T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.9
881134,DUKE STREET BULWELL,2024-03-11T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.77
881134,DUKE STREET BULWELL,2024-03-11T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.53
881134,DUKE STREET BULWELL,2024-03-11T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
881134,DUKE STREET BULWELL,2024-03-11T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.28
881134,DUKE STREET BULWELL,2024-03-11T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-7.17
881134,DUKE STREET BULWELL,2024-03-11T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,-8.94
881134,DUKE STREET BULWELL,2024-03-11T04:50:00.000+00:00,feeder,4,N Current (RMS),A,6.4
881134,DUKE STREET BULWELL,2024-03-11T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
881134,DUKE STREET BULWELL,2024-03-11T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
881134,DUKE STREET BULWELL,2024-03-11T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
881134,DUKE STREET BULWELL,2024-03-11T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.82
881134,DUKE STREET BULWELL,2024-03-11T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
881134,DUKE STREET BULWELL,2024-03-11T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
881134,DUKE STREET BULWELL,2024-03-11T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,-9.14
881134,DUKE STREET BULWELL,2024-03-11T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,-8.61
881134,DUKE STREET BULWELL,2024-03-11T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.84
881134,DUKE STREET BULWELL,2024-03-11T04:50:00.000+00:00,feeder,3,N Current (RMS),A,17.4
881134,DUKE STREET BULWELL,2024-03-11T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
881134,DUKE STREET BULWELL,2024-03-11T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
881134,DUKE STREET BULWELL,2024-03-11T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
881134,DUKE STREET BULWELL,2024-03-11T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.22
881134,DUKE STREET BULWELL,2024-03-11T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
881134,DUKE STREET BULWELL,2024-03-11T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
881134,DUKE STREET BULWELL,2024-03-11T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
881134,DUKE STREET BULWELL,2024-03-11T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
881134,DUKE STREET BULWELL,2024-03-11T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.08
881134,DUKE STREET BULWELL,2024-03-11T04:50:00.000+00:00,feeder,2,N Current (RMS),A,15.9
881134,DUKE STREET BULWELL,2024-03-11T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
881134,DUKE STREET BULWELL,2024-03-11T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
881134,DUKE STREET BULWELL,2024-03-11T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.7
881134,DUKE STREET BULWELL,2024-03-11T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
881134,DUKE STREET BULWELL,2024-03-11T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
881134,DUKE STREET BULWELL,2024-03-11T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
881134,DUKE STREET BULWELL,2024-03-11T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.65
881134,DUKE STREET BULWELL,2024-03-11T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.52
881134,DUKE STREET BULWELL,2024-03-11T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,-15.41
881134,DUKE STREET BULWELL,2024-03-11T04:50:00.000+00:00,feeder,1,N Current (RMS),A,28.0
881134,DUKE STREET BULWELL,2024-03-11T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
881134,DUKE STREET BULWELL,2024-03-11T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
881134,DUKE STREET BULWELL,2024-03-11T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
881134,DUKE STREET BULWELL,2024-03-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
881134,DUKE STREET BULWELL,2024-03-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
881134,DUKE STREET BULWELL,2024-03-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
881134,DUKE STREET BULWELL,2024-03-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
881134,DUKE STREET BULWELL,2024-03-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
881134,DUKE STREET BULWELL,2024-03-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
881134,DUKE STREET BULWELL,2024-03-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
881134,DUKE STREET BULWELL,2024-03-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
881134,DUKE STREET BULWELL,2024-03-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
881134,DUKE STREET BULWELL,2024-03-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.11
881134,DUKE STREET BULWELL,2024-03-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.91
881134,DUKE STREET BULWELL,2024-03-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-4.17
881134,DUKE STREET BULWELL,2024-03-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
881134,DUKE STREET BULWELL,2024-03-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
881134,DUKE STREET BULWELL,2024-03-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
881134,DUKE STREET BULWELL,2024-03-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
881134,DUKE STREET BULWELL,2024-03-11T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.21
881134,DUKE STREET BULWELL,2024-03-11T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.24
881134,DUKE STREET BULWELL,2024-03-11T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.21
881134,DUKE STREET BULWELL,2024-03-11T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.01
881134,DUKE STREET BULWELL,2024-03-11T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.3
881134,DUKE STREET BULWELL,2024-03-11T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.79
881134,DUKE STREET BULWELL,2024-03-11T04:40:00.000+00:00,feeder,5,N Current (RMS),A,25.8
881134,DUKE STREET BULWELL,2024-03-11T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.8
881134,DUKE STREET BULWELL,2024-03-11T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.5
881134,DUKE STREET BULWELL,2024-03-11T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.6
881134,DUKE STREET BULWELL,2024-03-11T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.96
881134,DUKE STREET BULWELL,2024-03-11T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.76
881134,DUKE STREET BULWELL,2024-03-11T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.21
881134,DUKE STREET BULWELL,2024-03-11T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.25
881134,DUKE STREET BULWELL,2024-03-11T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-7.16
881134,DUKE STREET BULWELL,2024-03-11T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-8.05
881134,DUKE STREET BULWELL,2024-03-11T04:40:00.000+00:00,feeder,4,N Current (RMS),A,5.9
881134,DUKE STREET BULWELL,2024-03-11T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
881134,DUKE STREET BULWELL,2024-03-11T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
881134,DUKE STREET BULWELL,2024-03-11T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
881134,DUKE STREET BULWELL,2024-03-11T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
881134,DUKE STREET BULWELL,2024-03-11T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
881134,DUKE STREET BULWELL,2024-03-11T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
881134,DUKE STREET BULWELL,2024-03-11T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,-8.72
881134,DUKE STREET BULWELL,2024-03-11T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,-7.84
881134,DUKE STREET BULWELL,2024-03-11T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.49
881134,DUKE STREET BULWELL,2024-03-11T04:40:00.000+00:00,feeder,3,N Current (RMS),A,14.3
881134,DUKE STREET BULWELL,2024-03-11T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
881134,DUKE STREET BULWELL,2024-03-11T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
881134,DUKE STREET BULWELL,2024-03-11T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
881134,DUKE STREET BULWELL,2024-03-11T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
881134,DUKE STREET BULWELL,2024-03-11T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
881134,DUKE STREET BULWELL,2024-03-11T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
881134,DUKE STREET BULWELL,2024-03-11T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.08
881134,DUKE STREET BULWELL,2024-03-11T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
881134,DUKE STREET BULWELL,2024-03-11T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.38
881134,DUKE STREET BULWELL,2024-03-11T04:40:00.000+00:00,feeder,2,N Current (RMS),A,17.5
881134,DUKE STREET BULWELL,2024-03-11T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
881134,DUKE STREET BULWELL,2024-03-11T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
881134,DUKE STREET BULWELL,2024-03-11T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
881134,DUKE STREET BULWELL,2024-03-11T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
881134,DUKE STREET BULWELL,2024-03-11T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
881134,DUKE STREET BULWELL,2024-03-11T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.03
881134,DUKE STREET BULWELL,2024-03-11T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.63
881134,DUKE STREET BULWELL,2024-03-11T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.62
881134,DUKE STREET BULWELL,2024-03-11T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,-15.1
881134,DUKE STREET BULWELL,2024-03-11T04:40:00.000+00:00,feeder,1,N Current (RMS),A,27.6
881134,DUKE STREET BULWELL,2024-03-11T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
881134,DUKE STREET BULWELL,2024-03-11T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
881134,DUKE STREET BULWELL,2024-03-11T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
881134,DUKE STREET BULWELL,2024-03-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
881134,DUKE STREET BULWELL,2024-03-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
881134,DUKE STREET BULWELL,2024-03-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
881134,DUKE STREET BULWELL,2024-03-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
881134,DUKE STREET BULWELL,2024-03-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
881134,DUKE STREET BULWELL,2024-03-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
881134,DUKE STREET BULWELL,2024-03-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
881134,DUKE STREET BULWELL,2024-03-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
881134,DUKE STREET BULWELL,2024-03-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
881134,DUKE STREET BULWELL,2024-03-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,13.76
881134,DUKE STREET BULWELL,2024-03-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.93
881134,DUKE STREET BULWELL,2024-03-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.49
881134,DUKE STREET BULWELL,2024-03-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
881134,DUKE STREET BULWELL,2024-03-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
881134,DUKE STREET BULWELL,2024-03-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
881134,DUKE STREET BULWELL,2024-03-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
881134,DUKE STREET BULWELL,2024-03-11T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.08
881134,DUKE STREET BULWELL,2024-03-11T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.66
881134,DUKE STREET BULWELL,2024-03-11T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.71
881134,DUKE STREET BULWELL,2024-03-11T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.64
881134,DUKE STREET BULWELL,2024-03-11T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.1
881134,DUKE STREET BULWELL,2024-03-11T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.94
881134,DUKE STREET BULWELL,2024-03-11T04:30:00.000+00:00,feeder,5,N Current (RMS),A,25.7
881134,DUKE STREET BULWELL,2024-03-11T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.6
881134,DUKE STREET BULWELL,2024-03-11T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.6
881134,DUKE STREET BULWELL,2024-03-11T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.1
881134,DUKE STREET BULWELL,2024-03-11T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.03
881134,DUKE STREET BULWELL,2024-03-11T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.7
881134,DUKE STREET BULWELL,2024-03-11T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
881134,DUKE STREET BULWELL,2024-03-11T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.78
881134,DUKE STREET BULWELL,2024-03-11T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-7.25
881134,DUKE STREET BULWELL,2024-03-11T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-8.31
881134,DUKE STREET BULWELL,2024-03-11T04:30:00.000+00:00,feeder,4,N Current (RMS),A,5.8
881134,DUKE STREET BULWELL,2024-03-11T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
881134,DUKE STREET BULWELL,2024-03-11T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
881134,DUKE STREET BULWELL,2024-03-11T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
881134,DUKE STREET BULWELL,2024-03-11T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.21
881134,DUKE STREET BULWELL,2024-03-11T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.44
881134,DUKE STREET BULWELL,2024-03-11T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
881134,DUKE STREET BULWELL,2024-03-11T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,-7.4
881134,DUKE STREET BULWELL,2024-03-11T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,-8.15
881134,DUKE STREET BULWELL,2024-03-11T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.04
881134,DUKE STREET BULWELL,2024-03-11T04:30:00.000+00:00,feeder,3,N Current (RMS),A,18.2
881134,DUKE STREET BULWELL,2024-03-11T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
881134,DUKE STREET BULWELL,2024-03-11T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
881134,DUKE STREET BULWELL,2024-03-11T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
881134,DUKE STREET BULWELL,2024-03-11T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
881134,DUKE STREET BULWELL,2024-03-11T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
881134,DUKE STREET BULWELL,2024-03-11T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
881134,DUKE STREET BULWELL,2024-03-11T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
881134,DUKE STREET BULWELL,2024-03-11T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
881134,DUKE STREET BULWELL,2024-03-11T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
881134,DUKE STREET BULWELL,2024-03-11T04:30:00.000+00:00,feeder,2,N Current (RMS),A,14.1
881134,DUKE STREET BULWELL,2024-03-11T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
881134,DUKE STREET BULWELL,2024-03-11T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
881134,DUKE STREET BULWELL,2024-03-11T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
881134,DUKE STREET BULWELL,2024-03-11T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
881134,DUKE STREET BULWELL,2024-03-11T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
881134,DUKE STREET BULWELL,2024-03-11T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.84
881134,DUKE STREET BULWELL,2024-03-11T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.29
881134,DUKE STREET BULWELL,2024-03-11T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.45
881134,DUKE STREET BULWELL,2024-03-11T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,-12.8
881134,DUKE STREET BULWELL,2024-03-11T04:30:00.000+00:00,feeder,1,N Current (RMS),A,20.0
881134,DUKE STREET BULWELL,2024-03-11T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
881134,DUKE STREET BULWELL,2024-03-11T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.9
881134,DUKE STREET BULWELL,2024-03-11T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
881134,DUKE STREET BULWELL,2024-03-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
881134,DUKE STREET BULWELL,2024-03-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
881134,DUKE STREET BULWELL,2024-03-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
881134,DUKE STREET BULWELL,2024-03-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
881134,DUKE STREET BULWELL,2024-03-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
881134,DUKE STREET BULWELL,2024-03-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
881134,DUKE STREET BULWELL,2024-03-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.66
881134,DUKE STREET BULWELL,2024-03-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
881134,DUKE STREET BULWELL,2024-03-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
881134,DUKE STREET BULWELL,2024-03-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.83
881134,DUKE STREET BULWELL,2024-03-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.94
881134,DUKE STREET BULWELL,2024-03-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-2.87
881134,DUKE STREET BULWELL,2024-03-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
881134,DUKE STREET BULWELL,2024-03-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
881134,DUKE STREET BULWELL,2024-03-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
881134,DUKE STREET BULWELL,2024-03-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
881134,DUKE STREET BULWELL,2024-03-11T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.43
881134,DUKE STREET BULWELL,2024-03-11T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.37
881134,DUKE STREET BULWELL,2024-03-11T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.88
881134,DUKE STREET BULWELL,2024-03-11T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.24
881134,DUKE STREET BULWELL,2024-03-11T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.88
881134,DUKE STREET BULWELL,2024-03-11T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.82
881134,DUKE STREET BULWELL,2024-03-11T04:20:00.000+00:00,feeder,5,N Current (RMS),A,23.0
881134,DUKE STREET BULWELL,2024-03-11T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,48.0
881134,DUKE STREET BULWELL,2024-03-11T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.1
881134,DUKE STREET BULWELL,2024-03-11T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.6
881134,DUKE STREET BULWELL,2024-03-11T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.08
881134,DUKE STREET BULWELL,2024-03-11T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
881134,DUKE STREET BULWELL,2024-03-11T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
881134,DUKE STREET BULWELL,2024-03-11T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.8
881134,DUKE STREET BULWELL,2024-03-11T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-7.22
881134,DUKE STREET BULWELL,2024-03-11T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-9.9
881134,DUKE STREET BULWELL,2024-03-11T04:20:00.000+00:00,feeder,4,N Current (RMS),A,11.4
881134,DUKE STREET BULWELL,2024-03-11T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
881134,DUKE STREET BULWELL,2024-03-11T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
881134,DUKE STREET BULWELL,2024-03-11T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
881134,DUKE STREET BULWELL,2024-03-11T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.94
881134,DUKE STREET BULWELL,2024-03-11T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
881134,DUKE STREET BULWELL,2024-03-11T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
881134,DUKE STREET BULWELL,2024-03-11T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,-10.14
881134,DUKE STREET BULWELL,2024-03-11T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,-7.84
881134,DUKE STREET BULWELL,2024-03-11T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.45
881134,DUKE STREET BULWELL,2024-03-11T04:20:00.000+00:00,feeder,3,N Current (RMS),A,15.9
881134,DUKE STREET BULWELL,2024-03-11T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
881134,DUKE STREET BULWELL,2024-03-11T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
881134,DUKE STREET BULWELL,2024-03-11T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
881134,DUKE STREET BULWELL,2024-03-11T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
881134,DUKE STREET BULWELL,2024-03-11T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
881134,DUKE STREET BULWELL,2024-03-11T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
881134,DUKE STREET BULWELL,2024-03-11T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
881134,DUKE STREET BULWELL,2024-03-11T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
881134,DUKE STREET BULWELL,2024-03-11T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
881134,DUKE STREET BULWELL,2024-03-11T04:20:00.000+00:00,feeder,2,N Current (RMS),A,18.2
881134,DUKE STREET BULWELL,2024-03-11T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
881134,DUKE STREET BULWELL,2024-03-11T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
881134,DUKE STREET BULWELL,2024-03-11T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
881134,DUKE STREET BULWELL,2024-03-11T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
881134,DUKE STREET BULWELL,2024-03-11T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.14
881134,DUKE STREET BULWELL,2024-03-11T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.85
881134,DUKE STREET BULWELL,2024-03-11T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.57
881134,DUKE STREET BULWELL,2024-03-11T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.54
881134,DUKE STREET BULWELL,2024-03-11T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,-13.12
881134,DUKE STREET BULWELL,2024-03-11T04:20:00.000+00:00,feeder,1,N Current (RMS),A,23.0
881134,DUKE STREET BULWELL,2024-03-11T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
881134,DUKE STREET BULWELL,2024-03-11T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
881134,DUKE STREET BULWELL,2024-03-11T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
881134,DUKE STREET BULWELL,2024-03-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
881134,DUKE STREET BULWELL,2024-03-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
881134,DUKE STREET BULWELL,2024-03-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
881134,DUKE STREET BULWELL,2024-03-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
881134,DUKE STREET BULWELL,2024-03-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
881134,DUKE STREET BULWELL,2024-03-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
881134,DUKE STREET BULWELL,2024-03-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
881134,DUKE STREET BULWELL,2024-03-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
881134,DUKE STREET BULWELL,2024-03-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
881134,DUKE STREET BULWELL,2024-03-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.74
881134,DUKE STREET BULWELL,2024-03-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.29
881134,DUKE STREET BULWELL,2024-03-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.19
881134,DUKE STREET BULWELL,2024-03-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
881134,DUKE STREET BULWELL,2024-03-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
881134,DUKE STREET BULWELL,2024-03-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
881134,DUKE STREET BULWELL,2024-03-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
881134,DUKE STREET BULWELL,2024-03-11T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.16
881134,DUKE STREET BULWELL,2024-03-11T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.44
881134,DUKE STREET BULWELL,2024-03-11T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.99
881134,DUKE STREET BULWELL,2024-03-11T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.1
881134,DUKE STREET BULWELL,2024-03-11T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.5
881134,DUKE STREET BULWELL,2024-03-11T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.81
881134,DUKE STREET BULWELL,2024-03-11T04:10:00.000+00:00,feeder,5,N Current (RMS),A,22.8
881134,DUKE STREET BULWELL,2024-03-11T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,47.3
881134,DUKE STREET BULWELL,2024-03-11T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
881134,DUKE STREET BULWELL,2024-03-11T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
881134,DUKE STREET BULWELL,2024-03-11T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.09
881134,DUKE STREET BULWELL,2024-03-11T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.42
881134,DUKE STREET BULWELL,2024-03-11T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.45
881134,DUKE STREET BULWELL,2024-03-11T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.68
881134,DUKE STREET BULWELL,2024-03-11T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-8.26
881134,DUKE STREET BULWELL,2024-03-11T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-7.87
881134,DUKE STREET BULWELL,2024-03-11T04:10:00.000+00:00,feeder,4,N Current (RMS),A,5.8
881134,DUKE STREET BULWELL,2024-03-11T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
881134,DUKE STREET BULWELL,2024-03-11T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
881134,DUKE STREET BULWELL,2024-03-11T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
881134,DUKE STREET BULWELL,2024-03-11T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.98
881134,DUKE STREET BULWELL,2024-03-11T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
881134,DUKE STREET BULWELL,2024-03-11T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
881134,DUKE STREET BULWELL,2024-03-11T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,-9.02
881134,DUKE STREET BULWELL,2024-03-11T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,-8.52
881134,DUKE STREET BULWELL,2024-03-11T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.67
881134,DUKE STREET BULWELL,2024-03-11T04:10:00.000+00:00,feeder,3,N Current (RMS),A,17.2
881134,DUKE STREET BULWELL,2024-03-11T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
881134,DUKE STREET BULWELL,2024-03-11T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
881134,DUKE STREET BULWELL,2024-03-11T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
881134,DUKE STREET BULWELL,2024-03-11T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
881134,DUKE STREET BULWELL,2024-03-11T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
881134,DUKE STREET BULWELL,2024-03-11T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
881134,DUKE STREET BULWELL,2024-03-11T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
881134,DUKE STREET BULWELL,2024-03-11T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
881134,DUKE STREET BULWELL,2024-03-11T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
881134,DUKE STREET BULWELL,2024-03-11T04:10:00.000+00:00,feeder,2,N Current (RMS),A,14.1
881134,DUKE STREET BULWELL,2024-03-11T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
881134,DUKE STREET BULWELL,2024-03-11T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
881134,DUKE STREET BULWELL,2024-03-11T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
881134,DUKE STREET BULWELL,2024-03-11T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
881134,DUKE STREET BULWELL,2024-03-11T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.1
881134,DUKE STREET BULWELL,2024-03-11T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.07
881134,DUKE STREET BULWELL,2024-03-11T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.33
881134,DUKE STREET BULWELL,2024-03-11T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.48
881134,DUKE STREET BULWELL,2024-03-11T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,-12.94
881134,DUKE STREET BULWELL,2024-03-11T04:10:00.000+00:00,feeder,1,N Current (RMS),A,21.9
881134,DUKE STREET BULWELL,2024-03-11T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
881134,DUKE STREET BULWELL,2024-03-11T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
881134,DUKE STREET BULWELL,2024-03-11T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
881134,DUKE STREET BULWELL,2024-03-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
881134,DUKE STREET BULWELL,2024-03-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
881134,DUKE STREET BULWELL,2024-03-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
881134,DUKE STREET BULWELL,2024-03-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
881134,DUKE STREET BULWELL,2024-03-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
881134,DUKE STREET BULWELL,2024-03-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
881134,DUKE STREET BULWELL,2024-03-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
881134,DUKE STREET BULWELL,2024-03-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
881134,DUKE STREET BULWELL,2024-03-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.64
881134,DUKE STREET BULWELL,2024-03-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.8
881134,DUKE STREET BULWELL,2024-03-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.03
881134,DUKE STREET BULWELL,2024-03-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.98
881134,DUKE STREET BULWELL,2024-03-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
881134,DUKE STREET BULWELL,2024-03-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
881134,DUKE STREET BULWELL,2024-03-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
881134,DUKE STREET BULWELL,2024-03-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
881134,DUKE STREET BULWELL,2024-03-11T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.56
881134,DUKE STREET BULWELL,2024-03-11T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.16
881134,DUKE STREET BULWELL,2024-03-11T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.52
881134,DUKE STREET BULWELL,2024-03-11T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.37
881134,DUKE STREET BULWELL,2024-03-11T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.1
881134,DUKE STREET BULWELL,2024-03-11T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.42
881134,DUKE STREET BULWELL,2024-03-11T04:00:00.000+00:00,feeder,5,N Current (RMS),A,23.8
881134,DUKE STREET BULWELL,2024-03-11T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,48.1
881134,DUKE STREET BULWELL,2024-03-11T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
881134,DUKE STREET BULWELL,2024-03-11T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.7
881134,DUKE STREET BULWELL,2024-03-11T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.11
881134,DUKE STREET BULWELL,2024-03-11T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
881134,DUKE STREET BULWELL,2024-03-11T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
881134,DUKE STREET BULWELL,2024-03-11T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.59
881134,DUKE STREET BULWELL,2024-03-11T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-7.1
881134,DUKE STREET BULWELL,2024-03-11T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-9.29
881134,DUKE STREET BULWELL,2024-03-11T04:00:00.000+00:00,feeder,4,N Current (RMS),A,6.5
881134,DUKE STREET BULWELL,2024-03-11T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
881134,DUKE STREET BULWELL,2024-03-11T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
881134,DUKE STREET BULWELL,2024-03-11T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
881134,DUKE STREET BULWELL,2024-03-11T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
881134,DUKE STREET BULWELL,2024-03-11T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.09
881134,DUKE STREET BULWELL,2024-03-11T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
881134,DUKE STREET BULWELL,2024-03-11T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,-8.84
881134,DUKE STREET BULWELL,2024-03-11T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,-8.18
881134,DUKE STREET BULWELL,2024-03-11T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.95
881134,DUKE STREET BULWELL,2024-03-11T04:00:00.000+00:00,feeder,3,N Current (RMS),A,13.4
881134,DUKE STREET BULWELL,2024-03-11T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
881134,DUKE STREET BULWELL,2024-03-11T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
881134,DUKE STREET BULWELL,2024-03-11T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
881134,DUKE STREET BULWELL,2024-03-11T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.33
881134,DUKE STREET BULWELL,2024-03-11T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
881134,DUKE STREET BULWELL,2024-03-11T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
881134,DUKE STREET BULWELL,2024-03-11T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
881134,DUKE STREET BULWELL,2024-03-11T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
881134,DUKE STREET BULWELL,2024-03-11T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
881134,DUKE STREET BULWELL,2024-03-11T04:00:00.000+00:00,feeder,2,N Current (RMS),A,18.5
881134,DUKE STREET BULWELL,2024-03-11T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
881134,DUKE STREET BULWELL,2024-03-11T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
881134,DUKE STREET BULWELL,2024-03-11T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
881134,DUKE STREET BULWELL,2024-03-11T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
881134,DUKE STREET BULWELL,2024-03-11T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.29
881134,DUKE STREET BULWELL,2024-03-11T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.28
881134,DUKE STREET BULWELL,2024-03-11T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.69
881134,DUKE STREET BULWELL,2024-03-11T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.3
881134,DUKE STREET BULWELL,2024-03-11T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,-15.1
881134,DUKE STREET BULWELL,2024-03-11T04:00:00.000+00:00,feeder,1,N Current (RMS),A,16.0
881134,DUKE STREET BULWELL,2024-03-11T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
881134,DUKE STREET BULWELL,2024-03-11T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.6
881134,DUKE STREET BULWELL,2024-03-11T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.1
881134,DUKE STREET BULWELL,2024-03-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
881134,DUKE STREET BULWELL,2024-03-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
881134,DUKE STREET BULWELL,2024-03-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
881134,DUKE STREET BULWELL,2024-03-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
881134,DUKE STREET BULWELL,2024-03-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
881134,DUKE STREET BULWELL,2024-03-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
881134,DUKE STREET BULWELL,2024-03-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
881134,DUKE STREET BULWELL,2024-03-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
881134,DUKE STREET BULWELL,2024-03-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
881134,DUKE STREET BULWELL,2024-03-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.7
881134,DUKE STREET BULWELL,2024-03-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.04
881134,DUKE STREET BULWELL,2024-03-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-4.68
881134,DUKE STREET BULWELL,2024-03-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
881134,DUKE STREET BULWELL,2024-03-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
881134,DUKE STREET BULWELL,2024-03-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
881134,DUKE STREET BULWELL,2024-03-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
881134,DUKE STREET BULWELL,2024-03-11T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.17
881134,DUKE STREET BULWELL,2024-03-11T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.66
881134,DUKE STREET BULWELL,2024-03-11T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.6
881134,DUKE STREET BULWELL,2024-03-11T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.75
881134,DUKE STREET BULWELL,2024-03-11T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.96
881134,DUKE STREET BULWELL,2024-03-11T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.03
881134,DUKE STREET BULWELL,2024-03-11T03:50:00.000+00:00,feeder,5,N Current (RMS),A,24.9
881134,DUKE STREET BULWELL,2024-03-11T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.8
881134,DUKE STREET BULWELL,2024-03-11T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.3
881134,DUKE STREET BULWELL,2024-03-11T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.1
881134,DUKE STREET BULWELL,2024-03-11T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.07
881134,DUKE STREET BULWELL,2024-03-11T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
881134,DUKE STREET BULWELL,2024-03-11T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
881134,DUKE STREET BULWELL,2024-03-11T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-4.1
881134,DUKE STREET BULWELL,2024-03-11T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-7.38
881134,DUKE STREET BULWELL,2024-03-11T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-8.66
881134,DUKE STREET BULWELL,2024-03-11T03:50:00.000+00:00,feeder,4,N Current (RMS),A,6.1
881134,DUKE STREET BULWELL,2024-03-11T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
881134,DUKE STREET BULWELL,2024-03-11T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
881134,DUKE STREET BULWELL,2024-03-11T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
881134,DUKE STREET BULWELL,2024-03-11T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
881134,DUKE STREET BULWELL,2024-03-11T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
881134,DUKE STREET BULWELL,2024-03-11T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
881134,DUKE STREET BULWELL,2024-03-11T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,-9.14
881134,DUKE STREET BULWELL,2024-03-11T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,-8.22
881134,DUKE STREET BULWELL,2024-03-11T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.63
881134,DUKE STREET BULWELL,2024-03-11T03:50:00.000+00:00,feeder,3,N Current (RMS),A,13.9
881134,DUKE STREET BULWELL,2024-03-11T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
881134,DUKE STREET BULWELL,2024-03-11T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
881134,DUKE STREET BULWELL,2024-03-11T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
881134,DUKE STREET BULWELL,2024-03-11T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
881134,DUKE STREET BULWELL,2024-03-11T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
881134,DUKE STREET BULWELL,2024-03-11T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
881134,DUKE STREET BULWELL,2024-03-11T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
881134,DUKE STREET BULWELL,2024-03-11T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
881134,DUKE STREET BULWELL,2024-03-11T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
881134,DUKE STREET BULWELL,2024-03-11T03:50:00.000+00:00,feeder,2,N Current (RMS),A,15.2
881134,DUKE STREET BULWELL,2024-03-11T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
881134,DUKE STREET BULWELL,2024-03-11T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
881134,DUKE STREET BULWELL,2024-03-11T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
881134,DUKE STREET BULWELL,2024-03-11T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
881134,DUKE STREET BULWELL,2024-03-11T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
881134,DUKE STREET BULWELL,2024-03-11T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.56
881134,DUKE STREET BULWELL,2024-03-11T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.22
881134,DUKE STREET BULWELL,2024-03-11T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.84
881134,DUKE STREET BULWELL,2024-03-11T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,-11.16
881134,DUKE STREET BULWELL,2024-03-11T03:50:00.000+00:00,feeder,1,N Current (RMS),A,22.5
881134,DUKE STREET BULWELL,2024-03-11T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
881134,DUKE STREET BULWELL,2024-03-11T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
881134,DUKE STREET BULWELL,2024-03-11T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
881134,DUKE STREET BULWELL,2024-03-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
881134,DUKE STREET BULWELL,2024-03-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
881134,DUKE STREET BULWELL,2024-03-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
881134,DUKE STREET BULWELL,2024-03-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
881134,DUKE STREET BULWELL,2024-03-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
881134,DUKE STREET BULWELL,2024-03-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
881134,DUKE STREET BULWELL,2024-03-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
881134,DUKE STREET BULWELL,2024-03-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
881134,DUKE STREET BULWELL,2024-03-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
881134,DUKE STREET BULWELL,2024-03-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.87
881134,DUKE STREET BULWELL,2024-03-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.12
881134,DUKE STREET BULWELL,2024-03-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,1.73
881134,DUKE STREET BULWELL,2024-03-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
881134,DUKE STREET BULWELL,2024-03-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
881134,DUKE STREET BULWELL,2024-03-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
881134,DUKE STREET BULWELL,2024-03-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
881134,DUKE STREET BULWELL,2024-03-11T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.69
881134,DUKE STREET BULWELL,2024-03-11T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.49
881134,DUKE STREET BULWELL,2024-03-11T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.02
881134,DUKE STREET BULWELL,2024-03-11T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.03
881134,DUKE STREET BULWELL,2024-03-11T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.31
881134,DUKE STREET BULWELL,2024-03-11T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.02
881134,DUKE STREET BULWELL,2024-03-11T03:40:00.000+00:00,feeder,5,N Current (RMS),A,25.1
881134,DUKE STREET BULWELL,2024-03-11T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.8
881134,DUKE STREET BULWELL,2024-03-11T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.2
