Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-11T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.3
881134,DUKE STREET BULWELL,2024-03-11T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.01
881134,DUKE STREET BULWELL,2024-03-11T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.8
881134,DUKE STREET BULWELL,2024-03-11T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.99
881134,DUKE STREET BULWELL,2024-03-11T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-7.11
881134,DUKE STREET BULWELL,2024-03-11T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-7.12
881134,DUKE STREET BULWELL,2024-03-11T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,-9.56
881134,DUKE STREET BULWELL,2024-03-11T03:40:00.000+00:00,feeder,4,N Current (RMS),A,7.5
881134,DUKE STREET BULWELL,2024-03-11T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
881134,DUKE STREET BULWELL,2024-03-11T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
881134,DUKE STREET BULWELL,2024-03-11T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
881134,DUKE STREET BULWELL,2024-03-11T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
881134,DUKE STREET BULWELL,2024-03-11T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
881134,DUKE STREET BULWELL,2024-03-11T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
881134,DUKE STREET BULWELL,2024-03-11T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,-12.41
881134,DUKE STREET BULWELL,2024-03-11T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,-8.4
881134,DUKE STREET BULWELL,2024-03-11T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.59
881134,DUKE STREET BULWELL,2024-03-11T03:40:00.000+00:00,feeder,3,N Current (RMS),A,20.8
881134,DUKE STREET BULWELL,2024-03-11T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.7
881134,DUKE STREET BULWELL,2024-03-11T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
881134,DUKE STREET BULWELL,2024-03-11T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
881134,DUKE STREET BULWELL,2024-03-11T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.41
881134,DUKE STREET BULWELL,2024-03-11T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
881134,DUKE STREET BULWELL,2024-03-11T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
881134,DUKE STREET BULWELL,2024-03-11T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
881134,DUKE STREET BULWELL,2024-03-11T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
881134,DUKE STREET BULWELL,2024-03-11T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
881134,DUKE STREET BULWELL,2024-03-11T03:40:00.000+00:00,feeder,2,N Current (RMS),A,13.2
881134,DUKE STREET BULWELL,2024-03-11T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
881134,DUKE STREET BULWELL,2024-03-11T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
881134,DUKE STREET BULWELL,2024-03-11T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
881134,DUKE STREET BULWELL,2024-03-11T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.82
881134,DUKE STREET BULWELL,2024-03-11T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.12
881134,DUKE STREET BULWELL,2024-03-11T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.5
881134,DUKE STREET BULWELL,2024-03-11T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.53
881134,DUKE STREET BULWELL,2024-03-11T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.75
881134,DUKE STREET BULWELL,2024-03-11T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,-11.64
881134,DUKE STREET BULWELL,2024-03-11T03:40:00.000+00:00,feeder,1,N Current (RMS),A,35.3
881134,DUKE STREET BULWELL,2024-03-11T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
881134,DUKE STREET BULWELL,2024-03-11T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
881134,DUKE STREET BULWELL,2024-03-11T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.6
881134,DUKE STREET BULWELL,2024-03-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
881134,DUKE STREET BULWELL,2024-03-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
881134,DUKE STREET BULWELL,2024-03-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
881134,DUKE STREET BULWELL,2024-03-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
881134,DUKE STREET BULWELL,2024-03-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
881134,DUKE STREET BULWELL,2024-03-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
881134,DUKE STREET BULWELL,2024-03-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
881134,DUKE STREET BULWELL,2024-03-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
881134,DUKE STREET BULWELL,2024-03-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
881134,DUKE STREET BULWELL,2024-03-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.01
881134,DUKE STREET BULWELL,2024-03-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.6
881134,DUKE STREET BULWELL,2024-03-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.4
881134,DUKE STREET BULWELL,2024-03-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
881134,DUKE STREET BULWELL,2024-03-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
881134,DUKE STREET BULWELL,2024-03-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
881134,DUKE STREET BULWELL,2024-03-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
881134,DUKE STREET BULWELL,2024-03-11T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.19
881134,DUKE STREET BULWELL,2024-03-11T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.73
881134,DUKE STREET BULWELL,2024-03-11T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.21
881134,DUKE STREET BULWELL,2024-03-11T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.53
881134,DUKE STREET BULWELL,2024-03-11T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.42
881134,DUKE STREET BULWELL,2024-03-11T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.77
881134,DUKE STREET BULWELL,2024-03-11T03:30:00.000+00:00,feeder,5,N Current (RMS),A,26.0
881134,DUKE STREET BULWELL,2024-03-11T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,53.1
881134,DUKE STREET BULWELL,2024-03-11T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.9
881134,DUKE STREET BULWELL,2024-03-11T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
881134,DUKE STREET BULWELL,2024-03-11T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.98
881134,DUKE STREET BULWELL,2024-03-11T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.67
881134,DUKE STREET BULWELL,2024-03-11T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.27
881134,DUKE STREET BULWELL,2024-03-11T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-4.93
881134,DUKE STREET BULWELL,2024-03-11T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-7.13
881134,DUKE STREET BULWELL,2024-03-11T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,-8.48
881134,DUKE STREET BULWELL,2024-03-11T03:30:00.000+00:00,feeder,4,N Current (RMS),A,6.3
881134,DUKE STREET BULWELL,2024-03-11T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
881134,DUKE STREET BULWELL,2024-03-11T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
881134,DUKE STREET BULWELL,2024-03-11T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
881134,DUKE STREET BULWELL,2024-03-11T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
881134,DUKE STREET BULWELL,2024-03-11T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
881134,DUKE STREET BULWELL,2024-03-11T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
881134,DUKE STREET BULWELL,2024-03-11T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,-10.99
881134,DUKE STREET BULWELL,2024-03-11T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,-8.84
881134,DUKE STREET BULWELL,2024-03-11T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.29
881134,DUKE STREET BULWELL,2024-03-11T03:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
881134,DUKE STREET BULWELL,2024-03-11T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
881134,DUKE STREET BULWELL,2024-03-11T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
881134,DUKE STREET BULWELL,2024-03-11T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
881134,DUKE STREET BULWELL,2024-03-11T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.52
881134,DUKE STREET BULWELL,2024-03-11T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
881134,DUKE STREET BULWELL,2024-03-11T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
881134,DUKE STREET BULWELL,2024-03-11T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
881134,DUKE STREET BULWELL,2024-03-11T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
881134,DUKE STREET BULWELL,2024-03-11T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
881134,DUKE STREET BULWELL,2024-03-11T03:30:00.000+00:00,feeder,2,N Current (RMS),A,13.0
881134,DUKE STREET BULWELL,2024-03-11T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
881134,DUKE STREET BULWELL,2024-03-11T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
881134,DUKE STREET BULWELL,2024-03-11T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
881134,DUKE STREET BULWELL,2024-03-11T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.32
881134,DUKE STREET BULWELL,2024-03-11T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
881134,DUKE STREET BULWELL,2024-03-11T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.93
881134,DUKE STREET BULWELL,2024-03-11T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.89
881134,DUKE STREET BULWELL,2024-03-11T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.64
881134,DUKE STREET BULWELL,2024-03-11T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,-11.89
881134,DUKE STREET BULWELL,2024-03-11T03:30:00.000+00:00,feeder,1,N Current (RMS),A,17.0
881134,DUKE STREET BULWELL,2024-03-11T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.7
881134,DUKE STREET BULWELL,2024-03-11T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
881134,DUKE STREET BULWELL,2024-03-11T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
881134,DUKE STREET BULWELL,2024-03-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
881134,DUKE STREET BULWELL,2024-03-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
881134,DUKE STREET BULWELL,2024-03-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
881134,DUKE STREET BULWELL,2024-03-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
881134,DUKE STREET BULWELL,2024-03-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
881134,DUKE STREET BULWELL,2024-03-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
881134,DUKE STREET BULWELL,2024-03-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
881134,DUKE STREET BULWELL,2024-03-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
881134,DUKE STREET BULWELL,2024-03-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
881134,DUKE STREET BULWELL,2024-03-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.02
881134,DUKE STREET BULWELL,2024-03-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.61
881134,DUKE STREET BULWELL,2024-03-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.16
881134,DUKE STREET BULWELL,2024-03-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
881134,DUKE STREET BULWELL,2024-03-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
881134,DUKE STREET BULWELL,2024-03-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
881134,DUKE STREET BULWELL,2024-03-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
881134,DUKE STREET BULWELL,2024-03-11T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.5
881134,DUKE STREET BULWELL,2024-03-11T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.92
881134,DUKE STREET BULWELL,2024-03-11T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.07
881134,DUKE STREET BULWELL,2024-03-11T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.27
881134,DUKE STREET BULWELL,2024-03-11T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.25
881134,DUKE STREET BULWELL,2024-03-11T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.19
881134,DUKE STREET BULWELL,2024-03-11T03:20:00.000+00:00,feeder,5,N Current (RMS),A,26.1
881134,DUKE STREET BULWELL,2024-03-11T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,52.0
881134,DUKE STREET BULWELL,2024-03-11T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.7
881134,DUKE STREET BULWELL,2024-03-11T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.9
881134,DUKE STREET BULWELL,2024-03-11T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.7
881134,DUKE STREET BULWELL,2024-03-11T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.43
881134,DUKE STREET BULWELL,2024-03-11T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
881134,DUKE STREET BULWELL,2024-03-11T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.81
881134,DUKE STREET BULWELL,2024-03-11T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-6.82
881134,DUKE STREET BULWELL,2024-03-11T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-8.77
881134,DUKE STREET BULWELL,2024-03-11T03:20:00.000+00:00,feeder,4,N Current (RMS),A,6.0
881134,DUKE STREET BULWELL,2024-03-11T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
881134,DUKE STREET BULWELL,2024-03-11T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
881134,DUKE STREET BULWELL,2024-03-11T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
881134,DUKE STREET BULWELL,2024-03-11T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
881134,DUKE STREET BULWELL,2024-03-11T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
881134,DUKE STREET BULWELL,2024-03-11T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
881134,DUKE STREET BULWELL,2024-03-11T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,-8.57
881134,DUKE STREET BULWELL,2024-03-11T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,-11.7
881134,DUKE STREET BULWELL,2024-03-11T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.04
881134,DUKE STREET BULWELL,2024-03-11T03:20:00.000+00:00,feeder,3,N Current (RMS),A,19.3
881134,DUKE STREET BULWELL,2024-03-11T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
881134,DUKE STREET BULWELL,2024-03-11T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
881134,DUKE STREET BULWELL,2024-03-11T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
881134,DUKE STREET BULWELL,2024-03-11T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
881134,DUKE STREET BULWELL,2024-03-11T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.1
881134,DUKE STREET BULWELL,2024-03-11T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
881134,DUKE STREET BULWELL,2024-03-11T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.75
881134,DUKE STREET BULWELL,2024-03-11T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
881134,DUKE STREET BULWELL,2024-03-11T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
881134,DUKE STREET BULWELL,2024-03-11T03:20:00.000+00:00,feeder,2,N Current (RMS),A,20.8
881134,DUKE STREET BULWELL,2024-03-11T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
881134,DUKE STREET BULWELL,2024-03-11T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
881134,DUKE STREET BULWELL,2024-03-11T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
881134,DUKE STREET BULWELL,2024-03-11T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.34
881134,DUKE STREET BULWELL,2024-03-11T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
881134,DUKE STREET BULWELL,2024-03-11T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.02
881134,DUKE STREET BULWELL,2024-03-11T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.93
881134,DUKE STREET BULWELL,2024-03-11T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.89
881134,DUKE STREET BULWELL,2024-03-11T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,-12.03
881134,DUKE STREET BULWELL,2024-03-11T03:20:00.000+00:00,feeder,1,N Current (RMS),A,17.8
881134,DUKE STREET BULWELL,2024-03-11T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
881134,DUKE STREET BULWELL,2024-03-11T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
881134,DUKE STREET BULWELL,2024-03-11T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
881134,DUKE STREET BULWELL,2024-03-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
881134,DUKE STREET BULWELL,2024-03-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
881134,DUKE STREET BULWELL,2024-03-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
881134,DUKE STREET BULWELL,2024-03-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
881134,DUKE STREET BULWELL,2024-03-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
881134,DUKE STREET BULWELL,2024-03-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
881134,DUKE STREET BULWELL,2024-03-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
881134,DUKE STREET BULWELL,2024-03-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
881134,DUKE STREET BULWELL,2024-03-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
881134,DUKE STREET BULWELL,2024-03-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.57
881134,DUKE STREET BULWELL,2024-03-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.35
881134,DUKE STREET BULWELL,2024-03-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,1.61
881134,DUKE STREET BULWELL,2024-03-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
881134,DUKE STREET BULWELL,2024-03-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
881134,DUKE STREET BULWELL,2024-03-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
881134,DUKE STREET BULWELL,2024-03-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
881134,DUKE STREET BULWELL,2024-03-11T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.77
881134,DUKE STREET BULWELL,2024-03-11T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.97
881134,DUKE STREET BULWELL,2024-03-11T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.15
881134,DUKE STREET BULWELL,2024-03-11T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.64
881134,DUKE STREET BULWELL,2024-03-11T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.28
881134,DUKE STREET BULWELL,2024-03-11T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.81
881134,DUKE STREET BULWELL,2024-03-11T03:10:00.000+00:00,feeder,5,N Current (RMS),A,26.6
881134,DUKE STREET BULWELL,2024-03-11T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.2
881134,DUKE STREET BULWELL,2024-03-11T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.9
881134,DUKE STREET BULWELL,2024-03-11T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.7
881134,DUKE STREET BULWELL,2024-03-11T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.91
881134,DUKE STREET BULWELL,2024-03-11T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.42
881134,DUKE STREET BULWELL,2024-03-11T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
881134,DUKE STREET BULWELL,2024-03-11T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.66
881134,DUKE STREET BULWELL,2024-03-11T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-7.06
881134,DUKE STREET BULWELL,2024-03-11T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-8.71
881134,DUKE STREET BULWELL,2024-03-11T03:10:00.000+00:00,feeder,4,N Current (RMS),A,6.6
881134,DUKE STREET BULWELL,2024-03-11T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
881134,DUKE STREET BULWELL,2024-03-11T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
881134,DUKE STREET BULWELL,2024-03-11T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
881134,DUKE STREET BULWELL,2024-03-11T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
881134,DUKE STREET BULWELL,2024-03-11T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
881134,DUKE STREET BULWELL,2024-03-11T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
881134,DUKE STREET BULWELL,2024-03-11T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,-9.72
881134,DUKE STREET BULWELL,2024-03-11T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,-8.09
881134,DUKE STREET BULWELL,2024-03-11T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.09
881134,DUKE STREET BULWELL,2024-03-11T03:10:00.000+00:00,feeder,3,N Current (RMS),A,14.8
881134,DUKE STREET BULWELL,2024-03-11T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
881134,DUKE STREET BULWELL,2024-03-11T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
881134,DUKE STREET BULWELL,2024-03-11T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
881134,DUKE STREET BULWELL,2024-03-11T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.45
881134,DUKE STREET BULWELL,2024-03-11T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.12
881134,DUKE STREET BULWELL,2024-03-11T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
881134,DUKE STREET BULWELL,2024-03-11T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
881134,DUKE STREET BULWELL,2024-03-11T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.94
881134,DUKE STREET BULWELL,2024-03-11T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
881134,DUKE STREET BULWELL,2024-03-11T03:10:00.000+00:00,feeder,2,N Current (RMS),A,17.9
881134,DUKE STREET BULWELL,2024-03-11T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
881134,DUKE STREET BULWELL,2024-03-11T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
881134,DUKE STREET BULWELL,2024-03-11T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
881134,DUKE STREET BULWELL,2024-03-11T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.99
881134,DUKE STREET BULWELL,2024-03-11T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
881134,DUKE STREET BULWELL,2024-03-11T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
881134,DUKE STREET BULWELL,2024-03-11T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.64
881134,DUKE STREET BULWELL,2024-03-11T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.42
881134,DUKE STREET BULWELL,2024-03-11T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,-14.14
881134,DUKE STREET BULWELL,2024-03-11T03:10:00.000+00:00,feeder,1,N Current (RMS),A,29.6
881134,DUKE STREET BULWELL,2024-03-11T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
881134,DUKE STREET BULWELL,2024-03-11T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
881134,DUKE STREET BULWELL,2024-03-11T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
881134,DUKE STREET BULWELL,2024-03-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
881134,DUKE STREET BULWELL,2024-03-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
881134,DUKE STREET BULWELL,2024-03-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
881134,DUKE STREET BULWELL,2024-03-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
881134,DUKE STREET BULWELL,2024-03-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
881134,DUKE STREET BULWELL,2024-03-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
881134,DUKE STREET BULWELL,2024-03-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
881134,DUKE STREET BULWELL,2024-03-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
881134,DUKE STREET BULWELL,2024-03-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
881134,DUKE STREET BULWELL,2024-03-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.93
881134,DUKE STREET BULWELL,2024-03-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.49
881134,DUKE STREET BULWELL,2024-03-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.68
881134,DUKE STREET BULWELL,2024-03-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
881134,DUKE STREET BULWELL,2024-03-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
881134,DUKE STREET BULWELL,2024-03-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
881134,DUKE STREET BULWELL,2024-03-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
881134,DUKE STREET BULWELL,2024-03-11T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.67
881134,DUKE STREET BULWELL,2024-03-11T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.44
881134,DUKE STREET BULWELL,2024-03-11T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.97
881134,DUKE STREET BULWELL,2024-03-11T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.01
881134,DUKE STREET BULWELL,2024-03-11T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.37
881134,DUKE STREET BULWELL,2024-03-11T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.74
881134,DUKE STREET BULWELL,2024-03-11T03:00:00.000+00:00,feeder,5,N Current (RMS),A,28.6
881134,DUKE STREET BULWELL,2024-03-11T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,51.3
881134,DUKE STREET BULWELL,2024-03-11T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.3
881134,DUKE STREET BULWELL,2024-03-11T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.0
881134,DUKE STREET BULWELL,2024-03-11T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.03
881134,DUKE STREET BULWELL,2024-03-11T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.5
881134,DUKE STREET BULWELL,2024-03-11T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
881134,DUKE STREET BULWELL,2024-03-11T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-3.55
881134,DUKE STREET BULWELL,2024-03-11T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-6.88
881134,DUKE STREET BULWELL,2024-03-11T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-10.08
881134,DUKE STREET BULWELL,2024-03-11T03:00:00.000+00:00,feeder,4,N Current (RMS),A,7.8
881134,DUKE STREET BULWELL,2024-03-11T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
881134,DUKE STREET BULWELL,2024-03-11T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
881134,DUKE STREET BULWELL,2024-03-11T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
881134,DUKE STREET BULWELL,2024-03-11T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
881134,DUKE STREET BULWELL,2024-03-11T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
881134,DUKE STREET BULWELL,2024-03-11T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
881134,DUKE STREET BULWELL,2024-03-11T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,-9.81
881134,DUKE STREET BULWELL,2024-03-11T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,-8.61
881134,DUKE STREET BULWELL,2024-03-11T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.67
881134,DUKE STREET BULWELL,2024-03-11T03:00:00.000+00:00,feeder,3,N Current (RMS),A,16.8
881134,DUKE STREET BULWELL,2024-03-11T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
881134,DUKE STREET BULWELL,2024-03-11T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
881134,DUKE STREET BULWELL,2024-03-11T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
881134,DUKE STREET BULWELL,2024-03-11T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.46
881134,DUKE STREET BULWELL,2024-03-11T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
881134,DUKE STREET BULWELL,2024-03-11T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
881134,DUKE STREET BULWELL,2024-03-11T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
881134,DUKE STREET BULWELL,2024-03-11T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
881134,DUKE STREET BULWELL,2024-03-11T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
881134,DUKE STREET BULWELL,2024-03-11T03:00:00.000+00:00,feeder,2,N Current (RMS),A,20.2
881134,DUKE STREET BULWELL,2024-03-11T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
881134,DUKE STREET BULWELL,2024-03-11T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
881134,DUKE STREET BULWELL,2024-03-11T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
881134,DUKE STREET BULWELL,2024-03-11T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
881134,DUKE STREET BULWELL,2024-03-11T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
881134,DUKE STREET BULWELL,2024-03-11T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.63
881134,DUKE STREET BULWELL,2024-03-11T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.86
881134,DUKE STREET BULWELL,2024-03-11T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.18
881134,DUKE STREET BULWELL,2024-03-11T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,-11.21
881134,DUKE STREET BULWELL,2024-03-11T03:00:00.000+00:00,feeder,1,N Current (RMS),A,22.8
881134,DUKE STREET BULWELL,2024-03-11T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.5
881134,DUKE STREET BULWELL,2024-03-11T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
881134,DUKE STREET BULWELL,2024-03-11T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
881134,DUKE STREET BULWELL,2024-03-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
881134,DUKE STREET BULWELL,2024-03-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
881134,DUKE STREET BULWELL,2024-03-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
881134,DUKE STREET BULWELL,2024-03-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
881134,DUKE STREET BULWELL,2024-03-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
881134,DUKE STREET BULWELL,2024-03-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
881134,DUKE STREET BULWELL,2024-03-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
881134,DUKE STREET BULWELL,2024-03-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
881134,DUKE STREET BULWELL,2024-03-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
881134,DUKE STREET BULWELL,2024-03-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.52
881134,DUKE STREET BULWELL,2024-03-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.88
881134,DUKE STREET BULWELL,2024-03-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.4
881134,DUKE STREET BULWELL,2024-03-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
881134,DUKE STREET BULWELL,2024-03-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
881134,DUKE STREET BULWELL,2024-03-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
881134,DUKE STREET BULWELL,2024-03-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
881134,DUKE STREET BULWELL,2024-03-11T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.53
881134,DUKE STREET BULWELL,2024-03-11T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.92
881134,DUKE STREET BULWELL,2024-03-11T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.98
881134,DUKE STREET BULWELL,2024-03-11T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.53
881134,DUKE STREET BULWELL,2024-03-11T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.92
881134,DUKE STREET BULWELL,2024-03-11T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.71
881134,DUKE STREET BULWELL,2024-03-11T02:50:00.000+00:00,feeder,5,N Current (RMS),A,23.4
881134,DUKE STREET BULWELL,2024-03-11T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.6
881134,DUKE STREET BULWELL,2024-03-11T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.3
881134,DUKE STREET BULWELL,2024-03-11T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
881134,DUKE STREET BULWELL,2024-03-11T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.15
881134,DUKE STREET BULWELL,2024-03-11T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.51
881134,DUKE STREET BULWELL,2024-03-11T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
881134,DUKE STREET BULWELL,2024-03-11T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.43
881134,DUKE STREET BULWELL,2024-03-11T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-6.66
881134,DUKE STREET BULWELL,2024-03-11T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,-12.82
881134,DUKE STREET BULWELL,2024-03-11T02:50:00.000+00:00,feeder,4,N Current (RMS),A,10.9
881134,DUKE STREET BULWELL,2024-03-11T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
881134,DUKE STREET BULWELL,2024-03-11T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
881134,DUKE STREET BULWELL,2024-03-11T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
881134,DUKE STREET BULWELL,2024-03-11T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
881134,DUKE STREET BULWELL,2024-03-11T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.14
881134,DUKE STREET BULWELL,2024-03-11T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
881134,DUKE STREET BULWELL,2024-03-11T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,-10.07
881134,DUKE STREET BULWELL,2024-03-11T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,-7.37
881134,DUKE STREET BULWELL,2024-03-11T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.97
881134,DUKE STREET BULWELL,2024-03-11T02:50:00.000+00:00,feeder,3,N Current (RMS),A,14.9
881134,DUKE STREET BULWELL,2024-03-11T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
881134,DUKE STREET BULWELL,2024-03-11T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
881134,DUKE STREET BULWELL,2024-03-11T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
881134,DUKE STREET BULWELL,2024-03-11T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
881134,DUKE STREET BULWELL,2024-03-11T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
881134,DUKE STREET BULWELL,2024-03-11T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
881134,DUKE STREET BULWELL,2024-03-11T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
881134,DUKE STREET BULWELL,2024-03-11T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
881134,DUKE STREET BULWELL,2024-03-11T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
881134,DUKE STREET BULWELL,2024-03-11T02:50:00.000+00:00,feeder,2,N Current (RMS),A,26.4
881134,DUKE STREET BULWELL,2024-03-11T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
881134,DUKE STREET BULWELL,2024-03-11T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
881134,DUKE STREET BULWELL,2024-03-11T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
881134,DUKE STREET BULWELL,2024-03-11T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
881134,DUKE STREET BULWELL,2024-03-11T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
881134,DUKE STREET BULWELL,2024-03-11T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.89
881134,DUKE STREET BULWELL,2024-03-11T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.41
881134,DUKE STREET BULWELL,2024-03-11T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.5
881134,DUKE STREET BULWELL,2024-03-11T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,-11.58
881134,DUKE STREET BULWELL,2024-03-11T02:50:00.000+00:00,feeder,1,N Current (RMS),A,17.1
881134,DUKE STREET BULWELL,2024-03-11T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
881134,DUKE STREET BULWELL,2024-03-11T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
881134,DUKE STREET BULWELL,2024-03-11T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
881134,DUKE STREET BULWELL,2024-03-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
881134,DUKE STREET BULWELL,2024-03-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
881134,DUKE STREET BULWELL,2024-03-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
881134,DUKE STREET BULWELL,2024-03-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
881134,DUKE STREET BULWELL,2024-03-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
881134,DUKE STREET BULWELL,2024-03-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
881134,DUKE STREET BULWELL,2024-03-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
881134,DUKE STREET BULWELL,2024-03-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
881134,DUKE STREET BULWELL,2024-03-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
881134,DUKE STREET BULWELL,2024-03-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.57
881134,DUKE STREET BULWELL,2024-03-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.52
881134,DUKE STREET BULWELL,2024-03-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.21
881134,DUKE STREET BULWELL,2024-03-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
881134,DUKE STREET BULWELL,2024-03-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
881134,DUKE STREET BULWELL,2024-03-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
881134,DUKE STREET BULWELL,2024-03-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
881134,DUKE STREET BULWELL,2024-03-11T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.91
881134,DUKE STREET BULWELL,2024-03-11T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.88
881134,DUKE STREET BULWELL,2024-03-11T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.83
881134,DUKE STREET BULWELL,2024-03-11T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.66
881134,DUKE STREET BULWELL,2024-03-11T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.47
881134,DUKE STREET BULWELL,2024-03-11T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.6
881134,DUKE STREET BULWELL,2024-03-11T02:40:00.000+00:00,feeder,5,N Current (RMS),A,23.5
881134,DUKE STREET BULWELL,2024-03-11T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.2
881134,DUKE STREET BULWELL,2024-03-11T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
881134,DUKE STREET BULWELL,2024-03-11T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.6
881134,DUKE STREET BULWELL,2024-03-11T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.16
881134,DUKE STREET BULWELL,2024-03-11T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.29
881134,DUKE STREET BULWELL,2024-03-11T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
881134,DUKE STREET BULWELL,2024-03-11T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-3.5
881134,DUKE STREET BULWELL,2024-03-11T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-6.6
881134,DUKE STREET BULWELL,2024-03-11T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,-13.18
881134,DUKE STREET BULWELL,2024-03-11T02:40:00.000+00:00,feeder,4,N Current (RMS),A,14.2
881134,DUKE STREET BULWELL,2024-03-11T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
881134,DUKE STREET BULWELL,2024-03-11T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
881134,DUKE STREET BULWELL,2024-03-11T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
881134,DUKE STREET BULWELL,2024-03-11T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
881134,DUKE STREET BULWELL,2024-03-11T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
881134,DUKE STREET BULWELL,2024-03-11T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
881134,DUKE STREET BULWELL,2024-03-11T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,-9.42
881134,DUKE STREET BULWELL,2024-03-11T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,-8.94
881134,DUKE STREET BULWELL,2024-03-11T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.39
881134,DUKE STREET BULWELL,2024-03-11T02:40:00.000+00:00,feeder,3,N Current (RMS),A,13.8
881134,DUKE STREET BULWELL,2024-03-11T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
881134,DUKE STREET BULWELL,2024-03-11T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
881134,DUKE STREET BULWELL,2024-03-11T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
881134,DUKE STREET BULWELL,2024-03-11T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
881134,DUKE STREET BULWELL,2024-03-11T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
881134,DUKE STREET BULWELL,2024-03-11T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
881134,DUKE STREET BULWELL,2024-03-11T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
881134,DUKE STREET BULWELL,2024-03-11T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
881134,DUKE STREET BULWELL,2024-03-11T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.74
881134,DUKE STREET BULWELL,2024-03-11T02:40:00.000+00:00,feeder,2,N Current (RMS),A,23.1
881134,DUKE STREET BULWELL,2024-03-11T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
881134,DUKE STREET BULWELL,2024-03-11T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
881134,DUKE STREET BULWELL,2024-03-11T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
881134,DUKE STREET BULWELL,2024-03-11T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.64
881134,DUKE STREET BULWELL,2024-03-11T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.61
881134,DUKE STREET BULWELL,2024-03-11T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.66
881134,DUKE STREET BULWELL,2024-03-11T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.17
881134,DUKE STREET BULWELL,2024-03-11T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.5
881134,DUKE STREET BULWELL,2024-03-11T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,-10.92
881134,DUKE STREET BULWELL,2024-03-11T02:40:00.000+00:00,feeder,1,N Current (RMS),A,16.1
881134,DUKE STREET BULWELL,2024-03-11T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
881134,DUKE STREET BULWELL,2024-03-11T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
881134,DUKE STREET BULWELL,2024-03-11T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.4
881134,DUKE STREET BULWELL,2024-03-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
881134,DUKE STREET BULWELL,2024-03-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
881134,DUKE STREET BULWELL,2024-03-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
881134,DUKE STREET BULWELL,2024-03-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
881134,DUKE STREET BULWELL,2024-03-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
881134,DUKE STREET BULWELL,2024-03-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
881134,DUKE STREET BULWELL,2024-03-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
881134,DUKE STREET BULWELL,2024-03-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
881134,DUKE STREET BULWELL,2024-03-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
881134,DUKE STREET BULWELL,2024-03-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.09
881134,DUKE STREET BULWELL,2024-03-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.5
881134,DUKE STREET BULWELL,2024-03-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-2.37
881134,DUKE STREET BULWELL,2024-03-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
881134,DUKE STREET BULWELL,2024-03-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
881134,DUKE STREET BULWELL,2024-03-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
881134,DUKE STREET BULWELL,2024-03-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
881134,DUKE STREET BULWELL,2024-03-11T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.55
881134,DUKE STREET BULWELL,2024-03-11T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.28
881134,DUKE STREET BULWELL,2024-03-11T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.94
881134,DUKE STREET BULWELL,2024-03-11T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.5
881134,DUKE STREET BULWELL,2024-03-11T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.19
881134,DUKE STREET BULWELL,2024-03-11T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.74
881134,DUKE STREET BULWELL,2024-03-11T02:30:00.000+00:00,feeder,5,N Current (RMS),A,29.7
881134,DUKE STREET BULWELL,2024-03-11T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.5
881134,DUKE STREET BULWELL,2024-03-11T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
881134,DUKE STREET BULWELL,2024-03-11T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,49.5
881134,DUKE STREET BULWELL,2024-03-11T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.26
881134,DUKE STREET BULWELL,2024-03-11T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
881134,DUKE STREET BULWELL,2024-03-11T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
881134,DUKE STREET BULWELL,2024-03-11T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.51
881134,DUKE STREET BULWELL,2024-03-11T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-6.66
881134,DUKE STREET BULWELL,2024-03-11T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,-14.42
881134,DUKE STREET BULWELL,2024-03-11T02:30:00.000+00:00,feeder,4,N Current (RMS),A,18.6
881134,DUKE STREET BULWELL,2024-03-11T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
881134,DUKE STREET BULWELL,2024-03-11T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
881134,DUKE STREET BULWELL,2024-03-11T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.6
881134,DUKE STREET BULWELL,2024-03-11T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
881134,DUKE STREET BULWELL,2024-03-11T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.04
881134,DUKE STREET BULWELL,2024-03-11T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
881134,DUKE STREET BULWELL,2024-03-11T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,-10.32
881134,DUKE STREET BULWELL,2024-03-11T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,-7.57
881134,DUKE STREET BULWELL,2024-03-11T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.73
881134,DUKE STREET BULWELL,2024-03-11T02:30:00.000+00:00,feeder,3,N Current (RMS),A,19.2
881134,DUKE STREET BULWELL,2024-03-11T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.9
881134,DUKE STREET BULWELL,2024-03-11T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
881134,DUKE STREET BULWELL,2024-03-11T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
881134,DUKE STREET BULWELL,2024-03-11T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.44
881134,DUKE STREET BULWELL,2024-03-11T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
881134,DUKE STREET BULWELL,2024-03-11T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
881134,DUKE STREET BULWELL,2024-03-11T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.97
881134,DUKE STREET BULWELL,2024-03-11T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.65
881134,DUKE STREET BULWELL,2024-03-11T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.45
881134,DUKE STREET BULWELL,2024-03-11T02:30:00.000+00:00,feeder,2,N Current (RMS),A,18.7
881134,DUKE STREET BULWELL,2024-03-11T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
881134,DUKE STREET BULWELL,2024-03-11T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
881134,DUKE STREET BULWELL,2024-03-11T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
881134,DUKE STREET BULWELL,2024-03-11T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
881134,DUKE STREET BULWELL,2024-03-11T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
881134,DUKE STREET BULWELL,2024-03-11T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
881134,DUKE STREET BULWELL,2024-03-11T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.73
881134,DUKE STREET BULWELL,2024-03-11T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.19
881134,DUKE STREET BULWELL,2024-03-11T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,-12.56
881134,DUKE STREET BULWELL,2024-03-11T02:30:00.000+00:00,feeder,1,N Current (RMS),A,16.1
881134,DUKE STREET BULWELL,2024-03-11T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
881134,DUKE STREET BULWELL,2024-03-11T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
881134,DUKE STREET BULWELL,2024-03-11T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
881134,DUKE STREET BULWELL,2024-03-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
881134,DUKE STREET BULWELL,2024-03-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
881134,DUKE STREET BULWELL,2024-03-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
881134,DUKE STREET BULWELL,2024-03-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
881134,DUKE STREET BULWELL,2024-03-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
881134,DUKE STREET BULWELL,2024-03-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
881134,DUKE STREET BULWELL,2024-03-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
881134,DUKE STREET BULWELL,2024-03-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
881134,DUKE STREET BULWELL,2024-03-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
881134,DUKE STREET BULWELL,2024-03-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.38
881134,DUKE STREET BULWELL,2024-03-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.79
881134,DUKE STREET BULWELL,2024-03-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-4.05
881134,DUKE STREET BULWELL,2024-03-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
881134,DUKE STREET BULWELL,2024-03-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
881134,DUKE STREET BULWELL,2024-03-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
881134,DUKE STREET BULWELL,2024-03-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
881134,DUKE STREET BULWELL,2024-03-11T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.17
881134,DUKE STREET BULWELL,2024-03-11T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.15
881134,DUKE STREET BULWELL,2024-03-11T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.7
881134,DUKE STREET BULWELL,2024-03-11T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.64
881134,DUKE STREET BULWELL,2024-03-11T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.46
881134,DUKE STREET BULWELL,2024-03-11T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.06
881134,DUKE STREET BULWELL,2024-03-11T02:20:00.000+00:00,feeder,5,N Current (RMS),A,26.5
881134,DUKE STREET BULWELL,2024-03-11T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.0
