Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881134,DUKE STREET BULWELL,2024-03-11T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.8
881134,DUKE STREET BULWELL,2024-03-11T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.4
881134,DUKE STREET BULWELL,2024-03-11T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.18
881134,DUKE STREET BULWELL,2024-03-11T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.65
881134,DUKE STREET BULWELL,2024-03-11T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.03
881134,DUKE STREET BULWELL,2024-03-11T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.83
881134,DUKE STREET BULWELL,2024-03-11T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-6.41
881134,DUKE STREET BULWELL,2024-03-11T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,-8.69
881134,DUKE STREET BULWELL,2024-03-11T02:20:00.000+00:00,feeder,4,N Current (RMS),A,6.6
881134,DUKE STREET BULWELL,2024-03-11T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
881134,DUKE STREET BULWELL,2024-03-11T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
881134,DUKE STREET BULWELL,2024-03-11T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
881134,DUKE STREET BULWELL,2024-03-11T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
881134,DUKE STREET BULWELL,2024-03-11T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
881134,DUKE STREET BULWELL,2024-03-11T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
881134,DUKE STREET BULWELL,2024-03-11T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,-10.31
881134,DUKE STREET BULWELL,2024-03-11T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,-8.35
881134,DUKE STREET BULWELL,2024-03-11T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.29
881134,DUKE STREET BULWELL,2024-03-11T02:20:00.000+00:00,feeder,3,N Current (RMS),A,14.9
881134,DUKE STREET BULWELL,2024-03-11T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
881134,DUKE STREET BULWELL,2024-03-11T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
881134,DUKE STREET BULWELL,2024-03-11T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
881134,DUKE STREET BULWELL,2024-03-11T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
881134,DUKE STREET BULWELL,2024-03-11T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
881134,DUKE STREET BULWELL,2024-03-11T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
881134,DUKE STREET BULWELL,2024-03-11T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
881134,DUKE STREET BULWELL,2024-03-11T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
881134,DUKE STREET BULWELL,2024-03-11T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.88
881134,DUKE STREET BULWELL,2024-03-11T02:20:00.000+00:00,feeder,2,N Current (RMS),A,20.2
881134,DUKE STREET BULWELL,2024-03-11T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
881134,DUKE STREET BULWELL,2024-03-11T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
881134,DUKE STREET BULWELL,2024-03-11T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
881134,DUKE STREET BULWELL,2024-03-11T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
881134,DUKE STREET BULWELL,2024-03-11T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.66
881134,DUKE STREET BULWELL,2024-03-11T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.44
881134,DUKE STREET BULWELL,2024-03-11T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.71
881134,DUKE STREET BULWELL,2024-03-11T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.11
881134,DUKE STREET BULWELL,2024-03-11T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,-11.8
881134,DUKE STREET BULWELL,2024-03-11T02:20:00.000+00:00,feeder,1,N Current (RMS),A,18.2
881134,DUKE STREET BULWELL,2024-03-11T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
881134,DUKE STREET BULWELL,2024-03-11T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
881134,DUKE STREET BULWELL,2024-03-11T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
881134,DUKE STREET BULWELL,2024-03-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
881134,DUKE STREET BULWELL,2024-03-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
881134,DUKE STREET BULWELL,2024-03-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
881134,DUKE STREET BULWELL,2024-03-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
881134,DUKE STREET BULWELL,2024-03-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
881134,DUKE STREET BULWELL,2024-03-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
881134,DUKE STREET BULWELL,2024-03-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
881134,DUKE STREET BULWELL,2024-03-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
881134,DUKE STREET BULWELL,2024-03-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
881134,DUKE STREET BULWELL,2024-03-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.09
881134,DUKE STREET BULWELL,2024-03-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.75
881134,DUKE STREET BULWELL,2024-03-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,1.74
881134,DUKE STREET BULWELL,2024-03-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
881134,DUKE STREET BULWELL,2024-03-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
881134,DUKE STREET BULWELL,2024-03-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
881134,DUKE STREET BULWELL,2024-03-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
881134,DUKE STREET BULWELL,2024-03-11T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.59
881134,DUKE STREET BULWELL,2024-03-11T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.35
881134,DUKE STREET BULWELL,2024-03-11T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.43
881134,DUKE STREET BULWELL,2024-03-11T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.5
881134,DUKE STREET BULWELL,2024-03-11T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.83
881134,DUKE STREET BULWELL,2024-03-11T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.81
881134,DUKE STREET BULWELL,2024-03-11T02:10:00.000+00:00,feeder,5,N Current (RMS),A,20.6
881134,DUKE STREET BULWELL,2024-03-11T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.5
881134,DUKE STREET BULWELL,2024-03-11T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.1
881134,DUKE STREET BULWELL,2024-03-11T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.1
881134,DUKE STREET BULWELL,2024-03-11T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.06
881134,DUKE STREET BULWELL,2024-03-11T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
881134,DUKE STREET BULWELL,2024-03-11T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.87
881134,DUKE STREET BULWELL,2024-03-11T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.9
881134,DUKE STREET BULWELL,2024-03-11T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-6.96
881134,DUKE STREET BULWELL,2024-03-11T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,-9.58
881134,DUKE STREET BULWELL,2024-03-11T02:10:00.000+00:00,feeder,4,N Current (RMS),A,6.3
881134,DUKE STREET BULWELL,2024-03-11T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
881134,DUKE STREET BULWELL,2024-03-11T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
881134,DUKE STREET BULWELL,2024-03-11T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
881134,DUKE STREET BULWELL,2024-03-11T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
881134,DUKE STREET BULWELL,2024-03-11T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
881134,DUKE STREET BULWELL,2024-03-11T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
881134,DUKE STREET BULWELL,2024-03-11T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,-8.02
881134,DUKE STREET BULWELL,2024-03-11T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,-8.19
881134,DUKE STREET BULWELL,2024-03-11T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.1
881134,DUKE STREET BULWELL,2024-03-11T02:10:00.000+00:00,feeder,3,N Current (RMS),A,14.6
881134,DUKE STREET BULWELL,2024-03-11T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
881134,DUKE STREET BULWELL,2024-03-11T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
881134,DUKE STREET BULWELL,2024-03-11T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
881134,DUKE STREET BULWELL,2024-03-11T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
881134,DUKE STREET BULWELL,2024-03-11T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
881134,DUKE STREET BULWELL,2024-03-11T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
881134,DUKE STREET BULWELL,2024-03-11T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
881134,DUKE STREET BULWELL,2024-03-11T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
881134,DUKE STREET BULWELL,2024-03-11T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
881134,DUKE STREET BULWELL,2024-03-11T02:10:00.000+00:00,feeder,2,N Current (RMS),A,15.7
881134,DUKE STREET BULWELL,2024-03-11T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
881134,DUKE STREET BULWELL,2024-03-11T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
881134,DUKE STREET BULWELL,2024-03-11T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
881134,DUKE STREET BULWELL,2024-03-11T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
881134,DUKE STREET BULWELL,2024-03-11T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
881134,DUKE STREET BULWELL,2024-03-11T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.27
881134,DUKE STREET BULWELL,2024-03-11T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.82
881134,DUKE STREET BULWELL,2024-03-11T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.1
881134,DUKE STREET BULWELL,2024-03-11T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,-12.12
881134,DUKE STREET BULWELL,2024-03-11T02:10:00.000+00:00,feeder,1,N Current (RMS),A,19.4
881134,DUKE STREET BULWELL,2024-03-11T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.3
881134,DUKE STREET BULWELL,2024-03-11T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
881134,DUKE STREET BULWELL,2024-03-11T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
881134,DUKE STREET BULWELL,2024-03-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
881134,DUKE STREET BULWELL,2024-03-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
881134,DUKE STREET BULWELL,2024-03-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
881134,DUKE STREET BULWELL,2024-03-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
881134,DUKE STREET BULWELL,2024-03-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
881134,DUKE STREET BULWELL,2024-03-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
881134,DUKE STREET BULWELL,2024-03-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
881134,DUKE STREET BULWELL,2024-03-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
881134,DUKE STREET BULWELL,2024-03-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
881134,DUKE STREET BULWELL,2024-03-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,10.32
881134,DUKE STREET BULWELL,2024-03-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.56
881134,DUKE STREET BULWELL,2024-03-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.39
881134,DUKE STREET BULWELL,2024-03-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
881134,DUKE STREET BULWELL,2024-03-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
881134,DUKE STREET BULWELL,2024-03-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
881134,DUKE STREET BULWELL,2024-03-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
881134,DUKE STREET BULWELL,2024-03-11T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.12
881134,DUKE STREET BULWELL,2024-03-11T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.54
881134,DUKE STREET BULWELL,2024-03-11T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.82
881134,DUKE STREET BULWELL,2024-03-11T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.68
881134,DUKE STREET BULWELL,2024-03-11T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.56
881134,DUKE STREET BULWELL,2024-03-11T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.17
881134,DUKE STREET BULWELL,2024-03-11T02:00:00.000+00:00,feeder,5,N Current (RMS),A,23.4
881134,DUKE STREET BULWELL,2024-03-11T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.3
881134,DUKE STREET BULWELL,2024-03-11T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.9
881134,DUKE STREET BULWELL,2024-03-11T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.9
881134,DUKE STREET BULWELL,2024-03-11T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.66
881134,DUKE STREET BULWELL,2024-03-11T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.59
881134,DUKE STREET BULWELL,2024-03-11T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
881134,DUKE STREET BULWELL,2024-03-11T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-4.82
881134,DUKE STREET BULWELL,2024-03-11T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-6.95
881134,DUKE STREET BULWELL,2024-03-11T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,-9.08
881134,DUKE STREET BULWELL,2024-03-11T02:00:00.000+00:00,feeder,4,N Current (RMS),A,6.8
881134,DUKE STREET BULWELL,2024-03-11T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
881134,DUKE STREET BULWELL,2024-03-11T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
881134,DUKE STREET BULWELL,2024-03-11T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
881134,DUKE STREET BULWELL,2024-03-11T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
881134,DUKE STREET BULWELL,2024-03-11T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
881134,DUKE STREET BULWELL,2024-03-11T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
881134,DUKE STREET BULWELL,2024-03-11T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,-9.62
881134,DUKE STREET BULWELL,2024-03-11T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,-7.98
881134,DUKE STREET BULWELL,2024-03-11T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.79
881134,DUKE STREET BULWELL,2024-03-11T02:00:00.000+00:00,feeder,3,N Current (RMS),A,15.0
881134,DUKE STREET BULWELL,2024-03-11T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
881134,DUKE STREET BULWELL,2024-03-11T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
881134,DUKE STREET BULWELL,2024-03-11T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
881134,DUKE STREET BULWELL,2024-03-11T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.49
881134,DUKE STREET BULWELL,2024-03-11T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
881134,DUKE STREET BULWELL,2024-03-11T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
881134,DUKE STREET BULWELL,2024-03-11T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
881134,DUKE STREET BULWELL,2024-03-11T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
881134,DUKE STREET BULWELL,2024-03-11T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
881134,DUKE STREET BULWELL,2024-03-11T02:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
881134,DUKE STREET BULWELL,2024-03-11T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
881134,DUKE STREET BULWELL,2024-03-11T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
881134,DUKE STREET BULWELL,2024-03-11T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
881134,DUKE STREET BULWELL,2024-03-11T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
881134,DUKE STREET BULWELL,2024-03-11T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.43
881134,DUKE STREET BULWELL,2024-03-11T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.78
881134,DUKE STREET BULWELL,2024-03-11T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.09
881134,DUKE STREET BULWELL,2024-03-11T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.62
881134,DUKE STREET BULWELL,2024-03-11T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,-12.46
881134,DUKE STREET BULWELL,2024-03-11T02:00:00.000+00:00,feeder,1,N Current (RMS),A,24.1
881134,DUKE STREET BULWELL,2024-03-11T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
881134,DUKE STREET BULWELL,2024-03-11T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
881134,DUKE STREET BULWELL,2024-03-11T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
881134,DUKE STREET BULWELL,2024-03-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
881134,DUKE STREET BULWELL,2024-03-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
881134,DUKE STREET BULWELL,2024-03-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
881134,DUKE STREET BULWELL,2024-03-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
881134,DUKE STREET BULWELL,2024-03-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
881134,DUKE STREET BULWELL,2024-03-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
881134,DUKE STREET BULWELL,2024-03-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
881134,DUKE STREET BULWELL,2024-03-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
881134,DUKE STREET BULWELL,2024-03-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
881134,DUKE STREET BULWELL,2024-03-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.33
881134,DUKE STREET BULWELL,2024-03-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.29
881134,DUKE STREET BULWELL,2024-03-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,0.93
881134,DUKE STREET BULWELL,2024-03-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
881134,DUKE STREET BULWELL,2024-03-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
881134,DUKE STREET BULWELL,2024-03-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
881134,DUKE STREET BULWELL,2024-03-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
881134,DUKE STREET BULWELL,2024-03-11T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.04
881134,DUKE STREET BULWELL,2024-03-11T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.25
881134,DUKE STREET BULWELL,2024-03-11T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.73
881134,DUKE STREET BULWELL,2024-03-11T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.41
881134,DUKE STREET BULWELL,2024-03-11T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.02
881134,DUKE STREET BULWELL,2024-03-11T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.5
881134,DUKE STREET BULWELL,2024-03-11T01:50:00.000+00:00,feeder,5,N Current (RMS),A,20.2
881134,DUKE STREET BULWELL,2024-03-11T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.7
881134,DUKE STREET BULWELL,2024-03-11T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.5
881134,DUKE STREET BULWELL,2024-03-11T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.6
881134,DUKE STREET BULWELL,2024-03-11T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.72
881134,DUKE STREET BULWELL,2024-03-11T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.72
881134,DUKE STREET BULWELL,2024-03-11T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
881134,DUKE STREET BULWELL,2024-03-11T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-3.98
881134,DUKE STREET BULWELL,2024-03-11T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-7.62
881134,DUKE STREET BULWELL,2024-03-11T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,-9.09
881134,DUKE STREET BULWELL,2024-03-11T01:50:00.000+00:00,feeder,4,N Current (RMS),A,7.0
881134,DUKE STREET BULWELL,2024-03-11T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
881134,DUKE STREET BULWELL,2024-03-11T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
881134,DUKE STREET BULWELL,2024-03-11T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
881134,DUKE STREET BULWELL,2024-03-11T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
881134,DUKE STREET BULWELL,2024-03-11T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
881134,DUKE STREET BULWELL,2024-03-11T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
881134,DUKE STREET BULWELL,2024-03-11T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,-10.67
881134,DUKE STREET BULWELL,2024-03-11T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,-8.56
881134,DUKE STREET BULWELL,2024-03-11T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.68
881134,DUKE STREET BULWELL,2024-03-11T01:50:00.000+00:00,feeder,3,N Current (RMS),A,14.4
881134,DUKE STREET BULWELL,2024-03-11T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
881134,DUKE STREET BULWELL,2024-03-11T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
881134,DUKE STREET BULWELL,2024-03-11T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
881134,DUKE STREET BULWELL,2024-03-11T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.42
881134,DUKE STREET BULWELL,2024-03-11T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
881134,DUKE STREET BULWELL,2024-03-11T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
881134,DUKE STREET BULWELL,2024-03-11T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
881134,DUKE STREET BULWELL,2024-03-11T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
881134,DUKE STREET BULWELL,2024-03-11T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
881134,DUKE STREET BULWELL,2024-03-11T01:50:00.000+00:00,feeder,2,N Current (RMS),A,16.1
881134,DUKE STREET BULWELL,2024-03-11T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
881134,DUKE STREET BULWELL,2024-03-11T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
881134,DUKE STREET BULWELL,2024-03-11T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
881134,DUKE STREET BULWELL,2024-03-11T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
881134,DUKE STREET BULWELL,2024-03-11T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
881134,DUKE STREET BULWELL,2024-03-11T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.29
881134,DUKE STREET BULWELL,2024-03-11T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.48
881134,DUKE STREET BULWELL,2024-03-11T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.44
881134,DUKE STREET BULWELL,2024-03-11T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,-13.15
881134,DUKE STREET BULWELL,2024-03-11T01:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
881134,DUKE STREET BULWELL,2024-03-11T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.1
881134,DUKE STREET BULWELL,2024-03-11T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
881134,DUKE STREET BULWELL,2024-03-11T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.1
881134,DUKE STREET BULWELL,2024-03-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
881134,DUKE STREET BULWELL,2024-03-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
881134,DUKE STREET BULWELL,2024-03-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
881134,DUKE STREET BULWELL,2024-03-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
881134,DUKE STREET BULWELL,2024-03-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
881134,DUKE STREET BULWELL,2024-03-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
881134,DUKE STREET BULWELL,2024-03-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
881134,DUKE STREET BULWELL,2024-03-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
881134,DUKE STREET BULWELL,2024-03-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
881134,DUKE STREET BULWELL,2024-03-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.26
881134,DUKE STREET BULWELL,2024-03-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.18
881134,DUKE STREET BULWELL,2024-03-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.67
881134,DUKE STREET BULWELL,2024-03-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
881134,DUKE STREET BULWELL,2024-03-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
881134,DUKE STREET BULWELL,2024-03-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
881134,DUKE STREET BULWELL,2024-03-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
881134,DUKE STREET BULWELL,2024-03-11T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.66
881134,DUKE STREET BULWELL,2024-03-11T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.66
881134,DUKE STREET BULWELL,2024-03-11T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.05
881134,DUKE STREET BULWELL,2024-03-11T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.12
881134,DUKE STREET BULWELL,2024-03-11T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.87
881134,DUKE STREET BULWELL,2024-03-11T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.47
881134,DUKE STREET BULWELL,2024-03-11T01:40:00.000+00:00,feeder,5,N Current (RMS),A,24.1
881134,DUKE STREET BULWELL,2024-03-11T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.0
881134,DUKE STREET BULWELL,2024-03-11T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.1
881134,DUKE STREET BULWELL,2024-03-11T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.9
881134,DUKE STREET BULWELL,2024-03-11T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.74
881134,DUKE STREET BULWELL,2024-03-11T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.5
881134,DUKE STREET BULWELL,2024-03-11T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
881134,DUKE STREET BULWELL,2024-03-11T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-4.08
881134,DUKE STREET BULWELL,2024-03-11T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-9.79
881134,DUKE STREET BULWELL,2024-03-11T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,-9.77
881134,DUKE STREET BULWELL,2024-03-11T01:40:00.000+00:00,feeder,4,N Current (RMS),A,7.5
881134,DUKE STREET BULWELL,2024-03-11T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
881134,DUKE STREET BULWELL,2024-03-11T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
881134,DUKE STREET BULWELL,2024-03-11T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
881134,DUKE STREET BULWELL,2024-03-11T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
881134,DUKE STREET BULWELL,2024-03-11T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.83
881134,DUKE STREET BULWELL,2024-03-11T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
881134,DUKE STREET BULWELL,2024-03-11T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,-8.54
881134,DUKE STREET BULWELL,2024-03-11T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,-7.93
881134,DUKE STREET BULWELL,2024-03-11T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
881134,DUKE STREET BULWELL,2024-03-11T01:40:00.000+00:00,feeder,3,N Current (RMS),A,15.4
881134,DUKE STREET BULWELL,2024-03-11T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
881134,DUKE STREET BULWELL,2024-03-11T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
881134,DUKE STREET BULWELL,2024-03-11T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
881134,DUKE STREET BULWELL,2024-03-11T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
881134,DUKE STREET BULWELL,2024-03-11T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
881134,DUKE STREET BULWELL,2024-03-11T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
881134,DUKE STREET BULWELL,2024-03-11T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
881134,DUKE STREET BULWELL,2024-03-11T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
881134,DUKE STREET BULWELL,2024-03-11T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
881134,DUKE STREET BULWELL,2024-03-11T01:40:00.000+00:00,feeder,2,N Current (RMS),A,19.8
881134,DUKE STREET BULWELL,2024-03-11T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
881134,DUKE STREET BULWELL,2024-03-11T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
881134,DUKE STREET BULWELL,2024-03-11T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
881134,DUKE STREET BULWELL,2024-03-11T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
881134,DUKE STREET BULWELL,2024-03-11T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
881134,DUKE STREET BULWELL,2024-03-11T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.38
881134,DUKE STREET BULWELL,2024-03-11T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.38
881134,DUKE STREET BULWELL,2024-03-11T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.51
881134,DUKE STREET BULWELL,2024-03-11T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,-12.99
881134,DUKE STREET BULWELL,2024-03-11T01:40:00.000+00:00,feeder,1,N Current (RMS),A,17.2
881134,DUKE STREET BULWELL,2024-03-11T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
881134,DUKE STREET BULWELL,2024-03-11T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
881134,DUKE STREET BULWELL,2024-03-11T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
881134,DUKE STREET BULWELL,2024-03-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
881134,DUKE STREET BULWELL,2024-03-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
881134,DUKE STREET BULWELL,2024-03-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
881134,DUKE STREET BULWELL,2024-03-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
881134,DUKE STREET BULWELL,2024-03-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
881134,DUKE STREET BULWELL,2024-03-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
881134,DUKE STREET BULWELL,2024-03-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
881134,DUKE STREET BULWELL,2024-03-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
881134,DUKE STREET BULWELL,2024-03-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
881134,DUKE STREET BULWELL,2024-03-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.93
881134,DUKE STREET BULWELL,2024-03-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.63
881134,DUKE STREET BULWELL,2024-03-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.08
881134,DUKE STREET BULWELL,2024-03-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
881134,DUKE STREET BULWELL,2024-03-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
881134,DUKE STREET BULWELL,2024-03-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
881134,DUKE STREET BULWELL,2024-03-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
881134,DUKE STREET BULWELL,2024-03-11T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.97
881134,DUKE STREET BULWELL,2024-03-11T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.06
881134,DUKE STREET BULWELL,2024-03-11T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.62
881134,DUKE STREET BULWELL,2024-03-11T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.5
881134,DUKE STREET BULWELL,2024-03-11T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.61
881134,DUKE STREET BULWELL,2024-03-11T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.31
881134,DUKE STREET BULWELL,2024-03-11T01:30:00.000+00:00,feeder,5,N Current (RMS),A,21.3
881134,DUKE STREET BULWELL,2024-03-11T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.2
881134,DUKE STREET BULWELL,2024-03-11T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.7
881134,DUKE STREET BULWELL,2024-03-11T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.6
881134,DUKE STREET BULWELL,2024-03-11T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.91
881134,DUKE STREET BULWELL,2024-03-11T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
881134,DUKE STREET BULWELL,2024-03-11T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
881134,DUKE STREET BULWELL,2024-03-11T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-3.9
881134,DUKE STREET BULWELL,2024-03-11T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-8.94
881134,DUKE STREET BULWELL,2024-03-11T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,-9.64
881134,DUKE STREET BULWELL,2024-03-11T01:30:00.000+00:00,feeder,4,N Current (RMS),A,7.7
881134,DUKE STREET BULWELL,2024-03-11T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
881134,DUKE STREET BULWELL,2024-03-11T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
881134,DUKE STREET BULWELL,2024-03-11T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
881134,DUKE STREET BULWELL,2024-03-11T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
881134,DUKE STREET BULWELL,2024-03-11T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.08
881134,DUKE STREET BULWELL,2024-03-11T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
881134,DUKE STREET BULWELL,2024-03-11T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,-7.75
881134,DUKE STREET BULWELL,2024-03-11T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,-8.55
881134,DUKE STREET BULWELL,2024-03-11T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.5
881134,DUKE STREET BULWELL,2024-03-11T01:30:00.000+00:00,feeder,3,N Current (RMS),A,17.8
881134,DUKE STREET BULWELL,2024-03-11T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
881134,DUKE STREET BULWELL,2024-03-11T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
881134,DUKE STREET BULWELL,2024-03-11T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
881134,DUKE STREET BULWELL,2024-03-11T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.6
881134,DUKE STREET BULWELL,2024-03-11T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
881134,DUKE STREET BULWELL,2024-03-11T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
881134,DUKE STREET BULWELL,2024-03-11T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
881134,DUKE STREET BULWELL,2024-03-11T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
881134,DUKE STREET BULWELL,2024-03-11T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.41
881134,DUKE STREET BULWELL,2024-03-11T01:30:00.000+00:00,feeder,2,N Current (RMS),A,22.7
881134,DUKE STREET BULWELL,2024-03-11T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
881134,DUKE STREET BULWELL,2024-03-11T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
881134,DUKE STREET BULWELL,2024-03-11T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
881134,DUKE STREET BULWELL,2024-03-11T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
881134,DUKE STREET BULWELL,2024-03-11T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
881134,DUKE STREET BULWELL,2024-03-11T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.66
881134,DUKE STREET BULWELL,2024-03-11T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.2
881134,DUKE STREET BULWELL,2024-03-11T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.79
881134,DUKE STREET BULWELL,2024-03-11T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,-13.77
881134,DUKE STREET BULWELL,2024-03-11T01:30:00.000+00:00,feeder,1,N Current (RMS),A,17.4
881134,DUKE STREET BULWELL,2024-03-11T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
881134,DUKE STREET BULWELL,2024-03-11T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
881134,DUKE STREET BULWELL,2024-03-11T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
881134,DUKE STREET BULWELL,2024-03-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
881134,DUKE STREET BULWELL,2024-03-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
881134,DUKE STREET BULWELL,2024-03-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
881134,DUKE STREET BULWELL,2024-03-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
881134,DUKE STREET BULWELL,2024-03-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
881134,DUKE STREET BULWELL,2024-03-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
881134,DUKE STREET BULWELL,2024-03-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
881134,DUKE STREET BULWELL,2024-03-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
881134,DUKE STREET BULWELL,2024-03-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
881134,DUKE STREET BULWELL,2024-03-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.05
881134,DUKE STREET BULWELL,2024-03-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.19
881134,DUKE STREET BULWELL,2024-03-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,0.81
881134,DUKE STREET BULWELL,2024-03-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
881134,DUKE STREET BULWELL,2024-03-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
881134,DUKE STREET BULWELL,2024-03-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
881134,DUKE STREET BULWELL,2024-03-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
881134,DUKE STREET BULWELL,2024-03-11T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.6
881134,DUKE STREET BULWELL,2024-03-11T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.45
881134,DUKE STREET BULWELL,2024-03-11T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.6
881134,DUKE STREET BULWELL,2024-03-11T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.4
881134,DUKE STREET BULWELL,2024-03-11T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
881134,DUKE STREET BULWELL,2024-03-11T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.14
881134,DUKE STREET BULWELL,2024-03-11T01:20:00.000+00:00,feeder,5,N Current (RMS),A,22.1
881134,DUKE STREET BULWELL,2024-03-11T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.7
881134,DUKE STREET BULWELL,2024-03-11T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.6
881134,DUKE STREET BULWELL,2024-03-11T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.8
881134,DUKE STREET BULWELL,2024-03-11T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.08
881134,DUKE STREET BULWELL,2024-03-11T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.43
881134,DUKE STREET BULWELL,2024-03-11T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
881134,DUKE STREET BULWELL,2024-03-11T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.71
881134,DUKE STREET BULWELL,2024-03-11T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-8.46
881134,DUKE STREET BULWELL,2024-03-11T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,-8.79
881134,DUKE STREET BULWELL,2024-03-11T01:20:00.000+00:00,feeder,4,N Current (RMS),A,6.6
881134,DUKE STREET BULWELL,2024-03-11T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
881134,DUKE STREET BULWELL,2024-03-11T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
881134,DUKE STREET BULWELL,2024-03-11T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
881134,DUKE STREET BULWELL,2024-03-11T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
881134,DUKE STREET BULWELL,2024-03-11T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
881134,DUKE STREET BULWELL,2024-03-11T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
881134,DUKE STREET BULWELL,2024-03-11T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,-11.51
881134,DUKE STREET BULWELL,2024-03-11T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,-8.28
881134,DUKE STREET BULWELL,2024-03-11T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.99
881134,DUKE STREET BULWELL,2024-03-11T01:20:00.000+00:00,feeder,3,N Current (RMS),A,18.8
881134,DUKE STREET BULWELL,2024-03-11T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
881134,DUKE STREET BULWELL,2024-03-11T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
881134,DUKE STREET BULWELL,2024-03-11T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
881134,DUKE STREET BULWELL,2024-03-11T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.5
881134,DUKE STREET BULWELL,2024-03-11T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
881134,DUKE STREET BULWELL,2024-03-11T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
881134,DUKE STREET BULWELL,2024-03-11T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.79
881134,DUKE STREET BULWELL,2024-03-11T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
881134,DUKE STREET BULWELL,2024-03-11T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.31
881134,DUKE STREET BULWELL,2024-03-11T01:20:00.000+00:00,feeder,2,N Current (RMS),A,14.2
881134,DUKE STREET BULWELL,2024-03-11T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
881134,DUKE STREET BULWELL,2024-03-11T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
881134,DUKE STREET BULWELL,2024-03-11T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
881134,DUKE STREET BULWELL,2024-03-11T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
881134,DUKE STREET BULWELL,2024-03-11T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
881134,DUKE STREET BULWELL,2024-03-11T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
881134,DUKE STREET BULWELL,2024-03-11T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.13
881134,DUKE STREET BULWELL,2024-03-11T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.78
881134,DUKE STREET BULWELL,2024-03-11T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,-13.79
881134,DUKE STREET BULWELL,2024-03-11T01:20:00.000+00:00,feeder,1,N Current (RMS),A,18.2
881134,DUKE STREET BULWELL,2024-03-11T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
881134,DUKE STREET BULWELL,2024-03-11T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
881134,DUKE STREET BULWELL,2024-03-11T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
881134,DUKE STREET BULWELL,2024-03-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
881134,DUKE STREET BULWELL,2024-03-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
881134,DUKE STREET BULWELL,2024-03-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
881134,DUKE STREET BULWELL,2024-03-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
881134,DUKE STREET BULWELL,2024-03-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
881134,DUKE STREET BULWELL,2024-03-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
881134,DUKE STREET BULWELL,2024-03-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
881134,DUKE STREET BULWELL,2024-03-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
881134,DUKE STREET BULWELL,2024-03-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
881134,DUKE STREET BULWELL,2024-03-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.11
881134,DUKE STREET BULWELL,2024-03-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.94
881134,DUKE STREET BULWELL,2024-03-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,0.87
881134,DUKE STREET BULWELL,2024-03-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
881134,DUKE STREET BULWELL,2024-03-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
881134,DUKE STREET BULWELL,2024-03-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
881134,DUKE STREET BULWELL,2024-03-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
881134,DUKE STREET BULWELL,2024-03-11T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.28
881134,DUKE STREET BULWELL,2024-03-11T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.68
881134,DUKE STREET BULWELL,2024-03-11T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.05
881134,DUKE STREET BULWELL,2024-03-11T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.97
881134,DUKE STREET BULWELL,2024-03-11T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.71
881134,DUKE STREET BULWELL,2024-03-11T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.46
881134,DUKE STREET BULWELL,2024-03-11T01:10:00.000+00:00,feeder,5,N Current (RMS),A,22.9
881134,DUKE STREET BULWELL,2024-03-11T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.3
881134,DUKE STREET BULWELL,2024-03-11T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.8
881134,DUKE STREET BULWELL,2024-03-11T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.7
881134,DUKE STREET BULWELL,2024-03-11T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.99
881134,DUKE STREET BULWELL,2024-03-11T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.43
881134,DUKE STREET BULWELL,2024-03-11T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
881134,DUKE STREET BULWELL,2024-03-11T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.67
881134,DUKE STREET BULWELL,2024-03-11T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-8.63
881134,DUKE STREET BULWELL,2024-03-11T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,-10.39
881134,DUKE STREET BULWELL,2024-03-11T01:10:00.000+00:00,feeder,4,N Current (RMS),A,9.2
881134,DUKE STREET BULWELL,2024-03-11T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
881134,DUKE STREET BULWELL,2024-03-11T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
881134,DUKE STREET BULWELL,2024-03-11T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
881134,DUKE STREET BULWELL,2024-03-11T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
881134,DUKE STREET BULWELL,2024-03-11T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
881134,DUKE STREET BULWELL,2024-03-11T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
881134,DUKE STREET BULWELL,2024-03-11T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,-10.32
881134,DUKE STREET BULWELL,2024-03-11T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,-9.19
881134,DUKE STREET BULWELL,2024-03-11T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.89
881134,DUKE STREET BULWELL,2024-03-11T01:10:00.000+00:00,feeder,3,N Current (RMS),A,16.6
881134,DUKE STREET BULWELL,2024-03-11T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
881134,DUKE STREET BULWELL,2024-03-11T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
881134,DUKE STREET BULWELL,2024-03-11T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
881134,DUKE STREET BULWELL,2024-03-11T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
881134,DUKE STREET BULWELL,2024-03-11T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
881134,DUKE STREET BULWELL,2024-03-11T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
881134,DUKE STREET BULWELL,2024-03-11T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
881134,DUKE STREET BULWELL,2024-03-11T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
881134,DUKE STREET BULWELL,2024-03-11T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.34
881134,DUKE STREET BULWELL,2024-03-11T01:10:00.000+00:00,feeder,2,N Current (RMS),A,25.4
881134,DUKE STREET BULWELL,2024-03-11T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
881134,DUKE STREET BULWELL,2024-03-11T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
881134,DUKE STREET BULWELL,2024-03-11T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.2
881134,DUKE STREET BULWELL,2024-03-11T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
881134,DUKE STREET BULWELL,2024-03-11T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.68
881134,DUKE STREET BULWELL,2024-03-11T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.4
881134,DUKE STREET BULWELL,2024-03-11T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.92
881134,DUKE STREET BULWELL,2024-03-11T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.8
881134,DUKE STREET BULWELL,2024-03-11T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,-13.93
881134,DUKE STREET BULWELL,2024-03-11T01:10:00.000+00:00,feeder,1,N Current (RMS),A,22.2
881134,DUKE STREET BULWELL,2024-03-11T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
881134,DUKE STREET BULWELL,2024-03-11T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
881134,DUKE STREET BULWELL,2024-03-11T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
881134,DUKE STREET BULWELL,2024-03-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
881134,DUKE STREET BULWELL,2024-03-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
881134,DUKE STREET BULWELL,2024-03-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
881134,DUKE STREET BULWELL,2024-03-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
881134,DUKE STREET BULWELL,2024-03-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
881134,DUKE STREET BULWELL,2024-03-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
881134,DUKE STREET BULWELL,2024-03-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
881134,DUKE STREET BULWELL,2024-03-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
881134,DUKE STREET BULWELL,2024-03-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
881134,DUKE STREET BULWELL,2024-03-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.99
881134,DUKE STREET BULWELL,2024-03-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.61
881134,DUKE STREET BULWELL,2024-03-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.37
881134,DUKE STREET BULWELL,2024-03-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
881134,DUKE STREET BULWELL,2024-03-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
881134,DUKE STREET BULWELL,2024-03-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
881134,DUKE STREET BULWELL,2024-03-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
881134,DUKE STREET BULWELL,2024-03-11T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.8
881134,DUKE STREET BULWELL,2024-03-11T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.6
881134,DUKE STREET BULWELL,2024-03-11T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.33
881134,DUKE STREET BULWELL,2024-03-11T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.87
881134,DUKE STREET BULWELL,2024-03-11T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.5
881134,DUKE STREET BULWELL,2024-03-11T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.43
881134,DUKE STREET BULWELL,2024-03-11T01:00:00.000+00:00,feeder,5,N Current (RMS),A,23.9
